Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,1,7,15,39.0,4.5,0.8,11.15,4.5,0.0,0.0
2018,1,1,7,30,78.0,9.0,0.8,11.3,9.0,47.48,0.0
2018,1,1,7,45,164.0,19.0,0.8,11.4,30.0,126.47,0.0
2018,1,1,8,0,250.0,29.0,0.8,11.5,51.0,204.87,144.31
2018,1,1,8,15,270.5,42.5,0.85,11.75,78.0,233.51,186.74
2018,1,1,8,30,291.0,56.0,0.9,12.0,105.0,262.81,214.86
2018,1,1,8,45,325.5,67.5,1.0,12.2,135.5,297.23,245.34
2018,1,1,9,0,360.0,79.0,1.1,12.4,166.0,331.22,274.32
2018,1,1,9,15,397.0,88.0,1.15,12.65,198.5,362.72,300.21
2018,1,1,9,30,434.0,97.0,1.2,12.9,231.0,392.99,324.32
2018,1,1,9,45,466.5,103.0,1.2,13.15,261.5,415.38,341.37
2018,1,1,10,0,499.0,109.0,1.2,13.4,292.0,435.84,356.45
2018,1,1,10,15,512.5,116.0,1.2,13.6,316.5,443.89,361.39
2018,1,1,10,30,526.0,123.0,1.2,13.8,341.0,449.69,364.44
2018,1,1,10,45,524.5,130.5,1.2,14.05,357.5,445.15,359.18
2018,1,1,11,0,523.0,138.0,1.2,14.3,374.0,438.62,352.34
2018,1,1,11,15,503.0,148.5,1.15,14.5,381.0,423.42,338.48
2018,1,1,11,30,483.0,159.0,1.1,14.7,388.0,407.06,323.73
2018,1,1,11,45,463.5,166.5,1.0,14.95,389.0,387.19,306.0
2018,1,1,12,0,444.0,174.0,0.9,15.2,390.0,366.74,287.8
2018,1,1,12,15,472.5,166.5,0.9,15.4,396.5,352.14,274.07
2018,1,1,12,30,501.0,159.0,0.9,15.6,403.0,334.57,257.44
2018,1,1,12,45,518.0,152.5,0.85,15.8,401.5,310.93,235.57
2018,1,1,13,0,535.0,146.0,0.8,16.0,400.0,285.0,211.47
2018,1,1,13,15,500.5,148.5,0.75,16.1,380.5,251.22,182.66
2018,1,1,13,30,466.0,151.0,0.7,16.2,361.0,219.31,155.96
2018,1,1,13,45,457.0,145.0,0.7,16.35,342.5,187.03,129.01
2018,1,1,14,0,448.0,139.0,0.7,16.5,324.0,155.06,104.19
2018,1,1,14,15,449.5,128.0,0.7,16.45,303.0,120.52,80.68
2018,1,1,14,30,451.0,117.0,0.7,16.4,282.0,85.66,69.89
2018,1,1,14,45,414.5,110.5,0.65,16.35,251.0,78.64,63.92
2018,1,1,15,0,378.0,104.0,0.6,16.3,220.0,74.89,60.69
2018,1,1,15,15,354.0,92.0,0.6,16.3,190.0,67.15,53.88
2018,1,1,15,30,330.0,80.0,0.6,16.3,160.0,59.23,46.79
2018,1,1,15,45,301.0,68.5,0.7,15.8,131.0,51.45,39.79
2018,1,1,16,0,272.0,57.0,0.8,15.3,102.0,43.45,32.43
2018,1,1,16,15,214.0,44.5,0.85,15.05,73.5,34.37,23.84
2018,1,1,16,30,156.0,32.0,0.9,14.8,45.0,25.05,13.15
2018,1,1,16,45,90.0,19.0,0.95,14.6,25.5,17.28,0.0
2018,1,1,17,0,24.0,6.0,1.0,14.4,6.0,5.46,0.0
2018,1,1,17,15,12.0,3.0,1.05,14.25,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,2,7,15,1.0,2.0,2.6,11.05,2.0,0.0,0.0
2018,1,2,7,30,2.0,4.0,2.6,11.2,4.0,4.65,0.0
2018,1,2,7,45,20.0,15.5,2.6,11.4,17.0,31.71,0.0
2018,1,2,8,0,38.0,27.0,2.6,11.6,30.0,60.51,39.16
2018,1,2,8,15,90.0,42.5,2.6,11.8,56.0,119.13,94.03
2018,1,2,8,30,142.0,58.0,2.6,12.0,82.0,167.25,136.98
2018,1,2,8,45,227.0,70.5,2.6,12.15,120.5,230.87,192.46
2018,1,2,9,0,312.0,83.0,2.6,12.3,159.0,307.86,257.67
2018,1,2,9,15,246.0,100.0,2.5,12.55,166.0,274.45,229.49
2018,1,2,9,30,180.0,117.0,2.4,12.8,173.0,251.39,209.39
2018,1,2,9,45,109.5,128.5,2.35,13.05,163.5,207.23,171.49
2018,1,2,10,0,39.0,140.0,2.3,13.3,154.0,164.2,134.21
2018,1,2,10,15,106.0,152.5,2.25,13.6,195.5,223.53,184.02
2018,1,2,10,30,173.0,165.0,2.2,13.9,237.0,271.31,223.0
2018,1,2,10,45,128.0,172.5,2.15,14.15,227.0,247.67,202.25
2018,1,2,11,0,83.0,180.0,2.1,14.4,217.0,217.51,176.61
2018,1,2,11,15,63.0,184.0,2.05,14.65,212.5,206.64,167.08
2018,1,2,11,30,43.0,188.0,2.0,14.9,208.0,196.54,158.24
2018,1,2,11,45,31.5,175.0,1.95,15.1,190.0,175.41,140.65
2018,1,2,12,0,20.0,162.0,1.9,15.3,172.0,152.86,121.98
2018,1,2,12,15,10.0,140.0,1.9,15.4,145.0,127.92,101.45
2018,1,2,12,30,0.0,118.0,1.9,15.5,118.0,104.15,81.89
2018,1,2,12,45,0.0,126.0,1.85,15.65,126.0,110.79,87.4
2018,1,2,13,0,0.0,134.0,1.8,15.8,134.0,117.18,92.67
2018,1,2,13,15,0.0,130.5,1.8,15.85,130.5,113.69,89.83
2018,1,2,13,30,0.0,127.0,1.8,15.9,127.0,110.2,87.01
2018,1,2,13,45,0.0,110.0,1.75,15.95,110.0,95.71,75.06
2018,1,2,14,0,0.0,93.0,1.7,16.0,93.0,81.38,63.19
2018,1,2,14,15,0.0,86.5,1.6,15.9,86.5,75.71,58.56
2018,1,2,14,30,0.0,80.0,1.5,15.8,80.0,70.06,56.53
2018,1,2,14,45,5.0,70.5,1.45,15.7,72.0,62.11,49.61
2018,1,2,15,0,10.0,61.0,1.4,15.6,64.0,53.95,42.45
2018,1,2,15,15,5.0,42.5,1.4,15.6,44.0,37.5,27.84
2018,1,2,15,30,0.0,24.0,1.4,15.6,24.0,21.11,13.2
2018,1,2,15,45,15.0,27.0,1.3,14.95,29.5,24.3,15.98
2018,1,2,16,0,30.0,30.0,1.2,14.3,35.0,25.89,17.21
2018,1,2,16,15,15.0,19.5,1.25,14.05,22.0,17.52,9.5
2018,1,2,16,30,0.0,9.0,1.3,13.8,9.0,7.9,0.42
2018,1,2,16,45,0.0,5.5,1.3,13.6,5.5,4.82,0.0
2018,1,2,17,0,0.0,2.0,1.3,13.4,2.0,1.82,0.0
2018,1,2,17,15,0.0,1.0,1.35,13.35,1.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,2.5,11.2,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,2.4,11.3,2.0,1.82,0.0
2018,1,3,7,45,0.0,4.5,2.35,11.35,4.5,3.94,0.0
2018,1,3,8,0,0.0,7.0,2.3,11.4,7.0,6.14,0.0
2018,1,3,8,15,0.0,9.5,2.2,11.5,9.5,8.34,1.3
2018,1,3,8,30,0.0,12.0,2.1,11.6,12.0,10.53,3.34
2018,1,3,8,45,0.0,14.0,2.05,11.7,14.0,12.3,4.95
2018,1,3,9,0,0.0,16.0,2.0,11.8,16.0,14.06,6.54
2018,1,3,9,15,0.0,17.0,2.0,11.95,17.0,14.94,7.33
2018,1,3,9,30,0.0,18.0,2.0,12.1,18.0,15.83,8.1
2018,1,3,9,45,0.0,17.0,2.0,12.2,17.0,14.95,7.33
2018,1,3,10,0,0.0,16.0,2.0,12.3,16.0,14.08,6.56
2018,1,3,10,15,0.0,17.5,2.2,12.4,17.5,15.4,7.68
2018,1,3,10,30,0.0,19.0,2.4,12.5,19.0,16.73,8.8
2018,1,3,10,45,0.0,23.5,2.55,12.6,23.5,20.7,12.2
2018,1,3,11,0,0.0,28.0,2.7,12.7,28.0,24.68,15.59
2018,1,3,11,15,0.0,36.5,2.9,12.75,36.5,32.2,22.01
2018,1,3,11,30,0.0,45.0,3.1,12.8,45.0,39.72,28.41
2018,1,3,11,45,0.0,42.0,3.25,12.85,42.0,37.07,26.12
2018,1,3,12,0,0.0,39.0,3.4,12.9,39.0,34.42,23.83
2018,1,3,12,15,0.0,59.0,3.5,12.95,59.0,52.14,38.92
2018,1,3,12,30,0.0,79.0,3.6,13.0,79.0,69.91,53.99
2018,1,3,12,45,0.0,74.0,3.7,13.0,74.0,65.46,50.23
2018,1,3,13,0,0.0,69.0,3.8,13.0,69.0,61.02,46.48
2018,1,3,13,15,0.0,70.0,3.75,13.0,70.0,61.9,47.28
2018,1,3,13,30,0.0,71.0,3.7,13.0,71.0,62.79,48.08
2018,1,3,13,45,0.0,72.5,3.7,13.05,72.5,64.11,49.26
2018,1,3,14,0,0.0,74.0,3.7,13.1,74.0,65.45,50.45
2018,1,3,14,15,0.0,66.5,3.6,13.15,66.5,58.77,44.82
2018,1,3,14,30,0.0,59.0,3.5,13.2,59.0,52.11,39.18
2018,1,3,14,45,0.0,61.0,3.4,13.2,61.0,53.89,42.79
2018,1,3,15,0,0.0,63.0,3.3,13.2,63.0,55.67,44.4
2018,1,3,15,15,0.0,52.5,3.3,13.2,52.5,46.35,36.03
2018,1,3,15,30,0.0,42.0,3.3,13.2,42.0,37.04,27.62
2018,1,3,15,45,0.0,34.5,3.1,13.1,34.5,30.4,21.54
2018,1,3,16,0,0.0,27.0,2.9,13.0,27.0,23.77,15.42
2018,1,3,16,15,0.0,20.5,2.9,13.0,20.5,18.04,10.01
2018,1,3,16,30,0.0,14.0,2.9,13.0,14.0,12.31,4.0
2018,1,3,16,45,0.0,8.5,2.95,12.95,8.5,7.47,0.0
2018,1,3,17,0,0.0,3.0,3.0,12.9,3.0,2.73,0.0
2018,1,3,17,15,0.0,1.5,3.1,12.95,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,1,4,7,15,0.0,1.0,2.75,12.9,1.0,0.0,0.0
2018,1,4,7,30,0.0,2.0,2.8,13.0,2.0,1.82,0.0
2018,1,4,7,45,0.0,8.0,2.85,13.1,8.0,7.03,0.0
2018,1,4,8,0,0.0,14.0,2.9,13.2,14.0,12.31,3.33
2018,1,4,8,15,1.5,30.0,2.85,13.35,30.5,27.31,16.98
2018,1,4,8,30,3.0,46.0,2.8,13.5,47.0,44.59,32.09
2018,1,4,8,45,9.5,65.5,2.75,13.65,68.0,68.85,53.15
2018,1,4,9,0,16.0,85.0,2.7,13.8,89.0,92.63,73.71
2018,1,4,9,15,12.0,81.5,2.7,14.05,84.5,83.23,65.78
2018,1,4,9,30,8.0,78.0,2.7,14.3,80.0,75.61,59.21
2018,1,4,9,45,4.0,86.0,2.7,14.5,87.0,80.33,63.06
2018,1,4,10,0,0.0,94.0,2.7,14.7,94.0,85.06,66.85
2018,1,4,10,15,0.0,101.5,2.75,14.95,101.5,91.73,72.3
2018,1,4,10,30,0.0,109.0,2.8,15.2,109.0,98.38,77.7
2018,1,4,10,45,0.0,117.5,2.85,15.45,117.5,105.94,83.83
2018,1,4,11,0,0.0,126.0,2.9,15.7,126.0,113.43,89.87
2018,1,4,11,15,5.0,143.5,3.0,15.85,146.0,131.89,105.07
2018,1,4,11,30,10.0,161.0,3.1,16.0,166.0,149.82,119.69
2018,1,4,11,45,14.5,170.0,3.15,16.15,177.0,159.06,127.08
2018,1,4,12,0,19.0,179.0,3.2,16.3,188.0,167.81,134.03
2018,1,4,12,15,75.0,192.0,3.25,16.35,228.5,203.19,162.31
2018,1,4,12,30,131.0,205.0,3.3,16.4,269.0,233.1,185.25
2018,1,4,12,45,215.5,189.5,3.35,16.45,293.5,241.65,189.67
2018,1,4,13,0,300.0,174.0,3.4,16.5,318.0,241.28,185.79
2018,1,4,13,15,171.5,170.0,3.4,16.55,252.0,188.98,145.67
2018,1,4,13,30,43.0,166.0,3.4,16.6,186.0,149.0,117.1
2018,1,4,13,45,21.5,134.0,3.45,16.6,144.0,116.86,91.51
2018,1,4,14,0,0.0,102.0,3.5,16.6,102.0,88.78,69.23
2018,1,4,14,15,30.5,94.5,3.4,16.5,106.0,82.47,63.02
2018,1,4,14,30,61.0,87.0,3.3,16.4,110.0,71.25,54.1
2018,1,4,14,45,288.5,71.0,3.25,16.35,164.0,49.96,38.75
2018,1,4,15,0,516.0,55.0,3.2,16.3,218.0,38.88,28.98
2018,1,4,15,15,521.5,54.5,3.2,16.3,201.5,39.49,29.5
2018,1,4,15,30,527.0,54.0,3.2,16.3,185.0,40.25,30.1
2018,1,4,15,45,354.5,43.0,2.95,15.8,124.5,31.86,22.58
2018,1,4,16,0,182.0,32.0,2.7,15.3,64.0,24.1,15.55
2018,1,4,16,15,91.0,22.0,2.7,15.1,38.0,16.66,8.73
2018,1,4,16,30,0.0,12.0,2.7,14.9,12.0,10.54,2.69
2018,1,4,16,45,0.0,7.0,2.7,14.65,7.0,6.14,0.0
2018,1,4,17,0,0.0,2.0,2.7,14.4,2.0,1.82,0.0
2018,1,4,17,15,0.0,1.0,2.7,14.35,1.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,1,5,7,15,0.0,0.5,2.45,14.4,0.5,0.0,0.0
2018,1,5,7,30,0.0,1.0,2.5,14.5,1.0,0.91,0.0
2018,1,5,7,45,0.0,4.0,2.55,14.55,4.0,3.51,0.0
2018,1,5,8,0,0.0,7.0,2.6,14.6,7.0,6.14,0.0
2018,1,5,8,15,0.0,13.5,2.55,14.65,13.5,11.86,4.13
2018,1,5,8,30,0.0,20.0,2.5,14.7,20.0,17.59,9.18
2018,1,5,8,45,0.0,33.0,2.4,14.8,33.0,29.07,19.11
2018,1,5,9,0,0.0,46.0,2.3,14.9,46.0,40.59,29.06
2018,1,5,9,15,0.0,45.0,2.25,14.9,45.0,39.69,28.37
2018,1,5,9,30,0.0,44.0,2.2,14.9,44.0,38.8,27.64
2018,1,5,9,45,0.0,56.0,2.15,14.95,56.0,49.45,36.69
2018,1,5,10,0,0.0,68.0,2.1,15.0,68.0,60.11,45.69
2018,1,5,10,15,0.0,71.0,2.05,15.0,71.0,62.78,47.88
2018,1,5,10,30,0.0,74.0,2.0,15.0,74.0,65.45,50.06
2018,1,5,10,45,0.0,81.0,1.95,15.0,81.0,71.73,55.28
2018,1,5,11,0,0.0,88.0,1.9,15.0,88.0,78.08,60.54
2018,1,5,11,15,0.0,97.5,1.85,15.0,97.5,86.67,67.66
2018,1,5,11,30,0.0,107.0,1.8,15.0,107.0,95.17,74.69
2018,1,5,11,45,0.0,105.5,1.75,15.0,105.5,93.65,73.36
2018,1,5,12,0,0.0,104.0,1.7,15.0,104.0,92.17,72.1
2018,1,5,12,15,6.0,117.0,1.7,14.95,120.0,106.05,83.61
2018,1,5,12,30,12.0,130.0,1.7,14.9,136.0,119.26,94.45
2018,1,5,12,45,11.0,121.0,1.75,14.85,126.5,110.31,87.01
2018,1,5,13,0,10.0,112.0,1.8,14.8,117.0,101.55,79.75
2018,1,5,13,15,10.0,99.5,1.8,14.7,104.5,90.23,70.34
2018,1,5,13,30,10.0,87.0,1.8,14.6,92.0,78.99,60.97
2018,1,5,13,45,7.5,71.5,1.85,14.5,75.0,64.5,48.93
2018,1,5,14,0,5.0,56.0,1.9,14.4,58.0,50.07,36.91
2018,1,5,14,15,15.5,75.5,1.9,14.25,81.5,66.58,50.68
2018,1,5,14,30,26.0,95.0,1.9,14.1,105.0,80.22,62.54
2018,1,5,14,45,21.0,94.5,1.9,14.0,102.0,78.64,64.59
2018,1,5,15,0,16.0,94.0,1.9,13.9,99.0,79.99,65.84
2018,1,5,15,15,20.0,86.5,1.9,13.9,92.0,71.56,58.35
2018,1,5,15,30,24.0,79.0,1.9,13.9,85.0,65.36,52.74
2018,1,5,15,45,16.0,64.0,1.95,13.6,67.5,53.7,42.21
2018,1,5,16,0,8.0,49.0,2.0,13.3,50.0,42.4,31.89
2018,1,5,16,15,4.0,35.5,2.1,13.2,36.0,31.05,21.37
2018,1,5,16,30,0.0,22.0,2.2,13.1,22.0,19.39,9.99
2018,1,5,16,45,0.0,13.0,2.25,12.95,13.0,11.44,0.0
2018,1,5,17,0,0.0,4.0,2.3,12.8,4.0,3.64,0.0
2018,1,5,17,15,0.0,2.0,2.35,12.75,2.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,6,7,15,1.0,2.5,2.25,11.05,2.5,0.0,0.0
2018,1,6,7,30,2.0,5.0,2.3,11.3,5.0,5.56,0.0
2018,1,6,7,45,104.0,19.0,2.35,11.5,28.0,96.23,0.0
2018,1,6,8,0,206.0,33.0,2.4,11.7,51.0,188.13,132.79
2018,1,6,8,15,315.0,40.0,2.4,11.9,84.5,258.5,208.65
2018,1,6,8,30,424.0,47.0,2.4,12.1,118.0,333.8,275.34
2018,1,6,8,45,492.5,53.5,2.4,12.3,157.5,385.67,320.51
2018,1,6,9,0,561.0,60.0,2.4,12.5,197.0,437.16,363.78
2018,1,6,9,15,574.5,68.0,2.45,12.7,228.0,455.71,379.16
2018,1,6,9,30,588.0,76.0,2.5,12.9,259.0,472.12,392.13
2018,1,6,9,45,558.5,91.5,2.5,13.1,281.0,468.11,387.74
2018,1,6,10,0,529.0,107.0,2.5,13.3,303.0,456.48,377.2
2018,1,6,10,15,587.0,104.5,2.6,13.45,337.5,486.55,400.45
2018,1,6,10,30,645.0,102.0,2.7,13.6,372.0,508.21,416.47
2018,1,6,10,45,727.0,90.5,2.75,13.8,410.0,530.0,432.24
2018,1,6,11,0,809.0,79.0,2.8,14.0,448.0,546.11,443.02
2018,1,6,11,15,848.5,73.0,2.8,14.1,471.5,540.98,436.72
2018,1,6,11,30,888.0,67.0,2.8,14.2,495.0,530.07,425.63
2018,1,6,11,45,894.0,67.0,2.8,14.35,503.5,506.87,404.42
2018,1,6,12,0,900.0,67.0,2.8,14.5,512.0,480.76,380.49
2018,1,6,12,15,899.0,67.5,2.7,14.55,512.5,449.35,351.81
2018,1,6,12,30,898.0,68.0,2.6,14.6,513.0,415.62,320.72
2018,1,6,12,45,893.0,68.5,2.5,14.65,506.0,378.32,286.26
2018,1,6,13,0,888.0,69.0,2.4,14.7,499.0,339.31,249.91
2018,1,6,13,15,883.0,68.5,2.35,14.7,485.5,297.87,211.38
2018,1,6,13,30,878.0,68.0,2.3,14.7,472.0,255.11,171.95
2018,1,6,13,45,868.0,66.5,2.25,14.7,450.5,209.51,131.6
2018,1,6,14,0,858.0,65.0,2.2,14.7,429.0,163.46,93.92
2018,1,6,14,15,842.0,63.0,2.25,14.6,401.0,111.02,57.38
2018,1,6,14,30,826.0,61.0,2.3,14.5,373.0,64.07,36.84
2018,1,6,14,45,803.0,59.0,2.35,14.4,340.0,46.45,35.94
2018,1,6,15,0,780.0,57.0,2.4,14.3,307.0,45.51,35.16
2018,1,6,15,15,745.0,54.0,2.4,14.3,269.0,43.74,33.57
2018,1,6,15,30,710.0,51.0,2.4,14.3,231.0,42.02,31.96
2018,1,6,15,45,658.5,46.5,2.35,13.6,191.0,38.95,29.16
2018,1,6,16,0,607.0,42.0,2.3,12.9,151.0,35.92,26.25
2018,1,6,16,15,521.0,36.5,2.3,12.6,112.0,31.9,22.22
2018,1,6,16,30,435.0,31.0,2.3,12.3,73.0,25.58,15.28
2018,1,6,16,45,270.5,20.5,2.35,12.0,42.5,17.11,0.0
2018,1,6,17,0,106.0,10.0,2.4,11.7,12.0,9.1,0.0
2018,1,6,17,15,53.0,5.0,2.4,11.6,6.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,7,7,15,0.0,2.5,2.4,9.45,2.5,0.0,0.0
2018,1,7,7,30,0.0,5.0,2.4,9.6,5.0,4.55,0.0
2018,1,7,7,45,4.0,17.5,2.35,9.7,18.0,19.76,0.0
2018,1,7,8,0,8.0,30.0,2.3,9.8,31.0,36.32,21.41
2018,1,7,8,15,21.5,46.0,2.35,9.9,49.5,66.86,50.59
2018,1,7,8,30,35.0,62.0,2.4,10.0,68.0,91.53,72.96
2018,1,7,8,45,48.5,78.5,2.4,10.1,89.0,116.63,95.35
2018,1,7,9,0,62.0,95.0,2.4,10.2,110.0,141.44,117.18
2018,1,7,9,15,68.0,99.0,2.4,10.35,118.0,145.02,120.55
2018,1,7,9,30,74.0,103.0,2.4,10.5,126.0,159.65,133.05
2018,1,7,9,45,37.0,98.0,2.45,10.65,109.5,118.7,97.41
2018,1,7,10,0,0.0,93.0,2.5,10.8,93.0,84.04,66.94
2018,1,7,10,15,13.5,125.0,2.5,11.0,130.5,123.15,100.37
2018,1,7,10,30,27.0,157.0,2.5,11.2,168.0,169.36,139.13
2018,1,7,10,45,22.0,146.5,2.45,11.45,156.0,146.62,119.57
2018,1,7,11,0,17.0,136.0,2.4,11.7,144.0,132.38,107.31
2018,1,7,11,15,8.5,101.0,2.35,11.9,105.0,94.43,75.09
2018,1,7,11,30,0.0,66.0,2.3,12.1,66.0,58.35,44.35
2018,1,7,11,45,0.0,64.0,2.2,12.35,64.0,56.58,42.8
2018,1,7,12,0,0.0,62.0,2.1,12.6,62.0,54.81,41.23
2018,1,7,12,15,0.0,63.5,2.05,12.7,63.5,56.14,42.34
2018,1,7,12,30,0.0,65.0,2.0,12.8,65.0,57.47,43.45
2018,1,7,12,45,0.0,65.5,1.9,12.9,65.5,57.91,43.83
2018,1,7,13,0,0.0,66.0,1.8,13.0,66.0,58.35,44.21
2018,1,7,13,15,0.0,68.0,1.7,13.0,68.0,60.13,45.75
2018,1,7,13,30,0.0,70.0,1.6,13.0,70.0,61.9,47.3
2018,1,7,13,45,0.0,72.5,1.5,13.05,72.5,64.12,49.23
2018,1,7,14,0,0.0,75.0,1.4,13.1,75.0,66.34,51.17
2018,1,7,14,15,0.0,76.0,1.35,12.95,76.0,67.21,52.01
2018,1,7,14,30,0.0,77.0,1.3,12.8,77.0,67.79,52.62
2018,1,7,14,45,0.0,63.0,1.25,12.65,63.0,55.66,44.46
2018,1,7,15,0,0.0,49.0,1.2,12.5,49.0,43.23,33.4
2018,1,7,15,15,0.0,37.0,1.2,12.5,37.0,32.6,23.84
2018,1,7,15,30,0.0,25.0,1.2,12.5,25.0,22.0,14.24
2018,1,7,15,45,0.0,21.0,1.25,12.15,21.0,18.46,11.0
2018,1,7,16,0,0.0,17.0,1.3,11.8,17.0,14.94,7.73
2018,1,7,16,15,0.0,13.5,1.3,11.7,13.5,11.86,4.79
2018,1,7,16,30,0.0,10.0,1.3,11.6,10.0,8.78,1.64
2018,1,7,16,45,0.0,6.0,1.3,11.5,6.0,5.26,0.0
2018,1,7,17,0,0.0,2.0,1.3,11.4,2.0,1.82,0.0
2018,1,7,17,15,0.0,1.0,1.35,11.35,1.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,3.5,11.7,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,3.6,11.8,1.0,0.91,0.0
2018,1,8,7,45,0.0,3.0,3.7,11.95,3.0,2.63,0.0
2018,1,8,8,0,0.0,5.0,3.8,12.1,5.0,4.38,0.0
2018,1,8,8,15,0.0,6.5,3.9,12.25,6.5,5.7,0.0
2018,1,8,8,30,0.0,8.0,4.0,12.4,8.0,7.02,0.31
2018,1,8,8,45,0.0,9.5,4.1,12.55,9.5,8.34,1.51
2018,1,8,9,0,0.0,11.0,4.2,12.7,11.0,9.66,2.68
2018,1,8,9,15,0.0,13.5,4.2,12.85,13.5,11.86,4.61
2018,1,8,9,30,0.0,16.0,4.2,13.0,16.0,14.07,6.51
2018,1,8,9,45,0.0,26.0,4.2,13.1,26.0,22.89,14.12
2018,1,8,10,0,0.0,36.0,4.2,13.2,36.0,31.73,21.7
2018,1,8,10,15,0.0,48.0,4.1,13.3,48.0,42.36,30.76
2018,1,8,10,30,0.0,60.0,4.0,13.4,60.0,53.0,39.79
2018,1,8,10,45,0.0,52.5,3.95,13.5,52.5,46.36,34.05
2018,1,8,11,0,0.0,45.0,3.9,13.6,45.0,39.72,28.34
2018,1,8,11,15,0.0,46.5,3.95,13.7,46.5,41.05,29.43
2018,1,8,11,30,0.0,48.0,4.0,13.8,48.0,42.38,30.52
2018,1,8,11,45,0.0,42.0,4.05,13.9,42.0,37.07,25.97
2018,1,8,12,0,0.0,36.0,4.1,14.0,36.0,31.77,21.44
2018,1,8,12,15,0.0,36.0,4.1,14.1,36.0,31.77,21.43
2018,1,8,12,30,0.0,36.0,4.1,14.2,36.0,31.77,21.42
2018,1,8,12,45,0.0,34.0,4.05,14.25,34.0,30.0,19.92
2018,1,8,13,0,0.0,32.0,4.0,14.3,32.0,28.23,18.42
2018,1,8,13,15,0.0,36.0,3.9,14.35,36.0,31.76,21.44
2018,1,8,13,30,0.0,40.0,3.8,14.4,40.0,35.29,24.47
2018,1,8,13,45,0.0,49.0,3.7,14.4,49.0,43.26,31.28
2018,1,8,14,0,0.0,58.0,3.6,14.4,58.0,51.23,38.1
2018,1,8,14,15,0.0,47.5,3.55,14.35,47.5,41.92,30.23
2018,1,8,14,30,0.0,37.0,3.5,14.3,37.0,32.62,22.34
2018,1,8,14,45,0.0,29.5,3.45,14.3,29.5,25.98,17.67
2018,1,8,15,0,0.0,22.0,3.4,14.3,22.0,19.36,11.75
2018,1,8,15,15,0.0,19.0,3.4,14.3,19.0,16.71,9.37
2018,1,8,15,30,0.0,16.0,3.4,14.3,16.0,14.06,6.97
2018,1,8,15,45,0.0,13.0,3.45,14.2,13.0,11.42,4.56
2018,1,8,16,0,0.0,10.0,3.5,14.1,10.0,8.78,2.13
2018,1,8,16,15,0.0,8.0,3.5,14.05,8.0,7.02,0.47
2018,1,8,16,30,0.0,6.0,3.5,14.0,6.0,5.26,0.0
2018,1,8,16,45,0.0,4.0,3.55,14.0,4.0,3.5,0.0
2018,1,8,17,0,0.0,2.0,3.6,14.0,2.0,1.82,0.0
2018,1,8,17,15,0.0,1.0,3.55,13.95,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.5,3.45,13.15,1.5,0.0,0.0
2018,1,9,7,30,0.0,3.0,3.7,13.2,3.0,2.73,0.0
2018,1,9,7,45,0.0,11.5,3.95,13.25,11.5,10.12,0.0
2018,1,9,8,0,0.0,20.0,4.2,13.3,20.0,17.62,7.35
2018,1,9,8,15,0.0,31.5,4.35,13.35,31.5,27.95,17.5
2018,1,9,8,30,0.0,43.0,4.5,13.4,43.0,39.08,27.4
2018,1,9,8,45,0.0,56.0,4.65,13.4,56.0,51.7,38.49
2018,1,9,9,0,0.0,69.0,4.8,13.4,69.0,64.1,49.3
2018,1,9,9,15,11.0,89.0,4.7,13.45,92.5,90.89,72.5
2018,1,9,9,30,22.0,109.0,4.6,13.5,116.0,125.03,101.69
2018,1,9,9,45,63.0,133.0,4.55,13.55,156.0,175.27,144.64
2018,1,9,10,0,104.0,157.0,4.5,13.6,196.0,234.22,194.06
2018,1,9,10,15,135.0,169.0,4.35,13.65,223.5,261.47,216.42
2018,1,9,10,30,166.0,181.0,4.2,13.7,251.0,287.48,237.43
2018,1,9,10,45,195.5,187.5,4.1,13.75,274.5,305.12,251.35
2018,1,9,11,0,225.0,194.0,4.0,13.8,298.0,321.19,263.74
2018,1,9,11,15,287.0,192.0,4.0,13.85,329.0,351.79,287.89
2018,1,9,11,30,349.0,190.0,4.0,13.9,360.0,370.76,302.12
2018,1,9,11,45,232.0,202.0,4.0,13.95,316.0,311.12,252.52
2018,1,9,12,0,115.0,214.0,4.0,14.0,272.0,252.23,204.06
2018,1,9,12,15,83.0,205.0,4.1,14.0,247.0,219.55,177.18
2018,1,9,12,30,51.0,196.0,4.2,14.0,222.0,193.73,156.01
2018,1,9,12,45,92.0,195.5,4.3,14.05,241.0,203.6,163.18
2018,1,9,13,0,133.0,195.0,4.4,14.1,260.0,210.52,167.3
2018,1,9,13,15,150.0,192.5,4.4,14.1,264.0,203.97,160.56
2018,1,9,13,30,167.0,190.0,4.4,14.1,268.0,195.53,152.12
2018,1,9,13,45,165.5,185.5,4.45,14.1,260.0,180.27,138.92
2018,1,9,14,0,164.0,181.0,4.5,14.1,252.0,164.73,126.05
2018,1,9,14,15,228.0,163.0,4.5,14.1,255.0,141.55,105.36
2018,1,9,14,30,292.0,145.0,4.5,14.1,258.0,115.34,86.66
2018,1,9,14,45,310.0,132.0,4.5,14.1,242.5,96.79,80.59
2018,1,9,15,0,328.0,119.0,4.5,14.1,227.0,88.52,73.37
2018,1,9,15,15,330.0,103.5,4.5,14.1,201.0,74.71,61.13
2018,1,9,15,30,332.0,88.0,4.5,14.1,175.0,64.54,52.03
2018,1,9,15,45,352.0,74.5,4.7,13.9,153.0,55.63,43.95
2018,1,9,16,0,372.0,61.0,4.9,13.7,131.0,46.39,35.45
2018,1,9,16,15,288.5,49.0,5.0,13.6,95.0,37.68,27.27
2018,1,9,16,30,205.0,37.0,5.1,13.5,59.0,28.79,18.38
2018,1,9,16,45,144.5,26.0,5.15,13.4,38.0,20.52,2.7
2018,1,9,17,0,84.0,15.0,5.2,13.3,17.0,13.64,0.0
2018,1,9,17,15,42.0,7.5,5.3,13.2,8.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,5.6,12.85,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,5.65,12.7,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,5.55,12.3,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,5.5,12.15,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,5.4,11.85,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,5.35,11.7,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,5.25,11.55,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,5.15,11.45,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,5.0,11.35,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,4.85,11.2,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,4.75,11.1,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,4.65,11.05,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,4.55,10.95,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,4.2,10.95,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.0,2.65,11.75,1.0,0.0,0.0
2018,1,10,7,30,0.0,2.0,2.6,11.9,2.0,1.82,0.0
2018,1,10,7,45,0.0,7.5,2.5,12.0,7.5,6.58,0.0
2018,1,10,8,0,0.0,13.0,2.4,12.1,13.0,11.42,2.86
2018,1,10,8,15,0.0,19.5,2.45,12.2,19.5,17.15,8.65
2018,1,10,8,30,0.0,26.0,2.5,12.3,26.0,22.89,13.84
2018,1,10,8,45,0.0,34.5,2.5,12.4,34.5,30.4,20.48
2018,1,10,9,0,0.0,43.0,2.5,12.5,43.0,37.92,27.08
2018,1,10,9,15,0.0,62.0,2.6,12.6,62.0,55.2,41.98
2018,1,10,9,30,0.0,81.0,2.7,12.7,81.0,73.68,57.8
2018,1,10,9,45,0.0,88.0,2.8,12.75,88.0,79.8,62.95
2018,1,10,10,0,0.0,95.0,2.9,12.8,95.0,85.96,68.1
2018,1,10,10,15,0.0,110.0,2.95,12.9,110.0,99.99,79.84
2018,1,10,10,30,0.0,125.0,3.0,13.0,125.0,113.86,91.37
2018,1,10,10,45,2.5,136.5,3.1,13.1,137.5,125.61,101.09
2018,1,10,11,0,5.0,148.0,3.2,13.2,150.0,137.13,110.58
2018,1,10,11,15,7.5,154.0,3.1,13.3,157.5,143.19,115.45
2018,1,10,11,30,10.0,160.0,3.0,13.4,165.0,149.07,120.16
2018,1,10,11,45,13.0,171.0,2.9,13.5,177.5,159.54,128.65
2018,1,10,12,0,16.0,182.0,2.8,13.6,190.0,169.55,136.7
2018,1,10,12,15,42.5,190.0,2.7,13.7,211.5,188.97,152.33
2018,1,10,12,30,69.0,198.0,2.6,13.8,233.0,202.82,162.99
2018,1,10,12,45,96.5,208.0,2.5,13.9,256.0,216.11,172.81
2018,1,10,13,0,124.0,218.0,2.4,14.0,279.0,226.81,180.12
2018,1,10,13,15,151.0,206.5,2.35,14.05,279.0,215.8,169.53
2018,1,10,13,30,178.0,195.0,2.3,14.1,279.0,202.51,156.83
2018,1,10,13,45,272.5,176.0,2.2,14.15,298.0,191.3,142.86
2018,1,10,14,0,367.0,157.0,2.1,14.2,317.0,172.79,123.13
2018,1,10,14,15,367.0,148.5,2.05,14.2,300.0,140.76,98.7
2018,1,10,14,30,367.0,140.0,2.0,14.2,283.0,111.34,81.01
2018,1,10,14,45,423.0,118.5,1.9,14.25,269.5,83.43,68.67
2018,1,10,15,0,479.0,97.0,1.8,14.3,256.0,69.69,56.61
2018,1,10,15,15,441.5,84.5,1.8,14.3,217.5,61.48,49.35
2018,1,10,15,30,404.0,72.0,1.8,14.3,179.0,53.08,41.83
2018,1,10,15,45,319.0,69.5,1.65,14.0,145.5,51.69,40.49
2018,1,10,16,0,234.0,67.0,1.5,13.7,112.0,52.25,40.69
2018,1,10,16,15,244.5,51.5,1.5,13.5,88.0,39.45,28.91
2018,1,10,16,30,255.0,36.0,1.5,13.3,64.0,28.05,17.99
2018,1,10,16,45,179.0,25.0,1.5,13.15,40.5,19.72,4.06
2018,1,10,17,0,103.0,14.0,1.5,13.0,17.0,12.73,0.0
2018,1,10,17,15,51.5,7.0,1.5,12.95,8.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,1,11,7,15,0.0,2.0,0.55,12.4,2.0,0.0,0.0
2018,1,11,7,30,0.0,4.0,0.6,12.5,4.0,3.64,0.0
2018,1,11,7,45,7.5,15.5,0.7,12.6,16.0,20.1,0.0
2018,1,11,8,0,15.0,27.0,0.8,12.7,28.0,38.76,23.55
2018,1,11,8,15,24.0,43.5,0.95,12.8,47.0,63.52,47.46
2018,1,11,8,30,33.0,60.0,1.1,12.9,66.0,86.91,68.32
2018,1,11,8,45,63.0,78.0,1.25,13.05,92.5,124.53,101.16
2018,1,11,9,0,93.0,96.0,1.4,13.2,119.0,172.12,141.84
2018,1,11,9,15,113.5,110.0,1.45,13.3,142.5,198.02,163.81
2018,1,11,9,30,134.0,124.0,1.5,13.4,166.0,223.62,185.15
2018,1,11,9,45,149.0,140.5,1.55,13.5,192.5,248.22,205.16
2018,1,11,10,0,164.0,157.0,1.6,13.6,219.0,271.79,223.98
2018,1,11,10,15,124.0,163.5,1.55,13.7,212.5,249.12,204.24
2018,1,11,10,30,84.0,170.0,1.5,13.8,206.0,217.85,177.72
2018,1,11,10,45,93.5,176.0,1.45,13.9,218.0,225.57,183.74
2018,1,11,11,0,103.0,182.0,1.4,14.0,230.0,240.67,195.44
2018,1,11,11,15,182.5,195.0,1.3,14.1,283.5,291.82,236.31
2018,1,11,11,30,262.0,208.0,1.2,14.2,337.0,344.95,277.14
2018,1,11,11,45,255.0,213.5,1.15,14.25,340.5,335.03,267.75
2018,1,11,12,0,248.0,219.0,1.1,14.3,344.0,324.53,258.26
2018,1,11,12,15,201.5,221.0,1.1,14.35,323.0,289.43,229.82
2018,1,11,12,30,155.0,223.0,1.1,14.4,302.0,261.61,207.37
2018,1,11,12,45,148.0,219.0,1.1,14.4,293.5,245.85,194.22
2018,1,11,13,0,141.0,215.0,1.1,14.4,285.0,230.38,181.21
2018,1,11,13,15,234.5,201.5,1.1,14.4,314.0,235.35,181.62
2018,1,11,13,30,328.0,188.0,1.1,14.4,343.0,231.49,173.71
2018,1,11,13,45,333.0,178.5,1.1,14.4,330.0,205.49,151.01
2018,1,11,14,0,338.0,169.0,1.1,14.4,317.0,178.74,128.65
2018,1,11,14,15,428.5,141.0,1.1,14.35,316.5,142.0,96.72
2018,1,11,14,30,519.0,113.0,1.1,14.3,316.0,99.31,66.75
2018,1,11,14,45,593.0,91.5,1.05,14.25,304.5,65.11,52.47
