Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,0,667.0,70.0,1.0,14.2,293.0,50.36,39.49
2018,1,11,15,15,607.0,69.5,1.0,14.2,254.5,50.93,40.03
2018,1,11,15,30,547.0,69.0,1.0,14.2,216.0,51.8,40.75
2018,1,11,15,45,379.0,69.5,0.9,13.85,163.5,51.87,40.71
2018,1,11,16,0,211.0,70.0,0.8,13.5,111.0,54.3,42.58
2018,1,11,16,15,179.0,55.5,0.85,13.3,84.0,43.6,32.63
2018,1,11,16,30,147.0,41.0,0.9,13.1,57.0,32.64,22.04
2018,1,11,16,45,110.5,27.5,1.0,12.85,36.5,22.14,6.8
2018,1,11,17,0,74.0,14.0,1.1,12.6,16.0,12.73,0.0
2018,1,11,17,15,37.0,7.0,1.15,12.55,8.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,12,7,15,49.5,4.5,1.6,11.7,5.0,0.0,0.0
2018,1,12,7,30,99.0,9.0,1.6,11.9,10.0,59.0,0.0
2018,1,12,7,45,258.5,18.5,1.6,12.15,38.0,180.19,0.0
2018,1,12,8,0,418.0,28.0,1.6,12.4,66.0,301.92,218.96
2018,1,12,8,15,508.0,33.5,1.65,12.6,104.0,359.33,288.69
2018,1,12,8,30,598.0,39.0,1.7,12.8,142.0,426.62,348.5
2018,1,12,8,45,613.0,46.5,1.8,13.05,176.5,450.96,371.24
2018,1,12,9,0,628.0,54.0,1.9,13.3,211.0,477.45,394.04
2018,1,12,9,15,701.5,53.5,1.95,13.5,255.5,520.85,429.32
2018,1,12,9,30,775.0,53.0,2.0,13.7,300.0,566.08,464.54
2018,1,12,9,45,796.0,56.0,2.05,13.9,334.0,580.21,474.55
2018,1,12,10,0,817.0,59.0,2.1,14.1,368.0,591.39,482.04
2018,1,12,10,15,835.0,60.5,2.1,14.3,397.5,591.63,480.74
2018,1,12,10,30,853.0,62.0,2.1,14.5,427.0,593.19,480.13
2018,1,12,10,45,865.0,63.0,2.05,14.65,450.0,587.33,473.47
2018,1,12,11,0,877.0,64.0,2.0,14.8,473.0,578.24,464.17
2018,1,12,11,15,838.5,76.0,2.0,14.9,477.5,552.26,441.84
2018,1,12,11,30,800.0,88.0,2.0,15.0,482.0,521.74,416.05
2018,1,12,11,45,764.5,99.0,2.05,15.15,481.0,490.49,389.6
2018,1,12,12,0,729.0,110.0,2.1,15.3,480.0,458.0,361.91
2018,1,12,12,15,814.0,89.0,2.15,15.35,503.0,448.34,351.01
2018,1,12,12,30,899.0,68.0,2.2,15.4,526.0,431.45,333.12
2018,1,12,12,45,894.0,69.0,2.25,15.45,519.5,394.67,299.71
2018,1,12,13,0,889.0,70.0,2.3,15.5,513.0,356.11,264.29
2018,1,12,13,15,821.0,84.0,2.3,15.5,484.5,306.94,221.73
2018,1,12,13,30,753.0,98.0,2.3,15.5,456.0,260.24,181.77
2018,1,12,13,45,617.0,121.0,2.35,15.5,406.0,215.1,147.17
2018,1,12,14,0,481.0,144.0,2.4,15.5,356.0,178.82,122.39
2018,1,12,14,15,531.5,124.5,2.35,15.45,345.0,140.83,91.25
2018,1,12,14,30,582.0,105.0,2.3,15.4,334.0,98.12,63.28
2018,1,12,14,45,682.5,81.5,2.25,15.3,328.0,57.81,45.82
2018,1,12,15,0,783.0,58.0,2.2,15.2,322.0,45.87,35.33
2018,1,12,15,15,695.5,62.0,2.2,15.2,276.5,49.72,38.77
2018,1,12,15,30,608.0,66.0,2.2,15.2,231.0,49.47,38.5
2018,1,12,15,45,456.5,66.0,1.95,14.55,178.5,50.57,39.45
2018,1,12,16,0,305.0,66.0,1.7,13.9,126.0,49.76,38.53
2018,1,12,16,15,246.5,53.5,1.75,13.65,94.5,40.88,30.24
2018,1,12,16,30,188.0,41.0,1.8,13.4,63.0,31.76,21.38
2018,1,12,16,45,146.5,28.0,1.8,13.1,40.5,22.01,7.93
2018,1,12,17,0,105.0,15.0,1.8,12.8,18.0,13.64,0.0
2018,1,12,17,15,52.5,7.5,1.8,12.7,9.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,1,13,7,15,4.5,3.5,3.55,9.4,3.5,0.0,0.0
2018,1,13,7,30,9.0,7.0,3.7,9.7,7.0,11.0,0.0
2018,1,13,7,45,67.0,21.0,3.8,10.0,26.5,74.31,0.0
2018,1,13,8,0,125.0,35.0,3.9,10.3,46.0,136.3,98.98
2018,1,13,8,15,197.5,47.5,4.0,10.6,76.5,203.15,165.39
2018,1,13,8,30,270.0,60.0,4.1,10.9,107.0,261.15,217.83
2018,1,13,8,45,296.0,72.5,4.15,11.2,136.5,292.3,246.05
2018,1,13,9,0,322.0,85.0,4.2,11.5,166.0,322.95,272.8
2018,1,13,9,15,364.5,95.0,4.15,11.8,200.5,359.95,303.98
2018,1,13,9,30,407.0,105.0,4.1,12.1,235.0,395.93,333.38
2018,1,13,9,45,501.0,102.5,4.1,12.45,280.5,448.15,375.94
2018,1,13,10,0,595.0,100.0,4.1,12.8,326.0,504.47,420.44
2018,1,13,10,15,727.0,81.5,4.05,13.15,379.0,557.62,461.92
2018,1,13,10,30,859.0,63.0,4.0,13.5,432.0,600.28,494.16
2018,1,13,10,45,871.5,63.5,3.9,13.85,455.0,594.13,486.54
2018,1,13,11,0,884.0,64.0,3.8,14.2,478.0,584.73,476.43
2018,1,13,11,15,891.5,65.0,3.75,14.45,494.5,569.8,462.08
2018,1,13,11,30,899.0,66.0,3.7,14.7,511.0,551.71,445.0
2018,1,13,11,45,902.0,66.0,3.6,14.95,519.0,527.18,422.49
2018,1,13,12,0,905.0,66.0,3.5,15.2,527.0,499.85,397.41
2018,1,13,12,15,755.5,105.0,3.45,15.35,490.5,439.46,347.05
2018,1,13,12,30,606.0,144.0,3.4,15.5,454.0,384.43,301.51
2018,1,13,12,45,609.5,139.0,3.35,15.65,447.5,353.8,273.84
2018,1,13,13,0,613.0,134.0,3.3,15.8,441.0,321.6,244.33
2018,1,13,13,15,721.0,104.5,3.25,15.8,456.5,296.32,217.12
2018,1,13,13,30,829.0,75.0,3.2,15.8,472.0,264.16,182.87
2018,1,13,13,45,845.5,69.5,3.15,15.85,459.0,221.57,143.27
2018,1,13,14,0,862.0,64.0,3.1,15.9,446.0,181.15,107.48
2018,1,13,14,15,845.5,62.5,3.05,15.8,418.0,133.82,72.31
2018,1,13,14,30,829.0,61.0,3.0,15.7,390.0,81.26,41.92
2018,1,13,14,45,773.5,63.5,2.95,15.6,350.5,49.26,38.21
2018,1,13,15,0,718.0,66.0,2.9,15.5,311.0,51.94,40.66
2018,1,13,15,15,653.5,65.0,2.9,15.5,268.0,47.41,36.66
2018,1,13,15,30,589.0,64.0,2.9,15.5,225.0,47.62,36.81
2018,1,13,15,45,537.5,58.5,2.65,14.9,187.5,44.38,33.91
2018,1,13,16,0,486.0,53.0,2.4,14.3,150.0,41.15,30.89
2018,1,13,16,15,410.0,46.0,2.5,13.95,114.0,36.55,26.45
2018,1,13,16,30,334.0,39.0,2.6,13.6,78.0,31.96,21.63
2018,1,13,16,45,237.5,27.0,2.65,13.2,49.0,22.46,9.22
2018,1,13,17,0,141.0,15.0,2.7,12.8,20.0,13.64,0.0
2018,1,13,17,15,70.5,7.5,2.8,12.65,10.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.9,10.15,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,4.2,10.05,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,4.3,9.95,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,4.25,9.85,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,4.15,9.8,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,1,14,7,15,4.0,3.0,4.05,9.9,3.0,0.0,0.0
2018,1,14,7,30,8.0,6.0,4.0,10.0,6.0,9.59,0.0
2018,1,14,7,45,64.5,20.5,3.9,10.05,26.0,72.09,0.0
2018,1,14,8,0,121.0,35.0,3.8,10.1,46.0,133.94,97.92
2018,1,14,8,15,186.5,48.0,3.75,10.25,75.5,197.81,161.23
2018,1,14,8,30,252.0,61.0,3.7,10.4,105.0,252.29,210.64
2018,1,14,8,45,305.5,72.0,3.6,10.55,139.5,298.1,251.36
2018,1,14,9,0,359.0,83.0,3.5,10.7,174.0,344.17,291.11
2018,1,14,9,15,397.5,92.5,3.4,10.95,208.0,378.52,319.84
2018,1,14,9,30,436.0,102.0,3.3,11.2,242.0,411.72,346.75
2018,1,14,9,45,450.0,111.5,3.25,11.45,270.0,427.83,358.92
2018,1,14,10,0,464.0,121.0,3.2,11.7,298.0,442.03,369.21
2018,1,14,10,15,420.5,139.0,3.1,11.95,309.0,427.77,355.6
2018,1,14,10,30,377.0,157.0,3.0,12.2,320.0,411.9,340.82
2018,1,14,10,45,298.0,175.5,2.9,12.45,308.5,365.08,301.04
2018,1,14,11,0,219.0,194.0,2.8,12.7,297.0,320.95,263.53
2018,1,14,11,15,129.0,195.5,2.7,12.95,256.5,264.25,215.85
2018,1,14,11,30,39.0,197.0,2.6,13.2,216.0,204.82,166.01
2018,1,14,11,45,50.0,205.5,2.5,13.4,230.5,214.98,174.09
2018,1,14,12,0,61.0,214.0,2.4,13.6,245.0,224.06,180.98
2018,1,14,12,15,109.0,221.5,2.35,13.75,277.5,251.06,202.15
2018,1,14,12,30,157.0,229.0,2.3,13.9,310.0,269.42,215.63
2018,1,14,12,45,220.5,220.5,2.2,14.05,332.5,275.72,218.56
2018,1,14,13,0,284.0,212.0,2.1,14.2,355.0,277.58,217.07
2018,1,14,13,15,228.0,202.0,2.1,14.25,315.0,236.56,183.87
2018,1,14,13,30,172.0,192.0,2.1,14.3,275.0,201.7,156.29
2018,1,14,13,45,112.5,182.5,2.1,14.35,236.0,171.19,133.04
2018,1,14,14,0,53.0,173.0,2.1,14.4,197.0,149.19,117.45
2018,1,14,14,15,117.5,166.5,2.15,14.35,215.0,141.55,108.86
2018,1,14,14,30,182.0,160.0,2.2,14.3,233.0,130.07,99.48
2018,1,14,14,45,167.0,149.0,2.3,14.25,211.5,111.64,93.4
2018,1,14,15,0,152.0,138.0,2.4,14.2,190.0,104.03,86.88
2018,1,14,15,15,229.0,116.5,2.4,14.2,185.0,86.34,71.36
2018,1,14,15,30,306.0,95.0,2.4,14.2,180.0,69.05,56.04
2018,1,14,15,45,318.0,80.5,2.45,13.75,156.5,59.55,47.56
2018,1,14,16,0,330.0,66.0,2.5,13.3,133.0,49.7,38.62
2018,1,14,16,15,281.0,54.0,2.35,13.1,101.5,41.23,30.71
2018,1,14,16,30,232.0,42.0,2.2,12.9,70.0,32.53,22.31
2018,1,14,16,45,160.0,29.0,2.1,12.65,44.5,22.75,10.31
2018,1,14,17,0,88.0,16.0,2.0,12.4,19.0,14.55,0.0
2018,1,14,17,15,44.0,8.0,1.85,12.25,9.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,1,15,7,15,18.5,4.0,2.8,10.7,4.0,0.0,0.0
2018,1,15,7,30,37.0,8.0,2.8,10.9,8.0,26.44,0.0
2018,1,15,7,45,123.5,21.0,2.8,11.1,31.0,113.07,0.0
2018,1,15,8,0,210.0,34.0,2.8,11.3,54.0,194.52,144.39
2018,1,15,8,15,273.0,45.5,2.75,11.45,85.0,244.81,199.4
2018,1,15,8,30,336.0,57.0,2.7,11.6,116.0,297.63,247.3
2018,1,15,8,45,368.0,67.5,2.65,11.8,148.0,331.15,277.28
2018,1,15,9,0,400.0,78.0,2.6,12.0,180.0,364.23,305.64
2018,1,15,9,15,417.5,90.0,2.5,12.25,211.5,389.05,325.9
2018,1,15,9,30,435.0,102.0,2.4,12.5,243.0,412.23,344.02
2018,1,15,9,45,447.0,112.5,2.35,12.75,271.0,428.32,355.94
2018,1,15,10,0,459.0,123.0,2.3,13.0,299.0,442.45,365.92
2018,1,15,10,15,447.0,136.0,2.25,13.2,318.5,442.26,364.1
2018,1,15,10,30,435.0,149.0,2.2,13.4,338.0,440.15,360.73
2018,1,15,10,45,377.0,168.0,2.15,13.6,338.0,405.17,331.12
2018,1,15,11,0,319.0,187.0,2.1,13.8,338.0,380.83,309.95
2018,1,15,11,15,231.0,205.0,2.05,13.9,316.5,338.97,274.86
2018,1,15,11,30,143.0,223.0,2.0,14.0,295.0,292.59,236.42
2018,1,15,11,45,160.5,226.0,1.95,14.05,308.0,296.47,239.03
2018,1,15,12,0,178.0,229.0,1.9,14.1,321.0,298.84,240.03
2018,1,15,12,15,159.5,227.5,1.9,14.15,310.0,279.41,223.71
2018,1,15,12,30,141.0,226.0,1.9,14.2,299.0,260.88,208.27
2018,1,15,12,45,98.5,219.5,1.85,14.2,270.0,228.56,182.15
2018,1,15,13,0,56.0,213.0,1.8,14.2,241.0,202.2,161.24
2018,1,15,13,15,48.0,204.5,1.75,14.25,228.0,187.82,149.52
2018,1,15,13,30,40.0,196.0,1.7,14.3,215.0,174.24,138.51
2018,1,15,13,45,25.5,171.5,1.65,14.35,183.5,150.87,119.86
2018,1,15,14,0,11.0,147.0,1.6,14.4,152.0,126.93,100.83
2018,1,15,14,15,28.0,133.5,1.55,14.45,145.0,113.4,89.07
2018,1,15,14,30,45.0,120.0,1.5,14.5,138.0,101.15,78.88
2018,1,15,14,45,168.0,123.5,1.45,14.55,183.0,95.72,79.32
2018,1,15,15,0,291.0,127.0,1.4,14.6,228.0,93.47,77.43
2018,1,15,15,15,266.0,116.0,1.4,14.6,200.5,86.21,71.1
2018,1,15,15,30,241.0,105.0,1.4,14.6,173.0,78.78,64.52
2018,1,15,15,45,181.0,91.5,1.3,14.35,138.0,69.3,56.07
2018,1,15,16,0,121.0,78.0,1.2,14.1,103.0,61.57,48.99
2018,1,15,16,15,96.5,62.0,1.1,14.0,79.0,49.54,37.92
2018,1,15,16,30,72.0,46.0,1.0,13.9,55.0,37.26,26.38
2018,1,15,16,45,43.5,30.0,0.95,13.8,35.0,24.74,12.41
2018,1,15,17,0,15.0,14.0,0.9,13.7,15.0,12.73,0.0
2018,1,15,17,15,7.5,7.0,0.9,13.65,7.5,6.37,0.0
2018,1,15,17,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,7,15,0.0,1.0,0.85,12.9,1.0,0.0,0.0
2018,1,16,7,30,0.0,2.0,0.8,13.0,2.0,1.82,0.0
2018,1,16,7,45,0.0,6.0,0.75,13.1,6.0,5.26,0.0
2018,1,16,8,0,0.0,10.0,0.7,13.2,10.0,8.78,1.13
2018,1,16,8,15,0.0,14.0,0.8,13.35,14.0,12.3,4.64
2018,1,16,8,30,0.0,18.0,0.9,13.5,18.0,15.82,7.83
2018,1,16,8,45,0.0,30.5,0.95,13.65,30.5,26.86,17.41
2018,1,16,9,0,0.0,43.0,1.0,13.8,43.0,37.92,26.99
2018,1,16,9,15,1.5,69.0,0.9,14.05,69.5,63.11,48.55
2018,1,16,9,30,3.0,95.0,0.8,14.3,96.0,89.96,71.2
2018,1,16,9,45,4.0,112.5,0.65,14.55,114.0,107.35,85.56
2018,1,16,10,0,5.0,130.0,0.5,14.8,132.0,124.49,99.48
2018,1,16,10,15,15.5,145.0,0.55,14.95,151.5,144.72,116.09
2018,1,16,10,30,26.0,160.0,0.6,15.1,171.0,172.29,138.44
2018,1,16,10,45,36.0,175.0,0.65,15.2,191.5,191.13,153.44
2018,1,16,11,0,46.0,190.0,0.7,15.3,212.0,209.14,167.66
2018,1,16,11,15,36.0,190.0,0.65,15.35,207.5,199.9,159.63
2018,1,16,11,30,26.0,190.0,0.6,15.4,203.0,185.86,147.97
2018,1,16,11,45,27.5,190.5,0.6,15.5,204.5,189.61,150.81
2018,1,16,12,0,29.0,191.0,0.6,15.6,206.0,187.89,149.17
2018,1,16,12,15,16.5,152.0,0.65,15.6,160.5,142.08,112.19
2018,1,16,12,30,4.0,113.0,0.7,15.6,115.0,101.58,79.29
2018,1,16,12,45,14.0,123.5,0.75,15.65,130.5,114.15,89.6
2018,1,16,13,0,24.0,134.0,0.8,15.7,146.0,125.84,98.89
2018,1,16,13,15,20.0,128.5,0.8,15.65,138.5,118.01,92.45
2018,1,16,13,30,16.0,123.0,0.8,15.6,131.0,111.43,87.17
2018,1,16,13,45,96.0,155.0,0.8,15.55,199.0,148.26,114.15
2018,1,16,14,0,176.0,187.0,0.8,15.5,267.0,175.95,132.84
2018,1,16,14,15,129.5,158.5,0.85,15.45,215.5,138.56,104.82
2018,1,16,14,30,83.0,130.0,0.9,15.4,164.0,106.47,81.67
2018,1,16,14,45,49.0,110.5,0.9,15.3,130.0,90.77,74.68
2018,1,16,15,0,15.0,91.0,0.9,15.2,96.0,78.46,64.05
2018,1,16,15,15,29.5,93.5,0.9,15.2,102.0,77.36,63.15
2018,1,16,15,30,44.0,96.0,0.9,15.2,108.0,78.14,63.81
2018,1,16,15,45,53.0,85.0,0.85,14.75,97.5,69.47,56.14
2018,1,16,16,0,62.0,74.0,0.8,14.3,87.0,58.8,46.55
2018,1,16,16,15,47.0,57.0,0.85,14.1,65.5,47.42,36.11
2018,1,16,16,30,32.0,40.0,0.9,13.9,44.0,33.96,23.65
2018,1,16,16,45,21.0,26.0,0.95,13.65,28.0,22.44,11.32
2018,1,16,17,0,10.0,12.0,1.0,13.4,12.0,10.91,0.0
2018,1,16,17,15,5.0,6.0,1.0,13.3,6.0,5.46,0.0
2018,1,16,17,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,17,7,15,2.5,3.5,1.55,11.35,3.5,0.0,0.0
2018,1,17,7,30,5.0,7.0,1.5,11.6,7.0,8.97,0.0
2018,1,17,7,45,38.5,21.5,1.45,11.85,25.0,53.6,0.0
2018,1,17,8,0,72.0,36.0,1.4,12.1,43.0,97.03,70.33
2018,1,17,8,15,108.0,51.0,1.4,12.3,67.5,145.06,116.12
2018,1,17,8,30,144.0,66.0,1.4,12.5,92.0,183.41,150.47
2018,1,17,8,45,143.0,81.5,1.35,12.75,113.0,188.91,156.26
2018,1,17,9,0,142.0,97.0,1.3,13.0,134.0,204.68,169.81
2018,1,17,9,15,101.5,112.5,1.3,13.3,141.0,194.61,160.72
2018,1,17,9,30,61.0,128.0,1.3,13.6,148.0,172.89,141.75
2018,1,17,9,45,88.5,146.0,1.35,13.85,178.5,207.64,170.7
2018,1,17,10,0,116.0,164.0,1.4,14.1,209.0,251.83,206.53
2018,1,17,10,15,141.0,172.0,1.45,14.3,231.0,271.26,221.9
2018,1,17,10,30,166.0,180.0,1.5,14.5,253.0,289.89,236.49
2018,1,17,10,45,225.5,186.5,1.6,14.65,291.0,335.86,273.05
2018,1,17,11,0,285.0,193.0,1.7,14.8,329.0,369.19,298.89
2018,1,17,11,15,369.0,186.5,1.75,14.95,369.0,399.88,322.38
2018,1,17,11,30,453.0,180.0,1.8,15.1,409.0,433.72,347.46
2018,1,17,11,45,483.5,175.5,1.8,15.2,424.0,428.26,341.41
2018,1,17,12,0,514.0,171.0,1.8,15.3,439.0,419.75,332.85
2018,1,17,12,15,511.0,172.5,1.75,15.4,439.5,398.31,313.85
2018,1,17,12,30,508.0,174.0,1.7,15.5,440.0,375.59,293.63
2018,1,17,12,45,462.0,182.0,1.7,15.55,422.0,341.0,264.59
2018,1,17,13,0,416.0,190.0,1.7,15.6,404.0,308.48,237.3
2018,1,17,13,15,329.5,200.5,1.65,15.6,367.0,268.14,205.1
2018,1,17,13,30,243.0,211.0,1.6,15.6,330.0,235.13,179.68
2018,1,17,13,45,248.5,200.0,1.6,15.55,317.5,211.58,159.41
2018,1,17,14,0,254.0,189.0,1.6,15.5,305.0,187.43,139.02
2018,1,17,14,15,302.0,171.5,1.55,15.4,301.5,162.75,117.56
2018,1,17,14,30,350.0,154.0,1.5,15.3,298.0,133.49,95.86
2018,1,17,14,45,323.0,144.0,1.5,15.2,268.5,104.41,86.62
2018,1,17,15,0,296.0,134.0,1.5,15.1,239.0,98.02,81.23
2018,1,17,15,15,321.0,116.5,1.5,15.1,218.5,86.85,71.51
2018,1,17,15,30,346.0,99.0,1.5,15.1,198.0,71.83,58.3
2018,1,17,15,45,330.0,85.0,1.35,14.55,168.0,62.65,50.2
2018,1,17,16,0,314.0,71.0,1.2,14.0,138.0,53.17,41.68
2018,1,17,16,15,272.5,58.5,1.2,13.8,107.0,44.46,33.61
2018,1,17,16,30,231.0,46.0,1.2,13.6,76.0,35.49,25.08
2018,1,17,16,45,157.0,32.0,1.25,13.4,49.0,25.0,13.76
2018,1,17,17,0,83.0,18.0,1.3,13.2,22.0,14.21,0.0
2018,1,17,17,15,41.5,9.0,1.3,13.15,11.0,8.19,0.0
2018,1,17,17,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,18,7,15,0.0,0.5,1.85,12.8,0.5,0.0,0.0
2018,1,18,7,30,0.0,1.0,1.9,12.9,1.0,0.91,0.0
2018,1,18,7,45,0.0,3.0,1.95,13.05,3.0,2.63,0.0
2018,1,18,8,0,0.0,5.0,2.0,13.2,5.0,4.38,0.0
2018,1,18,8,15,0.0,6.0,2.05,13.25,6.0,5.26,0.0
2018,1,18,8,30,0.0,7.0,2.1,13.3,7.0,6.14,0.0
2018,1,18,8,45,0.0,13.5,2.15,13.4,13.5,11.86,4.54
2018,1,18,9,0,0.0,20.0,2.2,13.5,20.0,17.58,9.52
2018,1,18,9,15,0.0,45.5,2.25,13.55,45.5,40.13,28.95
2018,1,18,9,30,0.0,71.0,2.3,13.6,71.0,63.29,48.74
2018,1,18,9,45,0.0,75.0,2.35,13.7,75.0,66.71,51.56
2018,1,18,10,0,0.0,79.0,2.4,13.8,79.0,70.21,54.44
2018,1,18,10,15,30.0,123.5,2.5,13.85,136.5,138.36,112.35
2018,1,18,10,30,60.0,168.0,2.6,13.9,194.0,202.03,165.21
2018,1,18,10,45,42.5,154.5,2.7,13.95,173.5,173.84,141.23
2018,1,18,11,0,25.0,141.0,2.8,14.0,153.0,147.44,118.92
2018,1,18,11,15,12.5,133.0,2.85,14.05,139.0,126.45,101.14
2018,1,18,11,30,0.0,125.0,2.9,14.1,125.0,111.57,88.48
2018,1,18,11,45,0.5,123.5,2.95,14.15,124.0,110.17,87.26
2018,1,18,12,0,1.0,122.0,3.0,14.2,123.0,108.8,86.07
2018,1,18,12,15,2.5,135.0,3.05,14.2,136.5,120.75,95.98
2018,1,18,12,30,4.0,148.0,3.1,14.2,150.0,132.34,105.55
2018,1,18,12,45,2.0,125.5,3.15,14.2,126.5,111.42,88.2
2018,1,18,13,0,0.0,103.0,3.2,14.2,103.0,90.95,71.21
2018,1,18,13,15,0.0,97.5,3.25,14.15,97.5,86.08,67.23
2018,1,18,13,30,0.0,92.0,3.3,14.1,92.0,81.26,63.26
2018,1,18,13,45,2.0,116.5,3.35,14.05,117.5,102.1,80.77
2018,1,18,14,0,4.0,141.0,3.4,14.0,143.0,121.49,97.0
2018,1,18,14,15,4.0,123.0,3.4,13.9,125.0,106.13,84.3
2018,1,18,14,30,4.0,105.0,3.4,13.8,107.0,90.95,71.74
2018,1,18,14,45,16.0,99.0,3.35,13.65,105.0,85.36,70.52
2018,1,18,15,0,28.0,93.0,3.3,13.5,103.0,77.78,63.95
2018,1,18,15,15,25.5,84.0,3.3,13.5,92.5,70.68,57.69
2018,1,18,15,30,23.0,75.0,3.3,13.5,82.0,63.45,51.26
2018,1,18,15,45,11.5,52.0,3.2,13.2,55.5,45.39,35.11
2018,1,18,16,0,0.0,29.0,3.1,12.9,29.0,25.53,17.24
2018,1,18,16,15,0.0,20.0,3.15,12.75,20.0,17.58,9.98
2018,1,18,16,30,0.0,11.0,3.2,12.6,11.0,9.65,2.77
2018,1,18,16,45,0.0,7.5,3.25,12.45,7.5,6.58,0.0
2018,1,18,17,0,0.0,4.0,3.3,12.3,4.0,3.5,0.0
2018,1,18,17,15,0.0,2.0,3.35,12.2,2.0,1.82,0.0
2018,1,18,17,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,19,7,15,18.0,4.5,2.4,10.05,4.5,0.0,0.0
2018,1,19,7,30,36.0,9.0,2.4,10.4,9.0,27.09,0.0
2018,1,19,7,45,160.5,23.5,2.4,10.7,37.5,140.0,0.0
2018,1,19,8,0,285.0,38.0,2.4,11.0,66.0,244.88,187.5
2018,1,19,8,15,395.5,45.0,2.45,11.2,105.5,320.06,262.01
2018,1,19,8,30,506.0,52.0,2.5,11.4,145.0,401.2,333.0
2018,1,19,8,45,568.0,58.0,2.55,11.55,186.5,452.12,377.14
2018,1,19,9,0,630.0,64.0,2.6,11.7,228.0,502.25,419.02
2018,1,19,9,15,670.0,67.5,2.55,11.85,267.0,533.94,444.47
2018,1,19,9,30,710.0,71.0,2.5,12.0,306.0,563.53,467.29
2018,1,19,9,45,738.0,73.5,2.5,12.1,341.5,578.73,478.46
2018,1,19,10,0,766.0,76.0,2.5,12.2,377.0,594.69,489.73
2018,1,19,10,15,785.5,78.0,2.5,12.3,407.0,601.56,493.59
2018,1,19,10,30,805.0,80.0,2.5,12.4,437.0,605.22,494.78
2018,1,19,10,45,742.0,98.5,2.5,12.5,441.0,574.8,468.82
2018,1,19,11,0,679.0,117.0,2.5,12.6,445.0,540.89,440.36
2018,1,19,11,15,451.5,119.5,2.55,12.65,340.5,390.24,319.97
2018,1,19,11,30,224.0,122.0,2.6,12.7,236.0,245.98,201.76
2018,1,19,11,45,273.5,148.5,2.65,12.75,290.5,289.14,236.4
2018,1,19,12,0,323.0,175.0,2.7,12.8,345.0,327.35,265.62
2018,1,19,12,15,371.5,186.5,2.8,12.8,382.5,350.6,282.34
2018,1,19,12,30,420.0,198.0,2.9,12.8,420.0,363.12,289.92
2018,1,19,12,45,445.0,186.5,3.0,12.8,419.5,341.67,270.27
2018,1,19,13,0,470.0,175.0,3.1,12.8,419.0,317.57,247.95
2018,1,19,13,15,404.5,184.0,3.2,12.75,390.5,280.21,216.62
2018,1,19,13,30,339.0,193.0,3.3,12.7,362.0,247.9,190.03
2018,1,19,13,45,462.5,162.0,3.4,12.65,382.0,228.16,167.18
2018,1,19,14,0,586.0,131.0,3.5,12.6,402.0,198.92,136.04
2018,1,19,14,15,546.0,130.0,3.6,12.5,371.0,159.12,105.4
2018,1,19,14,30,506.0,129.0,3.7,12.4,340.0,123.81,83.05
2018,1,19,14,45,554.0,111.0,3.75,12.3,325.0,81.9,67.78
2018,1,19,15,0,602.0,93.0,3.8,12.2,310.0,66.56,54.25
2018,1,19,15,15,594.5,82.5,3.8,12.2,277.5,59.95,48.4
2018,1,19,15,30,587.0,72.0,3.8,12.2,245.0,53.18,42.33
2018,1,19,15,45,566.5,64.0,3.7,11.8,210.5,48.2,37.85
2018,1,19,16,0,546.0,56.0,3.6,11.4,176.0,43.08,33.13
2018,1,19,16,15,474.5,49.0,3.55,11.15,137.0,38.5,28.74
2018,1,19,16,30,403.0,42.0,3.5,10.9,98.0,33.91,24.12
2018,1,19,16,45,290.0,32.0,3.45,10.65,64.5,26.39,15.83
2018,1,19,17,0,177.0,22.0,3.4,10.4,31.0,17.46,0.0
2018,1,19,17,15,88.5,11.0,3.45,10.35,15.5,10.01,0.0
2018,1,19,17,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,3.6,10.05,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,3.8,9.25,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,3.8,8.85,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,3.75,8.7,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,3.7,8.55,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,3.7,8.45,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,3.65,8.35,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,3.6,8.25,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,3.6,8.15,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,3.6,8.05,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,3.65,7.95,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,3.7,7.85,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,3.65,7.85,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,3.6,7.95,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,1,20,7,15,48.0,5.5,3.6,8.4,6.0,0.0,0.0
2018,1,20,7,30,96.0,11.0,3.6,8.8,12.0,60.6,0.0
2018,1,20,7,45,253.5,21.5,3.6,9.2,42.5,188.65,13.16
2018,1,20,8,0,411.0,32.0,3.6,9.6,73.0,309.37,240.78
2018,1,20,8,15,504.0,38.0,3.65,9.9,113.5,378.13,312.21
2018,1,20,8,30,597.0,44.0,3.7,10.2,154.0,442.94,370.93
2018,1,20,8,45,654.5,48.0,3.7,10.5,196.5,490.86,413.01
2018,1,20,9,0,712.0,52.0,3.7,10.8,239.0,537.45,452.13
2018,1,20,9,15,748.0,54.5,3.75,11.1,279.0,566.69,475.9
2018,1,20,9,30,784.0,57.0,3.8,11.4,319.0,593.52,496.81
2018,1,20,9,45,808.5,59.0,3.85,11.65,354.5,609.59,508.52
2018,1,20,10,0,833.0,61.0,3.9,11.9,390.0,622.66,517.45
2018,1,20,10,15,849.0,63.0,3.9,12.05,420.5,622.68,515.98
2018,1,20,10,30,865.0,65.0,3.9,12.2,451.0,624.23,515.4
2018,1,20,10,45,875.0,67.0,3.9,12.4,475.0,618.74,509.0
2018,1,20,11,0,885.0,69.0,3.9,12.6,499.0,609.97,499.88
2018,1,20,11,15,891.5,69.5,3.95,12.7,515.5,594.23,485.48
2018,1,20,11,30,898.0,70.0,4.0,12.8,532.0,575.37,468.36
2018,1,20,11,45,900.0,71.5,4.0,12.9,541.5,552.08,447.3
2018,1,20,12,0,902.0,73.0,4.0,13.0,551.0,525.94,423.58
2018,1,20,12,15,814.0,97.0,4.0,13.05,529.5,477.47,382.11
2018,1,20,12,30,726.0,121.0,4.0,13.1,508.0,429.1,340.8
2018,1,20,12,45,738.0,116.5,4.0,13.15,506.0,398.06,312.18
2018,1,20,13,0,750.0,112.0,4.0,13.2,504.0,364.49,280.72
2018,1,20,13,15,815.0,93.0,4.0,13.2,509.5,334.77,250.37
2018,1,20,13,30,880.0,74.0,4.0,13.2,515.0,299.25,214.14
2018,1,20,13,45,871.0,73.0,3.95,13.2,494.5,253.56,171.89
2018,1,20,14,0,862.0,72.0,3.9,13.2,474.0,202.51,126.73
2018,1,20,14,15,849.0,69.5,3.9,13.15,446.5,153.56,87.11
2018,1,20,14,30,836.0,67.0,3.9,13.1,419.0,104.93,55.05
2018,1,20,14,45,818.0,64.5,3.85,13.05,386.5,56.74,45.22
2018,1,20,15,0,800.0,62.0,3.8,13.0,354.0,48.42,37.89
2018,1,20,15,15,770.0,59.0,3.8,13.0,315.5,46.74,36.44
2018,1,20,15,30,740.0,56.0,3.8,13.0,277.0,45.1,34.97
2018,1,20,15,45,630.5,58.0,3.6,12.45,226.5,43.47,33.52
2018,1,20,16,0,521.0,60.0,3.4,11.9,176.0,46.24,35.92
2018,1,20,16,15,514.5,49.5,3.35,11.55,143.5,38.92,29.1
2018,1,20,16,30,508.0,39.0,3.3,11.2,111.0,31.3,21.87
2018,1,20,16,45,346.5,31.0,3.3,10.85,72.0,25.38,15.3
2018,1,20,17,0,185.0,23.0,3.3,10.5,33.0,18.24,0.0
2018,1,20,17,15,92.5,11.5,3.25,10.4,16.5,10.46,0.0
2018,1,20,17,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,21,7,15,21.0,4.5,1.1,10.2,5.0,0.0,0.0
2018,1,21,7,30,42.0,9.0,1.1,10.3,10.0,30.41,0.0
2018,1,21,7,45,91.0,23.0,1.05,10.4,30.5,93.18,11.56
2018,1,21,8,0,140.0,37.0,1.0,10.5,51.0,147.71,113.15
2018,1,21,8,15,159.0,53.0,1.1,10.7,76.5,178.66,145.47
2018,1,21,8,30,178.0,69.0,1.2,10.9,102.0,209.42,173.58
2018,1,21,8,45,185.5,82.5,1.25,11.05,124.5,229.04,191.29
2018,1,21,9,0,193.0,96.0,1.3,11.2,147.0,248.25,207.91
2018,1,21,9,15,133.0,111.5,1.45,11.35,149.5,214.12,178.85
2018,1,21,9,30,73.0,127.0,1.6,11.5,152.0,179.37,148.72
2018,1,21,9,45,60.5,137.5,1.7,11.65,159.5,179.59,148.48
2018,1,21,10,0,48.0,148.0,1.8,11.8,167.0,179.77,148.01
2018,1,21,10,15,41.0,159.5,1.9,12.0,176.5,184.56,151.44
2018,1,21,10,30,34.0,171.0,2.0,12.2,186.0,189.21,154.72
2018,1,21,10,45,48.5,189.0,2.1,12.35,212.0,213.87,174.89
2018,1,21,11,0,63.0,207.0,2.2,12.5,238.0,237.39,193.83
2018,1,21,11,15,73.5,216.5,2.3,12.6,253.5,248.66,202.65
2018,1,21,11,30,84.0,226.0,2.4,12.7,269.0,259.02,210.68
2018,1,21,11,45,102.5,232.0,2.45,12.8,285.5,269.2,218.51
2018,1,21,12,0,121.0,238.0,2.5,12.9,302.0,282.76,228.87
2018,1,21,12,15,148.0,239.0,2.55,13.0,318.0,288.14,232.47
2018,1,21,12,30,175.0,240.0,2.6,13.1,334.0,291.23,233.94
2018,1,21,12,45,198.0,237.0,2.6,13.15,342.0,286.83,229.12
2018,1,21,13,0,221.0,234.0,2.6,13.2,350.0,280.21,222.17
2018,1,21,13,15,210.0,229.0,2.6,13.25,337.0,259.05,203.98
2018,1,21,13,30,199.0,224.0,2.6,13.3,324.0,238.45,186.36
2018,1,21,13,45,197.5,214.0,2.65,13.3,310.0,216.9,167.85
2018,1,21,14,0,196.0,204.0,2.7,13.3,296.0,195.34,149.64
2018,1,21,14,15,204.5,190.0,2.6,13.3,281.0,172.32,130.52
2018,1,21,14,30,213.0,176.0,2.5,13.3,266.0,148.51,112.51
2018,1,21,14,45,195.5,162.5,2.45,13.25,240.0,123.7,97.71
2018,1,21,15,0,178.0,149.0,2.4,13.2,214.0,111.56,93.75
2018,1,21,15,15,153.0,134.0,2.4,13.2,186.0,101.36,84.88
2018,1,21,15,30,128.0,119.0,2.4,13.2,158.0,90.9,75.67
2018,1,21,15,45,124.0,104.0,2.25,12.85,137.0,80.3,66.28
2018,1,21,16,0,120.0,89.0,2.1,12.5,116.0,69.41,56.46
2018,1,21,16,15,97.5,71.5,2.2,12.35,90.5,56.55,44.65
2018,1,21,16,30,75.0,54.0,2.3,12.2,65.0,43.39,32.4
2018,1,21,16,45,46.5,37.0,2.4,12.05,43.0,30.27,19.5
2018,1,21,17,0,18.0,20.0,2.5,11.9,21.0,17.25,0.0
2018,1,21,17,15,9.0,10.0,2.6,11.9,10.5,9.1,0.0
2018,1,21,17,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.9,12.55,0.0,0.0,0.0
