Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,22,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,4.05,12.75,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,22,7,15,10.5,4.5,2.5,11.65,4.5,0.0,0.0
2018,1,22,7,30,21.0,9.0,2.6,11.8,9.0,19.34,0.0
2018,1,22,7,45,131.5,24.5,2.65,12.0,37.0,128.18,27.93
2018,1,22,8,0,242.0,40.0,2.7,12.2,65.0,224.44,174.14
2018,1,22,8,15,376.5,46.5,2.75,12.3,107.5,313.7,257.19
2018,1,22,8,30,511.0,53.0,2.8,12.4,150.0,409.79,340.07
2018,1,22,8,45,571.0,59.0,2.85,12.45,192.0,460.13,383.59
2018,1,22,9,0,631.0,65.0,2.9,12.5,234.0,509.67,424.95
2018,1,22,9,15,672.0,69.0,2.9,12.65,274.0,543.11,451.81
2018,1,22,9,30,713.0,73.0,2.9,12.8,314.0,574.47,476.09
2018,1,22,9,45,687.0,84.0,2.95,12.9,337.0,567.91,469.71
2018,1,22,10,0,661.0,95.0,3.0,13.0,360.0,558.4,460.95
2018,1,22,10,15,734.5,88.0,3.0,13.05,403.0,590.04,485.08
2018,1,22,10,30,808.0,81.0,3.0,13.1,446.0,616.21,504.23
2018,1,22,10,45,804.0,86.0,3.05,13.2,465.0,605.47,494.04
2018,1,22,11,0,800.0,91.0,3.1,13.3,484.0,591.9,481.74
2018,1,22,11,15,773.0,102.0,3.05,13.35,492.5,569.34,461.9
2018,1,22,11,30,746.0,113.0,3.0,13.4,501.0,543.78,439.7
2018,1,22,11,45,806.5,99.5,2.95,13.45,526.0,538.59,433.51
2018,1,22,12,0,867.0,86.0,2.9,13.5,551.0,528.45,422.7
2018,1,22,12,15,869.0,86.0,2.85,13.5,553.5,498.24,395.79
2018,1,22,12,30,871.0,86.0,2.8,13.5,556.0,465.53,366.4
2018,1,22,12,45,871.0,84.5,2.75,13.55,550.5,428.21,332.67
2018,1,22,13,0,871.0,83.0,2.7,13.6,545.0,388.85,296.59
2018,1,22,13,15,865.5,82.0,2.6,13.55,531.5,346.32,257.45
2018,1,22,13,30,860.0,81.0,2.5,13.5,518.0,302.53,216.88
2018,1,22,13,45,823.0,86.5,2.4,13.45,491.0,256.27,175.64
2018,1,22,14,0,786.0,92.0,2.3,13.4,464.0,211.98,137.51
2018,1,22,14,15,801.0,84.0,2.2,13.35,444.5,165.2,98.16
2018,1,22,14,30,816.0,76.0,2.1,13.3,425.0,116.17,63.45
2018,1,22,14,45,760.5,78.5,2.0,13.2,384.0,71.94,47.07
2018,1,22,15,0,705.0,81.0,1.9,13.1,343.0,57.37,45.86
2018,1,22,15,15,638.0,80.0,1.9,13.1,298.0,57.67,46.2
2018,1,22,15,30,571.0,79.0,1.9,13.1,253.0,58.25,46.72
2018,1,22,15,45,597.5,67.0,1.8,12.75,226.0,50.34,39.67
2018,1,22,16,0,624.0,55.0,1.7,12.4,199.0,42.12,32.23
2018,1,22,16,15,555.0,49.5,1.75,12.15,157.5,38.76,28.98
2018,1,22,16,30,486.0,44.0,1.8,11.9,116.0,35.46,25.59
2018,1,22,16,45,371.5,35.0,1.85,11.7,79.0,28.88,18.63
2018,1,22,17,0,257.0,26.0,1.9,11.5,42.0,22.23,1.88
2018,1,22,17,15,146.0,15.5,1.95,11.4,23.0,14.1,0.0
2018,1,22,17,30,35.0,5.0,2.0,11.3,4.0,0.0,0.0
2018,1,22,17,45,17.5,2.5,2.0,11.25,2.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,23,7,15,38.0,7.0,1.55,9.0,7.5,0.0,0.0
2018,1,23,7,30,76.0,14.0,1.5,9.2,15.0,53.29,0.0
2018,1,23,7,45,155.0,25.5,1.45,9.4,38.5,143.9,43.08
2018,1,23,8,0,234.0,37.0,1.4,9.6,62.0,215.3,168.94
2018,1,23,8,15,307.5,48.5,1.45,9.85,97.5,274.31,226.0
2018,1,23,8,30,381.0,60.0,1.5,10.1,133.0,335.93,280.27
2018,1,23,8,45,488.5,65.0,1.5,10.3,182.0,416.44,348.04
2018,1,23,9,0,596.0,70.0,1.5,10.5,231.0,494.99,411.81
2018,1,23,9,15,661.5,71.0,1.55,10.75,275.5,540.83,447.98
2018,1,23,9,30,727.0,72.0,1.6,11.0,320.0,584.7,481.7
2018,1,23,9,45,763.0,73.0,1.65,11.3,358.0,604.02,495.56
2018,1,23,10,0,799.0,74.0,1.7,11.6,396.0,623.91,509.48
2018,1,23,10,15,817.0,75.5,1.7,11.8,426.5,629.42,511.9
2018,1,23,10,30,835.0,77.0,1.7,12.0,457.0,631.67,511.75
2018,1,23,10,45,847.0,79.0,1.75,12.2,481.5,627.34,506.78
2018,1,23,11,0,859.0,81.0,1.8,12.4,506.0,619.67,499.16
2018,1,23,11,15,866.5,82.0,1.7,12.5,523.0,604.91,485.3
2018,1,23,11,30,874.0,83.0,1.6,12.6,540.0,586.96,468.87
2018,1,23,11,45,877.0,83.0,1.5,12.75,549.0,562.42,447.13
2018,1,23,12,0,880.0,83.0,1.4,12.9,558.0,535.06,422.94
2018,1,23,12,15,871.0,85.0,1.25,13.0,556.5,501.28,393.27
2018,1,23,12,30,862.0,87.0,1.1,13.1,555.0,465.63,361.73
2018,1,23,12,45,840.5,90.0,1.0,13.2,542.5,424.26,325.68
2018,1,23,13,0,819.0,93.0,0.9,13.3,530.0,382.41,288.78
2018,1,23,13,15,764.5,103.0,0.9,13.35,503.0,336.2,249.21
2018,1,23,13,30,710.0,113.0,0.9,13.4,476.0,289.11,209.02
2018,1,23,13,45,775.0,94.0,0.85,13.45,476.0,254.74,174.93
2018,1,23,14,0,840.0,75.0,0.8,13.5,476.0,209.82,132.49
2018,1,23,14,15,828.0,73.0,0.85,13.5,449.5,162.2,93.79
2018,1,23,14,30,816.0,71.0,0.9,13.5,423.0,114.8,61.35
2018,1,23,14,45,780.5,68.5,0.95,13.45,384.5,66.86,40.61
2018,1,23,15,0,745.0,66.0,1.0,13.4,346.0,50.9,40.04
2018,1,23,15,15,736.5,63.0,1.0,13.4,315.5,49.47,38.84
2018,1,23,15,30,728.0,60.0,1.0,13.4,285.0,48.07,37.61
2018,1,23,15,45,678.0,56.0,1.0,13.05,242.0,45.61,35.43
2018,1,23,16,0,628.0,52.0,1.0,12.7,199.0,39.55,29.92
2018,1,23,16,15,544.5,47.0,1.05,12.5,155.5,36.44,26.93
2018,1,23,16,30,461.0,42.0,1.1,12.3,112.0,33.43,23.84
2018,1,23,16,45,355.0,34.0,1.15,12.05,77.0,27.74,17.85
2018,1,23,17,0,249.0,26.0,1.2,11.8,42.0,22.03,4.32
2018,1,23,17,15,149.0,16.5,1.25,11.7,23.5,15.01,0.0
2018,1,23,17,30,49.0,7.0,1.3,11.6,5.0,0.0,0.0
2018,1,23,17,45,24.5,3.5,1.35,11.45,2.5,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,1,24,7,15,15.5,4.0,3.55,11.35,4.5,0.0,0.0
2018,1,24,7,30,31.0,8.0,3.6,11.6,9.0,23.89,0.0
2018,1,24,7,45,15.5,16.5,3.7,11.85,17.0,24.46,4.19
2018,1,24,8,0,0.0,25.0,3.8,12.1,25.0,22.04,12.16
2018,1,24,8,15,0.0,36.5,3.95,12.25,36.5,32.58,21.82
2018,1,24,8,30,0.0,48.0,4.1,12.4,48.0,43.54,31.56
2018,1,24,8,45,0.0,59.5,4.25,12.6,59.5,54.36,41.07
2018,1,24,9,0,0.0,71.0,4.4,12.8,71.0,65.09,50.37
2018,1,24,9,15,8.5,87.5,4.5,12.9,90.5,86.67,69.07
2018,1,24,9,30,17.0,104.0,4.6,13.0,110.0,108.11,87.45
2018,1,24,9,45,17.0,113.0,4.75,13.1,119.5,115.85,93.84
2018,1,24,10,0,17.0,122.0,4.9,13.2,129.0,123.59,100.17
2018,1,24,10,15,8.5,120.0,5.0,13.3,123.5,114.83,92.35
2018,1,24,10,30,0.0,118.0,5.1,13.4,118.0,106.61,85.02
2018,1,24,10,45,0.0,123.0,5.2,13.45,123.0,110.82,88.42
2018,1,24,11,0,0.0,128.0,5.3,13.5,128.0,115.05,91.82
2018,1,24,11,15,0.0,118.0,5.3,13.5,118.0,105.38,83.61
2018,1,24,11,30,0.0,108.0,5.3,13.5,108.0,96.04,75.69
2018,1,24,11,45,0.0,100.5,5.3,13.55,100.5,89.16,69.85
2018,1,24,12,0,0.0,93.0,5.3,13.6,93.0,82.41,64.13
2018,1,24,12,15,0.0,75.5,5.25,13.55,75.5,66.83,51.02
2018,1,24,12,30,0.0,58.0,5.2,13.5,58.0,51.28,37.91
2018,1,24,12,45,0.0,47.0,5.2,13.45,47.0,41.52,29.67
2018,1,24,13,0,0.0,36.0,5.2,13.4,36.0,31.78,21.42
2018,1,24,13,15,0.0,34.0,5.15,13.35,34.0,30.01,19.94
2018,1,24,13,30,0.0,32.0,5.1,13.3,32.0,28.24,18.46
2018,1,24,13,45,0.0,30.5,5.0,13.2,30.5,26.9,17.36
2018,1,24,14,0,0.0,29.0,4.9,13.1,29.0,25.57,16.26
2018,1,24,14,15,0.5,34.5,4.8,12.95,34.5,30.49,20.49
2018,1,24,14,30,1.0,40.0,4.7,12.8,40.0,35.36,24.71
2018,1,24,14,45,1.0,44.0,4.6,12.65,44.0,38.84,27.79
2018,1,24,15,0,1.0,48.0,4.5,12.5,48.0,42.36,32.51
2018,1,24,15,15,0.5,34.0,4.5,12.5,34.0,29.96,21.4
2018,1,24,15,30,0.0,20.0,4.5,12.5,20.0,17.59,10.25
2018,1,24,15,45,0.0,16.5,4.45,12.05,16.5,14.5,7.48
2018,1,24,16,0,0.0,13.0,4.4,11.6,13.0,11.42,4.67
2018,1,24,16,15,0.0,11.0,4.25,11.35,11.0,9.66,3.02
2018,1,24,16,30,0.0,9.0,4.1,11.1,9.0,7.9,1.35
2018,1,24,16,45,2.5,7.0,3.95,10.85,7.0,6.26,0.0
2018,1,24,17,0,5.0,5.0,3.8,10.6,5.0,4.47,0.0
2018,1,24,17,15,5.0,3.0,3.6,10.5,3.0,2.73,0.0
2018,1,24,17,30,5.0,1.0,3.4,10.4,1.0,0.0,0.0
2018,1,24,17,45,2.5,0.5,3.25,10.3,0.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,25,7,15,35.5,8.0,2.7,10.15,9.0,0.0,0.0
2018,1,25,7,30,71.0,16.0,2.6,10.4,18.0,52.78,0.0
2018,1,25,7,45,186.0,29.0,2.55,10.7,46.5,169.19,72.64
2018,1,25,8,0,301.0,42.0,2.5,11.0,75.0,263.29,208.62
2018,1,25,8,15,302.5,38.0,2.6,11.2,84.5,262.54,217.08
2018,1,25,8,30,304.0,34.0,2.7,11.4,94.0,258.77,217.72
2018,1,25,8,45,367.5,47.0,2.8,11.6,136.5,319.47,270.35
2018,1,25,9,0,431.0,60.0,2.9,11.8,179.0,379.17,320.6
2018,1,25,9,15,571.0,68.5,3.0,12.0,251.0,482.45,405.38
2018,1,25,9,30,711.0,77.0,3.1,12.2,323.0,585.01,486.62
2018,1,25,9,45,746.5,77.0,3.2,12.35,360.0,602.75,499.58
2018,1,25,10,0,782.0,77.0,3.3,12.5,397.0,621.58,513.37
2018,1,25,10,15,796.5,80.0,3.45,12.6,427.0,626.78,516.31
2018,1,25,10,30,811.0,83.0,3.6,12.7,457.0,628.78,516.65
2018,1,25,10,45,818.0,86.0,3.7,12.8,480.0,622.76,510.42
2018,1,25,11,0,825.0,89.0,3.8,12.9,503.0,613.6,501.63
2018,1,25,11,15,670.0,93.5,3.9,12.9,437.0,507.49,416.64
2018,1,25,11,30,515.0,98.0,4.0,12.9,371.0,404.86,333.32
2018,1,25,11,45,378.5,127.5,4.1,12.9,330.0,338.65,277.98
2018,1,25,12,0,242.0,157.0,4.2,12.9,289.0,275.9,225.28
2018,1,25,12,15,218.0,151.0,4.25,12.85,270.5,247.74,201.44
2018,1,25,12,30,194.0,145.0,4.3,12.8,252.0,220.86,178.53
2018,1,25,12,45,212.0,149.5,4.3,12.75,265.0,221.86,178.13
2018,1,25,13,0,230.0,154.0,4.3,12.7,278.0,220.69,175.56
2018,1,25,13,15,177.5,140.0,4.3,12.65,234.5,178.94,140.85
2018,1,25,13,30,125.0,126.0,4.3,12.6,191.0,143.71,112.03
2018,1,25,13,45,233.5,125.0,4.3,12.6,240.5,157.84,119.01
2018,1,25,14,0,342.0,124.0,4.3,12.6,290.0,159.73,114.75
2018,1,25,14,15,508.5,114.5,4.3,12.5,346.0,153.83,102.0
2018,1,25,14,30,675.0,105.0,4.3,12.4,402.0,130.38,79.19
2018,1,25,14,45,702.5,93.0,4.25,12.35,381.5,83.18,52.99
2018,1,25,15,0,730.0,81.0,4.2,12.3,361.0,57.04,45.67
2018,1,25,15,15,698.0,77.5,4.2,12.3,323.0,55.59,44.45
2018,1,25,15,30,666.0,74.0,4.2,12.3,285.0,54.19,43.23
2018,1,25,15,45,621.5,69.5,3.95,11.95,244.5,52.0,41.29
2018,1,25,16,0,577.0,65.0,3.7,11.6,204.0,49.87,39.31
2018,1,25,16,15,505.5,58.0,3.6,11.4,162.0,45.53,35.18
2018,1,25,16,30,434.0,51.0,3.5,11.2,120.0,41.21,30.87
2018,1,25,16,45,319.5,41.5,3.35,11.0,83.5,34.44,23.93
2018,1,25,17,0,205.0,32.0,3.2,10.8,47.0,25.31,9.84
2018,1,25,17,15,113.5,19.5,3.2,10.7,26.5,17.74,0.0
2018,1,25,17,30,22.0,7.0,3.2,10.6,6.0,0.0,0.0
2018,1,25,17,45,11.0,3.5,3.15,10.5,3.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,26,7,15,48.0,7.5,1.35,9.55,8.5,0.0,0.0
2018,1,26,7,30,96.0,15.0,1.3,9.7,17.0,65.58,0.0
2018,1,26,7,45,235.0,26.5,1.3,9.9,48.5,191.88,93.48
2018,1,26,8,0,374.0,38.0,1.3,10.1,80.0,300.43,238.77
2018,1,26,8,15,488.5,42.5,1.35,10.3,123.5,382.78,314.26
2018,1,26,8,30,603.0,47.0,1.4,10.5,167.0,466.62,385.67
2018,1,26,8,45,659.0,50.5,1.4,10.75,210.0,508.69,421.26
2018,1,26,9,0,715.0,54.0,1.4,11.0,253.0,555.07,458.45
2018,1,26,9,15,749.0,56.5,1.35,11.15,293.0,583.94,480.36
2018,1,26,9,30,783.0,59.0,1.3,11.3,333.0,610.41,499.52
2018,1,26,9,45,807.5,61.0,1.25,11.45,369.5,627.2,510.62
2018,1,26,10,0,832.0,63.0,1.2,11.6,406.0,640.99,519.07
2018,1,26,10,15,847.5,65.0,1.2,11.75,436.5,641.0,517.51
2018,1,26,10,30,863.0,67.0,1.2,11.9,467.0,642.75,517.05
2018,1,26,10,45,873.0,68.0,1.15,12.05,491.0,636.52,510.04
2018,1,26,11,0,883.0,69.0,1.1,12.2,515.0,627.03,500.55
2018,1,26,11,15,890.0,70.0,1.1,12.25,532.5,612.46,487.76
2018,1,26,11,30,897.0,71.0,1.1,12.3,550.0,594.69,472.38
2018,1,26,11,45,899.5,71.5,1.1,12.35,559.0,570.76,452.11
2018,1,26,12,0,902.0,72.0,1.1,12.4,568.0,543.98,429.29
2018,1,26,12,15,901.0,73.0,1.1,12.4,570.0,513.22,403.02
2018,1,26,12,30,900.0,74.0,1.1,12.4,572.0,480.01,374.23
2018,1,26,12,45,896.5,74.0,1.15,12.4,566.0,442.52,341.66
2018,1,26,13,0,893.0,74.0,1.2,12.4,560.0,403.11,306.68
2018,1,26,13,15,788.5,98.5,1.25,12.3,520.5,348.11,260.9
2018,1,26,13,30,684.0,123.0,1.3,12.2,481.0,297.8,219.29
2018,1,26,13,45,607.5,134.0,1.4,12.15,443.0,252.94,182.03
2018,1,26,14,0,531.0,145.0,1.5,12.1,405.0,212.57,149.61
2018,1,26,14,15,411.5,148.0,1.5,12.0,342.5,167.44,117.15
2018,1,26,14,30,292.0,151.0,1.5,11.9,280.0,138.35,100.28
2018,1,26,14,45,223.5,145.5,1.55,11.85,240.0,112.77,86.2
2018,1,26,15,0,155.0,140.0,1.6,11.8,200.0,106.35,89.51
2018,1,26,15,15,216.5,130.0,1.6,11.8,204.5,94.91,79.52
2018,1,26,15,30,278.0,120.0,1.6,11.8,209.0,88.91,74.29
2018,1,26,15,45,221.0,101.0,1.65,11.45,165.5,75.99,62.85
2018,1,26,16,0,164.0,82.0,1.7,11.1,122.0,62.7,50.92
2018,1,26,16,15,115.0,62.5,1.75,10.85,88.0,48.7,38.15
2018,1,26,16,30,66.0,43.0,1.8,10.6,54.0,35.98,26.4
2018,1,26,16,45,33.0,28.5,1.85,10.4,34.0,24.33,15.43
2018,1,26,17,0,0.0,14.0,1.9,10.2,14.0,12.31,2.58
2018,1,26,17,15,0.0,8.0,1.95,10.05,8.0,7.28,0.0
2018,1,26,17,30,0.0,2.0,2.0,9.9,2.0,0.0,0.0
2018,1,26,17,45,0.0,1.0,2.05,9.8,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,27,7,15,36.5,6.5,0.75,10.45,7.5,0.0,0.0
2018,1,27,7,30,73.0,13.0,0.8,10.6,15.0,51.51,0.0
2018,1,27,7,45,98.5,28.0,0.8,10.75,36.0,109.96,56.44
2018,1,27,8,0,124.0,43.0,0.8,10.9,57.0,148.63,116.89
2018,1,27,8,15,289.5,51.0,0.8,11.15,103.5,269.8,221.73
2018,1,27,8,30,455.0,59.0,0.8,11.4,150.0,389.22,321.03
2018,1,27,8,45,563.5,57.5,0.8,11.65,197.5,462.48,380.59
2018,1,27,9,0,672.0,56.0,0.8,11.9,245.0,531.59,435.08
2018,1,27,9,15,705.0,60.0,0.8,12.15,284.5,561.48,457.19
2018,1,27,9,30,738.0,64.0,0.8,12.4,324.0,589.07,477.04
2018,1,27,9,45,631.5,92.0,0.85,12.65,331.0,551.8,446.46
2018,1,27,10,0,525.0,120.0,0.9,12.9,338.0,501.06,406.09
2018,1,27,10,15,517.5,134.0,0.95,13.1,362.0,504.7,408.03
2018,1,27,10,30,510.0,148.0,1.0,13.3,386.0,505.96,407.52
2018,1,27,10,45,648.0,120.0,1.05,13.5,438.5,559.04,447.87
2018,1,27,11,0,786.0,92.0,1.1,13.7,491.0,598.65,476.77
2018,1,27,11,15,817.0,85.5,1.15,13.85,513.0,591.48,469.63
2018,1,27,11,30,848.0,79.0,1.2,14.0,535.0,578.13,458.12
2018,1,27,11,45,768.0,104.5,1.3,14.15,523.0,537.06,425.03
2018,1,27,12,0,688.0,130.0,1.4,14.3,511.0,494.05,390.45
2018,1,27,12,15,681.5,132.5,1.45,14.4,511.0,466.53,367.34
2018,1,27,12,30,675.0,135.0,1.5,14.5,511.0,437.45,342.4
2018,1,27,12,45,675.0,134.0,1.55,14.6,507.0,406.49,315.42
2018,1,27,13,0,675.0,133.0,1.6,14.7,503.0,373.92,286.53
2018,1,27,13,15,707.0,121.0,1.65,14.75,500.5,340.88,256.02
2018,1,27,13,30,739.0,109.0,1.7,14.8,498.0,304.03,221.52
2018,1,27,13,45,798.5,89.0,1.7,14.8,495.0,266.74,185.01
2018,1,27,14,0,858.0,69.0,1.7,14.8,492.0,224.54,144.46
2018,1,27,14,15,793.5,80.0,1.75,14.75,454.5,174.23,104.66
2018,1,27,14,30,729.0,91.0,1.8,14.7,417.0,128.89,73.86
2018,1,27,14,45,603.0,107.0,1.85,14.65,363.0,94.83,61.8
2018,1,27,15,0,477.0,123.0,1.9,14.6,309.0,85.7,70.5
2018,1,27,15,15,492.0,107.0,1.9,14.6,282.0,75.91,61.99
2018,1,27,15,30,507.0,91.0,1.9,14.6,255.0,66.65,53.87
2018,1,27,15,45,468.0,82.5,1.8,14.15,218.0,60.47,48.48
2018,1,27,16,0,429.0,74.0,1.7,13.7,181.0,55.01,43.6
2018,1,27,16,15,368.0,64.5,1.75,13.3,143.5,48.58,37.69
2018,1,27,16,30,307.0,55.0,1.8,12.9,106.0,42.0,31.48
2018,1,27,16,45,227.5,42.0,1.85,12.55,73.5,32.49,22.38
2018,1,27,17,0,148.0,29.0,1.9,12.2,41.0,22.72,10.39
2018,1,27,17,15,83.0,16.5,2.0,12.1,22.5,15.01,0.0
2018,1,27,17,30,18.0,4.0,2.1,12.0,4.0,0.0,0.0
2018,1,27,17,45,9.0,2.0,2.2,11.85,2.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,28,7,15,88.0,9.0,2.45,9.75,11.5,0.0,0.0
2018,1,28,7,30,176.0,18.0,2.5,10.2,23.0,112.52,0.0
2018,1,28,7,45,317.5,26.5,2.6,10.65,56.0,243.53,141.23
2018,1,28,8,0,459.0,35.0,2.7,11.1,89.0,351.01,281.71
2018,1,28,8,15,475.0,44.5,2.7,11.4,121.5,379.95,314.03
2018,1,28,8,30,491.0,54.0,2.7,11.7,154.0,408.1,340.86
2018,1,28,8,45,555.0,61.5,2.75,12.05,199.0,463.78,388.17
2018,1,28,9,0,619.0,69.0,2.8,12.4,244.0,518.97,433.12
2018,1,28,9,15,711.5,64.0,2.75,12.75,294.5,573.0,475.98
2018,1,28,9,30,804.0,59.0,2.7,13.1,345.0,629.94,519.45
2018,1,28,9,45,830.5,60.0,2.65,13.5,382.0,647.08,530.54
2018,1,28,10,0,857.0,61.0,2.6,13.9,419.0,656.13,535.43
2018,1,28,10,15,873.0,62.5,2.55,14.2,450.5,660.92,536.85
2018,1,28,10,30,889.0,64.0,2.5,14.5,482.0,662.4,535.58
2018,1,28,10,45,901.5,64.5,2.5,14.8,507.5,657.05,529.3
2018,1,28,11,0,914.0,65.0,2.5,15.1,533.0,648.28,520.35
2018,1,28,11,15,922.0,66.0,2.45,15.35,551.5,633.86,506.83
2018,1,28,11,30,930.0,67.0,2.4,15.6,570.0,616.09,490.61
2018,1,28,11,45,934.0,67.0,2.4,15.85,580.0,591.71,469.39
2018,1,28,12,0,938.0,67.0,2.4,16.1,590.0,564.3,445.5
2018,1,28,12,15,938.5,67.5,2.4,16.25,592.5,532.72,418.09
2018,1,28,12,30,939.0,68.0,2.4,16.4,595.0,498.48,388.02
2018,1,28,12,45,936.5,68.0,2.4,16.6,589.5,460.01,353.93
2018,1,28,13,0,934.0,68.0,2.4,16.8,584.0,419.43,317.41
2018,1,28,13,15,928.0,68.5,2.35,16.85,571.0,376.2,278.18
2018,1,28,13,30,922.0,69.0,2.3,16.9,558.0,331.48,237.19
2018,1,28,13,45,912.5,68.0,2.3,17.0,537.0,283.37,193.47
2018,1,28,14,0,903.0,67.0,2.3,17.1,516.0,234.58,149.93
2018,1,28,14,15,876.5,68.5,2.25,17.05,485.0,184.87,108.86
2018,1,28,14,30,850.0,70.0,2.2,17.0,454.0,130.65,69.39
2018,1,28,14,45,802.5,72.0,2.15,16.95,413.0,83.18,45.97
2018,1,28,15,0,755.0,74.0,2.1,16.9,372.0,56.68,44.47
2018,1,28,15,15,676.5,76.0,2.1,16.9,323.0,53.82,42.05
2018,1,28,15,30,598.0,78.0,2.1,16.9,274.0,56.42,44.39
2018,1,28,15,45,527.0,75.5,1.9,16.2,231.0,55.87,44.03
2018,1,28,16,0,456.0,73.0,1.7,15.5,188.0,55.59,43.81
2018,1,28,16,15,404.5,63.5,1.7,15.15,151.0,47.89,36.83
2018,1,28,16,30,353.0,54.0,1.7,14.8,114.0,41.31,30.67
2018,1,28,16,45,280.0,42.0,1.7,14.45,80.5,32.55,22.35
2018,1,28,17,0,207.0,30.0,1.7,14.1,47.0,23.56,11.66
2018,1,28,17,15,122.5,18.0,1.75,13.95,26.5,16.37,0.0
2018,1,28,17,30,38.0,6.0,1.8,13.8,6.0,5.46,0.0
2018,1,28,17,45,19.0,3.0,1.8,13.65,3.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,1,29,7,15,0.0,2.5,3.3,10.6,2.5,0.0,0.0
2018,1,29,7,30,0.0,5.0,3.3,10.8,5.0,4.55,0.0
2018,1,29,7,45,0.0,9.5,3.35,11.0,9.5,8.34,0.0
2018,1,29,8,0,0.0,14.0,3.4,11.2,14.0,12.3,4.53
2018,1,29,8,15,0.0,19.0,3.35,11.45,19.0,16.7,8.58
2018,1,29,8,30,0.0,24.0,3.3,11.7,24.0,21.11,12.54
2018,1,29,8,45,0.0,34.0,3.25,11.95,34.0,29.95,20.26
2018,1,29,9,0,0.0,44.0,3.2,12.2,44.0,38.8,27.94
2018,1,29,9,15,0.0,66.5,3.1,12.6,66.5,58.95,45.22
2018,1,29,9,30,0.0,89.0,3.0,13.0,89.0,80.78,63.71
2018,1,29,9,45,32.5,129.0,2.85,13.35,142.5,151.01,123.56
2018,1,29,10,0,65.0,169.0,2.7,13.7,196.0,215.27,176.91
2018,1,29,10,15,66.5,182.5,2.65,14.0,212.0,227.2,185.89
2018,1,29,10,30,68.0,196.0,2.6,14.3,228.0,238.69,194.54
2018,1,29,10,45,47.0,192.5,2.5,14.6,215.0,217.16,175.92
2018,1,29,11,0,26.0,189.0,2.4,14.9,202.0,189.46,152.47
2018,1,29,11,15,40.5,208.5,2.35,15.05,230.0,222.22,178.96
2018,1,29,11,30,55.0,228.0,2.3,15.2,258.0,246.17,197.87
2018,1,29,11,45,37.5,210.0,2.25,15.3,230.5,214.93,172.11
2018,1,29,12,0,20.0,192.0,2.2,15.4,203.0,181.88,145.07
2018,1,29,12,15,72.0,215.0,2.1,15.35,255.5,229.59,183.66
2018,1,29,12,30,124.0,238.0,2.0,15.3,308.0,271.89,216.68
2018,1,29,12,45,112.0,240.5,1.85,15.3,303.5,260.21,206.52
2018,1,29,13,0,100.0,243.0,1.7,15.3,299.0,248.05,196.28
2018,1,29,13,15,179.5,226.0,1.7,15.3,323.5,253.6,198.59
2018,1,29,13,30,259.0,209.0,1.7,15.3,348.0,250.14,192.5
2018,1,29,13,45,282.0,206.5,1.7,15.35,352.5,236.93,179.46
2018,1,29,14,0,305.0,204.0,1.7,15.4,357.0,220.94,164.23
2018,1,29,14,15,240.0,199.5,1.7,15.4,316.0,187.69,139.6
2018,1,29,14,30,175.0,195.0,1.7,15.4,275.0,165.1,125.03
2018,1,29,14,45,149.0,180.0,1.7,15.4,244.5,140.08,108.24
2018,1,29,15,0,123.0,165.0,1.7,15.4,214.0,121.55,101.37
2018,1,29,15,15,84.0,144.0,1.7,15.4,176.0,112.45,93.67
2018,1,29,15,30,45.0,123.0,1.7,15.4,138.0,97.6,80.82
2018,1,29,15,45,25.5,99.5,1.6,15.0,108.0,80.78,66.21
2018,1,29,16,0,6.0,76.0,1.5,14.6,78.0,64.88,52.18
2018,1,29,16,15,3.5,61.5,1.55,14.3,62.5,52.89,41.41
2018,1,29,16,30,1.0,47.0,1.6,14.0,47.0,40.79,30.37
2018,1,29,16,45,0.5,34.5,1.65,13.7,34.5,30.15,20.44
2018,1,29,17,0,0.0,22.0,1.7,13.4,22.0,19.4,9.15
2018,1,29,17,15,0.0,12.5,1.7,13.3,12.5,11.37,0.0
2018,1,29,17,30,0.0,3.0,1.7,13.2,3.0,2.73,0.0
2018,1,29,17,45,0.0,1.5,1.75,13.15,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,30,7,15,25.0,6.5,2.25,10.7,7.5,0.0,0.0
2018,1,30,7,30,50.0,13.0,2.3,11.0,15.0,39.42,0.0
2018,1,30,7,45,84.0,29.0,2.35,11.35,37.5,104.95,65.07
2018,1,30,8,0,118.0,45.0,2.4,11.7,60.0,147.85,117.63
2018,1,30,8,15,152.5,61.5,2.35,11.95,88.5,189.04,155.61
2018,1,30,8,30,187.0,78.0,2.3,12.2,117.0,230.74,192.5
2018,1,30,8,45,226.5,93.0,2.3,12.4,151.0,273.77,229.66
2018,1,30,9,0,266.0,108.0,2.3,12.6,185.0,316.9,265.86
2018,1,30,9,15,340.5,114.5,2.2,12.9,228.0,385.93,322.2
2018,1,30,9,30,415.0,121.0,2.1,13.2,271.0,441.85,366.5
2018,1,30,9,45,481.0,121.5,2.05,13.5,312.5,483.84,398.85
2018,1,30,10,0,547.0,122.0,2.0,13.8,354.0,524.01,429.0
2018,1,30,10,15,606.0,119.0,1.95,14.1,394.0,559.43,454.62
2018,1,30,10,30,665.0,116.0,1.9,14.4,434.0,585.78,472.9
2018,1,30,10,45,752.5,101.0,1.85,14.65,478.0,613.53,492.4
2018,1,30,11,0,840.0,86.0,1.8,14.9,522.0,635.09,506.67
2018,1,30,11,15,878.0,78.5,1.75,15.15,547.5,627.36,498.48
2018,1,30,11,30,916.0,71.0,1.7,15.4,573.0,619.03,489.69
2018,1,30,11,45,884.0,81.0,1.6,15.65,572.5,585.07,460.83
2018,1,30,12,0,852.0,91.0,1.5,15.9,572.0,550.83,431.75
2018,1,30,12,15,873.0,85.5,1.5,16.1,580.5,524.66,409.15
2018,1,30,12,30,894.0,80.0,1.5,16.3,589.0,496.09,383.92
2018,1,30,12,45,910.0,75.0,1.5,16.55,589.0,462.17,353.79
2018,1,30,13,0,926.0,70.0,1.5,16.8,589.0,424.94,320.22
2018,1,30,13,15,921.5,69.5,1.55,16.9,576.0,381.5,281.57
2018,1,30,13,30,917.0,69.0,1.6,17.0,563.0,336.51,240.94
2018,1,30,13,45,881.5,72.5,1.65,17.1,533.0,285.81,196.45
2018,1,30,14,0,846.0,76.0,1.7,17.2,503.0,231.97,150.18
2018,1,30,14,15,842.5,73.5,1.8,17.1,479.5,184.32,109.69
2018,1,30,14,30,839.0,71.0,1.9,17.0,456.0,136.01,73.25
2018,1,30,14,45,840.5,66.5,2.0,16.95,428.5,85.9,44.74
2018,1,30,15,0,842.0,62.0,2.1,16.9,401.0,54.2,42.27
2018,1,30,15,15,804.5,60.5,2.1,16.9,359.0,47.09,36.11
2018,1,30,15,30,767.0,59.0,2.1,16.9,317.0,46.62,35.74
2018,1,30,15,45,684.5,60.0,2.2,16.2,267.5,48.16,37.22
2018,1,30,16,0,602.0,61.0,2.3,15.5,218.0,45.79,35.16
2018,1,30,16,15,455.5,60.0,2.35,15.1,166.0,46.13,35.33
2018,1,30,16,30,309.0,59.0,2.4,14.7,114.0,44.85,33.87
2018,1,30,16,45,247.0,45.5,2.5,14.3,81.5,35.08,24.7
2018,1,30,17,0,185.0,32.0,2.6,13.9,49.0,25.02,13.91
2018,1,30,17,15,122.5,20.5,2.65,13.7,29.0,16.27,0.0
2018,1,30,17,30,60.0,9.0,2.7,13.5,9.0,8.19,0.0
2018,1,30,17,45,30.0,4.5,2.75,13.3,4.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,31,7,15,58.0,8.0,2.3,11.05,10.0,0.0,0.0
2018,1,31,7,30,116.0,16.0,2.2,11.4,20.0,78.92,0.0
2018,1,31,7,45,170.5,30.0,2.05,11.8,46.0,170.36,113.1
2018,1,31,8,0,225.0,44.0,1.9,12.2,72.0,223.85,180.09
2018,1,31,8,15,318.0,55.5,1.8,12.4,113.0,297.12,245.38
2018,1,31,8,30,411.0,67.0,1.7,12.6,154.0,373.58,310.47
2018,1,31,8,45,517.0,66.5,1.6,12.8,201.0,450.53,373.88
2018,1,31,9,0,623.0,66.0,1.5,13.0,248.0,524.52,432.48
2018,1,31,9,15,668.0,70.5,1.55,13.25,291.5,562.74,461.64
2018,1,31,9,30,713.0,75.0,1.6,13.5,335.0,599.0,488.63
2018,1,31,9,45,776.5,70.5,1.65,13.75,380.5,631.95,512.91
2018,1,31,10,0,840.0,66.0,1.7,14.0,426.0,665.12,536.54
2018,1,31,10,15,865.0,65.5,1.75,14.25,459.5,668.66,537.75
2018,1,31,10,30,890.0,65.0,1.8,14.5,493.0,674.03,540.22
2018,1,31,10,45,899.5,66.5,1.8,14.8,518.0,668.03,533.46
2018,1,31,11,0,909.0,68.0,1.8,15.1,543.0,658.64,524.18
2018,1,31,11,15,916.0,68.5,1.8,15.35,561.0,643.2,510.4
2018,1,31,11,30,923.0,69.0,1.8,15.6,579.0,624.47,494.03
2018,1,31,11,45,926.5,69.5,1.8,15.8,589.0,600.5,473.56
2018,1,31,12,0,930.0,70.0,1.8,16.0,599.0,573.51,450.47
2018,1,31,12,15,845.5,95.5,1.8,16.2,578.0,524.33,410.12
2018,1,31,12,30,761.0,121.0,1.8,16.4,557.0,474.65,369.37
2018,1,31,12,45,684.0,140.5,1.85,16.6,530.0,426.25,329.61
2018,1,31,13,0,607.0,160.0,1.9,16.8,503.0,381.26,292.36
2018,1,31,13,15,682.5,132.0,1.9,16.9,509.5,352.24,264.86
2018,1,31,13,30,758.0,104.0,1.9,17.0,516.0,319.3,232.69
2018,1,31,13,45,773.0,95.5,1.85,17.1,502.0,277.02,193.78
2018,1,31,14,0,788.0,87.0,1.8,17.2,488.0,232.28,153.07
2018,1,31,14,15,796.0,80.0,1.85,17.2,466.5,185.33,112.53
2018,1,31,14,30,804.0,73.0,1.9,17.2,445.0,136.8,74.87
2018,1,31,14,45,792.5,69.0,1.9,17.15,414.0,88.18,46.7
2018,1,31,15,0,781.0,65.0,1.9,17.1,383.0,49.4,38.01
2018,1,31,15,15,755.5,64.5,1.9,17.1,347.5,49.8,38.47
2018,1,31,15,30,730.0,64.0,1.9,17.1,312.0,50.37,39.02
2018,1,31,15,45,672.0,62.0,1.95,16.4,267.5,49.67,38.53
2018,1,31,16,0,614.0,60.0,2.0,15.7,223.0,44.89,34.35
2018,1,31,16,15,571.5,53.0,2.1,15.35,182.5,40.49,30.34
2018,1,31,16,30,529.0,46.0,2.2,15.0,142.0,35.98,26.09
2018,1,31,16,45,425.0,39.5,2.25,14.6,102.5,31.68,21.82
2018,1,31,17,0,321.0,33.0,2.3,14.2,63.0,27.49,16.28
2018,1,31,17,15,191.0,21.0,2.4,14.0,36.0,17.85,0.0
2018,1,31,17,30,61.0,9.0,2.5,13.8,9.0,8.19,0.0
2018,1,31,17,45,30.5,4.5,2.55,13.6,4.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
