Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,5,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,1,7,15,19.5,7.5,1.45,12.25,8.5,6.82,0.0
2018,2,1,7,30,39.0,15.0,1.5,12.6,17.0,35.4,0.0
2018,2,1,7,45,139.0,30.0,1.55,12.95,46.5,153.42,104.45
2018,2,1,8,0,239.0,45.0,1.6,13.3,76.0,234.3,188.26
2018,2,1,8,15,306.0,56.5,1.55,13.55,112.0,291.84,239.9
2018,2,1,8,30,373.0,68.0,1.5,13.8,148.0,351.58,290.98
2018,2,1,8,45,395.5,80.5,1.4,14.05,182.5,384.13,317.92
2018,2,1,9,0,418.0,93.0,1.3,14.3,217.0,415.67,342.85
2018,2,1,9,15,564.0,83.5,1.3,14.65,276.5,509.92,417.26
2018,2,1,9,30,710.0,74.0,1.3,15.0,336.0,598.31,484.01
2018,2,1,9,45,667.0,90.5,1.25,15.3,356.5,586.22,471.56
2018,2,1,10,0,624.0,107.0,1.2,15.6,377.0,570.57,457.29
2018,2,1,10,15,590.0,125.0,1.25,15.95,395.0,559.68,447.21
2018,2,1,10,30,556.0,143.0,1.3,16.3,413.0,541.03,431.35
2018,2,1,10,45,600.5,138.0,1.3,16.65,443.0,559.12,443.57
2018,2,1,11,0,645.0,133.0,1.3,17.0,473.0,568.38,448.73
2018,2,1,11,15,668.5,131.0,1.35,17.25,493.5,563.76,443.8
2018,2,1,11,30,692.0,129.0,1.4,17.5,514.0,555.84,436.33
2018,2,1,11,45,751.0,114.5,1.45,17.75,539.0,552.16,432.05
2018,2,1,12,0,810.0,100.0,1.5,18.0,564.0,543.62,423.55
2018,2,1,12,15,823.0,96.5,1.55,18.15,570.0,517.1,401.13
2018,2,1,12,30,836.0,93.0,1.6,18.3,576.0,487.52,375.87
2018,2,1,12,45,836.0,91.5,1.65,18.45,570.5,451.18,344.82
2018,2,1,13,0,836.0,90.0,1.7,18.6,565.0,412.83,311.43
2018,2,1,13,15,807.0,95.0,1.75,18.65,545.5,368.36,273.13
2018,2,1,13,30,778.0,100.0,1.8,18.7,526.0,324.54,234.88
2018,2,1,13,45,764.5,99.0,1.8,18.75,504.5,280.55,195.85
2018,2,1,14,0,751.0,98.0,1.8,18.8,483.0,236.61,157.24
2018,2,1,14,15,777.5,86.0,1.8,18.7,466.5,190.06,116.48
2018,2,1,14,30,804.0,74.0,1.8,18.6,450.0,140.27,76.89
2018,2,1,14,45,815.5,66.5,1.8,18.5,424.5,90.05,46.24
2018,2,1,15,0,827.0,59.0,1.8,18.4,399.0,51.91,39.98
2018,2,1,15,15,783.5,60.5,1.8,18.4,358.0,46.73,35.55
2018,2,1,15,30,740.0,62.0,1.8,18.4,317.0,48.65,37.3
2018,2,1,15,45,639.0,66.0,1.75,17.65,265.5,48.15,36.99
2018,2,1,16,0,538.0,70.0,1.7,16.9,214.0,52.56,40.95
2018,2,1,16,15,443.5,63.5,1.75,16.5,168.0,48.71,37.45
2018,2,1,16,30,349.0,57.0,1.8,16.1,122.0,43.31,32.41
2018,2,1,16,45,331.5,45.0,1.85,15.65,93.0,36.31,25.78
2018,2,1,17,0,314.0,33.0,1.9,15.2,64.0,27.29,16.41
2018,2,1,17,15,187.5,21.0,1.9,15.1,37.0,17.68,0.0
2018,2,1,17,30,61.0,9.0,1.9,15.0,10.0,8.19,0.0
2018,2,1,17,45,30.5,4.5,1.9,14.85,5.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,2,7,15,115.0,9.5,1.15,14.5,14.5,8.64,0.0
2018,2,2,7,30,230.0,19.0,1.2,14.7,29.0,146.3,0.0
2018,2,2,7,45,290.5,29.5,1.25,14.9,57.5,243.32,170.93
2018,2,2,8,0,351.0,40.0,1.3,15.1,86.0,298.19,238.24
2018,2,2,8,15,377.0,52.5,1.4,15.3,119.5,335.16,273.27
2018,2,2,8,30,403.0,65.0,1.5,15.5,153.0,368.16,302.7
2018,2,2,8,45,523.0,66.0,1.65,15.65,206.0,457.79,376.33
2018,2,2,9,0,643.0,67.0,1.8,15.8,259.0,543.88,444.68
2018,2,2,9,15,604.5,82.0,1.85,15.95,283.5,538.12,438.97
2018,2,2,9,30,566.0,97.0,1.9,16.1,308.0,528.79,430.65
2018,2,2,9,45,530.0,117.5,2.0,16.2,330.5,518.44,421.53
2018,2,2,10,0,494.0,138.0,2.1,16.3,353.0,511.87,414.97
2018,2,2,10,15,507.5,146.0,2.1,16.5,381.0,522.88,422.08
2018,2,2,10,30,521.0,154.0,2.1,16.7,409.0,531.55,427.14
2018,2,2,10,45,531.0,160.5,2.15,16.9,431.5,533.86,427.47
2018,2,2,11,0,541.0,167.0,2.2,17.1,454.0,533.74,425.92
2018,2,2,11,15,565.0,165.5,2.2,17.3,474.0,531.76,422.96
2018,2,2,11,30,589.0,164.0,2.2,17.5,494.0,531.2,420.79
2018,2,2,11,45,628.5,154.0,2.15,17.75,512.0,523.89,413.35
2018,2,2,12,0,668.0,144.0,2.1,18.0,530.0,512.43,402.43
2018,2,2,12,15,692.0,137.5,2.15,18.15,538.5,492.11,384.79
2018,2,2,12,30,716.0,131.0,2.2,18.3,547.0,468.39,364.02
2018,2,2,12,45,731.0,126.0,2.2,18.45,547.5,438.68,337.91
2018,2,2,13,0,746.0,121.0,2.2,18.6,548.0,406.17,308.91
2018,2,2,13,15,819.0,98.0,2.2,18.65,557.5,378.18,281.64
2018,2,2,13,30,892.0,75.0,2.2,18.7,567.0,343.82,247.87
2018,2,2,13,45,862.0,77.5,2.15,18.75,538.5,294.22,204.05
2018,2,2,14,0,832.0,80.0,2.1,18.8,510.0,241.1,158.06
2018,2,2,14,15,838.0,74.0,2.05,18.75,488.0,192.56,116.0
2018,2,2,14,30,844.0,68.0,2.0,18.7,466.0,148.57,81.67
2018,2,2,14,45,832.0,65.5,1.9,18.7,434.5,99.37,52.38
2018,2,2,15,0,820.0,63.0,1.8,18.7,403.0,47.94,36.45
2018,2,2,15,15,794.5,61.0,1.8,18.7,365.0,47.09,35.81
2018,2,2,15,30,769.0,59.0,1.8,18.7,327.0,46.29,35.17
2018,2,2,15,45,723.5,55.5,1.6,18.15,282.0,44.2,33.45
2018,2,2,16,0,678.0,52.0,1.4,17.6,237.0,42.15,31.69
2018,2,2,16,15,590.0,50.5,1.45,17.2,190.5,38.24,28.17
2018,2,2,16,30,502.0,49.0,1.5,16.8,144.0,38.18,27.89
2018,2,2,16,45,364.5,42.0,1.6,16.4,101.0,33.45,23.31
2018,2,2,17,0,227.0,35.0,1.7,16.0,58.0,27.32,16.67
2018,2,2,17,15,150.0,22.5,1.7,15.8,34.5,17.8,0.0
2018,2,2,17,30,73.0,10.0,1.7,15.6,11.0,9.1,0.0
2018,2,2,17,45,36.5,5.0,1.75,15.35,5.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,2,3,7,15,115.0,10.0,2.25,13.75,15.0,70.97,0.0
2018,2,3,7,30,230.0,20.0,2.3,14.1,30.0,172.2,0.0
2018,2,3,7,45,373.5,27.5,2.3,14.45,67.5,292.1,211.59
2018,2,3,8,0,517.0,35.0,2.3,14.8,105.0,388.58,312.64
2018,2,3,8,15,591.0,40.5,2.3,15.1,149.5,452.92,370.13
2018,2,3,8,30,665.0,46.0,2.3,15.4,194.0,517.56,424.51
2018,2,3,8,45,711.0,49.5,2.3,15.75,238.0,560.86,459.74
2018,2,3,9,0,757.0,53.0,2.3,16.1,282.0,602.66,491.69
2018,2,3,9,15,787.5,56.0,2.35,16.45,324.0,631.23,512.54
2018,2,3,9,30,818.0,59.0,2.4,16.8,366.0,657.27,530.88
2018,2,3,9,45,838.5,61.0,2.45,17.15,403.0,666.69,536.38
2018,2,3,10,0,859.0,63.0,2.5,17.5,440.0,678.84,543.91
2018,2,3,10,15,874.0,64.5,2.5,17.8,472.0,683.39,545.55
2018,2,3,10,30,889.0,66.0,2.5,18.1,504.0,684.62,544.85
2018,2,3,10,45,899.0,67.0,2.5,18.4,529.0,678.5,538.22
2018,2,3,11,0,909.0,68.0,2.5,18.7,554.0,669.0,528.9
2018,2,3,11,15,915.5,69.0,2.45,18.95,572.0,653.86,515.16
2018,2,3,11,30,922.0,70.0,2.4,19.2,590.0,635.43,498.85
2018,2,3,11,45,925.0,70.5,2.4,19.45,600.0,611.18,478.25
2018,2,3,12,0,928.0,71.0,2.4,19.7,610.0,583.93,455.08
2018,2,3,12,15,928.0,71.0,2.3,19.8,612.0,551.71,427.65
2018,2,3,12,30,928.0,71.0,2.2,19.9,614.0,516.92,397.76
2018,2,3,12,45,925.5,71.5,2.15,20.05,609.0,479.04,364.98
2018,2,3,13,0,923.0,72.0,2.1,20.2,604.0,439.04,329.83
2018,2,3,13,15,918.0,71.5,2.05,20.25,591.0,395.29,291.2
2018,2,3,13,30,913.0,71.0,2.0,20.3,578.0,350.03,250.66
2018,2,3,13,45,905.0,70.0,2.0,20.35,557.5,302.23,207.86
2018,2,3,14,0,897.0,69.0,2.0,20.4,537.0,253.62,164.65
2018,2,3,14,15,885.0,68.0,1.95,20.35,509.5,203.75,122.22
2018,2,3,14,30,873.0,67.0,1.9,20.3,482.0,153.88,83.88
2018,2,3,14,45,855.5,65.0,1.85,20.2,448.0,103.14,53.41
2018,2,3,15,0,838.0,63.0,1.8,20.1,414.0,54.85,42.21
2018,2,3,15,15,813.5,60.5,1.8,20.1,375.0,46.72,35.27
2018,2,3,15,30,789.0,58.0,1.8,20.1,336.0,45.5,34.27
2018,2,3,15,45,755.0,55.0,1.55,19.55,293.5,43.86,32.94
2018,2,3,16,0,721.0,52.0,1.3,19.0,251.0,42.25,31.59
2018,2,3,16,15,668.5,47.5,1.3,18.75,206.5,39.3,28.92
2018,2,3,16,30,616.0,43.0,1.3,18.5,162.0,36.38,26.15
2018,2,3,16,45,528.5,37.5,1.3,18.25,120.0,32.48,22.34
2018,2,3,17,0,441.0,32.0,1.3,18.0,78.0,26.24,15.87
2018,2,3,17,15,274.0,21.5,1.3,17.95,45.5,17.94,0.0
2018,2,3,17,30,107.0,11.0,1.3,17.9,13.0,10.01,0.0
2018,2,3,17,45,53.5,5.5,1.25,17.8,6.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.35,16.8,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,2,4,7,15,0.5,7.0,1.6,13.8,7.0,6.64,0.0
2018,2,4,7,30,1.0,14.0,1.6,14.1,14.0,12.9,0.0
2018,2,4,7,45,5.0,29.0,1.6,14.35,29.5,32.16,18.9
2018,2,4,8,0,9.0,44.0,1.6,14.6,45.0,49.76,35.82
2018,2,4,8,15,16.5,61.5,1.65,14.85,64.5,79.43,61.62
2018,2,4,8,30,24.0,79.0,1.7,15.1,84.0,102.79,81.93
2018,2,4,8,45,36.5,93.0,1.75,15.3,103.0,124.36,100.6
2018,2,4,9,0,49.0,107.0,1.8,15.5,122.0,146.21,119.15
2018,2,4,9,15,181.5,124.0,1.85,15.75,191.0,279.45,231.15
2018,2,4,9,30,314.0,141.0,1.9,16.0,260.0,389.01,319.82
2018,2,4,9,45,369.5,146.5,1.9,16.25,300.0,443.5,361.47
2018,2,4,10,0,425.0,152.0,1.9,16.5,340.0,483.27,391.36
2018,2,4,10,15,371.5,176.5,1.9,16.7,349.5,453.93,366.34
2018,2,4,10,30,318.0,201.0,1.9,16.9,359.0,436.37,350.6
2018,2,4,10,45,361.0,204.0,1.9,17.15,391.5,459.28,367.58
2018,2,4,11,0,404.0,207.0,1.9,17.4,424.0,489.42,389.27
2018,2,4,11,15,439.0,204.5,1.9,17.55,447.5,495.75,392.9
2018,2,4,11,30,474.0,202.0,1.9,17.7,471.0,499.06,394.21
2018,2,4,11,45,603.0,166.5,1.9,17.85,515.0,525.97,413.87
2018,2,4,12,0,732.0,131.0,1.9,18.0,559.0,540.27,423.01
2018,2,4,12,15,827.0,103.5,1.9,18.1,589.5,535.32,416.78
2018,2,4,12,30,922.0,76.0,1.9,18.2,620.0,522.32,403.6
2018,2,4,12,45,918.5,76.5,1.9,18.35,614.5,484.06,370.6
2018,2,4,13,0,915.0,77.0,1.9,18.5,609.0,443.77,335.4
2018,2,4,13,15,911.5,76.0,1.9,18.6,596.0,400.29,296.98
2018,2,4,13,30,908.0,75.0,1.9,18.7,583.0,355.19,256.5
2018,2,4,13,45,903.0,73.0,1.85,18.8,563.0,307.42,213.39
2018,2,4,14,0,898.0,71.0,1.8,18.9,543.0,258.59,169.61
2018,2,4,14,15,887.0,69.0,1.75,18.95,515.5,207.89,126.11
2018,2,4,14,30,876.0,67.0,1.7,19.0,488.0,157.14,86.48
2018,2,4,14,45,860.5,65.0,1.7,19.05,454.5,106.26,55.07
2018,2,4,15,0,845.0,63.0,1.7,19.1,421.0,56.21,43.55
2018,2,4,15,15,821.5,61.0,1.7,19.1,382.0,47.06,35.71
2018,2,4,15,30,798.0,59.0,1.7,19.1,343.0,46.25,35.07
2018,2,4,15,45,764.0,55.5,1.5,18.7,300.0,44.21,33.38
2018,2,4,16,0,730.0,52.0,1.3,18.3,257.0,42.18,31.64
2018,2,4,16,15,677.5,48.0,1.35,18.1,212.0,39.66,29.34
2018,2,4,16,30,625.0,44.0,1.4,17.9,167.0,37.2,26.97
2018,2,4,16,45,537.5,38.0,1.4,17.65,124.0,32.84,22.76
2018,2,4,17,0,450.0,32.0,1.4,17.4,81.0,26.11,16.0
2018,2,4,17,15,306.5,23.5,1.45,17.2,49.5,19.76,1.49
2018,2,4,17,30,163.0,15.0,1.5,17.0,18.0,13.64,0.0
2018,2,4,17,45,81.5,7.5,1.55,16.8,9.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,5,7,15,104.0,11.0,0.95,14.85,16.0,66.57,0.0
2018,2,5,7,30,208.0,22.0,1.0,15.0,32.0,165.45,0.0
2018,2,5,7,45,343.5,30.5,1.05,15.15,69.5,279.86,208.23
2018,2,5,8,0,479.0,39.0,1.1,15.3,107.0,380.87,304.49
2018,2,5,8,15,486.0,50.0,1.15,15.5,140.5,407.13,330.32
2018,2,5,8,30,493.0,61.0,1.2,15.7,174.0,432.05,352.77
2018,2,5,8,45,510.5,73.5,1.25,15.9,212.0,464.1,379.05
2018,2,5,9,0,528.0,86.0,1.3,16.1,250.0,494.39,402.62
2018,2,5,9,15,660.0,75.5,1.35,16.35,309.0,575.95,465.69
2018,2,5,9,30,792.0,65.0,1.4,16.6,368.0,652.78,521.91
2018,2,5,9,45,739.5,82.0,1.4,16.85,387.0,634.17,505.98
2018,2,5,10,0,687.0,99.0,1.4,17.1,406.0,615.51,489.82
2018,2,5,10,15,571.5,137.0,1.45,17.35,404.5,568.91,452.18
2018,2,5,10,30,456.0,175.0,1.5,17.6,403.0,515.66,409.6
2018,2,5,10,45,441.0,189.5,1.55,17.9,419.0,509.98,404.0
2018,2,5,11,0,426.0,204.0,1.6,18.2,435.0,502.51,396.7
2018,2,5,11,15,379.5,222.0,1.65,18.4,433.0,468.26,369.23
2018,2,5,11,30,333.0,240.0,1.7,18.6,431.0,443.94,349.23
2018,2,5,11,45,423.5,218.5,1.7,18.8,465.5,469.17,367.89
2018,2,5,12,0,514.0,197.0,1.7,19.0,500.0,481.16,375.64
2018,2,5,12,15,596.5,172.0,1.8,19.05,525.0,482.4,375.24
2018,2,5,12,30,679.0,147.0,1.9,19.1,550.0,473.38,366.36
2018,2,5,12,45,734.5,128.0,1.95,19.2,560.5,450.26,345.69
2018,2,5,13,0,790.0,109.0,2.0,19.3,571.0,423.74,321.34
2018,2,5,13,15,794.0,105.5,2.1,19.25,561.5,384.67,287.15
2018,2,5,13,30,798.0,102.0,2.2,19.2,552.0,343.69,250.63
2018,2,5,13,45,753.0,109.0,2.3,19.15,521.5,292.85,207.22
2018,2,5,14,0,708.0,116.0,2.4,19.1,491.0,247.86,168.87
2018,2,5,14,15,712.0,108.5,2.4,18.95,469.5,202.91,129.95
2018,2,5,14,30,716.0,101.0,2.4,18.8,448.0,156.93,93.09
2018,2,5,14,45,725.5,92.0,2.45,18.65,422.5,109.3,61.22
2018,2,5,15,0,735.0,83.0,2.5,18.5,397.0,66.04,52.21
2018,2,5,15,15,758.5,71.0,2.5,18.5,369.0,54.29,42.1
2018,2,5,15,30,782.0,59.0,2.5,18.5,341.0,46.03,34.95
2018,2,5,15,45,748.0,56.0,2.4,17.9,298.5,44.41,33.66
2018,2,5,16,0,714.0,53.0,2.3,17.3,256.0,42.83,32.34
2018,2,5,16,15,662.0,49.0,2.35,16.9,212.0,40.35,30.1
2018,2,5,16,30,610.0,45.0,2.4,16.5,168.0,37.94,27.79
2018,2,5,16,45,523.0,39.0,2.4,16.1,125.0,30.79,21.17
2018,2,5,17,0,436.0,33.0,2.4,15.7,82.0,26.85,16.9
2018,2,5,17,15,297.0,24.5,2.4,15.55,50.5,20.56,4.1
2018,2,5,17,30,158.0,16.0,2.4,15.4,19.0,14.55,0.0
2018,2,5,17,45,79.0,8.0,2.45,15.3,9.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,2,6,7,15,144.5,11.5,2.5,14.35,19.0,89.5,0.0
2018,2,6,7,30,289.0,23.0,2.5,14.7,38.0,215.05,0.0
2018,2,6,7,45,441.0,29.0,2.55,15.05,79.5,328.86,250.06
2018,2,6,8,0,593.0,35.0,2.6,15.4,121.0,442.49,357.08
2018,2,6,8,15,661.5,39.0,2.65,15.65,167.0,503.58,411.4
2018,2,6,8,30,730.0,43.0,2.7,15.9,213.0,564.61,462.55
2018,2,6,8,45,772.0,46.5,2.75,16.15,259.0,606.54,495.98
2018,2,6,9,0,814.0,50.0,2.8,16.4,305.0,640.81,522.08
2018,2,6,9,15,841.5,52.5,2.9,16.6,348.0,667.49,541.76
2018,2,6,9,30,869.0,55.0,3.0,16.8,391.0,691.63,558.99
2018,2,6,9,45,887.5,57.0,3.05,17.0,429.5,705.86,568.24
2018,2,6,10,0,906.0,59.0,3.1,17.2,468.0,716.9,575.05
2018,2,6,10,15,920.0,60.5,3.1,17.35,500.5,720.79,576.43
2018,2,6,10,30,934.0,62.0,3.1,17.5,533.0,721.2,575.34
2018,2,6,10,45,944.0,63.0,3.1,17.7,559.0,714.71,569.17
2018,2,6,11,0,954.0,64.0,3.1,17.9,585.0,704.66,559.82
2018,2,6,11,15,959.0,64.0,3.1,18.05,602.5,686.71,544.37
2018,2,6,11,30,964.0,64.0,3.1,18.2,620.0,665.42,526.27
2018,2,6,11,45,967.0,64.0,3.05,18.35,630.0,639.64,504.37
2018,2,6,12,0,970.0,64.0,3.0,18.5,640.0,610.74,479.79
2018,2,6,12,15,969.5,65.0,3.0,18.55,643.0,577.97,452.15
2018,2,6,12,30,969.0,66.0,3.0,18.6,646.0,542.47,421.82
2018,2,6,12,45,964.5,67.0,3.0,18.7,640.0,502.59,387.36
2018,2,6,13,0,960.0,68.0,3.0,18.8,634.0,460.6,350.45
2018,2,6,13,15,953.5,68.0,2.95,18.8,620.0,415.06,310.02
2018,2,6,13,30,947.0,68.0,2.9,18.8,606.0,368.04,267.61
2018,2,6,13,45,939.0,67.5,2.85,18.8,585.0,318.91,223.05
2018,2,6,14,0,931.0,67.0,2.8,18.8,564.0,268.88,177.87
2018,2,6,14,15,920.0,65.5,2.7,18.7,536.0,216.83,132.62
2018,2,6,14,30,909.0,64.0,2.6,18.6,508.0,164.67,91.0
2018,2,6,14,45,893.0,62.0,2.55,18.55,473.5,111.89,56.96
2018,2,6,15,0,877.0,60.0,2.5,18.5,439.0,59.98,46.92
2018,2,6,15,15,854.0,58.5,2.5,18.5,399.5,51.76,39.88
2018,2,6,15,30,831.0,57.0,2.5,18.5,360.0,50.5,38.86
2018,2,6,15,45,796.5,54.0,2.15,17.9,315.5,42.97,32.39
2018,2,6,16,0,762.0,51.0,1.8,17.3,271.0,41.29,30.99
2018,2,6,16,15,710.5,47.5,1.8,16.85,225.0,39.14,29.06
2018,2,6,16,30,659.0,44.0,1.8,16.4,179.0,37.07,27.08
2018,2,6,16,45,574.0,38.5,1.75,16.0,134.5,33.14,23.29
2018,2,6,17,0,489.0,33.0,1.7,15.6,90.0,29.31,19.13
2018,2,6,17,15,340.5,25.0,1.65,15.6,56.0,20.93,6.05
2018,2,6,17,30,192.0,17.0,1.6,15.6,22.0,15.46,0.0
2018,2,6,17,45,96.0,8.5,1.55,15.55,11.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,2,7,7,15,123.0,11.5,3.2,11.95,18.5,78.13,0.0
2018,2,7,7,30,246.0,23.0,3.3,12.3,37.0,193.33,9.62
2018,2,7,7,45,386.0,31.0,3.4,12.6,77.0,308.77,240.18
2018,2,7,8,0,526.0,39.0,3.5,12.9,117.0,414.04,339.66
2018,2,7,8,15,596.0,44.0,3.4,13.25,161.5,469.2,389.71
2018,2,7,8,30,666.0,49.0,3.3,13.6,206.0,531.96,442.74
2018,2,7,8,45,709.5,53.0,3.25,13.95,251.0,575.01,477.39
2018,2,7,9,0,753.0,57.0,3.2,14.3,296.0,616.5,509.09
2018,2,7,9,15,783.0,59.5,3.1,14.7,338.0,644.6,529.0
2018,2,7,9,30,813.0,62.0,3.0,15.1,380.0,670.15,546.31
2018,2,7,9,45,834.5,64.0,2.85,15.45,418.0,686.18,555.84
2018,2,7,10,0,856.0,66.0,2.7,15.8,456.0,693.63,558.74
2018,2,7,10,15,871.5,68.0,2.65,16.15,488.5,699.35,560.87
2018,2,7,10,30,887.0,70.0,2.6,16.5,521.0,701.7,560.56
2018,2,7,10,45,896.5,71.5,2.5,16.85,546.5,695.9,554.07
2018,2,7,11,0,906.0,73.0,2.4,17.2,572.0,686.68,544.33
2018,2,7,11,15,912.5,73.5,2.3,17.4,590.0,671.0,530.07
2018,2,7,11,30,919.0,74.0,2.2,17.6,608.0,652.03,513.28
2018,2,7,11,45,922.5,75.0,2.15,17.85,619.0,628.55,493.1
2018,2,7,12,0,926.0,76.0,2.1,18.1,630.0,601.99,470.36
2018,2,7,12,15,925.5,76.5,2.0,18.25,632.5,569.83,443.04
2018,2,7,12,30,925.0,77.0,1.9,18.4,635.0,535.09,413.29
2018,2,7,12,45,920.5,78.0,1.85,18.55,629.0,496.56,380.28
2018,2,7,13,0,916.0,79.0,1.8,18.7,623.0,456.03,345.02
2018,2,7,13,15,911.0,78.5,1.75,18.8,610.0,412.18,306.5
2018,2,7,13,30,906.0,78.0,1.7,18.9,597.0,366.81,266.02
2018,2,7,13,45,897.5,77.0,1.65,19.0,576.0,318.74,222.99
2018,2,7,14,0,889.0,76.0,1.6,19.1,555.0,269.91,179.39
2018,2,7,14,15,877.0,75.0,1.55,19.15,527.5,219.9,136.22
2018,2,7,14,30,865.0,74.0,1.5,19.2,500.0,169.91,96.42
2018,2,7,14,45,847.5,72.0,1.4,19.2,466.0,112.5,57.9
2018,2,7,15,0,830.0,70.0,1.3,19.2,432.0,62.28,39.07
2018,2,7,15,15,805.5,67.5,1.3,19.2,392.5,51.6,39.62
2018,2,7,15,30,781.0,65.0,1.3,19.2,353.0,50.56,38.8
2018,2,7,15,45,746.0,62.0,1.05,18.8,310.0,49.09,37.64
2018,2,7,16,0,711.0,59.0,0.8,18.4,267.0,47.69,36.48
2018,2,7,16,15,658.5,54.0,0.85,18.05,221.5,44.51,33.65
2018,2,7,16,30,606.0,49.0,0.9,17.7,176.0,37.83,27.64
2018,2,7,16,45,520.5,43.0,0.9,17.4,132.5,33.99,23.94
2018,2,7,17,0,435.0,37.0,0.9,17.1,89.0,30.23,19.92
2018,2,7,17,15,297.5,27.5,0.9,16.95,55.5,23.14,8.73
2018,2,7,17,30,160.0,18.0,0.9,16.8,22.0,16.37,0.0
2018,2,7,17,45,80.0,9.0,0.9,16.6,11.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.45,15.2,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.35,14.8,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.3,14.45,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.35,13.95,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.45,13.6,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,8,7,15,119.5,12.0,1.3,12.75,19.0,77.05,0.0
2018,2,8,7,30,239.0,24.0,1.3,13.1,38.0,192.66,40.69
2018,2,8,7,45,379.0,32.5,1.35,13.45,79.0,307.56,238.77
2018,2,8,8,0,519.0,41.0,1.4,13.8,120.0,414.05,335.08
2018,2,8,8,15,590.0,46.5,1.3,14.05,165.0,476.44,388.47
2018,2,8,8,30,661.0,52.0,1.2,14.3,210.0,534.71,435.87
2018,2,8,8,45,706.0,56.0,1.1,14.6,255.5,579.05,469.35
2018,2,8,9,0,751.0,60.0,1.0,14.9,301.0,621.78,499.69
2018,2,8,9,15,784.0,62.0,0.95,15.25,344.0,651.53,519.5
2018,2,8,9,30,817.0,64.0,0.9,15.6,387.0,678.73,536.84
2018,2,8,9,45,843.5,65.0,0.85,15.95,426.0,691.38,543.25
2018,2,8,10,0,870.0,66.0,0.8,16.3,465.0,706.96,551.74
2018,2,8,10,15,884.5,67.0,0.8,16.75,497.0,710.76,552.23
2018,2,8,10,30,899.0,68.0,0.8,17.2,529.0,711.22,550.57
2018,2,8,10,45,909.0,69.0,0.8,17.65,554.5,705.11,544.45
2018,2,8,11,0,919.0,70.0,0.8,18.1,580.0,695.55,535.56
2018,2,8,11,15,925.5,71.0,0.8,18.45,598.5,680.24,522.4
2018,2,8,11,30,932.0,72.0,0.8,18.8,617.0,661.56,506.77
2018,2,8,11,45,936.0,72.5,0.75,19.1,628.0,637.54,486.69
2018,2,8,12,0,940.0,73.0,0.7,19.4,639.0,610.4,464.15
2018,2,8,12,15,941.5,72.5,0.75,19.6,641.5,577.89,438.59
2018,2,8,12,30,943.0,72.0,0.8,19.8,644.0,542.66,410.36
2018,2,8,12,45,942.0,71.5,0.8,20.0,639.0,503.69,378.19
2018,2,8,13,0,941.0,71.0,0.8,20.2,634.0,462.46,343.5
2018,2,8,13,15,937.0,70.5,0.85,20.2,621.0,418.01,305.99
2018,2,8,13,30,933.0,70.0,0.9,20.2,608.0,371.91,266.15
2018,2,8,13,45,926.0,69.0,1.0,20.25,587.5,323.08,223.52
2018,2,8,14,0,919.0,68.0,1.1,20.3,567.0,273.31,179.78
2018,2,8,14,15,908.0,66.5,1.15,20.25,539.0,221.66,135.57
2018,2,8,14,30,897.0,65.0,1.2,20.2,511.0,169.92,94.37
2018,2,8,14,45,881.5,63.5,1.25,20.1,477.0,117.96,60.16
2018,2,8,15,0,866.0,62.0,1.3,20.0,443.0,66.79,40.41
2018,2,8,15,15,844.0,60.0,1.3,20.0,403.5,52.76,40.48
2018,2,8,15,30,822.0,58.0,1.3,20.0,364.0,45.2,33.99
2018,2,8,15,45,790.5,55.0,1.4,19.3,320.5,43.54,32.7
2018,2,8,16,0,759.0,52.0,1.5,18.6,277.0,41.9,31.36
2018,2,8,16,15,711.0,48.0,1.65,18.1,231.0,39.36,29.12
2018,2,8,16,30,663.0,44.0,1.8,17.6,185.0,36.85,26.79
2018,2,8,16,45,585.5,38.5,1.9,17.15,140.5,32.91,23.05
2018,2,8,17,0,508.0,33.0,2.0,16.7,96.0,29.04,19.03
2018,2,8,17,15,362.0,25.5,2.0,16.45,60.5,21.13,8.55
2018,2,8,17,30,216.0,18.0,2.0,16.2,25.0,16.37,0.0
2018,2,8,17,45,108.0,9.0,2.05,15.95,12.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,9,6,45,32.0,3.0,1.0,12.95,2.0,0.0,0.0
2018,2,9,7,0,64.0,6.0,1.0,13.0,4.0,0.0,0.0
2018,2,9,7,15,206.0,15.0,0.95,13.35,25.0,128.32,0.0
2018,2,9,7,30,348.0,24.0,0.9,13.7,46.0,259.55,88.94
2018,2,9,7,45,463.5,30.5,0.8,14.05,86.5,349.91,271.26
2018,2,9,8,0,579.0,37.0,0.7,14.4,127.0,442.79,354.27
2018,2,9,8,15,646.0,41.0,0.65,14.65,173.0,503.45,405.01
2018,2,9,8,30,713.0,45.0,0.6,14.9,219.0,564.07,452.26
2018,2,9,8,45,755.0,48.5,0.5,15.15,265.0,606.33,482.45
2018,2,9,9,0,797.0,52.0,0.4,15.4,311.0,646.98,509.82
2018,2,9,9,15,824.5,54.5,0.4,15.75,354.0,667.74,522.92
2018,2,9,9,30,852.0,57.0,0.4,16.1,397.0,692.15,538.35
2018,2,9,9,45,870.5,59.0,0.4,16.45,435.0,706.58,546.36
2018,2,9,10,0,889.0,61.0,0.4,16.8,473.0,717.87,552.18
2018,2,9,10,15,902.5,62.5,0.55,17.15,505.5,721.65,555.15
2018,2,9,10,30,916.0,64.0,0.7,17.5,538.0,721.99,555.8
2018,2,9,10,45,924.0,66.0,0.85,17.8,563.5,715.57,551.82
2018,2,9,11,0,932.0,68.0,1.0,18.1,589.0,705.64,545.09
2018,2,9,11,15,937.5,69.0,1.15,18.3,607.5,689.47,533.16
2018,2,9,11,30,943.0,70.0,1.3,18.5,626.0,669.94,518.43
2018,2,9,11,45,930.0,75.5,1.45,18.7,632.0,640.67,496.06
2018,2,9,12,0,917.0,81.0,1.6,18.9,638.0,608.96,471.39
2018,2,9,12,15,861.0,97.0,1.7,19.0,621.5,562.94,435.28
2018,2,9,12,30,805.0,113.0,1.8,19.1,605.0,516.13,398.12
2018,2,9,12,45,802.0,111.5,1.9,19.15,598.5,478.91,367.49
2018,2,9,13,0,799.0,110.0,2.0,19.2,592.0,439.98,334.61
2018,2,9,13,15,781.5,112.5,2.05,19.25,575.5,397.6,298.27
2018,2,9,13,30,764.0,115.0,2.1,19.3,559.0,355.04,261.15
2018,2,9,13,45,757.5,111.5,2.15,19.3,539.0,306.73,218.87
2018,2,9,14,0,751.0,108.0,2.2,19.3,519.0,261.21,178.55
2018,2,9,14,15,721.0,109.5,2.25,19.25,488.5,214.94,139.39
2018,2,9,14,30,691.0,111.0,2.3,19.2,458.0,170.76,104.53
2018,2,9,14,45,629.0,117.5,2.35,19.1,417.0,130.32,79.12
2018,2,9,15,0,567.0,124.0,2.4,19.0,376.0,96.15,66.89
2018,2,9,15,15,555.0,113.0,2.4,19.0,341.5,78.6,63.06
2018,2,9,15,30,543.0,102.0,2.4,19.0,307.0,72.29,57.73
2018,2,9,15,45,555.0,88.5,2.45,18.2,276.0,63.91,50.68
2018,2,9,16,0,567.0,75.0,2.5,17.4,245.0,55.21,43.22
2018,2,9,16,15,512.5,67.0,2.55,16.9,201.5,50.38,38.99
2018,2,9,16,30,458.0,59.0,2.6,16.4,158.0,45.44,34.51
2018,2,9,16,45,409.0,49.5,2.65,15.9,122.0,39.07,28.58
2018,2,9,17,0,360.0,40.0,2.7,15.4,86.0,32.5,22.19
2018,2,9,17,15,250.0,28.5,2.75,15.2,54.0,23.68,11.25
2018,2,9,17,30,140.0,17.0,2.8,15.0,22.0,15.46,0.0
2018,2,9,17,45,70.0,8.5,2.9,14.8,11.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,4.25,11.9,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,4.15,11.35,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,2,10,6,45,29.0,3.5,3.5,11.35,2.5,0.0,0.0
2018,2,10,7,0,58.0,7.0,3.5,11.5,5.0,0.0,0.0
2018,2,10,7,15,197.0,16.5,3.55,11.8,26.5,125.35,0.0
2018,2,10,7,30,336.0,26.0,3.6,12.1,48.0,256.99,115.7
2018,2,10,7,45,453.0,32.5,3.65,12.45,89.0,356.18,284.04
2018,2,10,8,0,570.0,39.0,3.7,12.8,130.0,441.43,364.36
2018,2,10,8,15,636.0,43.5,3.7,13.15,176.0,502.39,418.45
2018,2,10,8,30,702.0,48.0,3.7,13.5,222.0,563.2,469.2
2018,2,10,8,45,744.0,51.5,3.65,13.8,268.0,605.56,502.78
2018,2,10,9,0,786.0,55.0,3.6,14.1,314.0,646.27,533.64
2018,2,10,9,15,813.0,57.5,3.65,14.45,356.5,672.85,552.77
2018,2,10,9,30,840.0,60.0,3.7,14.8,399.0,690.72,564.76
2018,2,10,9,45,856.5,63.5,3.7,15.15,437.0,705.56,574.06
2018,2,10,10,0,873.0,67.0,3.7,15.5,475.0,717.23,580.84
2018,2,10,10,15,758.5,101.0,3.7,15.75,473.0,675.0,546.83
2018,2,10,10,30,644.0,135.0,3.7,16.0,471.0,620.7,502.02
2018,2,10,10,45,559.0,167.5,3.65,16.2,469.0,577.67,466.17
2018,2,10,11,0,474.0,200.0,3.6,16.4,467.0,539.7,434.0
2018,2,10,11,15,466.5,209.0,3.6,16.5,479.0,529.0,424.37
2018,2,10,11,30,459.0,218.0,3.6,16.6,491.0,516.61,413.29
2018,2,10,11,45,503.0,208.0,3.6,16.7,512.0,515.82,411.74
2018,2,10,12,0,547.0,198.0,3.6,16.8,533.0,511.19,406.84
2018,2,10,12,15,671.0,157.5,3.7,16.85,570.0,520.85,413.2
2018,2,10,12,30,795.0,117.0,3.8,16.9,607.0,517.86,408.66
2018,2,10,12,45,800.0,116.0,3.9,16.95,605.5,485.09,380.02
2018,2,10,13,0,805.0,115.0,4.0,17.0,604.0,449.96,348.89
2018,2,10,13,15,778.0,120.5,4.05,16.95,585.0,406.14,310.66
2018,2,10,13,30,751.0,126.0,4.1,16.9,566.0,359.39,269.66
2018,2,10,13,45,756.5,117.0,4.2,16.9,547.5,313.62,228.24
2018,2,10,14,0,762.0,108.0,4.3,16.9,529.0,270.7,188.75
2018,2,10,14,15,769.0,100.5,4.25,16.8,507.5,223.89,146.73
2018,2,10,14,30,776.0,93.0,4.2,16.7,486.0,175.59,106.01
2018,2,10,14,45,709.0,102.0,4.15,16.6,442.5,127.11,73.86
2018,2,10,15,0,642.0,111.0,4.1,16.5,399.0,89.94,60.11
2018,2,10,15,15,640.0,100.0,4.1,16.5,365.5,68.91,55.23
2018,2,10,15,30,638.0,89.0,4.1,16.5,332.0,62.52,49.73
2018,2,10,15,45,660.5,76.5,3.9,16.1,302.0,54.89,43.16
2018,2,10,16,0,683.0,64.0,3.7,15.7,272.0,46.94,36.2
2018,2,10,16,15,692.5,54.5,3.65,15.35,236.0,44.68,34.2
2018,2,10,16,30,702.0,45.0,3.6,15.0,200.0,37.66,27.84
2018,2,10,16,45,629.0,39.5,3.6,14.65,153.5,33.73,24.09
2018,2,10,17,0,556.0,34.0,3.6,14.3,107.0,29.84,20.1
2018,2,10,17,15,402.5,27.0,3.7,14.15,68.5,22.31,11.01
2018,2,10,17,30,249.0,20.0,3.8,14.0,30.0,18.19,0.0
2018,2,10,17,45,124.5,10.0,3.9,13.8,15.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,2,11,6,45,36.5,4.0,2.1,11.0,3.0,0.0,0.0
2018,2,11,7,0,73.0,8.0,2.3,11.0,6.0,0.0,0.0
2018,2,11,7,15,163.5,18.0,2.35,11.25,26.0,108.51,0.0
2018,2,11,7,30,254.0,28.0,2.4,11.5,46.0,212.81,112.16
2018,2,11,7,45,422.5,34.5,2.45,11.8,91.5,341.27,273.58
2018,2,11,8,0,591.0,41.0,2.5,12.1,137.0,459.36,378.28
2018,2,11,8,15,457.5,57.0,2.85,12.35,145.5,407.94,340.83
2018,2,11,8,30,324.0,73.0,3.2,12.6,154.0,337.07,284.13
2018,2,11,8,45,173.5,94.0,3.55,12.8,138.5,244.45,205.77
2018,2,11,9,0,23.0,115.0,3.9,13.0,123.0,136.54,111.56
2018,2,11,9,15,41.5,140.5,4.15,13.1,156.5,177.05,146.09
2018,2,11,9,30,60.0,166.0,4.4,13.2,190.0,216.9,179.41
2018,2,11,9,45,109.5,186.0,4.65,13.25,235.5,284.16,235.71
2018,2,11,10,0,159.0,206.0,4.9,13.3,281.0,337.9,280.09
2018,2,11,10,15,121.0,201.5,4.9,13.25,261.0,299.6,247.33
2018,2,11,10,30,83.0,197.0,4.9,13.2,241.0,251.54,206.74
2018,2,11,10,45,43.5,185.0,4.85,13.1,208.0,207.8,169.54
2018,2,11,11,0,4.0,173.0,4.8,13.0,175.0,159.62,128.53
2018,2,11,11,15,18.5,201.0,4.85,12.95,212.0,194.61,157.65
2018,2,11,11,30,33.0,229.0,4.9,12.9,249.0,235.16,190.92
2018,2,11,11,45,84.0,249.5,4.95,12.8,301.0,282.11,229.71
2018,2,11,12,0,135.0,270.0,5.0,12.7,353.0,330.74,269.12
2018,2,11,12,15,118.5,277.5,5.25,12.65,350.5,319.54,259.45
2018,2,11,12,30,102.0,285.0,5.5,12.6,348.0,305.51,247.7
2018,2,11,12,45,76.0,268.5,5.75,12.55,315.5,271.54,219.92
