Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,13,0,50.0,252.0,6.0,12.5,283.0,240.16,194.3
2018,2,11,13,15,67.5,216.5,6.2,12.5,257.0,212.67,171.44
2018,2,11,13,30,85.0,181.0,6.4,12.5,231.0,183.65,146.85
2018,2,11,13,45,357.5,160.5,6.6,12.5,360.5,235.03,181.1
2018,2,11,14,0,630.0,140.0,6.8,12.5,490.0,262.98,191.73
2018,2,11,14,15,676.0,128.0,6.8,12.5,487.0,225.79,155.47
2018,2,11,14,30,722.0,116.0,6.8,12.5,484.0,183.43,116.94
2018,2,11,14,45,759.5,100.0,6.8,12.5,464.5,132.18,76.97
2018,2,11,15,0,797.0,84.0,6.8,12.5,445.0,82.45,50.81
2018,2,11,15,15,771.5,81.5,6.8,12.5,405.5,61.75,49.73
2018,2,11,15,30,746.0,79.0,6.8,12.5,366.0,61.09,49.25
2018,2,11,15,45,718.0,73.5,6.75,12.3,323.5,52.79,41.93
2018,2,11,16,0,690.0,68.0,6.7,12.1,281.0,49.94,39.43
2018,2,11,16,15,644.5,62.0,6.55,11.95,236.0,46.54,36.34
2018,2,11,16,30,599.0,56.0,6.4,11.8,191.0,43.09,33.09
2018,2,11,16,45,523.5,49.0,6.3,11.6,146.5,38.64,28.79
2018,2,11,17,0,448.0,42.0,6.2,11.4,102.0,34.19,24.21
2018,2,11,17,15,310.0,31.5,6.15,11.3,65.0,26.3,14.81
2018,2,11,17,30,172.0,21.0,6.1,11.2,28.0,19.1,0.0
2018,2,11,17,45,86.0,10.5,6.1,11.1,14.0,9.55,0.0
2018,2,11,18,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,6.1,10.95,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,6.1,10.9,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,6.1,10.85,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,6.0,10.75,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,5.9,10.7,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,5.55,10.45,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,5.2,10.3,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,4.75,9.95,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,4.65,9.8,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,4.6,9.65,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,4.5,9.35,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,4.5,9.25,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,4.5,9.15,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,4.5,9.05,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,4.5,8.95,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,4.5,8.85,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,4.5,8.8,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,4.5,8.8,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,4.5,8.8,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,4.5,8.75,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,4.5,8.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,4.45,8.7,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,4.35,8.65,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,4.3,8.6,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,4.25,8.6,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,4.15,8.55,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,4.05,8.65,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,2,12,6,45,37.0,4.0,3.95,8.9,3.0,0.0,0.0
2018,2,12,7,0,74.0,8.0,3.9,9.0,6.0,0.0,0.0
2018,2,12,7,15,227.0,17.5,3.95,9.35,30.5,144.65,0.0
2018,2,12,7,30,380.0,27.0,4.0,9.7,55.0,291.17,174.59
2018,2,12,7,45,493.0,33.0,4.0,10.0,97.5,376.73,306.99
2018,2,12,8,0,606.0,39.0,4.0,10.3,140.0,469.7,392.44
2018,2,12,8,15,669.0,43.0,4.05,10.65,187.0,529.09,445.37
2018,2,12,8,30,732.0,47.0,4.1,11.0,234.0,588.25,494.71
2018,2,12,8,45,772.0,50.0,4.15,11.3,280.5,629.29,527.61
2018,2,12,9,0,812.0,53.0,4.2,11.6,327.0,662.27,552.89
2018,2,12,9,15,837.0,56.0,4.1,11.85,370.5,688.53,571.48
2018,2,12,9,30,862.0,59.0,4.0,12.1,414.0,712.17,587.65
2018,2,12,9,45,876.5,62.5,3.9,12.35,452.0,725.77,595.79
2018,2,12,10,0,891.0,66.0,3.8,12.6,490.0,736.1,601.38
2018,2,12,10,15,905.0,67.5,3.75,12.8,523.0,740.25,602.6
2018,2,12,10,30,919.0,69.0,3.7,13.0,556.0,740.93,601.32
2018,2,12,10,45,929.0,69.5,3.6,13.2,582.0,734.07,594.31
2018,2,12,11,0,939.0,70.0,3.5,13.4,608.0,723.7,584.87
2018,2,12,11,15,945.0,71.0,3.45,13.5,627.0,707.66,570.87
2018,2,12,11,30,951.0,72.0,3.4,13.6,646.0,688.19,553.85
2018,2,12,11,45,953.5,73.0,3.35,13.75,656.5,663.2,532.33
2018,2,12,12,0,956.0,74.0,3.3,13.9,667.0,635.07,508.13
2018,2,12,12,15,956.0,74.0,3.25,14.0,669.5,601.55,479.52
2018,2,12,12,30,956.0,74.0,3.2,14.1,672.0,565.33,448.28
2018,2,12,12,45,952.0,75.5,3.1,14.15,666.5,526.07,413.94
2018,2,12,13,0,948.0,77.0,3.0,14.2,661.0,484.66,377.16
2018,2,12,13,15,943.5,76.0,3.0,14.25,647.5,438.86,336.32
2018,2,12,13,30,939.0,75.0,3.0,14.3,634.0,391.47,293.27
2018,2,12,13,45,932.0,74.0,2.95,14.35,613.0,341.92,247.76
2018,2,12,14,0,925.0,73.0,2.9,14.4,592.0,291.42,201.25
2018,2,12,14,15,914.0,72.0,2.9,14.35,564.0,239.38,154.56
2018,2,12,14,30,903.0,71.0,2.9,14.3,536.0,187.22,110.54
2018,2,12,14,45,887.5,69.0,2.95,14.25,501.0,133.99,72.14
2018,2,12,15,0,872.0,67.0,3.0,14.2,466.0,81.58,46.81
2018,2,12,15,15,797.0,73.0,3.0,14.2,413.0,55.1,43.48
2018,2,12,15,30,722.0,79.0,3.0,14.2,360.0,55.24,43.72
2018,2,12,15,45,685.5,74.5,2.9,13.9,316.5,53.18,42.02
2018,2,12,16,0,649.0,70.0,2.8,13.6,273.0,51.11,40.26
2018,2,12,16,15,592.0,64.5,2.8,13.15,227.0,48.15,37.64
2018,2,12,16,30,535.0,59.0,2.8,12.7,181.0,45.2,34.9
2018,2,12,16,45,524.0,49.0,2.8,12.25,145.5,38.48,28.64
2018,2,12,17,0,513.0,39.0,2.8,11.8,110.0,31.44,21.88
2018,2,12,17,15,368.0,30.5,2.9,11.65,71.0,25.25,14.48
2018,2,12,17,30,223.0,22.0,3.0,11.5,32.0,19.09,0.0
2018,2,12,17,45,111.5,11.0,3.05,11.3,16.0,10.01,0.0
2018,2,12,18,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,3.65,9.35,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.75,8.9,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.85,8.75,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.9,8.45,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.9,8.35,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.9,8.25,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.85,8.15,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,3.75,8.05,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,3.7,7.95,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,3.65,7.85,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.55,7.75,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.45,7.85,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,2,13,6,45,37.5,4.5,3.4,8.1,3.5,0.0,0.0
2018,2,13,7,0,75.0,9.0,3.4,8.2,7.0,0.0,0.0
2018,2,13,7,15,226.5,19.0,3.4,8.55,32.5,146.55,0.0
2018,2,13,7,30,378.0,29.0,3.4,8.9,58.0,295.02,191.74
2018,2,13,7,45,489.0,36.0,3.45,9.25,101.5,388.19,317.56
2018,2,13,8,0,600.0,43.0,3.5,9.6,145.0,472.36,395.31
2018,2,13,8,15,663.5,47.5,3.5,10.05,193.0,533.45,449.03
2018,2,13,8,30,727.0,52.0,3.5,10.5,241.0,594.03,498.78
2018,2,13,8,45,766.0,56.0,3.5,10.9,288.0,635.89,531.59
2018,2,13,9,0,805.0,60.0,3.5,11.3,335.0,675.89,561.6
2018,2,13,9,15,831.5,62.0,3.35,11.7,378.0,701.98,579.26
2018,2,13,9,30,858.0,64.0,3.2,12.1,421.0,719.09,589.51
2018,2,13,9,45,879.0,65.5,3.1,12.45,460.0,734.88,598.84
2018,2,13,10,0,900.0,67.0,3.0,12.8,499.0,747.5,605.64
2018,2,13,10,15,913.0,68.5,2.85,13.05,532.0,750.88,605.47
2018,2,13,10,30,926.0,70.0,2.7,13.3,565.0,750.78,602.83
2018,2,13,10,45,934.0,71.5,2.6,13.6,591.0,743.56,595.25
2018,2,13,11,0,942.0,73.0,2.5,13.9,617.0,732.81,585.29
2018,2,13,11,15,948.0,73.5,2.3,14.05,635.5,716.08,570.07
2018,2,13,11,30,954.0,74.0,2.1,14.2,654.0,695.95,551.82
2018,2,13,11,45,956.5,75.0,1.95,14.4,665.0,670.79,529.9
2018,2,13,12,0,959.0,76.0,1.8,14.6,676.0,642.49,505.41
2018,2,13,12,15,960.0,76.5,1.65,14.7,679.0,609.82,477.52
2018,2,13,12,30,961.0,77.0,1.5,14.8,682.0,574.34,447.07
2018,2,13,12,45,959.5,76.5,1.4,14.95,676.5,534.06,412.66
2018,2,13,13,0,958.0,76.0,1.3,15.1,671.0,491.51,375.77
2018,2,13,13,15,953.5,75.5,1.15,15.2,657.5,445.68,335.41
2018,2,13,13,30,949.0,75.0,1.0,15.3,644.0,398.2,292.97
2018,2,13,13,45,941.0,75.0,0.9,15.4,623.0,348.64,248.5
2018,2,13,14,0,933.0,75.0,0.8,15.5,602.0,298.16,203.06
2018,2,13,14,15,922.0,73.5,0.75,15.5,573.5,245.18,156.61
2018,2,13,14,30,911.0,72.0,0.7,15.5,545.0,192.08,112.53
2018,2,13,14,45,894.5,71.0,0.65,15.5,510.0,138.96,74.55
2018,2,13,15,0,878.0,70.0,0.6,15.5,475.0,86.7,49.06
2018,2,13,15,15,856.0,67.5,0.6,15.5,434.0,51.22,39.82
2018,2,13,15,30,834.0,65.0,0.6,15.5,393.0,50.16,39.03
2018,2,13,15,45,802.0,62.0,0.65,15.15,348.0,48.67,37.84
2018,2,13,16,0,770.0,59.0,0.7,14.8,303.0,47.21,36.64
2018,2,13,16,15,722.5,55.0,0.8,14.4,255.5,44.87,34.58
2018,2,13,16,30,675.0,51.0,0.9,14.0,208.0,42.57,32.44
2018,2,13,16,45,599.0,45.5,1.05,13.55,161.0,38.86,28.89
2018,2,13,17,0,523.0,40.0,1.2,13.1,114.0,32.22,22.53
2018,2,13,17,15,377.5,31.5,1.3,12.85,74.0,26.05,15.45
2018,2,13,17,30,232.0,23.0,1.4,12.6,34.0,19.92,0.0
2018,2,13,17,45,116.0,11.5,1.5,12.35,17.0,10.46,0.0
2018,2,13,18,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,14,6,45,31.5,4.0,1.5,10.0,3.5,0.0,0.0
2018,2,14,7,0,63.0,8.0,1.5,10.0,7.0,0.0,0.0
2018,2,14,7,15,197.5,19.5,1.45,10.35,32.5,131.17,0.0
2018,2,14,7,30,332.0,31.0,1.4,10.7,58.0,272.26,184.84
2018,2,14,7,45,335.5,38.5,1.4,11.0,81.5,295.81,239.8
2018,2,14,8,0,339.0,46.0,1.4,11.3,105.0,314.03,260.71
2018,2,14,8,15,390.5,60.5,1.55,11.6,148.5,372.24,311.38
2018,2,14,8,30,442.0,75.0,1.7,11.9,192.0,425.57,356.22
2018,2,14,8,45,436.5,79.5,1.8,12.15,212.5,430.24,360.34
2018,2,14,9,0,431.0,84.0,1.9,12.4,233.0,433.48,362.81
2018,2,14,9,15,217.5,105.0,2.1,12.7,180.5,287.43,240.74
2018,2,14,9,30,4.0,126.0,2.3,13.0,128.0,120.02,96.35
2018,2,14,9,45,19.5,154.0,2.5,13.3,163.5,158.87,129.2
2018,2,14,10,0,35.0,182.0,2.7,13.6,199.0,208.06,169.65
2018,2,14,10,15,62.5,206.5,2.75,13.8,239.5,251.51,205.11
2018,2,14,10,30,90.0,231.0,2.8,14.0,280.0,293.61,238.9
2018,2,14,10,45,221.5,232.0,2.85,14.2,359.0,393.23,320.08
2018,2,14,11,0,353.0,233.0,2.9,14.4,438.0,487.13,393.93
2018,2,14,11,15,373.0,240.0,3.0,14.5,463.0,495.38,399.02
2018,2,14,11,30,393.0,247.0,3.1,14.6,488.0,501.23,402.59
2018,2,14,11,45,370.0,256.5,3.15,14.65,486.5,480.31,384.95
2018,2,14,12,0,347.0,266.0,3.2,14.7,485.0,459.1,367.2
2018,2,14,12,15,390.5,255.0,3.3,14.7,502.0,456.13,364.29
2018,2,14,12,30,434.0,244.0,3.4,14.7,519.0,453.34,360.87
2018,2,14,12,45,466.5,231.5,3.45,14.65,525.0,435.14,345.0
2018,2,14,13,0,499.0,219.0,3.5,14.6,531.0,413.58,325.86
2018,2,14,13,15,657.5,165.5,3.65,14.5,568.0,405.7,315.4
2018,2,14,13,30,816.0,112.0,3.8,14.4,605.0,383.87,291.3
2018,2,14,13,45,864.5,95.0,3.95,14.3,601.5,341.63,251.01
2018,2,14,14,0,913.0,78.0,4.1,14.2,598.0,298.71,209.09
2018,2,14,14,15,903.0,76.5,4.25,14.0,570.0,246.79,162.19
2018,2,14,14,30,893.0,75.0,4.4,13.8,542.0,194.68,117.54
2018,2,14,14,45,880.5,72.5,4.55,13.6,508.0,141.59,77.97
2018,2,14,15,0,868.0,70.0,4.7,13.4,474.0,89.04,50.44
2018,2,14,15,15,847.0,67.5,4.7,13.4,434.0,51.03,39.97
2018,2,14,15,30,826.0,65.0,4.7,13.4,394.0,49.98,39.15
2018,2,14,15,45,796.0,62.0,4.75,12.85,349.5,48.51,38.0
2018,2,14,16,0,766.0,59.0,4.8,12.3,305.0,47.06,36.82
2018,2,14,16,15,719.0,55.0,4.7,11.95,257.5,44.72,34.74
2018,2,14,16,30,672.0,51.0,4.6,11.6,210.0,42.42,32.59
2018,2,14,16,45,595.0,45.5,4.5,11.3,163.0,38.69,29.0
2018,2,14,17,0,518.0,40.0,4.4,11.0,116.0,32.05,22.61
2018,2,14,17,15,332.0,31.5,4.45,10.8,73.5,25.8,15.67
2018,2,14,17,30,146.0,23.0,4.5,10.6,31.0,18.24,0.0
2018,2,14,17,45,73.0,11.5,4.55,10.4,15.5,10.46,0.0
2018,2,14,18,0,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,4.65,10.2,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,4.75,10.2,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,4.75,10.2,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,4.7,10.15,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,4.65,10.05,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,4.6,9.95,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,4.6,9.85,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,4.55,9.55,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,4.2,9.05,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,3.85,8.75,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,3.8,8.65,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,3.8,8.65,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,3.8,8.65,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,3.7,8.35,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,3.75,8.2,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.8,8.05,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.85,8.15,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,2,15,6,45,49.0,5.5,3.9,8.45,4.5,0.0,0.0
2018,2,15,7,0,98.0,11.0,3.9,8.6,9.0,0.0,0.0
2018,2,15,7,15,270.0,20.0,4.05,8.9,38.0,174.27,0.0
2018,2,15,7,30,442.0,29.0,4.2,9.2,67.0,342.22,246.17
2018,2,15,7,45,547.5,35.0,4.3,9.55,112.5,420.1,346.89
2018,2,15,8,0,653.0,41.0,4.4,9.9,158.0,510.73,429.18
2018,2,15,8,15,712.5,45.0,4.4,10.25,207.0,569.53,480.43
2018,2,15,8,30,772.0,49.0,4.4,10.6,256.0,627.86,528.4
2018,2,15,8,45,812.0,51.5,4.4,10.95,304.5,669.37,560.9
2018,2,15,9,0,852.0,54.0,4.4,11.3,353.0,702.5,585.53
2018,2,15,9,15,879.5,57.0,4.35,11.65,399.0,731.28,605.7
2018,2,15,9,30,907.0,60.0,4.3,12.0,445.0,757.28,623.16
2018,2,15,9,45,923.5,62.5,4.25,12.4,485.0,771.32,631.07
2018,2,15,10,0,940.0,65.0,4.2,12.8,525.0,781.96,636.38
2018,2,15,10,15,953.0,66.0,4.1,13.1,558.5,784.64,635.85
2018,2,15,10,30,966.0,67.0,4.0,13.4,592.0,783.7,632.83
2018,2,15,10,45,975.5,67.5,3.9,13.65,619.0,775.96,625.03
2018,2,15,11,0,985.0,68.0,3.8,13.9,646.0,764.54,614.69
2018,2,15,11,15,991.0,69.0,3.75,14.1,665.5,747.59,600.7
2018,2,15,11,30,997.0,70.0,3.7,14.3,685.0,727.05,582.74
2018,2,15,11,45,999.0,70.0,3.65,14.45,695.0,699.41,559.39
2018,2,15,12,0,1001.0,70.0,3.6,14.6,705.0,668.56,533.32
2018,2,15,12,15,998.5,70.5,3.55,14.7,706.0,632.6,503.02
2018,2,15,12,30,996.0,71.0,3.5,14.8,707.0,593.95,470.09
2018,2,15,12,45,994.0,71.0,3.5,14.9,701.5,552.56,434.46
2018,2,15,13,0,992.0,71.0,3.5,15.0,696.0,508.82,396.1
2018,2,15,13,15,988.0,70.5,3.5,15.05,682.5,461.67,354.2
2018,2,15,13,30,984.0,70.0,3.5,15.1,669.0,412.74,309.89
2018,2,15,13,45,976.5,70.0,3.45,15.15,647.5,361.61,262.99
2018,2,15,14,0,969.0,70.0,3.4,15.2,626.0,309.45,214.89
2018,2,15,14,15,956.5,68.5,3.4,15.15,595.5,254.24,165.25
2018,2,15,14,30,944.0,67.0,3.4,15.1,565.0,199.05,118.05
2018,2,15,14,45,928.5,65.5,3.35,15.05,529.0,143.79,76.78
2018,2,15,15,0,913.0,64.0,3.3,15.0,493.0,89.32,47.89
2018,2,15,15,15,892.5,62.5,3.3,15.0,452.0,54.87,43.1
2018,2,15,15,30,872.0,61.0,3.3,15.0,411.0,53.7,42.18
2018,2,15,15,45,843.0,58.0,3.05,14.55,365.5,51.31,40.23
2018,2,15,16,0,814.0,55.0,2.8,14.1,320.0,43.95,33.78
2018,2,15,16,15,770.0,52.0,2.8,13.55,271.5,42.3,32.38
2018,2,15,16,30,726.0,49.0,2.8,13.0,223.0,40.74,30.94
2018,2,15,16,45,654.5,44.0,2.8,12.5,174.5,37.36,27.72
2018,2,15,17,0,583.0,39.0,2.8,12.0,126.0,34.08,24.36
2018,2,15,17,15,430.0,31.5,2.8,11.8,82.5,25.83,15.89
2018,2,15,17,30,277.0,24.0,2.8,11.6,39.0,20.58,0.0
2018,2,15,17,45,138.5,12.0,2.8,11.4,19.5,10.91,0.0
2018,2,15,18,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,16,6,45,40.5,4.5,1.6,10.5,4.5,0.0,0.0
2018,2,16,7,0,81.0,9.0,1.6,10.5,9.0,8.19,0.0
2018,2,16,7,15,232.0,20.0,1.65,10.75,37.0,153.18,0.0
2018,2,16,7,30,383.0,31.0,1.7,11.0,65.0,310.63,227.47
2018,2,16,7,45,486.5,37.5,1.75,11.3,108.5,394.29,320.85
2018,2,16,8,0,590.0,44.0,1.8,11.6,152.0,474.74,392.11
2018,2,16,8,15,651.5,49.0,1.8,11.9,200.0,535.33,442.99
2018,2,16,8,30,713.0,54.0,1.8,12.2,248.0,595.63,490.64
2018,2,16,8,45,751.5,57.5,1.85,12.55,294.5,636.78,521.74
2018,2,16,9,0,790.0,61.0,1.9,12.9,341.0,676.08,550.33
2018,2,16,9,15,817.5,63.0,1.95,13.15,384.5,703.1,569.09
2018,2,16,9,30,845.0,65.0,2.0,13.4,428.0,721.04,580.79
2018,2,16,9,45,864.5,67.0,2.0,13.7,467.0,736.56,590.12
2018,2,16,10,0,884.0,69.0,2.0,14.0,506.0,748.91,597.06
2018,2,16,10,15,897.0,71.0,2.0,14.2,539.0,753.07,598.3
2018,2,16,10,30,910.0,73.0,2.0,14.4,572.0,753.74,597.2
2018,2,16,10,45,918.5,74.5,1.95,14.65,598.0,747.05,590.41
2018,2,16,11,0,927.0,76.0,1.9,14.9,624.0,736.84,581.32
2018,2,16,11,15,933.0,76.5,1.85,15.05,642.5,720.32,567.82
2018,2,16,11,30,939.0,77.0,1.8,15.2,661.0,700.43,550.95
2018,2,16,11,45,942.5,77.5,1.75,15.4,672.0,675.62,530.22
2018,2,16,12,0,946.0,78.0,1.7,15.6,683.0,647.67,506.93
2018,2,16,12,15,947.0,78.0,1.7,15.75,685.5,614.76,480.03
2018,2,16,12,30,948.0,78.0,1.7,15.9,688.0,579.09,450.51
2018,2,16,12,45,947.0,77.5,1.75,16.0,683.0,539.36,417.55
2018,2,16,13,0,946.0,77.0,1.8,16.1,678.0,497.35,381.91
2018,2,16,13,15,941.0,77.0,1.85,16.15,664.5,452.04,342.8
2018,2,16,13,30,936.0,77.0,1.9,16.2,651.0,405.14,301.38
2018,2,16,13,45,929.0,76.5,2.0,16.25,630.0,355.79,257.23
2018,2,16,14,0,922.0,76.0,2.1,16.3,609.0,305.47,211.72
2018,2,16,14,15,911.5,74.5,2.15,16.25,580.5,252.85,164.86
2018,2,16,14,30,901.0,73.0,2.2,16.2,552.0,200.09,119.96
2018,2,16,14,45,886.5,71.0,2.25,16.15,517.5,146.61,79.9
2018,2,16,15,0,872.0,69.0,2.3,16.1,483.0,93.87,51.14
2018,2,16,15,15,850.5,67.0,2.3,16.1,442.5,57.72,45.38
2018,2,16,15,30,829.0,65.0,2.3,16.1,402.0,49.76,38.51
2018,2,16,15,45,800.0,62.0,2.3,15.65,357.5,48.3,37.37
2018,2,16,16,0,771.0,59.0,2.3,15.2,313.0,46.85,36.21
2018,2,16,16,15,660.5,62.5,2.4,14.75,256.5,46.27,35.75
2018,2,16,16,30,550.0,66.0,2.5,14.3,200.0,50.47,39.44
2018,2,16,16,45,478.5,54.5,2.6,13.85,152.5,42.44,32.08
2018,2,16,17,0,407.0,43.0,2.7,13.4,105.0,34.12,24.31
2018,2,16,17,15,328.5,33.5,2.8,13.1,72.0,27.34,17.26
2018,2,16,17,30,250.0,24.0,2.9,12.8,39.0,20.36,0.0
2018,2,16,17,45,125.0,12.0,3.0,12.5,19.5,10.91,0.0
2018,2,16,18,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,17,6,45,39.0,5.0,1.3,11.35,5.0,0.0,0.0
2018,2,17,7,0,78.0,10.0,1.3,11.4,10.0,52.47,0.0
2018,2,17,7,15,225.5,21.0,1.25,11.6,38.5,176.88,0.0
2018,2,17,7,30,373.0,32.0,1.2,11.8,67.0,307.12,229.12
2018,2,17,7,45,475.5,39.5,1.2,12.0,111.0,391.58,317.29
2018,2,17,8,0,578.0,47.0,1.2,12.2,155.0,479.6,392.77
2018,2,17,8,15,640.0,51.5,1.25,12.6,202.5,533.02,437.39
2018,2,17,8,30,702.0,56.0,1.3,13.0,250.0,593.23,484.33
2018,2,17,8,45,742.5,59.5,1.3,13.4,297.0,635.87,515.51
2018,2,17,9,0,783.0,63.0,1.3,13.8,344.0,676.72,544.17
2018,2,17,9,15,811.0,64.5,1.3,14.2,387.0,703.53,561.62
2018,2,17,9,30,839.0,66.0,1.3,14.6,430.0,727.64,576.77
2018,2,17,9,45,860.0,67.5,1.25,15.05,469.0,737.31,580.64
2018,2,17,10,0,881.0,69.0,1.2,15.5,508.0,750.25,586.94
2018,2,17,10,15,894.5,70.5,1.15,15.7,541.0,754.24,587.37
2018,2,17,10,30,908.0,72.0,1.1,15.9,574.0,754.78,585.56
2018,2,17,10,45,917.5,73.0,1.1,16.15,600.0,748.29,579.5
2018,2,17,11,0,927.0,74.0,1.1,16.4,626.0,738.29,571.2
2018,2,17,11,15,933.0,74.5,1.15,16.55,644.5,721.81,559.3
2018,2,17,11,30,939.0,75.0,1.2,16.7,663.0,701.95,543.81
2018,2,17,11,45,942.5,75.0,1.3,16.9,673.5,676.64,524.51
2018,2,17,12,0,946.0,75.0,1.4,17.1,684.0,648.21,502.48
2018,2,17,12,15,946.5,75.0,1.5,17.1,686.5,615.04,476.75
2018,2,17,12,30,947.0,75.0,1.6,17.1,689.0,579.15,448.24
2018,2,17,12,45,946.0,74.0,1.75,17.15,683.0,538.99,415.8
2018,2,17,13,0,945.0,73.0,1.9,17.2,677.0,496.57,380.49
2018,2,17,13,15,941.0,72.5,2.05,17.15,664.0,451.29,341.92
2018,2,17,13,30,937.0,72.0,2.2,17.1,651.0,404.33,300.79
2018,2,17,13,45,929.0,71.5,2.3,17.0,629.5,354.66,256.51
2018,2,17,14,0,921.0,71.0,2.4,16.9,608.0,304.11,210.89
2018,2,17,14,15,910.0,70.0,2.5,16.75,579.5,251.87,164.3
2018,2,17,14,30,899.0,69.0,2.6,16.6,551.0,199.52,119.57
2018,2,17,14,45,884.0,67.5,2.75,16.45,516.5,146.48,79.45
2018,2,17,15,0,869.0,66.0,2.9,16.3,482.0,94.21,50.28
2018,2,17,15,15,849.0,64.0,2.9,16.3,442.0,55.57,43.44
2018,2,17,15,30,829.0,62.0,2.9,16.3,402.0,47.37,36.36
2018,2,17,15,45,797.5,60.0,3.0,15.75,357.5,46.59,35.84
2018,2,17,16,0,766.0,58.0,3.1,15.2,313.0,45.88,35.34
2018,2,17,16,15,719.5,54.5,3.15,14.75,265.5,43.92,33.66
2018,2,17,16,30,673.0,51.0,3.2,14.3,218.0,42.02,31.94
2018,2,17,16,45,599.5,46.0,3.25,13.85,171.0,38.74,28.84
2018,2,17,17,0,526.0,41.0,3.3,13.4,124.0,32.53,22.96
2018,2,17,17,15,384.0,33.0,3.4,13.15,82.0,26.82,17.0
2018,2,17,17,30,242.0,25.0,3.5,12.9,40.0,21.16,2.13
2018,2,17,17,45,121.0,12.5,3.65,12.65,20.0,11.37,0.0
2018,2,17,18,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,4.1,11.45,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,4.0,11.25,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,4.0,10.95,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,4.2,10.45,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,4.45,10.4,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,2,18,6,45,25.0,5.0,4.75,10.55,5.0,0.0,0.0
2018,2,18,7,0,50.0,10.0,4.9,10.6,10.0,37.07,0.0
2018,2,18,7,15,170.5,25.0,5.15,10.75,39.0,156.05,0.0
2018,2,18,7,30,291.0,40.0,5.4,10.9,68.0,270.73,209.04
2018,2,18,7,45,399.5,49.5,5.6,11.05,112.0,354.06,294.79
2018,2,18,8,0,508.0,59.0,5.8,11.2,156.0,448.54,379.49
2018,2,18,8,15,547.0,67.0,5.9,11.3,198.0,495.56,421.97
2018,2,18,8,30,586.0,75.0,6.0,11.4,240.0,541.68,461.81
2018,2,18,8,45,592.5,85.5,6.05,11.55,277.0,565.81,481.61
2018,2,18,9,0,599.0,96.0,6.1,11.7,314.0,587.62,498.62
2018,2,18,9,15,649.0,100.0,6.15,11.8,362.0,632.23,533.99
2018,2,18,9,30,699.0,104.0,6.2,11.9,410.0,674.74,566.64
2018,2,18,9,45,682.0,112.5,6.25,12.05,433.0,669.15,560.57
2018,2,18,10,0,665.0,121.0,6.3,12.2,456.0,660.68,552.01
2018,2,18,10,15,685.0,125.0,6.35,12.3,489.0,672.19,559.79
2018,2,18,10,30,705.0,129.0,6.4,12.4,522.0,680.61,564.97
2018,2,18,10,45,779.5,117.0,6.5,12.45,570.0,705.19,584.07
2018,2,18,11,0,854.0,105.0,6.6,12.5,618.0,728.5,601.68
2018,2,18,11,15,887.0,99.0,6.7,12.55,645.5,723.88,596.81
2018,2,18,11,30,920.0,93.0,6.8,12.6,673.0,711.71,585.99
2018,2,18,11,45,923.0,93.5,6.9,12.6,684.0,686.66,564.5
2018,2,18,12,0,926.0,94.0,7.0,12.6,695.0,658.55,540.27
2018,2,18,12,15,927.0,94.5,7.1,12.5,698.0,626.33,512.5
2018,2,18,12,30,928.0,95.0,7.2,12.4,701.0,591.39,481.95
2018,2,18,12,45,927.5,95.0,7.3,12.35,696.5,552.65,447.56
2018,2,18,13,0,927.0,95.0,7.4,12.3,692.0,511.61,410.47
2018,2,18,13,15,900.0,101.5,7.45,12.15,671.5,461.03,365.15
2018,2,18,13,30,873.0,108.0,7.5,12.0,651.0,412.2,320.52
2018,2,18,13,45,864.5,106.5,7.55,11.9,629.5,363.0,274.62
2018,2,18,14,0,856.0,105.0,7.6,11.8,608.0,313.19,227.86
2018,2,18,14,15,792.0,116.5,7.65,11.65,565.0,256.79,178.34
2018,2,18,14,30,728.0,128.0,7.7,11.5,522.0,209.67,138.99
2018,2,18,14,45,711.5,121.5,7.7,11.3,486.5,159.74,99.62
2018,2,18,15,0,695.0,115.0,7.7,11.1,451.0,111.24,69.7
2018,2,18,15,15,730.0,100.0,7.7,11.1,426.5,67.66,55.18
2018,2,18,15,30,765.0,85.0,7.7,11.1,402.0,64.79,52.75
2018,2,18,15,45,698.5,86.0,7.65,10.75,351.0,60.86,49.41
2018,2,18,16,0,632.0,87.0,7.6,10.4,300.0,63.33,51.78
2018,2,18,16,15,533.5,81.5,7.5,10.15,243.0,60.68,49.45
2018,2,18,16,30,435.0,76.0,7.4,9.9,186.0,56.45,45.55
2018,2,18,16,45,453.5,64.0,7.3,9.7,157.0,50.38,39.82
2018,2,18,17,0,472.0,52.0,7.2,9.5,128.0,42.16,31.93
2018,2,18,17,15,345.0,42.0,7.15,9.35,87.0,35.14,24.56
2018,2,18,17,30,218.0,32.0,7.1,9.2,46.0,25.43,6.66
2018,2,18,17,45,119.0,19.0,7.05,9.05,25.5,17.28,0.0
2018,2,18,18,0,20.0,6.0,7.0,8.9,5.0,0.0,0.0
2018,2,18,18,15,10.0,3.0,6.95,8.8,2.5,0.0,0.0
2018,2,18,18,30,0.0,0.0,6.9,8.7,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,6.85,8.6,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,6.8,8.5,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,6.8,8.45,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,6.8,8.4,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,6.75,8.3,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,6.7,8.2,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,6.7,8.15,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,6.7,8.1,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,6.6,7.9,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,6.55,7.85,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,6.5,7.8,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,6.4,7.75,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,6.3,7.7,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,6.25,7.6,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,6.2,7.5,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,6.1,7.45,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,6.0,7.4,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,5.95,7.35,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,5.9,7.3,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,5.85,7.25,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,5.8,7.2,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,5.8,7.2,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,5.8,7.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,5.8,7.2,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,5.8,7.2,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,5.85,7.2,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,5.9,7.2,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,5.9,7.15,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,5.9,7.1,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,5.95,7.1,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,6.0,7.1,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,6.05,7.05,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,6.15,6.95,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,6.2,6.9,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,6.25,6.85,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,6.3,6.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,6.3,6.75,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,6.3,6.7,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,6.3,6.65,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,6.3,6.6,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,6.25,6.55,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,6.2,6.5,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,6.15,6.45,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,6.1,6.4,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,6.1,6.45,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,6.1,6.5,0.0,0.0,0.0
2018,2,19,6,45,27.5,5.5,6.1,6.55,5.5,0.0,0.0
2018,2,19,7,0,55.0,11.0,6.1,6.6,11.0,40.98,0.0
2018,2,19,7,15,184.5,25.5,6.15,6.75,41.5,167.27,0.0
2018,2,19,7,30,314.0,40.0,6.2,6.9,72.0,278.6,222.38
2018,2,19,7,45,428.0,48.0,6.25,7.1,117.0,373.62,316.96
2018,2,19,8,0,542.0,56.0,6.3,7.3,162.0,470.85,405.09
2018,2,19,8,15,608.5,61.0,6.2,7.5,210.5,534.03,461.48
2018,2,19,8,30,675.0,66.0,6.1,7.7,259.0,597.25,514.79
2018,2,19,8,45,720.5,69.5,6.05,7.85,307.0,642.75,551.7
2018,2,19,9,0,766.0,73.0,6.0,8.0,355.0,682.75,582.96
2018,2,19,9,15,797.0,75.5,5.9,8.2,400.0,713.26,605.48
2018,2,19,9,30,828.0,78.0,5.8,8.4,445.0,741.01,625.32
2018,2,19,9,45,853.0,78.5,5.7,8.55,485.0,758.76,637.05
2018,2,19,10,0,878.0,79.0,5.6,8.7,525.0,773.22,646.13
2018,2,19,10,15,893.0,80.0,5.5,8.8,558.5,771.45,642.67
2018,2,19,10,30,908.0,81.0,5.4,8.9,592.0,772.36,641.5
2018,2,19,10,45,919.0,82.0,5.35,9.05,619.0,766.76,635.51
2018,2,19,11,0,930.0,83.0,5.3,9.2,646.0,757.58,626.95
2018,2,19,11,15,936.5,84.0,5.25,9.3,665.0,741.67,613.47
2018,2,19,11,30,943.0,85.0,5.2,9.4,684.0,722.31,596.19
2018,2,19,11,45,947.5,84.5,5.15,9.5,695.0,696.73,573.82
2018,2,19,12,0,952.0,84.0,5.1,9.6,706.0,667.96,548.68
2018,2,19,12,15,953.0,84.0,5.15,9.7,708.5,634.56,519.81
2018,2,19,12,30,954.0,84.0,5.2,9.8,711.0,598.39,488.15
2018,2,19,12,45,952.0,84.0,5.25,9.9,705.5,558.08,452.47
2018,2,19,13,0,950.0,84.0,5.3,10.0,700.0,515.53,414.14
2018,2,19,13,15,945.5,83.5,5.3,10.05,686.5,469.43,372.03
2018,2,19,13,30,941.0,83.0,5.3,10.1,673.0,421.69,327.64
2018,2,19,13,45,933.5,82.5,5.35,10.15,651.5,371.57,280.57
2018,2,19,14,0,926.0,82.0,5.4,10.2,630.0,320.5,232.27
2018,2,19,14,15,916.0,80.0,5.4,10.2,601.0,266.99,182.43
2018,2,19,14,30,906.0,78.0,5.4,10.2,572.0,213.3,134.45
2018,2,19,14,45,893.0,76.0,5.4,10.2,537.5,159.32,91.36
2018,2,19,15,0,880.0,74.0,5.4,10.2,503.0,105.89,58.95
2018,2,19,15,15,859.5,72.0,5.4,10.2,462.0,53.85,42.96
2018,2,19,15,30,839.0,70.0,5.4,10.2,421.0,53.3,42.59
2018,2,19,15,45,810.5,66.5,5.25,10.05,375.5,51.56,41.15
2018,2,19,16,0,782.0,63.0,5.1,9.9,330.0,49.82,39.67
2018,2,19,16,15,739.5,59.0,4.95,9.6,281.5,47.6,37.72
2018,2,19,16,30,697.0,55.0,4.8,9.3,233.0,45.41,35.7
2018,2,19,16,45,630.0,49.0,4.7,8.95,184.5,41.35,31.84
2018,2,19,17,0,563.0,43.0,4.6,8.6,136.0,34.12,24.94
2018,2,19,17,15,441.5,36.0,4.6,8.4,93.5,29.4,19.88
2018,2,19,17,30,320.0,29.0,4.6,8.2,51.0,24.87,8.57
2018,2,19,17,45,186.0,18.0,4.6,8.0,28.0,16.37,0.0
2018,2,19,18,0,52.0,7.0,4.6,7.8,5.0,0.0,0.0
2018,2,19,18,15,26.0,3.5,4.55,7.75,2.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,4.5,7.7,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,4.45,7.6,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,4.35,7.4,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,4.3,7.3,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,4.1,7.1,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,3.65,6.65,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,3.55,6.6,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,3.45,6.55,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,3.4,6.45,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,3.4,6.35,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,3.35,6.25,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,3.25,6.15,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.15,6.05,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.1,5.95,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.05,5.85,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.95,5.75,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.85,5.65,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.8,5.55,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,2,20,6,45,50.5,6.0,2.3,6.1,6.5,0.0,0.0
2018,2,20,7,0,101.0,12.0,2.2,6.3,13.0,68.16,0.0
2018,2,20,7,15,219.5,21.5,2.1,6.6,40.0,183.72,27.48
2018,2,20,7,30,338.0,31.0,2.0,6.9,67.0,289.28,231.53
2018,2,20,7,45,322.5,43.5,1.95,7.25,92.5,301.7,253.08
2018,2,20,8,0,307.0,56.0,1.9,7.6,118.0,307.6,261.68
2018,2,20,8,15,174.0,83.5,1.75,7.85,120.5,238.95,203.38
2018,2,20,8,30,41.0,111.0,1.6,8.1,123.0,152.14,127.07
2018,2,20,8,45,94.5,132.0,1.5,8.35,165.5,226.48,191.36
2018,2,20,9,0,148.0,153.0,1.4,8.6,208.0,288.78,243.45
2018,2,20,9,15,351.5,142.5,1.45,8.75,294.0,455.07,381.16
2018,2,20,9,30,555.0,132.0,1.5,8.9,380.0,595.86,492.03
2018,2,20,9,45,715.0,105.0,1.55,9.1,453.5,691.43,563.28
2018,2,20,10,0,875.0,78.0,1.6,9.3,527.0,767.17,616.98
2018,2,20,10,15,887.5,80.0,1.7,9.45,559.5,770.89,618.22
2018,2,20,10,30,900.0,82.0,1.8,9.6,592.0,771.16,617.83
2018,2,20,10,45,909.0,83.5,1.9,9.7,618.5,764.75,612.8
2018,2,20,11,0,918.0,85.0,2.0,9.8,645.0,754.82,605.34
2018,2,20,11,15,924.0,85.5,2.05,9.85,663.5,738.22,592.8
2018,2,20,11,30,930.0,86.0,2.1,9.9,682.0,718.25,576.79
2018,2,20,11,45,933.0,87.0,2.15,10.0,693.0,693.52,556.65
2018,2,20,12,0,936.0,88.0,2.2,10.1,704.0,665.68,533.83
2018,2,20,12,15,937.5,88.0,2.3,10.1,707.0,632.97,507.31
2018,2,20,12,30,939.0,88.0,2.4,10.1,710.0,597.49,477.96
2018,2,20,12,45,938.5,87.0,2.5,10.15,704.5,557.44,444.19
2018,2,20,13,0,938.0,86.0,2.6,10.2,699.0,515.11,407.62
2018,2,20,13,15,926.5,86.5,2.7,10.2,682.0,467.38,365.9
2018,2,20,13,30,915.0,87.0,2.8,10.2,665.0,418.65,322.29
2018,2,20,13,45,847.5,101.0,2.9,10.2,622.5,358.51,269.91
2018,2,20,14,0,780.0,115.0,3.0,10.2,580.0,306.38,224.07
2018,2,20,14,15,588.5,157.5,3.05,10.15,499.0,249.47,180.08
2018,2,20,14,30,397.0,200.0,3.1,10.1,418.0,212.48,155.73
2018,2,20,14,45,258.0,207.0,3.2,10.05,345.0,179.94,135.63
2018,2,20,15,0,119.0,214.0,3.3,10.0,272.0,162.95,129.43
2018,2,20,15,15,101.5,193.0,3.3,10.0,240.0,146.06,124.82
2018,2,20,15,30,84.0,172.0,3.3,10.0,208.0,131.95,112.71
2018,2,20,15,45,115.5,151.0,3.4,9.75,194.5,112.8,96.08
2018,2,20,16,0,147.0,130.0,3.5,9.5,181.0,99.11,84.11
2018,2,20,16,15,156.5,115.5,3.45,9.25,162.5,88.92,75.09
2018,2,20,16,30,166.0,101.0,3.4,9.0,144.0,78.41,65.58
2018,2,20,16,45,131.0,82.0,3.35,8.75,111.5,64.51,52.78
2018,2,20,17,0,96.0,63.0,3.3,8.5,79.0,50.29,39.46
2018,2,20,17,15,83.0,44.0,3.3,8.35,54.5,35.8,25.58
2018,2,20,17,30,70.0,25.0,3.3,8.2,30.0,20.28,7.28
2018,2,20,17,45,59.5,16.0,3.3,8.0,18.0,14.55,0.0
2018,2,20,18,0,49.0,7.0,3.3,7.8,6.0,0.0,0.0
2018,2,20,18,15,24.5,3.5,3.25,7.7,3.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,2.7,7.25,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.55,7.85,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,21,6,45,37.0,5.5,1.9,7.35,6.0,0.0,0.0
2018,2,21,7,0,74.0,11.0,2.0,7.4,12.0,52.22,0.0
2018,2,21,7,15,213.0,24.5,2.1,7.55,44.5,184.95,60.19
2018,2,21,7,30,352.0,38.0,2.2,7.7,77.0,306.19,246.71
2018,2,21,7,45,452.0,45.5,2.3,7.85,121.5,391.12,327.61
2018,2,21,8,0,552.0,53.0,2.4,8.0,166.0,478.94,404.63
2018,2,21,8,15,614.0,58.5,2.4,8.2,214.5,539.86,456.13
2018,2,21,8,30,676.0,64.0,2.4,8.4,263.0,600.99,505.01
2018,2,21,8,45,718.5,67.5,2.4,8.6,310.5,640.33,534.93
2018,2,21,9,0,761.0,71.0,2.4,8.8,358.0,683.11,566.56
2018,2,21,9,15,792.0,73.0,2.4,9.1,402.5,713.13,587.34
2018,2,21,9,30,823.0,75.0,2.4,9.4,447.0,740.45,605.72
2018,2,21,9,45,848.0,75.5,2.35,9.7,487.5,758.34,616.45
2018,2,21,10,0,873.0,76.0,2.3,10.0,528.0,766.8,620.16
2018,2,21,10,15,885.5,77.5,2.15,10.2,560.5,770.04,619.6
2018,2,21,10,30,898.0,79.0,2.0,10.4,593.0,769.84,616.62
2018,2,21,10,45,907.5,80.5,1.9,10.6,619.5,763.9,609.99
2018,2,21,11,0,917.0,82.0,1.8,10.8,646.0,754.44,601.0
2018,2,21,11,15,923.0,83.5,1.55,10.95,665.0,738.97,586.55
2018,2,21,11,30,929.0,85.0,1.3,11.1,684.0,720.08,568.84
2018,2,21,11,45,931.5,86.0,1.05,11.25,695.0,695.04,545.97
2018,2,21,12,0,934.0,87.0,0.8,11.4,706.0,666.91,520.56
2018,2,21,12,15,933.5,87.5,0.8,11.5,708.0,633.56,494.08
2018,2,21,12,30,933.0,88.0,0.8,11.6,710.0,597.57,465.11
2018,2,21,12,45,929.5,88.5,0.8,11.7,704.0,557.56,432.45
2018,2,21,13,0,926.0,89.0,0.8,11.8,698.0,515.47,397.35
2018,2,21,13,15,920.5,88.5,0.95,11.85,684.0,469.75,359.55
2018,2,21,13,30,915.0,88.0,1.1,11.9,670.0,422.54,319.09
2018,2,21,13,45,906.0,88.0,1.2,11.95,648.5,373.32,275.58
2018,2,21,14,0,897.0,88.0,1.3,12.0,627.0,323.34,230.58
2018,2,21,14,15,884.0,87.0,1.4,11.95,598.0,271.14,183.9
2018,2,21,14,30,871.0,86.0,1.5,11.9,569.0,212.97,133.69
2018,2,21,14,45,851.5,85.5,1.6,11.85,533.0,160.41,92.28
2018,2,21,15,0,832.0,85.0,1.7,11.8,497.0,109.26,60.69
2018,2,21,15,15,810.0,82.0,1.7,11.8,456.5,60.66,48.71
2018,2,21,15,30,788.0,79.0,1.7,11.8,416.0,59.61,47.95
2018,2,21,15,45,751.5,76.5,2.05,11.55,370.0,58.9,47.48
2018,2,21,16,0,715.0,74.0,2.4,11.3,324.0,53.1,42.41
2018,2,21,16,15,671.5,68.5,2.5,10.95,276.5,50.28,39.96
2018,2,21,16,30,628.0,63.0,2.6,10.6,229.0,47.42,37.37
2018,2,21,16,45,569.5,55.5,2.7,10.2,182.5,42.79,33.04
2018,2,21,17,0,511.0,48.0,2.8,9.8,136.0,38.07,28.44
