Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,17,15,403.5,38.5,2.9,9.55,94.0,31.31,21.68
2018,2,21,17,30,296.0,29.0,3.0,9.3,52.0,24.44,11.1
2018,2,21,17,45,175.5,18.0,3.15,9.05,29.0,16.37,0.0
2018,2,21,18,0,55.0,7.0,3.3,8.8,6.0,0.0,0.0
2018,2,21,18,15,27.5,3.5,3.35,8.75,3.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.45,8.6,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,3.45,8.45,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,3.4,8.35,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,3.4,7.85,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,3.35,7.7,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,3.25,7.55,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,3.55,7.55,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,3.9,7.65,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,4.05,7.7,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,4.3,7.65,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,4.3,7.4,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,4.35,7.35,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,4.45,7.25,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,4.5,7.2,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,4.5,7.15,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,4.5,7.1,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,4.55,7.05,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,4.6,7.2,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,2,22,6,45,54.5,8.0,4.65,7.55,9.0,0.0,0.0
2018,2,22,7,0,109.0,16.0,4.7,7.7,18.0,77.15,0.0
2018,2,22,7,15,243.5,27.5,4.75,8.0,50.0,208.25,95.53
2018,2,22,7,30,378.0,39.0,4.8,8.3,82.0,325.53,265.85
2018,2,22,7,45,477.0,46.0,4.9,8.6,128.0,410.36,346.96
2018,2,22,8,0,576.0,53.0,5.0,8.9,174.0,497.88,424.9
2018,2,22,8,15,635.5,58.5,5.05,9.15,223.0,557.75,476.46
2018,2,22,8,30,695.0,64.0,5.1,9.4,272.0,617.71,525.68
2018,2,22,8,45,734.5,68.0,5.1,9.65,320.0,655.97,555.57
2018,2,22,9,0,774.0,72.0,5.1,9.9,368.0,697.42,587.02
2018,2,22,9,15,800.5,74.5,5.15,10.1,411.5,724.8,606.94
2018,2,22,9,30,827.0,77.0,5.2,10.3,455.0,749.4,624.39
2018,2,22,9,45,844.5,79.5,5.2,10.45,493.5,763.98,633.78
2018,2,22,10,0,862.0,82.0,5.2,10.6,532.0,775.27,640.66
2018,2,22,10,15,764.0,114.0,5.3,10.7,531.0,731.41,605.54
2018,2,22,10,30,666.0,146.0,5.4,10.8,530.0,681.05,564.17
2018,2,22,10,45,756.5,126.5,5.5,10.9,581.0,713.71,590.08
2018,2,22,11,0,847.0,107.0,5.6,11.0,632.0,739.09,609.35
2018,2,22,11,15,853.0,109.0,5.75,11.0,650.5,724.41,597.01
2018,2,22,11,30,859.0,111.0,5.9,11.0,669.0,706.45,581.81
2018,2,22,11,45,885.5,104.0,6.0,11.05,687.5,689.5,567.22
2018,2,22,12,0,912.0,97.0,6.1,11.1,706.0,666.52,547.56
2018,2,22,12,15,887.0,106.0,6.25,11.05,700.0,627.28,514.37
2018,2,22,12,30,862.0,115.0,6.4,11.0,694.0,587.66,480.36
2018,2,22,12,45,705.5,152.0,6.55,11.0,623.5,502.78,409.51
2018,2,22,13,0,549.0,189.0,6.7,11.0,553.0,425.63,344.9
2018,2,22,13,15,312.0,214.0,6.8,10.9,420.0,316.42,255.48
2018,2,22,13,30,75.0,239.0,6.9,10.8,287.0,231.49,187.41
2018,2,22,13,45,353.5,197.0,7.0,10.75,412.5,276.05,217.65
2018,2,22,14,0,632.0,155.0,7.1,10.7,538.0,298.06,224.54
2018,2,22,14,15,736.0,126.0,7.15,10.65,552.0,261.45,185.89
2018,2,22,14,30,840.0,97.0,7.2,10.6,566.0,219.01,142.5
2018,2,22,14,45,597.0,130.5,7.2,10.5,453.5,161.42,105.33
2018,2,22,15,0,354.0,164.0,7.2,10.4,341.0,133.12,96.46
2018,2,22,15,15,453.0,140.0,7.2,10.4,347.5,93.52,78.36
2018,2,22,15,30,552.0,116.0,7.2,10.4,354.0,79.45,65.99
2018,2,22,15,45,643.0,95.0,7.1,10.2,343.5,66.47,54.52
2018,2,22,16,0,734.0,74.0,7.0,10.0,333.0,53.07,42.56
2018,2,22,16,15,692.5,69.0,6.9,9.8,285.5,50.64,40.43
2018,2,22,16,30,651.0,64.0,6.8,9.6,238.0,48.19,38.19
2018,2,22,16,45,583.0,57.0,6.65,9.45,189.5,43.96,34.19
2018,2,22,17,0,515.0,50.0,6.5,9.3,141.0,39.69,29.96
2018,2,22,17,15,399.0,41.0,6.4,9.15,98.0,33.45,23.65
2018,2,22,17,30,283.0,32.0,6.3,9.0,55.0,27.2,14.06
2018,2,22,17,45,163.5,20.0,6.25,8.85,31.0,18.19,0.0
2018,2,22,18,0,44.0,8.0,6.2,8.7,7.0,0.0,0.0
2018,2,22,18,15,22.0,4.0,6.1,8.6,3.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,6.0,8.5,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,5.95,8.45,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,5.9,8.4,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,5.8,8.3,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,5.7,8.2,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,5.65,8.1,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,5.5,7.9,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,5.4,7.8,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,5.3,7.65,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,5.1,7.4,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,5.0,7.3,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,4.95,7.2,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,4.9,7.1,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,4.8,6.9,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,4.75,6.8,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,4.7,6.7,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,4.7,6.65,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,4.7,6.6,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,4.7,6.4,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,4.65,6.35,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,4.6,6.3,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,4.6,6.25,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,4.6,6.2,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,4.55,6.1,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,4.5,5.9,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,4.5,5.8,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,4.45,5.75,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,4.4,5.7,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,4.4,5.65,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,4.4,5.6,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,4.3,5.4,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,4.25,5.35,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,4.2,5.3,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,4.2,5.2,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,4.2,5.1,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,4.2,5.05,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,4.2,4.95,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,4.2,4.9,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,4.15,4.85,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,4.1,5.05,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,23,6,45,94.0,8.5,4.1,5.6,11.0,0.0,0.0
2018,2,23,7,0,188.0,17.0,4.1,5.9,22.0,124.15,0.0
2018,2,23,7,15,343.5,26.0,4.15,6.25,58.5,272.91,153.33
2018,2,23,7,30,499.0,35.0,4.2,6.6,95.0,401.42,330.84
2018,2,23,7,45,589.0,41.5,4.3,7.0,144.0,474.62,402.49
2018,2,23,8,0,679.0,48.0,4.4,7.4,193.0,559.5,476.72
2018,2,23,8,15,732.5,52.0,4.45,7.7,244.0,616.65,525.02
2018,2,23,8,30,786.0,56.0,4.5,8.0,295.0,672.99,570.45
2018,2,23,8,45,821.0,59.0,4.55,8.3,344.0,712.98,601.16
2018,2,23,9,0,856.0,62.0,4.6,8.6,393.0,750.81,629.23
2018,2,23,9,15,879.0,64.5,4.55,8.8,438.5,769.39,641.33
2018,2,23,9,30,902.0,67.0,4.5,9.0,484.0,791.92,656.29
2018,2,23,9,45,916.0,70.0,4.45,9.25,523.5,804.88,663.59
2018,2,23,10,0,930.0,73.0,4.4,9.5,563.0,814.39,668.29
2018,2,23,10,15,939.0,74.5,4.35,9.7,595.0,814.69,666.24
2018,2,23,10,30,948.0,76.0,4.3,9.9,627.0,811.41,661.7
2018,2,23,10,45,956.0,77.0,4.25,10.1,653.5,803.18,653.62
2018,2,23,11,0,964.0,78.0,4.2,10.3,680.0,791.31,643.03
2018,2,23,11,15,969.5,79.0,4.2,10.45,699.0,774.02,629.01
2018,2,23,11,30,975.0,80.0,4.2,10.6,718.0,753.2,612.32
2018,2,23,11,45,977.5,80.5,4.15,10.75,729.0,726.43,589.44
2018,2,23,12,0,980.0,81.0,4.1,10.9,740.0,696.43,563.84
2018,2,23,12,15,979.0,82.5,4.1,11.0,742.5,662.23,534.95
2018,2,23,12,30,978.0,84.0,4.1,11.1,745.0,625.24,503.35
2018,2,23,12,45,973.0,85.0,4.05,11.2,738.5,583.1,466.92
2018,2,23,13,0,968.0,86.0,4.0,11.3,732.0,538.86,428.08
2018,2,23,13,15,961.5,85.0,3.9,11.35,716.0,490.33,384.97
2018,2,23,13,30,955.0,84.0,3.8,11.4,700.0,440.33,339.7
2018,2,23,13,45,946.5,83.5,3.75,11.5,677.5,388.84,292.35
2018,2,23,14,0,938.0,83.0,3.7,11.6,655.0,336.5,243.69
2018,2,23,14,15,927.0,81.5,3.65,11.55,625.5,282.17,193.71
2018,2,23,14,30,916.0,80.0,3.6,11.5,596.0,227.74,145.13
2018,2,23,14,45,901.0,78.5,3.55,11.5,560.0,172.95,100.56
2018,2,23,15,0,886.0,77.0,3.5,11.5,524.0,118.92,65.48
2018,2,23,15,15,865.5,75.0,3.5,11.5,482.5,57.81,46.21
2018,2,23,15,30,845.0,73.0,3.5,11.5,441.0,55.1,43.94
2018,2,23,15,45,816.5,70.0,3.4,11.25,394.5,53.84,42.97
2018,2,23,16,0,788.0,67.0,3.3,11.0,348.0,52.61,41.99
2018,2,23,16,15,744.5,63.0,3.25,10.5,298.5,50.49,40.21
2018,2,23,16,30,701.0,59.0,3.2,10.0,249.0,48.41,38.37
2018,2,23,16,45,634.0,53.0,3.15,9.55,199.0,40.66,31.25
2018,2,23,17,0,567.0,47.0,3.1,9.1,149.0,37.05,27.7
2018,2,23,17,15,454.5,39.0,3.2,8.85,104.5,31.56,22.14
2018,2,23,17,30,342.0,31.0,3.3,8.6,60.0,26.09,14.11
2018,2,23,17,45,202.5,20.0,3.35,8.35,34.0,18.19,0.0
2018,2,23,18,0,63.0,9.0,3.4,8.1,8.0,0.0,0.0
2018,2,23,18,15,31.5,4.5,3.4,8.0,4.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,3.35,7.8,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,3.25,7.65,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,3.15,7.55,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,3.05,7.45,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,3.0,7.35,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,3.05,7.3,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.1,7.15,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.15,7.05,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.35,6.15,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.35,5.9,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,3.3,5.85,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,3.3,5.8,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,3.3,6.15,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,2,24,6,45,64.0,9.0,3.3,6.85,11.0,0.0,0.0
2018,2,24,7,0,128.0,18.0,3.3,7.2,22.0,90.87,0.0
2018,2,24,7,15,258.5,30.0,3.35,7.6,56.0,226.79,141.8
2018,2,24,7,30,389.0,42.0,3.4,8.0,90.0,339.18,279.37
2018,2,24,7,45,477.0,49.5,3.5,8.35,135.5,418.59,353.29
2018,2,24,8,0,565.0,57.0,3.6,8.7,181.0,500.07,424.67
2018,2,24,8,15,564.0,68.0,3.7,9.05,217.0,523.51,445.4
2018,2,24,8,30,563.0,79.0,3.8,9.4,253.0,544.69,462.79
2018,2,24,8,45,494.0,104.5,3.85,9.75,275.0,523.03,443.33
2018,2,24,9,0,425.0,130.0,3.9,10.1,297.0,503.39,424.86
2018,2,24,9,15,497.5,132.5,4.0,10.35,349.0,562.24,472.07
2018,2,24,9,30,570.0,135.0,4.1,10.6,401.0,626.38,521.9
2018,2,24,9,45,697.5,114.0,4.15,10.85,466.5,700.14,578.57
2018,2,24,10,0,825.0,93.0,4.2,11.1,532.0,766.36,627.17
2018,2,24,10,15,779.5,111.5,4.3,11.25,546.5,743.37,608.22
2018,2,24,10,30,734.0,130.0,4.4,11.4,561.0,720.99,590.37
2018,2,24,10,45,715.0,141.5,4.45,11.55,576.0,704.86,576.19
2018,2,24,11,0,696.0,153.0,4.5,11.7,591.0,686.12,559.93
2018,2,24,11,15,636.5,179.0,4.6,11.75,588.5,650.64,530.45
2018,2,24,11,30,577.0,205.0,4.7,11.8,586.0,610.25,497.24
2018,2,24,11,45,572.0,211.5,4.75,11.8,594.0,591.92,481.77
2018,2,24,12,0,567.0,218.0,4.8,11.8,602.0,571.73,464.58
2018,2,24,12,15,577.5,215.5,4.9,11.85,607.5,550.79,446.89
2018,2,24,12,30,588.0,213.0,5.0,11.9,613.0,527.51,426.96
2018,2,24,12,45,652.0,187.0,5.05,11.9,627.5,511.16,412.2
2018,2,24,13,0,716.0,161.0,5.1,11.9,642.0,486.01,389.46
2018,2,24,13,15,669.5,173.0,5.15,11.95,616.0,439.52,349.1
2018,2,24,13,30,623.0,185.0,5.2,12.0,590.0,395.43,310.46
2018,2,24,13,45,684.0,156.5,5.25,12.0,588.0,356.99,274.13
2018,2,24,14,0,745.0,128.0,5.3,12.0,586.0,312.34,231.26
2018,2,24,14,15,780.0,112.0,5.35,12.0,572.0,269.93,190.14
2018,2,24,14,30,815.0,96.0,5.4,12.0,558.0,218.72,142.49
2018,2,24,14,45,769.0,103.5,5.45,11.95,518.5,171.77,105.31
2018,2,24,15,0,723.0,111.0,5.5,11.9,479.0,122.32,73.15
2018,2,24,15,15,719.0,103.5,5.5,11.9,444.5,72.87,59.52
2018,2,24,15,30,715.0,96.0,5.5,11.9,410.0,65.21,52.88
2018,2,24,15,45,705.0,86.5,5.45,11.65,369.0,60.1,48.49
2018,2,24,16,0,695.0,77.0,5.4,11.4,328.0,54.75,43.83
2018,2,24,16,15,644.5,69.0,5.25,11.1,276.5,50.05,39.7
2018,2,24,16,30,594.0,61.0,5.1,10.8,225.0,45.19,35.32
2018,2,24,16,45,509.0,56.5,4.9,10.55,177.5,42.92,33.15
2018,2,24,17,0,424.0,52.0,4.7,10.3,130.0,40.82,30.94
2018,2,24,17,15,334.5,43.5,4.65,10.05,93.0,35.26,25.33
2018,2,24,17,30,245.0,35.0,4.6,9.8,56.0,27.55,15.78
2018,2,24,17,45,140.5,21.5,4.55,9.55,31.5,19.56,0.0
2018,2,24,18,0,36.0,8.0,4.5,9.3,7.0,0.0,0.0
2018,2,24,18,15,18.0,4.0,4.5,9.2,3.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,4.35,8.8,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,4.25,8.65,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,4.05,8.3,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,3.95,8.05,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,3.85,7.55,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,3.75,7.3,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,3.65,7.1,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,3.55,6.9,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,3.45,6.75,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,3.35,6.6,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,3.25,6.45,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,3.1,6.35,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.95,6.3,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.85,6.25,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.75,6.2,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.55,6.25,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.45,6.3,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.25,6.45,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,2,25,6,45,79.5,9.5,1.9,7.25,12.0,0.0,0.0
2018,2,25,7,0,159.0,19.0,1.8,7.5,24.0,110.44,0.0
2018,2,25,7,15,301.0,29.5,1.75,7.8,60.5,257.42,173.78
2018,2,25,7,30,443.0,40.0,1.7,8.1,97.0,374.71,307.18
2018,2,25,7,45,532.5,47.0,1.7,8.45,145.0,455.49,380.07
2018,2,25,8,0,622.0,54.0,1.7,8.8,193.0,538.84,450.13
2018,2,25,8,15,676.0,58.5,1.75,9.25,242.5,589.67,490.9
2018,2,25,8,30,730.0,63.0,1.8,9.7,292.0,646.62,534.48
2018,2,25,8,45,765.0,66.5,1.85,10.15,339.5,686.78,563.53
2018,2,25,9,0,800.0,70.0,1.9,10.6,387.0,724.88,590.16
2018,2,25,9,15,826.0,72.5,1.95,10.85,432.0,752.3,608.65
2018,2,25,9,30,852.0,75.0,2.0,11.1,477.0,776.85,624.81
2018,2,25,9,45,872.0,76.0,2.05,11.4,516.5,785.06,628.8
2018,2,25,10,0,892.0,77.0,2.1,11.7,556.0,796.91,635.64
2018,2,25,10,15,906.5,78.5,2.1,11.85,590.5,801.63,637.28
2018,2,25,10,30,921.0,80.0,2.1,12.0,625.0,802.78,636.53
2018,2,25,10,45,931.0,81.0,2.1,12.1,652.0,796.3,630.59
2018,2,25,11,0,941.0,82.0,2.1,12.2,679.0,786.21,622.27
2018,2,25,11,15,947.0,83.0,2.2,12.3,698.0,769.6,610.2
2018,2,25,11,30,953.0,84.0,2.3,12.4,717.0,749.5,595.67
2018,2,25,11,45,956.5,84.0,2.35,12.45,727.5,723.3,574.94
2018,2,25,12,0,960.0,84.0,2.4,12.5,738.0,693.9,551.47
2018,2,25,12,15,960.0,84.5,2.55,12.55,740.5,659.79,524.47
2018,2,25,12,30,960.0,85.0,2.7,12.6,743.0,622.93,494.63
2018,2,25,12,45,956.0,86.0,2.85,12.65,737.0,581.84,460.67
2018,2,25,13,0,952.0,87.0,3.0,12.7,731.0,538.61,424.02
2018,2,25,13,15,948.5,86.0,3.15,12.7,717.0,491.91,383.63
2018,2,25,13,30,945.0,85.0,3.3,12.7,703.0,443.49,340.66
2018,2,25,13,45,939.0,84.0,3.45,12.7,681.5,392.73,294.7
2018,2,25,14,0,933.0,83.0,3.6,12.7,660.0,340.9,247.0
2018,2,25,14,15,922.5,81.5,3.75,12.6,630.5,286.77,197.48
2018,2,25,14,30,912.0,80.0,3.9,12.5,601.0,232.51,149.02
2018,2,25,14,45,897.0,78.5,4.05,12.45,565.0,177.75,104.03
2018,2,25,15,0,882.0,77.0,4.2,12.4,529.0,123.78,67.88
2018,2,25,15,15,815.5,83.5,4.2,12.4,475.5,68.17,55.2
2018,2,25,15,30,749.0,90.0,4.2,12.4,422.0,60.99,49.0
2018,2,25,15,45,763.0,79.0,4.4,12.0,387.0,60.32,48.61
2018,2,25,16,0,777.0,68.0,4.6,11.6,352.0,53.07,42.28
2018,2,25,16,15,687.5,69.5,4.45,11.3,295.0,50.53,40.11
2018,2,25,16,30,598.0,71.0,4.3,11.0,238.0,53.16,42.5
2018,2,25,16,45,488.0,63.5,4.15,10.7,182.5,48.6,38.27
2018,2,25,17,0,378.0,56.0,4.0,10.4,127.0,42.62,32.58
2018,2,25,17,15,334.5,46.0,3.95,10.2,94.5,35.61,25.7
2018,2,25,17,30,291.0,36.0,3.9,10.0,62.0,30.56,18.7
2018,2,25,17,45,169.0,22.0,3.8,9.8,35.0,20.01,0.0
2018,2,25,18,0,47.0,8.0,3.7,9.6,8.0,7.28,0.0
2018,2,25,18,15,23.5,4.0,3.65,9.6,4.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.55,9.6,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,3.55,9.55,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,3.65,9.65,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.75,9.8,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.85,9.95,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,3.9,10.05,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,4.05,10.25,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.6,10.45,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,4.75,10.45,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.85,10.35,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.85,10.25,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,4.8,10.1,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,4.85,9.95,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,2,26,6,45,33.0,10.0,4.95,9.8,11.0,0.0,0.0
2018,2,26,7,0,66.0,20.0,5.0,9.7,22.0,57.12,0.0
2018,2,26,7,15,173.5,36.5,5.1,9.65,56.0,195.18,137.87
2018,2,26,7,30,281.0,53.0,5.2,9.6,90.0,288.03,238.58
2018,2,26,7,45,383.5,62.0,5.3,9.6,136.0,372.3,316.12
2018,2,26,8,0,486.0,71.0,5.4,9.6,182.0,464.67,397.7
2018,2,26,8,15,553.5,76.5,5.4,9.6,231.0,530.73,454.76
2018,2,26,8,30,621.0,82.0,5.4,9.6,280.0,596.64,509.21
2018,2,26,8,45,675.5,83.5,5.45,9.65,329.0,647.3,549.52
2018,2,26,9,0,730.0,85.0,5.5,9.7,378.0,696.53,587.72
2018,2,26,9,15,764.0,87.0,5.5,9.75,423.5,724.43,608.13
2018,2,26,9,30,798.0,89.0,5.5,9.8,469.0,754.52,630.04
2018,2,26,9,45,830.0,87.5,5.5,9.9,511.0,775.94,644.84
2018,2,26,10,0,862.0,86.0,5.5,10.0,553.0,794.03,657.04
2018,2,26,10,15,878.5,86.5,5.55,10.1,587.0,792.59,654.47
2018,2,26,10,30,895.0,87.0,5.6,10.2,621.0,794.27,654.55
2018,2,26,10,45,908.0,86.5,5.6,10.3,648.0,788.6,648.88
2018,2,26,11,0,921.0,86.0,5.6,10.4,675.0,779.36,640.67
2018,2,26,11,15,928.0,87.5,5.6,10.55,695.0,764.29,628.02
2018,2,26,11,30,935.0,89.0,5.6,10.7,715.0,745.73,612.84
2018,2,26,11,45,939.0,89.5,5.6,10.8,726.0,720.69,591.33
2018,2,26,12,0,943.0,90.0,5.6,10.9,737.0,692.47,567.07
2018,2,26,12,15,943.5,90.0,5.6,10.95,739.5,658.57,538.09
2018,2,26,12,30,944.0,90.0,5.6,11.0,742.0,621.94,506.44
2018,2,26,12,45,941.0,90.5,5.6,11.05,736.0,581.35,470.99
2018,2,26,13,0,938.0,91.0,5.6,11.1,730.0,538.61,433.03
2018,2,26,13,15,934.0,90.5,5.6,11.15,716.5,492.59,391.57
2018,2,26,13,30,930.0,90.0,5.6,11.2,703.0,444.92,347.79
2018,2,26,13,45,920.5,90.5,5.55,11.2,681.0,394.75,301.18
2018,2,26,14,0,911.0,91.0,5.5,11.2,659.0,343.83,253.35
2018,2,26,14,15,898.5,90.5,5.45,11.15,629.5,290.9,204.06
2018,2,26,14,30,886.0,90.0,5.4,11.1,600.0,231.88,151.04
2018,2,26,14,45,866.5,89.0,5.4,11.05,563.0,177.5,105.78
2018,2,26,15,0,847.0,88.0,5.4,11.0,526.0,124.56,69.49
2018,2,26,15,15,825.0,85.5,5.4,11.0,484.0,72.11,48.71
2018,2,26,15,30,803.0,83.0,5.4,11.0,442.0,62.0,50.15
2018,2,26,15,45,766.5,81.0,5.2,10.8,395.0,61.79,50.15
2018,2,26,16,0,730.0,79.0,5.0,10.6,348.0,56.15,45.22
2018,2,26,16,15,655.0,77.0,4.8,10.35,293.5,56.03,45.22
2018,2,26,16,30,580.0,75.0,4.6,10.1,239.0,56.19,45.4
2018,2,26,16,45,454.0,68.5,4.4,9.8,182.0,52.58,42.02
2018,2,26,17,0,328.0,62.0,4.2,9.5,125.0,46.93,36.6
2018,2,26,17,15,240.5,49.0,4.15,9.35,87.5,37.64,27.65
2018,2,26,17,30,153.0,36.0,4.1,9.2,50.0,28.08,17.23
2018,2,26,17,45,83.0,21.0,4.05,9.0,28.0,16.97,0.0
2018,2,26,18,0,13.0,6.0,4.0,8.8,6.0,5.46,0.0
2018,2,26,18,15,6.5,3.0,4.0,8.75,3.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,4.0,8.65,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,4.05,8.6,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,4.15,8.6,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,4.3,8.55,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,4.75,8.45,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,4.9,8.4,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,5.0,8.4,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,5.1,8.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,5.2,8.3,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,5.3,8.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,5.4,8.15,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,5.5,8.1,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,5.45,8.05,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,5.4,7.9,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,5.4,7.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,5.4,7.75,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,5.4,7.7,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,5.4,7.65,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,5.4,7.6,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,5.4,7.6,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,5.4,7.6,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,5.45,7.55,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,5.5,7.45,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,5.5,7.4,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,5.5,7.35,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,5.5,7.3,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,5.45,7.25,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,5.4,7.2,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,5.4,7.1,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,5.35,6.95,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,5.3,6.9,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,5.25,6.85,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,5.2,6.8,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,5.15,6.75,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,5.1,6.7,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,5.05,6.65,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,5.0,6.6,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,5.05,6.8,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2018,2,27,6,45,114.0,11.0,5.1,7.2,15.5,0.0,0.0
2018,2,27,7,0,228.0,22.0,5.1,7.4,31.0,155.44,0.0
2018,2,27,7,15,384.0,30.5,5.15,7.65,72.0,317.97,238.35
2018,2,27,7,30,540.0,39.0,5.2,7.9,113.0,441.69,369.74
2018,2,27,7,45,620.5,45.0,5.25,8.1,163.5,510.9,435.12
2018,2,27,8,0,701.0,51.0,5.3,8.3,214.0,590.7,504.36
2018,2,27,8,15,749.5,55.0,5.25,8.55,265.5,645.47,549.85
2018,2,27,8,30,798.0,59.0,5.2,8.8,317.0,699.21,592.39
2018,2,27,8,45,829.0,62.0,5.15,9.05,366.0,736.81,620.53
2018,2,27,9,0,860.0,65.0,5.1,9.3,415.0,772.1,645.97
2018,2,27,9,15,882.0,68.5,4.95,9.55,461.0,791.25,657.73
2018,2,27,9,30,904.0,72.0,4.8,9.8,507.0,814.43,672.34
2018,2,27,9,45,919.0,74.0,4.7,10.05,547.0,826.95,678.87
2018,2,27,10,0,934.0,76.0,4.6,10.3,587.0,836.04,682.85
2018,2,27,10,15,945.0,78.0,4.5,10.55,621.0,838.38,681.83
2018,2,27,10,30,956.0,80.0,4.4,10.8,655.0,837.03,678.24
2018,2,27,10,45,963.5,81.5,4.3,11.05,681.5,828.7,669.62
2018,2,27,11,0,971.0,83.0,4.2,11.3,708.0,816.68,658.5
2018,2,27,11,15,975.5,84.0,4.1,11.5,727.0,798.27,643.11
2018,2,27,11,30,980.0,85.0,4.0,11.7,746.0,776.34,625.42
2018,2,27,11,45,980.5,86.0,3.95,11.85,755.5,748.28,602.47
2018,2,27,12,0,981.0,87.0,3.9,12.0,765.0,717.07,576.41
2018,2,27,12,15,978.5,87.0,3.8,12.15,765.5,680.07,545.45
2018,2,27,12,30,976.0,87.0,3.7,12.3,766.0,640.46,512.0
2018,2,27,12,45,973.0,87.5,3.65,12.45,759.5,598.6,476.32
2018,2,27,13,0,970.0,88.0,3.6,12.6,753.0,554.51,438.09
2018,2,27,13,15,964.0,87.5,3.5,12.65,737.5,506.17,395.74
2018,2,27,13,30,958.0,87.0,3.4,12.7,722.0,456.3,351.17
2018,2,27,13,45,950.0,86.0,3.25,12.75,699.0,404.02,303.69
2018,2,27,14,0,942.0,85.0,3.1,12.8,676.0,350.87,254.8
2018,2,27,14,15,930.5,83.0,3.1,12.8,645.0,295.43,204.22
2018,2,27,14,30,919.0,81.0,3.1,12.8,614.0,239.98,154.67
2018,2,27,14,45,902.5,79.0,3.05,12.8,576.5,184.07,108.39
2018,2,27,15,0,886.0,77.0,3.0,12.8,539.0,129.14,70.59
2018,2,27,15,15,866.0,75.5,3.0,12.8,497.5,67.83,42.56
2018,2,27,15,30,846.0,74.0,3.0,12.8,456.0,55.31,43.85
2018,2,27,15,45,816.0,71.5,3.05,12.5,409.0,54.46,43.27
2018,2,27,16,0,786.0,69.0,3.1,12.2,362.0,53.67,42.71
2018,2,27,16,15,683.0,68.0,3.15,11.7,297.5,49.07,38.73
2018,2,27,16,30,580.0,67.0,3.2,11.2,233.0,49.46,39.15
2018,2,27,16,45,512.5,56.5,3.2,10.7,182.5,42.48,32.81
2018,2,27,17,0,445.0,46.0,3.2,10.2,132.0,35.23,26.07
2018,2,27,17,15,396.5,40.5,3.25,9.9,100.5,32.16,22.83
2018,2,27,17,30,348.0,35.0,3.3,9.6,69.0,29.25,18.51
2018,2,27,17,45,208.5,22.5,3.35,9.3,39.5,19.34,0.0
2018,2,27,18,0,69.0,10.0,3.4,9.0,10.0,9.1,0.0
2018,2,27,18,15,34.5,5.0,3.4,8.9,5.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,3.35,8.7,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,3.2,8.55,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.7,8.25,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.8,7.95,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.75,7.85,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.45,7.55,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,2,28,6,45,0.0,4.5,2.2,8.1,4.5,4.09,0.0
2018,2,28,7,0,0.0,9.0,2.2,8.4,9.0,7.91,0.0
2018,2,28,7,15,0.0,18.0,2.25,8.75,18.0,15.84,6.72
2018,2,28,7,30,0.0,27.0,2.3,9.1,27.0,23.78,14.57
2018,2,28,7,45,1.0,38.5,2.4,9.4,38.5,34.65,24.34
2018,2,28,8,0,2.0,50.0,2.5,9.7,50.0,45.58,34.08
2018,2,28,8,15,2.0,65.5,2.55,9.9,66.0,60.51,47.11
2018,2,28,8,30,2.0,81.0,2.6,10.1,82.0,75.48,60.0
2018,2,28,8,45,4.0,97.5,2.65,10.35,99.0,92.91,74.87
2018,2,28,9,0,6.0,114.0,2.7,10.6,116.0,110.22,89.43
2018,2,28,9,15,38.5,158.0,2.75,10.8,176.5,192.13,159.12
2018,2,28,9,30,71.0,202.0,2.8,11.0,237.0,265.8,220.09
2018,2,28,9,45,112.0,218.0,2.85,11.15,277.5,326.02,269.22
2018,2,28,10,0,153.0,234.0,2.9,11.3,318.0,371.45,305.72
2018,2,28,10,15,202.0,251.0,2.9,11.4,369.0,422.93,346.61
2018,2,28,10,30,251.0,268.0,2.9,11.5,420.0,484.89,394.68
2018,2,28,10,45,203.0,283.5,2.95,11.6,410.0,443.45,360.05
2018,2,28,11,0,155.0,299.0,3.0,11.7,400.0,414.86,335.82
2018,2,28,11,15,114.0,292.5,3.05,11.75,368.0,370.15,299.31
2018,2,28,11,30,73.0,286.0,3.1,11.8,336.0,319.03,257.65
2018,2,28,11,45,49.5,275.5,3.1,11.85,309.5,287.85,232.09
2018,2,28,12,0,26.0,265.0,3.1,11.9,283.0,253.59,203.99
2018,2,28,12,15,24.5,258.5,3.1,11.9,275.5,244.53,196.63
2018,2,28,12,30,23.0,252.0,3.1,11.9,268.0,235.69,189.42
2018,2,28,12,45,66.5,278.5,3.1,11.9,324.5,280.27,225.46
2018,2,28,13,0,110.0,305.0,3.1,11.9,381.0,318.19,255.25
2018,2,28,13,15,96.5,303.0,3.1,11.85,368.5,301.07,241.09
2018,2,28,13,30,83.0,301.0,3.1,11.8,356.0,285.51,228.43
2018,2,28,13,45,54.0,258.5,3.05,11.7,294.0,234.77,187.94
2018,2,28,14,0,25.0,216.0,3.0,11.6,232.0,187.88,150.58
2018,2,28,14,15,30.0,206.5,3.0,11.55,224.5,178.04,142.49
2018,2,28,14,30,35.0,197.0,3.0,11.5,217.0,167.75,133.91
2018,2,28,14,45,67.5,210.0,2.95,11.45,246.5,176.23,139.69
2018,2,28,15,0,100.0,223.0,2.9,11.4,276.0,179.09,141.61
2018,2,28,15,15,82.5,190.5,2.9,11.4,232.0,148.2,118.99
2018,2,28,15,30,65.0,158.0,2.9,11.4,188.0,124.46,105.25
2018,2,28,15,45,51.5,141.5,2.85,11.3,163.5,112.58,95.12
2018,2,28,16,0,38.0,125.0,2.8,11.2,139.0,100.45,84.63
2018,2,28,16,15,19.0,106.0,2.8,11.15,113.0,89.32,74.87
2018,2,28,16,30,0.0,87.0,2.8,11.1,87.0,73.96,61.16
2018,2,28,16,45,0.0,71.0,2.85,11.0,71.0,60.78,49.22
2018,2,28,17,0,0.0,55.0,2.9,10.9,55.0,47.48,36.97
2018,2,28,17,15,0.0,39.0,2.95,10.9,39.0,34.06,24.46
2018,2,28,17,30,0.0,23.0,3.0,10.9,23.0,20.27,11.24
2018,2,28,17,45,0.0,13.0,3.05,10.85,13.0,11.44,0.0
2018,2,28,18,0,0.0,3.0,3.1,10.8,3.0,2.73,0.0
2018,2,28,18,15,0.0,1.5,3.15,10.8,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,4.5,11.05,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,4.7,11.15,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,4.95,11.2,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,5.15,11.2,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,5.25,11.25,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,5.35,11.3,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,5.5,11.35,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,5.6,11.4,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,5.7,11.45,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,5.95,11.55,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,6.0,11.65,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,6.0,11.7,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,6.05,11.7,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,6.1,11.75,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.85,11.8,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.65,11.8,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,5.4,11.8,1.5,1.36,0.0
2018,3,1,7,0,0.0,3.0,5.3,11.8,3.0,2.63,0.0
2018,3,1,7,15,0.0,5.5,5.15,11.8,5.5,4.82,0.0
2018,3,1,7,30,0.0,8.0,5.0,11.8,8.0,7.02,0.26
2018,3,1,7,45,0.0,11.0,4.9,11.8,11.0,9.66,2.64
2018,3,1,8,0,0.0,14.0,4.8,11.8,14.0,12.3,4.99
2018,3,1,8,15,0.0,30.0,4.75,11.85,30.0,26.41,17.26
2018,3,1,8,30,0.0,46.0,4.7,11.9,46.0,40.58,29.5
2018,3,1,8,45,0.0,72.0,4.7,11.9,72.0,63.67,49.3
2018,3,1,9,0,0.0,98.0,4.7,11.9,98.0,88.88,70.71
2018,3,1,9,15,1.0,104.5,4.7,11.95,105.0,95.32,75.99
2018,3,1,9,30,2.0,111.0,4.7,12.0,112.0,101.84,81.32
2018,3,1,9,45,14.0,153.5,4.7,12.0,161.0,152.7,124.23
2018,3,1,10,0,26.0,196.0,4.7,12.0,210.0,214.78,175.71
2018,3,1,10,15,69.5,237.0,4.7,12.0,278.5,290.25,238.27
2018,3,1,10,30,113.0,278.0,4.7,12.0,347.0,363.73,297.92
2018,3,1,10,45,279.5,257.5,4.75,12.05,438.0,487.23,399.49
2018,3,1,11,0,446.0,237.0,4.8,12.1,529.0,591.97,483.32
2018,3,1,11,15,398.0,259.5,4.85,12.05,525.0,563.66,458.85
2018,3,1,11,30,350.0,282.0,4.9,12.0,521.0,527.04,428.64
2018,3,1,11,45,321.5,298.5,5.0,12.0,520.5,507.9,412.37
2018,3,1,12,0,293.0,315.0,5.1,12.0,520.0,488.6,395.93
2018,3,1,12,15,222.5,325.5,5.15,12.0,481.5,433.79,351.06
2018,3,1,12,30,152.0,336.0,5.2,12.0,443.0,388.75,313.98
2018,3,1,12,45,138.5,331.0,5.25,12.0,428.0,365.48,294.94
2018,3,1,13,0,125.0,326.0,5.3,12.0,413.0,343.13,276.56
2018,3,1,13,15,92.5,296.5,5.4,12.05,360.0,294.44,237.14
2018,3,1,13,30,60.0,267.0,5.5,12.1,307.0,250.02,201.2
2018,3,1,13,45,114.5,269.0,5.55,12.15,343.0,261.52,209.31
2018,3,1,14,0,169.0,271.0,5.6,12.2,379.0,268.57,212.83
2018,3,1,14,15,291.5,247.5,5.65,12.2,423.5,262.96,202.9
2018,3,1,14,30,414.0,224.0,5.7,12.2,468.0,243.94,180.67
2018,3,1,14,45,449.5,201.5,5.7,12.25,452.0,204.6,146.04
2018,3,1,15,0,485.0,179.0,5.7,12.3,436.0,161.72,112.29
2018,3,1,15,15,524.5,154.5,5.7,12.3,412.5,114.15,83.53
2018,3,1,15,30,564.0,130.0,5.7,12.3,389.0,88.09,73.01
2018,3,1,15,45,507.5,123.5,5.7,12.25,339.0,85.0,70.48
2018,3,1,16,0,451.0,117.0,5.7,12.2,289.0,81.78,67.8
2018,3,1,16,15,451.0,103.0,5.7,12.1,255.5,73.54,60.57
2018,3,1,16,30,451.0,89.0,5.7,12.0,222.0,64.91,52.87
2018,3,1,16,45,354.5,79.5,5.65,11.85,172.0,58.76,47.25
2018,3,1,17,0,258.0,70.0,5.6,11.7,122.0,52.5,41.33
2018,3,1,17,15,192.0,54.5,5.7,11.65,87.0,42.93,32.21
2018,3,1,17,30,126.0,39.0,5.8,11.6,52.0,31.05,20.36
2018,3,1,17,45,68.5,23.0,5.9,11.5,29.5,18.58,0.0
2018,3,1,18,0,11.0,7.0,6.0,11.4,7.0,6.37,0.0
2018,3,1,18,15,5.5,3.5,6.1,11.4,3.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,6.2,11.4,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,6.3,11.4,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,6.4,11.4,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,6.4,11.35,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,6.4,11.3,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,6.45,11.2,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,6.5,11.1,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,6.4,10.9,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,6.35,10.8,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,6.1,10.3,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,6.0,10.15,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.7,9.85,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,5.5,9.7,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,5.1,9.3,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.9,9.15,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,4.5,8.8,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,4.3,8.6,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,4.15,8.45,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,3.85,8.15,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,3.55,7.9,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,3.25,7.75,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.95,7.6,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,2.7,7.45,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,3,2,6,45,21.0,10.5,2.4,8.45,11.5,21.59,0.0
2018,3,2,7,0,42.0,21.0,2.4,8.8,23.0,58.37,0.0
2018,3,2,7,15,107.0,38.0,2.55,9.05,52.0,141.4,109.83
2018,3,2,7,30,172.0,55.0,2.7,9.3,81.0,206.14,171.6
2018,3,2,7,45,220.0,72.0,2.85,9.55,118.0,262.35,222.33
2018,3,2,8,0,268.0,89.0,3.0,9.8,155.0,320.3,273.09
2018,3,2,8,15,342.0,100.0,3.2,9.95,203.5,406.44,345.98
2018,3,2,8,30,416.0,111.0,3.4,10.1,252.0,479.53,406.5
2018,3,2,8,45,470.0,116.5,3.55,10.3,297.5,531.06,447.93
2018,3,2,9,0,524.0,122.0,3.7,10.5,343.0,582.32,488.27
2018,3,2,9,15,421.5,154.0,3.9,10.6,343.5,538.68,450.1
2018,3,2,9,30,319.0,186.0,4.1,10.7,344.0,475.11,396.48
2018,3,2,9,45,206.5,212.0,4.3,10.8,317.5,395.5,329.19
2018,3,2,10,0,94.0,238.0,4.5,10.9,291.0,315.7,260.69
2018,3,2,10,15,74.5,240.5,4.65,11.0,284.0,298.03,245.32
2018,3,2,10,30,55.0,243.0,4.8,11.1,277.0,280.91,230.27
2018,3,2,10,45,64.0,262.0,4.95,11.15,303.0,303.43,248.4
2018,3,2,11,0,73.0,281.0,5.1,11.2,329.0,324.9,265.5
2018,3,2,11,15,40.5,232.0,5.15,11.15,259.0,247.71,201.77
2018,3,2,11,30,8.0,183.0,5.2,11.1,189.0,169.76,136.85
2018,3,2,11,45,10.0,174.0,5.3,11.1,181.0,162.19,130.64
2018,3,2,12,0,12.0,165.0,5.4,11.1,173.0,154.65,124.39
2018,3,2,12,15,14.5,196.5,5.45,11.05,206.5,183.41,148.12
2018,3,2,12,30,17.0,228.0,5.5,11.0,240.0,211.35,171.03
2018,3,2,12,45,57.5,207.0,5.55,10.95,247.5,214.16,173.73
2018,3,2,13,0,98.0,186.0,5.6,10.9,255.0,213.14,172.87
2018,3,2,13,15,178.0,230.0,5.6,10.85,352.0,278.74,225.67
2018,3,2,13,30,258.0,274.0,5.6,10.8,449.0,331.64,266.38
2018,3,2,13,45,174.5,266.0,5.55,10.75,382.5,280.9,224.95
2018,3,2,14,0,91.0,258.0,5.5,10.7,316.0,239.95,192.65
2018,3,2,14,15,83.0,207.5,5.45,10.65,258.5,192.45,153.43
2018,3,2,14,30,75.0,157.0,5.4,10.6,201.0,141.8,111.35
2018,3,2,14,45,37.5,104.5,5.3,10.5,126.5,94.68,73.46
2018,3,2,15,0,0.0,52.0,5.2,10.4,52.0,45.95,33.86
2018,3,2,15,15,0.0,45.5,5.2,10.4,45.5,40.18,29.01
2018,3,2,15,30,0.0,39.0,5.2,10.4,39.0,34.41,25.43
2018,3,2,15,45,112.5,60.5,5.0,10.15,104.0,45.71,35.75
2018,3,2,16,0,225.0,82.0,4.8,9.9,169.0,56.08,45.25
2018,3,2,16,15,271.5,93.0,4.75,9.8,184.0,65.26,53.65
2018,3,2,16,30,318.0,104.0,4.7,9.7,199.0,74.94,62.42
2018,3,2,16,45,233.5,90.0,4.65,9.55,153.0,68.54,56.53
2018,3,2,17,0,149.0,76.0,4.6,9.4,107.0,58.34,47.0
2018,3,2,17,15,105.5,57.5,4.55,9.25,76.5,46.24,35.54
2018,3,2,17,30,62.0,39.0,4.5,9.1,46.0,31.88,21.52
2018,3,2,17,45,33.0,23.0,4.45,8.95,26.5,19.09,0.0
2018,3,2,18,0,4.0,7.0,4.4,8.8,7.0,6.37,0.0
2018,3,2,18,15,2.0,3.5,4.35,8.7,3.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,4.3,8.6,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,4.0,8.35,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.75,8.25,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.45,8.2,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.2,8.25,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.0,8.25,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.95,8.2,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.75,8.2,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,3,3,6,45,36.0,12.5,2.35,8.55,14.5,32.14,0.0
2018,3,3,7,0,72.0,25.0,2.3,8.7,29.0,93.83,14.87
2018,3,3,7,15,162.5,42.0,2.35,8.8,64.0,184.4,146.62
2018,3,3,7,30,253.0,59.0,2.4,8.9,99.0,281.03,235.03
2018,3,3,7,45,304.0,73.0,2.45,9.0,138.0,337.97,286.37
2018,3,3,8,0,355.0,87.0,2.5,9.1,177.0,396.97,337.56
2018,3,3,8,15,412.5,97.5,2.55,9.1,223.0,457.52,388.51
2018,3,3,8,30,470.0,108.0,2.6,9.1,269.0,518.98,438.53
2018,3,3,8,45,452.0,126.5,2.6,9.1,299.5,531.09,446.52
2018,3,3,9,0,434.0,145.0,2.6,9.1,330.0,540.34,452.12
2018,3,3,9,15,290.5,138.5,2.65,9.1,268.0,399.42,336.53
2018,3,3,9,30,147.0,132.0,2.7,9.1,206.0,273.22,229.82
2018,3,3,9,45,86.5,130.5,2.75,9.15,175.0,207.28,173.22
2018,3,3,10,0,26.0,129.0,2.8,9.2,144.0,144.18,118.09
2018,3,3,10,15,19.5,130.0,2.85,9.25,141.5,138.82,113.18
2018,3,3,10,30,13.0,131.0,2.9,9.3,139.0,127.83,103.47
2018,3,3,10,45,13.5,140.0,2.9,9.3,148.5,136.12,110.24
2018,3,3,11,0,14.0,149.0,2.9,9.3,158.0,144.27,116.86
2018,3,3,11,15,60.0,163.0,2.95,9.3,204.5,203.3,166.96
2018,3,3,11,30,106.0,177.0,3.0,9.3,251.0,245.99,202.69
2018,3,3,11,45,219.0,245.5,3.05,9.25,400.5,389.54,319.59
2018,3,3,12,0,332.0,314.0,3.1,9.2,550.0,514.99,417.53
2018,3,3,12,15,329.0,317.0,3.15,9.2,551.5,497.91,402.59
2018,3,3,12,30,326.0,320.0,3.2,9.2,553.0,479.94,387.6
2018,3,3,12,45,326.0,314.5,3.3,9.2,546.0,455.53,367.58
2018,3,3,13,0,326.0,309.0,3.4,9.2,539.0,430.51,346.78
2018,3,3,13,15,355.5,289.5,3.45,9.2,535.5,407.0,326.68
2018,3,3,13,30,385.0,270.0,3.5,9.2,532.0,380.79,303.65
2018,3,3,13,45,335.0,264.0,3.55,9.2,487.0,333.77,264.54
2018,3,3,14,0,285.0,258.0,3.6,9.2,442.0,291.31,229.38
2018,3,3,14,15,386.0,211.5,3.65,9.15,449.0,257.93,196.92
2018,3,3,14,30,487.0,165.0,3.7,9.1,456.0,218.15,157.82
2018,3,3,14,45,435.0,180.5,3.75,9.1,429.0,190.24,135.9
2018,3,3,15,0,383.0,196.0,3.8,9.1,402.0,167.03,121.23
2018,3,3,15,15,365.5,182.5,3.8,9.1,367.0,138.18,105.94
2018,3,3,15,30,348.0,169.0,3.8,9.1,332.0,119.18,101.48
2018,3,3,15,45,454.0,136.5,3.65,9.0,327.0,93.03,78.46
2018,3,3,16,0,560.0,104.0,3.5,8.9,322.0,73.2,60.87
2018,3,3,16,15,562.5,89.5,3.4,8.75,283.5,64.39,53.07
2018,3,3,16,30,565.0,75.0,3.3,8.6,245.0,55.14,44.74
2018,3,3,16,45,577.5,62.5,3.2,8.5,209.0,47.11,37.37
2018,3,3,17,0,590.0,50.0,3.1,8.4,173.0,38.61,29.43
2018,3,3,17,15,488.0,43.5,3.1,8.3,126.5,34.5,25.28
2018,3,3,17,30,386.0,37.0,3.1,8.2,80.0,30.5,20.63
2018,3,3,17,45,232.5,24.0,3.05,8.05,46.0,20.16,1.94
2018,3,3,18,0,79.0,11.0,3.0,7.9,12.0,10.01,0.0
2018,3,3,18,15,39.5,5.5,3.0,7.85,6.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.85,7.55,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.75,7.2,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.5,6.75,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
