Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,0,45,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.35,6.8,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.05,6.85,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,4,6,45,128.0,12.5,0.55,7.55,20.5,85.72,0.0
2018,3,4,7,0,256.0,25.0,0.5,7.7,41.0,216.1,80.56
2018,3,4,7,15,405.0,33.0,0.5,7.95,86.0,343.07,273.66
2018,3,4,7,30,554.0,41.0,0.5,8.2,131.0,465.11,380.44
2018,3,4,7,45,630.0,45.5,0.5,8.5,181.5,532.39,436.03
2018,3,4,8,0,706.0,50.0,0.5,8.8,232.0,608.46,495.03
2018,3,4,8,15,750.5,53.5,0.5,9.15,283.0,660.24,532.71
2018,3,4,8,30,795.0,57.0,0.5,9.5,334.0,711.03,568.03
2018,3,4,8,45,826.0,59.5,0.5,9.85,383.0,741.04,587.07
2018,3,4,9,0,857.0,62.0,0.5,10.2,432.0,776.14,609.32
2018,3,4,9,15,876.5,64.5,0.5,10.5,476.5,799.46,622.83
2018,3,4,9,30,896.0,67.0,0.5,10.8,521.0,819.78,634.24
2018,3,4,9,45,908.0,70.0,0.5,11.05,560.0,831.36,639.72
2018,3,4,10,0,920.0,73.0,0.5,11.3,599.0,839.45,643.02
2018,3,4,10,15,931.0,74.5,0.45,11.4,632.5,841.37,641.68
2018,3,4,10,30,942.0,76.0,0.4,11.5,666.0,839.66,638.13
2018,3,4,10,45,950.5,76.5,0.4,11.55,692.0,831.17,631.31
2018,3,4,11,0,959.0,77.0,0.4,11.6,718.0,819.04,622.3
2018,3,4,11,15,963.5,78.0,0.4,11.7,736.5,800.81,609.24
2018,3,4,11,30,968.0,79.0,0.4,11.8,755.0,779.1,593.99
2018,3,4,11,45,970.5,79.5,0.35,11.95,765.5,752.07,574.26
2018,3,4,12,0,973.0,80.0,0.3,12.1,776.0,721.83,550.75
2018,3,4,12,15,973.0,80.5,0.35,12.15,778.0,686.93,525.28
2018,3,4,12,30,973.0,81.0,0.4,12.2,780.0,649.24,497.18
2018,3,4,12,45,969.5,82.5,0.4,12.25,774.5,607.92,464.98
2018,3,4,13,0,966.0,84.0,0.4,12.3,769.0,564.38,430.27
2018,3,4,13,15,962.0,83.5,0.45,12.35,754.5,516.83,392.06
2018,3,4,13,30,958.0,83.0,0.5,12.4,740.0,467.58,351.21
2018,3,4,13,45,951.5,82.5,0.5,12.4,718.0,415.95,306.92
2018,3,4,14,0,945.0,82.0,0.5,12.4,696.0,363.28,260.67
2018,3,4,14,15,935.5,80.5,0.55,12.35,666.0,308.25,212.21
2018,3,4,14,30,926.0,79.0,0.6,12.3,636.0,252.99,163.76
2018,3,4,14,45,912.5,77.5,0.65,12.3,599.5,197.14,117.28
2018,3,4,15,0,899.0,76.0,0.7,12.3,563.0,141.93,77.46
2018,3,4,15,15,880.5,74.0,0.7,12.3,520.5,87.05,50.84
2018,3,4,15,30,862.0,72.0,0.7,12.3,478.0,53.33,42.09
2018,3,4,15,45,836.0,69.0,0.95,12.1,431.0,52.07,41.17
2018,3,4,16,0,810.0,66.0,1.2,11.9,384.0,50.81,40.19
2018,3,4,16,15,771.5,63.0,1.3,11.6,334.0,49.49,39.13
2018,3,4,16,30,733.0,60.0,1.4,11.3,284.0,48.22,38.06
2018,3,4,16,45,673.5,55.5,1.5,11.0,232.5,45.62,35.69
2018,3,4,17,0,614.0,51.0,1.6,10.7,181.0,39.41,29.92
2018,3,4,17,15,518.5,44.0,1.75,10.45,133.5,34.89,25.46
2018,3,4,17,30,423.0,37.0,1.9,10.2,86.0,30.41,20.53
2018,3,4,17,45,279.0,26.5,2.05,9.9,52.5,22.52,5.12
2018,3,4,18,0,135.0,16.0,2.2,9.6,19.0,14.55,0.0
2018,3,4,18,15,67.5,8.0,2.25,9.5,9.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.85,6.3,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,3.0,6.35,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,3,5,6,15,21.0,3.5,3.2,6.65,2.5,0.0,0.0
2018,3,5,6,30,42.0,7.0,3.3,6.9,5.0,0.0,0.0
2018,3,5,6,45,169.0,18.0,3.4,7.15,27.0,115.2,0.0
2018,3,5,7,0,296.0,29.0,3.5,7.4,49.0,246.42,125.05
2018,3,5,7,15,421.0,37.0,3.55,7.6,92.5,359.55,294.71
2018,3,5,7,30,546.0,45.0,3.6,7.8,136.0,467.06,393.86
2018,3,5,7,45,619.5,50.5,3.7,8.05,187.0,539.97,458.0
2018,3,5,8,0,693.0,56.0,3.8,8.3,238.0,609.22,515.83
2018,3,5,8,15,738.5,60.0,3.8,8.65,289.5,662.59,557.99
2018,3,5,8,30,784.0,64.0,3.8,9.0,341.0,714.85,597.51
2018,3,5,8,45,815.5,67.0,3.8,9.35,390.5,753.23,624.95
2018,3,5,9,0,847.0,70.0,3.8,9.7,440.0,789.32,649.93
2018,3,5,9,15,870.0,71.5,3.8,10.05,485.0,806.58,660.2
2018,3,5,9,30,893.0,73.0,3.8,10.4,530.0,828.34,673.85
2018,3,5,9,45,911.0,74.0,3.75,10.8,570.5,842.22,681.12
2018,3,5,10,0,929.0,75.0,3.7,11.2,611.0,852.7,685.95
2018,3,5,10,15,940.5,76.0,3.6,11.55,644.5,854.32,684.24
2018,3,5,10,30,952.0,77.0,3.5,11.9,678.0,852.29,680.07
2018,3,5,10,45,960.5,77.5,3.35,12.2,704.5,843.61,671.1
2018,3,5,11,0,969.0,78.0,3.2,12.5,731.0,831.24,659.67
2018,3,5,11,15,974.0,78.5,3.05,12.7,749.5,812.57,644.12
2018,3,5,11,30,979.0,79.0,2.9,12.9,768.0,790.37,626.22
2018,3,5,11,45,982.0,79.5,2.75,13.1,778.5,763.32,604.96
2018,3,5,12,0,985.0,80.0,2.6,13.3,789.0,732.99,579.87
2018,3,5,12,15,986.0,80.0,2.45,13.45,791.5,697.75,550.72
2018,3,5,12,30,987.0,80.0,2.3,13.6,794.0,659.63,519.01
2018,3,5,12,45,987.0,79.0,2.2,13.75,788.0,617.31,483.86
2018,3,5,13,0,987.0,78.0,2.1,13.9,782.0,572.53,446.09
2018,3,5,13,15,983.5,77.0,2.05,13.95,767.0,523.88,404.83
2018,3,5,13,30,980.0,76.0,2.0,14.0,752.0,473.46,361.08
2018,3,5,13,45,974.0,75.5,1.9,14.1,730.0,421.0,314.43
2018,3,5,14,0,968.0,75.0,1.8,14.2,708.0,367.43,265.98
2018,3,5,14,15,959.0,74.0,1.8,14.2,678.0,311.79,215.75
2018,3,5,14,30,950.0,73.0,1.8,14.2,648.0,255.83,165.71
2018,3,5,14,45,937.0,71.5,1.75,14.25,611.0,198.8,117.45
2018,3,5,15,0,924.0,70.0,1.7,14.3,574.0,142.35,76.04
2018,3,5,15,15,906.5,68.0,1.7,14.3,531.5,86.18,47.96
2018,3,5,15,30,889.0,66.0,1.7,14.3,489.0,57.18,45.13
2018,3,5,15,45,864.0,64.0,1.65,14.1,441.5,55.72,44.04
2018,3,5,16,0,839.0,62.0,1.6,13.9,394.0,47.81,37.17
2018,3,5,16,15,748.5,66.5,1.55,13.5,334.0,52.08,41.12
2018,3,5,16,30,658.0,71.0,1.5,13.1,274.0,52.11,41.25
2018,3,5,16,45,538.5,68.0,1.45,12.7,214.5,51.16,40.4
2018,3,5,17,0,419.0,65.0,1.4,12.3,155.0,50.62,39.74
2018,3,5,17,15,326.0,52.5,1.5,12.05,111.5,40.13,29.95
2018,3,5,17,30,233.0,40.0,1.6,11.8,68.0,31.01,21.03
2018,3,5,17,45,176.0,27.5,1.65,11.55,43.0,21.69,6.41
2018,3,5,18,0,119.0,15.0,1.7,11.3,18.0,13.64,0.0
2018,3,5,18,15,59.5,7.5,1.75,11.2,9.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,3.05,7.65,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,3,6,6,15,25.5,3.5,3.15,7.95,2.5,0.0,0.0
2018,3,6,6,30,51.0,7.0,3.2,8.3,5.0,0.0,0.0
2018,3,6,6,45,148.5,18.0,3.25,8.65,26.0,103.79,0.0
2018,3,6,7,0,246.0,29.0,3.3,9.0,47.0,220.31,130.43
2018,3,6,7,15,333.5,38.5,3.3,9.3,83.5,305.45,250.45
2018,3,6,7,30,421.0,48.0,3.3,9.6,120.0,386.79,325.7
2018,3,6,7,45,421.5,66.0,3.35,9.9,158.5,415.21,352.55
2018,3,6,8,0,422.0,84.0,3.4,10.2,197.0,446.48,379.51
2018,3,6,8,15,551.0,80.5,3.4,10.55,259.0,553.11,467.13
2018,3,6,8,30,680.0,77.0,3.4,10.9,321.0,657.67,548.14
2018,3,6,8,45,615.0,100.5,3.4,11.3,344.0,642.34,533.62
2018,3,6,9,0,550.0,124.0,3.4,11.7,367.0,621.03,514.73
2018,3,6,9,15,524.5,145.5,3.35,12.05,396.0,619.54,510.82
2018,3,6,9,30,499.0,167.0,3.3,12.4,425.0,621.69,509.37
2018,3,6,9,45,462.0,190.5,3.2,12.8,443.0,613.56,499.56
2018,3,6,10,0,425.0,214.0,3.1,13.2,461.0,602.64,487.8
2018,3,6,10,15,570.0,182.5,2.95,13.5,533.5,678.56,546.01
2018,3,6,10,30,715.0,151.0,2.8,13.8,606.0,757.13,603.21
2018,3,6,10,45,831.5,116.5,2.7,14.1,665.5,794.08,627.22
2018,3,6,11,0,948.0,82.0,2.6,14.4,725.0,822.93,645.42
2018,3,6,11,15,953.0,83.0,2.45,14.6,743.5,805.1,630.17
2018,3,6,11,30,958.0,84.0,2.3,14.8,762.0,783.78,613.01
2018,3,6,11,45,954.5,86.5,2.15,15.05,770.0,754.66,590.31
2018,3,6,12,0,951.0,89.0,2.0,15.3,778.0,722.63,564.0
2018,3,6,12,15,957.5,86.5,1.9,15.45,782.0,689.36,537.1
2018,3,6,12,30,964.0,84.0,1.8,15.6,786.0,653.0,507.48
2018,3,6,12,45,963.0,84.0,1.7,15.75,780.0,611.82,473.7
2018,3,6,13,0,962.0,84.0,1.6,15.9,774.0,568.3,437.46
2018,3,6,13,15,941.5,88.0,1.5,16.0,753.0,517.1,394.83
2018,3,6,13,30,921.0,92.0,1.4,16.1,732.0,465.56,351.09
2018,3,6,13,45,830.0,119.0,1.3,16.2,682.0,403.44,299.62
2018,3,6,14,0,739.0,146.0,1.2,16.3,632.0,346.56,252.41
2018,3,6,14,15,714.5,145.0,1.1,16.3,598.5,296.17,208.97
2018,3,6,14,30,690.0,144.0,1.0,16.3,565.0,247.58,167.46
2018,3,6,14,45,704.5,129.0,0.95,16.3,537.0,196.51,124.28
2018,3,6,15,0,719.0,114.0,0.9,16.3,509.0,143.86,84.21
2018,3,6,15,15,676.0,115.5,0.9,16.3,464.5,98.98,61.91
2018,3,6,15,30,633.0,117.0,0.9,16.3,420.0,77.34,62.28
2018,3,6,15,45,551.5,121.0,0.8,16.0,366.5,82.59,67.14
2018,3,6,16,0,470.0,125.0,0.7,15.7,313.0,86.64,70.91
2018,3,6,16,15,431.0,113.0,0.7,15.35,268.5,79.78,65.14
2018,3,6,16,30,392.0,101.0,0.7,15.0,224.0,72.64,59.04
2018,3,6,16,45,338.0,88.5,0.65,14.65,181.0,64.79,52.13
2018,3,6,17,0,284.0,76.0,0.6,14.3,138.0,56.65,44.76
2018,3,6,17,15,210.0,59.5,0.7,14.0,99.0,46.71,35.54
2018,3,6,17,30,136.0,43.0,0.8,13.7,60.0,34.18,23.69
2018,3,6,17,45,114.5,29.0,0.85,13.4,38.5,23.29,8.69
2018,3,6,18,0,93.0,15.0,0.9,13.1,17.0,13.64,0.0
2018,3,6,18,15,46.5,7.5,0.95,13.0,8.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,3,7,6,15,12.0,2.0,2.2,10.65,1.5,0.0,0.0
2018,3,7,6,30,24.0,4.0,2.2,10.7,3.0,0.0,0.0
2018,3,7,6,45,33.0,12.0,2.2,10.8,13.0,30.47,0.0
2018,3,7,7,0,42.0,20.0,2.2,10.9,23.0,55.1,31.99
2018,3,7,7,15,27.0,25.0,2.2,11.15,27.5,49.39,36.24
2018,3,7,7,30,12.0,30.0,2.2,11.4,32.0,35.39,24.99
2018,3,7,7,45,20.0,37.5,2.15,11.6,42.5,48.86,37.2
2018,3,7,8,0,28.0,45.0,2.1,11.8,53.0,62.69,49.57
2018,3,7,8,15,14.0,51.5,2.05,12.15,55.5,58.78,45.7
2018,3,7,8,30,0.0,58.0,2.0,12.5,58.0,51.22,38.55
2018,3,7,8,45,194.0,95.0,1.9,12.85,181.5,273.55,230.91
2018,3,7,9,0,388.0,132.0,1.8,13.2,305.0,494.02,407.84
2018,3,7,9,15,436.5,151.0,1.95,13.6,364.0,555.71,452.99
2018,3,7,9,30,485.0,170.0,2.1,14.0,423.0,615.47,496.85
2018,3,7,9,45,466.0,191.5,2.25,14.4,449.0,619.75,497.47
2018,3,7,10,0,447.0,213.0,2.4,14.8,475.0,621.3,496.5
2018,3,7,10,15,627.5,165.5,2.5,15.0,555.5,715.91,569.2
2018,3,7,10,30,808.0,118.0,2.6,15.2,636.0,795.35,626.05
2018,3,7,10,45,873.5,99.0,2.75,15.4,678.5,805.33,632.07
2018,3,7,11,0,939.0,80.0,2.9,15.6,721.0,817.18,640.12
2018,3,7,11,15,944.5,80.0,2.95,15.7,739.0,798.86,626.26
2018,3,7,11,30,950.0,80.0,3.0,15.8,757.0,777.12,610.26
2018,3,7,11,45,952.5,80.0,3.1,15.85,767.0,749.89,590.72
2018,3,7,12,0,955.0,80.0,3.2,15.9,777.0,719.54,567.62
2018,3,7,12,15,955.5,80.0,3.25,15.95,778.5,684.91,540.16
2018,3,7,12,30,956.0,80.0,3.3,16.0,780.0,647.51,510.06
2018,3,7,12,45,955.5,78.5,3.3,16.05,773.5,605.57,475.71
2018,3,7,13,0,955.0,77.0,3.3,16.1,767.0,561.32,438.75
2018,3,7,13,15,950.5,76.5,3.3,16.1,752.0,513.97,398.51
2018,3,7,13,30,946.0,76.0,3.3,16.1,737.0,465.01,355.91
2018,3,7,13,45,939.0,75.0,3.3,16.1,714.0,413.3,310.09
2018,3,7,14,0,932.0,74.0,3.3,16.1,691.0,360.67,262.56
2018,3,7,14,15,905.0,78.0,3.3,16.0,656.0,306.05,213.6
2018,3,7,14,30,878.0,82.0,3.3,15.9,621.0,252.85,166.45
2018,3,7,14,45,847.0,85.5,3.3,15.8,581.0,200.35,122.45
2018,3,7,15,0,816.0,89.0,3.3,15.7,541.0,142.83,79.76
2018,3,7,15,15,755.5,97.0,3.3,15.7,491.0,97.51,58.26
2018,3,7,15,30,695.0,105.0,3.3,15.7,441.0,69.03,55.23
2018,3,7,15,45,549.5,121.0,3.05,15.25,370.5,82.27,67.13
2018,3,7,16,0,404.0,137.0,2.8,14.8,300.0,94.24,77.93
2018,3,7,16,15,261.5,131.5,2.65,14.55,232.0,96.13,79.81
2018,3,7,16,30,119.0,126.0,2.5,14.3,164.0,95.65,79.54
2018,3,7,16,45,80.0,104.5,2.35,14.0,128.0,80.56,66.24
2018,3,7,17,0,41.0,83.0,2.2,13.7,92.0,67.06,54.07
2018,3,7,17,15,24.0,62.0,2.25,13.55,67.0,50.96,39.35
2018,3,7,17,30,7.0,41.0,2.3,13.4,42.0,34.98,24.48
2018,3,7,17,45,14.5,24.5,2.3,13.3,25.5,21.06,8.34
2018,3,7,18,0,22.0,8.0,2.3,13.2,9.0,7.28,0.0
2018,3,7,18,15,11.0,4.0,2.25,13.15,4.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.5,0.95,12.25,1.5,0.0,0.0
2018,3,8,6,30,0.0,3.0,0.9,12.4,3.0,0.0,0.0
2018,3,8,6,45,0.0,6.5,0.85,12.55,6.5,5.91,0.0
2018,3,8,7,0,0.0,10.0,0.8,12.7,10.0,8.78,0.6
2018,3,8,7,15,116.0,26.0,0.8,12.85,47.0,135.91,109.36
2018,3,8,7,30,232.0,42.0,0.8,13.0,84.0,242.21,201.14
2018,3,8,7,45,257.0,67.0,0.75,13.15,127.0,299.87,249.35
2018,3,8,8,0,282.0,92.0,0.7,13.3,170.0,338.44,281.07
2018,3,8,8,15,170.0,103.5,0.7,13.45,153.0,268.11,222.1
2018,3,8,8,30,58.0,115.0,0.7,13.6,136.0,164.77,134.9
2018,3,8,8,45,29.0,108.5,0.7,13.8,119.0,131.44,106.44
2018,3,8,9,0,0.0,102.0,0.7,14.0,102.0,92.21,72.45
2018,3,8,9,15,1.5,128.5,0.7,14.1,129.5,119.07,94.66
2018,3,8,9,30,3.0,155.0,0.7,14.2,157.0,145.87,116.3
2018,3,8,9,45,8.5,176.0,0.7,14.3,181.0,170.21,135.79
2018,3,8,10,0,14.0,197.0,0.7,14.4,205.0,194.29,154.82
2018,3,8,10,15,26.0,227.5,0.7,14.55,244.0,232.82,185.22
2018,3,8,10,30,38.0,258.0,0.7,14.7,283.0,282.88,223.92
2018,3,8,10,45,57.5,280.5,0.7,14.85,319.5,317.59,250.3
2018,3,8,11,0,77.0,303.0,0.7,15.0,356.0,350.78,275.2
2018,3,8,11,15,76.0,313.0,0.75,15.15,366.5,354.31,277.14
2018,3,8,11,30,75.0,323.0,0.8,15.3,377.0,357.37,279.01
2018,3,8,11,45,130.5,333.5,0.85,15.45,429.0,407.22,317.19
2018,3,8,12,0,186.0,344.0,0.9,15.6,481.0,444.27,344.79
2018,3,8,12,15,341.0,302.5,1.0,15.65,554.0,497.58,386.0
2018,3,8,12,30,496.0,261.0,1.1,15.7,627.0,538.28,416.35
2018,3,8,12,45,370.0,297.0,1.15,15.75,568.5,470.02,363.48
2018,3,8,13,0,244.0,333.0,1.2,15.8,510.0,413.13,319.8
2018,3,8,13,15,207.5,323.5,1.25,15.7,472.0,371.46,288.1
2018,3,8,13,30,171.0,314.0,1.3,15.6,434.0,333.28,258.76
2018,3,8,13,45,163.0,300.0,1.35,15.5,411.5,305.79,237.19
2018,3,8,14,0,155.0,286.0,1.4,15.4,389.0,279.24,216.09
2018,3,8,14,15,246.5,242.0,1.45,15.3,398.0,253.14,192.11
2018,3,8,14,30,338.0,198.0,1.5,15.2,407.0,216.97,158.64
2018,3,8,14,45,411.0,179.5,1.5,15.1,419.0,191.71,134.26
2018,3,8,15,0,484.0,161.0,1.5,15.0,431.0,158.67,106.01
2018,3,8,15,15,308.0,181.5,1.5,15.0,348.5,140.42,103.86
2018,3,8,15,30,132.0,202.0,1.5,15.0,266.0,145.06,121.07
2018,3,8,15,45,171.5,183.0,1.55,14.7,258.0,133.68,111.76
2018,3,8,16,0,211.0,164.0,1.6,14.4,250.0,121.84,101.96
2018,3,8,16,15,215.5,143.5,1.55,14.1,221.5,103.52,86.31
2018,3,8,16,30,220.0,123.0,1.5,13.8,193.0,90.54,75.13
2018,3,8,16,45,189.5,103.0,1.5,13.45,156.0,77.17,63.37
2018,3,8,17,0,159.0,83.0,1.5,13.1,119.0,63.32,50.93
2018,3,8,17,15,119.0,64.0,1.6,12.8,87.0,51.34,39.86
2018,3,8,17,30,79.0,45.0,1.7,12.5,55.0,36.72,26.18
2018,3,8,17,45,59.0,28.5,1.75,12.2,34.0,23.61,11.04
2018,3,8,18,0,39.0,12.0,1.8,11.9,13.0,10.91,0.0
2018,3,8,18,15,19.5,6.0,1.85,11.8,6.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,9,6,15,30.5,4.5,1.8,10.6,4.0,0.0,0.0
2018,3,9,6,30,61.0,9.0,1.9,10.8,8.0,0.0,0.0
2018,3,9,6,45,62.0,17.0,1.95,11.05,19.5,52.72,0.0
2018,3,9,7,0,63.0,25.0,2.0,11.3,31.0,90.33,62.79
2018,3,9,7,15,37.5,44.5,2.1,11.5,48.5,77.03,59.76
2018,3,9,7,30,12.0,64.0,2.2,11.7,66.0,74.02,57.85
2018,3,9,7,45,17.5,84.0,2.25,11.9,88.5,98.23,79.19
2018,3,9,8,0,23.0,104.0,2.3,12.1,111.0,132.82,108.92
2018,3,9,8,15,27.5,123.0,2.25,12.35,132.5,155.56,128.07
2018,3,9,8,30,32.0,142.0,2.2,12.6,154.0,178.13,146.67
2018,3,9,8,45,28.5,157.5,2.1,12.85,169.0,189.57,155.42
2018,3,9,9,0,25.0,173.0,2.0,13.1,184.0,187.67,153.07
2018,3,9,9,15,20.0,179.5,1.95,13.35,189.0,187.51,152.15
2018,3,9,9,30,15.0,186.0,1.9,13.6,194.0,187.7,151.52
2018,3,9,9,45,52.5,217.5,1.8,13.85,248.5,262.8,212.8
2018,3,9,10,0,90.0,249.0,1.7,14.1,303.0,324.79,261.77
2018,3,9,10,15,125.5,277.0,1.75,14.25,356.5,393.2,314.74
2018,3,9,10,30,161.0,305.0,1.8,14.4,410.0,445.43,354.28
2018,3,9,10,45,171.0,317.5,1.8,14.6,432.5,458.48,363.02
2018,3,9,11,0,181.0,330.0,1.8,14.8,455.0,470.23,370.97
2018,3,9,11,15,188.5,338.0,1.85,14.85,471.5,474.16,373.39
2018,3,9,11,30,196.0,346.0,1.9,14.9,488.0,476.84,374.93
2018,3,9,11,45,175.0,351.5,1.9,14.95,479.5,455.77,357.94
2018,3,9,12,0,154.0,357.0,1.9,15.0,471.0,435.19,341.5
2018,3,9,12,15,138.0,357.0,1.9,15.05,459.0,413.57,324.45
2018,3,9,12,30,122.0,357.0,1.9,15.1,447.0,392.7,307.97
2018,3,9,12,45,141.0,354.5,1.85,15.1,458.0,390.15,305.78
2018,3,9,13,0,160.0,352.0,1.8,15.1,469.0,385.7,301.81
2018,3,9,13,15,167.5,345.0,1.85,15.1,465.5,370.23,289.43
2018,3,9,13,30,175.0,338.0,1.9,15.1,462.0,353.87,276.16
2018,3,9,13,45,173.5,327.0,1.9,15.1,446.5,330.25,257.07
2018,3,9,14,0,172.0,316.0,1.9,15.1,431.0,306.75,237.91
2018,3,9,14,15,127.0,296.5,1.9,15.05,379.5,265.78,206.34
2018,3,9,14,30,82.0,277.0,1.9,15.0,328.0,236.31,184.4
2018,3,9,14,45,90.0,260.5,1.9,14.9,313.5,217.06,168.87
2018,3,9,15,0,98.0,244.0,1.9,14.8,299.0,197.07,153.19
2018,3,9,15,15,113.0,227.5,1.9,14.8,286.5,168.57,131.63
2018,3,9,15,30,128.0,211.0,1.9,14.8,274.0,150.15,125.54
2018,3,9,15,45,147.0,192.0,1.95,14.5,257.5,138.74,116.26
2018,3,9,16,0,166.0,173.0,2.0,14.2,241.0,126.89,106.45
2018,3,9,16,15,197.5,148.0,1.9,13.95,219.0,111.1,93.02
2018,3,9,16,30,229.0,123.0,1.8,13.7,197.0,90.58,75.2
2018,3,9,16,45,220.0,103.5,1.7,13.4,165.0,77.66,63.84
2018,3,9,17,0,211.0,84.0,1.6,13.1,133.0,64.24,51.77
2018,3,9,17,15,172.5,66.0,1.6,12.95,99.5,51.27,39.82
2018,3,9,17,30,134.0,48.0,1.6,12.8,66.0,37.9,27.26
2018,3,9,17,45,93.0,31.0,1.6,12.6,41.0,24.87,12.67
2018,3,9,18,0,52.0,14.0,1.6,12.4,16.0,12.73,0.0
2018,3,9,18,15,26.0,7.0,1.6,12.3,8.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.8,11.45,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.7,11.5,1.0,0.91,0.0
2018,3,10,6,45,0.0,3.5,0.65,11.55,3.5,3.07,0.0
2018,3,10,7,0,0.0,6.0,0.6,11.6,6.0,5.26,0.0
2018,3,10,7,15,0.0,8.0,0.65,11.7,8.0,7.02,0.28
2018,3,10,7,30,0.0,10.0,0.7,11.8,10.0,8.78,1.91
2018,3,10,7,45,0.0,20.0,0.75,11.9,20.0,17.58,9.62
2018,3,10,8,0,0.0,30.0,0.8,12.0,30.0,26.41,17.32
2018,3,10,8,15,0.0,46.5,0.7,12.15,46.5,41.02,29.94
2018,3,10,8,30,0.0,63.0,0.6,12.3,63.0,55.66,42.42
2018,3,10,8,45,0.0,69.5,0.5,12.45,69.5,61.44,47.18
2018,3,10,9,0,0.0,76.0,0.4,12.6,76.0,67.23,51.91
2018,3,10,9,15,0.0,93.5,0.4,12.75,93.5,83.3,65.21
2018,3,10,9,30,0.0,111.0,0.4,12.9,111.0,99.73,78.61
2018,3,10,9,45,0.0,117.5,0.45,13.05,117.5,105.57,83.15
2018,3,10,10,0,0.0,124.0,0.5,13.2,124.0,111.4,87.7
2018,3,10,10,15,0.0,121.0,0.5,13.25,121.0,108.33,84.96
2018,3,10,10,30,0.0,118.0,0.5,13.3,118.0,105.39,82.37
2018,3,10,10,45,0.0,94.0,0.5,13.4,94.0,83.4,64.14
2018,3,10,11,0,0.0,70.0,0.5,13.5,70.0,62.05,46.42
2018,3,10,11,15,0.0,77.0,0.6,13.5,77.0,68.29,51.59
2018,3,10,11,30,0.0,84.0,0.7,13.5,84.0,74.54,56.7
2018,3,10,11,45,0.0,96.5,0.75,13.55,96.5,85.7,65.84
2018,3,10,12,0,0.0,109.0,0.8,13.6,109.0,96.84,74.93
2018,3,10,12,15,0.0,114.0,0.85,13.65,114.0,101.24,78.47
2018,3,10,12,30,0.0,119.0,0.9,13.7,119.0,105.59,82.01
2018,3,10,12,45,0.0,127.5,1.0,13.7,127.5,112.97,88.06
2018,3,10,13,0,0.0,136.0,1.1,13.7,136.0,120.24,94.04
2018,3,10,13,15,1.0,149.0,1.1,13.75,149.5,131.76,103.44
2018,3,10,13,30,2.0,162.0,1.1,13.8,163.0,142.93,112.53
2018,3,10,13,45,6.5,189.5,1.1,13.8,193.5,167.1,132.06
2018,3,10,14,0,11.0,217.0,1.1,13.8,224.0,189.75,150.17
2018,3,10,14,15,8.5,200.0,1.05,13.8,205.5,173.58,137.29
2018,3,10,14,30,6.0,183.0,1.0,13.8,187.0,157.85,124.91
2018,3,10,14,45,5.0,169.0,0.95,13.8,172.0,145.16,114.91
2018,3,10,15,0,4.0,155.0,0.9,13.8,157.0,132.7,105.06
2018,3,10,15,15,5.5,149.0,0.9,13.8,151.5,126.68,100.44
2018,3,10,15,30,7.0,143.0,0.9,13.8,146.0,120.65,100.39
2018,3,10,15,45,25.0,152.0,0.75,13.7,162.5,120.28,100.36
2018,3,10,16,0,43.0,161.0,0.6,13.6,179.0,124.68,104.43
2018,3,10,16,15,26.5,127.0,0.65,13.5,137.5,101.53,84.56
2018,3,10,16,30,10.0,93.0,0.7,13.4,96.0,79.45,65.38
2018,3,10,16,45,5.0,64.5,0.75,13.25,66.0,56.5,45.09
2018,3,10,17,0,0.0,36.0,0.8,13.1,36.0,31.72,22.87
2018,3,10,17,15,29.5,28.0,0.8,12.95,32.0,24.34,16.07
2018,3,10,17,30,59.0,20.0,0.8,12.8,28.0,16.55,8.82
2018,3,10,17,45,92.5,16.5,0.85,12.65,23.0,12.75,4.08
2018,3,10,18,0,126.0,13.0,0.9,12.5,18.0,11.82,0.0
2018,3,10,18,15,63.0,6.5,0.85,12.5,9.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,3,11,6,15,37.0,5.0,1.85,9.6,5.0,0.0,0.0
2018,3,11,6,30,74.0,10.0,1.8,9.9,10.0,51.57,0.0
2018,3,11,6,45,218.0,21.5,1.75,10.25,39.5,180.47,0.0
2018,3,11,7,0,362.0,33.0,1.7,10.6,69.0,314.18,241.91
2018,3,11,7,15,465.0,40.5,1.65,10.9,114.5,404.77,332.56
2018,3,11,7,30,568.0,48.0,1.6,11.2,160.0,500.23,413.82
2018,3,11,7,45,390.5,56.0,1.55,11.5,143.0,393.12,329.74
2018,3,11,8,0,213.0,64.0,1.5,11.8,126.0,265.75,224.41
2018,3,11,8,15,108.0,93.0,1.45,12.15,124.5,191.99,160.82
2018,3,11,8,30,3.0,122.0,1.4,12.5,123.0,118.55,95.49
2018,3,11,8,45,7.0,139.0,1.4,12.85,142.0,137.75,111.47
2018,3,11,9,0,11.0,156.0,1.4,13.2,161.0,156.9,126.95
2018,3,11,9,15,29.0,187.5,1.4,13.5,202.5,216.39,175.59
2018,3,11,9,30,47.0,219.0,1.4,13.8,244.0,263.87,213.31
2018,3,11,9,45,56.5,241.0,1.45,14.1,273.5,292.43,235.22
2018,3,11,10,0,66.0,263.0,1.5,14.4,303.0,320.25,256.35
2018,3,11,10,15,74.0,278.5,1.55,14.7,325.5,338.83,270.07
2018,3,11,10,30,82.0,294.0,1.6,15.0,348.0,356.71,283.19
2018,3,11,10,45,83.0,306.0,1.65,15.3,362.5,364.48,288.28
2018,3,11,11,0,84.0,318.0,1.7,15.6,377.0,371.7,293.02
2018,3,11,11,15,116.0,333.5,1.75,15.85,417.0,415.28,326.17
2018,3,11,11,30,148.0,349.0,1.8,16.1,457.0,445.32,348.49
2018,3,11,11,45,189.0,354.0,1.85,16.35,494.0,468.99,366.12
2018,3,11,12,0,230.0,359.0,1.9,16.6,531.0,489.38,381.02
2018,3,11,12,15,320.0,331.0,1.9,16.8,571.0,512.65,398.6
2018,3,11,12,30,410.0,303.0,1.9,17.0,611.0,526.91,408.77
2018,3,11,12,45,578.5,236.0,1.9,17.15,666.5,541.16,419.13
2018,3,11,13,0,747.0,169.0,1.9,17.3,722.0,542.1,417.96
2018,3,11,13,15,774.0,156.0,1.85,17.4,719.0,504.89,386.62
2018,3,11,13,30,801.0,143.0,1.8,17.5,716.0,467.23,354.05
2018,3,11,13,45,742.5,159.0,1.75,17.6,677.5,410.7,307.23
2018,3,11,14,0,684.0,175.0,1.7,17.7,639.0,361.46,265.84
2018,3,11,14,15,636.5,183.0,1.6,17.7,600.5,313.79,225.62
2018,3,11,14,30,589.0,191.0,1.5,17.7,562.0,270.19,189.32
2018,3,11,14,45,530.5,195.0,1.45,17.75,515.0,225.75,154.55
2018,3,11,15,0,472.0,199.0,1.4,17.8,468.0,187.17,127.51
2018,3,11,15,15,478.0,182.0,1.4,17.8,437.0,144.17,99.79
2018,3,11,15,30,484.0,165.0,1.4,17.8,406.0,108.45,88.49
2018,3,11,15,45,470.5,150.0,1.3,17.55,366.0,100.68,82.22
2018,3,11,16,0,457.0,135.0,1.2,17.3,326.0,92.55,75.51
2018,3,11,16,15,380.0,128.0,1.2,16.9,273.5,89.18,72.9
2018,3,11,16,30,303.0,121.0,1.2,16.5,221.0,89.68,73.58
2018,3,11,16,45,212.5,106.0,1.2,16.15,170.5,79.3,64.58
2018,3,11,17,0,122.0,91.0,1.2,15.8,120.0,71.05,57.22
2018,3,11,17,15,96.0,70.5,1.25,15.35,90.0,55.94,43.59
2018,3,11,17,30,70.0,50.0,1.3,14.9,60.0,40.45,29.37
2018,3,11,17,45,42.0,32.5,1.35,14.5,38.0,26.71,15.08
2018,3,11,18,0,14.0,15.0,1.4,14.1,16.0,13.64,0.0
2018,3,11,18,15,7.0,7.5,1.35,13.9,8.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,3,12,6,15,30.5,5.0,2.85,12.4,5.0,0.0,0.0
2018,3,12,6,30,61.0,10.0,2.9,12.6,10.0,44.33,0.0
2018,3,12,6,45,186.5,23.5,2.95,12.8,39.5,169.99,0.0
2018,3,12,7,0,312.0,37.0,3.0,13.0,69.0,286.4,223.42
2018,3,12,7,15,313.5,34.0,2.95,13.2,82.0,293.72,242.92
2018,3,12,7,30,315.0,31.0,2.9,13.4,95.0,294.3,248.06
2018,3,12,7,45,157.5,28.0,2.85,13.65,60.0,167.1,141.12
2018,3,12,8,0,0.0,25.0,2.8,13.9,25.0,22.0,13.28
2018,3,12,8,15,0.5,47.5,2.8,14.3,47.5,42.3,30.71
2018,3,12,8,30,1.0,70.0,2.8,14.7,70.0,62.7,47.94
2018,3,12,8,45,12.0,119.5,2.85,15.1,125.0,120.69,96.84
2018,3,12,9,0,23.0,169.0,2.9,15.5,180.0,180.8,146.31
2018,3,12,9,15,46.0,195.0,3.05,15.75,219.5,239.21,193.92
2018,3,12,9,30,69.0,221.0,3.2,16.0,259.0,284.56,230.2
2018,3,12,9,45,76.0,241.0,3.35,16.3,285.5,308.74,248.65
2018,3,12,10,0,83.0,261.0,3.5,16.6,312.0,332.21,266.41
2018,3,12,10,15,191.5,274.0,3.55,16.65,399.5,445.56,357.01
2018,3,12,10,30,300.0,287.0,3.6,16.7,487.0,554.77,441.31
2018,3,12,10,45,427.0,257.0,3.7,16.8,553.0,628.18,497.91
2018,3,12,11,0,554.0,227.0,3.8,16.9,619.0,684.6,541.14
2018,3,12,11,15,375.0,270.0,3.8,16.95,538.0,571.46,451.79
2018,3,12,11,30,196.0,313.0,3.8,17.0,457.0,446.61,353.06
2018,3,12,11,45,102.5,257.0,3.85,17.0,332.5,316.64,251.05
2018,3,12,12,0,9.0,201.0,3.9,17.0,208.0,185.24,145.25
2018,3,12,12,15,33.5,225.5,4.0,17.0,251.0,224.82,177.47
2018,3,12,12,30,58.0,250.0,4.1,17.0,294.0,258.16,204.04
2018,3,12,12,45,106.0,297.5,4.15,17.0,377.0,323.43,255.39
2018,3,12,13,0,154.0,345.0,4.2,17.0,460.0,378.32,297.49
2018,3,12,13,15,106.0,326.5,4.25,17.0,405.0,328.81,258.34
2018,3,12,13,30,58.0,308.0,4.3,17.0,350.0,284.25,223.48
2018,3,12,13,45,34.5,261.5,4.3,16.95,286.5,232.58,182.94
2018,3,12,14,0,11.0,215.0,4.3,16.9,223.0,188.33,148.2
2018,3,12,14,15,11.5,194.5,4.3,16.8,202.5,170.19,133.84
2018,3,12,14,30,12.0,174.0,4.3,16.7,182.0,152.2,119.47
2018,3,12,14,45,7.0,140.5,4.3,16.6,145.0,122.96,96.06
2018,3,12,15,0,2.0,107.0,4.3,16.5,108.0,94.18,72.87
2018,3,12,15,15,7.5,115.5,4.3,16.5,119.5,100.87,78.49
2018,3,12,15,30,13.0,124.0,4.3,16.5,131.0,106.52,87.54
2018,3,12,15,45,245.5,113.0,4.2,16.2,217.5,82.42,66.9
2018,3,12,16,0,478.0,102.0,4.1,15.9,304.0,68.82,55.26
2018,3,12,16,15,416.0,101.0,4.05,15.65,261.0,70.55,57.0
2018,3,12,16,30,354.0,100.0,4.0,15.4,218.0,70.97,57.52
2018,3,12,16,45,197.0,95.0,3.9,15.2,159.0,71.78,58.28
2018,3,12,17,0,40.0,90.0,3.8,15.0,100.0,72.39,58.65
2018,3,12,17,15,23.0,68.5,3.85,14.85,74.0,56.04,43.81
2018,3,12,17,30,6.0,47.0,3.9,14.7,48.0,39.95,29.0
2018,3,12,17,45,3.0,29.5,3.95,14.55,30.0,25.41,14.44
2018,3,12,18,0,0.0,12.0,4.0,14.4,12.0,10.91,0.0
2018,3,12,18,15,0.0,6.0,4.0,14.35,6.0,5.46,0.0
2018,3,12,18,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,4.25,14.35,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,4.3,14.05,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,3.6,13.3,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,3.6,13.2,1.0,0.91,0.0
2018,3,13,6,45,0.0,3.0,3.55,13.1,3.0,2.63,0.0
2018,3,13,7,0,0.0,5.0,3.5,13.0,5.0,4.38,0.0
2018,3,13,7,15,0.0,6.5,3.45,13.0,6.5,5.7,0.0
2018,3,13,7,30,0.0,8.0,3.4,13.0,8.0,7.02,0.37
2018,3,13,7,45,0.0,11.0,3.3,12.95,11.0,9.66,2.69
2018,3,13,8,0,0.0,14.0,3.2,12.9,14.0,12.3,5.0
2018,3,13,8,15,0.0,23.5,3.25,13.0,23.5,20.68,12.23
2018,3,13,8,30,0.0,33.0,3.3,13.1,33.0,29.08,19.42
2018,3,13,8,45,0.0,48.0,3.3,13.15,48.0,42.37,30.72
2018,3,13,9,0,0.0,63.0,3.3,13.2,63.0,55.69,41.94
2018,3,13,9,15,0.0,66.0,3.35,13.35,66.0,58.37,44.04
2018,3,13,9,30,0.0,69.0,3.4,13.5,69.0,61.05,46.15
2018,3,13,9,45,8.5,99.5,3.45,13.65,104.5,95.75,75.42
2018,3,13,10,0,17.0,130.0,3.5,13.8,140.0,138.0,110.5
2018,3,13,10,15,161.0,199.5,3.55,13.95,306.5,340.38,278.59
2018,3,13,10,30,305.0,269.0,3.6,14.1,473.0,540.64,435.75
2018,3,13,10,45,466.0,239.5,3.65,14.2,565.0,643.59,515.28
2018,3,13,11,0,627.0,210.0,3.7,14.3,657.0,731.79,582.19
2018,3,13,11,15,626.5,216.5,3.75,14.4,672.0,718.19,570.21
2018,3,13,11,30,626.0,223.0,3.8,14.5,687.0,702.07,556.99
2018,3,13,11,45,596.0,238.0,3.85,14.55,684.5,670.12,531.52
2018,3,13,12,0,566.0,253.0,3.9,14.6,682.0,635.61,504.13
2018,3,13,12,15,435.5,296.0,3.9,14.65,626.5,562.72,445.97
2018,3,13,12,30,305.0,339.0,3.9,14.7,571.0,493.26,390.41
2018,3,13,12,45,211.0,348.5,3.9,14.7,508.5,426.75,337.76
2018,3,13,13,0,117.0,358.0,3.9,14.7,446.0,369.78,292.48
2018,3,13,13,15,126.0,351.5,3.85,14.7,444.5,357.39,282.52
2018,3,13,13,30,135.0,345.0,3.8,14.7,443.0,344.04,271.46
2018,3,13,13,45,128.0,330.0,3.8,14.7,420.5,317.24,249.89
2018,3,13,14,0,121.0,315.0,3.8,14.7,398.0,291.4,229.01
2018,3,13,14,15,140.0,305.5,3.7,14.65,397.5,277.6,216.89
2018,3,13,14,30,159.0,296.0,3.6,14.6,397.0,261.65,202.78
2018,3,13,14,45,171.5,276.5,3.55,14.55,380.0,236.03,181.34
2018,3,13,15,0,184.0,257.0,3.5,14.5,363.0,209.36,159.86
2018,3,13,15,15,263.5,219.5,3.5,14.5,359.5,166.19,125.02
2018,3,13,15,30,343.0,182.0,3.5,14.5,356.0,126.29,105.25
2018,3,13,15,45,323.5,171.0,3.3,14.25,322.5,120.23,100.42
2018,3,13,16,0,304.0,160.0,3.1,14.0,289.0,113.92,95.28
2018,3,13,16,15,280.0,144.0,2.85,13.8,251.5,104.12,86.99
2018,3,13,16,30,256.0,128.0,2.6,13.6,214.0,93.95,78.24
2018,3,13,16,45,211.5,108.5,2.4,13.35,172.0,80.97,66.83
2018,3,13,17,0,167.0,89.0,2.2,13.1,130.0,67.53,54.79
2018,3,13,17,15,142.5,67.5,2.05,12.85,96.5,52.32,40.93
2018,3,13,17,30,118.0,46.0,1.9,12.6,63.0,36.53,26.37
2018,3,13,17,45,72.5,30.5,1.8,12.35,39.5,24.6,14.31
2018,3,13,18,0,27.0,15.0,1.7,12.1,16.0,12.87,0.0
2018,3,13,18,15,13.5,7.5,1.7,12.0,8.0,6.82,0.0
2018,3,13,18,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,2.1,10.2,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,2.2,10.5,2.0,1.82,0.0
2018,3,14,6,45,0.0,4.0,2.25,10.85,4.0,3.5,0.0
2018,3,14,7,0,0.0,6.0,2.3,11.2,6.0,5.26,0.0
2018,3,14,7,15,0.0,7.0,2.45,11.3,7.0,6.14,0.0
