Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,7,30,0.0,8.0,2.6,11.4,8.0,7.02,0.41
2018,3,14,7,45,0.0,9.5,2.7,11.45,9.5,8.34,1.6
2018,3,14,8,0,0.0,11.0,2.8,11.5,11.0,9.67,2.76
2018,3,14,8,15,0.0,28.5,2.85,11.5,28.5,25.1,16.16
2018,3,14,8,30,0.0,46.0,2.9,11.5,46.0,40.59,29.49
2018,3,14,8,45,0.0,51.0,3.0,11.5,51.0,45.03,33.21
2018,3,14,9,0,0.0,56.0,3.1,11.5,56.0,49.48,36.9
2018,3,14,9,15,3.5,95.0,3.1,11.5,97.0,87.58,69.31
2018,3,14,9,30,7.0,134.0,3.1,11.5,138.0,127.77,102.97
2018,3,14,9,45,54.5,191.5,3.15,11.5,225.0,235.59,193.47
2018,3,14,10,0,102.0,249.0,3.2,11.5,312.0,349.31,285.71
2018,3,14,10,15,257.0,254.0,3.2,11.5,424.5,493.88,402.74
2018,3,14,10,30,412.0,259.0,3.2,11.5,537.0,632.85,510.64
2018,3,14,10,45,493.0,245.0,3.2,11.55,590.0,672.73,540.38
2018,3,14,11,0,574.0,231.0,3.2,11.6,643.0,708.19,566.97
2018,3,14,11,15,590.0,232.5,3.2,11.6,664.5,703.64,562.4
2018,3,14,11,30,606.0,234.0,3.2,11.6,686.0,699.27,558.1
2018,3,14,11,45,720.5,186.0,3.2,11.65,730.0,713.18,569.44
2018,3,14,12,0,835.0,138.0,3.2,11.7,774.0,716.68,572.39
2018,3,14,12,15,813.0,147.5,3.25,11.75,767.5,677.81,541.25
2018,3,14,12,30,791.0,157.0,3.3,11.8,761.0,637.8,509.08
2018,3,14,12,45,762.0,166.5,3.3,11.9,744.5,592.17,471.87
2018,3,14,13,0,733.0,176.0,3.3,12.0,728.0,546.88,434.37
2018,3,14,13,15,845.5,127.5,3.3,12.05,752.5,523.91,413.57
2018,3,14,13,30,958.0,79.0,3.3,12.1,777.0,491.35,383.21
2018,3,14,13,45,908.0,96.0,3.3,12.15,741.5,436.73,335.23
2018,3,14,14,0,858.0,113.0,3.3,12.2,706.0,380.05,285.29
2018,3,14,14,15,800.5,126.0,3.3,12.2,661.0,325.65,237.35
2018,3,14,14,30,743.0,139.0,3.3,12.2,616.0,270.13,189.28
2018,3,14,14,45,618.5,167.5,3.35,12.25,549.5,224.81,154.31
2018,3,14,15,0,494.0,196.0,3.4,12.3,483.0,191.37,132.91
2018,3,14,15,15,414.5,197.5,3.4,12.3,426.5,154.34,111.22
2018,3,14,15,30,335.0,199.0,3.4,12.3,370.0,136.37,114.89
2018,3,14,15,45,511.5,145.0,3.5,12.25,378.0,97.13,80.86
2018,3,14,16,0,688.0,91.0,3.6,12.2,386.0,61.91,49.89
2018,3,14,16,15,724.0,75.5,3.55,12.05,352.5,58.02,46.6
2018,3,14,16,30,760.0,60.0,3.5,11.9,319.0,47.24,37.03
2018,3,14,16,45,709.5,56.5,3.5,11.75,267.5,45.46,35.48
2018,3,14,17,0,659.0,53.0,3.5,11.6,216.0,43.78,33.87
2018,3,14,17,15,579.0,47.5,3.5,11.35,166.0,36.83,27.4
2018,3,14,17,30,499.0,42.0,3.5,11.1,116.0,33.68,24.08
2018,3,14,17,45,352.5,32.5,3.45,10.85,74.5,26.8,16.48
2018,3,14,18,0,206.0,23.0,3.4,10.6,33.0,19.86,0.0
2018,3,14,18,15,103.0,11.5,3.4,10.5,16.5,10.46,0.0
2018,3,14,18,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,3,15,6,15,17.0,2.0,3.45,9.75,2.5,0.0,0.0
2018,3,15,6,30,34.0,4.0,3.6,10.1,5.0,23.67,0.0
2018,3,15,6,45,17.0,4.5,3.7,10.4,5.0,18.79,4.33
2018,3,15,7,0,0.0,5.0,3.8,10.7,5.0,4.38,0.0
2018,3,15,7,15,0.0,8.0,3.95,10.85,8.0,7.02,0.34
2018,3,15,7,30,0.0,11.0,4.1,11.0,11.0,9.66,2.7
2018,3,15,7,45,0.0,26.0,4.2,11.15,26.0,22.88,14.23
2018,3,15,8,0,0.0,41.0,4.3,11.3,41.0,36.14,25.75
2018,3,15,8,15,3.0,58.0,4.35,11.35,59.0,53.63,40.93
2018,3,15,8,30,6.0,75.0,4.4,11.4,77.0,71.26,56.09
2018,3,15,8,45,19.0,105.5,4.45,11.45,114.5,119.28,97.32
2018,3,15,9,0,32.0,136.0,4.5,11.5,152.0,162.33,133.7
2018,3,15,9,15,16.5,120.5,4.55,11.6,129.0,130.85,106.23
2018,3,15,9,30,1.0,105.0,4.6,11.7,106.0,94.68,74.88
2018,3,15,9,45,60.5,135.5,4.7,11.85,173.5,193.28,159.36
2018,3,15,10,0,120.0,166.0,4.8,12.0,241.0,274.5,227.45
2018,3,15,10,15,291.5,208.5,4.85,12.1,403.5,474.26,391.48
2018,3,15,10,30,463.0,251.0,4.9,12.2,566.0,668.59,543.37
2018,3,15,10,45,423.5,274.5,5.0,12.3,570.5,647.08,523.83
2018,3,15,11,0,384.0,298.0,5.1,12.4,575.0,613.92,496.63
2018,3,15,11,15,260.0,307.5,5.15,12.45,497.0,512.39,414.68
2018,3,15,11,30,136.0,317.0,5.2,12.5,419.0,406.91,328.72
2018,3,15,11,45,148.0,320.0,5.3,12.5,432.5,409.45,330.92
2018,3,15,12,0,160.0,323.0,5.4,12.5,446.0,410.69,331.74
2018,3,15,12,15,292.5,301.0,5.4,12.5,526.0,471.24,381.21
2018,3,15,12,30,425.0,279.0,5.4,12.5,606.0,520.1,419.92
2018,3,15,12,45,332.5,308.5,5.45,12.5,563.0,465.44,374.62
2018,3,15,13,0,240.0,338.0,5.5,12.5,520.0,419.68,336.8
2018,3,15,13,15,150.0,310.5,5.45,12.5,423.5,337.39,270.59
2018,3,15,13,30,60.0,283.0,5.4,12.5,327.0,266.06,213.27
2018,3,15,13,45,37.0,234.0,5.4,12.45,261.0,212.4,170.04
2018,3,15,14,0,14.0,185.0,5.4,12.4,195.0,165.09,131.82
2018,3,15,14,15,11.5,190.5,5.35,12.4,198.5,167.24,133.78
2018,3,15,14,30,9.0,196.0,5.3,12.4,202.0,169.28,135.7
2018,3,15,14,45,17.0,186.0,5.3,12.4,196.5,161.02,128.76
2018,3,15,15,0,25.0,176.0,5.3,12.4,191.0,145.72,116.0
2018,3,15,15,15,39.5,182.0,5.3,12.4,203.5,146.62,116.88
2018,3,15,15,30,54.0,188.0,5.3,12.4,216.0,144.86,122.45
2018,3,15,15,45,37.0,164.5,5.15,12.3,183.0,128.9,108.85
2018,3,15,16,0,20.0,141.0,5.0,12.2,150.0,117.65,99.3
2018,3,15,16,15,62.0,123.5,4.9,12.1,146.0,99.98,83.95
2018,3,15,16,30,104.0,106.0,4.8,12.0,142.0,83.27,69.26
2018,3,15,16,45,93.5,97.0,4.75,11.9,125.5,76.43,63.21
2018,3,15,17,0,83.0,88.0,4.7,11.8,109.0,69.32,56.73
2018,3,15,17,15,62.0,68.5,4.6,11.75,82.0,54.88,43.44
2018,3,15,17,30,41.0,49.0,4.5,11.7,55.0,41.19,30.66
2018,3,15,17,45,24.5,32.0,4.45,11.6,35.0,27.35,17.1
2018,3,15,18,0,8.0,15.0,4.4,11.5,15.0,13.29,0.0
2018,3,15,18,15,4.0,7.5,4.35,11.4,7.5,6.82,0.0
2018,3,15,18,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,4.0,10.95,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.85,10.75,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,3,16,6,15,5.0,5.0,3.25,9.3,5.0,0.0,0.0
2018,3,16,6,30,10.0,10.0,3.4,9.4,10.0,15.03,0.0
2018,3,16,6,45,5.0,20.0,3.5,9.5,20.0,20.86,7.21
2018,3,16,7,0,0.0,30.0,3.6,9.6,30.0,26.5,16.49
2018,3,16,7,15,3.5,47.0,3.65,9.6,48.0,46.6,34.46
2018,3,16,7,30,7.0,64.0,3.7,9.6,66.0,66.17,51.94
2018,3,16,7,45,111.5,88.5,3.8,9.65,124.0,193.48,164.79
2018,3,16,8,0,216.0,113.0,3.9,9.7,182.0,321.17,274.87
2018,3,16,8,15,245.5,112.0,3.95,9.8,203.0,342.83,293.2
2018,3,16,8,30,275.0,111.0,4.0,9.9,224.0,384.59,327.6
2018,3,16,8,45,167.5,133.5,4.0,9.95,205.0,304.39,257.54
2018,3,16,9,0,60.0,156.0,4.0,10.0,186.0,208.62,173.83
2018,3,16,9,15,125.5,196.0,4.05,10.15,265.0,322.78,269.63
2018,3,16,9,30,191.0,236.0,4.1,10.3,344.0,421.6,349.88
2018,3,16,9,45,255.5,231.0,4.15,10.4,386.0,481.78,398.2
2018,3,16,10,0,320.0,226.0,4.2,10.5,428.0,525.49,433.16
2018,3,16,10,15,222.5,229.5,4.3,10.65,373.5,439.43,361.69
2018,3,16,10,30,125.0,233.0,4.4,10.8,319.0,341.74,280.49
2018,3,16,10,45,352.0,232.0,4.5,10.9,485.5,546.82,448.28
2018,3,16,11,0,579.0,231.0,4.6,11.0,652.0,715.87,580.46
2018,3,16,11,15,739.0,171.5,4.65,11.1,721.5,767.93,621.13
2018,3,16,11,30,899.0,112.0,4.7,11.2,791.0,798.36,643.9
2018,3,16,11,45,917.0,105.5,4.8,11.3,805.5,776.41,627.19
2018,3,16,12,0,935.0,99.0,4.9,11.4,820.0,750.71,607.56
2018,3,16,12,15,935.5,99.5,5.0,11.4,821.5,716.3,579.9
2018,3,16,12,30,936.0,100.0,5.1,11.4,823.0,679.19,549.59
2018,3,16,12,45,890.0,118.5,5.15,11.45,801.5,628.36,507.28
2018,3,16,13,0,844.0,137.0,5.2,11.5,780.0,578.16,464.91
2018,3,16,13,15,784.5,157.5,5.25,11.5,746.0,524.11,419.04
2018,3,16,13,30,725.0,178.0,5.3,11.5,712.0,469.87,372.6
2018,3,16,13,45,821.5,136.0,5.35,11.5,724.0,436.44,340.5
2018,3,16,14,0,918.0,94.0,5.4,11.5,736.0,394.54,299.28
2018,3,16,14,15,908.5,92.5,5.4,11.45,705.5,339.99,248.6
2018,3,16,14,30,899.0,91.0,5.4,11.4,675.0,285.31,197.87
2018,3,16,14,45,886.0,89.0,5.4,11.4,638.0,229.71,148.05
2018,3,16,15,0,873.0,87.0,5.4,11.4,601.0,174.8,103.13
2018,3,16,15,15,840.0,89.0,5.4,11.4,554.5,114.14,63.16
2018,3,16,15,30,807.0,91.0,5.4,11.4,508.0,65.01,52.46
2018,3,16,15,45,798.0,84.0,5.25,11.2,464.5,61.45,49.51
2018,3,16,16,0,789.0,77.0,5.1,11.0,421.0,57.69,46.34
2018,3,16,16,15,754.0,73.5,4.9,10.85,370.5,56.33,45.28
2018,3,16,16,30,719.0,70.0,4.7,10.7,320.0,55.0,44.2
2018,3,16,16,45,625.5,69.5,4.5,10.55,262.0,51.06,40.7
2018,3,16,17,0,532.0,69.0,4.3,10.4,204.0,52.45,41.89
2018,3,16,17,15,412.0,60.0,4.15,10.25,150.0,46.76,36.48
2018,3,16,17,30,292.0,51.0,4.0,10.1,96.0,39.09,29.07
2018,3,16,17,45,234.5,37.5,3.85,9.9,65.0,29.25,19.05
2018,3,16,18,0,177.0,24.0,3.7,9.7,34.0,19.04,0.0
2018,3,16,18,15,88.5,12.0,3.65,9.65,17.0,10.91,0.0
2018,3,16,18,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,3.45,9.45,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,3.05,9.1,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,17,6,15,34.0,7.0,1.55,9.05,8.0,0.0,0.0
2018,3,17,6,30,68.0,14.0,1.5,9.3,16.0,53.33,0.0
2018,3,17,6,45,127.5,29.0,1.5,9.5,42.0,154.21,99.78
2018,3,17,7,0,187.0,44.0,1.5,9.7,68.0,218.36,178.24
2018,3,17,7,15,192.0,63.0,1.55,9.85,97.5,234.82,196.73
2018,3,17,7,30,197.0,82.0,1.6,10.0,127.0,265.42,224.37
2018,3,17,7,45,182.5,101.0,1.65,10.1,150.5,280.26,237.15
2018,3,17,8,0,168.0,120.0,1.7,10.2,174.0,278.19,235.28
2018,3,17,8,15,111.0,128.5,1.7,10.25,166.5,240.63,202.3
2018,3,17,8,30,54.0,137.0,1.7,10.3,159.0,186.85,155.4
2018,3,17,8,45,40.5,149.0,1.7,10.35,166.5,186.67,154.43
2018,3,17,9,0,27.0,161.0,1.7,10.4,174.0,186.1,152.9
2018,3,17,9,15,59.0,192.0,1.7,10.5,224.5,245.93,202.63
2018,3,17,9,30,91.0,223.0,1.7,10.6,275.0,305.24,250.57
2018,3,17,9,45,202.5,229.5,1.7,10.7,355.5,419.63,343.3
2018,3,17,10,0,314.0,236.0,1.7,10.8,436.0,532.37,430.85
2018,3,17,10,15,400.0,239.5,1.75,10.9,507.0,616.89,494.01
2018,3,17,10,30,486.0,243.0,1.8,11.0,578.0,682.75,542.4
2018,3,17,10,45,439.5,274.0,1.85,11.1,585.0,662.52,524.55
2018,3,17,11,0,393.0,305.0,1.9,11.2,592.0,630.48,499.1
2018,3,17,11,15,284.0,326.0,1.95,11.2,536.0,550.86,437.14
2018,3,17,11,30,175.0,347.0,2.0,11.2,480.0,465.88,370.54
2018,3,17,11,45,248.0,331.5,2.05,11.25,522.5,500.96,398.9
2018,3,17,12,0,321.0,316.0,2.1,11.3,565.0,522.84,416.06
2018,3,17,12,15,461.5,283.0,2.2,11.3,641.5,573.32,455.51
2018,3,17,12,30,602.0,250.0,2.3,11.3,718.0,608.7,482.26
2018,3,17,12,45,617.0,240.5,2.4,11.35,716.5,578.09,457.71
2018,3,17,13,0,632.0,231.0,2.5,11.4,715.0,544.96,431.02
2018,3,17,13,15,736.0,182.0,2.6,11.4,735.0,520.39,410.26
2018,3,17,13,30,840.0,133.0,2.7,11.4,755.0,488.73,382.01
2018,3,17,13,45,867.0,117.5,2.8,11.4,743.0,441.2,340.0
2018,3,17,14,0,894.0,102.0,2.9,11.4,731.0,394.91,297.37
2018,3,17,14,15,887.0,100.0,2.85,11.4,702.0,341.79,248.74
2018,3,17,14,30,880.0,98.0,2.8,11.4,673.0,288.31,199.73
2018,3,17,14,45,869.5,95.0,2.8,11.4,636.5,233.31,150.93
2018,3,17,15,0,859.0,92.0,2.8,11.4,600.0,171.08,100.04
2018,3,17,15,15,841.0,89.5,2.8,11.4,557.5,116.63,64.37
2018,3,17,15,30,823.0,87.0,2.8,11.4,515.0,64.03,51.56
2018,3,17,15,45,802.5,83.0,2.7,11.3,469.0,60.59,48.72
2018,3,17,16,0,782.0,79.0,2.6,11.2,423.0,59.05,47.52
2018,3,17,16,15,751.0,74.5,2.5,11.05,373.0,56.98,45.83
2018,3,17,16,30,720.0,70.0,2.4,10.9,323.0,54.87,44.06
2018,3,17,16,45,672.0,65.0,2.3,10.75,271.5,47.65,37.61
2018,3,17,17,0,624.0,60.0,2.2,10.6,220.0,45.22,35.37
2018,3,17,17,15,547.0,53.0,2.2,10.3,170.0,41.01,31.36
2018,3,17,17,30,470.0,46.0,2.2,10.0,120.0,36.77,27.1
2018,3,17,17,45,335.0,35.0,2.15,9.7,78.0,28.67,18.78
2018,3,17,18,0,200.0,24.0,2.1,9.4,36.0,20.33,0.0
2018,3,17,18,15,100.0,12.0,2.1,9.3,18.0,10.91,0.0
2018,3,17,18,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,18,6,15,15.5,5.5,1.35,8.6,6.0,0.0,0.0
2018,3,18,6,30,31.0,11.0,1.4,8.8,12.0,28.64,0.0
2018,3,18,6,45,56.5,28.5,1.45,9.0,34.5,82.6,55.1
2018,3,18,7,0,82.0,46.0,1.5,9.2,57.0,122.55,99.05
2018,3,18,7,15,109.5,67.5,1.5,9.4,89.0,170.27,142.19
2018,3,18,7,30,137.0,89.0,1.5,9.6,121.0,217.9,184.13
2018,3,18,7,45,207.5,104.0,1.55,9.8,166.0,303.92,257.67
2018,3,18,8,0,278.0,119.0,1.6,10.0,211.0,379.37,320.39
2018,3,18,8,15,375.0,124.0,1.65,10.35,269.0,483.19,403.82
2018,3,18,8,30,472.0,129.0,1.7,10.7,327.0,573.25,473.66
2018,3,18,8,45,305.5,168.0,1.75,11.05,302.0,465.06,383.77
2018,3,18,9,0,139.0,207.0,1.8,11.4,277.0,351.96,289.08
2018,3,18,9,15,118.5,230.5,1.85,11.65,294.0,357.89,292.51
2018,3,18,9,30,98.0,254.0,1.9,11.9,311.0,347.04,282.18
2018,3,18,9,45,133.5,276.0,1.95,12.2,358.5,412.86,333.64
2018,3,18,10,0,169.0,298.0,2.0,12.5,406.0,461.89,370.84
2018,3,18,10,15,204.0,310.5,1.95,12.65,447.5,498.37,397.97
2018,3,18,10,30,239.0,323.0,1.9,12.8,489.0,533.13,423.43
2018,3,18,10,45,214.0,337.5,1.85,12.95,490.0,518.11,409.88
2018,3,18,11,0,189.0,352.0,1.8,13.1,491.0,502.67,396.5
2018,3,18,11,15,199.5,360.5,1.7,13.15,510.0,509.09,400.45
2018,3,18,11,30,210.0,369.0,1.6,13.2,529.0,514.01,403.09
2018,3,18,11,45,246.0,368.0,1.55,13.2,558.0,534.28,417.86
2018,3,18,12,0,282.0,367.0,1.5,13.2,587.0,543.0,423.84
2018,3,18,12,15,265.0,370.5,1.5,13.15,577.5,517.23,403.78
2018,3,18,12,30,248.0,374.0,1.5,13.1,568.0,491.75,384.13
2018,3,18,12,45,226.0,374.0,1.45,13.05,549.5,459.7,359.26
2018,3,18,13,0,204.0,374.0,1.4,13.0,531.0,431.5,337.21
2018,3,18,13,15,158.0,363.0,1.4,12.95,483.0,384.14,300.74
2018,3,18,13,30,112.0,352.0,1.4,12.9,435.0,344.06,269.9
2018,3,18,13,45,85.0,330.5,1.4,12.85,392.5,306.53,240.98
2018,3,18,14,0,58.0,309.0,1.4,12.8,350.0,272.24,214.59
2018,3,18,14,15,44.0,282.0,1.35,12.7,312.5,241.15,190.47
2018,3,18,14,30,30.0,255.0,1.3,12.6,275.0,212.23,168.07
2018,3,18,14,45,26.0,236.0,1.3,12.55,252.5,201.05,159.6
2018,3,18,15,0,22.0,217.0,1.3,12.5,230.0,182.6,145.26
2018,3,18,15,15,49.0,218.0,1.3,12.5,244.5,171.47,135.88
2018,3,18,15,30,76.0,219.0,1.3,12.5,259.0,164.43,138.35
2018,3,18,15,45,89.0,202.0,1.1,12.25,244.5,152.38,128.45
2018,3,18,16,0,102.0,185.0,0.9,12.0,230.0,140.69,118.78
2018,3,18,16,15,124.5,163.0,0.85,11.9,211.5,120.42,101.52
2018,3,18,16,30,147.0,141.0,0.8,11.8,193.0,106.15,89.3
2018,3,18,16,45,190.0,117.0,0.8,11.65,173.5,86.46,72.06
2018,3,18,17,0,233.0,93.0,0.8,11.5,154.0,70.6,57.94
2018,3,18,17,15,237.0,74.0,0.85,11.4,124.0,57.32,45.8
2018,3,18,17,30,241.0,55.0,0.9,11.3,94.0,41.91,31.55
2018,3,18,17,45,160.0,39.0,0.95,11.2,61.0,30.18,20.13
2018,3,18,18,0,79.0,23.0,1.0,11.1,28.0,18.66,0.63
2018,3,18,18,15,39.5,11.5,1.05,11.1,14.0,10.46,0.0
2018,3,18,18,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,19,6,15,33.0,8.5,2.55,8.15,10.0,0.0,0.0
2018,3,19,6,30,66.0,17.0,2.6,8.6,20.0,55.39,0.0
2018,3,19,6,45,158.0,32.0,2.7,9.05,51.0,182.94,134.11
2018,3,19,7,0,250.0,47.0,2.8,9.5,82.0,265.96,220.55
2018,3,19,7,15,373.5,57.0,2.9,9.9,134.0,371.01,313.68
2018,3,19,7,30,497.0,67.0,3.0,10.3,186.0,489.6,414.19
2018,3,19,7,45,570.5,71.5,3.05,10.65,238.5,564.69,474.85
2018,3,19,8,0,644.0,76.0,3.1,11.0,291.0,641.05,534.15
2018,3,19,8,15,585.0,99.5,3.3,11.4,318.5,633.21,526.61
2018,3,19,8,30,526.0,123.0,3.5,11.8,346.0,612.6,509.17
2018,3,19,8,45,514.0,142.5,3.7,12.15,381.5,630.24,521.06
2018,3,19,9,0,502.0,162.0,3.9,12.5,417.0,644.85,530.02
2018,3,19,9,15,547.0,163.5,3.85,12.75,463.0,685.25,559.54
2018,3,19,9,30,592.0,165.0,3.8,13.0,509.0,731.18,592.32
2018,3,19,9,45,572.5,184.5,3.7,13.25,535.0,724.66,584.09
2018,3,19,10,0,553.0,204.0,3.6,13.5,561.0,722.36,579.29
2018,3,19,10,15,561.5,213.0,3.5,13.7,591.0,730.1,582.86
2018,3,19,10,30,570.0,222.0,3.4,13.9,621.0,735.14,584.38
2018,3,19,10,45,510.5,254.0,3.3,14.05,620.5,704.26,557.99
2018,3,19,11,0,451.0,286.0,3.2,14.2,620.0,671.72,530.78
2018,3,19,11,15,353.0,324.5,3.15,14.45,589.5,605.37,477.92
2018,3,19,11,30,255.0,363.0,3.1,14.7,559.0,551.73,434.35
2018,3,19,11,45,238.5,371.0,3.0,14.9,556.0,525.02,413.06
2018,3,19,12,0,222.0,379.0,2.9,15.1,553.0,506.78,397.92
2018,3,19,12,15,315.0,352.5,2.75,15.25,600.0,535.27,419.77
2018,3,19,12,30,408.0,326.0,2.6,15.4,647.0,554.1,433.32
2018,3,19,12,45,363.0,336.5,2.4,15.55,620.0,510.49,398.13
2018,3,19,13,0,318.0,347.0,2.2,15.7,593.0,471.87,367.05
2018,3,19,13,15,254.5,353.5,2.1,15.8,548.0,423.57,329.08
2018,3,19,13,30,191.0,360.0,2.0,15.9,503.0,383.16,297.35
2018,3,19,13,45,203.0,347.0,1.9,15.95,495.0,362.33,280.3
2018,3,19,14,0,215.0,334.0,1.8,16.0,487.0,340.31,261.87
2018,3,19,14,15,213.5,319.0,1.65,15.85,465.5,311.65,238.46
2018,3,19,14,30,212.0,304.0,1.5,15.7,444.0,283.25,215.23
2018,3,19,14,45,199.0,287.5,1.4,15.5,413.0,251.99,190.59
2018,3,19,15,0,186.0,271.0,1.3,15.3,382.0,222.34,168.04
2018,3,19,15,15,165.5,251.0,1.3,15.3,344.5,191.74,146.46
2018,3,19,15,30,145.0,231.0,1.3,15.3,307.0,163.8,136.26
2018,3,19,15,45,145.0,209.0,1.0,15.1,279.5,149.13,124.22
2018,3,19,16,0,145.0,187.0,0.7,14.9,252.0,135.74,113.11
2018,3,19,16,15,209.5,154.0,0.7,14.7,235.5,109.74,91.14
2018,3,19,16,30,274.0,121.0,0.7,14.5,219.0,89.35,73.7
2018,3,19,16,45,286.5,105.5,0.75,14.25,194.0,79.33,65.1
2018,3,19,17,0,299.0,90.0,0.8,14.0,169.0,65.8,53.15
2018,3,19,17,15,250.5,74.0,0.95,13.7,130.0,57.39,45.48
2018,3,19,17,30,202.0,58.0,1.1,13.4,91.0,45.56,34.52
2018,3,19,17,45,133.5,40.5,1.25,13.05,59.0,32.28,21.86
2018,3,19,18,0,65.0,23.0,1.4,12.7,27.0,18.68,2.56
2018,3,19,18,15,32.5,11.5,1.55,12.6,13.5,10.46,0.0
2018,3,19,18,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,20,6,15,0.0,1.5,1.8,11.7,1.5,1.36,0.0
2018,3,20,6,30,0.0,3.0,2.1,11.7,3.0,2.63,0.0
2018,3,20,6,45,0.0,4.5,2.4,11.7,4.5,3.94,0.0
2018,3,20,7,0,0.0,6.0,2.7,11.7,6.0,5.26,0.0
2018,3,20,7,15,0.0,7.5,2.9,11.7,7.5,6.58,0.0
2018,3,20,7,30,0.0,9.0,3.1,11.7,9.0,7.9,1.19
2018,3,20,7,45,0.0,11.0,3.35,11.75,11.0,9.66,2.75
2018,3,20,8,0,0.0,13.0,3.6,11.8,13.0,11.43,4.28
2018,3,20,8,15,0.0,29.5,3.65,11.85,29.5,25.99,16.86
2018,3,20,8,30,0.0,46.0,3.7,11.9,46.0,40.59,29.37
2018,3,20,8,45,0.5,76.0,3.75,11.95,76.5,67.66,52.41
2018,3,20,9,0,1.0,106.0,3.8,12.0,107.0,96.16,76.35
2018,3,20,9,15,1.0,127.0,3.9,12.05,128.0,116.08,92.81
2018,3,20,9,30,1.0,148.0,4.0,12.1,149.0,135.92,109.06
2018,3,20,9,45,0.5,142.5,4.05,12.1,143.0,129.48,103.4
2018,3,20,10,0,0.0,137.0,4.1,12.1,137.0,123.39,98.09
2018,3,20,10,15,0.5,135.0,4.2,12.15,135.5,121.65,96.48
2018,3,20,10,30,1.0,133.0,4.3,12.2,134.0,120.0,94.96
2018,3,20,10,45,1.5,150.5,4.4,12.2,151.5,136.35,108.34
2018,3,20,11,0,2.0,168.0,4.5,12.2,169.0,152.55,121.52
2018,3,20,11,15,1.5,154.0,4.6,12.25,155.0,138.97,110.21
2018,3,20,11,30,1.0,140.0,4.7,12.3,141.0,125.65,99.14
2018,3,20,11,45,2.0,155.5,4.8,12.3,157.0,140.11,111.03
2018,3,20,12,0,3.0,171.0,4.9,12.3,173.0,154.35,122.68
2018,3,20,12,15,2.5,157.5,5.0,12.35,159.5,141.58,112.14
2018,3,20,12,30,2.0,144.0,5.1,12.4,146.0,128.98,101.78
2018,3,20,12,45,1.0,126.5,5.2,12.4,127.5,112.73,88.41
2018,3,20,13,0,0.0,109.0,5.3,12.4,109.0,96.68,75.16
2018,3,20,13,15,0.0,99.5,5.05,12.45,99.5,88.3,68.26
2018,3,20,13,30,0.0,90.0,4.8,12.5,90.0,79.92,61.34
2018,3,20,13,45,0.0,89.0,4.55,12.5,89.0,79.01,60.66
2018,3,20,14,0,0.0,88.0,4.3,12.5,88.0,78.09,59.98
2018,3,20,14,15,0.0,83.0,4.15,12.5,83.0,73.61,56.34
2018,3,20,14,30,0.0,78.0,4.0,12.5,78.0,69.14,52.7
2018,3,20,14,45,0.0,69.5,3.9,12.55,69.5,61.55,46.43
2018,3,20,15,0,0.0,61.0,3.8,12.6,61.0,53.98,40.16
2018,3,20,15,15,0.0,66.0,3.8,12.6,66.0,58.39,44.01
2018,3,20,15,30,0.0,71.0,3.8,12.6,71.0,62.82,47.89
2018,3,20,15,45,0.0,87.5,3.7,12.55,87.5,77.29,63.23
2018,3,20,16,0,0.0,104.0,3.6,12.5,104.0,90.11,74.76
2018,3,20,16,15,0.0,99.5,3.6,12.5,99.5,85.94,71.28
2018,3,20,16,30,0.0,95.0,3.6,12.5,95.0,81.66,67.64
2018,3,20,16,45,0.0,76.5,3.55,12.5,76.5,66.48,54.18
2018,3,20,17,0,0.0,58.0,3.5,12.5,58.0,51.08,40.34
2018,3,20,17,15,0.0,45.5,3.6,12.45,45.5,40.16,30.37
2018,3,20,17,30,0.0,33.0,3.7,12.4,33.0,29.09,20.14
2018,3,20,17,45,9.0,23.5,3.8,12.35,24.0,21.05,12.41
2018,3,20,18,0,18.0,14.0,3.9,12.3,15.0,12.31,0.78
2018,3,20,18,15,18.0,9.5,3.9,12.3,9.5,8.64,0.0
2018,3,20,18,30,18.0,5.0,3.9,12.3,4.0,0.0,0.0
2018,3,20,18,45,9.0,2.5,3.85,12.3,2.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,21,6,15,0.0,2.0,1.8,12.9,2.0,1.82,0.0
2018,3,21,6,30,0.0,4.0,1.8,13.0,4.0,3.5,0.0
2018,3,21,6,45,0.0,7.5,1.85,13.15,7.5,6.58,0.0
2018,3,21,7,0,0.0,11.0,1.9,13.3,11.0,9.65,2.48
2018,3,21,7,15,0.0,14.5,1.95,13.4,14.5,12.74,5.25
2018,3,21,7,30,0.0,18.0,2.0,13.5,18.0,15.82,7.99
2018,3,21,7,45,0.0,24.5,2.05,13.65,24.5,21.56,12.97
2018,3,21,8,0,0.0,31.0,2.1,13.8,31.0,27.3,17.89
2018,3,21,8,15,0.0,30.5,2.1,13.9,30.5,26.87,17.47
2018,3,21,8,30,0.0,30.0,2.1,14.0,30.0,26.44,17.03
2018,3,21,8,45,0.0,53.0,2.15,14.1,53.0,46.81,34.29
2018,3,21,9,0,0.0,76.0,2.2,14.2,76.0,67.26,51.38
2018,3,21,9,15,0.0,109.0,2.3,14.35,109.0,97.73,76.63
2018,3,21,9,30,0.0,142.0,2.4,14.5,142.0,129.11,102.25
2018,3,21,9,45,1.5,153.5,2.5,14.65,154.5,140.91,111.63
2018,3,21,10,0,3.0,165.0,2.6,14.8,167.0,152.63,120.92
2018,3,21,10,15,8.5,203.0,2.8,15.0,209.0,193.16,153.58
2018,3,21,10,30,14.0,241.0,3.0,15.2,251.0,233.32,185.46
2018,3,21,10,45,27.5,276.5,3.2,15.4,297.0,288.43,229.03
2018,3,21,11,0,41.0,312.0,3.4,15.6,343.0,331.21,262.33
2018,3,21,11,15,39.5,317.0,3.55,15.6,347.5,330.31,261.21
2018,3,21,11,30,38.0,322.0,3.7,15.6,352.0,329.28,260.18
2018,3,21,11,45,32.0,313.5,3.85,15.6,339.0,312.15,246.55
2018,3,21,12,0,26.0,305.0,4.0,15.6,326.0,295.7,233.51
2018,3,21,12,15,24.0,299.0,4.0,15.55,318.0,281.51,222.31
2018,3,21,12,30,22.0,293.0,4.0,15.5,310.0,272.49,215.17
2018,3,21,12,45,25.5,299.0,4.0,15.45,319.0,277.62,219.28
2018,3,21,13,0,29.0,305.0,4.0,15.4,328.0,280.26,221.38
2018,3,21,13,15,57.5,325.5,4.05,15.4,369.5,306.48,242.07
2018,3,21,13,30,86.0,346.0,4.1,15.4,411.0,328.65,259.09
2018,3,21,13,45,72.5,317.0,4.15,15.35,370.5,292.17,230.34
2018,3,21,14,0,59.0,288.0,4.2,15.3,330.0,257.81,203.29
2018,3,21,14,15,38.5,256.0,4.2,15.3,283.0,221.22,174.53
2018,3,21,14,30,18.0,224.0,4.2,15.3,236.0,194.04,153.46
2018,3,21,14,45,10.5,191.5,4.25,15.25,198.5,164.8,130.34
2018,3,21,15,0,3.0,159.0,4.3,15.2,161.0,136.6,107.95
2018,3,21,15,15,3.0,152.5,4.3,15.2,154.5,130.27,103.08
2018,3,21,15,30,3.0,146.0,4.3,15.2,148.0,123.86,98.15
2018,3,21,15,45,3.0,127.5,4.35,15.0,129.0,108.99,90.23
2018,3,21,16,0,3.0,109.0,4.4,14.8,110.0,94.08,77.56
2018,3,21,16,15,71.0,99.5,4.4,14.75,125.5,79.0,64.54
2018,3,21,16,30,139.0,90.0,4.4,14.7,141.0,67.42,54.48
2018,3,21,16,45,212.0,92.5,4.4,14.6,156.5,70.02,56.87
2018,3,21,17,0,285.0,95.0,4.4,14.5,172.0,72.24,58.79
2018,3,21,17,15,247.0,77.5,4.45,14.45,134.0,59.85,47.55
2018,3,21,17,30,209.0,60.0,4.5,14.4,96.0,47.06,35.74
2018,3,21,17,45,152.5,44.0,4.55,14.35,65.5,34.93,24.17
2018,3,21,18,0,96.0,28.0,4.6,14.3,35.0,22.51,7.49
2018,3,21,18,15,52.5,16.0,4.65,14.25,19.5,14.55,0.0
2018,3,21,18,30,9.0,4.0,4.7,14.2,4.0,0.0,0.0
2018,3,21,18,45,4.5,2.0,4.75,14.2,2.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,4.85,14.2,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,4.95,14.2,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,5.05,14.2,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,5.25,14.2,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,5.5,14.2,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,5.65,14.2,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,5.75,14.15,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,5.8,14.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,5.9,14.1,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,6.2,14.1,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,6.2,14.05,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,6.15,13.95,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,6.1,13.85,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,6.05,13.75,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,6.0,13.7,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,5.95,13.7,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,5.9,13.65,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,5.75,13.6,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,5.45,13.6,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,5.1,13.55,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,3,22,6,15,35.0,10.5,4.35,13.55,12.5,29.82,0.0
2018,3,22,6,30,70.0,21.0,4.4,13.6,25.0,84.55,0.0
2018,3,22,6,45,135.0,37.5,4.45,13.6,55.0,161.03,124.47
2018,3,22,7,0,200.0,54.0,4.5,13.6,85.0,228.05,188.42
2018,3,22,7,15,141.0,42.5,4.5,13.55,68.5,165.12,138.25
2018,3,22,7,30,82.0,31.0,4.5,13.5,52.0,104.82,86.92
2018,3,22,7,45,41.0,43.0,4.55,13.45,53.5,79.7,64.39
2018,3,22,8,0,0.0,55.0,4.6,13.4,55.0,48.56,36.12
2018,3,22,8,15,12.0,103.5,4.7,13.25,109.0,105.54,85.07
2018,3,22,8,30,24.0,152.0,4.8,13.1,163.0,166.33,136.4
2018,3,22,8,45,30.0,177.5,4.9,13.0,192.5,210.44,172.82
2018,3,22,9,0,36.0,203.0,5.0,12.9,222.0,241.74,198.29
2018,3,22,9,15,54.0,231.0,5.1,12.7,262.0,285.95,234.58
2018,3,22,9,30,72.0,259.0,5.2,12.5,302.0,329.45,269.89
2018,3,22,9,45,111.5,283.0,5.3,12.35,354.5,386.42,316.4
2018,3,22,10,0,151.0,307.0,5.4,12.2,407.0,457.05,372.94
2018,3,22,10,15,237.5,307.5,5.45,12.15,473.0,525.78,428.78
2018,3,22,10,30,324.0,308.0,5.5,12.1,539.0,605.75,492.12
2018,3,22,10,45,419.0,289.0,5.55,12.05,598.5,666.85,540.44
2018,3,22,11,0,514.0,270.0,5.6,12.0,658.0,711.77,576.0
2018,3,22,11,15,474.5,290.5,5.65,12.05,654.5,681.83,550.9
2018,3,22,11,30,435.0,311.0,5.7,12.1,651.0,651.1,525.51
2018,3,22,11,45,578.5,254.5,5.75,12.2,712.0,685.36,554.14
2018,3,22,12,0,722.0,198.0,5.8,12.3,773.0,712.67,576.33
2018,3,22,12,15,806.0,159.0,5.9,12.4,801.5,701.3,567.6
2018,3,22,12,30,890.0,120.0,6.0,12.5,830.0,682.7,552.72
2018,3,22,12,45,909.5,110.5,6.05,12.6,830.5,646.93,522.65
2018,3,22,13,0,929.0,101.0,6.1,12.7,831.0,607.55,488.99
2018,3,22,13,15,927.5,100.5,6.15,12.7,817.5,561.6,449.25
2018,3,22,13,30,926.0,100.0,6.2,12.7,804.0,513.87,407.06
2018,3,22,13,45,897.5,108.0,6.25,12.7,774.0,460.33,359.39
2018,3,22,14,0,869.0,116.0,6.3,12.7,744.0,403.26,308.21
2018,3,22,14,15,830.5,125.0,6.35,12.6,705.0,349.41,259.44
2018,3,22,14,30,792.0,134.0,6.4,12.5,666.0,298.57,213.41
2018,3,22,14,45,783.0,128.0,6.45,12.4,630.0,245.17,165.48
2018,3,22,15,0,774.0,122.0,6.5,12.3,594.0,192.37,121.07
2018,3,22,15,15,801.0,106.5,6.5,12.3,565.0,136.07,79.11
2018,3,22,15,30,828.0,91.0,6.5,12.3,536.0,76.94,50.09
2018,3,22,15,45,822.0,85.5,6.5,12.0,494.5,61.91,49.68
2018,3,22,16,0,816.0,80.0,6.5,11.7,453.0,59.42,47.68
2018,3,22,16,15,788.5,76.0,6.4,11.5,402.5,57.79,46.41
2018,3,22,16,30,761.0,72.0,6.3,11.3,352.0,56.14,45.08
2018,3,22,16,45,716.0,67.5,6.25,11.1,299.0,53.94,43.2
2018,3,22,17,0,671.0,63.0,6.2,10.9,246.0,47.25,37.15
2018,3,22,17,15,597.5,56.5,6.05,10.7,193.5,43.51,33.62
2018,3,22,17,30,524.0,50.0,5.9,10.5,141.0,39.78,29.88
2018,3,22,17,45,401.0,40.5,5.7,10.3,96.5,33.2,23.2
2018,3,22,18,0,278.0,31.0,5.5,10.1,52.0,26.58,11.51
2018,3,22,18,15,157.5,18.5,5.4,10.0,28.5,16.83,0.0
2018,3,22,18,30,37.0,6.0,5.3,9.9,5.0,0.0,0.0
2018,3,22,18,45,18.5,3.0,5.2,9.85,2.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,4.8,9.55,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,4.6,9.45,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,4.4,9.35,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,4.2,9.25,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,4.05,9.15,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,3.9,9.05,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,3.65,8.95,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,3.55,8.9,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,3.45,8.85,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,3.2,8.65,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,3,23,6,15,73.5,12.0,2.2,9.85,16.5,53.76,0.0
2018,3,23,6,30,147.0,24.0,2.2,10.3,33.0,149.65,27.76
2018,3,23,6,45,305.0,35.5,2.2,10.7,77.0,285.03,227.33
2018,3,23,7,0,463.0,47.0,2.2,11.1,121.0,419.37,347.5
2018,3,23,7,15,518.0,55.5,2.25,11.3,167.0,484.83,404.84
2018,3,23,7,30,573.0,64.0,2.3,11.5,213.0,551.9,460.12
2018,3,23,7,45,626.5,71.5,2.4,11.7,266.5,617.65,511.93
2018,3,23,8,0,680.0,79.0,2.5,11.9,320.0,683.87,562.03
2018,3,23,8,15,740.0,78.0,2.55,12.05,376.5,739.45,602.26
2018,3,23,8,30,800.0,77.0,2.6,12.2,433.0,800.32,645.33
2018,3,23,8,45,822.5,80.0,2.7,12.3,481.0,832.37,666.83
2018,3,23,9,0,845.0,83.0,2.8,12.4,529.0,861.78,686.42
2018,3,23,9,15,863.5,85.0,2.85,12.55,573.0,875.13,693.87
2018,3,23,9,30,882.0,87.0,2.9,12.7,617.0,893.85,705.37
2018,3,23,9,45,896.5,88.0,3.0,12.8,656.0,904.57,711.68
2018,3,23,10,0,911.0,89.0,3.1,12.9,695.0,911.86,715.75
2018,3,23,10,15,897.0,99.5,3.25,13.0,719.5,901.27,707.63
2018,3,23,10,30,883.0,110.0,3.4,13.1,744.0,887.05,697.16
2018,3,23,10,45,888.0,113.0,3.5,13.2,768.5,877.72,689.99
2018,3,23,11,0,893.0,116.0,3.6,13.3,793.0,864.93,680.42
2018,3,23,11,15,919.5,107.5,3.75,13.35,818.0,854.52,673.07
2018,3,23,11,30,946.0,99.0,3.9,13.4,843.0,840.0,662.78
2018,3,23,11,45,947.0,99.5,4.0,13.45,851.0,810.98,641.78
2018,3,23,12,0,948.0,100.0,4.1,13.5,859.0,778.95,618.6
2018,3,23,12,15,948.0,99.5,4.2,13.5,859.0,742.43,590.9
2018,3,23,12,30,948.0,99.0,4.3,13.5,859.0,703.29,560.23
2018,3,23,12,45,947.5,98.0,4.35,13.5,852.0,660.95,526.14
2018,3,23,13,0,947.0,97.0,4.4,13.5,845.0,616.36,489.46
2018,3,23,13,15,943.0,96.0,4.45,13.45,829.0,567.93,448.91
2018,3,23,13,30,939.0,95.0,4.5,13.4,813.0,517.95,405.98
2018,3,23,13,45,932.5,94.5,4.55,13.35,789.5,466.0,360.29
2018,3,23,14,0,926.0,94.0,4.6,13.3,766.0,413.16,312.68
2018,3,23,14,15,917.0,93.0,4.6,13.2,735.5,358.47,262.71
2018,3,23,14,30,908.0,92.0,4.6,13.1,705.0,303.61,212.27
2018,3,23,14,45,895.0,90.5,4.6,13.05,667.5,247.63,161.98
2018,3,23,15,0,882.0,89.0,4.6,13.0,630.0,192.36,115.57
2018,3,23,15,15,865.0,86.5,4.6,13.0,586.5,136.98,76.63
2018,3,23,15,30,848.0,84.0,4.6,13.0,543.0,74.41,46.06
2018,3,23,15,45,820.5,82.5,4.55,12.8,494.5,59.56,47.43
2018,3,23,16,0,793.0,81.0,4.5,12.6,446.0,59.86,47.89
2018,3,23,16,15,738.0,80.5,4.4,12.5,390.0,60.86,48.96
2018,3,23,16,30,683.0,80.0,4.3,12.4,334.0,56.49,45.19
2018,3,23,16,45,589.5,77.0,4.2,12.25,272.5,55.75,44.63
2018,3,23,17,0,496.0,74.0,4.1,12.1,211.0,55.28,44.2
2018,3,23,17,15,420.0,65.0,3.95,11.85,164.0,49.94,39.26
2018,3,23,17,30,344.0,56.0,3.8,11.6,117.0,42.67,32.36
2018,3,23,17,45,264.5,43.5,3.65,11.4,81.0,33.68,23.62
2018,3,23,18,0,185.0,31.0,3.5,11.2,45.0,24.4,11.08
2018,3,23,18,15,104.5,18.5,3.5,11.1,25.0,16.83,0.0
2018,3,23,18,30,24.0,6.0,3.5,11.0,5.0,0.0,0.0
2018,3,23,18,45,12.0,3.0,3.5,10.95,2.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,3,24,6,15,68.0,13.0,2.15,9.4,17.5,51.71,0.0
2018,3,24,6,30,136.0,26.0,2.2,9.7,35.0,148.44,55.72
2018,3,24,6,45,200.0,39.5,2.3,10.0,66.0,221.24,177.93
2018,3,24,7,0,264.0,53.0,2.4,10.3,97.0,286.65,239.88
2018,3,24,7,15,307.5,70.5,2.45,10.4,139.0,347.39,293.88
2018,3,24,7,30,351.0,88.0,2.5,10.5,181.0,409.63,347.01
2018,3,24,7,45,447.0,93.0,2.55,10.6,237.5,498.02,420.41
2018,3,24,8,0,543.0,98.0,2.6,10.7,294.0,597.59,498.89
2018,3,24,8,15,664.5,90.0,2.7,10.85,365.0,699.21,575.77
2018,3,24,8,30,786.0,82.0,2.8,11.0,436.0,797.39,647.46
2018,3,24,8,45,828.5,81.0,2.85,11.1,490.0,841.71,677.46
2018,3,24,9,0,871.0,80.0,2.9,11.2,544.0,875.34,699.7
2018,3,24,9,15,785.0,110.0,3.05,11.3,554.0,846.47,677.29
2018,3,24,9,30,699.0,140.0,3.2,11.4,564.0,808.9,648.99
2018,3,24,9,45,527.5,192.5,3.3,11.5,523.5,702.81,567.64
2018,3,24,10,0,356.0,245.0,3.4,11.6,483.0,585.45,474.2
