Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,10,15,562.5,202.0,3.55,11.65,598.5,733.87,590.83
2018,3,24,10,30,769.0,159.0,3.7,11.7,714.0,855.58,680.86
2018,3,24,10,45,855.0,129.5,3.8,11.75,766.0,876.91,694.87
2018,3,24,11,0,941.0,100.0,3.9,11.8,818.0,890.79,704.35
2018,3,24,11,15,955.5,96.5,4.05,11.8,839.0,874.91,692.89
2018,3,24,11,30,970.0,93.0,4.2,11.8,860.0,855.25,679.02
2018,3,24,11,45,971.0,93.0,4.3,11.8,868.0,825.12,657.48
2018,3,24,12,0,972.0,93.0,4.4,11.8,876.0,791.93,633.63
2018,3,24,12,15,775.0,162.5,4.5,11.8,787.0,687.39,552.25
2018,3,24,12,30,578.0,232.0,4.6,11.8,698.0,588.16,472.98
2018,3,24,12,45,364.0,294.5,4.7,11.8,587.0,481.46,386.95
2018,3,24,13,0,150.0,357.0,4.8,11.8,476.0,390.71,312.97
2018,3,24,13,15,410.0,282.5,4.85,11.75,599.5,448.17,359.06
2018,3,24,13,30,670.0,208.0,4.9,11.7,723.0,482.64,383.12
2018,3,24,13,45,746.0,173.5,4.95,11.65,731.0,447.46,350.72
2018,3,24,14,0,822.0,139.0,5.0,11.6,739.0,408.83,313.81
2018,3,24,14,15,660.0,189.5,5.0,11.55,658.5,345.47,261.1
2018,3,24,14,30,498.0,240.0,5.0,11.5,578.0,301.1,225.98
2018,3,24,14,45,623.5,185.5,4.95,11.4,585.5,253.62,179.38
2018,3,24,15,0,749.0,131.0,4.9,11.3,593.0,192.16,122.04
2018,3,24,15,15,806.0,106.5,4.9,11.3,572.5,140.23,81.64
2018,3,24,15,30,863.0,82.0,4.9,11.3,552.0,75.44,45.61
2018,3,24,15,45,836.0,80.5,4.85,11.15,503.0,58.12,46.45
2018,3,24,16,0,809.0,79.0,4.8,11.0,454.0,58.35,46.84
2018,3,24,16,15,741.0,81.0,4.75,10.9,394.5,61.14,49.51
2018,3,24,16,30,673.0,83.0,4.7,10.8,335.0,58.53,47.32
2018,3,24,16,45,557.5,82.0,4.6,10.65,270.0,59.38,48.19
2018,3,24,17,0,442.0,81.0,4.5,10.5,205.0,59.45,48.26
2018,3,24,17,15,377.5,69.5,4.35,10.35,160.0,51.88,41.25
2018,3,24,17,30,313.0,58.0,4.2,10.2,115.0,44.04,33.8
2018,3,24,17,45,231.5,45.0,4.05,10.0,79.5,34.72,24.75
2018,3,24,18,0,150.0,32.0,3.9,9.8,44.0,25.11,12.5
2018,3,24,18,15,84.5,19.0,3.85,9.75,25.0,17.28,0.0
2018,3,24,18,30,19.0,6.0,3.8,9.7,6.0,0.0,0.0
2018,3,24,18,45,9.5,3.0,3.75,9.7,3.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,3,25,5,45,7.0,2.5,2.8,8.8,2.0,0.0,0.0
2018,3,25,6,0,14.0,5.0,2.8,8.9,4.0,0.0,0.0
2018,3,25,6,15,102.0,18.0,2.85,9.25,24.0,76.58,0.0
2018,3,25,6,30,190.0,31.0,2.9,9.6,44.0,193.2,99.01
2018,3,25,6,45,302.5,41.5,3.0,9.9,83.5,292.97,238.64
2018,3,25,7,0,415.0,52.0,3.1,10.2,123.0,394.84,331.31
2018,3,25,7,15,496.0,60.5,3.2,10.35,174.0,478.69,404.49
2018,3,25,7,30,577.0,69.0,3.3,10.5,225.0,565.61,476.25
2018,3,25,7,45,647.0,72.0,3.35,10.6,281.0,639.24,534.51
2018,3,25,8,0,717.0,75.0,3.4,10.7,337.0,713.85,591.38
2018,3,25,8,15,751.5,78.5,3.45,10.85,388.5,755.16,620.97
2018,3,25,8,30,786.0,82.0,3.5,11.0,440.0,800.17,652.8
2018,3,25,8,45,812.0,84.5,3.55,11.15,488.5,834.49,676.03
2018,3,25,9,0,838.0,87.0,3.6,11.3,537.0,866.27,697.15
2018,3,25,9,15,858.5,88.5,3.65,11.4,582.0,889.07,711.69
2018,3,25,9,30,879.0,90.0,3.7,11.5,627.0,900.37,717.95
2018,3,25,9,45,897.5,89.5,3.75,11.65,667.0,912.83,725.12
2018,3,25,10,0,916.0,89.0,3.8,11.8,707.0,921.88,729.94
2018,3,25,10,15,927.5,89.5,3.85,11.9,740.0,922.32,728.88
2018,3,25,10,30,939.0,90.0,3.9,12.0,773.0,919.11,725.45
2018,3,25,10,45,946.5,91.0,4.0,12.05,798.5,909.31,717.88
2018,3,25,11,0,954.0,92.0,4.1,12.1,824.0,895.86,707.86
2018,3,25,11,15,958.5,92.5,4.15,12.2,841.0,875.83,692.82
2018,3,25,11,30,963.0,93.0,4.2,12.3,858.0,852.35,675.45
2018,3,25,11,45,966.0,92.5,4.25,12.35,867.0,823.39,654.37
2018,3,25,12,0,969.0,92.0,4.3,12.4,876.0,791.29,630.96
2018,3,25,12,15,969.5,91.5,4.35,12.4,876.5,754.44,603.39
2018,3,25,12,30,970.0,91.0,4.4,12.4,877.0,714.88,572.01
2018,3,25,12,45,969.0,90.5,4.45,12.45,869.5,671.86,537.17
2018,3,25,13,0,968.0,90.0,4.5,12.5,862.0,626.57,499.73
2018,3,25,13,15,963.0,90.0,4.5,12.5,845.5,577.58,458.34
2018,3,25,13,30,958.0,90.0,4.5,12.5,829.0,527.06,414.65
2018,3,25,13,45,950.5,89.0,4.5,12.45,804.0,473.37,367.4
2018,3,25,14,0,943.0,88.0,4.5,12.4,779.0,418.88,318.31
2018,3,25,14,15,934.5,86.5,4.5,12.4,748.0,363.12,267.18
2018,3,25,14,30,926.0,85.0,4.5,12.4,717.0,307.14,215.48
2018,3,25,14,45,913.0,84.0,4.5,12.35,679.0,250.62,164.37
2018,3,25,15,0,900.0,83.0,4.5,12.3,641.0,194.8,116.95
2018,3,25,15,15,884.0,81.0,4.5,12.3,597.5,138.92,76.73
2018,3,25,15,30,868.0,79.0,4.5,12.3,554.0,84.52,51.76
2018,3,25,15,45,845.0,77.0,4.45,12.2,506.0,55.59,43.98
2018,3,25,16,0,822.0,75.0,4.4,12.1,458.0,55.35,43.96
2018,3,25,16,15,791.0,71.5,4.35,11.95,406.5,53.95,42.87
2018,3,25,16,30,760.0,68.0,4.3,11.8,355.0,52.52,41.73
2018,3,25,16,45,714.5,64.0,4.25,11.65,302.0,50.59,40.1
2018,3,25,17,0,669.0,60.0,4.2,11.5,249.0,44.5,34.62
2018,3,25,17,15,599.5,54.5,4.2,11.25,197.5,41.48,31.79
2018,3,25,17,30,530.0,49.0,4.2,11.0,146.0,38.5,28.79
2018,3,25,17,45,413.0,40.5,4.25,10.7,101.5,32.76,23.04
2018,3,25,18,0,296.0,32.0,4.3,10.4,57.0,27.04,14.58
2018,3,25,18,15,171.5,20.0,4.3,10.3,32.0,18.19,0.0
2018,3,25,18,30,47.0,8.0,4.3,10.2,7.0,0.0,0.0
2018,3,25,18,45,23.5,4.0,4.35,10.1,3.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,4.35,9.9,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,4.3,9.75,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,4.3,9.65,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,4.25,9.55,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,4.15,9.25,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,4.1,8.95,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,4.1,8.85,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,4.1,8.55,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,4.1,8.45,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,4.05,8.35,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,4.0,8.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,4.0,8.05,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.95,7.95,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.9,7.85,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.9,7.75,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.9,7.65,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.85,7.55,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.8,7.65,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,3,26,5,45,28.5,4.0,3.75,7.95,3.0,0.0,0.0
2018,3,26,6,0,57.0,8.0,3.7,8.1,6.0,0.0,0.0
2018,3,26,6,15,194.5,18.0,3.8,8.55,29.5,131.9,0.0
2018,3,26,6,30,332.0,28.0,3.9,9.0,53.0,278.27,169.89
2018,3,26,6,45,449.0,35.5,3.95,9.45,97.5,385.95,317.32
2018,3,26,7,0,566.0,43.0,4.0,9.9,142.0,492.91,413.7
2018,3,26,7,15,633.0,48.5,4.05,10.35,194.0,560.77,472.26
2018,3,26,7,30,700.0,54.0,4.1,10.8,246.0,637.83,534.91
2018,3,26,7,45,742.0,58.0,4.2,11.2,299.0,694.23,578.82
2018,3,26,8,0,784.0,62.0,4.3,11.6,352.0,750.08,620.61
2018,3,26,8,15,814.0,65.0,4.35,11.95,404.0,793.49,651.4
2018,3,26,8,30,844.0,68.0,4.4,12.3,456.0,826.69,673.78
2018,3,26,8,45,864.5,70.0,4.4,12.7,504.0,856.38,692.69
2018,3,26,9,0,885.0,72.0,4.4,13.1,552.0,883.44,709.39
2018,3,26,9,15,901.0,73.5,4.4,13.3,596.0,902.92,720.97
2018,3,26,9,30,917.0,75.0,4.4,13.5,640.0,919.2,730.28
2018,3,26,9,45,929.5,76.0,4.4,13.75,678.5,928.34,734.38
2018,3,26,10,0,942.0,77.0,4.4,14.0,717.0,933.93,736.12
2018,3,26,10,15,949.0,78.5,4.35,14.2,748.0,931.57,732.08
2018,3,26,10,30,956.0,80.0,4.3,14.4,779.0,925.53,725.65
2018,3,26,10,45,960.5,81.0,4.25,14.55,803.0,913.1,715.02
2018,3,26,11,0,965.0,82.0,4.2,14.7,827.0,897.09,702.25
2018,3,26,11,15,968.5,82.5,4.2,14.8,843.5,876.18,686.49
2018,3,26,11,30,972.0,83.0,4.2,14.9,860.0,851.85,668.4
2018,3,26,11,45,974.0,83.5,4.15,15.05,869.0,823.03,646.82
2018,3,26,12,0,976.0,84.0,4.1,15.2,878.0,791.07,623.02
2018,3,26,12,15,973.5,85.5,4.05,15.25,877.5,753.93,595.37
2018,3,26,12,30,971.0,87.0,4.0,15.3,877.0,714.2,563.74
2018,3,26,12,45,964.5,88.5,4.0,15.4,867.5,669.64,527.98
2018,3,26,13,0,958.0,90.0,4.0,15.5,858.0,623.22,490.04
2018,3,26,13,15,953.0,90.0,4.0,15.5,841.5,574.65,449.74
2018,3,26,13,30,948.0,90.0,4.0,15.5,825.0,524.58,407.19
2018,3,26,13,45,934.0,92.0,4.0,15.5,798.5,471.09,360.91
2018,3,26,14,0,920.0,94.0,4.0,15.5,772.0,417.38,313.36
2018,3,26,14,15,890.5,100.0,4.05,15.45,734.0,361.91,264.04
2018,3,26,14,30,861.0,106.0,4.1,15.4,696.0,301.78,210.9
2018,3,26,14,45,780.0,125.0,4.1,15.35,638.0,249.31,166.8
2018,3,26,15,0,699.0,144.0,4.1,15.3,580.0,197.56,126.52
2018,3,26,15,15,694.5,134.0,4.1,15.3,542.0,146.63,89.06
2018,3,26,15,30,690.0,124.0,4.1,15.3,504.0,96.36,62.86
2018,3,26,15,45,685.0,112.0,4.1,15.1,461.5,72.1,57.94
2018,3,26,16,0,680.0,100.0,4.1,14.9,419.0,66.15,52.95
2018,3,26,16,15,702.5,86.5,4.05,14.6,384.0,58.93,46.81
2018,3,26,16,30,725.0,73.0,4.0,14.3,349.0,56.2,44.58
2018,3,26,16,45,652.5,70.5,4.0,14.0,291.5,50.66,39.77
2018,3,26,17,0,580.0,68.0,4.0,13.7,234.0,50.29,39.49
2018,3,26,17,15,495.0,60.0,4.0,13.3,181.5,45.49,35.11
2018,3,26,17,30,410.0,52.0,4.0,12.9,129.0,40.59,30.44
2018,3,26,17,45,351.5,42.0,4.05,12.5,93.0,33.85,23.86
2018,3,26,18,0,293.0,32.0,4.1,12.1,57.0,26.86,14.92
2018,3,26,18,15,171.5,20.0,4.1,12.0,32.0,18.19,0.0
2018,3,26,18,30,50.0,8.0,4.1,11.9,7.0,0.0,0.0
2018,3,26,18,45,25.0,4.0,4.1,11.8,3.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,3,27,5,45,23.0,3.5,3.5,11.1,3.0,0.0,0.0
2018,3,27,6,0,46.0,7.0,3.5,11.2,6.0,0.0,0.0
2018,3,27,6,15,169.0,18.5,3.55,11.65,29.5,117.83,0.0
2018,3,27,6,30,292.0,30.0,3.6,12.1,53.0,258.56,171.41
2018,3,27,6,45,406.5,38.5,3.65,12.55,97.0,362.33,295.94
2018,3,27,7,0,521.0,47.0,3.7,13.0,141.0,468.16,389.54
2018,3,27,7,15,589.5,53.0,3.75,13.25,192.0,542.64,452.68
2018,3,27,7,30,658.0,59.0,3.8,13.5,243.0,619.53,514.68
2018,3,27,7,45,701.0,64.0,3.8,13.8,295.5,671.57,554.41
2018,3,27,8,0,744.0,69.0,3.8,14.1,348.0,728.76,596.48
2018,3,27,8,15,706.0,86.0,3.8,14.4,381.0,736.2,599.63
2018,3,27,8,30,668.0,103.0,3.8,14.7,414.0,734.34,595.79
2018,3,27,8,45,553.5,149.0,3.8,14.95,424.5,686.44,557.3
2018,3,27,9,0,439.0,195.0,3.8,15.2,435.0,640.12,517.37
2018,3,27,9,15,499.0,192.0,3.7,15.5,485.5,689.24,553.58
2018,3,27,9,30,559.0,189.0,3.6,15.8,536.0,736.86,587.36
2018,3,27,9,45,689.5,154.5,3.55,16.05,608.5,818.77,645.65
2018,3,27,10,0,820.0,120.0,3.5,16.3,681.0,884.83,690.12
2018,3,27,10,15,868.0,107.0,3.4,16.5,724.5,894.35,693.95
2018,3,27,10,30,916.0,94.0,3.3,16.7,768.0,908.74,701.72
2018,3,27,10,45,860.0,124.5,3.25,16.95,773.5,883.06,681.71
2018,3,27,11,0,804.0,155.0,3.2,17.2,779.0,846.77,654.69
2018,3,27,11,15,701.5,208.0,3.15,17.35,760.5,796.58,616.89
2018,3,27,11,30,599.0,261.0,3.1,17.5,742.0,740.67,573.18
2018,3,27,11,45,617.5,255.5,3.05,17.65,756.0,725.12,561.19
2018,3,27,12,0,636.0,250.0,3.0,17.8,770.0,706.47,546.53
2018,3,27,12,15,672.0,234.5,3.05,17.9,784.0,687.98,532.68
2018,3,27,12,30,708.0,219.0,3.1,18.0,798.0,665.27,515.31
2018,3,27,12,45,716.0,212.0,3.1,18.1,793.0,628.57,486.71
2018,3,27,13,0,724.0,205.0,3.1,18.2,788.0,589.74,455.97
2018,3,27,13,15,775.0,175.0,3.15,18.2,788.0,552.1,425.87
2018,3,27,13,30,826.0,145.0,3.2,18.2,788.0,511.99,392.45
2018,3,27,13,45,881.0,113.5,3.25,18.25,781.5,468.1,354.41
2018,3,27,14,0,936.0,82.0,3.3,18.3,775.0,415.78,308.07
2018,3,27,14,15,840.0,115.0,3.35,18.2,718.0,353.91,256.01
2018,3,27,14,30,744.0,148.0,3.4,18.1,661.0,299.79,210.81
2018,3,27,14,45,793.0,122.0,3.45,18.05,642.5,251.41,166.15
2018,3,27,15,0,842.0,96.0,3.5,18.0,624.0,191.74,114.19
2018,3,27,15,15,854.0,85.0,3.5,18.0,589.0,143.09,78.65
2018,3,27,15,30,866.0,74.0,3.5,18.0,554.0,85.17,48.74
2018,3,27,15,45,842.5,72.5,3.6,17.55,506.0,60.98,47.7
2018,3,27,16,0,819.0,71.0,3.7,17.1,458.0,52.19,40.28
2018,3,27,16,15,741.5,77.0,3.65,16.7,398.0,57.59,45.23
2018,3,27,16,30,664.0,83.0,3.6,16.3,338.0,58.03,45.82
2018,3,27,16,45,605.5,77.5,3.6,15.9,284.0,55.64,43.86
2018,3,27,17,0,547.0,72.0,3.6,15.5,230.0,53.23,41.8
2018,3,27,17,15,470.0,63.5,3.55,15.05,180.0,48.2,37.27
2018,3,27,17,30,393.0,55.0,3.5,14.6,130.0,43.04,32.41
2018,3,27,17,45,297.5,44.0,3.45,14.15,90.5,33.95,23.85
2018,3,27,18,0,202.0,33.0,3.4,13.7,51.0,25.85,14.5
2018,3,27,18,15,114.5,19.5,3.35,13.5,28.5,17.74,0.0
2018,3,27,18,30,27.0,6.0,3.3,13.3,6.0,0.0,0.0
2018,3,27,18,45,13.5,3.0,3.25,13.1,3.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,28,5,45,27.0,4.0,1.2,12.55,3.5,0.0,0.0
2018,3,28,6,0,54.0,8.0,1.2,12.6,7.0,0.0,0.0
2018,3,28,6,15,183.0,19.5,1.2,12.95,32.0,127.79,0.0
2018,3,28,6,30,312.0,31.0,1.2,13.3,57.0,276.78,192.99
2018,3,28,6,45,424.0,39.0,1.25,13.7,101.5,376.44,303.39
2018,3,28,7,0,536.0,47.0,1.3,14.1,146.0,480.82,392.06
2018,3,28,7,15,603.5,52.5,1.4,14.35,197.5,554.5,452.07
2018,3,28,7,30,671.0,58.0,1.5,14.6,249.0,625.35,507.06
2018,3,28,7,45,716.0,62.0,1.65,14.85,302.0,683.72,550.69
2018,3,28,8,0,761.0,66.0,1.8,15.1,355.0,741.68,592.52
2018,3,28,8,15,791.5,68.5,1.85,15.35,406.0,784.5,621.31
2018,3,28,8,30,822.0,71.0,1.9,15.6,457.0,825.52,648.23
2018,3,28,8,45,844.0,73.5,1.95,15.9,505.5,848.38,661.76
2018,3,28,9,0,866.0,76.0,2.0,16.2,554.0,877.14,679.45
2018,3,28,9,15,883.5,77.0,2.0,16.5,597.5,897.13,690.37
2018,3,28,9,30,901.0,78.0,2.0,16.8,641.0,914.01,699.23
2018,3,28,9,45,916.0,78.0,1.95,17.15,680.0,924.12,702.86
2018,3,28,10,0,931.0,78.0,1.9,17.5,719.0,930.76,704.32
2018,3,28,10,15,939.0,79.0,1.9,17.8,750.0,928.7,700.8
2018,3,28,10,30,947.0,80.0,1.9,18.1,781.0,923.0,695.12
2018,3,28,10,45,952.5,81.5,1.9,18.4,805.5,912.02,686.11
2018,3,28,11,0,958.0,83.0,1.9,18.7,830.0,897.42,674.88
2018,3,28,11,15,962.0,83.0,1.95,18.9,846.5,876.45,660.29
2018,3,28,11,30,966.0,83.0,2.0,19.1,863.0,852.07,643.5
2018,3,28,11,45,967.5,83.5,2.05,19.35,871.5,822.96,623.37
2018,3,28,12,0,969.0,84.0,2.1,19.6,880.0,790.76,601.09
2018,3,28,12,15,968.5,84.5,2.2,19.65,880.0,754.21,576.44
2018,3,28,12,30,968.0,85.0,2.3,19.7,880.0,714.99,547.51
2018,3,28,12,45,964.5,85.0,2.35,19.8,871.0,670.99,514.0
2018,3,28,13,0,961.0,85.0,2.4,19.9,862.0,624.94,478.14
2018,3,28,13,15,957.0,84.5,2.45,19.9,846.0,576.36,439.57
2018,3,28,13,30,953.0,84.0,2.5,19.9,830.0,526.21,398.63
2018,3,28,13,45,947.0,83.0,2.55,19.9,806.0,473.44,354.44
2018,3,28,14,0,941.0,82.0,2.6,19.9,782.0,419.73,308.24
2018,3,28,14,15,932.5,81.0,2.65,19.8,751.0,364.53,259.9
2018,3,28,14,30,924.0,80.0,2.7,19.7,720.0,309.1,210.73
2018,3,28,14,45,912.5,79.0,2.75,19.6,683.0,253.05,161.62
2018,3,28,15,0,901.0,78.0,2.8,19.5,646.0,197.56,115.46
2018,3,28,15,15,886.0,76.0,2.8,19.5,603.0,141.78,75.4
2018,3,28,15,30,871.0,74.0,2.8,19.5,560.0,87.4,49.03
2018,3,28,15,45,851.5,72.0,2.85,19.0,513.0,60.7,47.15
2018,3,28,16,0,832.0,70.0,2.9,18.5,466.0,51.49,39.42
2018,3,28,16,15,804.0,67.0,2.85,18.05,415.0,50.33,38.63
2018,3,28,16,30,776.0,64.0,2.8,17.6,364.0,49.17,37.79
2018,3,28,16,45,735.5,60.0,2.75,17.2,311.5,47.11,36.12
2018,3,28,17,0,695.0,56.0,2.7,16.8,259.0,45.04,34.36
2018,3,28,17,15,523.0,59.0,2.65,16.3,194.5,44.51,33.84
2018,3,28,17,30,351.0,62.0,2.6,15.8,130.0,46.96,35.72
2018,3,28,17,45,222.5,48.0,2.5,15.25,86.5,36.81,26.26
2018,3,28,18,0,94.0,34.0,2.4,14.7,43.0,27.2,15.87
2018,3,28,18,15,47.0,19.5,2.4,14.5,24.0,17.74,0.0
2018,3,28,18,30,0.0,5.0,2.4,14.3,5.0,4.55,0.0
2018,3,28,18,45,0.0,2.5,2.35,14.1,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,3,29,5,45,16.5,3.5,0.9,14.25,3.0,0.0,0.0
2018,3,29,6,0,33.0,7.0,0.9,14.3,6.0,0.0,0.0
2018,3,29,6,15,78.5,19.5,0.95,14.65,24.5,65.24,0.0
2018,3,29,6,30,124.0,32.0,1.0,15.0,43.0,146.09,104.2
2018,3,29,6,45,274.0,44.0,1.0,15.35,90.0,278.71,224.98
2018,3,29,7,0,424.0,56.0,1.0,15.7,137.0,412.81,336.49
2018,3,29,7,15,539.0,59.0,1.1,15.95,194.5,516.74,419.72
2018,3,29,7,30,654.0,62.0,1.2,16.2,252.0,625.12,502.06
2018,3,29,7,45,713.0,64.5,1.25,16.5,308.0,686.98,546.24
2018,3,29,8,0,772.0,67.0,1.3,16.8,364.0,754.8,593.3
2018,3,29,8,15,801.5,70.0,1.35,17.1,415.5,797.69,621.17
2018,3,29,8,30,831.0,73.0,1.4,17.4,467.0,838.7,647.29
2018,3,29,8,45,853.5,75.5,1.4,17.7,516.0,862.04,660.18
2018,3,29,9,0,876.0,78.0,1.4,18.0,565.0,891.3,677.13
2018,3,29,9,15,893.5,79.0,1.4,18.3,609.5,911.31,687.61
2018,3,29,9,30,911.0,80.0,1.4,18.6,654.0,928.16,696.09
2018,3,29,9,45,924.5,80.5,1.45,18.95,692.5,937.43,700.24
2018,3,29,10,0,938.0,81.0,1.5,19.3,731.0,943.18,702.3
2018,3,29,10,15,946.0,83.0,1.5,19.55,763.0,942.07,699.59
2018,3,29,10,30,954.0,85.0,1.5,19.8,795.0,937.25,694.7
2018,3,29,10,45,959.0,86.0,1.55,20.1,819.0,925.02,685.71
2018,3,29,11,0,964.0,87.0,1.6,20.4,843.0,909.18,674.54
2018,3,29,11,15,967.5,87.5,1.6,20.6,859.5,888.03,659.61
2018,3,29,11,30,971.0,88.0,1.6,20.8,876.0,863.47,642.56
2018,3,29,11,45,972.5,88.5,1.65,21.0,884.5,834.05,622.88
2018,3,29,12,0,974.0,89.0,1.7,21.2,893.0,801.53,601.06
2018,3,29,12,15,975.5,88.0,1.7,21.3,893.5,764.63,575.91
2018,3,29,12,30,977.0,87.0,1.7,21.4,894.0,724.96,546.64
2018,3,29,12,45,977.5,86.0,1.75,21.5,887.0,682.06,514.8
2018,3,29,13,0,978.0,85.0,1.8,21.6,880.0,636.8,480.37
2018,3,29,13,15,912.5,112.5,1.9,21.5,843.0,578.78,436.01
2018,3,29,13,30,847.0,140.0,2.0,21.4,806.0,521.41,391.27
2018,3,29,13,45,903.5,111.0,2.05,21.35,802.5,479.59,356.1
2018,3,29,14,0,960.0,82.0,2.1,21.3,799.0,428.92,312.3
2018,3,29,14,15,949.5,82.0,2.25,21.1,767.0,372.83,264.12
2018,3,29,14,30,939.0,82.0,2.4,20.9,735.0,316.69,215.04
2018,3,29,14,45,929.0,79.5,2.5,20.7,697.0,258.96,164.91
2018,3,29,15,0,919.0,77.0,2.6,20.5,659.0,201.65,117.41
2018,3,29,15,15,904.0,75.0,2.6,20.5,615.0,144.87,76.47
2018,3,29,15,30,889.0,73.0,2.6,20.5,571.0,89.49,49.06
2018,3,29,15,45,869.5,71.0,2.7,19.85,523.5,60.16,46.51
2018,3,29,16,0,850.0,69.0,2.8,19.2,476.0,58.92,45.74
2018,3,29,16,15,822.5,66.5,2.75,18.75,425.0,50.02,38.22
2018,3,29,16,30,795.0,64.0,2.7,18.3,374.0,49.21,37.71
2018,3,29,16,45,754.5,60.0,2.6,17.85,320.5,47.14,36.04
2018,3,29,17,0,714.0,56.0,2.5,17.4,267.0,45.05,34.28
2018,3,29,17,15,652.0,51.5,2.4,16.85,215.0,42.44,31.96
2018,3,29,17,30,590.0,47.0,2.3,16.3,163.0,36.52,26.54
2018,3,29,17,45,483.5,40.0,2.2,15.8,116.0,31.96,22.07
2018,3,29,18,0,377.0,33.0,2.1,15.3,69.0,27.48,16.39
2018,3,29,18,15,227.5,21.0,2.05,15.05,39.0,18.03,0.0
2018,3,29,18,30,78.0,9.0,2.0,14.8,9.0,8.19,0.0
2018,3,29,18,45,39.0,4.5,1.95,14.55,4.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,3,30,5,45,10.0,3.0,0.5,12.85,3.0,0.0,0.0
2018,3,30,6,0,20.0,6.0,0.5,12.9,6.0,5.46,0.0
2018,3,30,6,15,77.0,20.5,0.6,13.2,27.0,87.13,0.0
2018,3,30,6,30,134.0,35.0,0.7,13.5,48.0,157.84,116.82
2018,3,30,6,45,202.5,50.5,0.75,13.75,83.5,240.21,194.71
2018,3,30,7,0,271.0,66.0,0.8,14.0,119.0,313.79,258.31
2018,3,30,7,15,321.0,81.0,0.75,14.25,162.0,376.85,310.53
2018,3,30,7,30,371.0,96.0,0.7,14.5,205.0,442.08,362.05
2018,3,30,7,45,355.5,111.5,0.7,14.75,232.5,455.98,371.38
2018,3,30,8,0,340.0,127.0,0.7,15.0,260.0,467.58,378.67
2018,3,30,8,15,220.0,159.0,0.65,15.45,249.5,389.52,314.19
2018,3,30,8,30,100.0,191.0,0.6,15.9,239.0,290.2,232.85
2018,3,30,8,45,143.5,212.5,0.6,16.3,289.0,367.38,293.11
2018,3,30,9,0,187.0,234.0,0.6,16.7,339.0,428.42,338.19
2018,3,30,9,15,224.5,258.0,0.55,17.05,393.5,486.44,379.33
2018,3,30,9,30,262.0,282.0,0.5,17.4,448.0,559.8,429.89
2018,3,30,9,45,275.5,297.5,0.5,17.75,481.0,583.14,444.02
2018,3,30,10,0,289.0,313.0,0.5,18.1,514.0,604.83,457.43
2018,3,30,10,15,304.5,324.5,0.5,18.45,545.0,622.19,467.86
2018,3,30,10,30,320.0,336.0,0.5,18.8,576.0,637.65,476.97
2018,3,30,10,45,309.5,350.5,0.5,19.1,588.5,631.6,470.83
2018,3,30,11,0,299.0,365.0,0.5,19.4,601.0,624.15,464.1
2018,3,30,11,15,314.5,369.5,0.45,19.65,622.0,627.02,464.69
2018,3,30,11,30,330.0,374.0,0.4,19.9,643.0,627.82,463.71
2018,3,30,11,45,369.5,363.5,0.4,20.15,667.5,630.85,465.49
2018,3,30,12,0,409.0,353.0,0.4,20.4,692.0,635.25,467.92
2018,3,30,12,15,423.5,346.0,0.45,20.55,697.0,616.13,454.69
2018,3,30,12,30,438.0,339.0,0.5,20.7,702.0,594.94,440.03
2018,3,30,12,45,400.0,350.0,0.6,20.85,679.0,553.56,410.89
2018,3,30,13,0,362.0,361.0,0.7,21.0,656.0,516.12,384.17
2018,3,30,13,15,356.5,356.0,0.8,21.0,642.0,485.21,362.05
2018,3,30,13,30,351.0,351.0,0.9,21.0,628.0,454.31,339.25
2018,3,30,13,45,376.0,331.5,1.05,21.05,620.5,425.69,317.49
2018,3,30,14,0,401.0,312.0,1.2,21.1,613.0,394.68,292.88
2018,3,30,14,15,375.0,305.0,1.3,21.05,577.5,353.63,260.87
2018,3,30,14,30,349.0,298.0,1.4,21.0,542.0,315.1,230.64
2018,3,30,14,45,333.5,284.5,1.5,21.0,507.5,277.12,200.67
2018,3,30,15,0,318.0,271.0,1.6,21.0,473.0,240.97,172.89
2018,3,30,15,15,326.5,250.0,1.6,21.0,445.5,204.46,145.7
2018,3,30,15,30,335.0,229.0,1.6,21.0,418.0,167.46,122.58
2018,3,30,15,45,281.5,211.0,1.7,20.75,360.5,142.58,115.99
2018,3,30,16,0,228.0,193.0,1.8,20.5,303.0,132.49,108.05
2018,3,30,16,15,321.5,160.5,1.85,20.05,297.0,114.17,93.05
2018,3,30,16,30,415.0,128.0,1.9,19.6,291.0,88.61,71.57
2018,3,30,16,45,433.5,106.0,1.95,19.1,255.0,75.27,60.34
2018,3,30,17,0,452.0,84.0,2.0,18.6,219.0,61.2,48.24
2018,3,30,17,15,434.0,70.0,2.1,17.9,179.0,53.12,41.18
2018,3,30,17,30,416.0,56.0,2.2,17.2,139.0,43.53,32.58
2018,3,30,17,45,334.0,45.5,2.3,16.5,99.5,36.41,25.88
2018,3,30,18,0,252.0,35.0,2.4,15.8,60.0,27.4,16.55
2018,3,30,18,15,148.0,21.5,2.45,15.55,34.0,17.07,0.0
2018,3,30,18,30,44.0,8.0,2.5,15.3,8.0,7.28,0.0
2018,3,30,18,45,22.0,4.0,2.6,15.0,4.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,3,31,5,45,0.0,1.0,2.3,12.25,1.0,0.0,0.0
2018,3,31,6,0,0.0,2.0,2.3,12.3,2.0,1.82,0.0
2018,3,31,6,15,0.0,8.0,2.35,12.5,8.0,7.02,0.0
2018,3,31,6,30,0.0,14.0,2.4,12.7,14.0,12.3,4.06
2018,3,31,6,45,0.0,21.0,2.4,12.95,21.0,18.47,9.91
2018,3,31,7,0,0.0,28.0,2.4,13.2,28.0,24.65,15.45
2018,3,31,7,15,0.0,34.0,2.4,13.35,34.0,29.95,20.15
2018,3,31,7,30,0.0,40.0,2.4,13.5,40.0,35.26,24.76
2018,3,31,7,45,1.5,61.5,2.4,13.65,62.0,55.56,42.18
2018,3,31,8,0,3.0,83.0,2.4,13.8,84.0,76.92,60.25
2018,3,31,8,15,6.0,121.5,2.35,14.05,124.0,118.14,94.75
2018,3,31,8,30,9.0,160.0,2.3,14.3,164.0,159.9,128.98
2018,3,31,8,45,21.0,189.0,2.3,14.55,200.5,199.32,161.06
2018,3,31,9,0,33.0,218.0,2.3,14.8,237.0,254.06,204.82
2018,3,31,9,15,35.5,235.5,2.3,15.1,257.0,272.35,218.43
2018,3,31,9,30,38.0,253.0,2.3,15.4,277.0,290.28,231.75
2018,3,31,9,45,35.0,265.0,2.3,15.65,288.0,296.77,235.84
2018,3,31,10,0,32.0,277.0,2.3,15.9,299.0,303.06,239.85
2018,3,31,10,15,35.0,292.5,2.4,16.15,318.0,318.19,251.06
2018,3,31,10,30,38.0,308.0,2.5,16.4,337.0,332.79,261.79
2018,3,31,10,45,54.5,333.5,2.55,16.7,376.0,368.65,289.09
2018,3,31,11,0,71.0,359.0,2.6,17.0,415.0,402.93,314.76
2018,3,31,11,15,87.5,373.5,2.65,17.15,444.0,424.61,330.91
2018,3,31,11,30,104.0,388.0,2.7,17.3,473.0,444.68,345.79
2018,3,31,11,45,147.0,400.0,2.8,17.5,521.5,487.84,378.43
2018,3,31,12,0,190.0,412.0,2.9,17.7,570.0,518.75,401.46
2018,3,31,12,15,207.5,410.5,3.0,17.7,583.0,515.89,399.27
2018,3,31,12,30,225.0,409.0,3.1,17.7,596.0,511.18,395.75
2018,3,31,12,45,306.5,378.5,3.15,17.7,631.0,520.38,403.3
2018,3,31,13,0,388.0,348.0,3.2,17.7,666.0,521.19,403.79
2018,3,31,13,15,389.5,342.5,3.3,17.65,656.5,492.67,381.27
2018,3,31,13,30,391.0,337.0,3.4,17.6,647.0,463.45,357.88
2018,3,31,13,45,324.0,344.5,3.45,17.5,596.5,413.86,318.98
2018,3,31,14,0,257.0,352.0,3.5,17.4,546.0,370.12,284.83
2018,3,31,14,15,225.5,342.0,3.55,17.25,507.0,338.78,260.04
2018,3,31,14,30,194.0,332.0,3.6,17.1,468.0,304.67,233.33
2018,3,31,14,45,191.0,313.0,3.65,16.9,441.0,274.31,208.96
2018,3,31,15,0,188.0,294.0,3.7,16.7,414.0,244.58,185.45
2018,3,31,15,15,178.0,273.0,3.7,16.7,380.5,213.6,162.18
2018,3,31,15,30,168.0,252.0,3.7,16.7,347.0,184.13,142.22
2018,3,31,15,45,189.0,228.0,3.65,16.25,326.5,160.8,133.9
2018,3,31,16,0,210.0,204.0,3.6,15.8,306.0,146.84,122.6
2018,3,31,16,15,141.0,181.5,3.55,15.5,247.0,132.41,110.67
2018,3,31,16,30,72.0,159.0,3.5,15.2,188.0,122.85,102.81
2018,3,31,16,45,135.5,132.5,3.45,14.9,177.0,100.7,83.76
2018,3,31,17,0,199.0,106.0,3.4,14.6,166.0,79.21,64.98
2018,3,31,17,15,202.5,89.0,3.4,14.15,140.0,67.71,54.78
2018,3,31,17,30,206.0,72.0,3.4,13.7,114.0,55.75,43.88
2018,3,31,17,45,149.5,54.0,3.45,13.3,79.5,42.44,31.55
2018,3,31,18,0,93.0,36.0,3.5,12.9,45.0,28.77,18.14
2018,3,31,18,15,54.5,21.5,3.5,12.7,26.0,17.39,0.0
2018,3,31,18,30,16.0,7.0,3.5,12.5,7.0,6.37,0.0
2018,3,31,18,45,8.0,3.5,3.5,12.25,3.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,1,5,45,24.0,5.0,3.35,11.05,5.0,0.0,0.0
2018,4,1,6,0,48.0,10.0,3.4,11.2,10.0,36.78,0.0
2018,4,1,6,15,161.0,24.5,3.45,11.5,39.0,156.93,0.0
2018,4,1,6,30,274.0,39.0,3.5,11.8,68.0,269.92,212.4
2018,4,1,6,45,376.5,49.5,3.55,12.1,113.5,361.29,300.06
2018,4,1,7,0,479.0,60.0,3.6,12.4,159.0,462.65,388.23
2018,4,1,7,15,546.0,67.5,3.55,12.65,210.5,538.5,451.22
2018,4,1,7,30,613.0,75.0,3.5,12.9,262.0,616.33,512.77
2018,4,1,7,45,657.0,80.5,3.45,13.15,314.0,674.19,556.25
2018,4,1,8,0,701.0,86.0,3.4,13.4,366.0,731.79,597.96
2018,4,1,8,15,734.5,90.5,3.35,13.7,418.0,778.28,629.89
2018,4,1,8,30,768.0,95.0,3.3,14.0,470.0,818.26,656.23
2018,4,1,8,45,791.5,98.0,3.25,14.3,518.0,850.88,676.71
2018,4,1,9,0,815.0,101.0,3.2,14.6,566.0,880.86,695.01
2018,4,1,9,15,834.5,103.0,3.25,14.85,610.0,903.12,708.45
2018,4,1,9,30,854.0,105.0,3.3,15.1,654.0,922.23,719.72
2018,4,1,9,45,871.5,104.5,3.35,15.35,693.0,924.44,719.2
2018,4,1,10,0,889.0,104.0,3.4,15.6,732.0,932.4,723.02
2018,4,1,10,15,898.5,105.5,3.45,15.75,763.5,931.85,721.24
2018,4,1,10,30,908.0,107.0,3.5,15.9,795.0,927.74,717.21
2018,4,1,10,45,914.5,108.0,3.6,16.05,819.0,916.9,708.96
2018,4,1,11,0,921.0,109.0,3.7,16.2,843.0,902.56,698.42
2018,4,1,11,15,925.5,109.0,3.8,16.3,859.0,882.11,683.79
2018,4,1,11,30,930.0,109.0,3.9,16.4,875.0,858.35,666.91
2018,4,1,11,45,932.0,110.0,4.0,16.45,883.5,830.41,647.15
2018,4,1,12,0,934.0,111.0,4.1,16.5,892.0,799.46,625.2
2018,4,1,12,15,934.5,110.5,4.25,16.55,892.0,763.21,599.0
2018,4,1,12,30,935.0,110.0,4.4,16.6,892.0,724.39,569.47
2018,4,1,12,45,934.0,109.0,4.5,16.6,884.0,681.8,536.21
2018,4,1,13,0,933.0,108.0,4.6,16.6,876.0,637.1,500.49
2018,4,1,13,15,929.5,107.5,4.7,16.6,860.0,589.56,461.57
2018,4,1,13,30,926.0,107.0,4.8,16.6,844.0,540.48,420.33
2018,4,1,13,45,920.5,105.0,4.95,16.55,820.0,488.03,375.45
2018,4,1,14,0,915.0,103.0,5.1,16.5,796.0,434.69,328.56
2018,4,1,14,15,906.0,102.0,5.2,16.4,765.0,380.3,279.76
2018,4,1,14,30,897.0,101.0,5.3,16.3,734.0,325.8,230.25
2018,4,1,14,45,885.0,99.0,5.4,16.2,696.0,270.0,180.18
2018,4,1,15,0,873.0,97.0,5.5,16.1,658.0,214.88,132.88
2018,4,1,15,15,827.0,102.5,5.5,16.1,605.5,154.14,87.83
2018,4,1,15,30,781.0,108.0,5.5,16.1,553.0,106.45,63.67
2018,4,1,15,45,786.0,98.0,5.65,15.65,513.5,69.32,55.3
2018,4,1,16,0,791.0,88.0,5.8,15.2,474.0,63.93,50.87
2018,4,1,16,15,757.5,84.5,5.8,14.9,422.0,62.93,50.22
2018,4,1,16,30,724.0,81.0,5.8,14.6,370.0,56.31,44.56
2018,4,1,16,45,674.0,75.5,5.8,14.3,315.0,53.85,42.53
2018,4,1,17,0,624.0,70.0,5.8,14.0,260.0,51.33,40.37
2018,4,1,17,15,560.0,64.0,5.75,13.65,210.0,48.3,37.63
2018,4,1,17,30,496.0,58.0,5.7,13.3,160.0,45.28,34.7
2018,4,1,17,45,391.5,48.5,5.7,13.0,114.5,39.01,28.62
2018,4,1,18,0,287.0,39.0,5.7,12.7,69.0,30.55,19.82
2018,4,1,18,15,169.0,24.5,5.65,12.55,39.5,19.45,0.0
2018,4,1,18,30,51.0,10.0,5.6,12.4,10.0,9.1,0.0
2018,4,1,18,45,25.5,5.0,5.6,12.25,5.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,5.55,12.1,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,5.25,12.05,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,5.05,11.95,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,4.95,11.9,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,4.9,11.85,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,4.85,11.8,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,4.8,11.75,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,4.8,11.65,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,4.8,11.55,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,4.9,11.45,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,4.9,11.35,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,4.85,11.3,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,4.75,11.25,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,4.55,11.15,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,4.55,11.3,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,4,2,5,45,5.5,4.0,4.65,11.65,4.0,0.0,0.0
2018,4,2,6,0,11.0,8.0,4.7,11.8,8.0,13.66,0.0
2018,4,2,6,15,65.0,24.5,4.85,12.0,31.0,89.47,15.28
2018,4,2,6,30,119.0,41.0,5.0,12.2,54.0,156.65,123.05
2018,4,2,6,45,231.0,56.5,5.1,12.4,99.0,269.5,224.62
2018,4,2,7,0,343.0,72.0,5.2,12.6,144.0,376.9,319.0
2018,4,2,7,15,409.5,82.0,5.25,12.8,191.5,448.65,381.16
2018,4,2,7,30,476.0,92.0,5.3,13.0,239.0,523.65,443.78
2018,4,2,7,45,381.0,122.0,5.3,13.25,253.5,493.43,416.21
2018,4,2,8,0,286.0,152.0,5.3,13.5,268.0,438.43,368.33
2018,4,2,8,15,288.5,175.5,5.25,13.7,305.5,471.3,393.36
2018,4,2,8,30,291.0,199.0,5.2,13.9,343.0,502.5,416.29
2018,4,2,8,45,347.0,208.0,5.1,14.15,396.0,562.49,462.93
2018,4,2,9,0,403.0,217.0,5.0,14.4,449.0,639.85,521.39
2018,4,2,9,15,563.0,181.5,4.9,14.55,531.5,744.31,602.61
2018,4,2,9,30,723.0,146.0,4.8,14.7,614.0,856.64,683.74
2018,4,2,9,45,780.0,132.0,4.7,14.9,663.0,882.8,699.45
2018,4,2,10,0,837.0,118.0,4.6,15.1,712.0,911.73,717.55
2018,4,2,10,15,846.5,120.0,4.45,15.25,743.0,911.5,714.38
2018,4,2,10,30,856.0,122.0,4.3,15.4,774.0,907.8,709.07
2018,4,2,10,45,886.5,112.0,4.2,15.55,805.0,898.83,700.84
2018,4,2,11,0,917.0,102.0,4.1,15.7,836.0,894.2,695.97
2018,4,2,11,15,920.5,103.0,4.05,15.85,852.0,874.13,680.49
2018,4,2,11,30,924.0,104.0,4.0,16.0,868.0,850.78,662.9
2018,4,2,11,45,925.0,105.0,3.95,16.1,876.0,822.33,641.89
2018,4,2,12,0,926.0,106.0,3.9,16.2,884.0,790.95,618.83
2018,4,2,12,15,926.0,105.5,3.9,16.25,883.5,754.71,592.34
2018,4,2,12,30,926.0,105.0,3.9,16.3,883.0,715.97,562.14
2018,4,2,12,45,924.0,105.0,3.95,16.4,875.0,674.07,529.03
2018,4,2,13,0,922.0,105.0,4.0,16.5,867.0,630.15,493.64
2018,4,2,13,15,916.5,105.5,4.0,16.45,850.5,582.92,455.0
2018,4,2,13,30,911.0,106.0,4.0,16.4,834.0,534.35,414.31
2018,4,2,13,45,902.5,106.5,4.0,16.35,810.0,483.34,370.65
2018,4,2,14,0,894.0,107.0,4.0,16.3,786.0,431.7,325.37
2018,4,2,14,15,885.0,105.0,3.95,16.2,755.0,377.61,277.21
2018,4,2,14,30,876.0,103.0,3.9,16.1,724.0,323.45,228.41
2018,4,2,14,45,864.0,101.5,3.9,16.05,687.0,269.16,179.89
2018,4,2,15,0,852.0,100.0,3.9,16.0,650.0,207.65,127.6
2018,4,2,15,15,835.5,97.5,3.9,16.0,607.0,153.25,86.33
2018,4,2,15,30,819.0,95.0,3.9,16.0,564.0,100.6,56.96
2018,4,2,15,45,797.5,91.5,3.85,15.7,516.5,64.53,51.08
2018,4,2,16,0,776.0,88.0,3.8,15.4,469.0,63.66,50.58
2018,4,2,16,15,723.0,88.0,3.8,15.1,413.0,59.18,46.86
2018,4,2,16,30,670.0,88.0,3.8,14.8,357.0,60.92,48.6
2018,4,2,16,45,618.0,81.0,3.85,14.5,302.5,57.56,45.8
2018,4,2,17,0,566.0,74.0,3.9,14.2,248.0,54.06,42.78
2018,4,2,17,15,513.0,66.5,3.95,13.7,201.5,50.03,39.18
2018,4,2,17,30,460.0,59.0,4.0,13.2,155.0,45.88,35.28
2018,4,2,17,45,362.0,49.5,4.05,12.75,111.5,39.69,29.31
2018,4,2,18,0,264.0,40.0,4.1,12.3,68.0,31.25,20.65
2018,4,2,18,15,157.5,24.5,4.0,12.05,39.0,19.4,0.0
2018,4,2,18,30,51.0,9.0,3.9,11.8,10.0,8.19,0.0
2018,4,2,18,45,25.5,4.5,3.75,11.6,5.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,3,5,45,0.0,3.0,2.65,10.05,3.0,0.0,0.0
2018,4,3,6,0,0.0,6.0,2.6,10.2,6.0,5.46,0.0
2018,4,3,6,15,63.0,23.5,2.6,10.5,30.5,86.24,30.35
2018,4,3,6,30,126.0,41.0,2.6,10.8,55.0,159.99,127.42
2018,4,3,6,45,184.5,55.5,2.65,11.1,88.5,219.72,183.33
2018,4,3,7,0,243.0,70.0,2.7,11.4,122.0,300.81,254.07
2018,4,3,7,15,147.0,94.5,2.7,11.65,128.5,232.88,196.67
2018,4,3,7,30,51.0,119.0,2.7,11.9,135.0,173.54,144.25
2018,4,3,7,45,60.5,142.5,2.7,12.2,165.0,207.37,172.62
2018,4,3,8,0,70.0,166.0,2.7,12.5,195.0,240.9,199.93
2018,4,3,8,15,98.0,190.0,2.65,12.75,236.0,290.96,240.81
2018,4,3,8,30,126.0,214.0,2.6,13.0,277.0,357.75,293.93
2018,4,3,8,45,192.5,231.0,2.6,13.3,337.5,434.34,354.84
2018,4,3,9,0,259.0,248.0,2.6,13.6,398.0,528.86,427.44
2018,4,3,9,15,311.0,258.0,2.6,13.8,451.5,584.26,468.6
2018,4,3,9,30,363.0,268.0,2.6,14.0,505.0,638.76,508.49
2018,4,3,9,45,362.0,286.0,2.55,14.25,533.5,651.9,515.55
2018,4,3,10,0,361.0,304.0,2.5,14.5,562.0,663.03,521.43
2018,4,3,10,15,363.0,319.0,2.45,14.65,587.5,671.64,525.83
2018,4,3,10,30,365.0,334.0,2.4,14.8,613.0,678.25,528.83
2018,4,3,10,45,410.0,326.5,2.4,15.0,649.0,708.73,550.37
