Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,11,0,455.0,319.0,2.4,15.2,685.0,724.67,561.31
2018,4,3,11,15,482.5,314.0,2.35,15.3,709.0,724.83,560.55
2018,4,3,11,30,510.0,309.0,2.3,15.4,733.0,721.95,557.68
2018,4,3,11,45,569.5,285.0,2.3,15.5,762.5,723.18,558.84
2018,4,3,12,0,629.0,261.0,2.3,15.6,792.0,720.71,557.04
2018,4,3,12,15,704.0,226.5,2.35,15.65,820.5,713.53,552.34
2018,4,3,12,30,779.0,192.0,2.4,15.7,849.0,699.32,542.08
2018,4,3,12,45,769.0,194.5,2.45,15.75,838.0,657.09,509.73
2018,4,3,13,0,759.0,197.0,2.5,15.8,827.0,613.84,476.12
2018,4,3,13,15,756.0,192.5,2.6,15.75,810.0,567.78,440.06
2018,4,3,13,30,753.0,188.0,2.7,15.7,793.0,520.76,402.19
2018,4,3,13,45,773.5,171.0,2.85,15.7,776.5,473.32,362.78
2018,4,3,14,0,794.0,154.0,3.0,15.7,760.0,427.67,323.14
2018,4,3,14,15,810.0,139.5,3.1,15.6,736.5,375.83,277.42
2018,4,3,14,30,826.0,125.0,3.2,15.5,713.0,321.77,228.84
2018,4,3,14,45,827.0,119.0,3.3,15.4,681.5,268.74,181.32
2018,4,3,15,0,828.0,113.0,3.4,15.3,650.0,215.22,135.02
2018,4,3,15,15,798.0,113.5,3.4,15.3,603.0,162.84,95.66
2018,4,3,15,30,768.0,114.0,3.4,15.3,556.0,113.81,68.56
2018,4,3,15,45,720.5,113.5,3.5,14.95,501.0,71.91,57.67
2018,4,3,16,0,673.0,113.0,3.6,14.6,446.0,73.8,59.63
2018,4,3,16,15,650.5,104.5,3.6,14.35,398.0,70.25,56.76
2018,4,3,16,30,628.0,96.0,3.6,14.1,350.0,66.44,53.62
2018,4,3,16,45,608.0,88.0,3.6,13.85,306.0,62.78,50.56
2018,4,3,17,0,588.0,80.0,3.6,13.6,262.0,58.89,47.19
2018,4,3,17,15,523.0,72.0,3.6,13.25,211.5,54.57,43.32
2018,4,3,17,30,458.0,64.0,3.6,12.9,161.0,50.15,39.15
2018,4,3,17,45,360.0,53.0,3.55,12.55,116.0,40.73,30.3
2018,4,3,18,0,262.0,42.0,3.5,12.2,71.0,32.78,22.12
2018,4,3,18,15,153.5,25.5,3.4,12.0,40.5,20.17,0.1
2018,4,3,18,30,45.0,9.0,3.3,11.8,10.0,8.19,0.0
2018,4,3,18,45,22.5,4.5,3.25,11.6,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,4,5,45,4.0,4.5,2.9,10.7,4.5,0.0,0.0
2018,4,4,6,0,8.0,9.0,3.0,10.8,9.0,12.88,0.0
2018,4,4,6,15,9.0,22.5,3.05,11.0,23.0,31.85,11.44
2018,4,4,6,30,10.0,36.0,3.1,11.2,37.0,47.81,34.1
2018,4,4,6,45,13.0,56.0,3.15,11.45,58.5,66.35,51.17
2018,4,4,7,0,16.0,76.0,3.2,11.7,80.0,89.18,71.41
2018,4,4,7,15,69.5,100.0,3.15,11.9,121.5,167.06,139.68
2018,4,4,7,30,123.0,124.0,3.1,12.1,163.0,252.51,212.72
2018,4,4,7,45,248.5,134.5,3.0,12.35,231.5,383.78,323.06
2018,4,4,8,0,374.0,145.0,2.9,12.6,300.0,523.64,435.26
2018,4,4,8,15,334.0,170.5,2.85,12.8,322.0,505.83,417.9
2018,4,4,8,30,294.0,196.0,2.8,13.0,344.0,502.49,412.3
2018,4,4,8,45,255.5,227.0,2.7,13.25,364.5,504.07,410.12
2018,4,4,9,0,217.0,258.0,2.6,13.5,385.0,485.42,392.61
2018,4,4,9,15,275.5,260.5,2.55,13.65,433.5,555.05,445.83
2018,4,4,9,30,334.0,263.0,2.5,13.8,482.0,607.05,484.39
2018,4,4,9,45,416.0,259.0,2.45,14.0,547.5,688.64,544.17
2018,4,4,10,0,498.0,255.0,2.4,14.2,613.0,752.04,589.32
2018,4,4,10,15,572.0,238.0,2.35,14.35,665.5,791.28,616.74
2018,4,4,10,30,646.0,221.0,2.3,14.5,718.0,832.38,645.04
2018,4,4,10,45,756.0,178.0,2.25,14.6,776.5,869.12,669.71
2018,4,4,11,0,866.0,135.0,2.2,14.7,835.0,895.41,686.11
2018,4,4,11,15,889.5,125.5,2.2,14.8,856.5,874.56,670.62
2018,4,4,11,30,913.0,116.0,2.2,14.9,878.0,857.61,658.42
2018,4,4,11,45,864.0,141.5,2.15,14.95,868.0,818.41,630.43
2018,4,4,12,0,815.0,167.0,2.1,15.0,858.0,772.77,597.06
2018,4,4,12,15,673.5,237.5,2.2,15.0,808.5,703.06,544.31
2018,4,4,12,30,532.0,308.0,2.3,15.0,759.0,635.82,492.89
2018,4,4,12,45,460.5,335.0,2.4,14.95,722.5,583.57,453.33
2018,4,4,13,0,389.0,362.0,2.5,14.9,686.0,536.2,416.84
2018,4,4,13,15,320.0,373.0,2.55,14.85,636.0,482.53,375.45
2018,4,4,13,30,251.0,384.0,2.6,14.8,586.0,434.19,337.98
2018,4,4,13,45,189.5,374.0,2.7,14.8,524.0,384.66,299.76
2018,4,4,14,0,128.0,364.0,2.8,14.8,462.0,337.28,263.37
2018,4,4,14,15,103.5,344.0,2.8,14.7,421.0,309.0,241.51
2018,4,4,14,30,79.0,324.0,2.8,14.6,380.0,277.43,217.21
2018,4,4,14,45,92.0,298.5,2.8,14.55,360.5,253.66,197.87
2018,4,4,15,0,105.0,273.0,2.8,14.5,341.0,220.14,170.62
2018,4,4,15,15,123.0,262.5,2.8,14.5,337.5,203.84,157.4
2018,4,4,15,30,141.0,252.0,2.8,14.5,334.0,185.32,144.12
2018,4,4,15,45,112.5,228.0,2.75,14.25,290.0,160.26,134.17
2018,4,4,16,0,84.0,204.0,2.7,14.0,246.0,154.06,129.42
2018,4,4,16,15,98.0,185.0,2.65,13.8,229.0,141.15,118.77
2018,4,4,16,30,112.0,166.0,2.6,13.6,212.0,122.31,102.8
2018,4,4,16,45,62.0,124.5,2.55,13.45,149.5,99.78,83.33
2018,4,4,17,0,12.0,83.0,2.5,13.3,87.0,71.55,58.49
2018,4,4,17,15,6.0,61.0,2.45,13.05,63.0,53.46,42.38
2018,4,4,17,30,0.0,39.0,2.4,12.8,39.0,34.39,25.16
2018,4,4,17,45,0.0,29.0,2.35,12.55,29.0,25.55,16.97
2018,4,4,18,0,0.0,19.0,2.3,12.3,19.0,16.72,8.61
2018,4,4,18,15,0.0,11.5,2.3,12.25,11.5,10.11,0.0
2018,4,4,18,30,0.0,4.0,2.3,12.2,4.0,3.64,0.0
2018,4,4,18,45,0.0,2.0,2.35,12.1,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,5,5,45,9.0,2.0,2.0,11.35,2.0,0.0,0.0
2018,4,5,6,0,18.0,4.0,2.0,11.5,4.0,14.26,0.0
2018,4,5,6,15,9.0,9.0,2.0,11.65,9.0,13.74,2.99
2018,4,5,6,30,0.0,14.0,2.0,11.8,14.0,12.3,4.57
2018,4,5,6,45,0.0,19.5,2.0,11.95,19.5,17.14,9.0
2018,4,5,7,0,0.0,25.0,2.0,12.1,25.0,21.99,13.35
2018,4,5,7,15,0.0,44.5,2.0,12.3,44.5,39.25,28.32
2018,4,5,7,30,0.0,64.0,2.0,12.5,64.0,56.56,43.19
2018,4,5,7,45,1.5,84.0,2.0,12.7,84.5,77.2,60.76
2018,4,5,8,0,3.0,104.0,2.0,12.9,105.0,97.98,78.17
2018,4,5,8,15,9.0,126.5,2.0,13.2,131.0,125.27,100.93
2018,4,5,8,30,15.0,149.0,2.0,13.5,157.0,152.59,123.32
2018,4,5,8,45,19.0,171.0,1.95,13.8,182.0,177.5,143.29
2018,4,5,9,0,23.0,193.0,1.9,14.1,207.0,202.23,162.82
2018,4,5,9,15,12.0,166.5,1.85,14.3,174.0,163.92,130.72
2018,4,5,9,30,1.0,140.0,1.8,14.5,141.0,127.4,100.17
2018,4,5,9,45,1.5,139.5,1.7,14.65,140.5,127.05,99.68
2018,4,5,10,0,2.0,139.0,1.6,14.8,140.0,126.78,99.21
2018,4,5,10,15,5.0,170.0,1.6,14.9,173.5,158.19,124.48
2018,4,5,10,30,8.0,201.0,1.6,15.0,207.0,189.42,149.22
2018,4,5,10,45,50.0,280.0,1.65,15.05,320.5,310.83,245.55
2018,4,5,11,0,92.0,359.0,1.7,15.1,434.0,420.96,329.48
2018,4,5,11,15,87.0,366.0,1.85,15.05,438.0,417.15,325.8
2018,4,5,11,30,82.0,373.0,2.0,15.0,442.0,413.12,322.67
2018,4,5,11,45,51.0,331.0,2.1,14.9,374.0,343.17,268.89
2018,4,5,12,0,20.0,289.0,2.2,14.8,306.0,272.57,213.92
2018,4,5,12,15,13.5,245.5,2.25,14.7,257.0,227.48,178.77
2018,4,5,12,30,7.0,202.0,2.3,14.6,208.0,183.56,144.02
2018,4,5,12,45,6.0,192.5,2.3,14.45,197.5,173.81,136.42
2018,4,5,13,0,5.0,183.0,2.3,14.3,187.0,164.23,128.87
2018,4,5,13,15,5.5,186.0,2.2,14.2,190.5,166.4,130.72
2018,4,5,13,30,6.0,189.0,2.1,14.1,194.0,168.43,132.45
2018,4,5,13,45,3.5,171.0,2.0,14.0,174.0,151.26,118.75
2018,4,5,14,0,1.0,153.0,1.9,13.9,154.0,134.47,105.38
2018,4,5,14,15,0.5,145.0,1.8,13.8,145.5,127.17,99.66
2018,4,5,14,30,0.0,137.0,1.7,13.7,137.0,119.97,94.01
2018,4,5,14,45,0.0,140.0,1.65,13.6,140.0,122.11,96.0
2018,4,5,15,0,0.0,143.0,1.6,13.5,143.0,124.08,97.87
2018,4,5,15,15,0.0,137.5,1.6,13.5,137.5,119.04,93.97
2018,4,5,15,30,0.0,132.0,1.6,13.5,132.0,113.96,90.05
2018,4,5,15,45,0.5,133.0,1.35,13.3,133.0,113.92,94.55
2018,4,5,16,0,1.0,134.0,1.1,13.1,134.0,113.99,94.94
2018,4,5,16,15,0.5,124.5,1.1,13.05,124.5,105.97,88.27
2018,4,5,16,30,0.0,115.0,1.1,13.0,115.0,97.86,81.47
2018,4,5,16,45,0.5,101.5,1.05,12.9,101.5,86.65,71.84
2018,4,5,17,0,1.0,88.0,1.0,12.8,88.0,75.36,61.98
2018,4,5,17,15,0.5,71.5,1.05,12.7,71.5,61.69,49.79
2018,4,5,17,30,0.0,55.0,1.1,12.6,55.0,47.89,37.27
2018,4,5,17,45,0.0,40.5,1.1,12.55,40.5,35.55,25.86
2018,4,5,18,0,0.0,26.0,1.1,12.5,26.0,22.92,13.99
2018,4,5,18,15,11.0,17.0,1.25,12.45,17.0,15.11,1.66
2018,4,5,18,30,22.0,8.0,1.4,12.4,8.0,7.28,0.0
2018,4,5,18,45,11.0,4.0,1.5,12.4,4.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,3.75,13.15,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,3.8,13.2,2.0,1.82,0.0
2018,4,6,6,15,0.0,3.5,3.95,13.25,3.5,3.07,0.0
2018,4,6,6,30,0.0,5.0,4.1,13.3,5.0,4.38,0.0
2018,4,6,6,45,0.0,6.5,4.2,13.35,6.5,5.7,0.0
2018,4,6,7,0,0.0,8.0,4.3,13.4,8.0,7.02,0.38
2018,4,6,7,15,0.0,12.5,4.35,13.5,12.5,10.98,3.82
2018,4,6,7,30,0.0,17.0,4.4,13.6,17.0,14.95,7.25
2018,4,6,7,45,0.0,20.5,4.45,13.7,20.5,18.04,9.88
2018,4,6,8,0,0.0,24.0,4.5,13.8,24.0,21.14,12.49
2018,4,6,8,15,0.0,24.0,4.45,14.0,24.0,21.15,12.44
2018,4,6,8,30,0.0,24.0,4.4,14.2,24.0,21.16,12.38
2018,4,6,8,45,0.0,26.0,4.4,14.35,26.0,22.94,13.83
2018,4,6,9,0,0.0,28.0,4.4,14.5,28.0,24.73,15.26
2018,4,6,9,15,0.0,33.5,4.4,14.65,33.5,29.61,19.31
2018,4,6,9,30,0.0,39.0,4.4,14.8,39.0,34.5,23.33
2018,4,6,9,45,0.0,46.5,4.4,14.9,46.5,41.17,28.83
2018,4,6,10,0,0.0,54.0,4.4,15.0,54.0,47.85,34.3
2018,4,6,10,15,0.0,62.0,4.4,15.05,62.0,54.99,40.14
2018,4,6,10,30,0.0,70.0,4.4,15.1,70.0,62.13,45.97
2018,4,6,10,45,0.0,87.0,4.45,15.15,87.0,77.31,58.39
2018,4,6,11,0,0.0,104.0,4.5,15.2,104.0,92.62,70.85
2018,4,6,11,15,0.0,97.5,4.5,15.2,97.5,86.78,66.0
2018,4,6,11,30,0.0,91.0,4.5,15.2,91.0,80.96,61.19
2018,4,6,11,45,2.5,132.0,4.5,15.2,134.0,119.56,92.74
2018,4,6,12,0,5.0,173.0,4.5,15.2,177.0,157.78,123.66
2018,4,6,12,15,3.5,157.5,4.5,15.2,160.5,142.45,111.19
2018,4,6,12,30,2.0,142.0,4.5,15.2,144.0,127.38,98.96
2018,4,6,12,45,1.0,129.0,4.5,15.2,130.0,115.05,88.97
2018,4,6,13,0,0.0,116.0,4.5,15.2,116.0,102.88,79.1
2018,4,6,13,15,1.5,138.0,4.4,15.15,139.0,122.77,95.39
2018,4,6,13,30,3.0,160.0,4.3,15.1,162.0,142.2,111.23
2018,4,6,13,45,2.5,148.5,4.25,15.1,150.5,131.67,102.76
2018,4,6,14,0,2.0,137.0,4.2,15.1,139.0,121.28,94.43
2018,4,6,14,15,1.5,131.0,4.1,15.05,132.5,115.68,90.02
2018,4,6,14,30,1.0,125.0,4.0,15.0,126.0,110.17,85.69
2018,4,6,14,45,1.0,127.0,3.85,14.95,128.0,111.56,87.01
2018,4,6,15,0,1.0,129.0,3.7,14.9,130.0,112.83,88.27
2018,4,6,15,15,9.0,141.0,3.7,14.9,146.5,122.92,96.46
2018,4,6,15,30,17.0,153.0,3.7,14.9,163.0,131.35,103.54
2018,4,6,15,45,11.5,136.0,3.55,14.8,142.5,116.37,96.29
2018,4,6,16,0,6.0,119.0,3.4,14.7,122.0,102.6,84.68
2018,4,6,16,15,6.0,104.5,3.35,14.65,107.0,90.67,74.56
2018,4,6,16,30,6.0,90.0,3.3,14.6,92.0,78.63,64.22
2018,4,6,16,45,3.0,74.0,3.25,14.55,75.0,65.23,52.55
2018,4,6,17,0,0.0,58.0,3.2,14.5,58.0,51.22,40.2
2018,4,6,17,15,0.0,47.5,3.15,14.45,47.5,41.91,31.87
2018,4,6,17,30,0.0,37.0,3.1,14.4,37.0,32.61,23.43
2018,4,6,17,45,0.0,28.0,3.05,14.35,28.0,24.66,16.09
2018,4,6,18,0,0.0,19.0,3.0,14.3,19.0,16.71,8.62
2018,4,6,18,15,12.0,13.0,3.05,14.3,13.5,11.67,0.76
2018,4,6,18,30,24.0,7.0,3.1,14.3,8.0,6.37,0.0
2018,4,6,18,45,12.0,3.5,3.15,14.25,4.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,4,7,5,45,13.0,7.0,3.15,13.4,7.5,0.0,0.0
2018,4,7,6,0,26.0,14.0,3.2,13.4,15.0,28.25,0.0
2018,4,7,6,15,80.0,31.5,3.25,13.45,41.0,116.7,78.58
2018,4,7,6,30,134.0,49.0,3.3,13.5,67.0,176.94,143.01
2018,4,7,6,45,166.5,66.5,3.4,13.6,99.0,224.07,186.25
2018,4,7,7,0,199.0,84.0,3.5,13.7,131.0,273.13,229.59
2018,4,7,7,15,266.5,100.0,3.6,13.8,179.0,349.06,294.49
2018,4,7,7,30,334.0,116.0,3.7,13.9,227.0,445.77,373.84
2018,4,7,7,45,388.5,127.5,3.8,14.0,278.0,511.74,426.6
2018,4,7,8,0,443.0,139.0,3.9,14.1,329.0,578.96,479.07
2018,4,7,8,15,495.0,147.5,3.9,14.25,383.5,640.9,525.87
2018,4,7,8,30,547.0,156.0,3.9,14.4,438.0,702.77,571.41
2018,4,7,8,45,568.0,164.0,3.9,14.55,481.0,734.99,593.27
2018,4,7,9,0,589.0,172.0,3.9,14.7,524.0,772.75,619.19
2018,4,7,9,15,608.5,180.0,3.95,14.8,566.0,799.67,637.15
2018,4,7,9,30,628.0,188.0,4.0,14.9,608.0,823.93,653.18
2018,4,7,9,45,702.0,172.5,4.0,15.0,666.0,870.84,685.34
2018,4,7,10,0,776.0,157.0,4.0,15.1,724.0,913.8,714.16
2018,4,7,10,15,784.0,161.0,4.05,15.15,754.0,908.09,708.73
2018,4,7,10,30,792.0,165.0,4.1,15.2,784.0,905.09,705.76
2018,4,7,10,45,796.5,169.5,4.1,15.3,807.5,896.1,698.26
2018,4,7,11,0,801.0,174.0,4.1,15.4,831.0,883.83,688.62
2018,4,7,11,15,824.5,166.5,4.15,15.4,853.5,872.82,680.54
2018,4,7,11,30,848.0,159.0,4.2,15.4,876.0,857.94,669.78
2018,4,7,11,45,847.5,161.0,4.25,15.4,883.0,829.3,649.22
2018,4,7,12,0,847.0,163.0,4.3,15.4,890.0,798.0,626.5
2018,4,7,12,15,844.5,165.0,4.25,15.35,889.5,762.78,599.31
2018,4,7,12,30,842.0,167.0,4.2,15.3,889.0,725.39,570.15
2018,4,7,12,45,833.0,170.5,4.2,15.25,879.0,683.21,537.13
2018,4,7,13,0,824.0,174.0,4.2,15.2,869.0,639.77,502.53
2018,4,7,13,15,821.5,171.5,4.2,15.15,853.0,593.91,465.41
2018,4,7,13,30,819.0,169.0,4.2,15.1,837.0,546.84,426.41
2018,4,7,13,45,816.0,165.0,4.2,15.05,814.0,497.32,384.49
2018,4,7,14,0,813.0,161.0,4.2,15.0,791.0,447.03,340.86
2018,4,7,14,15,804.0,157.5,4.25,14.95,760.0,394.53,294.67
2018,4,7,14,30,795.0,154.0,4.3,14.9,729.0,342.28,247.98
2018,4,7,14,45,784.5,149.0,4.3,14.8,692.0,282.21,195.17
2018,4,7,15,0,774.0,144.0,4.3,14.7,655.0,229.08,149.29
2018,4,7,15,15,754.5,140.5,4.3,14.7,612.0,177.01,108.58
2018,4,7,15,30,735.0,137.0,4.3,14.7,569.0,127.17,77.91
2018,4,7,15,45,712.0,132.0,4.25,14.5,522.0,83.66,67.99
2018,4,7,16,0,689.0,127.0,4.2,14.3,475.0,83.16,67.85
2018,4,7,16,15,654.5,120.5,4.15,14.15,423.5,81.38,66.56
2018,4,7,16,30,620.0,114.0,4.1,14.0,372.0,79.51,65.16
2018,4,7,16,45,571.5,107.0,4.1,13.8,320.0,77.05,63.2
2018,4,7,17,0,523.0,100.0,4.1,13.6,268.0,72.38,59.19
2018,4,7,17,15,439.0,90.0,3.9,13.4,213.5,66.2,53.68
2018,4,7,17,30,355.0,80.0,3.7,13.2,159.0,59.84,47.8
2018,4,7,17,45,269.0,67.0,3.55,12.95,117.5,51.0,39.45
2018,4,7,18,0,183.0,54.0,3.4,12.7,76.0,42.09,30.54
2018,4,7,18,15,106.0,34.5,3.3,12.55,46.0,27.24,10.96
2018,4,7,18,30,29.0,15.0,3.2,12.4,16.0,13.64,0.0
2018,4,7,18,45,14.5,7.5,3.05,12.25,8.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,8,5,45,37.5,9.5,3.25,11.1,11.0,0.0,0.0
2018,4,8,6,0,75.0,19.0,3.3,11.3,22.0,62.3,0.0
2018,4,8,6,15,180.0,35.5,3.4,11.5,57.0,203.24,147.84
2018,4,8,6,30,285.0,52.0,3.5,11.7,92.0,298.73,246.04
2018,4,8,6,45,358.0,63.5,3.65,11.95,135.0,372.85,313.25
2018,4,8,7,0,431.0,75.0,3.8,12.2,178.0,452.25,382.01
2018,4,8,7,15,384.0,95.5,3.8,12.4,204.0,453.09,382.6
2018,4,8,7,30,337.0,116.0,3.8,12.6,230.0,449.03,378.05
2018,4,8,7,45,327.0,139.0,3.85,12.8,264.5,457.51,383.93
2018,4,8,8,0,317.0,162.0,3.9,13.0,299.0,481.23,401.09
2018,4,8,8,15,347.5,178.5,3.85,13.25,345.5,530.51,438.75
2018,4,8,8,30,378.0,195.0,3.8,13.5,392.0,579.38,475.11
2018,4,8,8,45,431.5,199.5,3.75,13.7,444.0,652.61,529.75
2018,4,8,9,0,485.0,204.0,3.7,13.9,496.0,707.39,569.54
2018,4,8,9,15,562.0,193.5,3.7,14.1,554.5,765.75,612.38
2018,4,8,9,30,639.0,183.0,3.7,14.3,613.0,830.47,658.06
2018,4,8,9,45,719.5,163.5,3.65,14.5,672.5,878.9,690.34
2018,4,8,10,0,800.0,144.0,3.6,14.7,732.0,918.18,715.77
2018,4,8,10,15,822.5,141.0,3.6,14.85,766.5,924.38,718.24
2018,4,8,10,30,845.0,138.0,3.6,15.0,801.0,926.94,718.56
2018,4,8,10,45,867.0,132.5,3.55,15.15,830.0,922.67,713.96
2018,4,8,11,0,889.0,127.0,3.5,15.3,859.0,907.17,701.69
2018,4,8,11,15,892.5,128.0,3.5,15.45,874.5,886.97,686.65
2018,4,8,11,30,896.0,129.0,3.5,15.6,890.0,863.61,669.51
2018,4,8,11,45,897.5,130.0,3.5,15.7,897.5,835.62,649.28
2018,4,8,12,0,899.0,131.0,3.5,15.8,905.0,804.8,627.08
2018,4,8,12,15,900.0,130.0,3.5,15.85,904.5,769.19,601.06
2018,4,8,12,30,901.0,129.0,3.5,15.9,904.0,731.13,571.78
2018,4,8,12,45,900.5,128.0,3.5,16.0,896.0,689.83,539.43
2018,4,8,13,0,900.0,127.0,3.5,16.1,888.0,646.52,504.89
2018,4,8,13,15,895.0,126.0,3.55,16.1,871.0,598.91,466.62
2018,4,8,13,30,890.0,125.0,3.6,16.1,854.0,550.05,426.35
2018,4,8,13,45,882.0,124.5,3.65,16.1,829.0,499.17,383.4
2018,4,8,14,0,874.0,124.0,3.7,16.1,804.0,447.73,338.85
2018,4,8,14,15,862.0,123.0,3.75,16.0,771.5,388.95,287.78
2018,4,8,14,30,850.0,122.0,3.8,15.9,739.0,334.95,239.61
2018,4,8,14,45,835.0,120.5,3.9,15.85,701.0,280.51,191.19
2018,4,8,15,0,820.0,119.0,4.0,15.8,663.0,227.29,145.24
2018,4,8,15,15,802.5,116.0,4.0,15.8,619.5,174.08,103.47
2018,4,8,15,30,785.0,113.0,4.0,15.8,576.0,122.83,71.79
2018,4,8,15,45,758.0,110.0,4.2,15.55,527.5,69.08,55.0
2018,4,8,16,0,731.0,107.0,4.4,15.3,479.0,69.26,55.43
2018,4,8,16,15,694.5,104.0,4.5,15.05,428.0,69.39,55.79
2018,4,8,16,30,658.0,101.0,4.6,14.8,377.0,69.59,56.21
2018,4,8,16,45,607.0,95.5,4.65,14.55,324.0,67.84,54.86
2018,4,8,17,0,556.0,90.0,4.7,14.3,271.0,66.08,53.44
2018,4,8,17,15,488.0,82.5,4.65,13.9,220.5,62.55,50.35
2018,4,8,17,30,420.0,75.0,4.6,13.5,170.0,56.27,44.6
2018,4,8,17,45,322.0,62.5,4.5,13.15,124.0,47.62,36.48
2018,4,8,18,0,224.0,50.0,4.4,12.8,78.0,38.74,27.75
2018,4,8,18,15,134.0,33.0,4.3,12.65,47.5,26.26,11.55
2018,4,8,18,30,44.0,16.0,4.2,12.5,17.0,14.55,0.0
2018,4,8,18,45,22.0,8.0,4.05,12.3,8.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,9,5,45,1.5,7.5,1.3,12.45,7.5,6.82,0.0
2018,4,9,6,0,3.0,15.0,1.2,12.6,15.0,15.68,0.0
2018,4,9,6,15,12.0,32.0,1.2,13.0,33.5,48.51,31.81
2018,4,9,6,30,21.0,49.0,1.2,13.4,52.0,73.13,55.95
2018,4,9,6,45,36.0,70.0,1.25,13.8,77.5,108.46,87.09
2018,4,9,7,0,51.0,91.0,1.3,14.2,103.0,143.51,117.48
2018,4,9,7,15,55.0,109.5,1.3,14.45,125.5,166.34,136.76
2018,4,9,7,30,59.0,128.0,1.3,14.7,148.0,189.16,155.49
2018,4,9,7,45,57.5,151.0,1.3,14.95,173.0,213.25,174.52
2018,4,9,8,0,56.0,174.0,1.3,15.2,198.0,236.58,192.5
2018,4,9,8,15,150.5,194.0,1.3,15.5,270.5,357.63,290.56
2018,4,9,8,30,245.0,214.0,1.3,15.8,343.0,482.72,386.74
2018,4,9,8,45,365.5,210.5,1.35,16.05,422.0,587.43,465.5
2018,4,9,9,0,486.0,207.0,1.4,16.3,501.0,712.88,555.82
2018,4,9,9,15,553.5,199.0,1.35,16.6,556.0,765.39,590.3
2018,4,9,9,30,621.0,191.0,1.3,16.9,611.0,823.66,628.16
2018,4,9,9,45,680.0,180.5,1.3,17.2,663.5,862.29,651.64
2018,4,9,10,0,739.0,170.0,1.3,17.5,716.0,897.35,672.67
2018,4,9,10,15,800.5,152.5,1.3,17.75,765.5,918.04,684.2
2018,4,9,10,30,862.0,135.0,1.3,18.0,815.0,940.98,697.38
2018,4,9,10,45,872.5,134.0,1.25,18.3,839.0,930.95,688.12
2018,4,9,11,0,883.0,133.0,1.2,18.6,863.0,909.63,672.08
2018,4,9,11,15,814.5,171.5,1.15,18.8,854.5,872.51,646.18
2018,4,9,11,30,746.0,210.0,1.1,19.0,846.0,830.33,616.44
2018,4,9,11,45,633.0,268.0,1.1,19.2,811.0,765.47,569.53
2018,4,9,12,0,520.0,326.0,1.1,19.4,776.0,703.08,524.06
2018,4,9,12,15,510.0,328.5,1.05,19.55,769.5,671.16,500.99
2018,4,9,12,30,500.0,331.0,1.0,19.7,763.0,638.49,476.86
2018,4,9,12,45,469.0,338.0,1.0,19.85,740.0,595.57,445.55
2018,4,9,13,0,438.0,345.0,1.0,20.0,717.0,553.99,414.9
2018,4,9,13,15,501.0,315.5,0.95,20.1,733.0,536.95,401.67
2018,4,9,13,30,564.0,286.0,0.9,20.2,749.0,513.98,383.04
2018,4,9,13,45,462.5,309.5,0.85,20.3,682.0,451.21,335.47
2018,4,9,14,0,361.0,333.0,0.8,20.4,615.0,402.54,298.68
2018,4,9,14,15,412.0,299.0,0.8,20.3,609.0,364.03,267.69
2018,4,9,14,30,463.0,265.0,0.8,20.2,603.0,325.93,235.5
2018,4,9,14,45,464.5,254.0,0.8,20.15,578.0,287.27,203.53
2018,4,9,15,0,466.0,243.0,0.8,20.1,553.0,248.53,172.06
2018,4,9,15,15,352.5,249.0,0.8,20.1,475.0,215.64,151.94
2018,4,9,15,30,239.0,255.0,0.8,20.1,397.0,186.04,136.71
2018,4,9,15,45,228.0,232.0,1.15,19.7,358.5,163.79,133.63
2018,4,9,16,0,217.0,209.0,1.5,19.3,320.0,150.22,123.14
2018,4,9,16,15,264.5,182.0,1.75,18.8,303.5,126.47,103.75
2018,4,9,16,30,312.0,155.0,2.0,18.3,287.0,110.88,91.0
2018,4,9,16,45,223.0,106.0,2.2,17.8,194.0,78.81,63.66
2018,4,9,17,0,134.0,57.0,2.4,17.3,101.0,44.28,33.6
2018,4,9,17,15,67.0,34.0,2.5,16.75,56.0,27.07,18.43
2018,4,9,17,30,0.0,11.0,2.6,16.2,11.0,9.66,2.93
2018,4,9,17,45,0.0,9.0,2.7,15.65,9.0,7.9,1.3
2018,4,9,18,0,0.0,7.0,2.8,15.1,7.0,6.14,0.0
2018,4,9,18,15,0.0,4.5,2.7,14.85,4.5,3.94,0.0
2018,4,9,18,30,0.0,2.0,2.6,14.6,2.0,1.82,0.0
2018,4,9,18,45,0.0,1.0,2.45,14.4,1.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,1.9,12.9,1.5,1.36,0.0
2018,4,10,6,0,0.0,3.0,1.9,13.0,3.0,2.63,0.0
2018,4,10,6,15,0.0,5.0,1.95,13.2,5.0,4.38,0.0
2018,4,10,6,30,0.0,7.0,2.0,13.4,7.0,6.14,0.0
2018,4,10,6,45,0.0,9.0,2.05,13.55,9.0,7.9,1.1
2018,4,10,7,0,0.0,11.0,2.1,13.7,11.0,9.66,2.67
2018,4,10,7,15,0.0,17.5,2.2,13.8,17.5,15.39,7.64
2018,4,10,7,30,0.0,24.0,2.3,13.9,24.0,21.12,12.57
2018,4,10,7,45,0.0,29.0,2.4,13.95,29.0,25.55,16.32
2018,4,10,8,0,0.0,34.0,2.5,14.0,34.0,29.98,20.04
2018,4,10,8,15,0.0,31.0,2.6,14.1,31.0,27.34,17.7
2018,4,10,8,30,0.0,28.0,2.7,14.2,28.0,24.7,15.38
2018,4,10,8,45,0.0,30.0,2.75,14.25,30.0,26.49,16.82
2018,4,10,9,0,0.0,32.0,2.8,14.3,32.0,28.27,18.26
2018,4,10,9,15,0.0,43.0,2.8,14.35,43.0,38.03,26.4
2018,4,10,9,30,0.0,54.0,2.8,14.4,54.0,47.82,34.5
2018,4,10,9,45,10.5,140.5,2.8,14.45,148.5,136.35,107.92
2018,4,10,10,0,21.0,227.0,2.8,14.5,243.0,239.52,190.96
2018,4,10,10,15,25.5,269.5,2.75,14.55,289.5,284.67,226.01
2018,4,10,10,30,30.0,312.0,2.7,14.6,336.0,328.77,259.87
2018,4,10,10,45,24.5,298.0,2.7,14.65,318.0,306.0,241.46
2018,4,10,11,0,19.0,284.0,2.7,14.7,300.0,274.62,216.56
2018,4,10,11,15,11.5,212.5,2.7,14.7,222.0,200.75,158.02
2018,4,10,11,30,4.0,141.0,2.7,14.7,144.0,129.12,100.41
2018,4,10,11,45,2.0,125.5,2.75,14.7,127.0,113.39,87.66
2018,4,10,12,0,0.0,110.0,2.8,14.7,110.0,97.9,74.99
2018,4,10,12,15,5.0,171.5,2.9,14.65,176.0,155.99,122.19
2018,4,10,12,30,10.0,233.0,3.0,14.6,242.0,212.89,167.68
2018,4,10,12,45,14.0,261.5,3.1,14.6,273.5,238.94,188.28
2018,4,10,13,0,18.0,290.0,3.2,14.6,305.0,263.93,208.0
2018,4,10,13,15,27.5,310.5,3.3,14.5,333.5,280.69,221.34
2018,4,10,13,30,37.0,331.0,3.4,14.4,362.0,297.07,234.3
2018,4,10,13,45,41.0,331.0,3.5,14.35,364.0,293.14,231.25
2018,4,10,14,0,45.0,331.0,3.6,14.3,366.0,288.49,227.64
2018,4,10,14,15,82.0,331.0,3.7,14.25,392.0,294.44,231.67
2018,4,10,14,30,119.0,331.0,3.8,14.2,418.0,287.69,225.04
2018,4,10,14,45,147.0,320.5,3.9,14.15,422.5,274.58,213.18
2018,4,10,15,0,175.0,310.0,4.0,14.1,427.0,258.26,198.68
2018,4,10,15,15,226.0,280.5,4.0,14.1,421.5,230.33,174.49
2018,4,10,15,30,277.0,251.0,4.0,14.1,416.0,186.95,140.48
2018,4,10,15,45,383.5,204.5,4.15,14.05,413.0,139.21,116.22
2018,4,10,16,0,490.0,158.0,4.3,14.0,410.0,103.03,85.23
2018,4,10,16,15,552.0,128.5,4.3,13.85,385.0,85.91,70.57
2018,4,10,16,30,614.0,99.0,4.3,13.7,360.0,67.42,54.5
2018,4,10,16,45,624.0,88.0,4.3,13.6,323.0,61.81,49.69
2018,4,10,17,0,634.0,77.0,4.3,13.5,286.0,55.74,44.39
2018,4,10,17,15,581.0,71.5,4.1,13.2,237.0,53.37,42.31
2018,4,10,17,30,528.0,66.0,3.9,12.9,188.0,51.04,40.09
2018,4,10,17,45,431.5,56.5,3.75,12.6,139.5,45.0,34.33
2018,4,10,18,0,335.0,47.0,3.6,12.3,91.0,36.52,26.08
2018,4,10,18,15,214.5,33.0,3.55,12.1,56.5,26.0,13.17
2018,4,10,18,30,94.0,19.0,3.5,11.9,22.0,17.28,0.0
2018,4,10,18,45,47.0,9.5,3.45,11.7,11.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,11,5,45,56.0,12.0,3.25,11.55,15.0,42.78,0.0
2018,4,11,6,0,112.0,24.0,3.2,11.6,30.0,124.39,0.0
2018,4,11,6,15,210.0,37.5,3.2,11.8,64.0,224.42,175.07
2018,4,11,6,30,308.0,51.0,3.2,12.0,98.0,313.83,260.38
2018,4,11,6,45,292.5,54.5,3.2,12.15,113.0,313.14,264.22
2018,4,11,7,0,277.0,58.0,3.2,12.3,128.0,311.85,265.24
2018,4,11,7,15,239.0,86.0,3.1,12.4,156.5,308.28,261.93
2018,4,11,7,30,201.0,114.0,3.0,12.5,185.0,317.6,268.01
2018,4,11,7,45,225.5,144.5,2.9,12.55,235.5,379.6,317.97
2018,4,11,8,0,250.0,175.0,2.8,12.6,286.0,440.73,365.68
2018,4,11,8,15,203.5,204.0,2.75,12.65,301.5,417.8,344.5
2018,4,11,8,30,157.0,233.0,2.7,12.7,317.0,408.74,334.42
2018,4,11,8,45,189.0,253.0,2.65,12.75,363.0,458.69,373.2
2018,4,11,9,0,221.0,273.0,2.6,12.8,409.0,508.27,410.65
2018,4,11,9,15,192.5,287.5,2.75,12.85,411.5,493.8,397.49
2018,4,11,9,30,164.0,302.0,2.9,12.9,414.0,478.25,383.9
2018,4,11,9,45,132.0,321.0,3.0,12.95,414.5,463.53,370.7
2018,4,11,10,0,100.0,340.0,3.1,13.0,415.0,432.37,345.01
2018,4,11,10,15,109.5,352.5,3.3,13.0,437.5,463.53,368.92
2018,4,11,10,30,119.0,365.0,3.5,13.0,460.0,478.03,379.84
2018,4,11,10,45,260.5,356.0,3.7,13.05,571.0,600.09,476.14
2018,4,11,11,0,402.0,347.0,3.9,13.1,682.0,712.48,562.03
2018,4,11,11,15,386.5,362.5,4.05,13.1,689.5,688.1,542.66
2018,4,11,11,30,371.0,378.0,4.2,13.1,697.0,672.38,530.38
2018,4,11,11,45,319.0,399.5,4.3,13.1,675.5,632.18,498.89
2018,4,11,12,0,267.0,421.0,4.4,13.1,654.0,593.21,468.27
2018,4,11,12,15,247.0,424.5,4.5,13.1,639.5,563.46,445.33
2018,4,11,12,30,227.0,428.0,4.6,13.1,625.0,533.11,421.75
2018,4,11,12,45,323.0,391.0,4.7,13.1,668.5,547.2,433.93
2018,4,11,13,0,419.0,354.0,4.8,13.1,712.0,551.3,437.48
2018,4,11,13,15,456.0,334.0,4.85,13.1,717.0,528.44,418.87
2018,4,11,13,30,493.0,314.0,4.9,13.1,722.0,501.98,396.77
2018,4,11,13,45,445.0,321.5,4.9,13.1,681.5,454.0,357.27
2018,4,11,14,0,397.0,329.0,4.9,13.1,641.0,415.53,325.16
2018,4,11,14,15,297.5,335.5,5.0,13.1,564.5,357.97,279.36
2018,4,11,14,30,198.0,342.0,5.1,13.1,488.0,318.6,249.05
2018,4,11,14,45,132.0,313.5,5.15,13.1,408.5,266.97,209.14
2018,4,11,15,0,66.0,285.0,5.2,13.1,329.0,232.55,183.96
2018,4,11,15,15,41.5,248.0,5.2,13.1,275.0,197.17,156.67
2018,4,11,15,30,17.0,211.0,5.2,13.1,221.0,174.9,140.13
2018,4,11,15,45,9.5,164.0,5.3,13.0,169.5,137.66,115.47
2018,4,11,16,0,2.0,117.0,5.4,12.9,118.0,101.18,84.01
2018,4,11,16,15,7.0,104.5,5.5,12.8,107.5,90.86,75.25
2018,4,11,16,30,12.0,92.0,5.6,12.7,97.0,80.44,66.28
2018,4,11,16,45,85.5,88.5,5.7,12.6,117.5,71.24,58.3
2018,4,11,17,0,159.0,85.0,5.8,12.5,138.0,64.39,52.3
2018,4,11,17,15,181.0,84.5,5.9,12.3,135.0,64.47,52.41
2018,4,11,17,30,203.0,84.0,6.0,12.1,132.0,64.23,52.01
2018,4,11,17,45,158.0,66.0,6.1,11.95,97.5,51.25,39.97
2018,4,11,18,0,113.0,48.0,6.2,11.8,63.0,37.87,27.35
2018,4,11,18,15,68.0,31.0,6.1,11.65,39.0,25.54,13.48
2018,4,11,18,30,23.0,14.0,6.0,11.5,15.0,12.73,0.0
2018,4,11,18,45,11.5,7.0,5.9,11.3,7.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,5.8,11.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,5.5,10.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,5.35,10.85,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,5.05,10.7,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,4.8,10.55,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,4.7,10.45,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,4.75,10.35,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,4.85,10.25,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,4.85,10.1,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,4.75,9.9,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,4.35,9.4,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,4.25,9.3,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,4.2,9.25,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,4.15,9.2,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,4.05,9.2,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,3.95,9.15,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,3.9,9.35,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,4,12,5,45,59.0,12.5,3.9,9.8,16.0,45.11,0.0
2018,4,12,6,0,118.0,25.0,3.9,10.0,32.0,131.55,14.5
2018,4,12,6,15,232.5,40.0,4.0,10.25,71.0,243.06,193.57
2018,4,12,6,30,347.0,55.0,4.1,10.5,110.0,347.52,291.03
2018,4,12,6,45,428.5,65.0,4.2,10.75,158.5,431.99,366.16
2018,4,12,7,0,510.0,75.0,4.3,11.0,207.0,522.08,442.68
2018,4,12,7,15,565.0,82.5,4.3,11.15,259.0,591.4,498.75
2018,4,12,7,30,620.0,90.0,4.3,11.3,311.0,661.77,553.49
2018,4,12,7,45,532.0,115.0,4.3,11.45,325.5,623.52,521.45
2018,4,12,8,0,444.0,140.0,4.3,11.6,340.0,586.49,489.6
2018,4,12,8,15,535.5,142.5,4.2,11.75,411.0,677.25,559.67
2018,4,12,8,30,627.0,145.0,4.1,11.9,482.0,777.99,633.47
2018,4,12,8,45,703.0,135.5,4.05,12.05,544.5,842.83,678.68
2018,4,12,9,0,779.0,126.0,4.0,12.2,607.0,905.72,721.71
2018,4,12,9,15,695.5,159.0,3.95,12.3,610.5,866.09,690.07
2018,4,12,9,30,612.0,192.0,3.9,12.4,614.0,820.58,654.99
2018,4,12,9,45,709.5,170.5,3.8,12.55,684.0,883.69,699.02
2018,4,12,10,0,807.0,149.0,3.7,12.7,754.0,937.08,734.45
2018,4,12,10,15,831.0,145.0,3.7,12.8,789.5,943.52,737.12
2018,4,12,10,30,855.0,141.0,3.7,12.9,825.0,946.26,737.71
2018,4,12,10,45,744.0,196.0,3.7,13.0,803.0,889.7,696.44
2018,4,12,11,0,633.0,251.0,3.7,13.1,781.0,825.43,647.7
2018,4,12,11,15,633.5,255.5,3.8,13.15,794.0,808.39,635.21
2018,4,12,11,30,634.0,260.0,3.9,13.2,807.0,788.85,620.47
2018,4,12,11,45,747.0,209.5,4.05,13.25,859.0,805.95,635.21
2018,4,12,12,0,860.0,159.0,4.2,13.3,911.0,812.1,641.21
2018,4,12,12,15,795.0,189.5,4.3,13.3,884.0,756.38,598.44
2018,4,12,12,30,730.0,220.0,4.4,13.3,857.0,703.43,557.32
2018,4,12,12,45,710.0,228.0,4.55,13.25,842.5,660.61,524.28
2018,4,12,13,0,690.0,236.0,4.7,13.2,828.0,617.63,490.35
2018,4,12,13,15,763.0,199.0,4.8,13.2,842.0,589.73,467.72
2018,4,12,13,30,836.0,162.0,4.9,13.2,856.0,557.34,440.07
2018,4,12,13,45,822.5,162.5,4.95,13.15,829.0,505.96,396.27
2018,4,12,14,0,809.0,163.0,5.0,13.1,802.0,454.81,351.67
2018,4,12,14,15,800.5,159.0,5.05,13.1,770.5,402.36,304.98
2018,4,12,14,30,792.0,155.0,5.1,13.1,739.0,350.15,257.75
2018,4,12,14,45,792.0,147.0,5.15,13.05,706.0,297.34,209.72
2018,4,12,15,0,792.0,139.0,5.2,13.0,673.0,244.25,162.51
2018,4,12,15,15,773.5,135.5,5.2,13.0,629.5,184.36,113.92
2018,4,12,15,30,755.0,132.0,5.2,13.0,586.0,133.59,80.2
2018,4,12,15,45,735.0,126.5,5.2,12.85,539.0,83.73,68.44
2018,4,12,16,0,715.0,121.0,5.2,12.7,492.0,78.1,63.77
2018,4,12,16,15,687.0,114.0,5.1,12.6,441.5,75.86,62.02
2018,4,12,16,30,659.0,107.0,5.0,12.5,391.0,73.43,60.1
2018,4,12,16,45,619.0,100.0,4.95,12.35,339.5,70.76,57.92
2018,4,12,17,0,579.0,93.0,4.9,12.2,288.0,67.97,55.57
2018,4,12,17,15,518.5,84.0,4.8,12.0,236.0,63.25,51.38
2018,4,12,17,30,458.0,75.0,4.7,11.8,184.0,56.15,44.88
2018,4,12,17,45,371.0,63.5,4.55,11.55,137.5,48.29,37.46
2018,4,12,18,0,284.0,52.0,4.4,11.3,91.0,40.21,29.54
2018,4,12,18,15,179.0,35.5,4.35,11.15,56.5,27.85,15.83
2018,4,12,18,30,74.0,19.0,4.3,11.0,22.0,17.28,0.0
2018,4,12,18,45,37.0,9.5,4.25,10.85,11.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,4.05,10.55,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,3.85,10.35,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,3.25,9.1,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,13,5,45,64.0,12.5,2.95,9.7,16.5,48.16,0.0
2018,4,13,6,0,128.0,25.0,2.9,10.0,33.0,139.5,42.96
2018,4,13,6,15,243.0,40.0,2.95,10.35,73.0,249.72,200.45
2018,4,13,6,30,358.0,55.0,3.0,10.7,113.0,355.68,297.23
2018,4,13,6,45,440.0,64.5,3.0,11.05,162.0,441.54,372.18
2018,4,13,7,0,522.0,74.0,3.0,11.4,211.0,531.88,447.01
2018,4,13,7,15,576.0,80.5,3.1,11.8,262.5,599.52,500.42
2018,4,13,7,30,630.0,87.0,3.2,12.2,314.0,668.14,552.54
2018,4,13,7,45,668.0,92.0,3.3,12.6,366.0,721.67,591.35
2018,4,13,8,0,706.0,97.0,3.4,13.0,418.0,774.52,628.65
2018,4,13,8,15,733.0,101.5,3.35,13.3,468.0,815.73,655.9
2018,4,13,8,30,760.0,106.0,3.3,13.6,518.0,849.74,677.42
2018,4,13,8,45,780.0,110.0,3.3,13.9,564.5,880.13,696.34
2018,4,13,9,0,800.0,114.0,3.3,14.2,611.0,907.8,713.16
2018,4,13,9,15,818.5,115.0,3.25,14.45,653.5,927.67,724.17
2018,4,13,9,30,837.0,116.0,3.2,14.7,696.0,944.41,733.05
2018,4,13,9,45,854.0,116.0,3.2,14.9,734.0,955.3,738.44
2018,4,13,10,0,871.0,116.0,3.2,15.1,772.0,953.48,735.19
2018,4,13,10,15,878.0,117.5,3.15,15.3,801.0,950.15,730.81
2018,4,13,10,30,885.0,119.0,3.1,15.5,830.0,943.42,724.25
2018,4,13,10,45,889.5,120.5,3.1,15.7,852.0,931.02,714.36
2018,4,13,11,0,894.0,122.0,3.1,15.9,874.0,915.3,702.35
2018,4,13,11,15,897.5,123.0,3.05,16.0,889.0,894.96,687.2
2018,4,13,11,30,901.0,124.0,3.0,16.1,904.0,871.47,670.0
2018,4,13,11,45,845.0,156.5,3.0,16.25,892.5,832.59,642.28
2018,4,13,12,0,789.0,189.0,3.0,16.4,881.0,786.62,608.43
2018,4,13,12,15,846.0,157.0,3.05,16.5,898.5,765.93,593.98
2018,4,13,12,30,903.0,125.0,3.1,16.6,916.0,737.3,573.13
2018,4,13,12,45,901.0,124.5,3.1,16.65,907.0,695.45,540.83
2018,4,13,13,0,899.0,124.0,3.1,16.7,898.0,651.74,506.51
2018,4,13,13,15,882.5,129.5,3.15,16.75,877.0,603.07,467.75
2018,4,13,13,30,866.0,135.0,3.2,16.8,856.0,554.02,427.76
2018,4,13,13,45,858.0,134.0,3.25,16.85,831.5,500.83,383.69
