Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,14,0,850.0,133.0,3.3,16.9,807.0,449.24,339.61
2018,4,13,14,15,851.0,126.5,3.35,16.85,779.0,396.36,293.41
2018,4,13,14,30,852.0,120.0,3.4,16.8,751.0,342.67,245.55
2018,4,13,14,45,767.5,143.5,3.45,16.75,690.0,290.32,201.35
2018,4,13,15,0,683.0,167.0,3.5,16.7,629.0,238.53,159.7
2018,4,13,15,15,659.5,161.0,3.5,16.7,584.0,189.13,120.69
2018,4,13,15,30,636.0,155.0,3.5,16.7,539.0,142.53,89.85
2018,4,13,15,45,644.0,140.5,3.5,16.4,502.5,93.46,75.83
2018,4,13,16,0,652.0,126.0,3.5,16.1,466.0,80.84,65.25
2018,4,13,16,15,601.0,121.5,3.55,15.8,410.5,80.42,65.2
2018,4,13,16,30,550.0,117.0,3.6,15.5,355.0,80.05,65.17
2018,4,13,16,45,529.0,104.0,3.6,15.25,309.0,73.12,59.32
2018,4,13,17,0,508.0,91.0,3.6,15.0,263.0,65.72,52.95
2018,4,13,17,15,460.0,80.0,3.65,14.6,215.5,59.37,47.41
2018,4,13,17,30,412.0,69.0,3.7,14.2,168.0,51.45,40.29
2018,4,13,17,45,342.5,57.5,3.7,13.8,126.0,43.58,33.0
2018,4,13,18,0,273.0,46.0,3.7,13.4,84.0,35.44,25.22
2018,4,13,18,15,184.5,32.5,3.65,13.15,53.5,25.42,14.25
2018,4,13,18,30,96.0,19.0,3.6,12.9,23.0,17.28,0.0
2018,4,13,18,45,48.0,9.5,3.6,12.65,11.5,8.64,0.0
2018,4,13,19,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,14,5,15,5.0,2.0,2.8,10.45,2.0,0.0,0.0
2018,4,14,5,30,10.0,4.0,2.8,10.7,4.0,0.0,0.0
2018,4,14,5,45,81.5,17.0,2.75,10.95,22.0,62.55,0.0
2018,4,14,6,0,153.0,30.0,2.7,11.2,40.0,165.31,73.91
2018,4,14,6,15,264.0,42.5,2.65,11.5,79.0,267.62,215.38
2018,4,14,6,30,375.0,55.0,2.6,11.8,118.0,368.13,306.35
2018,4,14,6,45,453.5,64.5,2.6,12.1,167.0,453.05,379.67
2018,4,14,7,0,532.0,74.0,2.6,12.4,216.0,541.23,451.71
2018,4,14,7,15,586.0,80.0,2.55,12.75,268.0,608.61,503.69
2018,4,14,7,30,640.0,86.0,2.5,13.1,320.0,676.94,554.15
2018,4,14,7,45,678.0,91.0,2.45,13.4,372.0,730.74,591.83
2018,4,14,8,0,716.0,96.0,2.4,13.7,424.0,783.85,627.83
2018,4,14,8,15,743.5,100.0,2.3,14.1,474.5,825.07,653.54
2018,4,14,8,30,771.0,104.0,2.2,14.5,525.0,859.4,673.74
2018,4,14,8,45,793.0,106.5,2.15,14.85,572.0,890.01,691.54
2018,4,14,9,0,815.0,109.0,2.1,15.2,619.0,917.93,707.25
2018,4,14,9,15,833.0,110.5,2.05,15.5,662.0,937.97,717.55
2018,4,14,9,30,851.0,112.0,2.0,15.8,705.0,954.86,725.77
2018,4,14,9,45,866.5,112.0,1.95,16.1,742.5,954.81,722.67
2018,4,14,10,0,882.0,112.0,1.9,16.4,780.0,961.23,724.24
2018,4,14,10,15,890.0,113.5,1.9,16.6,809.5,958.79,720.86
2018,4,14,10,30,898.0,115.0,1.9,16.8,839.0,952.88,715.42
2018,4,14,10,45,904.0,116.0,1.9,16.95,862.0,941.17,706.45
2018,4,14,11,0,910.0,117.0,1.9,17.1,885.0,926.05,695.4
2018,4,14,11,15,913.5,117.5,2.0,17.2,900.0,904.94,681.69
2018,4,14,11,30,917.0,118.0,2.1,17.3,915.0,880.65,665.83
2018,4,14,11,45,918.5,118.5,2.15,17.4,922.0,851.7,646.25
2018,4,14,12,0,920.0,119.0,2.2,17.5,929.0,819.91,624.67
2018,4,14,12,15,921.5,119.0,2.3,17.5,929.5,784.97,601.39
2018,4,14,12,30,923.0,119.0,2.4,17.5,930.0,747.5,574.71
2018,4,14,12,45,922.0,118.0,2.5,17.5,921.5,705.17,543.36
2018,4,14,13,0,921.0,117.0,2.6,17.5,913.0,660.85,509.69
2018,4,14,13,15,917.5,116.0,2.7,17.45,896.0,613.33,472.72
2018,4,14,13,30,914.0,115.0,2.8,17.4,879.0,564.4,433.51
2018,4,14,13,45,908.0,114.0,2.9,17.35,854.5,513.11,391.26
2018,4,14,14,0,902.0,113.0,3.0,17.3,830.0,461.05,347.08
2018,4,14,14,15,893.0,111.0,3.15,17.2,798.0,406.62,300.01
2018,4,14,14,30,884.0,109.0,3.3,17.1,766.0,352.18,251.89
2018,4,14,14,45,872.5,107.0,3.4,17.0,728.0,297.33,203.16
2018,4,14,15,0,861.0,105.0,3.5,16.9,690.0,235.23,149.67
2018,4,14,15,15,845.0,102.5,3.5,16.9,646.5,180.47,105.49
2018,4,14,15,30,829.0,100.0,3.5,16.9,603.0,127.44,70.19
2018,4,14,15,45,807.0,98.0,3.7,16.5,555.5,76.58,51.31
2018,4,14,16,0,785.0,96.0,3.9,16.1,508.0,68.1,54.16
2018,4,14,16,15,754.5,92.5,3.95,15.85,456.5,67.38,53.78
2018,4,14,16,30,724.0,89.0,4.0,15.6,405.0,60.43,47.9
2018,4,14,16,45,681.0,85.0,4.0,15.3,352.0,59.39,47.19
2018,4,14,17,0,638.0,81.0,4.0,15.0,299.0,58.36,46.44
2018,4,14,17,15,507.0,78.5,3.95,14.7,233.0,58.19,46.35
2018,4,14,17,30,376.0,76.0,3.9,14.4,167.0,56.4,44.66
2018,4,14,17,45,240.5,62.0,3.9,14.05,115.0,46.58,35.63
2018,4,14,18,0,105.0,48.0,3.9,13.7,63.0,37.93,27.39
2018,4,14,18,15,61.5,30.0,3.85,13.55,38.0,25.05,14.27
2018,4,14,18,30,18.0,12.0,3.8,13.4,13.0,10.47,0.0
2018,4,14,18,45,9.0,6.0,3.75,13.25,6.5,5.46,0.0
2018,4,14,19,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,15,5,15,8.0,2.5,2.4,11.15,2.0,0.0,0.0
2018,4,15,5,30,16.0,5.0,2.5,11.3,4.0,0.0,0.0
2018,4,15,5,45,97.5,17.5,2.6,11.45,23.5,72.53,0.0
2018,4,15,6,0,179.0,30.0,2.7,11.6,43.0,183.66,100.15
2018,4,15,6,15,292.5,42.0,2.8,11.85,83.5,285.69,231.29
2018,4,15,6,30,406.0,54.0,2.9,12.1,124.0,390.96,325.67
2018,4,15,6,45,482.0,62.0,3.05,12.3,173.0,472.95,396.82
2018,4,15,7,0,558.0,70.0,3.2,12.5,222.0,558.27,466.78
2018,4,15,7,15,609.0,76.5,3.3,12.7,274.5,624.46,518.76
2018,4,15,7,30,660.0,83.0,3.4,12.9,327.0,691.55,569.55
2018,4,15,7,45,694.5,88.0,3.45,13.1,378.5,742.83,606.5
2018,4,15,8,0,729.0,93.0,3.5,13.3,430.0,793.24,641.9
2018,4,15,8,15,753.5,97.0,3.6,13.45,479.5,826.97,664.63
2018,4,15,8,30,778.0,101.0,3.7,13.6,529.0,864.14,689.71
2018,4,15,8,45,795.5,104.5,3.85,13.7,574.5,891.79,708.03
2018,4,15,9,0,813.0,108.0,4.0,13.8,620.0,916.66,724.37
2018,4,15,9,15,826.0,111.5,4.05,13.9,661.0,934.27,734.99
2018,4,15,9,30,839.0,115.0,4.1,14.0,702.0,948.68,743.47
2018,4,15,9,45,848.0,117.5,4.2,14.1,737.0,954.81,746.5
2018,4,15,10,0,857.0,120.0,4.3,14.2,772.0,948.0,740.7
2018,4,15,10,15,864.5,121.5,4.4,14.2,800.5,945.14,738.43
2018,4,15,10,30,872.0,123.0,4.5,14.2,829.0,938.91,733.86
2018,4,15,10,45,877.0,124.0,4.55,14.25,850.5,926.54,724.52
2018,4,15,11,0,882.0,125.0,4.6,14.3,872.0,910.89,712.98
2018,4,15,11,15,840.0,148.5,4.7,14.25,870.0,881.02,691.94
2018,4,15,11,30,798.0,172.0,4.8,14.2,868.0,841.4,663.79
2018,4,15,11,45,528.5,269.5,4.9,14.2,732.0,688.72,546.44
2018,4,15,12,0,259.0,367.0,5.0,14.2,596.0,540.12,428.18
2018,4,15,12,15,155.0,376.0,5.05,14.1,513.0,452.59,359.07
2018,4,15,12,30,51.0,385.0,5.1,14.0,430.0,374.59,296.34
2018,4,15,12,45,36.5,332.5,5.2,13.95,364.5,314.22,249.16
2018,4,15,13,0,22.0,280.0,5.3,13.9,299.0,256.5,203.49
2018,4,15,13,15,12.0,218.0,5.4,13.75,228.5,197.65,156.53
2018,4,15,13,30,2.0,156.0,5.5,13.6,158.0,138.37,108.63
2018,4,15,13,45,1.5,140.0,5.55,13.4,141.5,124.03,97.14
2018,4,15,14,0,1.0,124.0,5.6,13.2,125.0,109.83,85.67
2018,4,15,14,15,0.5,122.0,5.65,13.1,122.5,107.75,84.13
2018,4,15,14,30,0.0,120.0,5.7,13.0,120.0,105.72,82.65
2018,4,15,14,45,1.5,140.0,5.75,12.9,141.0,122.66,96.83
2018,4,15,15,0,3.0,160.0,5.8,12.8,162.0,138.71,110.29
2018,4,15,15,15,6.0,154.5,5.8,12.8,158.0,133.8,106.33
2018,4,15,15,30,9.0,149.0,5.8,12.8,154.0,128.48,102.15
2018,4,15,15,45,14.5,151.0,5.8,12.55,159.0,128.51,102.75
2018,4,15,16,0,20.0,153.0,5.8,12.3,164.0,128.9,108.47
2018,4,15,16,15,44.5,161.0,5.7,12.15,181.5,126.99,107.21
2018,4,15,16,30,69.0,169.0,5.6,12.0,199.0,130.74,110.92
2018,4,15,16,45,158.5,144.5,5.55,11.85,202.0,109.28,92.29
2018,4,15,17,0,248.0,120.0,5.5,11.7,205.0,88.62,74.13
2018,4,15,17,15,251.5,103.0,5.35,11.45,177.0,77.49,64.27
2018,4,15,17,30,255.0,86.0,5.2,11.2,149.0,65.87,53.74
2018,4,15,17,45,229.5,68.0,5.05,11.0,114.5,52.98,41.82
2018,4,15,18,0,204.0,50.0,4.9,10.8,80.0,38.27,28.08
2018,4,15,18,15,155.0,35.5,4.8,10.7,53.0,27.67,16.89
2018,4,15,18,30,106.0,21.0,4.7,10.6,26.0,16.65,0.0
2018,4,15,18,45,53.0,10.5,4.55,10.5,13.0,9.55,0.0
2018,4,15,19,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,16,5,15,4.0,2.0,2.85,9.95,2.0,0.0,0.0
2018,4,16,5,30,8.0,4.0,2.9,10.0,4.0,0.0,0.0
2018,4,16,5,45,46.5,17.0,2.95,10.1,20.0,42.6,0.0
2018,4,16,6,0,85.0,30.0,3.0,10.2,36.0,114.83,68.91
2018,4,16,6,15,134.5,46.0,3.1,10.25,65.0,172.35,139.8
2018,4,16,6,30,184.0,62.0,3.2,10.3,94.0,229.13,192.53
2018,4,16,6,45,129.0,69.0,3.35,10.35,95.0,197.6,167.16
2018,4,16,7,0,74.0,76.0,3.5,10.4,96.0,149.24,125.55
2018,4,16,7,15,101.5,103.0,3.55,10.45,137.0,205.91,174.69
2018,4,16,7,30,129.0,130.0,3.6,10.5,178.0,262.93,222.93
2018,4,16,7,45,245.5,150.5,3.7,10.5,259.0,405.91,343.18
2018,4,16,8,0,362.0,171.0,3.8,10.5,340.0,536.83,449.39
2018,4,16,8,15,348.5,193.0,3.85,10.5,370.0,554.27,460.51
2018,4,16,8,30,335.0,215.0,3.9,10.5,400.0,569.37,470.23
2018,4,16,8,45,255.0,251.5,3.95,10.5,399.5,537.15,440.9
2018,4,16,9,0,175.0,288.0,4.0,10.5,399.0,483.16,394.92
2018,4,16,9,15,123.5,232.5,4.0,10.5,313.5,366.36,300.85
2018,4,16,9,30,72.0,177.0,4.0,10.5,228.0,253.62,208.2
2018,4,16,9,45,36.0,126.0,4.05,10.5,151.5,153.5,124.65
2018,4,16,10,0,0.0,75.0,4.1,10.5,75.0,66.57,50.54
2018,4,16,10,15,2.5,106.0,4.1,10.55,108.0,96.82,75.88
2018,4,16,10,30,5.0,137.0,4.1,10.6,141.0,127.35,101.13
2018,4,16,10,45,169.5,216.5,4.1,10.65,360.5,377.56,309.26
2018,4,16,11,0,334.0,296.0,4.1,10.7,580.0,606.83,488.73
2018,4,16,11,15,397.5,325.5,4.15,10.7,669.0,674.44,538.79
2018,4,16,11,30,461.0,355.0,4.2,10.7,758.0,735.8,584.19
2018,4,16,11,45,435.0,294.5,4.2,10.75,677.0,637.72,510.55
2018,4,16,12,0,409.0,234.0,4.2,10.8,596.0,540.79,437.17
2018,4,16,12,15,206.5,190.5,4.25,10.8,373.5,332.2,270.48
2018,4,16,12,30,4.0,147.0,4.3,10.8,151.0,133.25,105.12
2018,4,16,12,45,102.0,203.5,4.3,10.85,292.5,247.45,200.32
2018,4,16,13,0,200.0,260.0,4.3,10.9,434.0,345.65,279.31
2018,4,16,13,15,486.5,224.0,4.4,10.9,636.0,460.25,370.8
2018,4,16,13,30,773.0,188.0,4.5,10.9,838.0,549.22,437.36
2018,4,16,13,45,849.0,144.0,4.55,10.95,839.0,509.43,401.98
2018,4,16,14,0,925.0,100.0,4.6,11.0,840.0,463.95,360.61
2018,4,16,14,15,868.0,118.5,4.7,11.0,792.0,406.72,310.03
2018,4,16,14,30,811.0,137.0,4.8,11.0,744.0,348.32,258.42
2018,4,16,14,45,632.0,187.0,4.9,11.05,645.5,286.64,208.89
2018,4,16,15,0,453.0,237.0,5.0,11.1,547.0,249.23,182.35
2018,4,16,15,15,544.5,196.0,5.0,11.1,545.5,204.1,140.83
2018,4,16,15,30,636.0,155.0,5.0,11.1,544.0,146.88,94.34
2018,4,16,15,45,656.5,135.5,5.05,11.05,509.5,94.9,66.97
2018,4,16,16,0,677.0,116.0,5.1,11.0,475.0,73.57,60.11
2018,4,16,16,15,712.5,98.0,5.05,10.95,442.5,64.14,51.93
2018,4,16,16,30,748.0,80.0,5.0,10.9,410.0,59.49,47.95
2018,4,16,16,45,715.5,74.5,4.95,10.8,358.0,56.8,45.7
2018,4,16,17,0,683.0,69.0,4.9,10.7,306.0,49.23,39.0
2018,4,16,17,15,597.0,66.0,4.8,10.55,248.0,48.28,38.18
2018,4,16,17,30,511.0,63.0,4.7,10.4,190.0,47.54,37.43
2018,4,16,17,45,457.0,53.0,4.55,10.25,146.5,41.09,31.33
2018,4,16,18,0,403.0,43.0,4.4,10.1,103.0,34.33,24.75
2018,4,16,18,15,288.0,32.0,4.3,10.0,66.5,26.23,16.03
2018,4,16,18,30,173.0,21.0,4.2,9.9,30.0,16.67,0.0
2018,4,16,18,45,86.5,10.5,4.15,9.8,15.0,9.55,0.0
2018,4,16,19,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,4.05,9.65,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.95,9.55,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.85,9.45,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,3.25,8.55,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,3.2,8.45,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.75,7.95,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,17,5,15,15.5,3.5,2.5,7.9,3.0,0.0,0.0
2018,4,17,5,30,31.0,7.0,2.5,8.1,6.0,0.0,0.0
2018,4,17,5,45,133.5,19.5,2.45,8.35,28.5,96.02,0.0
2018,4,17,6,0,236.0,32.0,2.4,8.6,51.0,227.3,153.32
2018,4,17,6,15,349.5,42.5,2.35,8.9,94.0,325.56,268.39
2018,4,17,6,30,463.0,53.0,2.3,9.2,137.0,433.35,363.94
2018,4,17,6,45,533.5,61.0,2.3,9.45,187.5,513.17,431.75
2018,4,17,7,0,604.0,69.0,2.3,9.7,238.0,596.12,498.37
2018,4,17,7,15,652.0,75.0,2.25,10.0,291.5,660.75,547.34
2018,4,17,7,30,700.0,81.0,2.2,10.3,345.0,726.02,594.66
2018,4,17,7,45,732.5,86.0,2.15,10.6,398.0,776.62,629.21
2018,4,17,8,0,765.0,91.0,2.1,10.9,451.0,821.07,658.24
2018,4,17,8,15,790.0,94.5,2.0,11.2,501.5,860.84,682.66
2018,4,17,8,30,815.0,98.0,1.9,11.5,552.0,898.43,704.88
2018,4,17,8,45,833.5,100.5,1.85,11.8,599.0,926.23,720.4
2018,4,17,9,0,852.0,103.0,1.8,12.1,646.0,951.18,733.86
2018,4,17,9,15,867.0,105.5,1.65,12.35,689.0,969.71,741.61
2018,4,17,9,30,882.0,108.0,1.5,12.6,732.0,975.27,740.53
2018,4,17,9,45,894.0,109.5,1.35,12.85,769.0,983.3,741.23
2018,4,17,10,0,906.0,111.0,1.2,13.1,806.0,987.88,739.52
2018,4,17,10,15,913.5,112.0,1.05,13.3,835.5,984.16,732.54
2018,4,17,10,30,921.0,113.0,0.9,13.5,865.0,976.92,723.41
2018,4,17,10,45,925.5,114.5,0.8,13.7,887.5,963.95,711.73
2018,4,17,11,0,930.0,116.0,0.7,13.9,910.0,947.54,698.06
2018,4,17,11,15,933.0,117.0,0.65,14.05,925.0,925.97,682.44
2018,4,17,11,30,936.0,118.0,0.6,14.2,940.0,901.18,664.93
2018,4,17,11,45,936.5,119.0,0.6,14.35,946.5,871.28,645.19
2018,4,17,12,0,937.0,120.0,0.6,14.5,953.0,838.54,623.61
2018,4,17,12,15,935.5,120.5,0.65,14.6,951.5,801.21,599.88
2018,4,17,12,30,934.0,121.0,0.7,14.7,950.0,761.54,573.23
2018,4,17,12,45,928.0,122.5,0.8,14.8,939.0,717.59,542.8
2018,4,17,13,0,922.0,124.0,0.9,14.9,928.0,671.99,510.14
2018,4,17,13,15,917.5,123.5,1.05,14.9,910.5,624.21,475.36
2018,4,17,13,30,913.0,123.0,1.2,14.9,893.0,575.12,438.04
2018,4,17,13,45,891.0,127.5,1.35,14.9,861.5,520.6,395.13
2018,4,17,14,0,869.0,132.0,1.5,14.9,830.0,462.7,348.21
2018,4,17,14,15,799.5,152.5,1.75,14.8,775.5,404.59,300.77
2018,4,17,14,30,730.0,173.0,2.0,14.7,721.0,346.39,252.71
2018,4,17,14,45,755.0,153.5,2.25,14.65,695.5,294.4,206.43
2018,4,17,15,0,780.0,134.0,2.5,14.6,670.0,246.45,163.26
2018,4,17,15,15,763.0,129.0,2.5,14.6,626.0,194.13,120.64
2018,4,17,15,30,746.0,124.0,2.5,14.6,582.0,136.11,79.47
2018,4,17,15,45,768.5,111.5,2.85,14.35,551.0,91.02,60.17
2018,4,17,16,0,791.0,99.0,3.2,14.1,520.0,69.97,56.19
2018,4,17,16,15,745.5,97.0,3.3,13.9,463.0,63.61,50.85
2018,4,17,16,30,700.0,95.0,3.4,13.7,406.0,64.14,51.53
2018,4,17,16,45,675.5,88.5,3.55,13.45,358.0,61.57,49.46
2018,4,17,17,0,651.0,82.0,3.7,13.2,310.0,58.82,47.18
2018,4,17,17,15,593.5,76.0,3.75,12.9,257.5,56.15,44.87
2018,4,17,17,30,536.0,70.0,3.8,12.6,205.0,53.46,42.4
2018,4,17,17,45,449.0,61.0,3.85,12.25,156.0,47.99,37.25
2018,4,17,18,0,362.0,52.0,3.9,11.9,107.0,40.13,29.7
2018,4,17,18,15,244.5,37.5,3.85,11.7,68.5,29.33,18.69
2018,4,17,18,30,127.0,23.0,3.8,11.5,30.0,18.22,0.0
2018,4,17,18,45,63.5,11.5,3.75,11.3,15.0,10.46,0.0
2018,4,17,19,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,2.05,10.0,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,2.0,10.1,2.0,0.0,0.0
2018,4,18,5,45,0.0,9.0,1.9,10.2,9.0,8.19,0.0
2018,4,18,6,0,0.0,16.0,1.8,10.3,16.0,14.08,4.59
2018,4,18,6,15,0.0,26.0,1.75,10.45,26.0,22.9,13.64
2018,4,18,6,30,0.0,36.0,1.7,10.6,36.0,31.74,21.66
2018,4,18,6,45,0.0,47.5,1.65,10.75,47.5,41.93,30.71
2018,4,18,7,0,0.0,59.0,1.6,10.9,59.0,52.15,39.66
2018,4,18,7,15,0.0,47.5,1.6,11.05,47.5,41.9,30.79
2018,4,18,7,30,0.0,36.0,1.6,11.2,36.0,31.73,21.92
2018,4,18,7,45,0.0,51.0,1.6,11.3,51.0,45.02,33.3
2018,4,18,8,0,0.0,66.0,1.6,11.4,66.0,58.35,44.55
2018,4,18,8,15,30.5,133.0,1.6,11.6,150.0,159.96,131.07
2018,4,18,8,30,61.0,200.0,1.6,11.8,234.0,262.3,214.79
2018,4,18,8,45,96.0,245.0,1.6,11.95,304.0,344.37,279.87
2018,4,18,9,0,131.0,290.0,1.6,12.1,374.0,443.67,356.08
2018,4,18,9,15,142.5,309.5,1.65,12.2,406.0,472.07,376.34
2018,4,18,9,30,154.0,329.0,1.7,12.3,438.0,499.55,396.22
2018,4,18,9,45,115.0,338.5,1.75,12.45,422.5,466.7,369.05
2018,4,18,10,0,76.0,348.0,1.8,12.6,407.0,417.86,330.18
2018,4,18,10,15,58.0,342.5,1.85,12.75,388.5,389.89,307.92
2018,4,18,10,30,40.0,337.0,1.9,12.9,370.0,362.76,286.13
2018,4,18,10,45,35.5,337.0,2.0,13.0,367.0,354.27,279.28
2018,4,18,11,0,31.0,337.0,2.1,13.1,364.0,345.96,272.52
2018,4,18,11,15,43.0,353.5,2.2,13.2,391.0,367.9,289.58
2018,4,18,11,30,55.0,370.0,2.3,13.3,418.0,388.52,305.4
2018,4,18,11,45,78.5,402.0,2.4,13.4,471.5,431.24,338.14
2018,4,18,12,0,102.0,434.0,2.5,13.5,525.0,470.92,368.08
2018,4,18,12,15,116.0,434.0,2.55,13.6,537.5,475.07,371.02
2018,4,18,12,30,130.0,434.0,2.6,13.7,550.0,473.11,369.53
2018,4,18,12,45,199.5,421.0,2.7,13.75,596.5,495.35,387.34
2018,4,18,13,0,269.0,408.0,2.8,13.8,643.0,509.38,398.26
2018,4,18,13,15,341.0,376.0,2.8,13.8,668.5,504.52,394.38
2018,4,18,13,30,413.0,344.0,2.8,13.8,694.0,489.6,382.14
2018,4,18,13,45,504.0,302.0,2.85,13.8,716.5,472.42,367.14
2018,4,18,14,0,595.0,260.0,2.9,13.8,739.0,445.23,342.84
2018,4,18,14,15,674.5,214.0,2.9,13.75,737.5,402.28,304.68
2018,4,18,14,30,754.0,168.0,2.9,13.7,736.0,351.54,258.42
2018,4,18,14,45,831.0,129.5,2.9,13.6,726.5,303.58,212.63
2018,4,18,15,0,908.0,91.0,2.9,13.5,717.0,249.9,161.77
2018,4,18,15,15,893.5,89.0,2.9,13.5,673.0,193.94,115.32
2018,4,18,15,30,879.0,87.0,2.9,13.5,629.0,139.38,77.11
2018,4,18,15,45,853.5,85.5,2.85,13.3,578.0,86.41,54.09
2018,4,18,16,0,828.0,84.0,2.8,13.1,527.0,59.38,47.08
2018,4,18,16,15,803.5,79.5,2.75,12.9,475.0,57.6,45.73
2018,4,18,16,30,779.0,75.0,2.7,12.7,423.0,55.7,44.23
2018,4,18,16,45,746.0,71.0,2.65,12.5,370.5,54.03,42.92
2018,4,18,17,0,713.0,67.0,2.6,12.3,318.0,52.3,41.51
2018,4,18,17,15,661.0,62.0,2.5,11.95,265.0,45.31,35.33
2018,4,18,17,30,609.0,57.0,2.4,11.6,212.0,42.83,33.06
2018,4,18,17,45,537.0,49.5,2.3,11.25,163.0,38.15,28.65
2018,4,18,18,0,465.0,42.0,2.2,10.9,114.0,33.36,23.92
2018,4,18,18,15,328.5,32.0,2.2,10.6,73.5,26.04,16.26
2018,4,18,18,30,192.0,22.0,2.2,10.3,33.0,18.52,0.0
2018,4,18,18,45,96.0,11.0,2.2,10.05,16.5,10.01,0.0
2018,4,18,19,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,19,5,15,24.5,4.0,2.6,9.25,3.5,0.0,0.0
2018,4,19,5,30,49.0,8.0,2.6,9.6,7.0,0.0,0.0
2018,4,19,5,45,168.5,20.0,2.65,10.0,32.5,117.95,0.0
2018,4,19,6,0,288.0,32.0,2.7,10.4,58.0,261.59,192.35
2018,4,19,6,15,394.5,41.0,2.8,10.75,101.5,357.05,294.64
2018,4,19,6,30,501.0,50.0,2.9,11.1,145.0,459.8,385.1
2018,4,19,6,45,565.0,57.5,3.0,11.45,195.5,535.28,448.55
2018,4,19,7,0,629.0,65.0,3.1,11.8,246.0,613.63,511.32
2018,4,19,7,15,674.5,70.0,3.2,12.1,299.5,675.63,558.81
2018,4,19,7,30,720.0,75.0,3.3,12.4,353.0,733.18,601.21
2018,4,19,7,45,750.5,79.5,3.35,12.7,405.5,782.45,635.83
2018,4,19,8,0,781.0,84.0,3.4,13.0,458.0,830.4,668.64
2018,4,19,8,15,804.5,87.5,3.45,13.3,508.5,869.04,693.95
2018,4,19,8,30,828.0,91.0,3.5,13.6,559.0,905.46,717.36
2018,4,19,8,45,845.0,94.0,3.5,13.85,605.5,932.61,733.71
2018,4,19,9,0,862.0,97.0,3.5,14.1,652.0,947.18,741.15
2018,4,19,9,15,877.5,98.5,3.5,14.3,695.0,965.21,751.34
2018,4,19,9,30,893.0,100.0,3.5,14.5,738.0,980.06,759.33
2018,4,19,9,45,905.0,101.0,3.5,14.7,775.0,987.64,762.41
2018,4,19,10,0,917.0,102.0,3.5,14.9,812.0,991.76,763.29
2018,4,19,10,15,925.5,103.0,3.55,15.05,842.0,989.02,760.14
2018,4,19,10,30,934.0,104.0,3.6,15.2,872.0,982.72,754.74
2018,4,19,10,45,940.5,104.0,3.65,15.35,895.0,969.97,745.06
2018,4,19,11,0,947.0,104.0,3.7,15.5,918.0,953.74,733.14
2018,4,19,11,15,950.5,104.5,3.8,15.55,933.0,931.96,718.04
2018,4,19,11,30,954.0,105.0,3.9,15.6,948.0,906.91,700.69
2018,4,19,11,45,956.5,104.5,4.0,15.65,955.0,876.95,679.85
2018,4,19,12,0,959.0,104.0,4.1,15.7,962.0,844.04,656.85
2018,4,19,12,15,956.0,106.5,4.2,15.75,960.5,806.95,630.71
2018,4,19,12,30,953.0,109.0,4.3,15.8,959.0,767.48,602.23
2018,4,19,12,45,945.5,111.0,4.4,15.8,947.5,722.45,567.8
2018,4,19,13,0,938.0,113.0,4.5,15.8,936.0,675.84,531.35
2018,4,19,13,15,933.0,112.0,4.5,15.8,917.5,626.87,491.82
2018,4,19,13,30,928.0,111.0,4.5,15.8,899.0,576.63,450.32
2018,4,19,13,45,922.0,110.5,4.55,15.75,874.5,525.25,407.01
2018,4,19,14,0,916.0,110.0,4.6,15.7,850.0,473.09,361.85
2018,4,19,14,15,906.5,108.5,4.6,15.65,817.5,418.32,313.47
2018,4,19,14,30,897.0,107.0,4.6,15.6,785.0,363.59,264.23
2018,4,19,14,45,883.5,106.0,4.6,15.55,746.0,308.44,214.48
2018,4,19,15,0,870.0,105.0,4.6,15.5,707.0,254.16,166.34
2018,4,19,15,15,855.0,102.0,4.6,15.5,663.0,190.86,113.91
2018,4,19,15,30,840.0,99.0,4.6,15.5,619.0,137.15,75.84
2018,4,19,15,45,818.0,97.0,4.55,15.3,571.0,85.75,52.49
2018,4,19,16,0,796.0,95.0,4.5,15.1,523.0,66.83,53.21
2018,4,19,16,15,766.0,92.5,4.45,14.85,471.5,66.83,53.47
2018,4,19,16,30,736.0,90.0,4.4,14.6,420.0,60.62,48.22
2018,4,19,16,45,694.5,85.0,4.35,14.35,366.0,58.86,46.87
2018,4,19,17,0,653.0,80.0,4.3,14.1,312.0,57.04,45.41
2018,4,19,17,15,597.5,74.5,4.25,13.7,260.0,54.69,43.43
2018,4,19,17,30,542.0,69.0,4.2,13.3,208.0,52.34,41.3
2018,4,19,17,45,457.0,60.5,4.15,12.9,159.0,47.26,36.55
2018,4,19,18,0,372.0,52.0,4.1,12.5,110.0,42.11,31.45
2018,4,19,18,15,254.0,38.0,3.95,12.25,71.0,29.65,19.29
2018,4,19,18,30,136.0,24.0,3.8,12.0,32.0,18.97,0.0
2018,4,19,18,45,68.0,12.0,3.65,11.8,16.0,10.91,0.0
2018,4,19,19,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,20,5,15,20.5,4.0,2.45,10.5,4.0,0.0,0.0
2018,4,20,5,30,41.0,8.0,2.4,10.8,8.0,7.28,0.0
2018,4,20,5,45,146.0,21.5,2.3,11.1,33.0,135.7,0.0
2018,4,20,6,0,251.0,35.0,2.2,11.4,58.0,245.14,183.84
2018,4,20,6,15,354.5,45.5,2.2,11.75,101.0,335.52,275.97
2018,4,20,6,30,458.0,56.0,2.2,12.1,144.0,437.15,364.2
2018,4,20,6,45,397.5,74.5,2.15,12.45,168.0,426.17,356.96
2018,4,20,7,0,337.0,93.0,2.1,12.8,192.0,413.47,346.41
2018,4,20,7,15,283.5,122.0,2.05,13.2,216.5,397.21,331.74
2018,4,20,7,30,230.0,151.0,2.0,13.6,241.0,393.33,325.86
2018,4,20,7,45,239.5,174.0,2.0,13.95,279.0,432.19,355.22
2018,4,20,8,0,249.0,197.0,2.0,14.3,317.0,470.09,382.87
2018,4,20,8,15,269.0,216.5,2.0,14.65,358.5,512.22,413.49
2018,4,20,8,30,289.0,236.0,2.0,15.0,400.0,553.65,442.93
2018,4,20,8,45,311.5,252.5,2.0,15.35,442.5,592.9,470.32
2018,4,20,9,0,334.0,269.0,2.0,15.7,485.0,631.07,496.46
2018,4,20,9,15,392.5,268.5,2.05,15.95,538.0,683.03,533.89
2018,4,20,9,30,451.0,268.0,2.1,16.2,591.0,751.37,581.77
2018,4,20,9,45,459.0,279.5,2.15,16.45,622.5,764.94,589.27
2018,4,20,10,0,467.0,291.0,2.2,16.7,654.0,776.13,595.64
2018,4,20,10,15,598.5,241.5,2.3,16.9,724.5,842.9,644.86
2018,4,20,10,30,730.0,192.0,2.4,17.1,795.0,901.14,685.31
2018,4,20,10,45,829.0,148.0,2.5,17.25,849.5,923.43,699.67
2018,4,20,11,0,928.0,104.0,2.6,17.4,904.0,938.35,709.43
2018,4,20,11,15,931.0,104.5,2.65,17.5,918.5,916.58,694.13
2018,4,20,11,30,934.0,105.0,2.7,17.6,933.0,891.64,677.04
2018,4,20,11,45,935.5,105.5,2.75,17.7,940.0,862.41,657.01
2018,4,20,12,0,937.0,106.0,2.8,17.8,947.0,830.33,634.95
2018,4,20,12,15,936.5,106.0,2.95,17.8,945.5,793.61,610.36
2018,4,20,12,30,936.0,106.0,3.1,17.8,944.0,754.49,583.32
2018,4,20,12,45,934.5,105.5,3.2,17.8,935.0,712.06,551.53
2018,4,20,13,0,933.0,105.0,3.3,17.8,926.0,667.66,517.47
2018,4,20,13,15,929.0,105.0,3.4,17.65,909.0,620.47,480.64
2018,4,20,13,30,925.0,105.0,3.5,17.5,892.0,571.89,441.62
2018,4,20,13,45,918.5,104.0,3.65,17.4,867.0,520.16,399.02
2018,4,20,14,0,912.0,103.0,3.8,17.3,842.0,467.73,354.52
2018,4,20,14,15,904.0,101.5,3.9,17.1,810.5,413.86,307.7
2018,4,20,14,30,896.0,100.0,4.0,16.9,779.0,359.88,259.73
2018,4,20,14,45,884.5,99.0,4.1,16.75,741.5,305.45,210.98
2018,4,20,15,0,873.0,98.0,4.2,16.6,704.0,251.68,163.52
2018,4,20,15,15,858.5,95.5,4.2,16.6,661.0,197.29,118.37
2018,4,20,15,30,844.0,93.0,4.2,16.6,618.0,135.18,73.29
2018,4,20,15,45,825.0,90.5,4.35,16.1,570.5,83.37,49.08
2018,4,20,16,0,806.0,88.0,4.5,15.6,523.0,61.79,48.69
2018,4,20,16,15,780.0,84.5,4.45,15.3,472.5,60.86,48.12
2018,4,20,16,30,754.0,81.0,4.4,15.0,422.0,59.88,47.48
2018,4,20,16,45,719.0,76.5,4.4,14.7,369.5,58.0,46.03
2018,4,20,17,0,684.0,72.0,4.4,14.4,317.0,51.08,40.05
2018,4,20,17,15,634.0,66.5,4.35,14.0,265.0,48.45,37.81
2018,4,20,17,30,584.0,61.0,4.3,13.6,213.0,45.75,35.39
2018,4,20,17,45,508.0,53.5,4.2,13.2,164.0,41.22,31.16
2018,4,20,18,0,432.0,46.0,4.1,12.8,115.0,36.6,26.62
2018,4,20,18,15,305.5,34.5,4.05,12.55,74.5,28.07,18.08
2018,4,20,18,30,179.0,23.0,4.0,12.3,34.0,18.18,0.0
2018,4,20,18,45,89.5,11.5,3.9,12.05,17.0,10.46,0.0
2018,4,20,19,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,21,5,15,25.5,4.0,2.65,10.5,4.0,0.0,0.0
2018,4,21,5,30,51.0,8.0,2.6,10.8,8.0,35.61,0.0
2018,4,21,5,45,163.5,21.5,2.55,11.1,35.0,147.74,0.0
2018,4,21,6,0,276.0,35.0,2.5,11.4,62.0,258.26,198.06
2018,4,21,6,15,376.0,44.5,2.45,11.7,105.0,350.42,289.23
2018,4,21,6,30,476.0,54.0,2.4,12.0,148.0,449.15,374.99
2018,4,21,6,45,543.0,61.0,2.4,12.25,198.5,525.82,438.44
2018,4,21,7,0,610.0,68.0,2.4,12.5,249.0,605.44,501.11
2018,4,21,7,15,655.5,73.0,2.35,12.85,301.5,667.02,546.72
2018,4,21,7,30,701.0,78.0,2.3,13.2,354.0,729.15,590.85
2018,4,21,7,45,734.5,81.5,2.2,13.55,406.0,774.16,620.38
2018,4,21,8,0,768.0,85.0,2.1,13.9,458.0,823.25,651.92
2018,4,21,8,15,791.5,88.0,2.05,14.3,507.5,861.01,674.77
2018,4,21,8,30,815.0,91.0,2.0,14.7,557.0,896.59,695.69
2018,4,21,8,45,833.5,93.0,1.95,15.1,603.0,923.74,710.44
2018,4,21,9,0,852.0,95.0,1.9,15.5,649.0,938.45,716.63
2018,4,21,9,15,866.0,97.0,1.85,15.85,691.0,955.59,724.76
2018,4,21,9,30,880.0,99.0,1.8,16.2,733.0,969.57,730.73
2018,4,21,9,45,892.5,99.0,1.7,16.6,769.0,976.54,731.32
2018,4,21,10,0,905.0,99.0,1.6,17.0,805.0,980.14,729.83
2018,4,21,10,15,913.0,100.5,1.55,17.35,835.0,977.62,725.35
2018,4,21,10,30,921.0,102.0,1.5,17.7,865.0,971.58,718.8
2018,4,21,10,45,926.5,103.0,1.45,18.05,887.5,959.19,708.33
2018,4,21,11,0,932.0,104.0,1.4,18.4,910.0,943.37,695.87
2018,4,21,11,15,935.0,104.0,1.4,18.65,924.0,921.0,680.3
2018,4,21,11,30,938.0,104.0,1.4,18.9,938.0,895.48,662.81
2018,4,21,11,45,939.5,104.5,1.4,19.15,945.0,866.16,642.87
2018,4,21,12,0,941.0,105.0,1.4,19.4,952.0,833.97,621.04
2018,4,21,12,15,940.5,105.0,1.55,19.45,950.5,797.14,598.12
2018,4,21,12,30,940.0,105.0,1.7,19.5,949.0,757.9,572.77
2018,4,21,12,45,938.0,104.5,1.9,19.55,939.5,715.01,542.83
2018,4,21,13,0,936.0,104.0,2.1,19.6,930.0,670.2,510.33
2018,4,21,13,15,932.0,104.0,2.3,19.5,913.0,622.92,475.03
2018,4,21,13,30,928.0,104.0,2.5,19.4,896.0,574.25,437.29
2018,4,21,13,45,921.5,103.5,2.65,19.3,871.5,522.81,395.91
2018,4,21,14,0,915.0,103.0,2.8,19.2,847.0,470.66,352.55
2018,4,21,14,15,906.0,102.0,2.95,19.05,815.0,416.69,306.52
2018,4,21,14,30,897.0,101.0,3.1,18.9,783.0,362.7,259.31
2018,4,21,14,45,885.0,100.0,3.2,18.75,745.5,308.11,211.12
2018,4,21,15,0,873.0,99.0,3.3,18.6,708.0,254.23,164.09
2018,4,21,15,15,858.5,97.0,3.3,18.6,665.0,200.21,119.58
2018,4,21,15,30,844.0,95.0,3.3,18.6,622.0,138.51,74.95
2018,4,21,15,45,823.0,93.0,3.45,18.15,574.0,86.98,50.57
2018,4,21,16,0,802.0,91.0,3.6,17.7,526.0,63.78,49.98
2018,4,21,16,15,775.0,88.0,3.6,17.35,475.5,63.3,49.83
2018,4,21,16,30,748.0,85.0,3.6,17.0,425.0,62.81,49.65
2018,4,21,16,45,713.5,80.0,3.65,16.6,372.5,55.16,43.16
2018,4,21,17,0,679.0,75.0,3.7,16.2,320.0,53.19,41.61
2018,4,21,17,15,628.5,69.5,3.7,15.75,268.0,50.65,39.49
2018,4,21,17,30,578.0,64.0,3.7,15.3,216.0,48.07,37.2
2018,4,21,17,45,500.5,56.5,3.7,14.8,167.0,43.64,33.11
2018,4,21,18,0,423.0,49.0,3.7,14.3,118.0,39.16,28.72
2018,4,21,18,15,297.5,37.0,3.65,14.0,77.0,30.27,19.94
2018,4,21,18,30,172.0,25.0,3.6,13.7,36.0,19.75,2.24
2018,4,21,18,45,86.0,12.5,3.6,13.35,18.0,11.37,0.0
2018,4,21,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,22,5,15,15.0,4.5,2.8,10.6,4.5,0.0,0.0
2018,4,22,5,30,30.0,9.0,2.8,10.9,9.0,24.92,0.0
2018,4,22,5,45,120.0,26.0,2.75,11.2,36.5,130.41,0.0
2018,4,22,6,0,210.0,43.0,2.7,11.5,64.0,231.26,179.32
2018,4,22,6,15,263.0,55.0,2.7,11.85,97.5,286.68,236.91
2018,4,22,6,30,316.0,67.0,2.7,12.2,131.0,347.44,291.54
2018,4,22,6,45,283.5,88.0,2.7,12.5,157.5,359.12,302.23
2018,4,22,7,0,251.0,109.0,2.7,12.8,184.0,350.64,295.27
2018,4,22,7,15,252.0,130.0,2.6,13.15,218.0,382.58,320.45
2018,4,22,7,30,253.0,151.0,2.5,13.5,252.0,413.26,343.49
2018,4,22,7,45,347.5,158.0,2.4,13.8,316.5,507.16,417.97
2018,4,22,8,0,442.0,165.0,2.3,14.1,381.0,624.23,506.31
2018,4,22,8,15,608.5,141.5,2.25,14.4,472.5,763.48,608.0
2018,4,22,8,30,775.0,118.0,2.2,14.7,564.0,898.72,700.07
2018,4,22,8,45,794.0,121.5,2.15,15.0,610.5,921.49,711.14
2018,4,22,9,0,813.0,125.0,2.1,15.3,657.0,947.57,725.55
2018,4,22,9,15,765.0,149.0,2.05,15.7,674.5,935.39,713.59
2018,4,22,9,30,717.0,173.0,2.0,16.1,692.0,913.13,695.43
2018,4,22,9,45,628.0,219.5,2.0,16.45,690.0,870.8,664.22
2018,4,22,10,0,539.0,266.0,2.0,16.8,688.0,820.26,625.27
2018,4,22,10,15,512.5,290.0,1.95,17.15,703.0,808.98,614.63
2018,4,22,10,30,486.0,314.0,1.9,17.5,718.0,795.23,602.05
2018,4,22,10,45,511.0,316.0,1.85,17.9,750.5,804.91,607.06
2018,4,22,11,0,536.0,318.0,1.8,18.3,783.0,811.53,609.68
2018,4,22,11,15,494.5,339.5,1.8,18.55,774.0,775.41,582.5
2018,4,22,11,30,453.0,361.0,1.8,18.8,765.0,738.61,555.2
2018,4,22,11,45,558.0,314.0,1.8,19.1,815.0,759.2,570.98
2018,4,22,12,0,663.0,267.0,1.8,19.4,865.0,772.65,580.82
2018,4,22,12,15,771.0,211.0,1.85,19.55,905.5,772.37,581.84
2018,4,22,12,30,879.0,155.0,1.9,19.7,946.0,762.28,575.63
2018,4,22,12,45,829.0,179.0,1.95,19.85,919.0,708.96,536.14
2018,4,22,13,0,779.0,203.0,2.0,20.0,892.0,656.47,496.94
2018,4,22,13,15,814.5,179.5,2.1,19.95,888.0,617.86,468.42
2018,4,22,13,30,850.0,156.0,2.2,19.9,884.0,574.36,434.96
2018,4,22,13,45,874.0,140.0,2.35,19.9,870.0,527.11,397.29
2018,4,22,14,0,898.0,124.0,2.5,19.9,856.0,481.07,358.78
2018,4,22,14,15,888.5,123.0,2.55,19.8,824.0,427.53,313.43
2018,4,22,14,30,879.0,122.0,2.6,19.7,792.0,374.05,267.09
2018,4,22,14,45,866.5,119.5,2.7,19.65,753.0,312.08,213.82
2018,4,22,15,0,854.0,117.0,2.8,19.6,714.0,257.21,166.43
2018,4,22,15,15,838.0,114.5,2.8,19.6,670.5,202.98,122.03
2018,4,22,15,30,822.0,112.0,2.8,19.6,627.0,150.52,84.77
2018,4,22,15,45,799.5,109.0,2.85,19.3,578.5,99.41,59.9
2018,4,22,16,0,777.0,106.0,2.9,19.0,530.0,74.33,58.78
2018,4,22,16,15,747.0,102.5,3.0,18.6,478.0,66.72,52.52
2018,4,22,16,30,717.0,99.0,3.1,18.2,426.0,66.46,52.57
2018,4,22,16,45,677.0,94.0,3.15,17.85,373.0,65.01,51.55
2018,4,22,17,0,637.0,89.0,3.2,17.5,320.0,63.51,50.45
2018,4,22,17,15,542.5,85.5,3.25,16.95,260.5,62.93,50.11
2018,4,22,17,30,448.0,82.0,3.3,16.4,201.0,60.59,48.09
2018,4,22,17,45,332.0,69.5,3.3,15.8,147.0,52.05,40.39
2018,4,22,18,0,216.0,57.0,3.3,15.2,93.0,43.3,32.26
2018,4,22,18,15,165.5,43.0,3.3,14.85,65.0,34.17,23.27
2018,4,22,18,30,115.0,29.0,3.3,14.5,37.0,23.19,5.52
2018,4,22,18,45,60.0,16.0,3.35,14.2,20.0,14.55,0.0
2018,4,22,19,0,5.0,3.0,3.4,13.9,3.0,0.0,0.0
2018,4,22,19,15,2.5,1.5,3.3,13.75,1.5,0.0,0.0
2018,4,22,19,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,23,5,15,5.0,3.5,0.85,12.45,3.5,0.0,0.0
2018,4,23,5,30,10.0,7.0,0.8,12.6,7.0,11.97,0.0
2018,4,23,5,45,78.5,23.5,0.8,12.75,31.5,93.56,2.45
2018,4,23,6,0,147.0,40.0,0.8,12.9,56.0,171.76,132.81
2018,4,23,6,15,215.0,54.0,0.75,13.15,91.0,252.18,205.82
2018,4,23,6,30,283.0,68.0,0.7,13.4,126.0,325.19,268.35
2018,4,23,6,45,362.5,80.5,0.65,13.65,177.0,409.74,337.52
2018,4,23,7,0,442.0,93.0,0.6,13.9,228.0,499.12,407.0
2018,4,23,7,15,521.5,100.0,0.6,14.3,288.0,591.79,475.08
2018,4,23,7,30,601.0,107.0,0.6,14.7,348.0,682.63,538.26
2018,4,23,7,45,638.5,112.5,0.65,15.05,399.5,736.29,573.51
2018,4,23,8,0,676.0,118.0,0.7,15.4,451.0,789.15,607.73
2018,4,23,8,15,703.5,122.0,0.7,15.7,500.0,829.77,632.11
2018,4,23,8,30,731.0,126.0,0.7,16.0,549.0,868.53,654.91
2018,4,23,8,45,754.0,129.0,0.75,16.35,596.0,899.63,673.15
2018,4,23,9,0,777.0,132.0,0.8,16.7,643.0,922.22,685.8
2018,4,23,9,15,800.5,131.5,0.8,17.15,686.5,944.99,697.44
2018,4,23,9,30,824.0,131.0,0.8,17.6,730.0,964.67,707.05
2018,4,23,9,45,851.5,125.0,0.75,18.05,770.0,978.81,712.13
2018,4,23,10,0,879.0,119.0,0.7,18.5,810.0,979.8,709.04
2018,4,23,10,15,885.5,120.5,0.65,18.9,838.0,975.63,703.2
2018,4,23,10,30,892.0,122.0,0.6,19.3,866.0,968.08,695.48
2018,4,23,10,45,896.5,123.0,0.55,19.65,887.5,954.79,684.52
2018,4,23,11,0,901.0,124.0,0.5,20.0,909.0,938.21,671.78
2018,4,23,11,15,904.5,125.0,0.5,20.2,923.5,917.53,658.08
2018,4,23,11,30,908.0,126.0,0.5,20.4,938.0,893.73,642.55
