Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,11,45,909.0,126.0,0.5,20.55,944.0,863.97,623.41
2018,4,23,12,0,910.0,126.0,0.5,20.7,950.0,831.51,602.59
2018,4,23,12,15,909.0,127.0,0.55,20.75,948.5,795.89,580.72
2018,4,23,12,30,908.0,128.0,0.6,20.8,947.0,757.98,556.25
2018,4,23,12,45,904.5,128.0,0.65,20.8,937.0,715.46,527.31
2018,4,23,13,0,901.0,128.0,0.7,20.8,927.0,671.25,496.36
2018,4,23,13,15,896.0,127.0,0.85,20.75,909.0,623.86,463.33
2018,4,23,13,30,891.0,126.0,1.0,20.7,891.0,575.31,427.91
2018,4,23,13,45,884.0,125.0,1.15,20.6,866.0,524.84,389.55
2018,4,23,14,0,877.0,124.0,1.3,20.5,841.0,473.77,349.08
2018,4,23,14,15,842.0,134.0,1.45,20.35,801.0,415.06,301.86
2018,4,23,14,30,807.0,144.0,1.6,20.2,761.0,363.47,258.88
2018,4,23,14,45,771.0,148.5,1.75,20.0,715.0,310.55,214.58
2018,4,23,15,0,735.0,153.0,1.9,19.8,669.0,253.83,167.87
2018,4,23,15,15,758.0,135.5,1.9,19.8,639.0,200.85,123.35
2018,4,23,15,30,781.0,118.0,1.9,19.8,609.0,152.79,87.65
2018,4,23,15,45,685.0,135.5,2.15,19.2,542.0,107.05,67.55
2018,4,23,16,0,589.0,153.0,2.4,18.6,475.0,97.44,78.66
2018,4,23,16,15,491.0,157.0,2.5,18.15,408.0,102.97,83.84
2018,4,23,16,30,393.0,161.0,2.6,17.7,341.0,107.41,88.09
2018,4,23,16,45,393.0,140.0,2.7,17.25,302.0,95.76,78.43
2018,4,23,17,0,393.0,119.0,2.8,16.8,263.0,83.41,68.0
2018,4,23,17,15,397.5,101.0,2.85,16.3,227.0,72.53,58.68
2018,4,23,17,30,402.0,83.0,2.9,15.8,191.0,61.03,48.59
2018,4,23,17,45,320.0,71.0,2.9,15.25,145.0,53.07,41.4
2018,4,23,18,0,238.0,59.0,2.9,14.7,99.0,44.84,33.72
2018,4,23,18,15,155.0,42.5,2.9,14.35,65.0,33.82,23.14
2018,4,23,18,30,72.0,26.0,2.9,14.0,31.0,20.98,5.9
2018,4,23,18,45,42.0,15.0,2.85,13.65,17.5,13.64,0.0
2018,4,23,19,0,12.0,4.0,2.8,13.3,4.0,0.0,0.0
2018,4,23,19,15,6.0,2.0,2.7,13.15,2.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,1.9,11.0,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,1.9,11.2,2.0,1.82,0.0
2018,4,24,5,45,0.0,5.0,1.95,11.35,5.0,4.38,0.0
2018,4,24,6,0,0.0,8.0,2.0,11.5,8.0,7.02,0.06
2018,4,24,6,15,0.0,13.0,2.0,11.65,13.0,11.41,4.06
2018,4,24,6,30,0.0,18.0,2.0,11.8,18.0,15.82,8.0
2018,4,24,6,45,0.0,30.5,1.95,11.95,30.5,26.85,17.64
2018,4,24,7,0,0.0,43.0,1.9,12.1,43.0,37.92,27.23
2018,4,24,7,15,11.5,54.5,1.9,12.3,59.0,60.48,47.07
2018,4,24,7,30,23.0,66.0,1.9,12.5,75.0,82.27,66.0
2018,4,24,7,45,69.5,121.0,1.85,12.65,154.5,197.76,164.16
2018,4,24,8,0,116.0,176.0,1.8,12.8,234.0,305.57,252.08
2018,4,24,8,15,80.0,156.0,1.8,13.0,198.0,246.51,202.08
2018,4,24,8,30,44.0,136.0,1.8,13.2,162.0,174.63,141.88
2018,4,24,8,45,22.5,142.0,1.8,13.4,155.5,159.74,128.41
2018,4,24,9,0,1.0,148.0,1.8,13.6,149.0,135.37,107.05
2018,4,24,9,15,20.0,180.0,1.85,13.75,194.5,194.72,155.8
2018,4,24,9,30,39.0,212.0,1.9,13.9,240.0,244.8,195.96
2018,4,24,9,45,80.0,262.0,1.95,14.05,323.5,334.29,266.95
2018,4,24,10,0,121.0,312.0,2.0,14.2,407.0,438.05,346.43
2018,4,24,10,15,70.0,301.5,2.05,14.3,357.0,358.6,283.06
2018,4,24,10,30,19.0,291.0,2.1,14.4,307.0,284.48,223.74
2018,4,24,10,45,18.0,288.5,2.15,14.5,304.0,279.49,219.82
2018,4,24,11,0,17.0,286.0,2.2,14.6,301.0,274.64,215.76
2018,4,24,11,15,24.5,318.0,2.2,14.6,340.0,317.81,249.23
2018,4,24,11,30,32.0,350.0,2.2,14.6,379.0,350.41,274.04
2018,4,24,11,45,52.0,387.0,2.25,14.65,434.0,396.18,309.05
2018,4,24,12,0,72.0,424.0,2.3,14.7,489.0,439.1,341.37
2018,4,24,12,15,79.0,428.5,2.35,14.75,500.0,440.58,342.28
2018,4,24,12,30,86.0,433.0,2.4,14.8,511.0,441.1,342.67
2018,4,24,12,45,124.0,427.5,2.5,14.8,538.5,452.31,351.86
2018,4,24,13,0,162.0,422.0,2.6,14.8,566.0,459.12,357.42
2018,4,24,13,15,242.0,409.0,2.7,14.75,619.5,476.64,371.17
2018,4,24,13,30,322.0,396.0,2.8,14.7,673.0,489.49,380.42
2018,4,24,13,45,428.5,338.5,2.85,14.6,696.5,468.95,363.79
2018,4,24,14,0,535.0,281.0,2.9,14.5,720.0,443.08,341.41
2018,4,24,14,15,679.0,211.5,2.95,14.4,746.5,409.53,310.44
2018,4,24,14,30,823.0,142.0,3.0,14.3,773.0,368.61,270.73
2018,4,24,14,45,737.5,164.5,3.05,14.2,709.5,308.46,220.29
2018,4,24,15,0,652.0,187.0,3.1,14.1,646.0,262.35,182.5
2018,4,24,15,15,594.5,192.5,3.1,14.1,591.5,217.73,147.29
2018,4,24,15,30,537.0,198.0,3.1,14.1,537.0,180.04,121.66
2018,4,24,15,45,559.0,172.5,3.05,13.75,501.5,130.59,90.66
2018,4,24,16,0,581.0,147.0,3.0,13.4,466.0,92.78,76.2
2018,4,24,16,15,523.0,144.0,3.0,13.25,411.0,94.74,78.26
2018,4,24,16,30,465.0,141.0,3.0,13.1,356.0,94.54,78.4
2018,4,24,16,45,284.5,134.5,3.0,12.9,261.0,97.65,81.45
2018,4,24,17,0,104.0,128.0,3.0,12.7,166.0,98.06,82.08
2018,4,24,17,15,72.0,114.0,2.95,12.45,138.5,91.47,76.43
2018,4,24,17,30,40.0,100.0,2.9,12.2,111.0,80.2,66.4
2018,4,24,17,45,30.5,79.0,2.9,11.95,86.5,64.29,51.98
2018,4,24,18,0,21.0,58.0,2.9,11.7,62.0,48.09,37.05
2018,4,24,18,15,23.5,41.0,2.8,11.5,44.0,34.43,24.06
2018,4,24,18,30,26.0,24.0,2.7,11.3,26.0,20.13,6.66
2018,4,24,18,45,21.0,14.0,2.65,11.1,15.0,12.73,0.0
2018,4,24,19,0,16.0,4.0,2.6,10.9,4.0,0.0,0.0
2018,4,24,19,15,8.0,2.0,2.55,10.85,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,25,5,15,4.0,3.0,2.25,8.8,3.0,0.0,0.0
2018,4,25,5,30,8.0,6.0,2.3,8.9,6.0,9.98,0.0
2018,4,25,5,45,4.0,13.5,2.35,9.05,13.5,14.54,0.44
2018,4,25,6,0,0.0,21.0,2.4,9.2,21.0,18.49,9.62
2018,4,25,6,15,0.0,34.5,2.35,9.35,34.5,30.42,20.44
2018,4,25,6,30,0.0,48.0,2.3,9.5,48.0,42.67,31.38
2018,4,25,6,45,0.0,65.5,2.2,9.7,65.5,60.09,46.66
2018,4,25,7,0,0.0,83.0,2.1,9.9,83.0,77.23,61.49
2018,4,25,7,15,0.0,98.0,2.05,10.15,98.0,91.39,73.49
2018,4,25,7,30,0.0,113.0,2.0,10.4,113.0,105.47,85.2
2018,4,25,7,45,0.0,126.5,1.9,10.65,126.5,117.88,95.3
2018,4,25,8,0,0.0,140.0,1.8,10.9,140.0,130.28,105.25
2018,4,25,8,15,0.0,151.0,1.75,11.2,151.0,140.08,112.9
2018,4,25,8,30,0.0,162.0,1.7,11.5,162.0,149.92,120.51
2018,4,25,8,45,5.0,185.0,1.65,11.8,188.5,176.66,142.11
2018,4,25,9,0,10.0,208.0,1.6,12.1,215.0,203.32,163.28
2018,4,25,9,15,19.5,246.0,1.65,12.35,260.0,249.35,199.89
2018,4,25,9,30,29.0,284.0,1.7,12.6,305.0,311.64,248.46
2018,4,25,9,45,45.0,317.0,1.75,12.9,351.5,358.87,284.6
2018,4,25,10,0,61.0,350.0,1.8,13.2,398.0,404.99,319.34
2018,4,25,10,15,77.0,373.5,1.9,13.4,436.5,439.76,345.34
2018,4,25,10,30,93.0,397.0,2.0,13.6,475.0,473.22,370.15
2018,4,25,10,45,128.0,413.0,2.05,13.8,523.5,527.65,410.69
2018,4,25,11,0,163.0,429.0,2.1,14.0,572.0,565.71,438.58
2018,4,25,11,15,204.0,435.0,2.2,14.1,616.5,596.59,461.71
2018,4,25,11,30,245.0,441.0,2.3,14.2,661.0,631.95,487.77
2018,4,25,11,45,260.0,440.5,2.35,14.3,675.5,627.4,484.15
2018,4,25,12,0,275.0,440.0,2.4,14.4,690.0,621.06,479.49
2018,4,25,12,15,292.5,434.0,2.45,14.45,699.5,610.01,471.53
2018,4,25,12,30,310.0,428.0,2.5,14.5,709.0,597.15,462.12
2018,4,25,12,45,362.5,401.5,2.6,14.5,727.0,588.91,456.87
2018,4,25,13,0,415.0,375.0,2.7,14.5,745.0,574.44,446.5
2018,4,25,13,15,485.5,335.0,2.75,14.45,760.0,556.55,433.08
2018,4,25,13,30,556.0,295.0,2.8,14.4,775.0,532.38,413.96
2018,4,25,13,45,588.0,270.0,2.9,14.35,765.0,492.72,382.05
2018,4,25,14,0,620.0,245.0,3.0,14.3,755.0,451.56,347.74
2018,4,25,14,15,742.0,180.5,3.05,14.15,768.0,411.13,311.36
2018,4,25,14,30,864.0,116.0,3.1,14.0,781.0,370.01,271.53
2018,4,25,14,45,851.0,114.5,3.15,13.9,743.0,316.55,223.59
2018,4,25,15,0,838.0,113.0,3.2,13.8,705.0,256.23,170.68
2018,4,25,15,15,822.5,111.0,3.2,13.8,662.5,203.47,125.98
2018,4,25,15,30,807.0,109.0,3.2,13.8,620.0,152.4,87.94
2018,4,25,15,45,784.0,107.0,3.35,13.5,572.5,102.9,61.71
2018,4,25,16,0,761.0,105.0,3.5,13.2,525.0,73.01,58.98
2018,4,25,16,15,731.0,102.0,3.5,13.0,474.5,65.84,52.92
2018,4,25,16,30,701.0,99.0,3.5,12.8,424.0,65.93,53.23
2018,4,25,16,45,639.5,97.5,3.55,12.6,367.0,66.93,54.34
2018,4,25,17,0,578.0,96.0,3.6,12.4,310.0,68.18,55.65
2018,4,25,17,15,467.5,93.0,3.55,12.15,248.5,67.06,54.78
2018,4,25,17,30,357.0,90.0,3.5,11.9,187.0,65.79,53.64
2018,4,25,17,45,262.5,75.5,3.45,11.7,138.5,56.07,44.73
2018,4,25,18,0,168.0,61.0,3.4,11.5,90.0,47.67,36.75
2018,4,25,18,15,118.0,44.0,3.3,11.3,61.0,34.89,24.57
2018,4,25,18,30,68.0,27.0,3.2,11.1,32.0,21.79,8.65
2018,4,25,18,45,40.5,15.5,3.1,10.9,18.0,14.1,0.0
2018,4,25,19,0,13.0,4.0,3.0,10.7,4.0,0.0,0.0
2018,4,25,19,15,6.5,2.0,3.0,10.65,2.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.75,8.8,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,26,5,15,6.0,3.5,2.9,9.0,3.5,0.0,0.0
2018,4,26,5,30,12.0,7.0,3.0,9.2,7.0,13.17,0.0
2018,4,26,5,45,6.0,13.5,3.1,9.4,13.5,15.77,2.57
2018,4,26,6,0,0.0,20.0,3.2,9.6,20.0,17.6,8.95
2018,4,26,6,15,0.0,33.0,3.2,9.75,33.0,29.09,19.29
2018,4,26,6,30,0.0,46.0,3.2,9.9,46.0,40.6,29.55
2018,4,26,6,45,0.0,59.0,3.25,10.05,59.0,52.7,40.21
2018,4,26,7,0,0.0,72.0,3.3,10.2,72.0,65.01,50.89
2018,4,26,7,15,0.0,78.0,3.3,10.4,78.0,69.95,55.03
2018,4,26,7,30,0.0,84.0,3.3,10.6,84.0,75.12,59.27
2018,4,26,7,45,0.0,96.0,3.25,10.8,96.0,86.37,68.62
2018,4,26,8,0,0.0,108.0,3.2,11.0,108.0,97.58,77.83
2018,4,26,8,15,0.0,126.5,3.25,11.2,126.5,115.2,92.32
2018,4,26,8,30,0.0,145.0,3.3,11.4,145.0,132.75,106.58
2018,4,26,8,45,2.0,165.5,3.3,11.6,167.0,154.12,123.95
2018,4,26,9,0,4.0,186.0,3.3,11.8,189.0,175.4,141.06
2018,4,26,9,15,8.5,209.0,3.3,12.0,215.5,201.46,162.01
2018,4,26,9,30,13.0,232.0,3.3,12.2,242.0,227.33,182.56
2018,4,26,9,45,19.5,267.0,3.35,12.4,282.5,266.7,213.78
2018,4,26,10,0,26.0,302.0,3.4,12.6,323.0,320.66,256.03
2018,4,26,10,15,46.0,337.0,3.45,12.75,375.5,372.23,296.36
2018,4,26,10,30,66.0,372.0,3.5,12.9,428.0,422.23,334.87
2018,4,26,10,45,88.0,396.0,3.6,13.0,472.5,461.11,364.66
2018,4,26,11,0,110.0,420.0,3.7,13.1,517.0,509.3,401.15
2018,4,26,11,15,111.5,425.5,3.8,13.2,525.0,506.67,398.59
2018,4,26,11,30,113.0,431.0,3.9,13.3,533.0,503.32,395.75
2018,4,26,11,45,148.0,443.5,3.95,13.35,578.0,533.03,418.75
2018,4,26,12,0,183.0,456.0,4.0,13.4,623.0,559.43,438.85
2018,4,26,12,15,195.5,453.5,4.05,13.45,631.5,552.45,433.43
2018,4,26,12,30,208.0,451.0,4.1,13.5,640.0,544.1,427.04
2018,4,26,12,45,207.5,446.5,4.15,13.5,633.5,524.01,411.63
2018,4,26,13,0,207.0,442.0,4.2,13.5,627.0,503.66,395.93
2018,4,26,13,15,229.5,428.5,4.25,13.5,630.0,489.45,385.01
2018,4,26,13,30,252.0,415.0,4.3,13.5,633.0,467.78,368.0
2018,4,26,13,45,275.0,398.0,4.35,13.5,630.0,445.95,350.35
2018,4,26,14,0,298.0,381.0,4.4,13.5,627.0,422.1,330.53
2018,4,26,14,15,294.0,366.5,4.4,13.45,601.5,387.7,302.21
2018,4,26,14,30,290.0,352.0,4.4,13.4,576.0,353.91,274.08
2018,4,26,14,45,343.0,313.5,4.4,13.35,566.0,320.23,244.07
2018,4,26,15,0,396.0,275.0,4.4,13.3,556.0,272.86,202.37
2018,4,26,15,15,374.0,265.5,4.4,13.3,518.0,244.79,179.69
2018,4,26,15,30,352.0,256.0,4.4,13.3,480.0,210.43,154.31
2018,4,26,15,45,316.5,242.5,4.4,13.1,432.5,175.55,132.97
2018,4,26,16,0,281.0,229.0,4.4,12.9,385.0,152.05,127.91
2018,4,26,16,15,303.5,202.0,4.4,12.75,356.0,137.82,116.06
2018,4,26,16,30,326.0,175.0,4.4,12.6,327.0,122.72,103.31
2018,4,26,16,45,379.5,145.0,4.4,12.45,301.5,98.69,82.52
2018,4,26,17,0,433.0,115.0,4.4,12.3,276.0,80.58,66.7
2018,4,26,17,15,400.0,101.0,4.3,12.1,232.0,72.28,59.45
2018,4,26,17,30,367.0,87.0,4.2,11.9,188.0,63.56,51.65
2018,4,26,17,45,303.5,73.5,4.15,11.65,145.0,54.67,43.5
2018,4,26,18,0,240.0,60.0,4.1,11.4,102.0,45.43,34.81
2018,4,26,18,15,177.5,44.5,4.05,11.25,70.0,34.27,24.12
2018,4,26,18,30,115.0,29.0,4.0,11.1,38.0,23.37,10.53
2018,4,26,18,45,69.0,17.5,3.9,10.95,21.5,15.92,0.0
2018,4,26,19,0,23.0,6.0,3.8,10.8,5.0,0.0,0.0
2018,4,26,19,15,11.5,3.0,3.85,10.8,2.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.95,10.8,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.25,10.95,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.35,11.05,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.45,11.15,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.5,11.25,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.45,11.55,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,27,5,15,41.5,8.0,1.8,12.1,9.0,0.0,0.0
2018,4,27,5,30,83.0,16.0,1.8,12.4,18.0,61.82,0.0
2018,4,27,5,45,180.5,28.5,1.8,12.75,46.5,179.72,100.04
2018,4,27,6,0,278.0,41.0,1.8,13.1,75.0,271.18,217.65
2018,4,27,6,15,348.0,53.0,1.9,13.35,116.0,343.49,283.9
2018,4,27,6,30,418.0,65.0,2.0,13.6,157.0,425.85,354.38
2018,4,27,6,45,316.5,87.0,2.05,13.8,167.5,385.06,321.5
2018,4,27,7,0,215.0,109.0,2.1,14.0,178.0,321.9,269.05
2018,4,27,7,15,163.5,136.5,2.1,14.15,194.0,301.26,250.74
2018,4,27,7,30,112.0,164.0,2.1,14.3,210.0,291.69,240.49
2018,4,27,7,45,265.5,162.5,2.1,14.45,291.5,441.59,363.38
2018,4,27,8,0,419.0,161.0,2.1,14.6,373.0,601.87,487.35
2018,4,27,8,15,617.0,129.0,2.1,14.75,476.0,762.34,604.78
2018,4,27,8,30,815.0,97.0,2.1,14.9,579.0,912.7,707.49
2018,4,27,8,45,831.0,99.5,2.15,15.05,624.0,937.95,721.38
2018,4,27,9,0,847.0,102.0,2.2,15.2,669.0,960.34,734.68
2018,4,27,9,15,848.5,109.0,2.2,15.3,706.5,970.92,739.61
2018,4,27,9,30,850.0,116.0,2.2,15.4,744.0,978.04,742.47
2018,4,27,9,45,839.0,129.5,2.25,15.5,773.5,976.82,740.45
2018,4,27,10,0,828.0,143.0,2.3,15.6,803.0,971.84,736.14
2018,4,27,10,15,836.0,145.0,2.35,15.7,831.5,969.31,733.67
2018,4,27,10,30,844.0,147.0,2.4,15.8,860.0,963.41,729.04
2018,4,27,10,45,849.5,148.5,2.4,15.85,881.5,951.29,720.0
2018,4,27,11,0,855.0,150.0,2.4,15.9,903.0,935.89,708.94
2018,4,27,11,15,858.5,151.0,2.45,15.95,917.0,915.01,694.73
2018,4,27,11,30,862.0,152.0,2.5,16.0,931.0,883.27,673.13
2018,4,27,11,45,863.5,152.0,2.5,16.05,937.0,854.8,653.41
2018,4,27,12,0,865.0,152.0,2.5,16.1,943.0,823.78,631.85
2018,4,27,12,15,862.0,153.5,2.6,16.1,940.5,788.22,607.83
2018,4,27,12,30,859.0,155.0,2.7,16.1,938.0,754.47,583.23
2018,4,27,12,45,851.0,158.0,2.75,16.1,927.0,711.98,551.44
2018,4,27,13,0,843.0,161.0,2.8,16.1,916.0,668.23,518.08
2018,4,27,13,15,819.0,169.5,2.9,16.05,891.5,618.69,479.79
2018,4,27,13,30,795.0,178.0,3.0,16.0,867.0,569.72,441.01
2018,4,27,13,45,695.5,217.0,3.05,16.0,807.5,505.44,389.66
2018,4,27,14,0,596.0,256.0,3.1,16.0,748.0,451.74,346.15
2018,4,27,14,15,500.5,268.5,3.2,15.9,671.0,389.87,296.95
2018,4,27,14,30,405.0,281.0,3.3,15.8,594.0,335.23,253.72
2018,4,27,14,45,575.5,218.5,3.35,15.7,640.0,308.5,224.96
2018,4,27,15,0,746.0,156.0,3.4,15.6,686.0,264.53,180.08
2018,4,27,15,15,747.5,146.0,3.4,15.6,650.0,213.08,136.18
2018,4,27,15,30,749.0,136.0,3.4,15.6,614.0,161.68,96.74
2018,4,27,15,45,730.0,131.0,3.5,15.35,568.0,112.81,69.14
2018,4,27,16,0,711.0,126.0,3.6,15.1,522.0,78.84,63.58
2018,4,27,16,15,685.5,120.5,3.6,14.9,473.0,77.9,63.05
2018,4,27,16,30,660.0,115.0,3.6,14.7,424.0,76.84,62.39
2018,4,27,16,45,625.0,108.0,3.65,14.5,373.0,74.46,60.55
2018,4,27,17,0,590.0,101.0,3.7,14.3,322.0,71.92,58.52
2018,4,27,17,15,539.5,92.5,3.65,14.05,271.0,67.9,55.11
2018,4,27,17,30,489.0,84.0,3.6,13.8,220.0,63.7,51.39
2018,4,27,17,45,420.0,73.0,3.5,13.55,172.5,54.71,43.22
2018,4,27,18,0,351.0,62.0,3.4,13.3,125.0,47.26,36.19
2018,4,27,18,15,250.5,48.0,3.3,13.1,85.5,37.14,26.47
2018,4,27,18,30,150.0,34.0,3.2,12.9,46.0,26.71,13.51
2018,4,27,18,45,82.5,19.5,3.1,12.65,25.5,17.74,0.0
2018,4,27,19,0,15.0,5.0,3.0,12.4,5.0,0.0,0.0
2018,4,27,19,15,7.5,2.5,2.95,12.35,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,28,5,15,5.0,5.0,2.4,12.3,5.0,0.0,0.0
2018,4,28,5,30,10.0,10.0,2.5,12.6,10.0,14.81,0.0
2018,4,28,5,45,8.5,24.0,2.55,12.85,24.5,33.05,15.56
2018,4,28,6,0,7.0,38.0,2.6,13.1,39.0,42.43,29.56
2018,4,28,6,15,21.5,58.0,2.75,13.3,62.5,81.73,64.05
2018,4,28,6,30,36.0,78.0,2.9,13.5,86.0,115.15,93.5
2018,4,28,6,45,46.0,99.0,3.0,13.7,112.0,146.72,120.83
2018,4,28,7,0,56.0,120.0,3.1,13.9,138.0,178.23,147.57
2018,4,28,7,15,41.0,131.5,3.15,14.05,146.0,176.0,144.84
2018,4,28,7,30,26.0,143.0,3.2,14.2,154.0,173.41,141.65
2018,4,28,7,45,27.5,160.0,3.25,14.3,173.0,191.83,156.42
2018,4,28,8,0,29.0,177.0,3.3,14.4,192.0,210.1,170.82
2018,4,28,8,15,144.5,201.5,3.35,14.5,286.5,360.88,295.92
2018,4,28,8,30,260.0,226.0,3.4,14.6,381.0,516.16,418.88
2018,4,28,8,45,307.5,249.5,3.4,14.7,446.5,588.04,472.43
2018,4,28,9,0,355.0,273.0,3.4,14.8,512.0,658.96,524.47
2018,4,28,9,15,257.0,296.0,3.45,14.9,474.5,586.03,465.35
2018,4,28,9,30,159.0,319.0,3.5,15.0,437.0,493.43,391.68
2018,4,28,9,45,107.5,335.0,3.55,15.1,416.5,455.34,360.29
2018,4,28,10,0,56.0,351.0,3.6,15.2,396.0,400.94,316.13
2018,4,28,10,15,79.0,377.0,3.65,15.25,442.5,445.15,350.35
2018,4,28,10,30,102.0,403.0,3.7,15.3,489.0,487.78,382.58
2018,4,28,10,45,146.0,417.5,3.75,15.35,544.5,548.94,428.99
2018,4,28,11,0,190.0,432.0,3.8,15.4,600.0,593.37,462.36
2018,4,28,11,15,285.0,413.5,3.8,15.45,669.5,656.99,510.97
2018,4,28,11,30,380.0,395.0,3.8,15.5,739.0,704.63,547.09
2018,4,28,11,45,565.5,305.0,3.85,15.55,821.0,761.67,592.39
2018,4,28,12,0,751.0,215.0,3.9,15.6,903.0,800.95,623.9
2018,4,28,12,15,787.5,194.5,3.95,15.55,915.0,774.33,604.57
2018,4,28,12,30,824.0,174.0,4.0,15.5,927.0,747.22,584.73
2018,4,28,12,45,795.0,187.5,4.05,15.5,908.0,700.55,548.73
2018,4,28,13,0,766.0,201.0,4.1,15.5,889.0,653.74,512.16
2018,4,28,13,15,603.5,263.0,4.15,15.4,798.5,568.4,445.11
2018,4,28,13,30,441.0,325.0,4.2,15.3,708.0,496.72,388.36
2018,4,28,13,45,276.5,336.0,4.2,15.25,574.0,401.56,314.11
2018,4,28,14,0,112.0,347.0,4.2,15.2,440.0,325.79,255.3
2018,4,28,14,15,146.5,309.5,4.25,15.05,426.0,300.95,235.32
2018,4,28,14,30,181.0,272.0,4.3,14.9,412.0,273.26,212.11
2018,4,28,14,45,397.0,236.5,4.3,14.8,525.0,275.4,206.01
2018,4,28,15,0,613.0,201.0,4.3,14.7,638.0,269.48,190.4
2018,4,28,15,15,691.0,162.5,4.3,14.7,627.0,217.04,142.58
2018,4,28,15,30,769.0,124.0,4.3,14.7,616.0,164.71,98.62
2018,4,28,15,45,728.0,124.5,4.3,14.45,562.5,110.11,66.49
2018,4,28,16,0,687.0,125.0,4.3,14.2,509.0,77.76,62.86
2018,4,28,16,15,600.5,133.0,4.3,14.1,446.0,85.88,70.24
2018,4,28,16,30,514.0,141.0,4.3,14.0,383.0,94.47,78.06
2018,4,28,16,45,475.0,127.0,4.25,13.85,330.5,86.95,71.72
2018,4,28,17,0,436.0,113.0,4.2,13.7,278.0,79.02,64.94
2018,4,28,17,15,403.0,100.5,4.1,13.5,235.0,71.77,58.67
2018,4,28,17,30,370.0,88.0,4.0,13.3,192.0,64.15,51.9
2018,4,28,17,45,345.0,73.5,3.95,13.1,154.5,54.7,43.32
2018,4,28,18,0,320.0,59.0,3.9,12.9,117.0,44.81,34.11
2018,4,28,18,15,236.0,45.5,3.75,12.75,81.0,35.09,24.82
2018,4,28,18,30,152.0,32.0,3.6,12.6,45.0,25.07,12.97
2018,4,28,18,45,88.0,19.0,3.5,12.45,25.5,17.28,0.0
2018,4,28,19,0,24.0,6.0,3.4,12.3,6.0,0.0,0.0
2018,4,28,19,15,12.0,3.0,3.35,12.2,3.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,29,5,15,0.0,3.5,3.2,11.95,3.5,0.0,0.0
2018,4,29,5,30,0.0,7.0,3.3,12.1,7.0,6.37,0.0
2018,4,29,5,45,0.0,18.5,3.45,12.25,18.5,16.3,5.43
2018,4,29,6,0,0.0,30.0,3.6,12.4,30.0,26.46,16.34
2018,4,29,6,15,0.0,47.5,3.65,12.55,47.5,44.36,32.09
2018,4,29,6,30,0.0,65.0,3.7,12.7,65.0,61.92,47.47
2018,4,29,6,45,1.0,84.5,3.8,12.85,85.0,82.22,65.04
2018,4,29,7,0,2.0,104.0,3.9,13.0,105.0,102.18,82.05
2018,4,29,7,15,2.0,109.5,3.9,13.15,110.5,105.09,84.32
2018,4,29,7,30,2.0,115.0,3.9,13.3,116.0,108.76,87.13
2018,4,29,7,45,92.5,109.5,3.95,13.45,157.0,204.46,170.61
2018,4,29,8,0,183.0,104.0,4.0,13.6,198.0,295.3,247.82
2018,4,29,8,15,286.0,134.0,4.05,13.75,297.5,449.44,372.81
2018,4,29,8,30,389.0,164.0,4.1,13.9,397.0,585.44,478.9
2018,4,29,8,45,287.5,208.5,4.1,14.05,388.0,520.84,423.69
2018,4,29,9,0,186.0,253.0,4.1,14.2,379.0,453.96,367.23
2018,4,29,9,15,115.5,256.5,4.1,14.35,336.0,385.94,310.9
2018,4,29,9,30,45.0,260.0,4.1,14.5,293.0,301.01,240.73
2018,4,29,9,45,102.5,303.5,4.1,14.65,384.0,416.36,332.47
2018,4,29,10,0,160.0,347.0,4.1,14.8,475.0,513.08,406.9
2018,4,29,10,15,427.5,280.0,4.15,14.85,639.5,722.24,570.07
2018,4,29,10,30,695.0,213.0,4.2,14.9,804.0,899.16,701.42
2018,4,29,10,45,757.0,189.5,4.2,14.95,847.5,914.85,710.39
2018,4,29,11,0,819.0,166.0,4.2,15.0,891.0,921.4,714.16
2018,4,29,11,15,852.5,149.0,4.25,15.05,914.0,901.43,699.57
2018,4,29,11,30,886.0,132.0,4.3,15.1,937.0,887.83,689.97
2018,4,29,11,45,888.0,131.0,4.3,15.1,942.5,858.6,669.0
2018,4,29,12,0,890.0,130.0,4.3,15.1,948.0,826.75,646.23
2018,4,29,12,15,892.5,128.5,4.3,15.15,947.5,792.38,621.46
2018,4,29,12,30,895.0,127.0,4.3,15.2,947.0,755.64,594.38
2018,4,29,12,45,900.0,122.5,4.35,15.2,939.5,715.87,563.9
2018,4,29,13,0,905.0,118.0,4.4,15.2,932.0,673.85,531.01
2018,4,29,13,15,903.0,116.0,4.4,15.2,915.5,627.64,493.85
2018,4,29,13,30,901.0,114.0,4.4,15.2,899.0,580.01,454.68
2018,4,29,13,45,896.5,112.0,4.45,15.2,875.0,529.93,412.71
2018,4,29,14,0,892.0,110.0,4.5,15.2,851.0,479.04,368.93
2018,4,29,14,15,884.0,109.0,4.55,15.2,820.0,426.93,323.06
2018,4,29,14,30,876.0,108.0,4.6,15.2,789.0,374.74,276.14
2018,4,29,14,45,866.0,105.5,4.65,15.15,752.0,321.04,227.59
2018,4,29,15,0,856.0,103.0,4.7,15.1,715.0,267.9,179.82
2018,4,29,15,15,842.0,100.5,4.7,15.1,672.5,214.85,134.24
2018,4,29,15,30,828.0,98.0,4.7,15.1,630.0,154.15,87.16
2018,4,29,15,45,811.0,95.0,4.8,14.9,584.0,103.22,57.64
2018,4,29,16,0,794.0,92.0,4.9,14.7,538.0,63.55,50.32
2018,4,29,16,15,771.0,88.5,4.9,14.55,488.5,62.78,49.87
2018,4,29,16,30,748.0,85.0,4.9,14.4,439.0,61.95,49.34
2018,4,29,16,45,715.5,80.5,4.95,14.25,387.5,60.21,48.0
2018,4,29,17,0,683.0,76.0,5.0,14.1,336.0,53.14,41.89
2018,4,29,17,15,636.5,71.0,4.95,13.85,284.5,51.02,40.12
2018,4,29,17,30,590.0,66.0,4.9,13.6,233.0,48.85,38.2
2018,4,29,17,45,521.0,59.5,4.85,13.35,184.5,45.31,34.92
2018,4,29,18,0,452.0,53.0,4.8,13.1,136.0,41.75,31.41
2018,4,29,18,15,347.0,43.0,4.65,12.85,95.0,34.85,24.65
2018,4,29,18,30,242.0,33.0,4.5,12.6,54.0,25.96,14.15
2018,4,29,18,45,139.0,20.5,4.4,12.4,30.5,18.65,0.0
2018,4,29,19,0,36.0,8.0,4.3,12.2,7.0,0.0,0.0
2018,4,29,19,15,18.0,4.0,4.15,12.1,3.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,30,5,15,21.0,7.0,3.7,10.75,8.0,0.0,0.0
2018,4,30,5,30,42.0,14.0,3.8,11.0,16.0,36.93,0.0
2018,4,30,5,45,82.5,30.5,3.9,11.2,39.5,113.36,76.37
2018,4,30,6,0,123.0,47.0,4.0,11.4,63.0,163.34,132.53
2018,4,30,6,15,185.5,64.0,4.0,11.6,100.5,231.14,193.88
2018,4,30,6,30,248.0,81.0,4.0,11.8,138.0,303.41,257.53
2018,4,30,6,45,294.0,95.5,4.0,12.0,180.0,380.0,322.4
2018,4,30,7,0,340.0,110.0,4.0,12.2,222.0,443.2,374.71
2018,4,30,7,15,301.5,135.0,3.9,12.4,247.0,432.2,363.86
2018,4,30,7,30,263.0,160.0,3.8,12.6,272.0,434.95,363.56
2018,4,30,7,45,220.0,190.5,3.7,12.75,292.0,419.45,348.41
2018,4,30,8,0,177.0,221.0,3.6,12.9,312.0,417.43,343.73
2018,4,30,8,15,224.5,238.0,3.55,13.1,365.0,480.53,393.33
2018,4,30,8,30,272.0,255.0,3.5,13.3,418.0,562.76,455.91
2018,4,30,8,45,331.0,261.0,3.45,13.45,475.0,624.77,502.47
2018,4,30,9,0,390.0,267.0,3.4,13.6,532.0,686.77,548.13
2018,4,30,9,15,417.0,276.5,3.4,13.75,575.0,738.09,583.99
2018,4,30,9,30,444.0,286.0,3.4,13.9,618.0,770.05,605.75
2018,4,30,9,45,556.5,252.5,3.45,14.0,688.0,837.56,656.17
2018,4,30,10,0,669.0,219.0,3.5,14.1,758.0,908.36,707.11
2018,4,30,10,15,770.5,177.0,3.55,14.15,818.0,942.8,729.9
2018,4,30,10,30,872.0,135.0,3.6,14.2,878.0,970.74,748.39
2018,4,30,10,45,877.0,136.0,3.65,14.3,899.0,957.93,738.53
2018,4,30,11,0,882.0,137.0,3.7,14.4,920.0,941.91,726.88
2018,4,30,11,15,885.5,137.5,3.7,14.45,934.0,920.94,711.7
2018,4,30,11,30,889.0,138.0,3.7,14.5,948.0,896.97,694.52
2018,4,30,11,45,890.5,138.5,3.75,14.6,954.0,868.46,674.33
2018,4,30,12,0,892.0,139.0,3.8,14.7,960.0,837.32,652.24
2018,4,30,12,15,891.0,138.5,3.9,14.7,957.5,800.95,626.77
2018,4,30,12,30,890.0,138.0,4.0,14.7,955.0,762.45,598.83
2018,4,30,12,45,886.5,138.5,4.05,14.75,945.0,721.12,567.0
2018,4,30,13,0,883.0,139.0,4.1,14.8,935.0,678.17,533.29
2018,4,30,13,15,877.5,138.0,4.2,14.8,917.0,631.44,496.25
2018,4,30,13,30,872.0,137.0,4.3,14.8,899.0,583.66,457.55
2018,4,30,13,45,864.5,136.5,4.4,14.8,874.0,534.42,416.58
2018,4,30,14,0,857.0,136.0,4.5,14.8,849.0,484.68,374.05
2018,4,30,14,15,847.0,134.5,4.65,14.75,817.5,428.17,325.35
2018,4,30,14,30,837.0,133.0,4.8,14.7,786.0,375.8,278.74
2018,4,30,14,45,824.0,131.0,4.9,14.65,748.0,322.73,231.02
2018,4,30,15,0,811.0,129.0,5.0,14.6,710.0,270.72,184.44
2018,4,30,15,15,795.0,126.0,5.0,14.6,667.5,218.73,139.78
2018,4,30,15,30,779.0,123.0,5.0,14.6,625.0,168.54,101.03
2018,4,30,15,45,757.5,120.0,5.2,14.4,578.5,112.29,66.07
2018,4,30,16,0,736.0,117.0,5.4,14.2,532.0,72.64,58.37
2018,4,30,16,15,708.0,112.5,5.5,14.05,482.0,72.09,58.15
2018,4,30,16,30,680.0,108.0,5.6,13.9,432.0,71.47,57.84
2018,4,30,16,45,643.5,102.5,5.65,13.75,380.5,69.98,56.75
2018,4,30,17,0,607.0,97.0,5.7,13.6,329.0,68.4,55.55
2018,4,30,17,15,556.0,90.0,5.7,13.3,278.0,65.45,53.09
2018,4,30,17,30,505.0,83.0,5.7,13.0,227.0,62.4,50.42
2018,4,30,17,45,433.0,73.0,5.7,12.75,179.0,54.58,43.29
2018,4,30,18,0,361.0,63.0,5.7,12.5,131.0,47.88,36.94
2018,4,30,18,15,263.0,49.5,5.6,12.25,91.0,38.18,27.66
2018,4,30,18,30,165.0,36.0,5.5,12.0,51.0,28.2,16.35
2018,4,30,18,45,92.0,21.0,5.4,11.75,28.5,19.1,0.0
2018,4,30,19,0,19.0,6.0,5.3,11.5,6.0,5.46,0.0
2018,4,30,19,15,9.5,3.0,5.2,11.45,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,5.0,11.35,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,4.6,11.05,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,4.45,10.9,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.0,10.45,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,3.65,10.15,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,1,5,15,34.5,9.5,3.2,9.95,11.0,8.64,0.0
2018,5,1,5,30,69.0,19.0,3.3,10.2,22.0,57.18,0.0
2018,5,1,5,45,165.5,35.0,3.35,10.5,54.5,188.38,135.09
2018,5,1,6,0,262.0,51.0,3.4,10.8,87.0,276.25,227.44
2018,5,1,6,15,349.0,62.5,3.45,11.05,131.5,359.68,302.64
2018,5,1,6,30,436.0,74.0,3.5,11.3,176.0,450.09,380.77
2018,5,1,6,45,499.5,81.5,3.5,11.55,226.0,527.95,445.26
2018,5,1,7,0,563.0,89.0,3.5,11.8,276.0,605.55,506.33
2018,5,1,7,15,607.5,94.5,3.55,12.1,327.5,666.53,552.26
2018,5,1,7,30,652.0,100.0,3.6,12.4,379.0,727.8,597.02
2018,5,1,7,45,686.0,104.0,3.6,12.7,430.5,777.64,631.72
2018,5,1,8,0,720.0,108.0,3.6,13.0,482.0,826.51,664.94
2018,5,1,8,15,744.0,111.5,3.6,13.3,530.5,864.0,689.19
2018,5,1,8,30,768.0,115.0,3.6,13.6,579.0,894.13,707.88
2018,5,1,8,45,787.0,118.0,3.6,13.85,624.5,922.22,725.12
2018,5,1,9,0,806.0,121.0,3.6,14.1,670.0,947.58,740.35
2018,5,1,9,15,823.0,122.0,3.6,14.35,711.0,965.77,750.52
2018,5,1,9,30,840.0,123.0,3.6,14.6,752.0,980.86,758.63
2018,5,1,9,45,857.5,121.0,3.6,14.8,789.0,979.48,755.58
2018,5,1,10,0,875.0,119.0,3.6,15.0,826.0,985.56,758.01
2018,5,1,10,15,882.5,120.5,3.55,15.15,854.5,982.33,753.87
2018,5,1,10,30,890.0,122.0,3.5,15.3,883.0,975.72,747.63
2018,5,1,10,45,894.5,124.0,3.45,15.45,904.5,963.42,737.66
2018,5,1,11,0,899.0,126.0,3.4,15.6,926.0,947.83,725.62
2018,5,1,11,15,901.5,127.0,3.4,15.7,939.5,926.29,710.08
2018,5,1,11,30,904.0,128.0,3.4,15.8,953.0,901.74,692.56
2018,5,1,11,45,904.0,129.0,3.4,15.9,958.5,872.23,671.63
2018,5,1,12,0,904.0,130.0,3.4,16.0,964.0,840.11,648.88
2018,5,1,12,15,906.0,128.5,3.45,16.05,963.0,804.92,624.27
2018,5,1,12,30,908.0,127.0,3.5,16.1,962.0,767.38,597.53
2018,5,1,12,45,910.5,123.5,3.6,16.1,953.5,726.31,566.73
2018,5,1,13,0,913.0,120.0,3.7,16.1,945.0,683.18,533.63
2018,5,1,13,15,909.0,119.5,3.8,16.05,928.0,636.7,497.15
2018,5,1,13,30,905.0,119.0,3.9,16.0,911.0,588.94,458.69
2018,5,1,13,45,898.5,118.0,4.0,15.95,886.0,538.5,417.06
2018,5,1,14,0,892.0,117.0,4.1,15.9,861.0,487.42,373.72
2018,5,1,14,15,822.0,144.0,4.25,15.8,810.0,427.33,323.27
2018,5,1,14,30,752.0,171.0,4.4,15.7,759.0,372.03,276.3
2018,5,1,14,45,658.0,198.0,4.5,15.6,695.0,320.95,233.61
2018,5,1,15,0,564.0,225.0,4.6,15.5,631.0,281.1,201.34
2018,5,1,15,15,602.0,195.0,4.6,15.5,605.0,229.82,156.46
2018,5,1,15,30,640.0,165.0,4.6,15.5,579.0,176.16,112.51
2018,5,1,15,45,664.0,142.0,4.8,15.1,543.5,123.3,77.09
2018,5,1,16,0,688.0,119.0,5.0,14.7,508.0,73.31,58.83
2018,5,1,16,15,694.0,106.0,5.05,14.45,468.0,67.42,53.94
2018,5,1,16,30,700.0,93.0,5.1,14.2,428.0,61.02,48.55
2018,5,1,16,45,674.5,91.0,5.15,13.9,383.5,61.66,49.33
2018,5,1,17,0,649.0,89.0,5.2,13.6,339.0,62.39,50.19
2018,5,1,17,15,599.0,83.0,5.15,13.3,287.0,59.93,48.16
2018,5,1,17,30,549.0,77.0,5.1,13.0,235.0,57.4,45.96
2018,5,1,17,45,475.5,69.0,5.05,12.7,186.0,53.01,41.92
2018,5,1,18,0,402.0,61.0,5.0,12.4,137.0,46.44,35.72
2018,5,1,18,15,298.0,49.0,4.85,12.2,96.0,37.83,27.43
2018,5,1,18,30,194.0,37.0,4.7,12.0,55.0,29.0,17.39
2018,5,1,18,45,108.5,22.0,4.55,11.75,31.0,17.5,0.0
2018,5,1,19,0,23.0,7.0,4.4,11.5,7.0,6.37,0.0
2018,5,1,19,15,11.5,3.5,4.35,11.4,3.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,2,5,15,44.0,10.0,1.5,11.1,12.0,9.1,0.0
2018,5,2,5,30,88.0,20.0,1.6,11.3,24.0,69.25,0.0
2018,5,2,5,45,195.5,35.0,1.65,11.5,58.0,206.72,151.66
2018,5,2,6,0,303.0,50.0,1.7,11.7,92.0,302.12,247.2
2018,5,2,6,15,330.5,61.5,1.7,11.85,125.0,345.35,287.77
2018,5,2,6,30,358.0,73.0,1.7,12.0,158.0,390.74,327.61
2018,5,2,6,45,243.0,97.0,1.7,12.2,161.0,325.41,273.53
2018,5,2,7,0,128.0,121.0,1.7,12.4,164.0,251.54,210.38
2018,5,2,7,15,86.0,141.5,1.7,12.55,172.5,226.08,187.96
2018,5,2,7,30,44.0,162.0,1.7,12.7,181.0,212.14,174.34
2018,5,2,7,45,70.0,190.0,1.65,12.9,224.5,266.48,218.75
2018,5,2,8,0,96.0,218.0,1.6,13.1,268.0,321.17,262.09
2018,5,2,8,15,111.5,241.5,1.6,13.3,305.0,378.34,305.9
2018,5,2,8,30,127.0,265.0,1.6,13.5,342.0,417.72,335.18
2018,5,2,8,45,168.5,285.5,1.55,13.75,396.0,478.16,380.67
2018,5,2,9,0,210.0,306.0,1.5,14.0,450.0,538.35,424.63
2018,5,2,9,15,215.5,326.0,1.5,14.2,481.0,561.94,440.06
2018,5,2,9,30,221.0,346.0,1.5,14.4,512.0,584.27,454.74
2018,5,2,9,45,264.0,354.5,1.5,14.6,562.0,646.17,498.74
2018,5,2,10,0,307.0,363.0,1.5,14.8,612.0,688.9,528.22
2018,5,2,10,15,299.5,378.0,1.55,15.0,627.5,687.72,525.7
2018,5,2,10,30,292.0,393.0,1.6,15.2,643.0,684.97,522.6
2018,5,2,10,45,228.5,402.0,1.65,15.35,600.5,622.67,476.16
2018,5,2,11,0,165.0,411.0,1.7,15.5,558.0,550.72,422.76
2018,5,2,11,15,102.0,386.5,1.75,15.6,478.0,461.36,355.98
2018,5,2,11,30,39.0,362.0,1.8,15.7,398.0,367.63,284.49
2018,5,2,11,45,29.5,342.0,1.85,15.8,369.0,336.51,261.03
2018,5,2,12,0,20.0,322.0,1.9,15.9,340.0,302.74,235.06
2018,5,2,12,15,27.5,343.0,1.95,15.95,368.0,327.03,253.88
2018,5,2,12,30,35.0,364.0,2.0,16.0,396.0,346.06,268.34
2018,5,2,12,45,51.0,391.0,2.05,16.0,437.5,374.37,289.97
2018,5,2,13,0,67.0,418.0,2.1,16.0,479.0,399.99,309.31
2018,5,2,13,15,68.5,412.0,2.15,16.0,473.0,388.01,300.21
2018,5,2,13,30,70.0,406.0,2.2,16.0,467.0,375.87,291.13
2018,5,2,13,45,204.5,345.5,2.3,15.95,518.0,375.26,291.25
2018,5,2,14,0,339.0,285.0,2.4,15.9,569.0,367.32,283.83
2018,5,2,14,15,610.5,196.5,2.45,15.8,684.0,381.49,289.28
2018,5,2,14,30,882.0,108.0,2.5,15.7,799.0,381.71,279.32
2018,5,2,14,45,871.0,106.5,2.55,15.65,762.0,328.28,231.65
2018,5,2,15,0,860.0,105.0,2.6,15.6,725.0,275.5,184.81
2018,5,2,15,15,846.0,102.5,2.6,15.6,682.5,222.36,139.37
2018,5,2,15,30,832.0,100.0,2.6,15.6,640.0,161.6,91.99
2018,5,2,15,45,813.0,97.5,2.7,15.3,593.0,110.79,61.42
2018,5,2,16,0,794.0,95.0,2.8,15.0,546.0,65.34,51.77
2018,5,2,16,15,769.0,92.0,2.85,14.85,496.0,65.0,51.73
2018,5,2,16,30,744.0,89.0,2.9,14.7,446.0,64.64,51.63
2018,5,2,16,45,710.0,85.0,2.95,14.5,394.5,57.55,45.58
2018,5,2,17,0,676.0,81.0,3.0,14.3,343.0,56.47,44.8
2018,5,2,17,15,630.0,75.5,2.9,14.0,291.5,54.13,42.86
2018,5,2,17,30,584.0,70.0,2.8,13.7,240.0,51.71,40.77
2018,5,2,17,45,517.0,62.5,2.75,13.45,191.0,47.47,36.89
2018,5,2,18,0,450.0,55.0,2.7,13.2,142.0,43.12,32.71
2018,5,2,18,15,348.5,45.5,2.6,12.95,100.5,36.75,26.48
2018,5,2,18,30,247.0,36.0,2.5,12.7,59.0,28.24,17.09
2018,5,2,18,45,144.0,22.0,2.35,12.4,33.5,17.49,0.0
2018,5,2,19,0,41.0,8.0,2.2,12.1,8.0,7.28,0.0
2018,5,2,19,15,20.5,4.0,2.2,12.05,4.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.5,2.65,10.95,1.5,1.36,0.0
2018,5,3,5,30,0.0,3.0,2.7,11.1,3.0,2.63,0.0
2018,5,3,5,45,0.0,6.5,2.8,11.25,6.5,5.7,0.0
2018,5,3,6,0,0.0,10.0,2.9,11.4,10.0,8.77,1.75
2018,5,3,6,15,0.0,15.0,2.9,11.5,15.0,13.18,5.68
2018,5,3,6,30,0.0,20.0,2.9,11.6,20.0,17.58,9.59
2018,5,3,6,45,0.0,25.5,2.9,11.7,25.5,22.44,13.85
2018,5,3,7,0,0.0,31.0,2.9,11.8,31.0,27.3,18.05
2018,5,3,7,15,0.0,37.0,2.85,11.9,37.0,32.62,22.59
2018,5,3,7,30,0.0,43.0,2.8,12.0,43.0,37.94,27.08
2018,5,3,7,45,0.0,57.5,2.8,12.1,57.5,50.81,37.96
2018,5,3,8,0,0.0,72.0,2.8,12.2,72.0,63.7,48.75
2018,5,3,8,15,0.0,97.0,2.8,12.35,97.0,86.33,67.61
2018,5,3,8,30,0.0,122.0,2.8,12.5,122.0,109.97,87.06
2018,5,3,8,45,1.5,148.5,2.8,12.6,149.5,136.6,108.84
2018,5,3,9,0,3.0,175.0,2.8,12.7,177.0,163.24,130.37
2018,5,3,9,15,5.0,190.5,2.85,12.9,194.0,179.55,143.26
2018,5,3,9,30,7.0,206.0,2.9,13.1,211.0,195.74,156.0
2018,5,3,9,45,10.5,231.0,2.9,13.25,239.0,222.44,177.13
2018,5,3,10,0,14.0,256.0,2.9,13.4,267.0,248.85,197.8
2018,5,3,10,15,15.5,271.5,2.9,13.6,284.5,263.86,209.18
2018,5,3,10,30,17.0,287.0,2.9,13.8,302.0,278.61,220.33
