Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,10,45,18.0,300.0,2.9,14.0,316.0,290.24,228.98
2018,5,3,11,0,19.0,313.0,2.9,14.2,330.0,301.58,237.4
2018,5,3,11,15,25.5,338.5,2.9,14.3,361.5,338.08,265.5
2018,5,3,11,30,32.0,364.0,2.9,14.4,393.0,363.51,284.78
2018,5,3,11,45,37.5,381.0,2.95,14.55,415.5,378.94,296.34
2018,5,3,12,0,43.0,398.0,3.0,14.7,438.0,393.26,307.05
2018,5,3,12,15,42.5,396.5,3.05,14.8,436.0,385.58,300.98
2018,5,3,12,30,42.0,395.0,3.1,14.9,434.0,377.86,295.0
2018,5,3,12,45,53.0,401.0,3.15,14.95,449.5,384.22,300.06
2018,5,3,13,0,64.0,407.0,3.2,15.0,465.0,389.23,303.97
2018,5,3,13,15,117.5,413.5,3.2,15.05,517.5,414.52,323.72
2018,5,3,13,30,171.0,420.0,3.2,15.1,570.0,436.32,340.07
2018,5,3,13,45,242.5,400.0,3.2,15.15,606.5,434.86,338.31
2018,5,3,14,0,314.0,380.0,3.2,15.2,643.0,432.49,334.87
2018,5,3,14,15,294.5,370.5,3.2,15.15,610.0,394.97,304.73
2018,5,3,14,30,275.0,361.0,3.2,15.1,577.0,359.5,276.15
2018,5,3,14,45,267.0,344.0,3.2,15.1,545.5,324.47,247.54
2018,5,3,15,0,259.0,327.0,3.2,15.1,514.0,290.64,219.92
2018,5,3,15,15,208.5,309.0,3.2,15.1,454.0,260.64,197.65
2018,5,3,15,30,158.0,291.0,3.2,15.1,394.0,226.13,172.97
2018,5,3,15,45,109.0,256.5,3.25,14.9,325.0,188.21,146.45
2018,5,3,16,0,60.0,222.0,3.3,14.7,256.0,167.06,139.54
2018,5,3,16,15,69.0,190.0,3.35,14.5,226.0,146.65,122.62
2018,5,3,16,30,78.0,158.0,3.4,14.3,196.0,125.31,104.68
2018,5,3,16,45,229.0,141.5,3.45,14.1,234.5,101.41,84.24
2018,5,3,17,0,380.0,125.0,3.5,13.9,273.0,86.44,71.38
2018,5,3,17,15,428.0,101.5,3.55,13.6,245.5,72.21,59.01
2018,5,3,17,30,476.0,78.0,3.6,13.3,218.0,57.57,46.05
2018,5,3,17,45,402.5,68.5,3.65,13.05,170.5,50.95,40.06
2018,5,3,18,0,329.0,59.0,3.7,12.8,123.0,44.57,34.07
2018,5,3,18,15,227.5,44.5,3.7,12.5,82.5,34.07,24.22
2018,5,3,18,30,126.0,30.0,3.7,12.2,42.0,23.25,13.33
2018,5,3,18,45,71.5,18.0,3.65,11.95,24.0,14.75,0.0
2018,5,3,19,0,17.0,6.0,3.6,11.7,6.0,5.46,0.0
2018,5,3,19,15,8.5,3.0,3.6,11.6,3.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,4,5,15,0.0,5.0,2.4,10.3,5.0,4.55,0.0
2018,5,4,5,30,0.0,10.0,2.6,10.6,10.0,8.79,0.0
2018,5,4,5,45,0.0,20.0,2.85,10.9,20.0,17.61,8.2
2018,5,4,6,0,0.0,30.0,3.1,11.2,30.0,26.44,16.69
2018,5,4,6,15,32.0,52.5,3.0,11.5,60.5,77.76,61.94
2018,5,4,6,30,64.0,75.0,2.9,11.8,91.0,141.4,117.6
2018,5,4,6,45,114.5,104.0,2.8,12.1,140.0,218.94,184.51
2018,5,4,7,0,165.0,133.0,2.7,12.4,189.0,298.35,251.14
2018,5,4,7,15,112.0,134.0,2.4,12.75,175.0,253.2,211.36
2018,5,4,7,30,59.0,135.0,2.1,13.1,161.0,191.23,157.76
2018,5,4,7,45,31.5,142.5,1.8,13.45,156.5,173.43,141.31
2018,5,4,8,0,4.0,150.0,1.5,13.8,152.0,143.4,114.69
2018,5,4,8,15,6.5,164.5,1.4,14.15,168.5,159.22,127.25
2018,5,4,8,30,9.0,179.0,1.3,14.5,185.0,175.06,139.53
2018,5,4,8,45,10.5,197.0,1.2,14.85,204.0,193.43,153.62
2018,5,4,9,0,12.0,215.0,1.1,15.2,223.0,211.67,167.39
2018,5,4,9,15,44.5,269.5,1.2,15.5,302.5,313.43,247.44
2018,5,4,9,30,77.0,324.0,1.3,15.8,382.0,401.17,313.88
2018,5,4,9,45,112.0,356.5,1.4,16.1,445.5,482.89,374.23
2018,5,4,10,0,147.0,389.0,1.5,16.4,509.0,545.41,419.37
2018,5,4,10,15,170.0,405.0,1.6,16.6,548.0,576.79,441.58
2018,5,4,10,30,193.0,421.0,1.7,16.8,587.0,606.45,462.62
2018,5,4,10,45,205.0,430.0,1.8,17.0,610.5,616.83,469.64
2018,5,4,11,0,217.0,439.0,1.9,17.2,634.0,625.68,475.73
2018,5,4,11,15,333.5,400.5,1.85,17.35,705.0,689.22,522.72
2018,5,4,11,30,450.0,362.0,1.8,17.5,776.0,743.63,561.67
2018,5,4,11,45,538.5,330.0,1.8,17.65,828.0,766.11,577.79
2018,5,4,12,0,627.0,298.0,1.8,17.8,880.0,780.97,588.6
2018,5,4,12,15,616.5,306.0,1.8,17.9,877.5,749.19,565.17
2018,5,4,12,30,606.0,314.0,1.8,18.0,875.0,716.43,541.27
2018,5,4,12,45,606.5,307.5,1.8,18.1,864.0,678.84,514.02
2018,5,4,13,0,607.0,301.0,1.8,18.2,853.0,640.28,485.62
2018,5,4,13,15,707.0,237.0,1.95,18.15,868.5,614.12,467.79
2018,5,4,13,30,807.0,173.0,2.1,18.1,884.0,580.92,443.16
2018,5,4,13,45,850.0,145.5,2.2,18.1,876.0,537.19,408.4
2018,5,4,14,0,893.0,118.0,2.3,18.1,868.0,493.19,371.73
2018,5,4,14,15,875.5,120.5,2.5,17.95,833.5,440.05,327.46
2018,5,4,14,30,858.0,123.0,2.7,17.8,799.0,387.72,282.63
2018,5,4,14,45,849.5,119.0,2.85,17.65,762.0,327.53,230.66
2018,5,4,15,0,841.0,115.0,3.0,17.5,725.0,273.98,183.6
2018,5,4,15,15,832.0,111.0,3.0,17.5,684.5,221.09,138.23
2018,5,4,15,30,823.0,107.0,3.0,17.5,644.0,169.21,97.56
2018,5,4,15,45,805.5,104.0,3.2,17.05,598.0,118.66,66.39
2018,5,4,16,0,788.0,101.0,3.4,16.6,552.0,70.4,55.81
2018,5,4,16,15,759.0,96.5,3.5,16.3,499.0,67.99,54.01
2018,5,4,16,30,730.0,92.0,3.6,16.0,446.0,66.6,53.05
2018,5,4,16,45,696.0,85.5,3.65,15.7,392.5,57.59,45.38
2018,5,4,17,0,662.0,79.0,3.7,15.4,339.0,54.7,43.02
2018,5,4,17,15,627.0,75.5,3.7,15.05,293.0,53.9,42.47
2018,5,4,17,30,592.0,72.0,3.7,14.7,247.0,53.14,41.87
2018,5,4,17,45,524.0,64.0,3.7,14.35,196.5,48.52,37.7
2018,5,4,18,0,456.0,56.0,3.7,14.0,146.0,43.76,33.21
2018,5,4,18,15,356.5,46.5,3.6,13.65,104.5,37.41,27.06
2018,5,4,18,30,257.0,37.0,3.5,13.3,63.0,28.98,18.14
2018,5,4,18,45,150.0,23.0,3.4,13.0,36.0,18.24,0.0
2018,5,4,19,0,43.0,9.0,3.3,12.7,9.0,8.19,0.0
2018,5,4,19,15,21.5,4.5,3.25,12.6,4.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,5,5,15,0.0,4.5,3.0,11.4,4.5,4.09,0.0
2018,5,5,5,30,0.0,9.0,3.0,11.5,9.0,7.91,0.0
2018,5,5,5,45,0.0,18.5,3.0,11.65,18.5,16.28,7.27
2018,5,5,6,0,0.0,28.0,3.0,11.8,28.0,24.67,15.19
2018,5,5,6,15,0.0,35.0,2.95,11.9,35.0,30.85,20.84
2018,5,5,6,30,0.0,42.0,2.9,12.0,42.0,37.04,26.37
2018,5,5,6,45,8.0,70.5,2.85,12.1,73.5,70.41,55.46
2018,5,5,7,0,16.0,99.0,2.8,12.2,105.0,106.54,86.55
2018,5,5,7,15,12.0,123.5,2.85,12.3,128.5,128.23,104.44
2018,5,5,7,30,8.0,148.0,2.9,12.4,152.0,149.34,121.57
2018,5,5,7,45,14.5,170.5,2.9,12.5,178.0,177.23,144.53
2018,5,5,8,0,21.0,193.0,2.9,12.6,204.0,205.13,167.16
2018,5,5,8,15,45.0,226.5,2.85,12.8,253.0,278.94,227.21
2018,5,5,8,30,69.0,260.0,2.8,13.0,302.0,337.54,273.62
2018,5,5,8,45,80.0,285.5,2.8,13.25,338.0,373.78,301.15
2018,5,5,9,0,91.0,311.0,2.8,13.5,374.0,409.46,327.92
2018,5,5,9,15,91.0,329.5,2.65,13.75,395.5,425.67,338.77
2018,5,5,9,30,91.0,348.0,2.5,14.0,417.0,441.29,349.13
2018,5,5,9,45,85.5,362.0,2.4,14.3,429.0,445.98,351.01
2018,5,5,10,0,80.0,376.0,2.3,14.6,441.0,450.23,352.65
2018,5,5,10,15,79.5,388.5,2.3,14.65,455.0,457.3,357.21
2018,5,5,10,30,79.0,401.0,2.3,14.7,469.0,463.84,361.41
2018,5,5,10,45,107.0,421.5,2.35,14.75,516.0,504.43,392.02
2018,5,5,11,0,135.0,442.0,2.4,14.8,563.0,554.0,428.57
2018,5,5,11,15,168.0,450.0,2.6,14.7,603.0,580.8,449.22
2018,5,5,11,30,201.0,458.0,2.8,14.6,643.0,604.96,467.96
2018,5,5,11,45,149.5,411.5,2.95,14.5,549.5,506.42,394.55
2018,5,5,12,0,98.0,365.0,3.1,14.4,456.0,412.47,323.4
2018,5,5,12,15,58.5,328.0,3.25,14.3,382.5,337.47,265.48
2018,5,5,12,30,19.0,291.0,3.4,14.2,309.0,270.65,212.84
2018,5,5,12,45,86.0,354.0,3.6,14.05,432.5,367.26,289.81
2018,5,5,13,0,153.0,417.0,3.8,13.9,556.0,452.22,355.57
2018,5,5,13,15,219.0,417.5,3.85,13.85,613.0,478.25,375.44
2018,5,5,13,30,285.0,418.0,3.9,13.8,670.0,491.83,385.39
2018,5,5,13,45,260.5,409.0,4.0,13.75,634.5,451.31,353.53
2018,5,5,14,0,236.0,400.0,4.1,13.7,599.0,421.13,329.57
2018,5,5,14,15,332.5,346.0,4.2,13.75,615.0,393.93,306.43
2018,5,5,14,30,429.0,292.0,4.3,13.8,631.0,357.68,274.23
2018,5,5,14,45,577.0,226.5,4.35,13.85,659.5,323.92,240.41
2018,5,5,15,0,725.0,161.0,4.4,13.9,688.0,275.62,192.61
2018,5,5,15,15,758.5,137.0,4.4,13.9,660.0,228.89,150.1
2018,5,5,15,30,792.0,113.0,4.4,13.9,632.0,171.54,102.24
2018,5,5,15,45,765.5,111.0,4.4,14.0,582.5,122.81,71.42
2018,5,5,16,0,739.0,109.0,4.4,14.1,533.0,77.36,62.46
2018,5,5,16,15,713.0,102.5,4.4,14.0,482.0,64.79,51.69
2018,5,5,16,30,687.0,96.0,4.4,13.9,431.0,62.52,49.89
2018,5,5,16,45,671.0,90.5,4.4,13.85,387.0,60.82,48.57
2018,5,5,17,0,655.0,85.0,4.4,13.8,343.0,58.96,47.08
2018,5,5,17,15,617.5,80.0,4.4,13.5,295.5,57.2,45.67
2018,5,5,17,30,580.0,75.0,4.4,13.2,248.0,55.39,44.14
2018,5,5,17,45,509.5,68.0,4.4,12.95,198.5,51.73,40.79
2018,5,5,18,0,439.0,61.0,4.4,12.7,149.0,48.03,37.19
2018,5,5,18,15,340.0,50.0,4.35,12.45,106.5,38.53,28.22
2018,5,5,18,30,241.0,39.0,4.3,12.2,64.0,30.49,19.69
2018,5,5,18,45,139.5,24.0,4.25,11.95,36.5,19.01,0.0
2018,5,5,19,0,38.0,9.0,4.2,11.7,9.0,8.19,0.0
2018,5,5,19,15,19.0,4.5,4.15,11.6,4.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,6,5,15,47.5,10.5,3.35,11.15,13.0,35.41,0.0
2018,5,6,5,30,95.0,21.0,3.5,11.3,26.0,106.04,0.0
2018,5,6,5,45,133.0,35.0,3.6,11.5,50.5,150.16,116.27
2018,5,6,6,0,171.0,49.0,3.7,11.7,75.0,195.8,162.0
2018,5,6,6,15,145.5,71.0,3.7,11.85,99.0,212.02,177.72
2018,5,6,6,30,120.0,93.0,3.7,12.0,123.0,210.07,176.85
2018,5,6,6,45,220.0,107.0,3.65,12.15,177.5,321.56,272.79
2018,5,6,7,0,320.0,121.0,3.6,12.3,232.0,425.39,359.51
2018,5,6,7,15,469.0,114.0,3.6,12.55,306.5,568.48,475.32
2018,5,6,7,30,618.0,107.0,3.6,12.8,381.0,711.0,583.45
2018,5,6,7,45,702.0,98.5,3.6,13.05,445.0,789.76,639.47
2018,5,6,8,0,786.0,90.0,3.6,13.3,509.0,865.11,691.77
2018,5,6,8,15,807.0,92.5,3.6,13.55,557.5,900.1,713.73
2018,5,6,8,30,828.0,95.0,3.6,13.8,606.0,932.81,734.11
2018,5,6,8,45,798.0,114.5,3.6,14.05,636.0,933.73,731.82
2018,5,6,9,0,768.0,134.0,3.6,14.3,666.0,929.88,726.59
2018,5,6,9,15,758.0,149.5,3.7,14.45,700.0,937.11,730.32
2018,5,6,9,30,748.0,165.0,3.8,14.6,734.0,948.11,736.74
2018,5,6,9,45,826.5,135.0,3.9,14.8,790.0,979.86,757.62
2018,5,6,10,0,905.0,105.0,4.0,15.0,846.0,1004.77,773.54
2018,5,6,10,15,852.0,140.0,4.1,15.15,856.0,988.42,761.13
2018,5,6,10,30,799.0,175.0,4.2,15.3,866.0,958.12,739.39
2018,5,6,10,45,825.5,165.0,4.3,15.4,894.0,954.59,736.71
2018,5,6,11,0,852.0,155.0,4.4,15.5,922.0,947.29,731.6
2018,5,6,11,15,829.0,171.0,4.45,15.6,926.5,917.39,710.26
2018,5,6,11,30,806.0,187.0,4.5,15.7,931.0,885.09,687.34
2018,5,6,11,45,679.0,267.0,4.6,15.75,896.5,827.11,643.79
2018,5,6,12,0,552.0,347.0,4.7,15.8,862.0,767.12,596.86
2018,5,6,12,15,547.0,346.5,4.7,15.8,856.0,734.59,572.62
2018,5,6,12,30,542.0,346.0,4.7,15.8,850.0,701.08,547.25
2018,5,6,12,45,572.5,327.0,4.7,15.8,854.5,675.91,528.41
2018,5,6,13,0,603.0,308.0,4.7,15.8,859.0,644.91,504.74
2018,5,6,13,15,500.0,336.5,4.6,15.7,787.5,574.37,449.22
2018,5,6,13,30,397.0,365.0,4.5,15.6,716.0,508.61,397.36
2018,5,6,13,45,327.0,376.5,4.45,15.5,660.5,460.9,359.52
2018,5,6,14,0,257.0,388.0,4.4,15.4,605.0,414.54,322.89
2018,5,6,14,15,229.0,375.5,4.35,15.25,563.5,383.14,297.85
2018,5,6,14,30,201.0,363.0,4.3,15.1,522.0,346.78,269.02
2018,5,6,14,45,211.5,338.0,4.25,14.95,498.5,316.44,243.99
2018,5,6,15,0,222.0,313.0,4.2,14.8,475.0,285.48,218.22
2018,5,6,15,15,242.0,299.0,4.2,14.8,466.0,251.63,189.73
2018,5,6,15,30,262.0,285.0,4.2,14.8,457.0,226.36,169.04
2018,5,6,15,45,201.0,254.0,4.15,14.5,380.5,194.71,148.74
2018,5,6,16,0,140.0,223.0,4.1,14.2,304.0,159.46,133.36
2018,5,6,16,15,123.5,199.0,4.1,14.1,265.5,143.83,120.42
2018,5,6,16,30,107.0,175.0,4.1,14.0,227.0,129.01,108.03
2018,5,6,16,45,177.5,162.5,4.05,13.85,237.5,121.43,101.84
2018,5,6,17,0,248.0,150.0,4.0,13.7,248.0,107.57,90.03
2018,5,6,17,15,254.0,125.0,3.95,13.55,213.0,91.92,76.47
2018,5,6,17,30,260.0,100.0,3.9,13.4,178.0,75.49,61.99
2018,5,6,17,45,180.5,79.0,3.85,13.25,128.0,60.69,48.73
2018,5,6,18,0,101.0,58.0,3.8,13.1,78.0,47.7,36.87
2018,5,6,18,15,139.5,47.5,3.7,12.95,67.0,37.73,27.51
2018,5,6,18,30,178.0,37.0,3.6,12.8,56.0,28.75,18.38
2018,5,6,18,45,101.5,22.5,3.5,12.6,32.0,17.73,0.0
2018,5,6,19,0,25.0,8.0,3.4,12.4,8.0,7.28,0.0
2018,5,6,19,15,12.5,4.0,3.35,12.35,4.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,7,5,15,74.0,12.0,3.65,11.55,16.5,51.32,0.0
2018,5,7,5,30,148.0,24.0,3.7,11.8,33.0,143.57,24.23
2018,5,7,5,45,267.5,36.5,3.7,12.05,71.0,252.7,199.49
2018,5,7,6,0,387.0,49.0,3.7,12.3,109.0,359.57,298.36
2018,5,7,6,15,467.5,57.0,3.65,12.6,156.5,443.62,372.26
2018,5,7,6,30,548.0,65.0,3.6,12.9,204.0,532.25,445.94
2018,5,7,6,45,601.0,71.0,3.5,13.2,255.0,600.73,499.99
2018,5,7,7,0,654.0,77.0,3.4,13.5,306.0,670.94,552.98
2018,5,7,7,15,691.5,81.5,3.35,13.85,358.5,727.12,593.27
2018,5,7,7,30,729.0,86.0,3.3,14.2,411.0,778.12,628.38
2018,5,7,7,45,756.5,89.5,3.25,14.55,462.0,823.76,658.54
2018,5,7,8,0,784.0,93.0,3.2,14.9,513.0,867.9,686.91
2018,5,7,8,15,804.0,96.0,3.1,15.2,561.0,902.52,707.68
2018,5,7,8,30,824.0,99.0,3.0,15.5,609.0,934.81,726.5
2018,5,7,8,45,838.5,101.5,2.95,15.85,653.0,958.58,739.41
2018,5,7,9,0,853.0,104.0,2.9,16.2,697.0,969.21,743.29
2018,5,7,9,15,866.5,105.5,2.85,16.45,737.5,984.99,751.16
2018,5,7,9,30,880.0,107.0,2.8,16.7,778.0,997.65,756.92
2018,5,7,9,45,893.0,105.5,2.75,16.95,813.0,1003.26,758.03
2018,5,7,10,0,906.0,104.0,2.7,17.2,848.0,1005.59,757.15
2018,5,7,10,15,912.0,106.5,2.75,17.35,876.5,1002.01,753.73
2018,5,7,10,30,918.0,109.0,2.8,17.5,905.0,994.97,748.19
2018,5,7,10,45,922.5,109.5,2.85,17.65,925.5,981.05,738.19
2018,5,7,11,0,927.0,110.0,2.9,17.8,946.0,963.84,726.13
2018,5,7,11,15,930.0,110.5,2.95,17.9,959.5,942.07,711.2
2018,5,7,11,30,933.0,111.0,3.0,18.0,973.0,917.21,694.23
2018,5,7,11,45,935.0,111.0,3.05,18.05,979.5,888.1,674.47
2018,5,7,12,0,937.0,111.0,3.1,18.1,986.0,856.24,652.77
2018,5,7,12,15,935.5,111.5,3.1,18.1,983.5,819.53,627.41
2018,5,7,12,30,934.0,112.0,3.1,18.1,981.0,780.6,600.36
2018,5,7,12,45,884.0,142.0,3.15,18.15,958.0,730.56,563.01
2018,5,7,13,0,834.0,172.0,3.2,18.2,935.0,683.61,526.74
2018,5,7,13,15,798.5,189.5,3.25,18.15,909.0,634.8,489.04
2018,5,7,13,30,763.0,207.0,3.3,18.1,883.0,585.16,450.07
2018,5,7,13,45,787.0,185.5,3.3,18.1,866.5,541.34,414.69
2018,5,7,14,0,811.0,164.0,3.3,18.1,850.0,492.2,374.06
2018,5,7,14,15,847.0,138.5,3.4,18.0,831.5,441.84,331.19
2018,5,7,14,30,883.0,113.0,3.5,17.9,813.0,393.9,288.39
2018,5,7,14,45,869.5,111.5,3.55,17.8,774.0,339.91,240.76
2018,5,7,15,0,856.0,110.0,3.6,17.7,735.0,286.83,193.86
2018,5,7,15,15,822.5,114.0,3.6,17.7,686.5,226.85,143.54
2018,5,7,15,30,789.0,118.0,3.6,17.7,638.0,178.3,105.95
2018,5,7,15,45,803.5,104.5,3.8,17.3,601.0,124.47,69.4
2018,5,7,16,0,818.0,91.0,4.0,16.9,564.0,69.66,55.08
2018,5,7,16,15,796.0,87.5,4.1,16.6,514.0,61.53,48.29
2018,5,7,16,30,774.0,84.0,4.2,16.3,464.0,60.66,47.76
2018,5,7,16,45,743.5,80.0,4.25,16.05,412.5,59.26,46.76
2018,5,7,17,0,713.0,76.0,4.3,15.8,361.0,57.8,45.67
2018,5,7,17,15,669.5,71.5,4.3,15.45,309.0,50.84,39.67
2018,5,7,17,30,626.0,67.0,4.3,15.1,257.0,49.02,38.14
2018,5,7,17,45,563.0,61.0,4.3,14.75,207.5,45.87,35.3
2018,5,7,18,0,500.0,55.0,4.3,14.4,158.0,42.67,32.25
2018,5,7,18,15,404.0,46.5,4.2,14.1,114.5,37.14,26.89
2018,5,7,18,30,308.0,38.0,4.1,13.8,71.0,31.52,20.75
2018,5,7,18,45,185.5,24.0,3.95,13.55,41.0,18.99,0.0
2018,5,7,19,0,63.0,10.0,3.8,13.3,11.0,9.1,0.0
2018,5,7,19,15,31.5,5.0,3.8,13.2,5.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,8,5,15,90.5,11.5,3.8,11.8,17.0,60.01,0.0
2018,5,8,5,30,181.0,23.0,3.9,12.0,34.0,162.4,48.38
2018,5,8,5,45,305.0,33.5,4.05,12.25,73.0,273.95,218.04
2018,5,8,6,0,429.0,44.0,4.2,12.5,112.0,383.54,318.98
2018,5,8,6,15,300.5,44.0,4.2,12.7,100.0,306.63,259.23
2018,5,8,6,30,172.0,44.0,4.2,12.9,88.0,207.18,175.92
2018,5,8,6,45,86.0,68.5,4.25,13.15,90.5,147.45,123.51
2018,5,8,7,0,0.0,93.0,4.3,13.4,93.0,86.22,68.2
2018,5,8,7,15,2.0,118.0,4.25,13.55,119.0,113.01,90.78
2018,5,8,7,30,4.0,143.0,4.2,13.7,145.0,139.69,112.86
2018,5,8,7,45,11.0,166.5,4.15,13.85,172.5,169.12,137.12
2018,5,8,8,0,18.0,190.0,4.1,14.0,200.0,198.6,161.06
2018,5,8,8,15,28.5,218.5,4.0,14.1,235.5,253.19,205.16
2018,5,8,8,30,39.0,247.0,3.9,14.2,271.0,292.77,236.43
2018,5,8,8,45,59.5,277.0,3.8,14.3,317.0,343.44,276.43
2018,5,8,9,0,80.0,307.0,3.7,14.4,363.0,393.66,315.34
2018,5,8,9,15,91.5,331.5,3.6,14.5,399.0,428.09,341.11
2018,5,8,9,30,103.0,356.0,3.5,14.6,435.0,461.73,365.99
2018,5,8,9,45,115.0,375.5,3.4,14.75,467.0,506.33,398.7
2018,5,8,10,0,127.0,395.0,3.3,14.9,499.0,532.31,417.09
2018,5,8,10,15,158.5,410.0,3.2,15.15,544.5,571.12,445.44
2018,5,8,10,30,190.0,425.0,3.1,15.4,590.0,608.09,471.9
2018,5,8,10,45,407.0,341.0,3.05,15.65,705.5,741.67,573.8
2018,5,8,11,0,624.0,257.0,3.0,15.9,821.0,845.67,650.72
2018,5,8,11,15,725.0,214.5,3.0,16.1,879.0,873.49,670.04
2018,5,8,11,30,826.0,172.0,3.0,16.3,937.0,890.2,680.58
2018,5,8,11,45,874.5,136.5,3.0,16.5,951.0,861.62,659.86
2018,5,8,12,0,923.0,101.0,3.0,16.7,965.0,837.11,642.38
2018,5,8,12,15,890.5,125.5,3.15,16.75,957.5,798.32,616.0
2018,5,8,12,30,858.0,150.0,3.3,16.8,950.0,758.12,587.65
2018,5,8,12,45,634.0,264.0,3.45,16.85,852.0,665.34,515.66
2018,5,8,13,0,410.0,378.0,3.6,16.9,754.0,581.14,449.61
2018,5,8,13,15,321.0,405.5,3.8,16.85,696.5,526.28,407.63
2018,5,8,13,30,232.0,433.0,4.0,16.8,639.0,481.33,372.77
2018,5,8,13,45,350.0,367.0,4.15,16.75,668.0,466.51,361.68
2018,5,8,14,0,468.0,301.0,4.3,16.7,697.0,440.93,340.64
2018,5,8,14,15,671.5,201.0,4.35,16.6,747.0,415.78,316.7
2018,5,8,14,30,875.0,101.0,4.4,16.5,797.0,383.95,283.76
2018,5,8,14,45,865.0,99.5,4.45,16.4,760.5,331.62,236.71
2018,5,8,15,0,855.0,98.0,4.5,16.3,724.0,279.84,190.13
2018,5,8,15,15,841.5,96.0,4.5,16.3,682.5,227.81,144.7
2018,5,8,15,30,828.0,94.0,4.5,16.3,641.0,177.1,103.93
2018,5,8,15,45,809.5,92.5,4.3,16.1,595.5,118.35,63.99
2018,5,8,16,0,791.0,91.0,4.1,15.9,550.0,71.06,46.67
2018,5,8,16,15,768.0,87.5,4.05,15.8,501.0,61.17,48.13
2018,5,8,16,30,745.0,84.0,4.0,15.7,452.0,60.31,47.57
2018,5,8,16,45,715.0,80.5,3.95,15.6,402.0,59.33,46.89
2018,5,8,17,0,685.0,77.0,3.9,15.5,352.0,53.05,41.52
2018,5,8,17,15,643.5,72.0,3.85,15.3,301.5,50.96,39.81
2018,5,8,17,30,602.0,67.0,3.8,15.1,251.0,48.79,37.94
2018,5,8,17,45,542.5,61.0,3.75,14.9,203.0,45.67,35.12
2018,5,8,18,0,483.0,55.0,3.7,14.7,155.0,42.5,32.08
2018,5,8,18,15,390.0,46.0,3.55,14.45,112.5,36.52,26.35
2018,5,8,18,30,297.0,37.0,3.4,14.2,70.0,30.39,19.92
2018,5,8,18,45,187.0,25.0,3.25,13.95,42.0,19.77,1.72
2018,5,8,19,0,77.0,13.0,3.1,13.7,14.0,11.82,0.0
2018,5,8,19,15,38.5,6.5,3.0,13.6,7.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,9,4,45,12.0,2.5,3.3,12.2,2.0,0.0,0.0
2018,5,9,5,0,24.0,5.0,3.3,12.2,4.0,0.0,0.0
2018,5,9,5,15,121.0,15.5,3.45,12.45,22.0,80.54,0.0
2018,5,9,5,30,218.0,26.0,3.6,12.7,40.0,187.66,74.5
2018,5,9,5,45,335.0,35.5,3.75,12.9,79.0,295.59,235.87
2018,5,9,6,0,452.0,45.0,3.9,13.1,118.0,401.03,332.53
2018,5,9,6,15,338.0,62.0,4.0,13.3,127.5,352.92,296.71
2018,5,9,6,30,224.0,79.0,4.1,13.5,137.0,281.86,238.4
2018,5,9,6,45,218.5,107.5,4.2,13.65,174.5,320.9,270.98
2018,5,9,7,0,213.0,136.0,4.3,13.8,212.0,357.48,300.23
2018,5,9,7,15,393.0,127.0,4.4,13.95,294.0,521.14,435.76
2018,5,9,7,30,573.0,118.0,4.5,14.1,376.0,686.35,565.2
2018,5,9,7,45,644.5,114.0,4.6,14.25,436.5,759.23,618.33
2018,5,9,8,0,716.0,110.0,4.7,14.4,497.0,832.39,671.01
2018,5,9,8,15,724.0,118.5,4.7,14.55,540.0,860.86,689.16
2018,5,9,8,30,732.0,127.0,4.7,14.7,583.0,886.76,705.56
2018,5,9,8,45,556.5,181.0,4.75,14.9,542.5,782.82,626.77
2018,5,9,9,0,381.0,235.0,4.8,15.1,502.0,663.62,531.75
2018,5,9,9,15,224.0,286.0,4.8,15.25,445.0,543.85,435.02
2018,5,9,9,30,67.0,337.0,4.8,15.4,388.0,405.11,321.69
2018,5,9,9,45,261.0,308.0,4.8,15.55,521.0,593.91,472.65
2018,5,9,10,0,455.0,279.0,4.8,15.7,654.0,762.52,601.28
2018,5,9,10,15,688.5,191.0,4.8,15.8,780.0,892.47,698.13
2018,5,9,10,30,922.0,103.0,4.8,15.9,906.0,994.41,768.43
2018,5,9,10,45,924.0,105.5,4.8,16.05,926.0,980.28,756.61
2018,5,9,11,0,926.0,108.0,4.8,16.2,946.0,962.86,743.43
2018,5,9,11,15,927.5,109.5,4.75,16.25,959.5,940.82,727.03
2018,5,9,11,30,929.0,111.0,4.7,16.3,973.0,915.76,708.62
2018,5,9,11,45,928.0,112.5,4.6,16.4,978.0,885.7,686.25
2018,5,9,12,0,927.0,114.0,4.5,16.5,983.0,853.05,662.13
2018,5,9,12,15,926.5,114.0,4.55,16.5,981.0,817.04,636.83
2018,5,9,12,30,926.0,114.0,4.6,16.5,979.0,778.8,609.76
2018,5,9,12,45,924.0,114.0,4.6,16.55,969.5,737.46,578.48
2018,5,9,13,0,922.0,114.0,4.6,16.6,960.0,694.32,544.63
2018,5,9,13,15,918.0,113.0,4.65,16.6,942.5,647.56,507.63
2018,5,9,13,30,914.0,112.0,4.7,16.6,925.0,599.55,468.75
2018,5,9,13,45,907.0,112.0,4.8,16.55,900.5,549.74,427.63
2018,5,9,14,0,900.0,112.0,4.9,16.5,876.0,499.33,384.85
2018,5,9,14,15,893.0,110.5,4.95,16.4,845.5,447.39,339.7
2018,5,9,14,30,886.0,109.0,5.0,16.3,815.0,395.28,293.34
2018,5,9,14,45,875.0,108.5,5.1,16.2,778.5,342.73,246.03
2018,5,9,15,0,864.0,108.0,5.2,16.1,742.0,290.81,199.2
2018,5,9,15,15,850.0,105.5,5.2,16.1,699.5,237.76,152.76
2018,5,9,15,30,836.0,103.0,5.2,16.1,657.0,177.2,103.72
2018,5,9,15,45,818.0,100.5,5.35,15.75,610.5,126.46,70.0
2018,5,9,16,0,800.0,98.0,5.5,15.4,564.0,78.03,51.15
2018,5,9,16,15,776.0,94.5,5.45,15.25,514.0,66.17,52.6
2018,5,9,16,30,752.0,91.0,5.4,15.1,464.0,65.5,52.24
2018,5,9,16,45,720.5,87.5,5.4,14.95,413.0,58.69,46.45
2018,5,9,17,0,689.0,84.0,5.4,14.8,362.0,58.04,46.05
2018,5,9,17,15,644.5,79.0,5.3,14.55,310.5,56.16,44.54
2018,5,9,17,30,600.0,74.0,5.2,14.3,259.0,54.22,42.9
2018,5,9,17,45,533.0,67.5,5.1,14.1,209.0,50.9,39.89
2018,5,9,18,0,466.0,61.0,5.0,13.9,159.0,47.55,36.67
2018,5,9,18,15,304.5,51.0,4.85,13.7,108.0,39.02,28.65
2018,5,9,18,30,143.0,41.0,4.7,13.5,57.0,32.64,21.99
2018,5,9,18,45,77.0,25.5,4.6,13.3,33.5,20.57,3.75
2018,5,9,19,0,11.0,10.0,4.5,13.1,10.0,9.1,0.0
2018,5,9,19,15,5.5,5.0,4.45,13.05,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,4.55,12.15,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,4.55,11.95,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,4.45,11.85,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,10,4,45,6.0,2.0,4.05,11.7,2.0,0.0,0.0
2018,5,10,5,0,12.0,4.0,4.0,11.7,4.0,0.0,0.0
2018,5,10,5,15,45.5,15.0,4.1,12.0,17.5,38.69,0.0
2018,5,10,5,30,79.0,26.0,4.2,12.3,31.0,98.03,43.72
2018,5,10,5,45,159.0,40.5,4.25,12.6,62.5,174.98,139.32
2018,5,10,6,0,239.0,55.0,4.3,12.9,94.0,266.45,221.51
2018,5,10,6,15,353.0,65.0,4.3,13.1,145.5,368.38,310.72
2018,5,10,6,30,467.0,75.0,4.3,13.3,197.0,484.51,408.72
2018,5,10,6,45,540.5,79.5,4.3,13.45,250.5,565.4,473.97
2018,5,10,7,0,614.0,84.0,4.3,13.6,304.0,649.1,538.94
2018,5,10,7,15,665.0,87.0,4.35,13.85,359.0,713.93,587.14
2018,5,10,7,30,716.0,90.0,4.4,14.1,414.0,779.39,634.53
2018,5,10,7,45,743.5,93.5,4.5,14.35,464.5,819.3,662.01
2018,5,10,8,0,771.0,97.0,4.6,14.6,515.0,863.19,692.17
2018,5,10,8,15,775.0,105.5,4.65,14.85,558.0,888.93,708.3
2018,5,10,8,30,779.0,114.0,4.7,15.1,601.0,911.77,722.36
2018,5,10,8,45,709.5,150.0,4.75,15.35,618.0,898.0,709.98
2018,5,10,9,0,640.0,186.0,4.8,15.6,635.0,872.22,689.31
2018,5,10,9,15,595.5,219.0,4.8,15.75,655.5,862.26,679.79
2018,5,10,9,30,551.0,252.0,4.8,15.9,676.0,843.86,663.21
2018,5,10,9,45,539.5,273.0,4.8,16.1,703.0,848.37,664.08
2018,5,10,10,0,528.0,294.0,4.8,16.3,730.0,850.06,662.88
2018,5,10,10,15,544.0,300.0,4.8,16.4,762.5,860.41,669.21
2018,5,10,10,30,560.0,306.0,4.8,16.5,795.0,867.99,673.54
2018,5,10,10,45,666.5,255.0,4.8,16.6,850.0,904.32,701.3
2018,5,10,11,0,773.0,204.0,4.8,16.7,905.0,932.07,720.77
2018,5,10,11,15,734.5,233.5,4.75,16.75,907.5,901.71,698.14
2018,5,10,11,30,696.0,263.0,4.7,16.8,910.0,869.02,672.62
2018,5,10,11,45,638.0,300.5,4.65,16.85,896.5,825.26,638.71
2018,5,10,12,0,580.0,338.0,4.6,16.9,883.0,784.28,606.69
2018,5,10,12,15,572.0,342.0,4.7,16.85,878.5,752.56,583.64
2018,5,10,12,30,564.0,346.0,4.8,16.8,874.0,719.85,559.47
2018,5,10,12,45,603.0,318.5,4.95,16.75,877.5,692.96,540.41
2018,5,10,13,0,642.0,291.0,5.1,16.7,881.0,659.75,516.0
2018,5,10,13,15,691.5,256.0,5.15,16.7,881.0,626.05,490.07
2018,5,10,13,30,741.0,221.0,5.2,16.7,881.0,587.5,459.43
2018,5,10,13,45,712.0,226.0,5.3,16.65,846.5,535.39,417.14
2018,5,10,14,0,683.0,231.0,5.4,16.6,812.0,485.24,375.6
2018,5,10,14,15,746.5,188.0,5.45,16.55,802.0,438.67,335.19
2018,5,10,14,30,810.0,145.0,5.5,16.5,792.0,391.03,291.98
2018,5,10,14,45,750.0,162.5,5.6,16.45,740.0,334.21,243.07
2018,5,10,15,0,690.0,180.0,5.7,16.4,688.0,288.15,203.43
2018,5,10,15,15,685.0,168.5,5.7,16.4,648.5,238.13,159.99
2018,5,10,15,30,680.0,157.0,5.7,16.4,609.0,188.93,119.9
2018,5,10,15,45,723.5,132.5,5.8,16.15,582.5,135.73,80.46
2018,5,10,16,0,767.0,108.0,5.9,15.9,556.0,86.19,56.9
2018,5,10,16,15,737.0,103.5,5.95,15.7,503.5,65.11,51.58
2018,5,10,16,30,707.0,99.0,6.0,15.5,451.0,64.18,50.99
2018,5,10,16,45,673.5,96.5,6.05,15.25,402.5,64.55,51.54
2018,5,10,17,0,640.0,94.0,6.1,15.0,354.0,64.98,52.14
2018,5,10,17,15,593.0,88.5,6.05,14.7,303.0,63.07,50.64
2018,5,10,17,30,546.0,83.0,6.0,14.4,252.0,61.11,49.01
2018,5,10,17,45,478.0,75.5,6.0,14.1,203.5,57.33,45.62
2018,5,10,18,0,410.0,68.0,6.0,13.8,155.0,51.28,40.01
2018,5,10,18,15,317.5,56.5,5.85,13.5,113.0,43.24,32.4
2018,5,10,18,30,225.0,45.0,5.7,13.2,71.0,34.98,24.11
2018,5,10,18,45,134.5,29.5,5.6,12.95,43.0,23.27,6.58
2018,5,10,19,0,44.0,14.0,5.5,12.7,15.0,12.73,0.0
2018,5,10,19,15,22.0,7.0,5.4,12.55,7.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,5.25,12.3,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,5.1,12.15,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,4.9,12.05,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,4.65,11.95,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,11,4,45,10.5,2.5,3.1,10.75,2.0,0.0,0.0
2018,5,11,5,0,21.0,5.0,3.1,10.8,4.0,0.0,0.0
2018,5,11,5,15,72.5,16.0,3.15,11.05,20.0,54.57,0.0
2018,5,11,5,30,124.0,27.0,3.2,11.3,36.0,138.68,72.52
2018,5,11,5,45,207.5,40.0,3.3,11.6,69.0,219.29,176.46
2018,5,11,6,0,291.0,53.0,3.4,11.9,102.0,298.95,249.55
2018,5,11,6,15,354.5,64.0,3.5,12.25,144.0,368.19,310.84
2018,5,11,6,30,418.0,75.0,3.6,12.6,186.0,442.02,373.75
2018,5,11,6,45,446.0,89.0,3.65,12.95,230.0,495.35,417.23
2018,5,11,7,0,474.0,103.0,3.7,13.3,274.0,549.16,459.28
2018,5,11,7,15,489.5,117.5,3.7,13.65,318.0,592.95,491.88
2018,5,11,7,30,505.0,132.0,3.7,14.0,362.0,635.81,522.89
2018,5,11,7,45,529.0,142.5,3.75,14.35,408.0,680.31,554.58
2018,5,11,8,0,553.0,153.0,3.8,14.7,454.0,723.95,584.98
2018,5,11,8,15,585.5,158.5,3.8,15.0,503.0,777.36,622.02
2018,5,11,8,30,618.0,164.0,3.8,15.3,552.0,821.17,651.27
2018,5,11,8,45,615.5,181.0,3.8,15.65,590.5,841.64,663.2
2018,5,11,9,0,613.0,198.0,3.8,16.0,629.0,859.09,673.1
2018,5,11,9,15,616.5,212.0,3.85,16.25,666.5,876.33,683.42
2018,5,11,9,30,620.0,226.0,3.9,16.5,704.0,890.65,691.37
2018,5,11,9,45,641.5,230.0,3.9,16.75,743.5,909.62,702.95
2018,5,11,10,0,663.0,234.0,3.9,17.0,783.0,925.57,712.38
2018,5,11,10,15,696.0,227.5,3.85,17.2,820.5,938.9,719.73
2018,5,11,10,30,729.0,221.0,3.8,17.4,858.0,948.7,724.73
2018,5,11,10,45,838.5,164.5,3.75,17.65,913.5,970.38,737.86
2018,5,11,11,0,948.0,108.0,3.7,17.9,969.0,984.89,745.96
2018,5,11,11,15,951.5,108.0,3.7,18.05,983.0,962.73,729.81
2018,5,11,11,30,955.0,108.0,3.7,18.2,997.0,937.44,711.88
2018,5,11,11,45,958.0,106.5,3.7,18.35,1003.0,907.34,690.69
2018,5,11,12,0,961.0,105.0,3.7,18.5,1009.0,874.43,667.57
2018,5,11,12,15,960.0,105.5,3.75,18.65,1007.0,837.54,641.86
2018,5,11,12,30,959.0,106.0,3.8,18.8,1005.0,798.35,614.4
2018,5,11,12,45,957.0,105.5,3.8,18.9,995.0,755.49,583.16
2018,5,11,13,0,955.0,105.0,3.8,19.0,985.0,710.78,548.84
2018,5,11,13,15,951.5,104.5,3.9,19.05,967.5,663.48,512.26
2018,5,11,13,30,948.0,104.0,4.0,19.1,950.0,614.82,473.66
2018,5,11,13,45,942.0,103.5,4.1,19.15,925.5,563.71,432.12
2018,5,11,14,0,936.0,103.0,4.2,19.2,901.0,511.85,388.82
2018,5,11,14,15,929.0,101.5,4.3,19.2,869.5,458.3,343.14
2018,5,11,14,30,922.0,100.0,4.4,19.2,838.0,404.54,296.15
2018,5,11,14,45,912.0,98.5,4.5,19.2,800.5,349.89,247.68
2018,5,11,15,0,902.0,97.0,4.6,19.2,763.0,295.76,199.46
2018,5,11,15,15,889.0,95.0,4.6,19.2,720.0,241.44,152.28
2018,5,11,15,30,876.0,93.0,4.6,19.2,677.0,188.37,109.46
2018,5,11,15,45,861.0,90.5,4.6,19.05,630.5,136.24,74.48
2018,5,11,16,0,846.0,88.0,4.6,18.9,584.0,76.18,45.59
2018,5,11,16,15,824.5,85.0,4.5,18.7,533.5,59.71,46.27
2018,5,11,16,30,803.0,82.0,4.4,18.5,483.0,59.1,45.96
2018,5,11,16,45,773.5,78.0,4.3,18.25,430.5,57.63,44.88
2018,5,11,17,0,744.0,74.0,4.2,18.0,378.0,56.08,43.72
2018,5,11,17,15,704.0,69.5,4.05,17.65,325.5,53.99,42.06
2018,5,11,17,30,664.0,65.0,3.9,17.3,273.0,47.32,36.3
2018,5,11,17,45,605.0,59.0,3.8,16.95,222.0,44.06,33.41
2018,5,11,18,0,546.0,53.0,3.7,16.6,171.0,40.71,30.3
2018,5,11,18,15,454.0,45.5,3.6,16.35,126.0,35.91,25.7
2018,5,11,18,30,362.0,38.0,3.5,16.1,81.0,31.07,20.63
2018,5,11,18,45,238.0,26.5,3.45,15.8,49.5,22.22,7.13
2018,5,11,19,0,114.0,15.0,3.4,15.5,18.0,13.64,0.0
2018,5,11,19,15,57.0,7.5,3.35,15.5,9.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.95,15.85,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,5,12,4,45,17.5,3.0,2.35,14.1,2.5,0.0,0.0
2018,5,12,5,0,35.0,6.0,2.3,14.1,5.0,0.0,0.0
2018,5,12,5,15,141.5,17.0,2.3,14.5,25.5,93.76,0.0
2018,5,12,5,30,248.0,28.0,2.3,14.9,46.0,213.02,122.15
2018,5,12,5,45,360.5,37.0,2.3,15.3,86.0,315.11,251.09
2018,5,12,6,0,473.0,46.0,2.3,15.7,126.0,418.43,342.05
2018,5,12,6,15,545.0,52.0,2.35,15.95,174.5,496.73,408.16
2018,5,12,6,30,617.0,58.0,2.4,16.2,223.0,579.14,473.76
2018,5,12,6,45,664.5,62.5,2.4,16.5,274.5,638.55,518.59
2018,5,12,7,0,712.0,67.0,2.4,16.8,326.0,704.91,566.71
2018,5,12,7,15,672.0,85.5,2.35,17.05,359.5,719.35,574.66
2018,5,12,7,30,632.0,104.0,2.3,17.3,393.0,723.87,575.31
2018,5,12,7,45,459.5,153.0,2.3,17.55,376.0,630.03,502.89
2018,5,12,8,0,287.0,202.0,2.3,17.8,359.0,514.61,410.87
2018,5,12,8,15,193.5,239.5,2.15,18.05,349.5,452.92,359.94
2018,5,12,8,30,100.0,277.0,2.0,18.3,340.0,386.56,304.74
2018,5,12,8,45,115.0,296.0,1.85,18.6,373.5,437.64,342.34
2018,5,12,9,0,130.0,315.0,1.7,18.9,407.0,469.94,364.67
2018,5,12,9,15,363.5,265.0,1.65,19.05,541.5,677.35,520.05
2018,5,12,9,30,597.0,215.0,1.6,19.2,676.0,856.97,645.7
2018,5,12,9,45,706.5,184.0,1.5,19.4,753.0,925.76,686.84
2018,5,12,10,0,816.0,153.0,1.4,19.6,830.0,984.38,721.03
2018,5,12,10,15,773.0,184.0,1.5,19.6,842.0,961.85,706.27
2018,5,12,10,30,730.0,215.0,1.6,19.6,854.0,944.21,695.66
2018,5,12,10,45,553.0,306.5,1.65,19.65,797.0,846.68,627.51
2018,5,12,11,0,376.0,398.0,1.7,19.7,740.0,743.94,553.82
2018,5,12,11,15,282.0,429.0,1.8,19.6,687.5,672.83,503.64
2018,5,12,11,30,188.0,460.0,1.9,19.5,635.0,596.88,448.72
2018,5,12,11,45,140.5,455.0,2.0,19.45,586.5,539.52,407.48
2018,5,12,12,0,93.0,450.0,2.1,19.4,538.0,480.65,364.36
2018,5,12,12,15,86.0,445.0,2.25,19.3,526.0,462.17,351.46
2018,5,12,12,30,79.0,440.0,2.4,19.2,514.0,444.16,338.55
2018,5,12,12,45,120.5,446.0,2.55,19.1,557.5,468.32,357.56
2018,5,12,13,0,162.0,452.0,2.7,19.0,601.0,487.74,372.55
2018,5,12,13,15,177.5,443.5,2.8,18.85,604.5,476.01,364.1
2018,5,12,13,30,193.0,435.0,2.9,18.7,608.0,462.87,354.5
2018,5,12,13,45,295.0,372.0,3.0,18.5,628.0,444.77,341.44
2018,5,12,14,0,397.0,309.0,3.1,18.3,648.0,417.63,320.06
2018,5,12,14,15,628.5,216.0,3.1,18.1,730.5,414.31,313.28
2018,5,12,14,30,860.0,123.0,3.1,17.9,813.0,401.05,294.93
2018,5,12,14,45,848.5,121.0,3.15,17.7,775.5,348.66,248.9
2018,5,12,15,0,837.0,119.0,3.2,17.5,738.0,289.55,197.54
2018,5,12,15,15,822.5,116.5,3.2,17.5,696.0,237.33,152.38
2018,5,12,15,30,808.0,114.0,3.2,17.5,654.0,186.68,111.44
2018,5,12,15,45,789.5,110.5,3.1,17.05,607.5,136.76,77.54
2018,5,12,16,0,771.0,107.0,3.0,16.6,561.0,89.21,56.69
2018,5,12,16,15,746.5,104.0,2.9,16.35,512.0,72.5,57.82
2018,5,12,16,30,722.0,101.0,2.8,16.1,463.0,65.46,51.95
2018,5,12,16,45,690.0,96.5,2.7,15.85,412.5,64.46,51.32
2018,5,12,17,0,658.0,92.0,2.6,15.6,362.0,63.38,50.59
2018,5,12,17,15,614.0,86.0,2.45,15.35,311.0,61.01,48.68
2018,5,12,17,30,570.0,80.0,2.3,15.1,260.0,58.53,46.59
2018,5,12,17,45,507.0,72.5,2.2,14.8,211.0,54.62,43.12
2018,5,12,18,0,444.0,65.0,2.1,14.5,162.0,50.6,39.36
2018,5,12,18,15,353.0,54.5,1.95,14.2,119.0,41.71,31.08
2018,5,12,18,30,262.0,44.0,1.8,13.9,76.0,34.18,23.6
2018,5,12,18,45,162.5,29.5,1.65,13.55,46.5,23.23,8.9
2018,5,12,19,0,63.0,15.0,1.5,13.2,17.0,13.64,0.0
2018,5,12,19,15,31.5,7.5,1.55,13.05,8.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,2.0,11.55,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,2.0,11.6,1.0,0.0,0.0
2018,5,13,5,15,0.0,4.0,2.15,11.85,4.0,3.64,0.0
2018,5,13,5,30,0.0,7.0,2.3,12.1,7.0,6.14,0.0
2018,5,13,5,45,0.0,12.0,2.4,12.3,12.0,10.54,3.08
2018,5,13,6,0,0.0,17.0,2.5,12.5,17.0,14.94,7.07
2018,5,13,6,15,0.0,26.0,2.55,12.65,26.0,22.88,14.05
2018,5,13,6,30,0.0,35.0,2.6,12.8,35.0,30.83,21.0
2018,5,13,6,45,0.0,58.0,2.6,12.9,58.0,51.23,38.55
2018,5,13,7,0,0.0,81.0,2.6,13.0,81.0,73.0,57.07
2018,5,13,7,15,0.0,96.5,2.6,13.2,96.5,87.82,69.42
2018,5,13,7,30,0.0,112.0,2.6,13.4,112.0,102.56,81.52
2018,5,13,7,45,0.0,125.0,2.6,13.55,125.0,114.67,91.3
2018,5,13,8,0,0.0,138.0,2.6,13.7,138.0,126.74,100.94
2018,5,13,8,15,3.0,160.0,2.55,13.95,162.0,150.71,120.36
2018,5,13,8,30,6.0,182.0,2.5,14.2,186.0,174.66,139.48
2018,5,13,8,45,11.0,210.5,2.5,14.4,218.0,207.06,165.29
2018,5,13,9,0,16.0,239.0,2.5,14.6,250.0,239.32,190.62
2018,5,13,9,15,22.5,269.0,2.55,14.8,285.5,274.35,217.89
2018,5,13,9,30,29.0,299.0,2.6,15.0,321.0,325.91,257.63
