Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,9,45,34.0,321.0,2.6,15.15,348.0,350.72,276.1
2018,5,13,10,0,39.0,343.0,2.6,15.3,375.0,374.87,294.0
2018,5,13,10,15,42.5,360.5,2.65,15.45,396.5,392.17,306.61
2018,5,13,10,30,46.0,378.0,2.7,15.6,418.0,408.78,318.68
2018,5,13,10,45,49.0,385.0,2.7,15.7,428.5,413.71,321.93
2018,5,13,11,0,52.0,392.0,2.7,15.8,439.0,418.2,324.94
2018,5,13,11,15,50.5,397.5,2.75,15.85,444.0,416.7,323.45
2018,5,13,11,30,49.0,403.0,2.8,15.9,449.0,414.92,321.84
2018,5,13,11,45,59.0,419.5,2.85,16.0,475.0,432.6,335.14
2018,5,13,12,0,69.0,436.0,2.9,16.1,501.0,448.82,347.2
2018,5,13,12,15,58.0,423.5,2.9,16.05,478.0,421.82,326.57
2018,5,13,12,30,47.0,411.0,2.9,16.0,455.0,395.94,306.93
2018,5,13,12,45,40.5,392.5,2.95,16.0,430.0,369.35,286.83
2018,5,13,13,0,34.0,374.0,3.0,16.0,405.0,343.84,267.46
2018,5,13,13,15,28.0,349.5,3.05,15.95,375.0,314.87,245.4
2018,5,13,13,30,22.0,325.0,3.1,15.9,345.0,292.54,228.36
2018,5,13,13,45,28.5,333.5,3.1,15.8,358.5,292.81,228.83
2018,5,13,14,0,35.0,342.0,3.1,15.7,372.0,297.32,232.47
2018,5,13,14,15,48.0,348.0,3.1,15.6,387.5,301.35,235.58
2018,5,13,14,30,61.0,354.0,3.1,15.5,403.0,303.34,236.94
2018,5,13,14,45,79.5,346.0,3.15,15.4,407.0,295.34,230.23
2018,5,13,15,0,98.0,338.0,3.2,15.3,411.0,285.16,221.57
2018,5,13,15,15,102.0,320.0,3.2,15.3,392.0,263.64,204.36
2018,5,13,15,30,106.0,302.0,3.2,15.3,373.0,241.86,187.25
2018,5,13,15,45,125.5,279.0,3.2,15.05,357.5,207.36,160.22
2018,5,13,16,0,145.0,256.0,3.2,14.8,342.0,182.04,142.76
2018,5,13,16,15,165.5,233.0,3.15,14.6,323.0,163.64,136.88
2018,5,13,16,30,186.0,210.0,3.1,14.4,304.0,150.38,126.06
2018,5,13,16,45,190.5,186.5,3.1,14.2,273.5,136.1,114.23
2018,5,13,17,0,195.0,163.0,3.1,14.0,243.0,121.25,101.75
2018,5,13,17,15,213.0,140.5,3.05,13.8,217.0,101.58,84.82
2018,5,13,17,30,231.0,118.0,3.0,13.6,191.0,87.33,72.42
2018,5,13,17,45,195.5,99.0,3.0,13.35,153.0,74.51,61.05
2018,5,13,18,0,160.0,80.0,3.0,13.1,115.0,61.23,49.02
2018,5,13,18,15,117.0,62.0,2.9,12.95,84.0,49.79,38.37
2018,5,13,18,30,74.0,44.0,2.8,12.8,53.0,35.85,25.22
2018,5,13,18,45,48.5,28.5,2.7,12.6,33.5,23.5,10.0
2018,5,13,19,0,23.0,13.0,2.6,12.4,14.0,11.82,0.0
2018,5,13,19,15,11.5,6.5,2.65,12.35,7.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.45,11.4,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.4,11.4,1.0,0.0,0.0
2018,5,14,5,15,0.0,3.0,2.35,11.5,3.0,2.73,0.0
2018,5,14,5,30,0.0,5.0,2.3,11.6,5.0,4.38,0.0
2018,5,14,5,45,0.0,8.5,2.3,11.75,8.5,7.46,0.55
2018,5,14,6,0,0.0,12.0,2.3,11.9,12.0,10.53,3.35
2018,5,14,6,15,0.0,17.5,2.25,12.05,17.5,15.38,7.64
2018,5,14,6,30,0.0,23.0,2.2,12.2,23.0,20.23,11.9
2018,5,14,6,45,0.0,37.0,2.15,12.35,37.0,32.6,22.61
2018,5,14,7,0,0.0,51.0,2.1,12.5,51.0,45.01,33.23
2018,5,14,7,15,0.0,54.5,2.1,12.7,54.5,48.12,35.76
2018,5,14,7,30,0.0,58.0,2.1,12.9,58.0,51.24,38.27
2018,5,14,7,45,0.0,63.0,2.15,13.1,63.0,55.7,41.87
2018,5,14,8,0,0.0,68.0,2.2,13.3,68.0,60.16,45.45
2018,5,14,8,15,0.0,80.5,2.25,13.45,80.5,71.3,54.61
2018,5,14,8,30,0.0,93.0,2.3,13.6,93.0,82.47,63.7
2018,5,14,8,45,0.0,111.0,2.35,13.8,111.0,99.2,77.32
2018,5,14,9,0,0.0,129.0,2.4,14.0,129.0,115.97,90.82
2018,5,14,9,15,1.5,149.0,2.5,14.15,150.0,136.1,107.04
2018,5,14,9,30,3.0,169.0,2.6,14.3,171.0,156.19,123.09
2018,5,14,9,45,5.5,187.0,2.65,14.45,191.5,175.28,138.23
2018,5,14,10,0,8.0,205.0,2.7,14.6,212.0,194.21,153.15
2018,5,14,10,15,11.0,235.0,2.8,14.65,244.5,224.72,177.23
2018,5,14,10,30,14.0,265.0,2.9,14.7,277.0,254.88,200.8
2018,5,14,10,45,17.5,295.0,3.0,14.8,310.5,285.06,224.17
2018,5,14,11,0,21.0,325.0,3.1,14.9,344.0,314.65,246.9
2018,5,14,11,15,36.5,357.0,3.15,14.9,391.0,365.56,286.33
2018,5,14,11,30,52.0,389.0,3.2,14.9,438.0,404.47,316.09
2018,5,14,11,45,61.5,414.5,3.25,14.95,472.5,430.18,335.41
2018,5,14,12,0,71.0,440.0,3.3,15.0,507.0,454.11,353.32
2018,5,14,12,15,70.5,439.5,3.3,15.0,506.0,445.6,346.65
2018,5,14,12,30,70.0,439.0,3.3,15.0,505.0,436.95,340.02
2018,5,14,12,45,67.0,431.5,3.35,15.0,494.0,420.57,327.61
2018,5,14,13,0,64.0,424.0,3.4,15.0,483.0,404.55,315.48
2018,5,14,13,15,61.5,413.5,3.4,14.95,469.5,386.82,302.02
2018,5,14,13,30,59.0,403.0,3.4,14.9,456.0,369.52,288.85
2018,5,14,13,45,75.0,402.5,3.45,14.85,468.0,369.67,289.14
2018,5,14,14,0,91.0,402.0,3.5,14.8,480.0,367.93,287.7
2018,5,14,14,15,98.0,390.5,3.5,14.75,472.0,352.66,275.66
2018,5,14,14,30,105.0,379.0,3.5,14.7,464.0,336.69,262.91
2018,5,14,14,45,110.5,362.5,3.55,14.6,448.0,316.17,246.55
2018,5,14,15,0,116.0,346.0,3.6,14.5,432.0,284.86,221.54
2018,5,14,15,15,112.0,324.5,3.6,14.5,404.0,268.83,208.88
2018,5,14,15,30,108.0,303.0,3.6,14.5,376.0,243.2,188.92
2018,5,14,15,45,109.0,280.0,3.6,14.25,349.0,217.89,169.91
2018,5,14,16,0,110.0,257.0,3.6,14.0,322.0,181.97,143.62
2018,5,14,16,15,136.5,235.5,3.65,13.85,309.0,164.75,138.28
2018,5,14,16,30,163.0,214.0,3.7,13.7,296.0,152.44,128.24
2018,5,14,16,45,181.5,188.5,3.7,13.5,271.0,137.22,115.56
2018,5,14,17,0,200.0,163.0,3.7,13.3,246.0,121.34,102.13
2018,5,14,17,15,220.0,140.0,3.65,13.1,220.0,101.29,84.81
2018,5,14,17,30,240.0,117.0,3.6,12.9,194.0,86.71,72.09
2018,5,14,17,45,204.0,99.0,3.6,12.7,156.0,74.55,61.26
2018,5,14,18,0,168.0,81.0,3.6,12.5,118.0,61.96,49.82
2018,5,14,18,15,125.0,63.0,3.5,12.35,86.5,48.95,37.75
2018,5,14,18,30,82.0,45.0,3.4,12.2,55.0,36.64,26.04
2018,5,14,18,45,49.0,28.0,3.35,12.05,33.5,23.22,10.56
2018,5,14,19,0,16.0,11.0,3.3,11.9,12.0,10.01,0.0
2018,5,14,19,15,8.0,5.5,3.25,11.85,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.2,11.65,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.2,11.7,1.0,0.0,0.0
2018,5,15,5,15,0.0,4.5,2.25,12.0,4.5,4.09,0.0
2018,5,15,5,30,0.0,8.0,2.3,12.3,8.0,7.02,0.0
2018,5,15,5,45,0.0,14.5,2.35,12.55,14.5,12.74,4.95
2018,5,15,6,0,0.0,21.0,2.4,12.8,21.0,18.47,10.09
2018,5,15,6,15,0.0,31.5,2.4,12.95,31.5,27.74,18.22
2018,5,15,6,30,0.0,42.0,2.4,13.1,42.0,37.03,26.31
2018,5,15,6,45,0.0,67.0,2.35,13.25,67.0,59.56,45.63
2018,5,15,7,0,0.0,92.0,2.3,13.4,92.0,84.44,66.67
2018,5,15,7,15,1.0,113.5,2.25,13.55,114.0,106.45,85.02
2018,5,15,7,30,2.0,135.0,2.2,13.7,136.0,128.36,103.0
2018,5,15,7,45,16.0,168.0,2.2,13.85,177.0,174.47,141.24
2018,5,15,8,0,30.0,201.0,2.2,14.0,218.0,236.46,191.49
2018,5,15,8,15,33.0,222.5,2.2,14.15,242.5,261.07,210.38
2018,5,15,8,30,36.0,244.0,2.2,14.3,267.0,285.36,228.89
2018,5,15,8,45,33.5,260.5,2.2,14.45,283.0,298.18,237.98
2018,5,15,9,0,31.0,277.0,2.2,14.6,299.0,310.67,246.8
2018,5,15,9,15,79.5,311.5,2.3,14.75,372.5,393.32,311.95
2018,5,15,9,30,128.0,346.0,2.4,14.9,446.0,492.69,387.58
2018,5,15,9,45,173.5,370.5,2.45,15.05,512.0,558.72,436.55
2018,5,15,10,0,219.0,395.0,2.5,15.2,578.0,622.87,483.36
2018,5,15,10,15,224.0,408.0,2.55,15.25,600.5,633.2,489.77
2018,5,15,10,30,229.0,421.0,2.6,15.3,623.0,642.17,495.6
2018,5,15,10,45,220.0,434.0,2.7,15.4,631.5,636.49,490.63
2018,5,15,11,0,211.0,447.0,2.8,15.5,640.0,629.83,485.11
2018,5,15,11,15,236.0,451.0,2.9,15.55,669.5,644.26,496.03
2018,5,15,11,30,261.0,455.0,3.0,15.6,699.0,663.52,510.12
2018,5,15,11,45,227.5,462.5,3.05,15.65,676.5,620.04,477.39
2018,5,15,12,0,194.0,470.0,3.1,15.7,654.0,584.67,450.67
2018,5,15,12,15,198.0,468.0,3.2,15.65,655.0,571.52,441.37
2018,5,15,12,30,202.0,466.0,3.3,15.6,656.0,557.64,431.32
2018,5,15,12,45,444.5,348.0,3.35,15.6,761.5,610.87,475.59
2018,5,15,13,0,687.0,230.0,3.4,15.6,867.0,644.12,502.89
2018,5,15,13,15,783.5,175.5,3.45,15.55,889.5,623.37,486.99
2018,5,15,13,30,880.0,121.0,3.5,15.5,912.0,595.61,464.86
2018,5,15,13,45,838.0,139.0,3.55,15.45,876.0,543.27,422.11
2018,5,15,14,0,796.0,157.0,3.6,15.4,840.0,490.55,378.46
2018,5,15,14,15,755.0,169.5,3.65,15.3,799.0,439.58,335.53
2018,5,15,14,30,714.0,182.0,3.7,15.2,758.0,386.15,290.2
2018,5,15,14,45,777.0,146.5,3.7,15.1,747.0,343.87,250.63
2018,5,15,15,0,840.0,111.0,3.7,15.0,736.0,297.14,206.23
2018,5,15,15,15,826.5,109.0,3.7,15.0,695.0,237.8,154.61
2018,5,15,15,30,813.0,107.0,3.7,15.0,654.0,187.61,113.01
2018,5,15,15,45,800.0,103.0,3.7,14.75,610.0,137.68,77.46
2018,5,15,16,0,787.0,99.0,3.7,14.5,566.0,89.52,54.02
2018,5,15,16,15,769.5,94.0,3.7,14.35,518.5,65.16,51.85
2018,5,15,16,30,752.0,89.0,3.7,14.2,471.0,63.43,50.55
2018,5,15,16,45,727.5,84.0,3.65,14.1,421.5,61.48,49.03
2018,5,15,17,0,703.0,79.0,3.6,14.0,372.0,54.0,42.58
2018,5,15,17,15,666.0,74.5,3.55,13.85,322.0,52.35,41.25
2018,5,15,17,30,629.0,70.0,3.5,13.7,272.0,50.63,39.8
2018,5,15,17,45,516.5,68.5,3.45,13.6,215.0,50.96,40.08
2018,5,15,18,0,404.0,67.0,3.4,13.5,158.0,50.25,39.25
2018,5,15,18,15,228.5,55.5,3.3,13.35,104.5,41.95,31.47
2018,5,15,18,30,53.0,44.0,3.2,13.2,51.0,35.95,25.41
2018,5,15,18,45,49.5,28.5,3.05,13.05,33.0,23.65,11.4
2018,5,15,19,0,46.0,13.0,2.9,12.9,15.0,11.82,0.0
2018,5,15,19,15,23.0,6.5,2.85,12.8,7.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,16,4,45,17.5,3.5,2.55,12.2,3.0,0.0,0.0
2018,5,16,5,0,35.0,7.0,2.5,12.3,6.0,0.0,0.0
2018,5,16,5,15,134.5,19.5,2.55,12.55,28.5,92.84,0.0
2018,5,16,5,30,234.0,32.0,2.6,12.8,51.0,218.64,150.71
2018,5,16,5,45,339.0,41.0,2.7,13.05,90.5,307.1,249.59
2018,5,16,6,0,444.0,50.0,2.8,13.3,130.0,405.23,336.39
2018,5,16,6,15,513.5,57.0,2.8,13.5,177.5,482.36,402.34
2018,5,16,6,30,583.0,64.0,2.8,13.7,225.0,563.41,467.64
2018,5,16,6,45,631.0,69.0,2.8,13.85,276.0,627.9,517.38
2018,5,16,7,0,679.0,74.0,2.8,14.0,327.0,693.8,566.26
2018,5,16,7,15,700.0,81.0,2.75,14.15,375.5,739.91,598.39
2018,5,16,7,30,721.0,88.0,2.7,14.3,424.0,780.07,625.27
2018,5,16,7,45,737.0,94.5,2.65,14.5,471.0,818.56,650.18
2018,5,16,8,0,753.0,101.0,2.6,14.7,518.0,855.11,673.18
2018,5,16,8,15,742.5,115.0,2.6,14.85,556.5,872.87,683.03
2018,5,16,8,30,732.0,129.0,2.6,15.0,595.0,893.42,695.01
2018,5,16,8,45,767.0,126.5,2.6,15.15,645.0,924.29,714.11
2018,5,16,9,0,802.0,124.0,2.6,15.3,695.0,959.09,735.68
2018,5,16,9,15,838.0,116.5,2.65,15.4,742.5,986.44,752.59
2018,5,16,9,30,874.0,109.0,2.7,15.5,790.0,1000.69,760.71
2018,5,16,9,45,873.5,115.5,2.75,15.6,821.0,1001.72,760.13
2018,5,16,10,0,873.0,122.0,2.8,15.7,852.0,999.33,757.53
2018,5,16,10,15,880.5,123.0,2.85,15.75,879.5,995.73,754.42
2018,5,16,10,30,888.0,124.0,2.9,15.8,907.0,988.83,749.23
2018,5,16,10,45,894.0,124.5,2.95,15.85,928.0,976.71,740.65
2018,5,16,11,0,900.0,125.0,3.0,15.9,949.0,961.38,730.01
2018,5,16,11,15,903.5,125.0,2.95,15.95,962.5,940.15,714.66
2018,5,16,11,30,907.0,125.0,2.9,16.0,976.0,915.97,697.41
2018,5,16,11,45,910.0,124.0,2.9,16.0,982.0,887.62,677.87
2018,5,16,12,0,913.0,123.0,2.9,16.0,988.0,856.64,656.49
2018,5,16,12,15,909.5,125.5,2.85,16.0,985.5,821.09,631.54
2018,5,16,12,30,906.0,128.0,2.8,16.0,983.0,783.53,605.1
2018,5,16,12,45,898.0,131.5,2.8,16.0,972.0,741.81,574.43
2018,5,16,13,0,890.0,135.0,2.8,16.0,961.0,698.77,541.68
2018,5,16,13,15,888.0,133.0,2.9,16.0,944.5,654.01,507.49
2018,5,16,13,30,886.0,131.0,3.0,16.0,928.0,607.95,471.32
2018,5,16,13,45,883.0,128.0,3.1,15.95,904.5,559.45,432.33
2018,5,16,14,0,880.0,125.0,3.2,15.9,881.0,510.08,391.44
2018,5,16,14,15,873.5,122.0,3.25,15.8,850.5,458.55,347.68
2018,5,16,14,30,867.0,119.0,3.3,15.7,820.0,406.86,302.63
2018,5,16,14,45,859.5,116.0,3.35,15.65,784.5,354.88,256.42
2018,5,16,15,0,852.0,113.0,3.4,15.6,749.0,303.22,210.14
2018,5,16,15,15,838.0,111.0,3.4,15.6,707.0,243.24,158.15
2018,5,16,15,30,824.0,109.0,3.4,15.6,665.0,192.38,116.04
2018,5,16,15,45,807.5,105.5,3.45,15.35,619.0,141.91,80.07
2018,5,16,16,0,791.0,102.0,3.5,15.1,573.0,93.59,56.21
2018,5,16,16,15,769.5,98.0,3.5,14.95,524.0,67.93,54.13
2018,5,16,16,30,748.0,94.0,3.5,14.8,475.0,67.02,53.57
2018,5,16,16,45,719.0,89.5,3.5,14.65,424.5,59.4,47.08
2018,5,16,17,0,690.0,85.0,3.5,14.5,374.0,58.09,46.11
2018,5,16,17,15,649.0,80.0,3.45,14.3,323.0,56.24,44.63
2018,5,16,17,30,608.0,75.0,3.4,14.1,272.0,54.31,43.02
2018,5,16,17,45,551.0,68.5,3.4,13.9,223.0,51.02,40.09
2018,5,16,18,0,494.0,62.0,3.4,13.7,174.0,47.65,36.92
2018,5,16,18,15,409.0,53.0,3.3,13.5,130.0,41.89,31.43
2018,5,16,18,30,324.0,44.0,3.2,13.3,86.0,34.16,23.92
2018,5,16,18,45,214.0,31.0,3.1,13.05,54.0,24.36,12.44
2018,5,16,19,0,104.0,18.0,3.0,12.8,22.0,16.37,0.0
2018,5,16,19,15,52.0,9.0,2.95,12.7,11.0,8.19,0.0
2018,5,16,19,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,17,4,45,14.5,3.0,2.7,12.0,3.0,0.0,0.0
2018,5,17,5,0,29.0,6.0,2.7,12.1,6.0,5.46,0.0
2018,5,17,5,15,115.5,19.5,2.8,12.35,28.0,82.36,0.0
2018,5,17,5,30,202.0,33.0,2.9,12.6,50.0,202.04,142.4
2018,5,17,5,45,299.0,43.5,3.05,12.85,88.0,283.13,230.92
2018,5,17,6,0,396.0,54.0,3.2,13.1,126.0,376.86,314.09
2018,5,17,6,15,277.0,51.5,3.25,13.3,109.5,293.25,247.68
2018,5,17,6,30,158.0,49.0,3.3,13.5,93.0,204.29,172.73
2018,5,17,6,45,88.0,83.5,3.35,13.7,109.0,167.85,140.28
2018,5,17,7,0,18.0,118.0,3.4,13.9,125.0,128.09,104.0
2018,5,17,7,15,69.0,155.5,3.4,14.05,187.0,226.28,187.25
2018,5,17,7,30,120.0,193.0,3.4,14.2,249.0,332.87,274.51
2018,5,17,7,45,117.5,214.0,3.4,14.35,274.0,354.4,290.12
2018,5,17,8,0,115.0,235.0,3.4,14.5,299.0,375.11,305.14
2018,5,17,8,15,130.0,258.0,3.35,14.65,336.5,414.21,334.94
2018,5,17,8,30,145.0,281.0,3.3,14.8,374.0,452.86,363.84
2018,5,17,8,45,345.0,246.0,3.3,14.95,487.0,624.41,499.37
2018,5,17,9,0,545.0,211.0,3.3,15.1,600.0,801.25,631.48
2018,5,17,9,15,654.5,179.5,3.25,15.25,672.0,881.89,686.52
2018,5,17,9,30,764.0,148.0,3.2,15.4,744.0,945.73,728.46
2018,5,17,9,45,723.5,177.5,3.2,15.5,761.5,938.17,721.11
2018,5,17,10,0,683.0,207.0,3.2,15.6,779.0,920.56,707.59
2018,5,17,10,15,772.0,166.5,3.25,15.7,832.5,946.35,724.74
2018,5,17,10,30,861.0,126.0,3.3,15.8,886.0,965.55,736.98
2018,5,17,10,45,865.0,127.0,3.35,15.9,905.5,952.49,727.21
2018,5,17,11,0,869.0,128.0,3.4,16.0,925.0,936.35,715.7
2018,5,17,11,15,871.5,129.0,3.45,16.05,938.0,915.86,701.39
2018,5,17,11,30,874.0,130.0,3.5,16.1,951.0,892.52,685.15
2018,5,17,11,45,875.5,130.0,3.55,16.15,956.5,864.73,665.81
2018,5,17,12,0,877.0,130.0,3.6,16.2,962.0,834.45,644.68
2018,5,17,12,15,879.0,128.5,3.75,16.2,961.0,800.95,621.77
2018,5,17,12,30,881.0,127.0,3.9,16.2,960.0,765.27,597.06
2018,5,17,12,45,884.0,123.0,4.0,16.2,952.0,726.2,568.25
2018,5,17,13,0,887.0,119.0,4.1,16.2,944.0,685.16,536.83
2018,5,17,13,15,883.5,118.5,4.2,16.1,927.5,641.09,502.43
2018,5,17,13,30,880.0,118.0,4.3,16.0,911.0,595.8,466.36
2018,5,17,13,45,874.5,117.0,4.4,15.95,887.5,548.05,427.27
2018,5,17,14,0,869.0,116.0,4.5,15.9,864.0,499.62,386.52
2018,5,17,14,15,862.5,114.5,4.55,15.8,835.0,449.93,343.6
2018,5,17,14,30,856.0,113.0,4.6,15.7,806.0,400.04,299.46
2018,5,17,14,45,846.0,111.0,4.7,15.6,770.0,348.72,253.51
2018,5,17,15,0,836.0,109.0,4.8,15.5,734.0,297.96,207.72
2018,5,17,15,15,822.5,107.0,4.8,15.5,693.0,238.92,156.06
2018,5,17,15,30,809.0,105.0,4.8,15.5,652.0,189.04,114.31
2018,5,17,15,45,792.0,102.0,4.8,15.25,607.0,139.74,78.73
2018,5,17,16,0,775.0,99.0,4.8,15.0,562.0,92.62,54.89
2018,5,17,16,15,591.5,135.5,4.8,14.85,471.5,84.25,68.41
2018,5,17,16,30,408.0,172.0,4.8,14.7,381.0,111.45,92.43
2018,5,17,16,45,325.5,168.0,4.8,14.55,323.5,118.38,98.82
2018,5,17,17,0,243.0,164.0,4.8,14.4,266.0,116.02,97.12
2018,5,17,17,15,237.0,142.5,4.8,14.25,231.0,102.95,85.93
2018,5,17,17,30,231.0,121.0,4.8,14.1,196.0,89.27,74.04
2018,5,17,17,45,200.5,102.5,4.75,13.9,159.5,76.9,63.09
2018,5,17,18,0,170.0,84.0,4.7,13.7,123.0,64.07,51.5
2018,5,17,18,15,129.0,65.5,4.6,13.55,91.0,50.78,39.27
2018,5,17,18,30,88.0,47.0,4.5,13.4,59.0,38.26,27.5
2018,5,17,18,45,50.5,30.5,4.45,13.25,37.0,25.22,13.5
2018,5,17,19,0,13.0,14.0,4.4,13.1,15.0,12.73,0.0
2018,5,17,19,15,6.5,7.0,4.3,13.0,7.5,6.37,0.0
2018,5,17,19,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,18,4,45,11.5,3.5,3.3,12.3,3.5,0.0,0.0
2018,5,18,5,0,23.0,7.0,3.4,12.3,7.0,18.26,0.0
2018,5,18,5,15,101.0,21.0,3.45,12.5,29.0,75.71,0.0
2018,5,18,5,30,179.0,35.0,3.5,12.7,51.0,192.09,137.73
2018,5,18,5,45,275.5,47.0,3.6,12.85,89.0,273.34,223.38
2018,5,18,6,0,372.0,59.0,3.7,13.0,127.0,364.26,304.39
2018,5,18,6,15,261.0,47.5,3.7,13.15,102.5,275.23,233.16
2018,5,18,6,30,150.0,36.0,3.7,13.3,78.0,177.44,150.5
2018,5,18,6,45,75.0,48.5,3.7,13.45,69.5,124.27,103.5
2018,5,18,7,0,0.0,61.0,3.7,13.6,61.0,53.89,40.58
2018,5,18,7,15,0.0,67.0,3.65,13.75,67.0,59.22,45.02
2018,5,18,7,30,0.0,73.0,3.6,13.9,73.0,64.57,49.36
2018,5,18,7,45,0.0,79.5,3.5,14.05,79.5,70.37,54.04
2018,5,18,8,0,0.0,86.0,3.4,14.2,86.0,76.18,58.68
2018,5,18,8,15,0.0,102.0,3.35,14.35,102.0,90.95,70.75
2018,5,18,8,30,0.0,118.0,3.3,14.5,118.0,105.93,82.88
2018,5,18,8,45,1.5,144.5,3.25,14.65,145.5,132.43,104.4
2018,5,18,9,0,3.0,171.0,3.2,14.8,173.0,158.97,125.7
2018,5,18,9,15,10.5,214.0,3.15,14.9,222.0,207.52,164.72
2018,5,18,9,30,18.0,257.0,3.1,15.0,271.0,256.07,203.04
2018,5,18,9,45,30.5,304.5,3.1,15.15,329.5,329.61,260.37
2018,5,18,10,0,43.0,352.0,3.1,15.3,388.0,388.01,304.81
2018,5,18,10,15,59.5,380.0,3.1,15.4,431.5,428.7,335.49
2018,5,18,10,30,76.0,408.0,3.1,15.5,475.0,468.02,364.81
2018,5,18,10,45,101.0,428.0,3.15,15.6,519.5,505.73,393.08
2018,5,18,11,0,126.0,448.0,3.2,15.7,564.0,552.65,427.74
2018,5,18,11,15,118.0,446.5,3.25,15.75,556.0,534.21,413.32
2018,5,18,11,30,110.0,445.0,3.3,15.8,548.0,515.78,399.27
2018,5,18,11,45,99.5,445.5,3.4,15.8,539.5,491.03,380.62
2018,5,18,12,0,89.0,446.0,3.5,15.8,531.0,474.5,368.02
2018,5,18,12,15,102.5,454.5,3.6,15.75,552.0,484.06,375.6
2018,5,18,12,30,116.0,463.0,3.7,15.7,573.0,492.38,382.08
2018,5,18,12,45,150.5,463.0,3.8,15.7,604.0,504.39,391.69
2018,5,18,13,0,185.0,463.0,3.9,15.7,635.0,513.24,398.67
2018,5,18,13,15,206.5,451.0,3.95,15.65,640.0,501.5,389.9
2018,5,18,13,30,228.0,439.0,4.0,15.6,645.0,487.92,379.52
2018,5,18,13,45,211.0,427.5,4.05,15.55,614.0,452.83,352.38
2018,5,18,14,0,194.0,416.0,4.1,15.5,583.0,419.48,326.45
2018,5,18,14,15,150.0,396.0,4.15,15.4,522.5,370.79,288.92
2018,5,18,14,30,106.0,376.0,4.2,15.3,462.0,336.32,262.56
2018,5,18,14,45,281.0,298.0,4.25,15.2,512.0,307.31,235.39
2018,5,18,15,0,456.0,220.0,4.3,15.1,562.0,270.25,198.67
2018,5,18,15,15,635.5,163.5,4.3,15.1,611.0,236.03,161.51
2018,5,18,15,30,815.0,107.0,4.3,15.1,660.0,193.07,117.38
2018,5,18,15,45,609.0,151.5,4.5,14.9,549.0,150.76,94.88
2018,5,18,16,0,403.0,196.0,4.7,14.7,438.0,137.95,100.14
2018,5,18,16,15,283.5,207.5,4.75,14.55,370.5,139.48,116.36
2018,5,18,16,30,164.0,219.0,4.8,14.4,303.0,155.37,130.56
2018,5,18,16,45,196.5,191.5,4.9,14.2,282.0,139.25,117.09
2018,5,18,17,0,229.0,164.0,5.0,14.0,261.0,115.88,97.13
2018,5,18,17,15,261.0,139.5,4.95,13.8,236.0,101.17,84.51
2018,5,18,17,30,293.0,115.0,4.9,13.6,211.0,85.67,70.99
2018,5,18,17,45,280.5,96.5,4.9,13.4,175.5,73.24,59.97
2018,5,18,18,0,268.0,78.0,4.9,13.2,140.0,57.73,45.98
2018,5,18,18,15,218.0,62.5,4.85,13.05,105.0,48.97,37.78
2018,5,18,18,30,168.0,47.0,4.8,12.9,70.0,37.3,26.78
2018,5,18,18,45,103.0,31.5,4.7,12.7,44.0,25.32,14.0
2018,5,18,19,0,38.0,16.0,4.6,12.5,18.0,14.55,0.0
2018,5,18,19,15,19.0,8.0,4.6,12.45,9.0,7.28,0.0
2018,5,18,19,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.55,12.3,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.95,11.8,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,5.05,11.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,5.15,11.85,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,5.15,11.85,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.05,11.8,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,19,4,45,0.0,2.0,4.95,11.8,2.0,0.0,0.0
2018,5,19,5,0,0.0,4.0,4.9,11.8,4.0,3.64,0.0
2018,5,19,5,15,4.0,16.0,4.95,11.9,16.5,17.63,0.0
2018,5,19,5,30,8.0,28.0,5.0,12.0,29.0,37.63,22.86
2018,5,19,5,45,55.5,46.5,5.0,12.05,56.5,102.07,80.8
2018,5,19,6,0,103.0,65.0,5.0,12.1,84.0,158.51,131.47
2018,5,19,6,15,84.5,84.0,5.05,12.25,103.0,170.05,142.05
2018,5,19,6,30,66.0,103.0,5.1,12.4,122.0,165.86,138.53
2018,5,19,6,45,100.0,126.5,5.1,12.55,161.5,235.57,198.29
2018,5,19,7,0,134.0,150.0,5.1,12.7,201.0,293.11,246.74
2018,5,19,7,15,117.0,171.5,5.1,12.9,220.5,304.69,254.73
2018,5,19,7,30,100.0,193.0,5.1,13.1,240.0,297.82,247.53
2018,5,19,7,45,70.0,203.5,5.1,13.25,238.0,279.86,230.78
2018,5,19,8,0,40.0,214.0,5.1,13.4,236.0,260.82,213.15
2018,5,19,8,15,44.0,236.0,5.05,13.55,262.5,286.97,233.69
2018,5,19,8,30,48.0,258.0,5.0,13.7,289.0,312.77,253.63
2018,5,19,8,45,85.5,292.5,5.0,13.9,352.0,385.56,311.95
2018,5,19,9,0,123.0,327.0,5.0,14.1,415.0,476.36,382.8
2018,5,19,9,15,132.5,348.0,5.0,14.25,447.5,504.63,403.41
2018,5,19,9,30,142.0,369.0,5.0,14.4,480.0,531.91,423.31
2018,5,19,9,45,144.5,386.0,5.0,14.55,503.0,546.77,433.43
2018,5,19,10,0,147.0,403.0,5.0,14.7,526.0,560.6,442.81
2018,5,19,10,15,271.5,376.5,5.05,14.75,613.5,662.26,522.7
2018,5,19,10,30,396.0,350.0,5.1,14.8,701.0,757.78,595.83
2018,5,19,10,45,392.5,367.5,5.15,14.9,722.0,757.37,593.9
2018,5,19,11,0,389.0,385.0,5.2,15.0,743.0,745.5,584.29
2018,5,19,11,15,486.0,345.5,5.25,15.05,799.0,788.09,617.71
2018,5,19,11,30,583.0,306.0,5.3,15.1,855.0,814.69,639.01
2018,5,19,11,45,531.5,337.5,5.35,15.1,840.5,775.66,608.31
2018,5,19,12,0,480.0,369.0,5.4,15.1,826.0,735.75,577.18
2018,5,19,12,15,544.5,334.5,5.4,15.1,851.5,730.68,574.57
2018,5,19,12,30,609.0,300.0,5.4,15.1,877.0,717.88,565.76
2018,5,19,12,45,618.5,290.0,5.45,15.1,871.0,684.38,540.18
2018,5,19,13,0,628.0,280.0,5.5,15.1,865.0,649.31,513.0
2018,5,19,13,15,617.5,276.5,5.5,15.1,843.5,605.57,478.34
2018,5,19,13,30,607.0,273.0,5.5,15.1,822.0,562.07,443.31
2018,5,19,13,45,458.5,332.0,5.55,15.05,740.5,497.62,391.05
2018,5,19,14,0,310.0,391.0,5.6,15.0,659.0,448.18,351.11
2018,5,19,14,15,254.0,386.5,5.6,14.9,601.0,399.05,312.11
2018,5,19,14,30,198.0,382.0,5.6,14.8,543.0,365.14,285.27
2018,5,19,14,45,165.5,366.0,5.6,14.75,496.5,327.67,255.61
2018,5,19,15,0,133.0,350.0,5.6,14.7,450.0,293.88,229.19
2018,5,19,15,15,166.5,327.5,5.6,14.7,445.5,273.43,211.18
2018,5,19,15,30,200.0,305.0,5.6,14.7,441.0,249.83,190.76
2018,5,19,15,45,208.0,283.0,5.6,14.45,416.0,220.86,168.47
2018,5,19,16,0,216.0,261.0,5.6,14.2,391.0,191.49,148.47
2018,5,19,16,15,235.0,234.0,5.6,14.0,364.5,154.28,129.42
2018,5,19,16,30,254.0,207.0,5.6,13.8,338.0,140.2,117.76
2018,5,19,16,45,328.0,175.0,5.6,13.6,326.0,122.65,102.92
2018,5,19,17,0,402.0,143.0,5.6,13.4,314.0,97.25,80.96
2018,5,19,17,15,434.0,125.0,5.55,13.2,287.5,87.33,72.47
2018,5,19,17,30,466.0,107.0,5.5,13.0,261.0,76.74,63.22
2018,5,19,17,45,406.0,97.0,5.5,12.75,214.5,70.85,58.0
2018,5,19,18,0,346.0,87.0,5.5,12.5,168.0,64.73,52.38
2018,5,19,18,15,268.0,72.5,5.4,12.4,126.0,54.87,43.14
2018,5,19,18,30,190.0,58.0,5.3,12.3,84.0,45.18,33.75
2018,5,19,18,45,117.5,39.0,5.2,12.15,53.0,30.82,18.69
2018,5,19,19,0,45.0,20.0,5.1,12.0,22.0,16.55,0.0
2018,5,19,19,15,22.5,10.0,5.05,12.0,11.0,9.1,0.0
2018,5,19,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,5.0,11.95,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.0,11.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.5,5.0,11.85,1.5,0.0,0.0
2018,5,20,5,0,0.0,3.0,5.0,11.9,3.0,2.73,0.0
2018,5,20,5,15,0.0,13.5,5.0,11.95,13.5,11.89,0.0
2018,5,20,5,30,0.0,24.0,5.0,12.0,24.0,21.41,10.68
2018,5,20,5,45,0.0,41.5,5.05,12.1,41.5,40.59,28.34
2018,5,20,6,0,0.0,59.0,5.1,12.2,59.0,58.42,44.16
2018,5,20,6,15,10.0,79.5,5.05,12.3,82.5,86.83,69.22
2018,5,20,6,30,20.0,100.0,5.0,12.4,106.0,115.35,94.14
2018,5,20,6,45,24.0,109.5,5.0,12.45,118.0,136.22,112.05
2018,5,20,7,0,28.0,119.0,5.0,12.5,130.0,147.78,121.79
2018,5,20,7,15,49.5,155.5,4.95,12.55,178.0,208.76,173.35
2018,5,20,7,30,71.0,192.0,4.9,12.6,226.0,270.28,224.29
2018,5,20,7,45,92.0,217.0,4.9,12.65,265.5,316.87,262.2
2018,5,20,8,0,113.0,242.0,4.9,12.7,305.0,381.54,313.92
2018,5,20,8,15,237.0,244.5,4.85,12.8,392.0,519.3,425.89
2018,5,20,8,30,361.0,247.0,4.8,12.9,479.0,642.12,522.5
2018,5,20,8,45,505.0,217.5,4.8,13.0,566.5,769.8,620.68
2018,5,20,9,0,649.0,188.0,4.8,13.1,654.0,888.01,707.6
2018,5,20,9,15,683.0,185.0,4.8,13.25,699.0,917.61,726.44
2018,5,20,9,30,717.0,182.0,4.8,13.4,744.0,944.57,743.85
2018,5,20,9,45,749.0,174.0,4.75,13.6,783.5,961.08,753.24
2018,5,20,10,0,781.0,166.0,4.7,13.8,823.0,968.26,756.1
2018,5,20,10,15,823.0,148.5,4.75,14.0,860.5,979.21,762.63
2018,5,20,10,30,865.0,131.0,4.8,14.2,898.0,976.28,759.44
2018,5,20,10,45,769.0,192.0,4.8,14.35,885.5,937.79,731.0
2018,5,20,11,0,673.0,253.0,4.8,14.5,873.0,894.06,698.22
2018,5,20,11,15,557.0,324.5,4.85,14.65,842.5,832.94,650.09
2018,5,20,11,30,441.0,396.0,4.9,14.8,812.0,773.82,603.16
2018,5,20,11,45,474.0,384.0,4.95,14.9,833.5,768.92,600.2
2018,5,20,12,0,507.0,372.0,5.0,15.0,855.0,760.87,594.52
2018,5,20,12,15,485.5,378.5,5.05,15.0,840.0,722.82,565.71
2018,5,20,12,30,464.0,385.0,5.1,15.0,825.0,684.92,536.89
2018,5,20,12,45,496.0,369.0,5.2,15.0,835.5,666.91,523.81
2018,5,20,13,0,528.0,353.0,5.3,15.0,846.0,645.94,507.97
2018,5,20,13,15,425.5,382.5,5.35,14.85,775.0,574.49,452.0
2018,5,20,13,30,323.0,412.0,5.4,14.7,704.0,516.1,405.8
2018,5,20,13,45,350.5,387.5,5.5,14.55,697.0,489.38,384.89
2018,5,20,14,0,378.0,363.0,5.6,14.4,690.0,460.43,361.38
2018,5,20,14,15,324.5,363.0,5.6,14.25,637.0,412.6,322.87
2018,5,20,14,30,271.0,363.0,5.6,14.1,584.0,369.88,288.59
2018,5,20,14,45,231.0,354.0,5.65,13.9,536.5,340.89,265.31
2018,5,20,15,0,191.0,345.0,5.7,13.7,489.0,306.34,238.1
2018,5,20,15,15,206.0,323.5,5.7,13.7,471.0,279.71,215.46
2018,5,20,15,30,221.0,302.0,5.7,13.7,453.0,251.9,192.24
2018,5,20,15,45,317.5,258.5,5.7,13.45,459.0,206.68,152.97
2018,5,20,16,0,414.0,215.0,5.7,13.2,465.0,152.54,111.69
2018,5,20,16,15,432.0,193.0,5.65,13.15,434.5,121.61,101.48
2018,5,20,16,30,450.0,171.0,5.6,13.1,404.0,110.83,92.42
2018,5,20,16,45,444.0,152.0,5.6,13.05,362.0,101.05,84.16
2018,5,20,17,0,438.0,133.0,5.6,13.0,320.0,90.64,75.24
2018,5,20,17,15,451.5,117.0,5.55,12.9,288.0,81.81,67.64
2018,5,20,17,30,465.0,101.0,5.5,12.8,256.0,72.4,59.39
2018,5,20,17,45,416.0,91.5,5.45,12.7,212.5,66.82,54.42
2018,5,20,18,0,367.0,82.0,5.4,12.6,169.0,61.01,49.05
2018,5,20,18,15,287.0,69.0,5.35,12.5,127.0,52.19,40.77
2018,5,20,18,30,207.0,56.0,5.3,12.4,85.0,43.87,32.65
2018,5,20,18,45,128.5,38.5,5.2,12.3,54.0,30.52,18.77
2018,5,20,19,0,50.0,21.0,5.1,12.2,23.0,16.96,0.0
2018,5,20,19,15,25.0,10.5,4.95,12.1,11.5,9.55,0.0
2018,5,20,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,4.7,11.95,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,4.45,11.85,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,21,4,45,8.5,3.5,2.6,11.4,3.5,0.0,0.0
2018,5,21,5,0,17.0,7.0,2.6,11.5,7.0,15.2,0.0
2018,5,21,5,15,82.5,22.5,2.55,11.7,29.5,89.09,0.0
2018,5,21,5,30,148.0,38.0,2.5,11.9,52.0,165.12,122.87
2018,5,21,5,45,239.5,52.0,2.45,12.1,90.5,257.17,210.72
2018,5,21,6,0,331.0,66.0,2.4,12.3,129.0,346.1,288.86
2018,5,21,6,15,399.5,76.0,2.3,12.5,174.5,419.81,351.94
2018,5,21,6,30,468.0,86.0,2.2,12.7,220.0,498.28,416.26
2018,5,21,6,45,516.0,94.5,2.05,12.9,269.0,568.54,470.36
2018,5,21,7,0,564.0,103.0,1.9,13.1,318.0,635.74,519.48
2018,5,21,7,15,601.5,109.0,1.9,13.35,368.0,691.8,559.14
2018,5,21,7,30,639.0,115.0,1.9,13.6,418.0,747.77,597.61
2018,5,21,7,45,666.5,120.5,1.9,13.85,467.0,793.46,627.65
2018,5,21,8,0,694.0,126.0,1.9,14.1,516.0,837.91,656.25
2018,5,21,8,15,715.5,129.5,1.95,14.4,562.0,872.63,677.92
2018,5,21,8,30,737.0,133.0,2.0,14.7,608.0,905.33,698.08
2018,5,21,8,45,753.5,136.0,2.05,15.0,650.5,923.98,708.48
2018,5,21,9,0,770.0,139.0,2.1,15.3,693.0,946.64,721.79
2018,5,21,9,15,787.0,140.0,2.2,15.55,732.5,964.78,732.69
2018,5,21,9,30,804.0,141.0,2.3,15.8,772.0,979.97,741.72
2018,5,21,9,45,821.5,138.5,2.4,16.0,807.0,988.73,746.68
2018,5,21,10,0,839.0,136.0,2.5,16.2,842.0,994.31,749.67
2018,5,21,10,15,846.0,137.5,2.6,16.35,869.0,979.78,739.44
2018,5,21,10,30,853.0,139.0,2.7,16.5,896.0,973.2,734.84
2018,5,21,10,45,858.5,140.0,2.85,16.65,916.5,961.54,727.22
2018,5,21,11,0,864.0,141.0,3.0,16.8,937.0,946.78,717.54
2018,5,21,11,15,867.0,141.5,3.1,16.85,950.0,926.25,703.8
2018,5,21,11,30,870.0,142.0,3.2,16.9,963.0,902.9,688.15
2018,5,21,11,45,872.0,142.0,3.35,16.95,969.0,875.56,669.99
2018,5,21,12,0,874.0,142.0,3.5,17.0,975.0,845.74,649.96
2018,5,21,12,15,872.0,142.5,3.65,16.95,972.5,810.89,626.42
2018,5,21,12,30,870.0,143.0,3.8,16.9,970.0,774.14,601.27
2018,5,21,12,45,865.0,144.5,3.95,16.85,960.0,734.32,572.02
2018,5,21,13,0,860.0,146.0,4.1,16.8,950.0,693.13,540.87
2018,5,21,13,15,857.0,144.5,4.2,16.65,933.5,649.66,507.36
2018,5,21,13,30,854.0,143.0,4.3,16.5,917.0,605.03,472.2
2018,5,21,13,45,849.5,140.5,4.45,16.4,893.5,557.87,434.19
2018,5,21,14,0,845.0,138.0,4.6,16.3,870.0,510.01,394.47
2018,5,21,14,15,837.5,135.5,4.65,16.1,840.0,455.86,348.72
2018,5,21,14,30,830.0,133.0,4.7,15.9,810.0,405.25,304.54
2018,5,21,14,45,821.5,129.5,4.8,15.75,774.5,353.83,258.86
2018,5,21,15,0,813.0,126.0,4.9,15.6,739.0,302.99,213.21
2018,5,21,15,15,799.0,123.5,4.9,15.6,698.0,252.48,168.41
2018,5,21,15,30,785.0,121.0,4.9,15.6,657.0,203.48,127.04
2018,5,21,15,45,584.0,169.0,4.95,15.15,553.0,164.44,106.42
2018,5,21,16,0,383.0,217.0,5.0,14.7,449.0,153.3,112.02
2018,5,21,16,15,275.5,220.0,5.0,14.5,379.5,146.51,122.41
2018,5,21,16,30,168.0,223.0,5.0,14.3,310.0,157.72,132.6
2018,5,21,16,45,195.0,195.0,5.0,14.05,286.0,141.37,118.96
2018,5,21,17,0,222.0,167.0,5.0,13.8,262.0,117.6,98.67
2018,5,21,17,15,253.0,142.5,5.0,13.6,237.5,102.98,86.15
2018,5,21,17,30,284.0,118.0,5.0,13.4,213.0,87.57,72.73
2018,5,21,17,45,263.0,100.0,4.95,13.15,176.5,75.53,62.08
2018,5,21,18,0,242.0,82.0,4.9,12.9,140.0,63.03,50.81
2018,5,21,18,15,196.5,65.5,4.85,12.75,105.5,51.07,39.77
2018,5,21,18,30,151.0,49.0,4.8,12.6,71.0,38.77,28.24
2018,5,21,18,45,91.5,33.0,4.75,12.45,45.0,26.49,15.79
2018,5,21,19,0,32.0,17.0,4.7,12.3,19.0,14.45,0.0
2018,5,21,19,15,16.0,8.5,4.6,12.2,9.5,7.73,0.0
2018,5,21,19,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.45,12.05,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.4,11.95,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.25,11.8,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,22,4,45,12.5,4.0,3.35,11.75,4.0,0.0,0.0
2018,5,22,5,0,25.0,8.0,3.3,11.8,8.0,20.28,0.0
2018,5,22,5,15,100.5,22.5,3.3,11.9,31.0,106.8,0.0
2018,5,22,5,30,176.0,37.0,3.3,12.0,54.0,192.06,144.87
2018,5,22,5,45,266.0,49.5,3.3,12.1,92.0,270.6,222.7
2018,5,22,6,0,356.0,62.0,3.3,12.2,130.0,357.78,300.06
2018,5,22,6,15,250.0,51.5,3.3,12.3,106.0,273.49,232.17
2018,5,22,6,30,144.0,41.0,3.3,12.4,82.0,180.75,153.51
2018,5,22,6,45,72.0,56.0,3.25,12.55,76.5,120.59,100.57
2018,5,22,7,0,0.0,71.0,3.2,12.7,71.0,62.78,48.31
2018,5,22,7,15,0.0,89.0,3.2,12.75,89.0,79.84,62.71
2018,5,22,7,30,0.0,107.0,3.2,12.8,107.0,97.09,77.05
2018,5,22,7,45,0.0,117.5,3.15,12.9,117.5,106.76,84.85
2018,5,22,8,0,0.0,128.0,3.1,13.0,128.0,116.44,92.58
2018,5,22,8,15,0.5,143.0,3.15,13.15,143.5,131.01,104.32
2018,5,22,8,30,1.0,158.0,3.2,13.3,159.0,145.54,115.92
2018,5,22,8,45,3.5,178.0,3.2,13.4,180.5,166.9,133.11
2018,5,22,9,0,6.0,198.0,3.2,13.5,202.0,188.19,150.08
2018,5,22,9,15,7.0,203.5,3.2,13.6,208.5,193.72,154.15
2018,5,22,9,30,8.0,209.0,3.2,13.7,215.0,199.28,158.28
2018,5,22,9,45,14.0,244.5,3.25,13.85,256.0,238.6,189.55
2018,5,22,10,0,20.0,280.0,3.3,14.0,297.0,277.61,220.1
2018,5,22,10,15,29.0,319.5,3.35,14.1,345.0,336.97,266.26
2018,5,22,10,30,38.0,359.0,3.4,14.2,393.0,381.85,300.53
2018,5,22,10,45,35.5,361.5,3.5,14.3,393.5,377.76,296.78
2018,5,22,11,0,33.0,364.0,3.6,14.4,394.0,373.61,293.22
2018,5,22,11,15,27.0,347.0,3.6,14.45,372.0,347.69,272.84
2018,5,22,11,30,21.0,330.0,3.6,14.5,350.0,315.49,247.63
2018,5,22,11,45,18.0,302.0,3.65,14.6,319.0,285.68,224.32
2018,5,22,12,0,15.0,274.0,3.7,14.7,288.0,256.5,201.39
2018,5,22,12,15,13.0,250.5,3.7,14.7,262.5,232.68,182.64
2018,5,22,12,30,11.0,227.0,3.7,14.7,237.0,209.27,164.14
2018,5,22,12,45,11.0,230.5,3.75,14.75,240.5,211.23,165.73
2018,5,22,13,0,11.0,234.0,3.8,14.8,244.0,213.09,167.21
2018,5,22,13,15,12.5,246.5,3.8,14.75,258.0,223.49,175.55
2018,5,22,13,30,14.0,259.0,3.8,14.7,272.0,233.46,183.53
2018,5,22,13,45,290.0,216.0,3.8,14.7,468.0,323.58,256.22
2018,5,22,14,0,566.0,173.0,3.8,14.7,664.0,399.27,312.69
2018,5,22,14,15,698.5,152.0,3.85,14.6,737.0,411.08,316.9
2018,5,22,14,30,831.0,131.0,3.9,14.5,810.0,405.53,305.62
2018,5,22,14,45,823.0,127.5,3.9,14.45,775.0,354.29,259.77
2018,5,22,15,0,815.0,124.0,3.9,14.4,740.0,303.56,214.08
2018,5,22,15,15,801.5,121.5,3.9,14.4,699.5,253.1,169.28
2018,5,22,15,30,788.0,119.0,3.9,14.4,659.0,204.09,127.75
2018,5,22,15,45,773.0,114.5,3.9,14.2,614.5,155.12,90.99
2018,5,22,16,0,758.0,110.0,3.9,14.0,570.0,108.13,64.39
2018,5,22,16,15,738.0,105.5,3.9,13.85,522.5,72.43,58.26
2018,5,22,16,30,718.0,101.0,3.9,13.7,475.0,64.4,51.45
2018,5,22,16,45,690.5,96.0,3.9,13.5,426.0,63.08,50.51
2018,5,22,17,0,663.0,91.0,3.9,13.3,377.0,61.64,49.44
2018,5,22,17,15,624.0,86.0,3.9,13.1,327.5,59.99,48.16
2018,5,22,17,30,585.0,81.0,3.9,12.9,278.0,58.28,46.76
2018,5,22,17,45,532.0,74.0,3.9,12.7,230.0,54.8,43.69
2018,5,22,18,0,479.0,67.0,3.9,12.5,182.0,51.2,40.35
2018,5,22,18,15,400.0,57.5,3.85,12.35,138.5,45.16,34.63
2018,5,22,18,30,321.0,48.0,3.8,12.2,95.0,37.03,26.84
2018,5,22,18,45,206.5,33.5,3.7,12.1,59.5,26.14,15.75
2018,5,22,19,0,92.0,19.0,3.6,12.0,24.0,14.97,0.0
2018,5,22,19,15,46.0,9.5,3.55,11.95,12.0,8.64,0.0
2018,5,22,19,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,2.55,12.1,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,2.5,12.1,2.0,1.82,0.0
2018,5,23,5,15,0.0,6.0,2.55,12.2,6.0,5.26,0.0
2018,5,23,5,30,0.0,10.0,2.6,12.3,10.0,8.78,1.23
2018,5,23,5,45,20.5,19.0,2.65,12.4,23.0,35.24,24.55
