Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,6,0,41.0,28.0,2.7,12.5,36.0,60.49,47.29
2018,5,23,6,15,41.0,35.0,2.7,12.6,45.0,69.52,55.55
2018,5,23,6,30,41.0,42.0,2.7,12.7,54.0,78.41,63.43
2018,5,23,6,45,21.5,72.0,2.75,12.75,78.5,87.75,70.65
2018,5,23,7,0,2.0,102.0,2.8,12.8,103.0,96.28,76.9
2018,5,23,7,15,8.5,132.0,2.85,12.9,136.0,132.41,107.33
2018,5,23,7,30,15.0,162.0,2.9,13.0,169.0,168.75,137.4
2018,5,23,7,45,41.0,198.0,2.95,13.1,220.5,245.76,201.02
2018,5,23,8,0,67.0,234.0,3.0,13.2,272.0,309.99,252.8
2018,5,23,8,15,58.5,243.5,3.05,13.35,278.5,309.34,250.82
2018,5,23,8,30,50.0,253.0,3.1,13.5,285.0,308.57,249.01
2018,5,23,8,45,34.5,251.0,3.2,13.65,274.0,287.83,231.19
2018,5,23,9,0,19.0,249.0,3.3,13.8,263.0,252.01,201.45
2018,5,23,9,15,69.0,295.5,3.35,13.95,349.5,364.93,292.02
2018,5,23,9,30,119.0,342.0,3.4,14.1,436.0,479.25,380.36
2018,5,23,9,45,198.0,366.0,3.45,14.25,530.0,578.6,456.3
2018,5,23,10,0,277.0,390.0,3.5,14.4,624.0,691.69,539.99
2018,5,23,10,15,263.0,407.0,3.55,14.45,634.5,686.16,533.88
2018,5,23,10,30,249.0,424.0,3.6,14.5,645.0,679.26,527.61
2018,5,23,10,45,200.0,439.0,3.65,14.55,619.0,623.68,485.01
2018,5,23,11,0,151.0,454.0,3.7,14.6,593.0,582.21,452.62
2018,5,23,11,15,162.0,461.0,3.65,14.6,612.5,588.42,457.15
2018,5,23,11,30,173.0,468.0,3.6,14.6,632.0,593.17,460.37
2018,5,23,11,45,165.0,473.0,3.6,14.6,630.0,578.41,448.84
2018,5,23,12,0,157.0,478.0,3.6,14.6,628.0,563.36,437.22
2018,5,23,12,15,149.0,476.5,3.6,14.6,618.5,542.55,421.4
2018,5,23,12,30,141.0,475.0,3.6,14.6,609.0,522.01,405.79
2018,5,23,12,45,143.0,467.0,3.55,14.6,602.0,503.59,391.89
2018,5,23,13,0,145.0,459.0,3.5,14.6,595.0,485.1,377.84
2018,5,23,13,15,160.5,452.0,3.55,14.6,600.0,475.64,370.83
2018,5,23,13,30,176.0,445.0,3.6,14.6,605.0,464.78,362.51
2018,5,23,13,45,189.0,433.5,3.6,14.55,601.0,447.82,349.31
2018,5,23,14,0,202.0,422.0,3.6,14.5,597.0,429.71,334.93
2018,5,23,14,15,217.0,404.0,3.65,14.45,586.5,406.71,316.52
2018,5,23,14,30,232.0,386.0,3.7,14.4,576.0,382.47,296.67
2018,5,23,14,45,251.0,364.0,3.75,14.3,561.0,345.43,266.37
2018,5,23,15,0,270.0,342.0,3.8,14.2,546.0,316.52,241.85
2018,5,23,15,15,392.0,277.5,3.8,14.2,556.0,271.33,200.05
2018,5,23,15,30,514.0,213.0,3.8,14.2,566.0,222.53,154.67
2018,5,23,15,45,647.0,158.5,3.9,13.95,572.0,166.31,105.26
2018,5,23,16,0,780.0,104.0,4.0,13.7,578.0,106.65,61.93
2018,5,23,16,15,708.5,113.5,3.95,13.5,517.0,69.91,56.12
2018,5,23,16,30,637.0,123.0,3.9,13.3,456.0,78.53,63.97
2018,5,23,16,45,647.5,107.0,3.9,13.15,416.0,70.32,56.97
2018,5,23,17,0,658.0,91.0,3.9,13.0,376.0,61.5,49.37
2018,5,23,17,15,567.5,93.0,3.85,12.8,316.5,64.82,52.52
2018,5,23,17,30,477.0,95.0,3.8,12.6,257.0,68.04,55.54
2018,5,23,17,45,394.5,86.5,3.75,12.4,205.5,62.89,50.98
2018,5,23,18,0,312.0,78.0,3.7,12.2,154.0,57.61,46.14
2018,5,23,18,15,260.0,63.5,3.6,12.0,117.0,47.74,36.99
2018,5,23,18,30,208.0,49.0,3.5,11.8,80.0,37.47,27.31
2018,5,23,18,45,135.0,34.5,3.4,11.65,51.5,27.72,17.27
2018,5,23,19,0,62.0,20.0,3.3,11.5,23.0,16.3,0.0
2018,5,23,19,15,31.0,10.0,3.3,11.45,11.5,9.1,0.0
2018,5,23,19,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.0,2.15,11.25,1.0,0.0,0.0
2018,5,24,5,0,0.0,2.0,2.1,11.3,2.0,1.82,0.0
2018,5,24,5,15,0.0,9.0,2.1,11.45,9.0,7.91,0.0
2018,5,24,5,30,0.0,16.0,2.1,11.6,16.0,14.07,5.49
2018,5,24,5,45,0.0,26.0,2.1,11.75,26.0,22.9,13.69
2018,5,24,6,0,0.0,36.0,2.1,11.9,36.0,31.74,21.59
2018,5,24,6,15,4.5,56.0,2.1,12.0,57.5,53.65,40.8
2018,5,24,6,30,9.0,76.0,2.1,12.1,79.0,77.41,61.46
2018,5,24,6,45,16.5,103.0,2.05,12.25,109.0,111.68,90.85
2018,5,24,7,0,24.0,130.0,2.0,12.4,139.0,157.76,129.59
2018,5,24,7,15,16.5,145.0,2.05,12.55,151.5,153.82,125.46
2018,5,24,7,30,9.0,160.0,2.1,12.7,164.0,161.05,130.66
2018,5,24,7,45,15.5,183.5,2.1,12.85,191.5,190.1,154.3
2018,5,24,8,0,22.0,207.0,2.1,13.0,219.0,219.17,177.55
2018,5,24,8,15,22.0,220.5,2.15,13.2,233.5,231.23,186.51
2018,5,24,8,30,22.0,234.0,2.2,13.4,248.0,243.26,195.46
2018,5,24,8,45,22.0,247.0,2.2,13.65,262.0,254.74,203.83
2018,5,24,9,0,22.0,260.0,2.2,13.9,276.0,266.15,212.1
2018,5,24,9,15,20.0,265.5,2.25,14.05,280.5,267.92,212.81
2018,5,24,9,30,18.0,271.0,2.3,14.2,285.0,269.77,213.65
2018,5,24,9,45,33.5,311.0,2.3,14.4,338.5,339.24,267.69
2018,5,24,10,0,49.0,351.0,2.3,14.6,392.0,392.77,308.18
2018,5,24,10,15,60.0,378.0,2.35,14.7,430.0,427.11,333.72
2018,5,24,10,30,71.0,405.0,2.4,14.8,468.0,460.24,358.2
2018,5,24,10,45,58.5,396.5,2.5,14.9,449.5,434.28,337.87
2018,5,24,11,0,46.0,388.0,2.6,15.0,431.0,409.04,318.33
2018,5,24,11,15,62.0,407.5,2.65,15.0,466.0,437.11,339.89
2018,5,24,11,30,78.0,427.0,2.7,15.0,501.0,463.49,359.77
2018,5,24,11,45,94.0,439.0,2.8,15.05,528.5,481.08,373.09
2018,5,24,12,0,110.0,451.0,2.9,15.1,556.0,501.17,388.21
2018,5,24,12,15,202.0,446.0,3.0,15.05,638.5,557.96,432.55
2018,5,24,12,30,294.0,441.0,3.1,15.0,721.0,607.4,470.41
2018,5,24,12,45,287.0,442.0,3.2,14.95,713.5,582.96,451.88
2018,5,24,13,0,280.0,443.0,3.3,14.9,706.0,558.61,433.65
2018,5,24,13,15,247.0,442.5,3.35,14.75,671.5,517.15,402.21
2018,5,24,13,30,214.0,442.0,3.4,14.6,637.0,484.66,377.32
2018,5,24,13,45,176.5,431.0,3.5,14.45,589.0,439.81,343.1
2018,5,24,14,0,139.0,420.0,3.6,14.3,541.0,398.69,311.63
2018,5,24,14,15,121.5,398.5,3.55,14.15,501.5,362.68,283.8
2018,5,24,14,30,104.0,377.0,3.5,14.0,462.0,338.18,264.81
2018,5,24,14,45,78.0,349.0,3.5,13.9,411.0,300.1,235.45
2018,5,24,15,0,52.0,321.0,3.5,13.8,360.0,265.33,208.85
2018,5,24,15,15,55.5,300.5,3.5,13.8,340.5,245.19,192.87
2018,5,24,15,30,59.0,280.0,3.5,13.8,321.0,225.01,176.83
2018,5,24,15,45,60.0,261.0,3.5,13.6,300.0,205.42,161.74
2018,5,24,16,0,61.0,242.0,3.5,13.4,279.0,185.98,147.33
2018,5,24,16,15,148.5,225.5,3.45,13.35,306.0,159.52,133.83
2018,5,24,16,30,236.0,209.0,3.4,13.3,333.0,140.95,118.29
2018,5,24,16,45,290.0,182.0,3.4,13.2,318.5,126.42,106.11
2018,5,24,17,0,344.0,155.0,3.4,13.1,304.0,110.95,92.96
2018,5,24,17,15,370.0,133.5,3.35,13.05,275.5,92.35,76.84
2018,5,24,17,30,396.0,112.0,3.3,13.0,247.0,79.49,65.62
2018,5,24,17,45,370.0,99.5,3.3,12.9,209.0,72.12,59.11
2018,5,24,18,0,344.0,87.0,3.3,12.8,171.0,64.38,52.07
2018,5,24,18,15,270.5,73.0,3.2,12.7,129.5,54.95,43.3
2018,5,24,18,30,197.0,59.0,3.1,12.6,88.0,46.07,34.77
2018,5,24,18,45,124.5,40.5,2.95,12.45,56.5,32.1,20.99
2018,5,24,19,0,52.0,22.0,2.8,12.3,25.0,17.82,0.0
2018,5,24,19,15,26.0,11.0,2.75,12.25,12.5,10.01,0.0
2018,5,24,19,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.0,2.3,12.3,1.0,0.0,0.0
2018,5,25,5,0,0.0,2.0,2.3,12.4,2.0,1.82,0.0
2018,5,25,5,15,0.0,9.0,2.3,12.5,9.0,7.91,0.0
2018,5,25,5,30,0.0,16.0,2.3,12.6,16.0,14.07,5.51
2018,5,25,5,45,0.0,26.0,2.35,12.7,26.0,22.9,13.63
2018,5,25,6,0,0.0,36.0,2.4,12.8,36.0,31.74,21.5
2018,5,25,6,15,0.0,38.0,2.4,12.9,38.0,33.49,23.22
2018,5,25,6,30,0.0,40.0,2.4,13.0,40.0,35.26,24.81
2018,5,25,6,45,0.0,54.0,2.4,13.1,54.0,47.67,35.46
2018,5,25,7,0,0.0,68.0,2.4,13.2,68.0,60.11,45.99
2018,5,25,7,15,3.5,103.0,2.4,13.35,104.5,97.04,77.23
2018,5,25,7,30,7.0,138.0,2.4,13.5,141.0,135.36,109.07
2018,5,25,7,45,17.0,174.0,2.35,13.65,183.0,181.09,146.69
2018,5,25,8,0,27.0,210.0,2.3,13.8,225.0,243.08,196.65
2018,5,25,8,15,29.0,227.5,2.3,13.95,245.0,261.97,210.91
2018,5,25,8,30,31.0,245.0,2.3,14.1,265.0,280.66,225.0
2018,5,25,8,45,65.0,271.5,2.3,14.25,317.5,340.91,272.88
2018,5,25,9,0,99.0,298.0,2.3,14.4,370.0,401.06,319.51
2018,5,25,9,15,107.0,319.0,2.3,14.5,400.5,446.6,353.08
2018,5,25,9,30,115.0,340.0,2.3,14.6,431.0,473.06,372.05
2018,5,25,9,45,76.0,341.0,2.35,14.7,402.0,413.3,324.76
2018,5,25,10,0,37.0,342.0,2.4,14.8,373.0,371.49,291.08
2018,5,25,10,15,49.0,369.0,2.4,14.9,411.5,407.06,318.14
2018,5,25,10,30,61.0,396.0,2.4,15.0,450.0,441.46,343.65
2018,5,25,10,45,86.5,416.5,2.45,15.1,495.5,480.84,373.27
2018,5,25,11,0,112.0,437.0,2.5,15.2,541.0,529.59,409.32
2018,5,25,11,15,233.0,428.5,2.5,15.25,648.0,631.11,486.14
2018,5,25,11,30,354.0,420.0,2.5,15.3,755.0,715.45,548.21
2018,5,25,11,45,506.5,341.5,2.55,15.35,824.5,761.11,583.8
2018,5,25,12,0,659.0,263.0,2.6,15.4,894.0,790.85,607.85
2018,5,25,12,15,622.5,281.5,2.65,15.4,876.5,747.6,575.69
2018,5,25,12,30,586.0,300.0,2.7,15.4,859.0,704.77,544.05
2018,5,25,12,45,422.0,374.0,2.75,15.4,774.5,621.74,480.32
2018,5,25,13,0,258.0,448.0,2.8,15.4,690.0,548.37,423.34
2018,5,25,13,15,204.0,441.0,2.8,15.35,630.5,494.71,382.88
2018,5,25,13,30,150.0,434.0,2.8,15.3,571.0,442.21,342.95
2018,5,25,13,45,106.0,398.5,2.85,15.3,494.0,378.96,294.9
2018,5,25,14,0,62.0,363.0,2.9,15.3,417.0,327.74,255.74
2018,5,25,14,15,45.0,337.0,2.9,15.25,375.5,294.06,229.94
2018,5,25,14,30,28.0,311.0,2.9,15.2,334.0,262.66,205.84
2018,5,25,14,45,34.0,306.0,2.9,15.1,332.5,256.07,200.81
2018,5,25,15,0,40.0,301.0,2.9,15.0,331.0,248.68,194.98
2018,5,25,15,15,60.5,294.0,2.9,15.0,337.0,242.23,189.23
2018,5,25,15,30,81.0,287.0,2.9,15.0,343.0,233.35,181.49
2018,5,25,15,45,89.0,272.5,2.9,14.8,330.0,216.01,168.05
2018,5,25,16,0,97.0,258.0,2.9,14.6,317.0,197.84,154.96
2018,5,25,16,15,149.0,238.0,2.9,14.5,320.5,166.46,139.04
2018,5,25,16,30,201.0,218.0,2.9,14.4,324.0,155.38,130.1
2018,5,25,16,45,244.5,190.5,2.9,14.25,306.5,131.14,109.69
2018,5,25,17,0,288.0,163.0,2.9,14.1,289.0,115.51,96.53
2018,5,25,17,15,320.0,137.5,2.9,13.95,261.0,100.16,83.42
2018,5,25,17,30,352.0,112.0,2.9,13.8,233.0,79.14,65.09
2018,5,25,17,45,301.5,98.5,2.85,13.65,190.0,70.96,57.9
2018,5,25,18,0,251.0,85.0,2.8,13.5,147.0,65.17,52.64
2018,5,25,18,15,207.5,69.0,2.8,13.4,112.5,53.63,42.04
2018,5,25,18,30,164.0,53.0,2.8,13.3,78.0,41.76,30.95
2018,5,25,18,45,104.0,36.5,2.75,13.15,50.5,29.18,18.67
2018,5,25,19,0,44.0,20.0,2.7,13.0,23.0,16.89,0.0
2018,5,25,19,15,22.0,10.0,2.7,12.9,11.5,9.1,0.0
2018,5,25,19,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,26,4,45,18.0,4.5,3.6,12.2,4.5,0.0,0.0
2018,5,26,5,0,36.0,9.0,3.7,12.2,9.0,27.0,0.0
2018,5,26,5,15,128.0,23.5,3.75,12.35,35.0,126.03,5.44
2018,5,26,5,30,220.0,38.0,3.8,12.5,61.0,219.47,170.2
2018,5,26,5,45,280.5,49.5,3.85,12.65,94.5,279.71,230.93
2018,5,26,6,0,341.0,61.0,3.9,12.8,128.0,345.86,290.54
2018,5,26,6,15,256.5,79.5,3.85,12.95,138.0,302.77,256.08
2018,5,26,6,30,172.0,98.0,3.8,13.1,148.0,267.91,226.04
2018,5,26,6,45,93.0,116.0,3.75,13.3,143.5,214.1,179.0
2018,5,26,7,0,14.0,134.0,3.7,13.5,139.0,142.14,115.65
2018,5,26,7,15,14.5,151.0,3.6,13.7,157.0,158.69,129.15
2018,5,26,7,30,15.0,168.0,3.5,13.9,175.0,175.18,142.26
2018,5,26,7,45,30.0,195.5,3.4,14.15,212.0,232.19,188.87
2018,5,26,8,0,45.0,223.0,3.3,14.4,249.0,275.53,223.43
2018,5,26,8,15,48.0,245.0,3.2,14.6,274.5,300.71,242.52
2018,5,26,8,30,51.0,267.0,3.1,14.8,300.0,325.51,261.11
2018,5,26,8,45,43.0,274.0,3.0,15.0,303.0,321.9,256.87
2018,5,26,9,0,35.0,281.0,2.9,15.2,306.0,318.3,252.79
2018,5,26,9,15,40.5,304.5,2.85,15.4,335.0,346.14,273.77
2018,5,26,9,30,46.0,328.0,2.8,15.6,364.0,373.4,293.96
2018,5,26,9,45,53.5,352.0,2.7,15.8,396.0,402.52,315.35
2018,5,26,10,0,61.0,376.0,2.6,16.0,428.0,430.83,335.84
2018,5,26,10,15,60.0,387.0,2.6,16.15,439.5,436.4,339.11
2018,5,26,10,30,59.0,398.0,2.6,16.3,451.0,441.57,342.23
2018,5,26,10,45,56.5,405.0,2.6,16.4,456.5,440.89,341.05
2018,5,26,11,0,54.0,412.0,2.6,16.5,462.0,439.94,339.76
2018,5,26,11,15,57.0,422.0,2.65,16.55,475.5,446.56,344.51
2018,5,26,11,30,60.0,432.0,2.7,16.6,489.0,452.47,348.72
2018,5,26,11,45,67.5,441.5,2.8,16.7,506.0,461.0,355.09
2018,5,26,12,0,75.0,451.0,2.9,16.8,523.0,468.47,360.64
2018,5,26,12,15,83.5,456.5,3.0,16.8,536.5,472.08,363.53
2018,5,26,12,30,92.0,462.0,3.1,16.8,550.0,474.61,365.62
2018,5,26,12,45,112.0,463.5,3.25,16.8,569.5,479.48,369.8
2018,5,26,13,0,132.0,465.0,3.4,16.8,589.0,481.99,372.08
2018,5,26,13,15,131.0,454.5,3.55,16.75,576.0,460.12,355.84
2018,5,26,13,30,130.0,444.0,3.7,16.7,563.0,438.55,339.75
2018,5,26,13,45,166.5,399.0,3.85,16.65,547.0,411.56,319.72
2018,5,26,14,0,203.0,354.0,4.0,16.6,531.0,373.92,290.83
2018,5,26,14,15,329.5,299.5,4.15,16.5,575.5,372.73,288.49
2018,5,26,14,30,456.0,245.0,4.3,16.4,620.0,351.95,268.88
2018,5,26,14,45,641.5,185.0,4.45,16.3,687.0,337.55,250.5
2018,5,26,15,0,827.0,125.0,4.6,16.2,754.0,313.47,221.34
2018,5,26,15,15,799.5,127.5,4.6,16.2,708.5,263.09,177.04
2018,5,26,15,30,772.0,130.0,4.6,16.2,663.0,215.63,137.16
2018,5,26,15,45,741.0,129.5,4.75,15.9,613.5,161.16,95.96
2018,5,26,16,0,710.0,129.0,4.9,15.6,564.0,117.1,70.32
2018,5,26,16,15,712.5,119.0,4.9,15.45,525.5,73.21,58.54
2018,5,26,16,30,715.0,109.0,4.9,15.3,487.0,69.32,55.4
2018,5,26,16,45,684.5,105.0,4.95,15.1,437.0,68.91,55.28
2018,5,26,17,0,654.0,101.0,5.0,14.9,387.0,68.45,55.11
2018,5,26,17,15,613.5,95.0,4.95,14.65,336.5,66.35,53.47
2018,5,26,17,30,573.0,89.0,4.9,14.4,286.0,64.14,51.68
2018,5,26,17,45,517.0,81.5,4.85,14.15,237.5,60.5,48.51
2018,5,26,18,0,461.0,74.0,4.8,13.9,189.0,56.72,45.07
2018,5,26,18,15,382.5,64.0,4.7,13.75,145.0,48.41,37.38
2018,5,26,18,30,304.0,54.0,4.6,13.6,101.0,41.48,30.69
2018,5,26,18,45,204.5,39.5,4.45,13.4,66.0,30.75,20.07
2018,5,26,19,0,105.0,25.0,4.3,13.2,31.0,20.16,0.21
2018,5,26,19,15,53.0,13.0,4.2,13.1,16.0,11.82,0.0
2018,5,26,19,30,1.0,1.0,4.1,13.0,1.0,0.0,0.0
2018,5,26,19,45,0.5,0.5,3.95,12.95,0.5,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,27,4,45,18.5,4.0,1.95,12.0,4.5,0.0,0.0
2018,5,27,5,0,37.0,8.0,1.9,12.1,9.0,26.63,0.0
2018,5,27,5,15,133.5,23.0,1.85,12.45,35.5,128.73,15.47
2018,5,27,5,30,230.0,38.0,1.8,12.8,62.0,225.37,174.67
2018,5,27,5,45,329.0,48.0,1.8,13.1,102.5,309.16,253.46
2018,5,27,6,0,428.0,58.0,1.8,13.4,143.0,406.52,336.91
2018,5,27,6,15,446.5,69.0,1.75,13.75,180.0,450.77,374.27
2018,5,27,6,30,465.0,80.0,1.7,14.1,217.0,495.2,409.88
2018,5,27,6,45,477.5,94.5,1.7,14.4,258.5,531.71,437.57
2018,5,27,7,0,490.0,109.0,1.7,14.7,300.0,574.29,468.72
2018,5,27,7,15,565.5,109.5,1.7,15.1,359.0,662.35,532.61
2018,5,27,7,30,641.0,110.0,1.7,15.5,418.0,744.98,589.74
2018,5,27,7,45,667.0,114.0,1.75,15.9,465.0,787.47,616.97
2018,5,27,8,0,693.0,118.0,1.8,16.3,512.0,828.73,643.22
2018,5,27,8,15,721.0,120.5,1.8,16.55,561.0,868.54,667.9
2018,5,27,8,30,749.0,123.0,1.8,16.8,610.0,901.08,687.26
2018,5,27,8,45,777.5,121.0,1.85,17.1,656.5,932.74,706.36
2018,5,27,9,0,806.0,119.0,1.9,17.4,703.0,961.97,723.72
2018,5,27,9,15,809.5,126.0,2.0,17.65,739.5,973.86,730.29
2018,5,27,9,30,813.0,133.0,2.1,17.9,776.0,982.56,735.02
2018,5,27,9,45,753.5,172.0,2.15,18.1,787.5,959.0,718.05
2018,5,27,10,0,694.0,211.0,2.2,18.3,799.0,939.85,704.43
2018,5,27,10,15,659.0,233.0,2.25,18.5,805.5,916.08,687.74
2018,5,27,10,30,624.0,255.0,2.3,18.7,812.0,889.54,668.14
2018,5,27,10,45,582.5,283.0,2.4,18.85,812.0,860.06,646.76
2018,5,27,11,0,541.0,311.0,2.5,19.0,812.0,828.58,623.91
2018,5,27,11,15,679.5,238.0,2.6,19.05,876.5,867.01,654.34
2018,5,27,11,30,818.0,165.0,2.7,19.1,941.0,891.08,671.14
2018,5,27,11,45,866.5,138.5,2.75,19.2,965.0,872.31,658.04
2018,5,27,12,0,915.0,112.0,2.8,19.3,989.0,858.21,648.54
2018,5,27,12,15,914.5,111.5,2.9,19.3,987.0,823.16,625.11
2018,5,27,12,30,914.0,111.0,3.0,19.3,985.0,786.0,600.14
2018,5,27,12,45,912.0,110.5,3.1,19.35,975.5,745.83,572.46
2018,5,27,13,0,910.0,110.0,3.2,19.4,966.0,703.97,541.34
2018,5,27,13,15,906.5,109.5,3.25,19.35,949.5,659.62,507.64
2018,5,27,13,30,903.0,109.0,3.3,19.3,933.0,614.01,472.13
2018,5,27,13,45,898.0,107.5,3.35,19.25,909.5,565.75,433.68
2018,5,27,14,0,893.0,106.0,3.4,19.2,886.0,516.74,393.58
2018,5,27,14,15,887.0,104.5,3.4,19.15,857.0,466.74,351.49
2018,5,27,14,30,881.0,103.0,3.4,19.1,828.0,416.48,308.11
2018,5,27,14,45,872.5,102.0,3.4,19.0,793.5,365.68,263.5
2018,5,27,15,0,864.0,101.0,3.4,18.9,759.0,315.24,218.67
2018,5,27,15,15,852.0,99.0,3.4,18.9,718.5,263.87,173.49
2018,5,27,15,30,840.0,97.0,3.4,18.9,678.0,213.63,131.01
2018,5,27,15,45,824.5,94.5,3.35,18.65,633.5,163.95,93.38
2018,5,27,16,0,809.0,92.0,3.3,18.4,589.0,106.49,57.27
2018,5,27,16,15,789.0,89.0,3.25,18.2,541.0,60.91,47.27
2018,5,27,16,30,769.0,86.0,3.2,18.0,493.0,60.46,47.12
2018,5,27,16,45,742.0,83.0,3.15,17.8,443.5,59.89,46.83
2018,5,27,17,0,715.0,80.0,3.1,17.6,394.0,59.28,46.5
2018,5,27,17,15,679.5,75.5,3.05,17.25,344.0,52.24,40.53
2018,5,27,17,30,644.0,71.0,3.0,16.9,294.0,50.5,39.15
2018,5,27,17,45,594.0,65.5,3.0,16.6,245.5,47.84,36.86
2018,5,27,18,0,544.0,60.0,3.0,16.3,197.0,45.09,34.39
2018,5,27,18,15,469.0,53.0,2.85,15.95,152.0,40.92,30.5
2018,5,27,18,30,394.0,46.0,2.7,15.6,107.0,36.69,26.33
2018,5,27,18,45,285.0,36.0,2.6,15.2,72.0,29.5,19.01
2018,5,27,19,0,176.0,26.0,2.5,14.8,37.0,20.57,1.93
2018,5,27,19,15,96.0,15.5,2.45,14.65,20.5,14.1,0.0
2018,5,27,19,30,16.0,5.0,2.4,14.5,4.0,0.0,0.0
2018,5,27,19,45,8.0,2.5,2.3,14.35,2.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,28,4,45,28.5,4.5,1.2,13.05,5.0,0.0,0.0
2018,5,28,5,0,57.0,9.0,1.2,13.1,10.0,38.03,0.0
2018,5,28,5,15,172.5,22.0,1.2,13.4,37.5,149.54,28.24
2018,5,28,5,30,288.0,35.0,1.2,13.7,65.0,256.09,198.38
2018,5,28,5,45,381.5,43.5,1.2,14.0,106.0,340.84,277.21
2018,5,28,6,0,475.0,52.0,1.2,14.3,147.0,432.63,354.95
2018,5,28,6,15,537.0,58.0,1.1,14.65,194.0,504.38,412.38
2018,5,28,6,30,599.0,64.0,1.0,15.0,241.0,579.45,468.67
2018,5,28,6,45,643.5,68.5,0.95,15.35,291.0,641.12,512.44
2018,5,28,7,0,688.0,73.0,0.9,15.7,341.0,699.5,551.87
2018,5,28,7,15,719.0,76.0,0.9,16.2,391.0,749.75,584.27
2018,5,28,7,30,750.0,79.0,0.9,16.7,441.0,799.39,615.25
2018,5,28,7,45,740.0,92.0,0.85,17.2,481.0,822.69,626.62
2018,5,28,8,0,730.0,105.0,0.8,17.7,521.0,842.54,635.74
2018,5,28,8,15,765.0,104.0,0.85,18.15,572.5,885.98,662.23
2018,5,28,8,30,800.0,103.0,0.9,18.6,624.0,927.71,686.87
2018,5,28,8,45,832.0,98.0,0.95,19.0,672.0,949.36,698.41
2018,5,28,9,0,864.0,93.0,1.0,19.4,720.0,979.3,715.52
2018,5,28,9,15,872.5,95.5,1.05,19.7,758.0,991.83,721.68
2018,5,28,9,30,881.0,98.0,1.1,20.0,796.0,1001.24,726.21
2018,5,28,9,45,886.0,101.0,1.2,20.35,828.0,1004.48,727.76
2018,5,28,10,0,891.0,104.0,1.3,20.7,860.0,1004.44,727.38
2018,5,28,10,15,897.0,105.0,1.4,20.95,886.5,999.98,724.56
2018,5,28,10,30,903.0,106.0,1.5,21.2,913.0,992.25,719.77
2018,5,28,10,45,907.0,107.5,1.55,21.45,933.5,979.86,711.33
2018,5,28,11,0,911.0,109.0,1.6,21.7,954.0,964.28,700.97
2018,5,28,11,15,913.5,109.5,1.75,21.85,967.0,943.24,688.7
2018,5,28,11,30,916.0,110.0,1.9,22.0,980.0,919.28,674.37
2018,5,28,11,45,917.5,110.0,2.0,22.1,986.0,891.2,656.74
2018,5,28,12,0,919.0,110.0,2.1,22.2,992.0,860.54,637.24
2018,5,28,12,15,918.0,110.5,2.25,22.2,990.0,825.91,615.52
2018,5,28,12,30,917.0,111.0,2.4,22.2,988.0,789.18,592.0
2018,5,28,12,45,915.0,111.0,2.5,22.2,979.0,749.36,565.51
2018,5,28,13,0,913.0,111.0,2.6,22.2,970.0,707.83,535.53
2018,5,28,13,15,909.0,110.5,2.75,22.1,953.5,663.08,502.85
2018,5,28,13,30,905.0,110.0,2.9,22.0,937.0,617.12,468.24
2018,5,28,13,45,899.0,109.5,3.0,21.95,913.5,569.05,430.73
2018,5,28,14,0,893.0,109.0,3.1,21.9,890.0,520.3,391.56
2018,5,28,14,15,886.0,108.0,3.15,21.75,860.5,470.27,350.3
2018,5,28,14,30,879.0,107.0,3.2,21.6,831.0,420.05,307.75
2018,5,28,14,45,869.5,105.5,3.25,21.5,795.5,368.67,263.34
2018,5,28,15,0,860.0,104.0,3.3,21.4,760.0,317.76,218.74
2018,5,28,15,15,847.5,102.0,3.3,21.4,719.5,266.49,174.13
2018,5,28,15,30,835.0,100.0,3.3,21.4,679.0,216.4,132.14
2018,5,28,15,45,820.0,97.0,3.3,21.05,634.5,157.44,87.3
2018,5,28,16,0,805.0,94.0,3.3,20.7,590.0,109.22,58.51
2018,5,28,16,15,785.0,91.5,3.25,20.4,542.5,63.36,48.93
2018,5,28,16,30,765.0,89.0,3.2,20.1,495.0,62.5,48.45
2018,5,28,16,45,739.0,85.0,3.2,19.8,445.5,61.28,47.64
2018,5,28,17,0,713.0,81.0,3.2,19.5,396.0,59.97,46.73
2018,5,28,17,15,677.0,77.0,3.15,19.1,346.0,53.23,41.07
2018,5,28,17,30,641.0,73.0,3.1,18.7,296.0,51.92,40.09
2018,5,28,17,45,591.0,67.0,3.05,18.3,247.0,48.92,37.55
2018,5,28,18,0,541.0,61.0,3.0,17.9,198.0,45.82,34.8
2018,5,28,18,15,466.5,54.0,2.95,17.45,153.5,41.69,30.98
2018,5,28,18,30,392.0,47.0,2.9,17.0,109.0,37.49,26.88
2018,5,28,18,45,283.5,37.0,2.85,16.55,73.5,30.35,19.68
2018,5,28,19,0,175.0,27.0,2.8,16.1,38.0,21.34,3.59
2018,5,28,19,15,96.0,16.0,2.8,15.9,21.0,14.55,0.0
2018,5,28,19,30,17.0,5.0,2.8,15.7,4.0,0.0,0.0
2018,5,28,19,45,8.5,2.5,2.75,15.45,2.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,5,29,4,45,29.0,5.5,2.5,13.9,6.0,0.0,0.0
2018,5,29,5,0,58.0,11.0,2.6,14.0,12.0,40.39,0.0
2018,5,29,5,15,167.5,24.0,2.65,14.2,39.0,150.55,36.45
2018,5,29,5,30,277.0,37.0,2.7,14.4,66.0,252.12,196.43
2018,5,29,5,45,369.5,46.0,2.75,14.65,107.0,335.76,274.98
2018,5,29,6,0,462.0,55.0,2.8,14.9,148.0,427.26,354.08
2018,5,29,6,15,525.0,61.5,2.85,15.2,195.0,500.16,414.95
2018,5,29,6,30,588.0,68.0,2.9,15.5,242.0,576.37,475.13
2018,5,29,6,45,631.5,73.0,2.9,15.75,292.0,637.63,521.29
2018,5,29,7,0,675.0,78.0,2.9,16.0,342.0,699.97,566.59
2018,5,29,7,15,707.0,82.0,2.9,16.35,392.5,746.9,598.75
2018,5,29,7,30,739.0,86.0,2.9,16.7,443.0,798.47,633.48
2018,5,29,7,45,762.5,89.5,2.95,17.05,492.0,840.65,660.9
2018,5,29,8,0,786.0,93.0,3.0,17.4,541.0,881.26,686.79
2018,5,29,8,15,803.5,96.0,3.05,17.65,587.5,913.6,706.79
2018,5,29,8,30,821.0,99.0,3.1,17.9,634.0,943.64,725.1
2018,5,29,8,45,834.5,101.5,3.15,18.2,677.0,956.21,731.19
2018,5,29,9,0,848.0,104.0,3.2,18.5,720.0,976.36,742.71
2018,5,29,9,15,862.5,104.0,3.25,18.65,759.5,991.8,751.42
2018,5,29,9,30,877.0,104.0,3.3,18.8,799.0,1004.28,758.26
2018,5,29,9,45,893.0,102.0,3.35,19.0,835.0,1012.96,762.53
2018,5,29,10,0,909.0,100.0,3.4,19.2,871.0,1018.45,764.81
2018,5,29,10,15,914.5,101.0,3.5,19.35,898.0,1013.44,760.73
2018,5,29,10,30,920.0,102.0,3.6,19.5,925.0,1005.14,754.63
2018,5,29,10,45,923.0,103.5,3.65,19.6,945.0,991.65,744.96
2018,5,29,11,0,926.0,105.0,3.7,19.7,965.0,974.96,733.25
2018,5,29,11,15,928.5,106.0,3.8,19.7,978.5,954.2,719.45
2018,5,29,11,30,931.0,107.0,3.9,19.7,992.0,930.44,703.61
2018,5,29,11,45,932.5,107.5,4.0,19.75,998.5,902.5,684.73
2018,5,29,12,0,934.0,108.0,4.1,19.8,1005.0,871.91,663.95
2018,5,29,12,15,932.5,109.0,4.25,19.7,1003.0,836.9,640.54
2018,5,29,12,30,931.0,110.0,4.4,19.6,1001.0,799.76,615.5
2018,5,29,12,45,927.5,111.0,4.55,19.45,992.0,759.23,588.03
2018,5,29,13,0,924.0,112.0,4.7,19.3,983.0,717.04,556.79
2018,5,29,13,15,921.0,112.0,4.8,19.15,967.5,672.88,523.04
2018,5,29,13,30,918.0,112.0,4.9,19.0,952.0,627.38,487.33
2018,5,29,13,45,912.0,112.5,5.05,18.8,929.0,579.49,449.0
2018,5,29,14,0,906.0,113.0,5.2,18.6,906.0,530.89,408.93
2018,5,29,14,15,899.0,112.0,5.3,18.4,876.5,480.2,365.98
2018,5,29,14,30,892.0,111.0,5.4,18.2,847.0,429.33,321.72
2018,5,29,14,45,882.5,110.0,5.5,18.0,811.5,377.62,275.88
2018,5,29,15,0,873.0,109.0,5.6,17.8,776.0,326.37,229.87
2018,5,29,15,15,860.5,107.0,5.6,17.8,735.0,274.39,183.49
2018,5,29,15,30,848.0,105.0,5.6,17.8,694.0,223.57,139.85
2018,5,29,15,45,832.5,103.0,5.65,17.4,649.5,164.68,94.04
2018,5,29,16,0,817.0,101.0,5.7,17.0,605.0,116.46,64.53
2018,5,29,16,15,795.0,98.5,5.7,16.75,556.5,69.94,55.4
2018,5,29,16,30,773.0,96.0,5.7,16.5,508.0,67.58,53.6
2018,5,29,16,45,743.0,93.0,5.7,16.3,457.0,67.29,53.58
2018,5,29,17,0,713.0,90.0,5.7,16.1,406.0,60.71,48.02
2018,5,29,17,15,675.0,85.5,5.75,15.8,355.0,59.35,47.03
2018,5,29,17,30,637.0,81.0,5.8,15.5,304.0,57.93,45.94
2018,5,29,17,45,581.5,75.5,5.8,15.2,254.0,55.59,43.95
2018,5,29,18,0,526.0,70.0,5.8,14.9,204.0,53.21,41.79
2018,5,29,18,15,450.0,61.5,5.75,14.6,158.5,48.11,37.03
2018,5,29,18,30,374.0,53.0,5.7,14.3,113.0,42.88,31.92
2018,5,29,18,45,269.0,41.5,5.65,14.0,77.0,32.36,21.68
2018,5,29,19,0,164.0,30.0,5.6,13.7,41.0,23.73,6.05
2018,5,29,19,15,88.5,17.0,5.55,13.55,22.5,15.46,0.0
2018,5,29,19,30,13.0,4.0,5.5,13.4,4.0,0.0,0.0
2018,5,29,19,45,6.5,2.0,5.45,13.25,2.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.4,13.05,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.35,12.95,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.3,12.85,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.3,12.75,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.25,12.65,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.2,12.45,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.2,12.35,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,5.2,12.25,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,5.2,12.15,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,5.25,12.05,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,5.35,11.95,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,5.45,11.9,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,5.6,11.85,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,5.95,11.8,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,6.05,11.85,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,30,4,45,1.0,2.5,6.15,11.95,2.5,0.0,0.0
2018,5,30,5,0,2.0,5.0,6.2,12.0,5.0,5.6,0.0
2018,5,30,5,15,35.0,16.0,6.25,12.05,19.5,41.41,8.02
2018,5,30,5,30,68.0,27.0,6.3,12.1,34.0,89.6,67.86
2018,5,30,5,45,68.0,27.5,6.3,12.2,38.0,87.38,69.72
2018,5,30,6,0,68.0,28.0,6.3,12.3,42.0,87.9,71.57
2018,5,30,6,15,43.5,41.5,6.35,12.4,51.5,79.23,64.05
2018,5,30,6,30,19.0,55.0,6.4,12.5,61.0,67.07,52.93
2018,5,30,6,45,141.5,98.0,6.4,12.6,152.5,244.27,207.72
2018,5,30,7,0,264.0,141.0,6.4,12.7,244.0,406.11,344.77
2018,5,30,7,15,405.5,139.0,6.4,12.8,323.0,550.64,464.48
2018,5,30,7,30,547.0,137.0,6.4,12.9,402.0,684.35,571.25
2018,5,30,7,45,586.0,142.5,6.4,13.0,453.5,746.61,617.62
2018,5,30,8,0,625.0,148.0,6.4,13.1,505.0,800.56,656.96
2018,5,30,8,15,579.5,174.5,6.4,13.2,527.5,795.31,650.51
2018,5,30,8,30,534.0,201.0,6.4,13.3,550.0,778.97,635.16
2018,5,30,8,45,365.5,256.5,6.35,13.45,502.5,658.12,535.7
2018,5,30,9,0,197.0,312.0,6.3,13.6,455.0,532.85,431.58
2018,5,30,9,15,116.5,304.0,6.3,13.8,390.0,439.46,354.85
2018,5,30,9,30,36.0,296.0,6.3,14.0,325.0,329.02,263.65
2018,5,30,9,45,79.0,312.5,6.25,14.25,379.0,386.26,310.12
2018,5,30,10,0,122.0,329.0,6.2,14.5,433.0,458.31,366.97
2018,5,30,10,15,281.5,345.5,6.2,14.65,595.0,641.51,511.59
2018,5,30,10,30,441.0,362.0,6.2,14.8,757.0,816.18,643.99
2018,5,30,10,45,412.5,380.5,6.2,15.0,756.5,792.12,623.24
2018,5,30,11,0,384.0,399.0,6.2,15.2,756.0,757.85,596.05
2018,5,30,11,15,442.5,383.0,6.25,15.2,800.0,787.84,619.39
2018,5,30,11,30,501.0,367.0,6.3,15.2,844.0,804.88,632.91
2018,5,30,11,45,652.0,282.5,6.35,15.25,907.0,833.79,658.03
2018,5,30,12,0,803.0,198.0,6.4,15.3,970.0,850.55,673.03
2018,5,30,12,15,845.5,170.0,6.45,15.25,981.5,826.9,655.77
2018,5,30,12,30,888.0,142.0,6.5,15.2,993.0,794.88,632.41
2018,5,30,12,45,887.0,141.5,6.5,15.2,985.0,756.12,602.65
2018,5,30,13,0,886.0,141.0,6.5,15.2,977.0,715.68,570.42
2018,5,30,13,15,883.5,140.0,6.55,15.15,961.5,672.37,535.61
2018,5,30,13,30,881.0,139.0,6.6,15.1,946.0,627.8,499.06
2018,5,30,13,45,877.5,137.5,6.6,15.05,924.0,581.2,459.98
2018,5,30,14,0,874.0,136.0,6.6,15.0,902.0,533.74,419.29
2018,5,30,14,15,866.5,135.0,6.6,14.95,873.0,484.23,376.03
2018,5,30,14,30,859.0,134.0,6.6,14.9,844.0,434.59,331.74
2018,5,30,14,45,848.0,133.0,6.65,14.8,808.5,377.84,281.23
2018,5,30,15,0,837.0,132.0,6.7,14.7,773.0,327.12,235.03
2018,5,30,15,15,823.5,129.5,6.7,14.7,732.0,275.69,188.64
2018,5,30,15,30,810.0,127.0,6.7,14.7,691.0,225.71,145.16
2018,5,30,15,45,788.0,126.5,6.7,14.45,645.5,177.81,107.8
2018,5,30,16,0,766.0,126.0,6.7,14.2,600.0,124.6,73.19
2018,5,30,16,15,736.0,125.0,6.7,14.0,550.5,80.99,65.68
2018,5,30,16,30,706.0,124.0,6.7,13.8,501.0,79.05,64.27
2018,5,30,16,45,666.5,121.5,6.7,13.6,449.5,80.13,65.49
2018,5,30,17,0,627.0,119.0,6.7,13.4,398.0,81.31,66.81
2018,5,30,17,15,580.5,113.5,6.6,13.2,347.0,80.18,66.06
2018,5,30,17,30,534.0,108.0,6.5,13.0,296.0,77.12,63.53
2018,5,30,17,45,464.0,100.5,6.45,12.8,245.0,72.97,59.92
2018,5,30,18,0,394.0,93.0,6.4,12.6,194.0,68.7,56.03
2018,5,30,18,15,313.0,79.5,6.3,12.45,148.5,59.71,47.69
2018,5,30,18,30,232.0,66.0,6.2,12.3,103.0,51.22,39.55
2018,5,30,18,45,149.0,48.5,6.1,12.1,69.5,38.04,26.78
2018,5,30,19,0,66.0,31.0,6.0,11.9,36.0,24.99,7.95
2018,5,30,19,15,33.5,17.0,5.95,11.9,19.5,15.46,0.0
2018,5,30,19,30,1.0,3.0,5.9,11.9,3.0,0.0,0.0
2018,5,30,19,45,0.5,1.5,5.9,11.9,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.85,11.9,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.75,11.9,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.75,11.9,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.8,11.95,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.95,12.05,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,6.05,12.1,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,6.15,12.1,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,6.2,12.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,6.2,12.05,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,6.15,11.95,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,6.05,11.9,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,5.95,11.85,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,5.65,11.75,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,5.5,11.65,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,5,31,4,45,13.5,6.0,5.2,11.65,6.5,0.0,0.0
2018,5,31,5,0,27.0,12.0,5.2,11.7,13.0,25.08,0.0
2018,5,31,5,15,102.0,28.5,5.2,11.8,38.5,113.41,36.13
2018,5,31,5,30,177.0,45.0,5.2,11.9,64.0,192.2,151.59
2018,5,31,5,45,270.5,57.0,5.25,12.0,103.5,283.87,236.2
2018,5,31,6,0,364.0,69.0,5.3,12.1,143.0,373.35,315.88
2018,5,31,6,15,433.0,77.5,5.3,12.3,189.5,447.16,380.31
2018,5,31,6,30,502.0,86.0,5.3,12.5,236.0,531.27,450.78
2018,5,31,6,45,553.0,92.5,5.3,12.65,286.0,598.36,504.34
2018,5,31,7,0,604.0,99.0,5.3,12.8,336.0,666.88,557.35
2018,5,31,7,15,641.5,103.5,5.25,13.0,386.5,722.19,598.23
2018,5,31,7,30,679.0,108.0,5.2,13.2,437.0,777.38,637.97
2018,5,31,7,45,709.5,110.5,5.2,13.4,486.5,823.1,669.89
2018,5,31,8,0,740.0,113.0,5.2,13.6,536.0,867.68,700.45
2018,5,31,8,15,761.5,115.5,5.15,13.8,583.0,896.76,718.81
2018,5,31,8,30,783.0,118.0,5.1,14.0,630.0,929.5,739.74
2018,5,31,8,45,801.5,119.0,5.1,14.2,673.5,955.15,755.69
2018,5,31,9,0,820.0,120.0,5.1,14.4,717.0,978.18,769.73
2018,5,31,9,15,833.0,121.5,5.1,14.55,755.5,993.44,778.42
2018,5,31,9,30,846.0,123.0,5.1,14.7,794.0,994.65,777.25
2018,5,31,9,45,856.5,124.0,5.15,14.85,828.0,1000.89,780.3
2018,5,31,10,0,867.0,125.0,5.2,15.0,862.0,1003.99,781.22
2018,5,31,10,15,875.0,126.0,5.25,15.1,890.0,1001.39,778.43
2018,5,31,10,30,883.0,127.0,5.3,15.2,918.0,995.56,773.52
2018,5,31,10,45,888.0,128.5,5.35,15.3,939.0,984.09,764.77
2018,5,31,11,0,893.0,130.0,5.4,15.4,960.0,969.45,753.9
2018,5,31,11,15,896.0,130.0,5.4,15.4,973.0,948.48,738.57
2018,5,31,11,30,899.0,130.0,5.4,15.4,986.0,924.64,721.29
2018,5,31,11,45,900.0,131.0,5.45,15.45,992.0,897.22,701.65
2018,5,31,12,0,901.0,132.0,5.5,15.5,998.0,867.28,680.16
2018,5,31,12,15,899.0,133.5,5.45,15.5,996.5,833.04,655.09
2018,5,31,12,30,897.0,135.0,5.4,15.5,995.0,796.81,628.54
2018,5,31,12,45,890.5,138.0,5.4,15.5,985.0,756.74,598.47
2018,5,31,13,0,884.0,141.0,5.4,15.5,975.0,715.31,565.87
2018,5,31,13,15,881.0,139.5,5.35,15.5,959.0,671.45,530.77
2018,5,31,13,30,878.0,138.0,5.3,15.5,943.0,626.38,494.05
2018,5,31,13,45,875.0,135.0,5.25,15.5,920.0,579.14,454.87
2018,5,31,14,0,872.0,132.0,5.2,15.5,897.0,531.04,414.1
2018,5,31,14,15,865.0,130.0,5.2,15.45,867.5,481.21,371.19
2018,5,31,14,30,858.0,128.0,5.2,15.4,838.0,431.24,327.16
2018,5,31,14,45,850.0,125.5,5.2,15.35,803.5,380.62,281.8
2018,5,31,15,0,842.0,123.0,5.2,15.3,769.0,323.26,230.65
2018,5,31,15,15,829.0,121.0,5.2,15.3,728.5,272.13,184.77
2018,5,31,15,30,816.0,119.0,5.2,15.3,688.0,222.37,141.61
2018,5,31,15,45,799.5,115.5,5.2,15.1,643.0,172.64,102.51
2018,5,31,16,0,783.0,112.0,5.2,14.9,598.0,125.03,72.26
2018,5,31,16,15,761.5,108.5,5.2,14.75,550.0,79.59,64.24
2018,5,31,16,30,740.0,105.0,5.2,14.6,502.0,66.45,53.0
2018,5,31,16,45,711.5,101.0,5.2,14.45,452.0,65.91,52.75
2018,5,31,17,0,683.0,97.0,5.2,14.3,402.0,65.29,52.42
2018,5,31,17,15,644.0,92.0,5.2,14.05,351.5,63.8,51.31
2018,5,31,17,30,605.0,87.0,5.2,13.8,301.0,62.24,50.09
2018,5,31,17,45,551.5,80.0,5.15,13.55,251.5,58.9,47.21
2018,5,31,18,0,498.0,73.0,5.1,13.3,202.0,55.45,44.08
2018,5,31,18,15,421.0,64.5,5.0,13.1,157.0,50.47,39.39
2018,5,31,18,30,344.0,56.0,4.9,12.9,112.0,42.94,32.22
2018,5,31,18,45,241.5,43.5,4.75,12.65,76.5,33.81,23.23
2018,5,31,19,0,139.0,31.0,4.6,12.4,41.0,24.44,8.61
2018,5,31,19,15,74.5,17.5,4.5,12.25,22.5,15.92,0.0
2018,5,31,19,30,10.0,4.0,4.4,12.1,4.0,0.0,0.0
2018,5,31,19,45,5.0,2.0,4.3,12.0,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,1,4,45,29.5,7.0,2.95,11.1,7.5,0.0,0.0
2018,6,1,5,0,59.0,14.0,2.9,11.2,15.0,43.69,0.0
2018,6,1,5,15,158.0,27.0,2.9,11.5,41.5,151.15,54.98
2018,6,1,5,30,257.0,40.0,2.9,11.8,68.0,244.26,193.43
2018,6,1,5,45,350.5,49.0,2.85,12.1,108.5,326.54,270.43
2018,6,1,6,0,444.0,58.0,2.8,12.4,149.0,418.35,350.21
2018,6,1,6,15,508.5,65.5,2.65,12.7,196.5,493.14,412.85
2018,6,1,6,30,573.0,73.0,2.5,13.0,244.0,571.37,474.32
2018,6,1,6,45,619.0,77.5,2.4,13.3,294.0,633.67,520.84
2018,6,1,7,0,665.0,82.0,2.3,13.6,344.0,697.14,566.33
2018,6,1,7,15,697.5,86.5,2.25,14.0,394.5,749.58,601.99
2018,6,1,7,30,730.0,91.0,2.2,14.4,445.0,796.83,632.8
2018,6,1,7,45,755.5,93.5,2.1,14.75,494.0,839.51,659.19
2018,6,1,8,0,781.0,96.0,2.0,15.1,543.0,880.69,683.81
2018,6,1,8,15,800.0,98.5,1.95,15.55,590.0,913.82,702.54
2018,6,1,8,30,819.0,101.0,1.9,16.0,637.0,944.71,719.5
2018,6,1,8,45,834.5,102.5,1.8,16.45,680.0,958.03,723.81
2018,6,1,9,0,850.0,104.0,1.7,16.9,723.0,979.1,733.41
2018,6,1,9,15,863.5,105.0,1.7,17.25,762.5,994.77,740.94
2018,6,1,9,30,877.0,106.0,1.7,17.6,802.0,1007.45,746.65
2018,6,1,9,45,891.0,104.0,1.7,17.9,836.5,1014.22,748.78
2018,6,1,10,0,905.0,102.0,1.7,18.2,871.0,1017.83,749.06
2018,6,1,10,15,911.0,103.0,1.8,18.35,898.0,1013.44,746.2
2018,6,1,10,30,917.0,104.0,1.9,18.5,925.0,1005.76,741.37
2018,6,1,10,45,921.5,104.5,2.0,18.7,945.5,992.84,733.05
2018,6,1,11,0,926.0,105.0,2.1,18.9,966.0,976.72,722.7
2018,6,1,11,15,928.5,105.0,2.2,19.05,979.0,955.15,708.91
2018,6,1,11,30,931.0,105.0,2.3,19.2,992.0,930.63,693.14
2018,6,1,11,45,932.5,105.0,2.4,19.35,998.0,902.44,674.81
2018,6,1,12,0,934.0,105.0,2.5,19.5,1004.0,871.62,654.6
2018,6,1,12,15,934.0,105.0,2.65,19.55,1002.5,837.15,632.31
2018,6,1,12,30,934.0,105.0,2.8,19.6,1001.0,800.48,608.19
2018,6,1,12,45,932.5,105.0,3.0,19.65,992.5,760.68,581.77
2018,6,1,13,0,931.0,105.0,3.2,19.7,984.0,719.08,551.8
2018,6,1,13,15,928.0,103.5,3.35,19.65,967.5,673.68,517.92
2018,6,1,13,30,925.0,102.0,3.5,19.6,951.0,626.96,482.06
2018,6,1,13,45,920.0,101.5,3.65,19.55,928.0,578.8,443.99
2018,6,1,14,0,915.0,101.0,3.8,19.5,905.0,529.83,404.13
2018,6,1,14,15,908.0,100.5,3.9,19.4,875.5,479.37,361.92
2018,6,1,14,30,901.0,100.0,4.0,19.3,846.0,428.68,318.37
2018,6,1,14,45,892.0,98.5,4.1,19.15,810.5,376.57,272.8
2018,6,1,15,0,883.0,97.0,4.2,19.0,775.0,324.87,226.91
2018,6,1,15,15,871.5,95.0,4.2,19.0,734.5,272.83,180.83
2018,6,1,15,30,860.0,93.0,4.2,19.0,694.0,221.86,137.14
2018,6,1,15,45,845.0,90.5,4.35,18.65,649.0,171.35,97.9
2018,6,1,16,0,830.0,88.0,4.5,18.3,604.0,122.61,67.29
2018,6,1,16,15,811.0,85.5,4.55,18.05,556.5,65.88,51.56
2018,6,1,16,30,792.0,83.0,4.6,17.8,509.0,58.25,45.2
2018,6,1,16,45,766.0,80.0,4.65,17.5,459.0,57.57,44.83
2018,6,1,17,0,740.0,77.0,4.7,17.2,409.0,56.84,44.41
2018,6,1,17,15,705.5,73.5,4.65,16.85,358.5,55.63,43.55
2018,6,1,17,30,671.0,70.0,4.6,16.5,308.0,49.6,38.39
2018,6,1,17,45,622.5,65.0,4.6,16.1,259.0,47.26,36.42
2018,6,1,18,0,574.0,60.0,4.6,15.7,210.0,44.86,34.28
2018,6,1,18,15,503.0,53.5,4.45,15.35,164.0,41.07,30.76
2018,6,1,18,30,432.0,47.0,4.3,15.0,118.0,37.23,26.99
2018,6,1,18,45,325.0,37.5,4.15,14.6,81.0,30.5,20.3
2018,6,1,19,0,218.0,28.0,4.0,14.2,44.0,22.1,7.91
2018,6,1,19,15,123.5,17.0,3.85,14.1,24.5,15.46,0.0
2018,6,1,19,30,29.0,6.0,3.7,14.0,5.0,0.0,0.0
2018,6,1,19,45,14.5,3.0,3.6,13.85,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
