Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,0,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,2,4,45,48.5,7.0,2.0,13.1,8.0,0.0,0.0
2018,6,2,5,0,97.0,14.0,2.0,13.2,16.0,63.65,0.0
2018,6,2,5,15,213.5,25.0,1.95,13.6,44.0,178.11,69.96
2018,6,2,5,30,330.0,36.0,1.9,14.0,72.0,283.39,222.67
2018,6,2,5,45,420.5,43.0,1.9,14.35,113.5,366.32,299.36
2018,6,2,6,0,511.0,50.0,1.9,14.7,155.0,455.66,375.52
2018,6,2,6,15,570.0,55.5,1.9,15.05,202.5,525.79,432.26
2018,6,2,6,30,629.0,61.0,1.9,15.4,250.0,599.06,488.54
2018,6,2,6,45,669.5,65.5,1.85,15.75,300.0,654.12,528.31
2018,6,2,7,0,710.0,70.0,1.8,16.1,350.0,714.93,570.67
2018,6,2,7,15,740.0,73.5,1.85,16.5,400.5,765.56,604.75
2018,6,2,7,30,770.0,77.0,1.9,16.9,451.0,815.55,637.52
2018,6,2,7,45,793.0,79.5,1.95,17.35,500.5,856.76,663.26
2018,6,2,8,0,816.0,82.0,2.0,17.8,550.0,896.36,687.51
2018,6,2,8,15,833.0,84.5,2.05,18.3,596.5,918.57,699.44
2018,6,2,8,30,850.0,87.0,2.1,18.8,643.0,948.1,716.44
2018,6,2,8,45,863.5,88.5,2.15,19.3,686.0,970.45,728.43
2018,6,2,9,0,877.0,90.0,2.2,19.8,729.0,990.05,738.66
2018,6,2,9,15,883.0,94.0,2.2,20.2,766.5,1002.07,743.68
2018,6,2,9,30,889.0,98.0,2.2,20.6,804.0,1010.87,746.75
2018,6,2,9,45,889.0,104.0,2.2,21.0,835.0,1012.55,745.34
2018,6,2,10,0,889.0,110.0,2.2,21.4,866.0,1010.83,741.96
2018,6,2,10,15,895.5,111.0,2.2,21.65,893.0,1006.95,737.78
2018,6,2,10,30,902.0,112.0,2.2,21.9,920.0,999.82,731.67
2018,6,2,10,45,906.5,112.5,2.2,22.2,940.5,987.02,721.91
2018,6,2,11,0,911.0,113.0,2.2,22.5,961.0,971.06,710.28
2018,6,2,11,15,914.0,113.5,2.25,22.65,974.5,950.63,696.8
2018,6,2,11,30,917.0,114.0,2.3,22.8,988.0,927.25,681.44
2018,6,2,11,45,918.5,114.0,2.3,23.0,994.0,899.31,662.49
2018,6,2,12,0,920.0,114.0,2.3,23.2,1000.0,868.8,641.86
2018,6,2,12,15,921.0,113.5,2.4,23.2,999.0,835.05,620.29
2018,6,2,12,30,922.0,113.0,2.5,23.2,998.0,799.09,596.98
2018,6,2,12,45,924.0,110.0,2.55,23.25,990.0,759.7,570.61
2018,6,2,13,0,926.0,107.0,2.6,23.3,982.0,718.35,540.85
2018,6,2,13,15,922.0,106.5,2.7,23.25,965.5,673.37,507.97
2018,6,2,13,30,918.0,106.0,2.8,23.2,949.0,627.15,473.24
2018,6,2,13,45,913.0,105.5,2.9,23.1,926.0,579.32,436.37
2018,6,2,14,0,908.0,105.0,3.0,23.0,903.0,530.69,397.73
2018,6,2,14,15,901.0,103.5,3.1,22.85,873.5,479.82,356.32
2018,6,2,14,30,894.0,102.0,3.2,22.7,844.0,428.76,313.53
2018,6,2,14,45,884.5,101.0,3.3,22.55,808.5,377.23,269.35
2018,6,2,15,0,875.0,100.0,3.4,22.4,773.0,326.14,224.83
2018,6,2,15,15,863.0,98.0,3.4,22.4,732.5,274.41,179.8
2018,6,2,15,30,851.0,96.0,3.4,22.4,692.0,223.79,137.08
2018,6,2,15,45,835.5,94.0,3.45,21.95,647.5,174.01,98.92
2018,6,2,16,0,820.0,92.0,3.5,21.5,603.0,116.48,61.28
2018,6,2,16,15,800.5,89.5,3.5,21.15,555.5,69.87,44.8
2018,6,2,16,30,781.0,87.0,3.5,20.8,508.0,60.9,46.91
2018,6,2,16,45,755.0,83.5,3.5,20.45,458.0,59.98,46.35
2018,6,2,17,0,729.0,80.0,3.5,20.1,408.0,58.99,45.73
2018,6,2,17,15,694.0,76.5,3.4,19.6,358.0,52.67,40.48
2018,6,2,17,30,659.0,73.0,3.3,19.1,308.0,51.69,39.81
2018,6,2,17,45,610.0,67.5,3.25,18.65,258.5,49.06,37.62
2018,6,2,18,0,561.0,62.0,3.2,18.2,209.0,46.35,35.25
2018,6,2,18,15,489.5,55.0,3.1,17.7,163.5,42.22,31.48
2018,6,2,18,30,418.0,48.0,3.0,17.2,118.0,38.0,27.43
2018,6,2,18,45,312.0,38.5,2.9,16.7,81.0,31.32,20.86
2018,6,2,19,0,206.0,29.0,2.8,16.2,44.0,22.87,8.93
2018,6,2,19,15,116.0,17.5,2.75,15.95,24.5,15.92,0.0
2018,6,2,19,30,26.0,6.0,2.7,15.7,5.0,0.0,0.0
2018,6,2,19,45,13.0,3.0,2.65,15.45,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,3,4,45,41.0,7.0,2.35,13.55,8.0,0.0,0.0
2018,6,3,5,0,82.0,14.0,2.4,13.6,16.0,55.78,0.0
2018,6,3,5,15,192.5,25.5,2.35,13.85,43.5,168.84,69.97
2018,6,3,5,30,303.0,37.0,2.3,14.1,71.0,267.64,210.84
2018,6,3,5,45,394.0,45.0,2.3,14.3,112.0,351.17,287.94
2018,6,3,6,0,485.0,53.0,2.3,14.5,153.0,441.27,365.32
2018,6,3,6,15,546.0,59.5,2.25,14.8,200.5,513.4,424.39
2018,6,3,6,30,607.0,66.0,2.2,15.1,248.0,588.8,482.77
2018,6,3,6,45,649.5,70.5,2.15,15.35,298.0,649.19,527.25
2018,6,3,7,0,692.0,75.0,2.1,15.6,348.0,710.62,570.73
2018,6,3,7,15,723.0,78.0,2.15,15.95,398.0,756.44,601.77
2018,6,3,7,30,754.0,81.0,2.2,16.3,448.0,806.27,634.99
2018,6,3,7,45,777.0,84.0,2.2,16.65,497.0,847.77,661.1
2018,6,3,8,0,800.0,87.0,2.2,17.0,546.0,887.67,685.63
2018,6,3,8,15,817.5,89.5,2.25,17.3,592.5,919.77,705.03
2018,6,3,8,30,835.0,92.0,2.3,17.6,639.0,939.57,715.98
2018,6,3,8,45,848.5,94.5,2.3,17.9,682.0,962.87,728.9
2018,6,3,9,0,862.0,97.0,2.3,18.2,725.0,983.43,739.92
2018,6,3,9,15,872.5,98.5,2.4,18.4,763.5,996.91,747.64
2018,6,3,9,30,883.0,100.0,2.5,18.6,802.0,1007.35,753.5
2018,6,3,9,45,890.5,102.0,2.55,18.85,835.0,1012.17,755.11
2018,6,3,10,0,898.0,104.0,2.6,19.1,868.0,1013.73,754.76
2018,6,3,10,15,838.5,144.5,2.65,19.25,875.5,996.67,742.53
2018,6,3,10,30,779.0,185.0,2.7,19.4,883.0,965.0,720.83
2018,6,3,10,45,783.5,187.0,2.75,19.55,903.0,953.85,713.01
2018,6,3,11,0,788.0,189.0,2.8,19.7,923.0,939.71,703.08
2018,6,3,11,15,838.5,160.5,2.9,19.8,951.0,935.75,700.64
2018,6,3,11,30,889.0,132.0,3.0,19.9,979.0,919.49,689.85
2018,6,3,11,45,806.0,185.5,3.05,20.0,957.5,875.47,659.89
2018,6,3,12,0,723.0,239.0,3.1,20.1,936.0,828.15,626.36
2018,6,3,12,15,819.0,179.0,3.2,20.05,967.0,816.84,620.79
2018,6,3,12,30,915.0,119.0,3.3,20.0,998.0,799.7,609.62
2018,6,3,12,45,917.0,115.5,3.4,19.95,989.5,760.15,582.64
2018,6,3,13,0,919.0,112.0,3.5,19.9,981.0,718.68,552.21
2018,6,3,13,15,905.0,118.5,3.55,19.8,962.5,673.24,517.74
2018,6,3,13,30,891.0,125.0,3.6,19.7,944.0,627.25,482.06
2018,6,3,13,45,852.5,146.0,3.7,19.55,914.0,578.48,443.47
2018,6,3,14,0,814.0,167.0,3.8,19.4,884.0,529.75,404.16
2018,6,3,14,15,838.0,145.5,3.85,19.3,862.0,480.28,363.21
2018,6,3,14,30,862.0,124.0,3.9,19.2,840.0,433.68,322.89
2018,6,3,14,45,858.5,118.0,4.0,19.05,805.5,382.05,278.0
2018,6,3,15,0,855.0,112.0,4.1,18.9,771.0,330.35,232.31
2018,6,3,15,15,841.0,110.5,4.1,18.9,730.0,279.44,187.42
2018,6,3,15,30,827.0,109.0,4.1,18.9,689.0,221.31,138.23
2018,6,3,15,45,811.5,105.0,4.2,18.6,643.5,170.87,98.72
2018,6,3,16,0,796.0,101.0,4.3,18.3,598.0,122.4,67.38
2018,6,3,16,15,794.0,93.5,4.3,18.1,556.0,73.93,47.78
2018,6,3,16,30,792.0,86.0,4.3,17.9,514.0,60.24,46.9
2018,6,3,16,45,768.0,82.5,4.3,17.7,464.5,59.3,46.29
2018,6,3,17,0,744.0,79.0,4.3,17.5,415.0,58.28,45.6
2018,6,3,17,15,710.0,75.0,4.3,17.2,364.0,56.73,44.45
2018,6,3,17,30,676.0,71.0,4.3,16.9,313.0,50.25,38.9
2018,6,3,17,45,628.5,66.0,4.25,16.55,263.5,47.94,36.96
2018,6,3,18,0,581.0,61.0,4.2,16.2,214.0,45.57,34.85
2018,6,3,18,15,511.5,54.0,4.15,15.85,168.0,41.39,31.0
2018,6,3,18,30,442.0,47.0,4.1,15.5,122.0,37.1,26.86
2018,6,3,18,45,336.5,38.0,4.05,15.15,84.5,30.82,20.63
2018,6,3,19,0,231.0,29.0,4.0,14.8,47.0,22.88,9.57
2018,6,3,19,15,132.0,18.0,4.0,14.6,26.5,16.37,0.0
2018,6,3,19,30,33.0,7.0,4.0,14.4,6.0,0.0,0.0
2018,6,3,19,45,16.5,3.5,4.0,14.25,3.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.25,13.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,4.6,12.95,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,4.65,12.9,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,4.75,12.95,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,4,4,45,47.5,7.5,4.9,13.05,8.5,0.0,0.0
2018,6,4,5,0,95.0,15.0,5.0,13.1,17.0,63.52,0.0
2018,6,4,5,15,211.5,25.5,5.1,13.35,45.0,178.19,78.13
2018,6,4,5,30,328.0,36.0,5.2,13.6,73.0,282.24,224.78
2018,6,4,5,45,419.5,44.0,5.25,13.8,115.0,366.85,304.52
2018,6,4,6,0,511.0,52.0,5.3,14.0,157.0,458.24,385.11
2018,6,4,6,15,570.5,57.5,5.4,14.25,205.0,528.88,445.12
2018,6,4,6,30,630.0,63.0,5.5,14.5,253.0,602.62,505.01
2018,6,4,6,45,671.0,67.5,5.55,14.75,303.0,662.55,551.7
2018,6,4,7,0,712.0,72.0,5.6,15.0,353.0,719.22,594.33
2018,6,4,7,15,742.5,76.0,5.55,15.2,404.5,771.04,631.75
2018,6,4,7,30,773.0,80.0,5.5,15.4,456.0,822.22,667.72
2018,6,4,7,45,795.5,82.5,5.5,15.55,505.0,863.08,695.58
2018,6,4,8,0,818.0,85.0,5.5,15.7,554.0,902.28,721.85
2018,6,4,8,15,835.5,87.5,5.45,15.85,601.5,924.9,735.36
2018,6,4,8,30,853.0,90.0,5.4,16.0,649.0,954.95,754.27
2018,6,4,8,45,866.5,92.0,5.4,16.2,692.5,977.92,768.11
2018,6,4,9,0,880.0,94.0,5.4,16.4,736.0,998.12,780.01
2018,6,4,9,15,887.5,97.0,5.4,16.45,774.0,1010.48,786.87
2018,6,4,9,30,895.0,100.0,5.4,16.5,812.0,1019.67,791.64
2018,6,4,9,45,898.5,104.0,5.35,16.6,844.0,1022.67,791.67
2018,6,4,10,0,902.0,108.0,5.3,16.7,876.0,1022.34,789.54
2018,6,4,10,15,909.0,109.5,5.35,16.7,904.5,1019.49,786.9
2018,6,4,10,30,916.0,111.0,5.4,16.7,933.0,1013.31,782.08
2018,6,4,10,45,921.5,111.5,5.45,16.75,954.0,1001.35,773.19
2018,6,4,11,0,927.0,112.0,5.5,16.8,975.0,986.16,762.15
2018,6,4,11,15,929.5,112.5,5.5,16.8,988.5,965.03,746.82
2018,6,4,11,30,932.0,113.0,5.5,16.8,1002.0,940.94,729.48
2018,6,4,11,45,888.5,143.5,5.55,16.8,995.0,901.02,701.15
2018,6,4,12,0,845.0,174.0,5.6,16.8,988.0,867.62,677.44
2018,6,4,12,15,768.0,222.0,5.65,16.8,961.0,817.95,640.51
2018,6,4,12,30,691.0,270.0,5.7,16.8,934.0,765.63,599.71
2018,6,4,12,45,691.0,270.5,5.75,16.8,929.5,731.89,574.08
2018,6,4,13,0,691.0,271.0,5.8,16.8,925.0,696.92,547.01
2018,6,4,13,15,748.0,231.0,5.8,16.8,928.0,664.78,522.47
2018,6,4,13,30,805.0,191.0,5.8,16.8,931.0,628.89,494.1
2018,6,4,13,45,844.0,161.0,5.8,16.8,920.0,584.99,458.37
2018,6,4,14,0,883.0,131.0,5.8,16.8,909.0,540.31,420.71
2018,6,4,14,15,882.5,125.5,5.85,16.75,881.0,490.45,377.88
2018,6,4,14,30,882.0,120.0,5.9,16.7,853.0,439.82,333.36
2018,6,4,14,45,883.0,112.5,5.9,16.65,820.0,387.68,286.58
2018,6,4,15,0,884.0,105.0,5.9,16.6,787.0,334.99,238.7
2018,6,4,15,15,872.0,103.0,5.9,16.6,746.0,282.78,191.65
2018,6,4,15,30,860.0,101.0,5.9,16.6,705.0,231.67,146.99
2018,6,4,15,45,845.0,99.0,5.95,16.35,660.5,181.44,106.93
2018,6,4,16,0,830.0,97.0,6.0,16.1,616.0,123.56,67.43
2018,6,4,16,15,811.5,94.5,5.95,15.9,568.5,76.44,49.14
2018,6,4,16,30,793.0,92.0,5.9,15.7,521.0,64.45,51.0
2018,6,4,16,45,767.0,88.5,5.9,15.5,470.5,63.66,50.53
2018,6,4,17,0,741.0,85.0,5.9,15.3,420.0,62.82,50.01
2018,6,4,17,15,706.0,80.5,5.9,15.05,369.0,55.5,43.74
2018,6,4,17,30,671.0,76.0,5.9,14.8,318.0,53.88,42.46
2018,6,4,17,45,621.5,70.5,5.85,14.55,267.5,51.34,40.29
2018,6,4,18,0,572.0,65.0,5.8,14.3,217.0,48.72,37.93
2018,6,4,18,15,498.5,58.0,5.7,14.0,170.5,44.67,34.16
2018,6,4,18,30,425.0,51.0,5.6,13.7,124.0,40.56,30.12
2018,6,4,18,45,316.5,41.5,5.5,13.45,86.0,33.98,23.54
2018,6,4,19,0,208.0,32.0,5.4,13.2,48.0,25.23,11.75
2018,6,4,19,15,117.5,19.0,5.3,13.05,27.0,17.28,0.0
2018,6,4,19,30,27.0,6.0,5.2,12.9,6.0,0.0,0.0
2018,6,4,19,45,13.5,3.0,5.15,12.75,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,5.05,12.55,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.85,12.25,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.75,12.15,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.7,12.05,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.7,11.95,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.7,11.85,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.85,11.65,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,4.85,11.55,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,4.85,11.6,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,5,4,45,27.5,7.5,5.0,11.75,8.0,0.0,0.0
2018,6,5,5,0,55.0,15.0,5.1,11.8,16.0,42.52,0.0
2018,6,5,5,15,148.5,29.0,5.1,12.0,43.0,149.9,67.65
2018,6,5,5,30,242.0,43.0,5.1,12.2,70.0,239.16,190.85
2018,6,5,5,45,333.0,53.5,5.15,12.4,111.0,319.44,266.27
2018,6,5,6,0,424.0,64.0,5.2,12.6,152.0,410.71,346.97
2018,6,5,6,15,488.5,72.0,5.15,12.8,199.5,485.9,411.83
2018,6,5,6,30,553.0,80.0,5.1,13.0,247.0,564.33,476.15
2018,6,5,6,45,598.0,86.0,5.1,13.25,296.5,627.35,525.59
2018,6,5,7,0,643.0,92.0,5.1,13.5,346.0,691.45,574.24
2018,6,5,7,15,677.0,97.0,5.0,13.7,397.0,745.36,613.24
2018,6,5,7,30,711.0,102.0,4.9,13.9,448.0,798.96,650.93
2018,6,5,7,45,737.0,105.5,4.8,14.1,497.5,842.56,680.16
2018,6,5,8,0,763.0,109.0,4.7,14.3,547.0,879.51,703.91
2018,6,5,8,15,783.0,112.0,4.6,14.5,594.0,914.0,725.47
2018,6,5,8,30,803.0,115.0,4.5,14.7,641.0,946.28,745.1
2018,6,5,8,45,820.0,116.0,4.4,14.85,684.5,970.8,759.11
2018,6,5,9,0,837.0,117.0,4.3,15.0,728.0,992.64,771.16
2018,6,5,9,15,853.5,116.5,4.2,15.15,768.0,998.48,772.39
2018,6,5,9,30,870.0,116.0,4.1,15.3,808.0,1012.47,779.53
2018,6,5,9,45,888.5,111.5,4.05,15.5,844.0,1021.08,783.14
2018,6,5,10,0,907.0,107.0,4.0,15.7,880.0,1026.58,784.76
2018,6,5,10,15,912.0,108.5,3.95,15.8,906.5,1021.78,779.76
2018,6,5,10,30,917.0,110.0,3.9,15.9,933.0,1013.68,772.75
2018,6,5,10,45,921.5,110.5,3.9,16.0,953.5,1000.83,762.98
2018,6,5,11,0,926.0,111.0,3.9,16.1,974.0,984.77,751.17
2018,6,5,11,15,928.5,112.0,3.95,16.1,987.5,964.22,736.97
2018,6,5,11,30,931.0,113.0,4.0,16.1,1001.0,940.68,720.76
2018,6,5,11,45,932.0,113.0,4.05,16.15,1007.0,912.08,700.9
2018,6,5,12,0,933.0,113.0,4.1,16.2,1013.0,880.91,679.21
2018,6,5,12,15,931.0,114.0,4.2,16.15,1011.0,845.8,655.12
2018,6,5,12,30,929.0,115.0,4.3,16.1,1009.0,808.62,629.46
2018,6,5,12,45,924.0,116.5,4.35,16.05,999.0,767.79,600.78
2018,6,5,13,0,919.0,118.0,4.4,16.0,989.0,725.43,568.71
2018,6,5,13,15,916.0,118.0,4.45,16.0,973.5,681.8,534.77
2018,6,5,13,30,913.0,118.0,4.5,16.0,958.0,636.83,498.98
2018,6,5,13,45,909.0,116.0,4.55,15.95,935.0,588.63,459.94
2018,6,5,14,0,905.0,114.0,4.6,15.9,912.0,539.57,419.15
2018,6,5,14,15,898.5,112.5,4.65,15.9,882.5,489.1,376.09
2018,6,5,14,30,892.0,111.0,4.7,15.9,853.0,438.39,331.72
2018,6,5,14,45,883.5,109.0,4.7,15.85,818.0,386.58,285.57
2018,6,5,15,0,875.0,107.0,4.7,15.8,783.0,335.13,239.12
2018,6,5,15,15,863.0,105.0,4.7,15.8,742.5,283.4,192.64
2018,6,5,15,30,851.0,103.0,4.7,15.8,702.0,232.76,148.44
2018,6,5,15,45,835.5,101.0,4.75,15.65,657.5,173.86,101.17
2018,6,5,16,0,820.0,99.0,4.8,15.5,613.0,125.57,69.17
2018,6,5,16,15,800.0,96.5,4.8,15.35,565.0,78.93,50.47
2018,6,5,16,30,780.0,94.0,4.8,15.2,517.0,65.69,52.18
2018,6,5,16,45,753.5,90.0,4.8,15.05,466.5,64.6,51.44
2018,6,5,17,0,727.0,86.0,4.8,14.9,416.0,63.42,50.61
2018,6,5,17,15,691.0,82.0,4.8,14.65,365.5,56.4,44.61
2018,6,5,17,30,655.0,78.0,4.8,14.4,315.0,55.22,43.72
2018,6,5,17,45,604.5,72.5,4.8,14.2,265.0,52.75,41.61
2018,6,5,18,0,554.0,67.0,4.8,14.0,215.0,50.21,39.32
2018,6,5,18,15,483.0,59.5,4.7,13.75,169.0,45.83,35.24
2018,6,5,18,30,412.0,52.0,4.6,13.5,123.0,41.34,30.86
2018,6,5,18,45,308.5,42.0,4.55,13.2,85.5,32.64,22.47
2018,6,5,19,0,205.0,32.0,4.5,12.9,48.0,25.2,12.22
2018,6,5,19,15,116.5,19.0,4.45,12.75,27.0,17.28,0.0
2018,6,5,19,30,28.0,6.0,4.4,12.6,6.0,0.0,0.0
2018,6,5,19,45,14.0,3.0,4.35,12.45,3.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,6,4,45,4.5,5.5,4.05,12.25,5.5,0.0,0.0
2018,6,6,5,0,9.0,11.0,4.1,12.3,11.0,14.73,0.0
2018,6,6,5,15,24.0,25.0,4.1,12.45,27.0,44.65,16.75
2018,6,6,5,30,39.0,39.0,4.1,12.6,43.0,81.72,61.52
2018,6,6,5,45,84.0,56.0,4.15,12.7,71.5,132.22,107.38
2018,6,6,6,0,129.0,73.0,4.2,12.8,100.0,185.62,155.06
2018,6,6,6,15,165.5,91.5,4.25,12.95,135.5,252.04,212.56
2018,6,6,6,30,202.0,110.0,4.3,13.1,171.0,307.31,259.76
2018,6,6,6,45,308.5,119.0,4.3,13.25,231.5,408.47,345.16
2018,6,6,7,0,415.0,128.0,4.3,13.4,292.0,535.22,447.75
2018,6,6,7,15,493.5,129.5,4.35,13.6,351.0,615.88,510.92
2018,6,6,7,30,572.0,131.0,4.4,13.8,410.0,708.2,580.21
2018,6,6,7,45,620.5,132.5,4.4,14.0,464.0,767.49,622.33
2018,6,6,8,0,669.0,134.0,4.4,14.2,518.0,826.45,663.5
2018,6,6,8,15,714.5,130.5,4.4,14.4,571.5,875.78,696.81
2018,6,6,8,30,760.0,127.0,4.4,14.6,625.0,917.97,724.51
2018,6,6,8,45,777.0,129.0,4.4,14.8,668.0,943.21,739.85
2018,6,6,9,0,794.0,131.0,4.4,15.0,711.0,965.86,753.43
2018,6,6,9,15,806.5,133.5,4.45,15.15,749.5,981.76,762.88
2018,6,6,9,30,819.0,136.0,4.5,15.3,788.0,994.7,770.4
2018,6,6,9,45,829.0,137.5,4.55,15.45,821.0,1000.93,773.37
2018,6,6,10,0,839.0,139.0,4.6,15.6,854.0,1004.01,774.32
2018,6,6,10,15,846.0,140.0,4.65,15.7,880.5,989.18,763.09
2018,6,6,10,30,853.0,141.0,4.7,15.8,907.0,982.73,757.96
2018,6,6,10,45,858.0,142.5,4.75,15.9,927.5,971.72,749.69
2018,6,6,11,0,863.0,144.0,4.8,16.0,948.0,957.63,739.39
2018,6,6,11,15,801.0,180.5,4.85,16.05,935.0,922.15,714.21
2018,6,6,11,30,739.0,217.0,4.9,16.1,922.0,880.98,684.99
2018,6,6,11,45,759.0,207.0,4.95,16.15,935.5,856.02,667.29
2018,6,6,12,0,779.0,197.0,5.0,16.2,949.0,834.52,651.97
2018,6,6,12,15,797.5,188.0,5.0,16.25,956.5,809.69,633.95
2018,6,6,12,30,816.0,179.0,5.0,16.3,964.0,781.98,613.21
2018,6,6,12,45,809.5,182.0,5.05,16.3,955.0,743.46,583.9
2018,6,6,13,0,803.0,185.0,5.1,16.3,946.0,703.82,553.3
2018,6,6,13,15,815.5,174.5,5.1,16.25,936.5,664.45,522.57
2018,6,6,13,30,828.0,164.0,5.1,16.2,927.0,622.92,489.44
2018,6,6,13,45,821.5,163.0,5.1,16.2,904.0,576.42,451.43
2018,6,6,14,0,815.0,162.0,5.1,16.2,881.0,529.54,412.24
2018,6,6,14,15,806.0,160.5,5.15,16.1,852.0,480.94,371.08
2018,6,6,14,30,797.0,159.0,5.2,16.0,823.0,432.59,329.12
2018,6,6,14,45,784.5,157.0,5.2,15.9,787.5,383.09,285.47
2018,6,6,15,0,772.0,155.0,5.2,15.8,752.0,334.59,242.14
2018,6,6,15,15,757.5,151.5,5.2,15.8,712.0,285.68,198.65
2018,6,6,15,30,743.0,148.0,5.2,15.8,672.0,230.76,151.58
2018,6,6,15,45,723.5,145.5,5.3,15.5,628.5,184.52,114.8
2018,6,6,16,0,704.0,143.0,5.4,15.2,585.0,140.7,85.6
2018,6,6,16,15,678.5,139.0,5.4,14.95,537.5,98.28,67.37
2018,6,6,16,30,653.0,135.0,5.4,14.7,490.0,85.45,69.56
2018,6,6,16,45,619.5,130.0,5.4,14.5,441.0,85.13,69.58
2018,6,6,17,0,586.0,125.0,5.4,14.3,392.0,84.75,69.54
2018,6,6,17,15,544.0,118.5,5.35,14.05,343.0,82.34,67.69
2018,6,6,17,30,502.0,112.0,5.3,13.8,294.0,79.31,65.24
2018,6,6,17,45,428.5,103.0,5.25,13.55,241.5,74.17,60.81
2018,6,6,18,0,355.0,94.0,5.2,13.3,189.0,68.86,56.06
2018,6,6,18,15,262.0,78.5,5.1,13.15,140.5,60.61,48.47
2018,6,6,18,30,169.0,63.0,5.0,13.0,92.0,49.08,37.76
2018,6,6,18,45,118.0,47.5,4.95,12.85,64.5,37.44,26.69
2018,6,6,19,0,67.0,32.0,4.9,12.7,37.0,26.15,13.32
2018,6,6,19,15,36.5,18.5,4.8,12.65,21.0,16.83,0.0
2018,6,6,19,30,6.0,5.0,4.7,12.6,5.0,4.55,0.0
2018,6,6,19,45,3.0,2.5,4.65,12.5,2.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,4.25,12.15,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,7,4,45,13.5,6.0,4.05,12.0,6.5,0.0,0.0
2018,6,7,5,0,27.0,12.0,4.1,12.1,13.0,25.09,0.0
2018,6,7,5,15,94.0,29.0,4.15,12.25,38.5,109.85,50.82
2018,6,7,5,30,161.0,46.0,4.2,12.4,64.0,182.31,144.44
2018,6,7,5,45,247.5,60.0,4.3,12.6,103.5,272.28,225.76
2018,6,7,6,0,334.0,74.0,4.4,12.8,143.0,358.72,301.85
2018,6,7,6,15,400.5,84.5,4.45,13.0,189.5,432.25,365.28
2018,6,7,6,30,467.0,95.0,4.5,13.2,236.0,510.21,430.26
2018,6,7,6,45,519.0,102.0,4.5,13.4,285.5,575.5,482.35
2018,6,7,7,0,571.0,109.0,4.5,13.6,335.0,650.62,539.97
2018,6,7,7,15,609.5,114.5,4.45,13.8,385.5,707.4,581.42
2018,6,7,7,30,648.0,120.0,4.4,14.0,436.0,764.13,621.76
2018,6,7,7,45,678.5,124.5,4.35,14.2,486.0,811.83,654.37
2018,6,7,8,0,709.0,129.0,4.3,14.4,536.0,858.44,685.53
2018,6,7,8,15,731.5,132.0,4.3,14.6,583.0,894.08,708.56
2018,6,7,8,30,754.0,135.0,4.3,14.8,630.0,927.75,730.0
2018,6,7,8,45,772.5,137.0,4.25,15.0,673.5,947.81,741.26
2018,6,7,9,0,791.0,139.0,4.2,15.2,717.0,971.94,755.58
2018,6,7,9,15,808.5,139.5,4.3,15.3,757.0,990.62,767.2
2018,6,7,9,30,826.0,140.0,4.4,15.4,797.0,1006.37,777.24
2018,6,7,9,45,845.0,136.5,4.5,15.55,833.0,1016.13,783.09
2018,6,7,10,0,864.0,133.0,4.6,15.7,869.0,1011.59,779.17
2018,6,7,10,15,873.0,133.5,4.65,15.75,897.5,1009.65,777.14
2018,6,7,10,30,882.0,134.0,4.7,15.8,926.0,1004.5,772.99
2018,6,7,10,45,891.0,133.0,4.75,15.9,948.5,994.64,765.55
2018,6,7,11,0,900.0,132.0,4.8,16.0,971.0,981.57,756.02
2018,6,7,11,15,905.0,131.0,4.8,16.05,985.0,961.65,741.53
2018,6,7,11,30,910.0,130.0,4.8,16.1,999.0,938.78,725.08
2018,6,7,11,45,915.0,128.0,4.85,16.15,1006.5,912.19,706.42
2018,6,7,12,0,920.0,126.0,4.9,16.2,1014.0,882.92,685.83
2018,6,7,12,15,918.5,127.0,4.9,16.25,1012.5,848.48,661.16
2018,6,7,12,30,917.0,128.0,4.9,16.3,1011.0,811.99,634.94
2018,6,7,12,45,912.5,129.0,4.9,16.35,1001.0,771.44,605.48
2018,6,7,13,0,908.0,130.0,4.9,16.4,991.0,729.39,572.85
2018,6,7,13,15,906.0,128.5,4.9,16.4,975.5,685.62,538.48
2018,6,7,13,30,904.0,127.0,4.9,16.4,960.0,640.51,502.33
2018,6,7,13,45,901.0,124.5,4.9,16.4,937.5,592.89,463.43
2018,6,7,14,0,898.0,122.0,4.9,16.4,915.0,544.34,422.84
2018,6,7,14,15,892.0,120.0,4.9,16.35,886.0,494.07,379.96
2018,6,7,14,30,886.0,118.0,4.9,16.3,857.0,443.52,335.79
2018,6,7,14,45,878.5,115.5,4.95,16.25,822.0,391.99,290.02
2018,6,7,15,0,871.0,113.0,5.0,16.2,787.0,340.73,243.82
2018,6,7,15,15,859.0,110.5,5.0,16.2,746.5,288.83,197.24
2018,6,7,15,30,847.0,108.0,5.0,16.2,706.0,238.03,152.86
2018,6,7,15,45,832.0,105.5,4.95,16.05,661.5,179.2,105.4
2018,6,7,16,0,817.0,103.0,4.9,15.9,617.0,130.77,72.77
2018,6,7,16,15,796.5,99.5,4.9,15.7,568.0,83.55,52.5
2018,6,7,16,30,776.0,96.0,4.9,15.5,519.0,66.97,53.22
2018,6,7,16,45,749.0,92.5,4.85,15.35,469.0,66.31,52.87
2018,6,7,17,0,722.0,89.0,4.8,15.2,419.0,59.45,47.04
2018,6,7,17,15,686.0,84.5,4.8,14.95,368.0,58.05,46.01
2018,6,7,17,30,650.0,80.0,4.8,14.7,317.0,56.57,44.86
2018,6,7,17,45,600.0,74.5,4.75,14.45,267.5,54.17,42.83
2018,6,7,18,0,550.0,69.0,4.7,14.2,218.0,51.7,40.62
2018,6,7,18,15,435.5,64.0,4.55,13.95,166.5,49.4,38.4
2018,6,7,18,30,321.0,59.0,4.4,13.7,115.0,44.94,34.04
2018,6,7,18,45,187.5,44.0,4.3,13.45,74.0,33.87,23.59
2018,6,7,19,0,54.0,29.0,4.2,13.2,33.0,24.07,12.11
2018,6,7,19,15,41.0,17.5,4.1,13.05,19.5,15.92,0.0
2018,6,7,19,30,28.0,6.0,4.0,12.9,6.0,5.46,0.0
2018,6,7,19,45,14.0,3.0,3.95,12.8,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,8,4,45,35.0,7.0,3.35,12.35,8.0,0.0,0.0
2018,6,8,5,0,70.0,14.0,3.4,12.5,16.0,49.47,0.0
2018,6,8,5,15,163.5,27.5,3.45,12.7,43.0,156.37,75.9
2018,6,8,5,30,257.0,41.0,3.5,12.9,70.0,244.81,194.88
2018,6,8,5,45,341.5,51.0,3.5,13.15,110.0,320.91,265.76
2018,6,8,6,0,426.0,61.0,3.5,13.4,150.0,408.9,342.36
2018,6,8,6,15,487.5,69.0,3.5,13.7,196.5,481.55,403.86
2018,6,8,6,30,549.0,77.0,3.5,14.0,243.0,557.41,464.68
2018,6,8,6,45,594.5,82.5,3.5,14.3,292.5,619.93,512.51
2018,6,8,7,0,640.0,88.0,3.5,14.6,342.0,683.64,559.6
2018,6,8,7,15,673.0,92.0,3.5,14.9,391.0,735.25,596.06
2018,6,8,7,30,706.0,96.0,3.5,15.2,440.0,786.57,631.39
2018,6,8,7,45,733.0,98.5,3.5,15.55,489.0,824.87,656.27
2018,6,8,8,0,760.0,101.0,3.5,15.9,538.0,867.17,683.68
2018,6,8,8,15,779.0,103.5,3.55,16.2,584.0,900.1,704.36
2018,6,8,8,30,798.0,106.0,3.6,16.5,630.0,930.85,723.39
2018,6,8,8,45,815.0,107.5,3.6,16.8,673.5,956.04,738.09
2018,6,8,9,0,832.0,109.0,3.6,17.1,717.0,967.94,743.59
2018,6,8,9,15,844.5,110.5,3.6,17.3,755.5,983.25,751.92
2018,6,8,9,30,857.0,112.0,3.6,17.5,794.0,995.63,758.29
2018,6,8,9,45,867.5,112.0,3.6,17.75,827.0,1001.32,760.06
2018,6,8,10,0,878.0,112.0,3.6,18.0,860.0,1003.89,759.9
2018,6,8,10,15,826.0,144.0,3.65,18.15,865.5,985.53,746.33
2018,6,8,10,30,774.0,176.0,3.7,18.3,871.0,953.07,723.37
2018,6,8,10,45,781.0,177.0,3.7,18.45,892.0,943.79,716.16
2018,6,8,11,0,788.0,178.0,3.7,18.6,913.0,931.5,706.81
2018,6,8,11,15,850.5,144.5,3.75,18.7,948.0,924.6,701.75
2018,6,8,11,30,913.0,111.0,3.8,18.8,983.0,924.6,701.49
2018,6,8,11,45,915.0,111.0,3.85,18.9,989.5,897.58,682.61
2018,6,8,12,0,917.0,111.0,3.9,19.0,996.0,867.97,662.1
2018,6,8,12,15,914.5,111.5,4.0,19.0,993.5,832.77,638.08
2018,6,8,12,30,912.0,112.0,4.1,19.0,991.0,795.59,612.49
2018,6,8,12,45,862.5,139.0,4.2,19.0,964.5,744.23,575.88
2018,6,8,13,0,813.0,166.0,4.3,19.0,938.0,696.67,539.47
2018,6,8,13,15,581.0,264.5,4.35,18.95,811.5,588.46,455.78
2018,6,8,13,30,349.0,363.0,4.4,18.9,685.0,503.22,388.65
2018,6,8,13,45,454.0,299.0,4.5,18.85,707.0,484.13,374.76
2018,6,8,14,0,559.0,235.0,4.6,18.8,729.0,456.89,352.92
2018,6,8,14,15,719.5,170.0,4.6,18.7,784.5,451.64,345.35
2018,6,8,14,30,880.0,105.0,4.6,18.6,840.0,432.72,324.64
2018,6,8,14,45,874.0,102.5,4.65,18.5,806.5,382.19,280.02
2018,6,8,15,0,868.0,100.0,4.7,18.4,773.0,331.76,234.88
2018,6,8,15,15,856.5,98.0,4.7,18.4,733.0,280.66,189.28
2018,6,8,15,30,845.0,96.0,4.7,18.4,693.0,230.61,145.75
2018,6,8,15,45,833.5,92.5,4.7,18.1,650.0,180.74,105.68
2018,6,8,16,0,822.0,89.0,4.7,17.8,607.0,132.28,72.98
2018,6,8,16,15,807.5,84.5,4.65,17.55,560.5,74.8,43.95
2018,6,8,16,30,793.0,80.0,4.6,17.3,514.0,55.82,43.15
2018,6,8,16,45,773.0,76.5,4.5,17.05,466.0,54.75,42.42
2018,6,8,17,0,753.0,73.0,4.4,16.8,418.0,53.58,41.59
2018,6,8,17,15,724.0,69.0,4.3,16.5,368.5,51.87,40.28
2018,6,8,17,30,695.0,65.0,4.2,16.2,319.0,50.08,38.85
2018,6,8,17,45,655.0,60.0,4.15,15.9,270.5,47.32,36.51
2018,6,8,18,0,615.0,55.0,4.1,15.6,222.0,40.69,30.63
2018,6,8,18,15,549.5,49.5,3.95,15.3,176.0,37.51,27.69
2018,6,8,18,30,484.0,44.0,3.8,15.0,130.0,34.29,24.54
2018,6,8,18,45,384.5,36.5,3.65,14.7,91.5,29.19,19.49
2018,6,8,19,0,285.0,29.0,3.5,14.4,53.0,24.03,12.29
2018,6,8,19,15,169.0,18.0,3.45,14.25,30.0,16.37,0.0
2018,6,8,19,30,53.0,7.0,3.4,14.1,7.0,6.37,0.0
2018,6,8,19,45,26.5,3.5,3.4,13.95,3.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,9,4,45,13.5,6.0,3.45,13.15,6.5,0.0,0.0
2018,6,9,5,0,27.0,12.0,3.6,13.2,13.0,25.08,0.0
2018,6,9,5,15,47.5,25.5,3.75,13.25,30.0,66.65,29.58
2018,6,9,5,30,68.0,39.0,3.9,13.3,47.0,99.17,76.09
2018,6,9,5,45,96.0,56.0,4.0,13.35,73.0,139.8,113.69
2018,6,9,6,0,124.0,73.0,4.1,13.4,99.0,181.83,151.41
2018,6,9,6,15,211.5,87.0,4.15,13.45,145.5,279.25,235.92
2018,6,9,6,30,299.0,101.0,4.2,13.5,192.0,386.96,326.78
2018,6,9,6,45,329.5,117.0,4.3,13.55,234.0,440.34,370.46
2018,6,9,7,0,360.0,133.0,4.4,13.6,276.0,494.65,413.94
2018,6,9,7,15,386.5,148.5,4.4,13.7,320.5,545.43,453.21
2018,6,9,7,30,413.0,164.0,4.4,13.8,365.0,596.25,491.62
2018,6,9,7,45,496.0,158.0,4.4,13.9,425.0,673.43,551.24
2018,6,9,8,0,579.0,152.0,4.4,14.0,485.0,761.84,616.36
2018,6,9,8,15,597.5,161.5,4.45,14.15,530.0,798.93,641.61
2018,6,9,8,30,616.0,171.0,4.5,14.3,575.0,834.19,665.6
2018,6,9,8,45,525.0,218.5,4.55,14.45,579.0,793.36,632.13
2018,6,9,9,0,434.0,266.0,4.6,14.6,583.0,755.55,599.84
2018,6,9,9,15,494.0,263.0,4.65,14.85,642.0,810.4,640.15
2018,6,9,9,30,554.0,260.0,4.7,15.1,701.0,863.6,678.15
2018,6,9,9,45,634.0,236.0,4.8,15.35,761.0,918.19,717.79
2018,6,9,10,0,714.0,212.0,4.9,15.6,821.0,964.68,749.75
2018,6,9,10,15,691.0,235.0,5.0,15.8,839.5,953.89,741.0
2018,6,9,10,30,668.0,258.0,5.1,16.0,858.0,939.86,729.83
2018,6,9,10,45,658.0,273.0,5.2,16.2,875.0,927.75,720.03
2018,6,9,11,0,648.0,288.0,5.3,16.4,892.0,912.91,708.31
2018,6,9,11,15,566.5,329.0,5.4,16.45,862.5,854.77,664.14
2018,6,9,11,30,485.0,370.0,5.5,16.5,833.0,797.6,620.45
2018,6,9,11,45,427.5,399.5,5.65,16.6,809.5,751.56,585.3
2018,6,9,12,0,370.0,429.0,5.8,16.7,786.0,704.04,548.74
2018,6,9,12,15,488.0,376.5,5.85,16.65,847.0,733.59,573.46
2018,6,9,12,30,606.0,324.0,5.9,16.6,908.0,748.79,586.84
2018,6,9,12,45,647.0,297.5,5.95,16.6,916.0,725.64,569.77
2018,6,9,13,0,688.0,271.0,6.0,16.6,924.0,698.63,549.48
2018,6,9,13,15,658.0,280.5,6.05,16.6,897.0,650.87,511.9
2018,6,9,13,30,628.0,290.0,6.1,16.6,870.0,604.64,475.04
2018,6,9,13,45,527.5,325.0,6.15,16.55,804.0,544.51,426.71
2018,6,9,14,0,427.0,360.0,6.2,16.5,738.0,488.35,381.54
2018,6,9,14,15,492.0,319.0,6.25,16.45,740.5,460.17,357.74
2018,6,9,14,30,557.0,278.0,6.3,16.4,743.0,426.07,327.85
2018,6,9,14,45,555.0,264.0,6.35,16.3,711.0,381.8,289.81
2018,6,9,15,0,553.0,250.0,6.4,16.2,679.0,337.89,251.58
2018,6,9,15,15,572.5,225.5,6.4,16.2,649.5,290.54,209.68
2018,6,9,15,30,592.0,201.0,6.4,16.2,620.0,243.14,168.13
2018,6,9,15,45,574.5,192.0,6.45,16.0,577.5,200.36,133.98
2018,6,9,16,0,557.0,183.0,6.5,15.8,535.0,161.58,107.31
2018,6,9,16,15,516.5,179.0,6.45,15.65,485.5,125.36,90.31
2018,6,9,16,30,476.0,175.0,6.4,15.5,436.0,111.63,92.08
2018,6,9,16,45,440.0,164.5,6.35,15.3,388.0,107.37,88.75
2018,6,9,17,0,404.0,154.0,6.3,15.1,340.0,102.8,85.12
2018,6,9,17,15,377.5,138.0,6.25,14.9,295.5,94.23,77.92
2018,6,9,17,30,351.0,122.0,6.2,14.7,251.0,85.15,70.17
2018,6,9,17,45,282.0,110.0,6.15,14.5,203.5,82.3,67.79
2018,6,9,18,0,213.0,98.0,6.1,14.3,156.0,73.92,60.35
2018,6,9,18,15,181.5,80.0,5.95,14.1,122.5,61.34,48.97
2018,6,9,18,30,150.0,62.0,5.8,13.9,89.0,48.35,37.04
2018,6,9,18,45,111.0,46.5,5.65,13.7,63.0,36.76,26.12
2018,6,9,19,0,72.0,31.0,5.5,13.5,37.0,24.88,13.22
2018,6,9,19,15,39.0,18.0,5.4,13.45,21.0,16.37,0.0
2018,6,9,19,30,6.0,5.0,5.3,13.4,5.0,4.55,0.0
2018,6,9,19,45,3.0,2.5,5.25,13.3,2.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,5.05,13.15,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,10,4,45,23.0,6.5,3.6,11.15,7.0,0.0,0.0
2018,6,10,5,0,46.0,13.0,3.6,11.3,14.0,35.95,0.0
2018,6,10,5,15,127.5,26.0,3.55,11.6,38.5,133.32,65.87
2018,6,10,5,30,209.0,39.0,3.5,11.9,63.0,211.72,168.94
2018,6,10,5,45,292.5,49.5,3.5,12.2,100.5,286.04,237.85
2018,6,10,6,0,376.0,60.0,3.5,12.5,138.0,367.91,309.83
2018,6,10,6,15,409.0,72.0,3.45,12.9,178.0,420.91,355.26
2018,6,10,6,30,442.0,84.0,3.4,13.3,218.0,475.52,400.13
2018,6,10,6,45,473.5,96.0,3.35,13.65,263.0,530.14,443.03
2018,6,10,7,0,505.0,108.0,3.3,14.0,308.0,585.49,484.74
2018,6,10,7,15,533.0,117.0,3.2,14.35,354.0,642.94,526.55
2018,6,10,7,30,561.0,126.0,3.1,14.7,400.0,692.28,560.92
2018,6,10,7,45,618.5,125.0,3.05,15.0,456.5,756.56,605.8
2018,6,10,8,0,676.0,124.0,3.0,15.3,513.0,820.92,649.41
2018,6,10,8,15,744.5,114.5,2.95,15.6,575.5,879.76,687.96
2018,6,10,8,30,813.0,105.0,2.9,15.9,638.0,944.42,729.68
2018,6,10,8,45,828.0,106.0,2.8,16.2,680.5,967.26,741.28
2018,6,10,9,0,843.0,107.0,2.7,16.5,723.0,976.86,744.15
2018,6,10,9,15,855.0,108.5,2.7,16.75,761.5,991.83,751.93
2018,6,10,9,30,867.0,110.0,2.7,17.0,800.0,1003.85,757.73
2018,6,10,9,45,878.5,109.0,2.7,17.25,833.5,1009.55,759.44
2018,6,10,10,0,890.0,108.0,2.7,17.5,867.0,1012.14,759.26
2018,6,10,10,15,896.5,109.0,2.75,17.65,894.0,1008.68,755.98
2018,6,10,10,30,903.0,110.0,2.8,17.8,921.0,1001.97,750.73
2018,6,10,10,45,909.5,108.0,2.9,17.95,941.0,989.01,741.89
2018,6,10,11,0,916.0,106.0,3.0,18.1,961.0,972.94,731.05
2018,6,10,11,15,919.0,106.5,3.15,18.1,974.5,952.97,718.41
2018,6,10,11,30,922.0,107.0,3.3,18.1,988.0,930.04,703.7
2018,6,10,11,45,925.0,105.0,3.45,18.15,994.0,901.99,685.24
2018,6,10,12,0,928.0,103.0,3.6,18.2,1000.0,871.34,664.84
2018,6,10,12,15,927.0,103.5,3.75,18.15,998.5,837.23,642.06
2018,6,10,12,30,926.0,104.0,3.9,18.1,997.0,800.98,617.54
2018,6,10,12,45,923.0,104.0,4.1,18.1,987.5,760.9,590.05
2018,6,10,13,0,920.0,104.0,4.3,18.1,978.0,719.16,559.66
2018,6,10,13,15,916.5,103.5,4.4,18.0,962.0,675.2,526.24
2018,6,10,13,30,913.0,103.0,4.5,17.9,946.0,629.95,490.94
2018,6,10,13,45,909.5,101.0,4.6,17.85,923.5,582.41,452.83
2018,6,10,14,0,906.0,99.0,4.7,17.8,901.0,533.94,412.9
2018,6,10,14,15,900.0,97.5,4.8,17.65,872.5,484.0,370.82
2018,6,10,14,30,894.0,96.0,4.9,17.5,844.0,433.75,327.3
2018,6,10,14,45,887.0,93.5,4.95,17.4,809.5,382.3,281.7
2018,6,10,15,0,880.0,91.0,5.0,17.3,775.0,331.04,235.56
2018,6,10,15,15,869.0,89.5,5.0,17.3,735.5,279.94,189.51
2018,6,10,15,30,858.0,88.0,5.0,17.3,696.0,229.8,145.45
2018,6,10,15,45,846.0,85.5,5.15,16.95,653.0,179.99,104.99
2018,6,10,16,0,834.0,83.0,5.3,16.6,610.0,131.63,71.81
2018,6,10,16,15,817.5,79.5,5.3,16.45,563.0,84.05,50.29
2018,6,10,16,30,801.0,76.0,5.3,16.3,516.0,62.58,49.21
2018,6,10,16,45,779.5,73.0,5.3,16.1,467.5,52.25,40.38
2018,6,10,17,0,758.0,70.0,5.3,15.9,419.0,51.33,39.75
2018,6,10,17,15,727.5,66.5,5.25,15.65,369.5,49.9,38.66
2018,6,10,17,30,697.0,63.0,5.2,15.4,320.0,48.41,37.49
2018,6,10,17,45,654.5,59.0,5.15,15.2,271.5,46.39,35.78
2018,6,10,18,0,612.0,55.0,5.1,15.0,223.0,40.59,30.61
2018,6,10,18,15,549.0,50.0,4.9,14.75,177.5,37.82,28.03
2018,6,10,18,30,486.0,45.0,4.7,14.5,132.0,35.05,25.28
2018,6,10,18,45,387.5,37.5,4.55,14.3,93.5,29.98,20.26
2018,6,10,19,0,289.0,30.0,4.4,14.1,55.0,24.86,13.4
2018,6,10,19,15,172.0,19.0,4.3,13.95,31.5,17.28,0.0
2018,6,10,19,30,55.0,8.0,4.2,13.8,8.0,7.28,0.0
2018,6,10,19,45,27.5,4.0,4.15,13.65,4.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,11,4,45,53.5,7.0,3.3,12.8,8.5,0.0,0.0
2018,6,11,5,0,107.0,14.0,3.3,12.9,17.0,68.83,0.0
2018,6,11,5,15,221.5,24.5,3.25,13.1,45.5,184.65,93.3
2018,6,11,5,30,336.0,35.0,3.2,13.3,74.0,285.83,227.83
2018,6,11,5,45,421.0,42.5,3.1,13.55,114.5,365.43,301.78
2018,6,11,6,0,506.0,50.0,3.0,13.8,155.0,451.46,376.26
2018,6,11,6,15,563.0,55.5,2.95,14.15,202.0,519.87,432.58
2018,6,11,6,30,620.0,61.0,2.9,14.5,249.0,591.33,488.48
2018,6,11,6,45,660.0,65.0,2.85,14.85,298.0,645.18,528.44
2018,6,11,7,0,700.0,69.0,2.8,15.2,347.0,704.66,571.11
2018,6,11,7,15,729.0,72.5,2.75,15.6,396.5,754.2,604.77
2018,6,11,7,30,758.0,76.0,2.7,16.0,446.0,803.12,636.99
2018,6,11,7,45,780.0,79.0,2.65,16.4,494.5,843.93,662.54
2018,6,11,8,0,802.0,82.0,2.6,16.8,543.0,883.17,686.46
2018,6,11,8,15,819.5,84.5,2.5,17.2,589.5,905.85,698.0
2018,6,11,8,30,837.0,87.0,2.4,17.6,636.0,935.94,714.57
2018,6,11,8,45,850.5,89.0,2.35,17.95,679.0,959.04,726.68
2018,6,11,9,0,864.0,91.0,2.3,18.3,722.0,979.44,736.96
2018,6,11,9,15,869.0,95.5,2.3,18.6,759.0,991.28,742.24
2018,6,11,9,30,874.0,100.0,2.3,18.9,796.0,999.95,745.59
2018,6,11,9,45,835.0,126.0,2.3,19.15,813.5,984.3,733.2
2018,6,11,10,0,796.0,152.0,2.3,19.4,831.0,976.38,726.33
2018,6,11,10,15,612.0,251.5,2.35,19.6,783.5,892.85,668.58
2018,6,11,10,30,428.0,351.0,2.4,19.8,736.0,795.78,596.75
2018,6,11,10,45,390.5,380.0,2.45,20.0,737.0,773.84,580.32
2018,6,11,11,0,353.0,409.0,2.5,20.2,738.0,741.79,556.45
2018,6,11,11,15,376.5,403.0,2.6,20.3,758.5,742.23,557.48
2018,6,11,11,30,400.0,397.0,2.7,20.4,779.0,746.89,561.0
2018,6,11,11,45,375.0,414.0,2.8,20.5,774.0,715.38,538.15
2018,6,11,12,0,350.0,431.0,2.9,20.6,769.0,689.88,519.5
2018,6,11,12,15,349.0,434.0,3.05,20.6,771.0,671.29,506.65
2018,6,11,12,30,348.0,437.0,3.2,20.6,773.0,651.82,492.94
2018,6,11,12,45,506.0,347.0,3.3,20.65,830.5,669.19,508.74
2018,6,11,13,0,664.0,257.0,3.4,20.7,888.0,672.35,513.28
2018,6,11,13,15,786.0,184.5,3.55,20.65,919.5,657.88,503.89
2018,6,11,13,30,908.0,112.0,3.7,20.6,951.0,635.01,487.19
2018,6,11,13,45,904.0,110.5,3.8,20.6,929.0,587.75,449.82
2018,6,11,14,0,900.0,109.0,3.9,20.6,907.0,539.62,410.86
2018,6,11,14,15,893.5,108.0,4.0,20.5,878.5,490.06,369.84
2018,6,11,14,30,887.0,107.0,4.1,20.4,850.0,440.22,327.46
2018,6,11,14,45,877.5,106.0,4.2,20.3,815.0,389.27,283.26
2018,6,11,15,0,868.0,105.0,4.3,20.2,780.0,338.74,238.71
2018,6,11,15,15,856.5,103.0,4.3,20.2,740.5,287.63,193.55
2018,6,11,15,30,845.0,101.0,4.3,20.2,701.0,237.56,150.3
2018,6,11,15,45,831.0,99.0,4.35,19.85,657.5,188.34,110.94
2018,6,11,16,0,817.0,97.0,4.4,19.5,614.0,131.35,71.03
2018,6,11,16,15,798.5,94.5,4.4,19.3,567.5,84.87,50.02
2018,6,11,16,30,780.0,92.0,4.4,19.1,521.0,63.92,49.8
2018,6,11,16,45,755.0,88.5,4.4,18.85,471.5,63.15,49.37
2018,6,11,17,0,730.0,85.0,4.4,18.6,422.0,62.31,48.87
2018,6,11,17,15,696.0,80.5,4.35,18.2,371.5,55.04,42.75
2018,6,11,17,30,662.0,76.0,4.3,17.8,321.0,53.42,41.52
2018,6,11,17,45,615.5,71.0,4.3,17.4,272.0,51.28,39.76
2018,6,11,18,0,569.0,66.0,4.3,17.0,223.0,49.07,37.85
2018,6,11,18,15,501.5,59.0,4.2,16.6,177.0,45.06,34.2
2018,6,11,18,30,434.0,52.0,4.1,16.2,131.0,40.96,30.28
2018,6,11,18,45,335.0,42.5,3.95,15.8,92.5,34.38,23.93
2018,6,11,19,0,236.0,33.0,3.8,15.4,54.0,25.92,14.32
2018,6,11,19,15,137.0,20.5,3.75,15.2,31.0,16.29,0.0
2018,6,11,19,30,38.0,8.0,3.7,15.0,8.0,7.28,0.0
2018,6,11,19,45,19.0,4.0,3.6,14.8,4.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
