Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,12,4,45,60.5,7.5,2.25,13.45,9.0,0.0,0.0
2018,6,12,5,0,121.0,15.0,2.2,13.6,18.0,77.04,0.0
2018,6,12,5,15,243.5,25.0,2.2,13.95,47.5,197.49,99.86
2018,6,12,5,30,366.0,35.0,2.2,14.3,77.0,304.15,240.72
2018,6,12,5,45,378.0,45.0,2.2,14.65,106.5,339.96,278.54
2018,6,12,6,0,390.0,55.0,2.2,15.0,136.0,376.34,311.99
2018,6,12,6,15,404.5,72.0,2.15,15.3,176.0,417.32,346.83
2018,6,12,6,30,419.0,89.0,2.1,15.6,216.0,464.19,384.27
2018,6,12,6,45,575.5,78.0,2.1,15.9,286.5,598.15,488.16
2018,6,12,7,0,732.0,67.0,2.1,16.2,357.0,729.0,583.41
2018,6,12,7,15,760.5,69.5,2.2,16.6,407.0,777.74,615.88
2018,6,12,7,30,789.0,72.0,2.3,17.0,457.0,825.75,647.75
2018,6,12,7,45,809.5,75.0,2.35,17.4,506.0,856.69,666.54
2018,6,12,8,0,830.0,78.0,2.4,17.8,555.0,895.03,690.35
2018,6,12,8,15,846.0,80.5,2.5,18.15,601.5,926.48,709.6
2018,6,12,8,30,862.0,83.0,2.6,18.5,648.0,955.6,727.19
2018,6,12,8,45,874.0,85.0,2.7,18.85,691.0,977.61,739.92
2018,6,12,9,0,886.0,87.0,2.8,19.2,734.0,996.82,750.83
2018,6,12,9,15,811.0,126.5,2.85,19.35,743.0,979.17,737.23
2018,6,12,9,30,736.0,166.0,2.9,19.5,752.0,951.75,717.52
2018,6,12,9,45,536.5,271.0,3.0,19.7,707.5,852.23,646.03
2018,6,12,10,0,337.0,376.0,3.1,19.9,663.0,739.31,560.87
2018,6,12,10,15,310.5,399.0,3.15,19.95,670.0,727.7,551.73
2018,6,12,10,30,284.0,422.0,3.2,20.0,677.0,714.59,540.9
2018,6,12,10,45,392.5,375.5,3.25,20.1,737.0,771.7,583.79
2018,6,12,11,0,501.0,329.0,3.3,20.2,797.0,814.26,615.61
2018,6,12,11,15,723.0,214.5,3.4,20.2,900.0,892.01,674.21
2018,6,12,11,30,945.0,100.0,3.5,20.2,1003.0,945.13,710.15
2018,6,12,11,45,946.0,100.0,3.6,20.2,1009.0,916.78,690.8
2018,6,12,12,0,947.0,100.0,3.7,20.2,1015.0,885.8,670.2
2018,6,12,12,15,946.0,100.5,3.8,20.15,1014.0,851.19,647.06
2018,6,12,12,30,945.0,101.0,3.9,20.1,1013.0,814.4,622.21
2018,6,12,12,45,943.5,101.5,4.0,20.05,1005.5,775.23,595.42
2018,6,12,13,0,942.0,102.0,4.1,20.0,998.0,734.22,565.89
2018,6,12,13,15,940.0,101.0,4.2,19.9,982.5,689.97,532.52
2018,6,12,13,30,938.0,100.0,4.3,19.8,967.0,644.27,497.19
2018,6,12,13,45,934.0,99.0,4.4,19.7,945.0,596.18,459.24
2018,6,12,14,0,930.0,98.0,4.5,19.6,923.0,547.15,419.43
2018,6,12,14,15,924.5,97.5,4.55,19.45,895.0,497.08,377.57
2018,6,12,14,30,919.0,97.0,4.6,19.3,867.0,446.61,334.21
2018,6,12,14,45,911.0,95.5,4.65,19.2,832.0,394.3,288.38
2018,6,12,15,0,903.0,94.0,4.7,19.1,797.0,342.25,242.01
2018,6,12,15,15,892.0,92.5,4.7,19.1,757.0,289.93,195.31
2018,6,12,15,30,881.0,91.0,4.7,19.1,717.0,238.58,150.5
2018,6,12,15,45,869.0,88.5,4.7,18.8,673.5,187.53,109.14
2018,6,12,16,0,857.0,86.0,4.7,18.5,630.0,137.94,74.97
2018,6,12,16,15,840.5,84.0,4.7,18.3,583.0,90.11,53.19
2018,6,12,16,30,824.0,82.0,4.7,18.1,536.0,57.34,44.3
2018,6,12,16,45,800.5,79.0,4.7,17.95,486.0,56.62,43.87
2018,6,12,17,0,777.0,76.0,4.7,17.8,436.0,55.84,43.38
2018,6,12,17,15,744.5,73.0,4.65,17.5,385.0,54.95,42.8
2018,6,12,17,30,712.0,70.0,4.6,17.2,334.0,54.06,42.18
2018,6,12,17,45,666.0,65.5,4.6,16.9,283.5,47.31,36.34
2018,6,12,18,0,620.0,61.0,4.6,16.6,233.0,45.26,34.55
2018,6,12,18,15,553.5,55.0,4.55,16.2,185.5,41.86,31.44
2018,6,12,18,30,487.0,49.0,4.5,15.8,138.0,38.42,28.12
2018,6,12,18,45,383.5,41.0,4.4,15.4,98.0,33.05,22.85
2018,6,12,19,0,280.0,33.0,4.3,15.0,58.0,27.62,15.84
2018,6,12,19,15,165.0,20.5,4.3,14.8,33.0,16.3,0.0
2018,6,12,19,30,50.0,8.0,4.3,14.6,8.0,7.28,0.0
2018,6,12,19,45,25.0,4.0,4.3,14.4,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.3,13.85,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.3,13.65,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,4,45,51.5,7.5,4.15,12.9,9.0,0.0,0.0
2018,6,13,5,0,103.0,15.0,4.2,13.1,18.0,67.57,0.0
2018,6,13,5,15,223.5,26.0,4.2,13.4,47.5,186.6,94.57
2018,6,13,5,30,344.0,37.0,4.2,13.7,77.0,292.37,233.2
2018,6,13,5,45,437.0,45.0,4.2,14.0,120.0,378.67,313.04
2018,6,13,6,0,530.0,53.0,4.2,14.3,163.0,471.81,393.81
2018,6,13,6,15,589.0,58.0,4.15,14.6,211.0,542.19,452.1
2018,6,13,6,30,648.0,63.0,4.1,14.9,259.0,615.55,509.98
2018,6,13,6,45,690.0,66.5,4.05,15.25,309.5,671.13,551.62
2018,6,13,7,0,732.0,70.0,4.0,15.6,360.0,732.7,596.27
2018,6,13,7,15,761.5,73.0,4.05,16.05,411.0,783.04,631.16
2018,6,13,7,30,791.0,76.0,4.1,16.5,462.0,832.68,664.67
2018,6,13,7,45,813.5,78.5,4.1,16.95,511.5,874.15,691.26
2018,6,13,8,0,836.0,81.0,4.1,17.4,561.0,904.43,709.38
2018,6,13,8,15,851.5,83.0,4.1,17.85,607.5,934.84,727.44
2018,6,13,8,30,867.0,85.0,4.1,18.3,654.0,962.93,743.67
2018,6,13,8,45,879.0,87.5,4.15,18.7,697.0,985.59,756.48
2018,6,13,9,0,891.0,90.0,4.2,19.1,740.0,1005.41,767.36
2018,6,13,9,15,899.5,91.5,4.2,19.4,778.0,1017.55,773.02
2018,6,13,9,30,908.0,93.0,4.2,19.7,816.0,1026.58,776.72
2018,6,13,9,45,911.5,96.5,4.25,20.0,848.0,1029.59,776.8
2018,6,13,10,0,915.0,100.0,4.3,20.3,880.0,1029.25,774.8
2018,6,13,10,15,920.5,101.0,4.35,20.5,907.0,1024.89,770.56
2018,6,13,10,30,926.0,102.0,4.4,20.7,934.0,1017.24,764.25
2018,6,13,10,45,930.0,102.5,4.45,20.85,954.5,1004.35,754.72
2018,6,13,11,0,934.0,103.0,4.5,21.0,975.0,988.27,743.31
2018,6,13,11,15,936.0,103.5,4.55,21.05,988.0,967.2,728.88
2018,6,13,11,30,938.0,104.0,4.6,21.1,1001.0,943.17,712.47
2018,6,13,11,45,939.0,104.0,4.65,21.15,1007.0,914.97,693.19
2018,6,13,12,0,940.0,104.0,4.7,21.2,1013.0,884.17,672.07
2018,6,13,12,15,936.5,106.0,4.8,21.15,1011.0,849.07,648.41
2018,6,13,12,30,933.0,108.0,4.9,21.1,1009.0,811.93,623.1
2018,6,13,12,45,925.0,112.0,4.95,21.0,998.5,771.33,594.92
2018,6,13,13,0,917.0,116.0,5.0,20.9,988.0,729.34,563.94
2018,6,13,13,15,914.0,115.0,5.1,20.75,972.5,685.39,530.69
2018,6,13,13,30,911.0,114.0,5.2,20.6,957.0,640.13,495.58
2018,6,13,13,45,906.0,113.0,5.3,20.45,934.5,592.61,457.81
2018,6,13,14,0,901.0,112.0,5.4,20.3,912.0,544.31,418.36
2018,6,13,14,15,895.5,111.0,5.5,20.1,884.0,495.17,377.2
2018,6,13,14,30,890.0,110.0,5.6,19.9,856.0,445.65,334.62
2018,6,13,14,45,883.0,107.5,5.65,19.65,822.0,394.33,289.65
2018,6,13,15,0,876.0,105.0,5.7,19.4,788.0,343.21,244.1
2018,6,13,15,15,864.5,103.0,5.7,19.4,748.0,291.71,198.07
2018,6,13,15,30,853.0,101.0,5.7,19.4,708.0,241.23,153.97
2018,6,13,15,45,840.5,98.5,5.75,18.9,665.0,191.47,113.64
2018,6,13,16,0,828.0,96.0,5.8,18.4,622.0,133.77,72.53
2018,6,13,16,15,810.0,93.5,5.8,18.1,575.0,86.72,50.44
2018,6,13,16,30,792.0,91.0,5.8,17.8,528.0,63.24,49.47
2018,6,13,16,45,768.0,87.0,5.8,17.55,478.0,62.07,48.69
2018,6,13,17,0,744.0,83.0,5.8,17.3,428.0,60.8,47.8
2018,6,13,17,15,711.0,79.0,5.75,16.95,377.5,59.37,46.77
2018,6,13,17,30,678.0,75.0,5.7,16.6,327.0,52.7,41.08
2018,6,13,17,45,632.0,70.0,5.65,16.2,277.5,50.5,39.27
2018,6,13,18,0,586.0,65.0,5.6,15.8,228.0,48.24,37.31
2018,6,13,18,15,519.5,58.5,5.5,15.45,181.5,44.6,33.97
2018,6,13,18,30,453.0,52.0,5.4,15.1,135.0,40.9,30.38
2018,6,13,18,45,352.5,43.0,5.25,14.8,96.0,34.76,24.4
2018,6,13,19,0,252.0,34.0,5.1,14.5,57.0,26.71,15.32
2018,6,13,19,15,147.5,21.0,5.1,14.3,32.5,16.68,0.0
2018,6,13,19,30,43.0,8.0,5.1,14.1,8.0,7.28,0.0
2018,6,13,19,45,21.5,4.0,5.05,13.9,4.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.85,13.15,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.8,13.05,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.75,12.9,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.7,12.75,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.7,12.55,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.7,12.15,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.7,12.05,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,4.6,11.95,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,14,4,45,33.0,7.5,4.65,12.15,8.5,0.0,0.0
2018,6,14,5,0,66.0,15.0,4.7,12.2,17.0,48.17,0.0
2018,6,14,5,15,166.5,28.5,4.6,12.4,45.0,159.53,80.11
2018,6,14,5,30,267.0,42.0,4.5,12.6,73.0,251.85,201.32
2018,6,14,5,45,358.0,52.5,4.45,12.75,114.5,333.3,277.12
2018,6,14,6,0,449.0,63.0,4.4,12.9,156.0,426.28,358.46
2018,6,14,6,15,511.5,69.0,4.2,13.15,202.5,498.45,419.7
2018,6,14,6,30,574.0,75.0,4.0,13.4,249.0,573.5,479.56
2018,6,14,6,45,618.0,81.0,3.85,13.65,299.0,636.25,527.43
2018,6,14,7,0,662.0,87.0,3.7,13.9,349.0,700.12,574.31
2018,6,14,7,15,695.5,91.0,3.55,14.15,399.5,752.89,611.13
2018,6,14,7,30,729.0,95.0,3.4,14.4,450.0,805.37,646.58
2018,6,14,7,45,754.5,98.0,3.25,14.65,499.5,843.67,670.66
2018,6,14,8,0,780.0,101.0,3.1,14.9,549.0,885.76,696.94
2018,6,14,8,15,799.0,104.0,3.0,15.15,596.0,919.82,717.25
2018,6,14,8,30,818.0,107.0,2.9,15.4,643.0,951.66,735.72
2018,6,14,8,45,833.5,108.0,2.8,15.6,686.0,975.19,748.35
2018,6,14,9,0,849.0,109.0,2.7,15.8,729.0,985.36,751.84
2018,6,14,9,15,864.0,108.5,2.75,16.0,768.5,1001.27,760.85
2018,6,14,9,30,879.0,108.0,2.8,16.2,808.0,1014.28,767.93
2018,6,14,9,45,896.5,104.5,2.8,16.35,844.0,1023.48,772.24
2018,6,14,10,0,914.0,101.0,2.8,16.5,880.0,1029.55,774.61
2018,6,14,10,15,920.0,101.5,2.85,16.6,907.0,1025.19,770.82
2018,6,14,10,30,926.0,102.0,2.9,16.7,934.0,1017.56,765.07
2018,6,14,10,45,930.0,103.0,3.0,16.85,955.0,1005.23,756.6
2018,6,14,11,0,934.0,104.0,3.1,17.0,976.0,989.67,746.06
2018,6,14,11,15,936.5,105.0,3.2,17.0,990.0,969.57,732.91
2018,6,14,11,30,939.0,106.0,3.3,17.0,1004.0,946.46,717.72
2018,6,14,11,45,940.0,106.0,3.35,17.05,1010.0,918.24,698.51
2018,6,14,12,0,941.0,106.0,3.4,17.1,1016.0,887.41,677.48
2018,6,14,12,15,940.0,106.5,3.5,17.1,1015.0,852.97,654.24
2018,6,14,12,30,939.0,107.0,3.6,17.1,1014.0,816.37,629.28
2018,6,14,12,45,936.5,107.5,3.7,17.1,1005.5,776.68,601.88
2018,6,14,13,0,934.0,108.0,3.8,17.1,997.0,735.26,571.69
2018,6,14,13,15,931.0,107.5,3.85,17.1,981.5,691.12,537.85
2018,6,14,13,30,928.0,107.0,3.9,17.1,966.0,645.62,502.18
2018,6,14,13,45,923.0,106.5,4.0,17.1,943.5,597.82,463.98
2018,6,14,14,0,918.0,106.0,4.1,17.1,921.0,549.18,424.07
2018,6,14,14,15,910.5,105.0,4.1,17.1,891.5,498.38,381.25
2018,6,14,14,30,903.0,104.0,4.1,17.1,862.0,447.4,337.2
2018,6,14,14,45,893.0,103.5,4.1,17.05,827.0,395.91,291.88
2018,6,14,15,0,883.0,103.0,4.1,17.0,792.0,344.86,246.23
2018,6,14,15,15,872.0,101.0,4.1,17.0,752.0,293.15,199.98
2018,6,14,15,30,861.0,99.0,4.1,17.0,712.0,242.41,155.51
2018,6,14,15,45,844.5,97.5,4.15,16.9,667.5,192.37,114.75
2018,6,14,16,0,828.0,96.0,4.2,16.8,623.0,134.79,73.5
2018,6,14,16,15,807.0,94.0,4.2,16.6,575.0,87.96,51.26
2018,6,14,16,30,786.0,92.0,4.2,16.4,527.0,63.84,50.27
2018,6,14,16,45,759.0,90.0,4.2,16.25,477.5,64.15,50.76
2018,6,14,17,0,732.0,88.0,4.2,16.1,428.0,64.5,51.27
2018,6,14,17,15,697.0,84.0,4.2,15.85,377.5,57.4,45.24
2018,6,14,17,30,662.0,80.0,4.2,15.6,327.0,56.26,44.41
2018,6,14,17,45,567.5,76.0,4.2,15.35,265.5,54.75,43.18
2018,6,14,18,0,473.0,72.0,4.2,15.1,204.0,53.35,41.96
2018,6,14,18,15,408.0,63.0,4.1,14.85,160.5,47.92,37.01
2018,6,14,18,30,343.0,54.0,4.0,14.6,117.0,41.02,30.58
2018,6,14,18,45,278.5,45.5,3.95,14.3,87.0,35.1,24.78
2018,6,14,19,0,214.0,37.0,3.9,14.0,57.0,29.02,17.34
2018,6,14,19,15,123.0,22.5,3.9,13.8,32.5,17.87,0.0
2018,6,14,19,30,32.0,8.0,3.9,13.6,8.0,7.28,0.0
2018,6,14,19,45,16.0,4.0,3.9,13.45,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,15,4,45,28.5,7.5,3.95,12.5,8.5,0.0,0.0
2018,6,15,5,0,57.0,15.0,4.0,12.6,17.0,43.44,0.0
2018,6,15,5,15,151.5,29.0,4.0,12.75,44.0,151.66,75.19
2018,6,15,5,30,246.0,43.0,4.0,12.9,71.0,240.44,191.49
2018,6,15,5,45,254.0,49.5,4.05,13.05,90.5,260.15,215.54
2018,6,15,6,0,262.0,56.0,4.1,13.2,110.0,281.46,236.96
2018,6,15,6,15,131.0,63.0,4.1,13.35,90.0,184.31,154.93
2018,6,15,6,30,0.0,70.0,4.1,13.5,70.0,63.27,48.65
2018,6,15,6,45,0.0,80.5,4.1,13.65,80.5,72.9,56.88
2018,6,15,7,0,0.0,91.0,4.1,13.8,91.0,82.55,64.89
2018,6,15,7,15,4.0,120.0,4.15,13.95,122.0,114.94,92.11
2018,6,15,7,30,8.0,149.0,4.2,14.1,153.0,147.59,119.12
2018,6,15,7,45,22.0,184.0,4.25,14.2,196.5,196.07,159.22
2018,6,15,8,0,36.0,219.0,4.3,14.3,240.0,261.56,212.37
2018,6,15,8,15,58.5,250.5,4.3,14.45,287.5,316.79,256.59
2018,6,15,8,30,81.0,282.0,4.3,14.6,335.0,372.0,300.02
2018,6,15,8,45,102.5,308.0,4.3,14.75,379.5,419.56,336.75
2018,6,15,9,0,124.0,334.0,4.3,14.9,424.0,485.2,386.65
2018,6,15,9,15,119.5,352.0,4.25,15.0,442.5,496.31,393.44
2018,6,15,9,30,115.0,370.0,4.2,15.1,461.0,506.57,399.8
2018,6,15,9,45,106.0,385.0,4.2,15.25,472.0,491.0,386.72
2018,6,15,10,0,97.0,400.0,4.2,15.4,483.0,492.69,386.75
2018,6,15,10,15,100.5,415.5,4.2,15.5,503.5,506.79,396.67
2018,6,15,10,30,104.0,431.0,4.2,15.6,524.0,520.11,405.93
2018,6,15,10,45,133.5,443.5,4.2,15.65,566.0,567.55,441.48
2018,6,15,11,0,163.0,456.0,4.2,15.7,608.0,598.66,464.55
2018,6,15,11,15,220.5,456.0,4.2,15.75,665.0,641.25,496.88
2018,6,15,11,30,278.0,456.0,4.2,15.8,722.0,687.67,531.34
2018,6,15,11,45,414.5,389.5,4.25,15.8,789.0,733.75,568.34
2018,6,15,12,0,551.0,323.0,4.3,15.8,856.0,767.4,595.79
2018,6,15,12,15,706.5,233.5,4.35,15.8,916.5,785.89,612.62
2018,6,15,12,30,862.0,144.0,4.4,15.8,977.0,788.8,616.76
2018,6,15,12,45,879.5,133.5,4.5,15.75,977.0,757.25,594.49
2018,6,15,13,0,897.0,123.0,4.6,15.7,977.0,722.77,568.61
2018,6,15,13,15,895.0,121.5,4.7,15.65,962.0,679.91,535.51
2018,6,15,13,30,893.0,120.0,4.8,15.6,947.0,635.7,500.55
2018,6,15,13,45,890.5,117.5,4.85,15.55,925.5,589.24,462.8
2018,6,15,14,0,888.0,115.0,4.9,15.5,904.0,541.81,423.28
2018,6,15,14,15,882.0,113.0,4.95,15.45,875.5,492.36,381.13
2018,6,15,14,30,876.0,111.0,5.0,15.4,847.0,442.61,337.66
2018,6,15,14,45,868.5,109.0,5.05,15.35,813.0,392.22,292.73
2018,6,15,15,0,861.0,107.0,5.1,15.3,779.0,342.08,247.3
2018,6,15,15,15,849.5,105.0,5.1,15.3,739.5,291.35,201.39
2018,6,15,15,30,838.0,103.0,5.1,15.3,700.0,241.65,157.34
2018,6,15,15,45,823.5,101.0,5.15,15.05,657.0,183.7,109.6
2018,6,15,16,0,809.0,99.0,5.2,14.8,614.0,136.12,75.81
2018,6,15,16,15,788.5,97.0,5.15,14.65,567.5,90.27,53.49
2018,6,15,16,30,768.0,95.0,5.1,14.5,521.0,65.74,52.32
2018,6,15,16,45,738.5,93.5,5.1,14.35,471.5,66.52,53.23
2018,6,15,17,0,709.0,92.0,5.1,14.2,422.0,60.99,48.56
2018,6,15,17,15,671.0,88.5,5.05,14.0,372.0,60.39,48.23
2018,6,15,17,30,633.0,85.0,5.0,13.8,322.0,59.79,47.87
2018,6,15,17,45,576.5,80.5,4.95,13.55,272.0,58.31,46.68
2018,6,15,18,0,520.0,76.0,4.9,13.3,222.0,56.87,45.41
2018,6,15,18,15,448.0,68.5,4.8,13.1,176.5,52.82,41.64
2018,6,15,18,30,376.0,61.0,4.7,12.9,131.0,46.43,35.59
2018,6,15,18,45,275.0,50.0,4.6,12.7,93.0,38.57,27.99
2018,6,15,19,0,174.0,39.0,4.5,12.5,55.0,30.53,18.81
2018,6,15,19,15,98.0,23.5,4.4,12.45,31.5,18.87,0.0
2018,6,15,19,30,22.0,8.0,4.3,12.4,8.0,7.28,0.0
2018,6,15,19,45,11.0,4.0,4.25,12.35,4.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,16,4,45,22.5,7.5,1.35,12.85,8.0,0.0,0.0
2018,6,16,5,0,45.0,15.0,1.3,12.9,16.0,37.15,0.0
2018,6,16,5,15,132.0,30.0,1.3,13.05,43.0,141.99,69.01
2018,6,16,5,30,219.0,45.0,1.3,13.2,70.0,226.86,178.84
2018,6,16,5,45,232.0,52.0,1.35,13.3,90.0,249.44,204.43
2018,6,16,6,0,245.0,59.0,1.4,13.4,110.0,273.98,228.08
2018,6,16,6,15,122.5,70.5,1.4,13.6,96.0,188.81,157.14
2018,6,16,6,30,0.0,82.0,1.4,13.8,82.0,76.51,59.74
2018,6,16,6,45,2.5,103.0,1.4,14.0,104.0,99.5,79.33
2018,6,16,7,0,5.0,124.0,1.4,14.2,126.0,122.39,98.31
2018,6,16,7,15,19.0,153.0,1.4,14.4,162.0,164.25,133.09
2018,6,16,7,30,33.0,182.0,1.4,14.6,198.0,221.57,179.58
2018,6,16,7,45,39.0,204.5,1.4,14.8,225.5,250.71,202.16
2018,6,16,8,0,45.0,227.0,1.4,15.0,253.0,279.67,224.34
2018,6,16,8,15,50.0,248.5,1.45,15.25,279.5,306.24,244.32
2018,6,16,8,30,55.0,270.0,1.5,15.5,306.0,332.51,263.84
2018,6,16,8,45,57.0,290.5,1.55,15.75,330.0,354.3,279.57
2018,6,16,9,0,59.0,311.0,1.6,16.0,354.0,375.64,294.85
2018,6,16,9,15,65.5,330.5,1.65,16.25,380.5,399.89,312.4
2018,6,16,9,30,72.0,350.0,1.7,16.5,407.0,423.63,329.4
2018,6,16,9,45,83.0,370.0,1.8,16.7,438.5,451.8,349.94
2018,6,16,10,0,94.0,390.0,1.9,16.9,470.0,479.18,369.72
2018,6,16,10,15,90.5,405.0,2.0,17.05,484.0,486.05,373.91
2018,6,16,10,30,87.0,420.0,2.1,17.2,498.0,492.33,377.85
2018,6,16,10,45,83.0,427.5,2.25,17.35,503.5,490.03,375.74
2018,6,16,11,0,79.0,435.0,2.4,17.5,509.0,487.4,373.46
2018,6,16,11,15,101.5,451.0,2.55,17.55,547.5,517.03,395.82
2018,6,16,11,30,124.0,467.0,2.7,17.6,586.0,552.86,422.28
2018,6,16,11,45,102.0,457.5,2.85,17.65,555.5,507.9,388.82
2018,6,16,12,0,80.0,448.0,3.0,17.7,525.0,472.47,362.43
2018,6,16,12,15,59.5,426.5,3.15,17.65,484.0,429.17,330.14
2018,6,16,12,30,39.0,405.0,3.3,17.6,443.0,387.92,299.08
2018,6,16,12,45,34.5,390.0,3.5,17.55,423.5,366.05,282.88
2018,6,16,13,0,30.0,375.0,3.7,17.5,404.0,344.98,267.12
2018,6,16,13,15,35.0,375.0,3.8,17.45,408.0,343.15,266.04
2018,6,16,13,30,40.0,375.0,3.9,17.4,412.0,340.79,264.47
2018,6,16,13,45,188.0,335.0,4.05,17.3,503.0,373.93,291.58
2018,6,16,14,0,336.0,295.0,4.2,17.2,594.0,398.24,310.06
2018,6,16,14,15,610.5,207.5,4.3,17.05,729.0,432.69,333.93
2018,6,16,14,30,885.0,120.0,4.4,16.9,864.0,453.71,343.36
2018,6,16,14,45,877.0,118.0,4.5,16.8,829.5,402.61,298.33
2018,6,16,15,0,869.0,116.0,4.6,16.7,795.0,351.78,252.98
2018,6,16,15,15,857.0,114.0,4.6,16.7,755.0,300.42,206.99
2018,6,16,15,30,845.0,112.0,4.6,16.7,715.0,241.81,156.19
2018,6,16,15,45,710.0,137.5,4.75,16.35,622.5,187.05,116.63
2018,6,16,16,0,575.0,163.0,4.9,16.0,530.0,152.44,97.78
2018,6,16,16,15,549.5,159.0,5.0,15.8,488.0,116.51,79.59
2018,6,16,16,30,524.0,155.0,5.1,15.6,446.0,99.1,81.09
2018,6,16,16,45,607.0,128.0,5.15,15.4,434.5,82.67,67.11
2018,6,16,17,0,690.0,101.0,5.2,15.2,423.0,67.09,53.72
2018,6,16,17,15,631.5,99.5,5.25,14.9,368.0,68.14,54.9
2018,6,16,17,30,573.0,98.0,5.3,14.6,313.0,69.43,56.26
2018,6,16,17,45,454.5,93.5,5.3,14.35,248.5,67.15,54.38
2018,6,16,18,0,336.0,89.0,5.3,14.1,184.0,64.69,52.22
2018,6,16,18,15,297.0,75.0,5.2,13.85,146.5,55.55,43.95
2018,6,16,18,30,258.0,61.0,5.1,13.6,109.0,46.01,35.13
2018,6,16,18,45,196.0,48.0,5.05,13.3,78.5,36.79,26.4
2018,6,16,19,0,134.0,35.0,5.0,13.0,48.0,28.02,16.87
2018,6,16,19,15,72.0,20.5,4.95,12.9,27.0,16.64,0.0
2018,6,16,19,30,10.0,6.0,4.9,12.8,6.0,5.46,0.0
2018,6,16,19,45,5.0,3.0,4.85,12.65,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.5,12.55,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,17,4,45,17.0,7.0,2.05,13.35,7.5,0.0,0.0
2018,6,17,5,0,34.0,14.0,2.0,13.4,15.0,30.48,0.0
2018,6,17,5,15,108.5,30.0,2.05,13.5,41.0,119.79,56.59
2018,6,17,5,30,183.0,46.0,2.1,13.6,67.0,195.01,153.64
2018,6,17,5,45,199.0,50.5,2.1,13.7,83.5,225.39,184.91
2018,6,17,6,0,215.0,55.0,2.1,13.8,100.0,246.89,206.02
2018,6,17,6,15,107.5,56.0,2.1,13.9,78.5,156.84,130.58
2018,6,17,6,30,0.0,57.0,2.1,14.0,57.0,50.34,37.53
2018,6,17,6,45,0.0,70.0,2.1,14.1,70.0,62.09,47.58
2018,6,17,7,0,0.0,83.0,2.1,14.2,83.0,74.39,57.87
2018,6,17,7,15,0.0,108.0,2.1,14.35,108.0,98.89,78.26
2018,6,17,7,30,0.0,133.0,2.1,14.5,133.0,123.45,98.35
2018,6,17,7,45,3.0,153.5,2.1,14.65,155.0,145.98,116.63
2018,6,17,8,0,6.0,174.0,2.1,14.8,177.0,168.52,134.67
2018,6,17,8,15,29.5,217.5,2.05,15.0,236.5,250.45,200.96
2018,6,17,8,30,53.0,261.0,2.0,15.2,296.0,320.18,255.61
2018,6,17,8,45,62.5,288.0,1.95,15.4,331.5,356.95,283.08
2018,6,17,9,0,72.0,315.0,1.9,15.6,367.0,393.2,309.84
2018,6,17,9,15,61.0,326.0,1.85,15.85,372.0,390.43,305.96
2018,6,17,9,30,50.0,337.0,1.8,16.1,377.0,387.39,302.15
2018,6,17,9,45,68.5,361.5,1.75,16.35,418.5,428.18,332.4
2018,6,17,10,0,87.0,386.0,1.7,16.6,460.0,468.03,361.18
2018,6,17,10,15,131.5,411.5,1.65,16.8,527.5,548.99,420.07
2018,6,17,10,30,176.0,437.0,1.6,17.0,595.0,611.19,463.84
2018,6,17,10,45,199.5,447.0,1.55,17.25,630.0,634.83,479.25
2018,6,17,11,0,223.0,457.0,1.5,17.5,665.0,656.56,493.45
2018,6,17,11,15,259.5,452.5,1.5,17.7,698.0,683.44,511.96
2018,6,17,11,30,296.0,448.0,1.5,17.9,731.0,696.85,521.09
2018,6,17,11,45,415.0,389.0,1.5,18.05,789.0,734.43,549.45
2018,6,17,12,0,534.0,330.0,1.5,18.2,847.0,760.25,569.0
2018,6,17,12,15,687.0,243.0,1.5,18.3,907.5,779.58,584.92
2018,6,17,12,30,840.0,156.0,1.5,18.4,968.0,782.77,588.82
2018,6,17,12,45,865.5,140.5,1.55,18.5,971.0,753.96,569.17
2018,6,17,13,0,891.0,125.0,1.6,18.6,974.0,721.63,546.23
2018,6,17,13,15,888.0,124.5,1.65,18.6,959.0,679.21,515.31
2018,6,17,13,30,885.0,124.0,1.7,18.6,944.0,635.51,482.69
2018,6,17,13,45,880.5,122.5,1.75,18.65,922.0,589.1,447.08
2018,6,17,14,0,876.0,121.0,1.8,18.7,900.0,541.89,409.81
2018,6,17,14,15,869.5,119.5,1.85,18.6,872.0,493.15,370.48
2018,6,17,14,30,863.0,118.0,1.9,18.5,844.0,444.16,329.75
2018,6,17,14,45,854.0,116.5,1.95,18.45,810.0,394.22,287.17
2018,6,17,15,0,845.0,115.0,2.0,18.4,776.0,344.67,244.05
2018,6,17,15,15,833.0,113.0,2.0,18.4,736.5,294.57,200.24
2018,6,17,15,30,821.0,111.0,2.0,18.4,697.0,237.21,151.52
2018,6,17,15,45,805.5,108.5,2.1,18.1,653.5,188.15,112.01
2018,6,17,16,0,790.0,106.0,2.2,17.8,610.0,141.02,79.02
2018,6,17,16,15,770.0,102.5,2.25,17.6,563.0,95.06,56.25
2018,6,17,16,30,750.0,99.0,2.3,17.4,516.0,68.34,53.93
2018,6,17,16,45,723.5,95.5,2.4,17.15,467.0,67.79,53.71
2018,6,17,17,0,697.0,92.0,2.5,16.9,418.0,60.8,47.86
2018,6,17,17,15,662.0,88.0,2.5,16.55,369.0,59.87,47.28
2018,6,17,17,30,627.0,84.0,2.5,16.2,320.0,58.9,46.62
2018,6,17,17,45,579.5,78.5,2.55,15.9,271.5,56.64,44.77
2018,6,17,18,0,532.0,73.0,2.6,15.6,223.0,54.32,42.75
2018,6,17,18,15,467.0,65.0,2.6,15.25,178.0,49.73,38.58
2018,6,17,18,30,402.0,57.0,2.6,14.9,133.0,44.99,34.07
2018,6,17,18,45,310.0,46.5,2.55,14.6,95.0,35.9,25.52
2018,6,17,19,0,218.0,36.0,2.5,14.3,57.0,28.18,17.01
2018,6,17,19,15,127.5,22.0,2.4,14.15,32.5,17.43,0.0
2018,6,17,19,30,37.0,8.0,2.3,14.0,8.0,7.28,0.0
2018,6,17,19,45,18.5,4.0,2.2,13.85,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,18,4,45,43.0,7.5,1.5,12.85,8.5,0.0,0.0
2018,6,18,5,0,86.0,15.0,1.6,13.0,17.0,58.47,0.0
2018,6,18,5,15,192.5,26.5,1.6,13.25,44.5,170.19,81.14
2018,6,18,5,30,299.0,38.0,1.6,13.5,72.0,264.65,209.01
2018,6,18,5,45,297.5,40.0,1.65,13.75,87.5,279.85,229.77
2018,6,18,6,0,296.0,42.0,1.7,14.0,103.0,291.94,243.55
2018,6,18,6,15,148.0,46.5,1.65,14.2,77.0,173.25,145.02
2018,6,18,6,30,0.0,51.0,1.6,14.4,51.0,45.01,32.91
2018,6,18,6,45,0.0,59.5,1.6,14.6,59.5,52.55,39.39
2018,6,18,7,0,0.0,68.0,1.6,14.8,68.0,60.11,45.67
2018,6,18,7,15,0.0,90.5,1.55,15.05,90.5,81.14,63.17
2018,6,18,7,30,0.0,113.0,1.5,15.3,113.0,102.9,80.99
2018,6,18,7,45,0.0,126.5,1.45,15.55,126.5,115.56,91.03
2018,6,18,8,0,0.0,140.0,1.4,15.8,140.0,128.18,100.94
2018,6,18,8,15,1.0,154.5,1.45,16.05,155.0,142.71,112.36
2018,6,18,8,30,2.0,169.0,1.5,16.3,170.0,157.22,123.64
2018,6,18,8,45,7.0,199.0,1.5,16.55,204.0,191.01,150.36
2018,6,18,9,0,12.0,229.0,1.5,16.8,238.0,224.77,176.56
2018,6,18,9,15,16.0,253.5,1.5,17.05,266.0,251.89,197.17
2018,6,18,9,30,20.0,278.0,1.5,17.3,294.0,278.77,217.35
2018,6,18,9,45,33.5,316.0,1.55,17.5,344.0,344.8,267.48
2018,6,18,10,0,47.0,354.0,1.6,17.7,394.0,394.51,304.23
2018,6,18,10,15,51.5,374.0,1.65,17.9,419.0,415.5,319.03
2018,6,18,10,30,56.0,394.0,1.7,18.1,444.0,435.71,333.35
2018,6,18,10,45,54.5,403.0,1.75,18.25,452.5,438.29,334.6
2018,6,18,11,0,53.0,412.0,1.8,18.4,461.0,440.49,335.73
2018,6,18,11,15,71.0,434.0,1.9,18.45,501.0,472.77,359.74
2018,6,18,11,30,89.0,456.0,2.0,18.5,541.0,503.16,382.02
2018,6,18,11,45,89.5,446.5,2.05,18.6,532.5,487.13,370.09
2018,6,18,12,0,90.0,437.0,2.1,18.7,524.0,471.14,358.45
2018,6,18,12,15,82.5,434.5,2.2,18.65,514.0,454.96,346.67
2018,6,18,12,30,75.0,432.0,2.3,18.6,504.0,439.16,335.13
2018,6,18,12,45,72.0,427.0,2.4,18.6,496.0,425.0,324.83
2018,6,18,13,0,69.0,422.0,2.5,18.6,488.0,411.12,314.67
2018,6,18,13,15,50.0,394.0,2.6,18.55,441.5,368.51,282.84
2018,6,18,13,30,31.0,366.0,2.7,18.5,395.0,328.35,252.67
2018,6,18,13,45,45.5,371.0,2.75,18.45,412.0,335.19,258.3
2018,6,18,14,0,60.0,376.0,2.8,18.4,429.0,340.28,262.29
2018,6,18,14,15,193.5,316.5,2.85,18.3,480.5,334.32,257.6
2018,6,18,14,30,327.0,257.0,2.9,18.2,532.0,323.46,247.21
2018,6,18,14,45,587.5,184.0,2.95,18.05,653.5,338.54,252.21
2018,6,18,15,0,848.0,111.0,3.0,17.9,775.0,343.53,245.09
2018,6,18,15,15,836.5,109.0,3.0,17.9,736.0,293.46,200.59
2018,6,18,15,30,825.0,107.0,3.0,17.9,697.0,235.94,151.22
2018,6,18,15,45,811.5,103.5,3.1,17.65,653.5,186.27,110.69
2018,6,18,16,0,798.0,100.0,3.2,17.4,610.0,138.31,76.61
2018,6,18,16,15,780.0,97.5,3.25,17.25,564.5,92.73,53.85
2018,6,18,16,30,762.0,95.0,3.3,17.1,519.0,65.56,51.6
2018,6,18,16,45,739.0,90.5,3.35,16.9,470.5,64.17,50.63
2018,6,18,17,0,716.0,86.0,3.4,16.7,422.0,62.65,49.52
2018,6,18,17,15,683.5,82.5,3.4,16.5,373.0,56.07,43.94
2018,6,18,17,30,651.0,79.0,3.4,16.3,324.0,55.27,43.41
2018,6,18,17,45,607.0,73.0,3.4,16.05,275.0,52.47,41.04
2018,6,18,18,0,563.0,67.0,3.4,15.8,226.0,49.53,38.47
2018,6,18,18,15,499.5,60.5,3.3,15.55,181.0,45.98,35.21
2018,6,18,18,30,436.0,54.0,3.2,15.3,136.0,42.37,31.72
2018,6,18,18,45,338.5,44.0,3.15,15.0,96.5,35.39,25.04
2018,6,18,19,0,241.0,34.0,3.1,14.7,57.0,26.62,15.81
2018,6,18,19,15,138.0,20.5,3.05,14.55,32.0,16.22,0.0
2018,6,18,19,30,35.0,7.0,3.0,14.4,7.0,6.37,0.0
2018,6,18,19,45,17.5,3.5,3.0,14.2,3.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,19,4,45,12.0,3.5,2.6,13.0,4.0,0.0,0.0
2018,6,19,5,0,24.0,7.0,2.6,13.1,8.0,18.86,0.0
2018,6,19,5,15,47.0,18.0,2.6,13.25,22.5,59.61,24.34
2018,6,19,5,30,70.0,29.0,2.6,13.4,37.0,93.0,70.94
2018,6,19,5,45,73.0,40.0,2.6,13.55,52.0,98.41,78.67
2018,6,19,6,0,76.0,51.0,2.6,13.7,67.0,114.96,94.04
2018,6,19,6,15,40.0,47.0,2.6,13.8,55.5,83.19,66.86
2018,6,19,6,30,4.0,43.0,2.6,13.9,44.0,41.02,29.79
2018,6,19,6,45,2.0,42.0,2.6,14.0,42.5,38.66,27.68
2018,6,19,7,0,0.0,41.0,2.6,14.1,41.0,36.16,25.38
2018,6,19,7,15,0.0,65.5,2.55,14.25,65.5,57.89,43.76
2018,6,19,7,30,0.0,90.0,2.5,14.4,90.0,80.13,62.3
2018,6,19,7,45,0.0,100.0,2.5,14.55,100.0,89.44,69.8
2018,6,19,8,0,0.0,110.0,2.5,14.7,110.0,98.74,77.24
2018,6,19,8,15,0.0,114.5,2.45,14.95,114.5,102.76,80.23
2018,6,19,8,30,0.0,119.0,2.4,15.2,119.0,106.82,83.23
2018,6,19,8,45,0.5,133.5,2.4,15.45,134.0,120.85,94.41
2018,6,19,9,0,1.0,148.0,2.4,15.7,149.0,134.86,105.46
2018,6,19,9,15,5.0,183.0,2.4,16.0,187.0,171.9,135.06
2018,6,19,9,30,9.0,218.0,2.4,16.3,225.0,208.98,164.18
2018,6,19,9,45,12.5,245.5,2.45,16.55,256.0,238.16,186.73
2018,6,19,10,0,16.0,273.0,2.5,16.8,287.0,267.08,208.85
2018,6,19,10,15,15.5,274.0,2.5,17.0,287.5,266.32,207.69
2018,6,19,10,30,15.0,275.0,2.5,17.2,288.0,265.6,206.7
2018,6,19,10,45,15.0,277.0,2.55,17.4,290.5,266.31,206.9
2018,6,19,11,0,15.0,279.0,2.6,17.6,293.0,266.97,207.09
2018,6,19,11,15,15.5,281.5,2.65,17.7,296.0,268.49,208.07
2018,6,19,11,30,16.0,284.0,2.7,17.8,299.0,269.9,208.99
2018,6,19,11,45,30.5,334.5,2.8,17.9,364.0,332.67,257.28
2018,6,19,12,0,45.0,385.0,2.9,18.0,429.0,386.49,297.88
2018,6,19,12,15,68.5,421.0,3.05,17.95,487.5,431.85,332.29
2018,6,19,12,30,92.0,457.0,3.2,17.9,546.0,473.98,363.97
2018,6,19,12,45,124.5,460.0,3.3,17.85,579.5,490.54,376.87
2018,6,19,13,0,157.0,463.0,3.4,17.8,613.0,503.18,386.79
2018,6,19,13,15,168.5,455.5,3.55,17.75,614.0,490.92,377.92
2018,6,19,13,30,180.0,448.0,3.7,17.7,615.0,477.68,368.23
2018,6,19,13,45,269.5,378.5,3.8,17.6,622.0,453.04,350.74
2018,6,19,14,0,359.0,309.0,3.9,17.5,629.0,421.43,326.74
2018,6,19,14,15,623.0,207.0,4.0,17.35,740.5,439.81,338.56
2018,6,19,14,30,887.0,105.0,4.1,17.2,852.0,445.88,336.88
2018,6,19,14,45,879.5,103.0,4.15,17.05,818.0,395.04,292.13
2018,6,19,15,0,872.0,101.0,4.2,16.9,784.0,344.42,246.99
2018,6,19,15,15,861.0,99.5,4.2,16.9,745.0,293.68,201.47
2018,6,19,15,30,850.0,98.0,4.2,16.9,706.0,243.89,157.59
2018,6,19,15,45,836.5,95.0,4.3,16.55,662.5,193.81,116.39
2018,6,19,16,0,823.0,92.0,4.4,16.2,619.0,145.32,81.7
2018,6,19,16,15,806.5,89.5,4.4,16.0,573.0,89.05,50.15
2018,6,19,16,30,790.0,87.0,4.4,15.8,527.0,60.2,47.2
2018,6,19,16,45,767.5,84.0,4.4,15.6,479.0,59.66,46.95
2018,6,19,17,0,745.0,81.0,4.4,15.4,431.0,59.07,46.63
2018,6,19,17,15,714.0,77.0,4.35,15.2,381.0,57.59,45.52
2018,6,19,17,30,683.0,73.0,4.3,15.0,331.0,51.05,39.88
2018,6,19,17,45,640.5,68.0,4.25,14.75,282.0,48.8,38.0
2018,6,19,18,0,598.0,63.0,4.2,14.5,233.0,46.47,35.95
2018,6,19,18,15,536.5,57.0,4.1,14.3,187.0,43.17,32.9
2018,6,19,18,30,475.0,51.0,4.0,14.1,141.0,39.81,29.63
2018,6,19,18,45,382.0,42.5,3.9,13.9,101.5,34.08,24.04
2018,6,19,19,0,289.0,34.0,3.8,13.7,62.0,28.22,17.24
2018,6,19,19,15,173.0,21.5,3.75,13.55,36.0,17.05,0.0
2018,6,19,19,30,57.0,9.0,3.7,13.4,10.0,8.19,0.0
2018,6,19,19,45,28.5,4.5,3.7,13.3,5.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,20,4,45,59.5,7.5,3.35,12.15,9.0,0.0,0.0
2018,6,20,5,0,119.0,15.0,3.4,12.3,18.0,75.54,0.0
2018,6,20,5,15,163.5,19.0,3.45,12.5,32.0,143.88,64.93
2018,6,20,5,30,208.0,23.0,3.5,12.7,46.0,189.09,149.99
2018,6,20,5,45,127.0,29.5,3.55,12.9,45.5,142.79,116.87
2018,6,20,6,0,46.0,36.0,3.6,13.1,45.0,73.64,58.53
2018,6,20,6,15,23.0,40.5,3.6,13.3,45.0,54.17,41.7
2018,6,20,6,30,0.0,45.0,3.6,13.5,45.0,39.69,28.54
2018,6,20,6,45,0.0,49.0,3.65,13.75,49.0,43.24,31.54
2018,6,20,7,0,0.0,53.0,3.7,14.0,53.0,46.79,34.46
2018,6,20,7,15,0.0,70.5,3.65,14.15,70.5,62.34,47.54
2018,6,20,7,30,0.0,88.0,3.6,14.3,88.0,78.2,60.71
2018,6,20,7,45,0.5,114.5,3.6,14.5,115.0,104.09,82.1
2018,6,20,8,0,1.0,141.0,3.6,14.7,142.0,130.15,103.34
2018,6,20,8,15,4.5,171.0,3.55,14.9,174.0,162.68,129.71
2018,6,20,8,30,8.0,201.0,3.5,15.1,206.0,195.26,155.74
2018,6,20,8,45,9.5,212.5,3.5,15.3,219.0,207.04,164.69
2018,6,20,9,0,11.0,224.0,3.5,15.5,232.0,218.82,173.62
2018,6,20,9,15,11.5,232.5,3.55,15.65,241.5,226.59,179.33
2018,6,20,9,30,12.0,241.0,3.6,15.8,251.0,234.34,185.02
2018,6,20,9,45,13.5,257.5,3.65,15.95,269.0,250.8,197.62
2018,6,20,10,0,15.0,274.0,3.7,16.1,287.0,267.06,209.98
2018,6,20,10,15,18.0,294.5,3.75,16.25,310.5,288.41,226.3
2018,6,20,10,30,21.0,315.0,3.8,16.4,334.0,309.4,242.23
2018,6,20,10,45,26.5,343.0,3.9,16.5,367.5,351.99,274.84
2018,6,20,11,0,32.0,371.0,4.0,16.6,401.0,380.8,296.56
2018,6,20,11,15,43.0,396.0,4.1,16.65,437.0,410.62,319.25
2018,6,20,11,30,54.0,421.0,4.2,16.7,473.0,438.95,340.68
2018,6,20,11,45,76.0,445.0,4.3,16.7,518.5,474.23,367.7
2018,6,20,12,0,98.0,469.0,4.4,16.7,564.0,507.04,392.62
2018,6,20,12,15,124.0,475.0,4.5,16.7,595.0,527.09,408.14
2018,6,20,12,30,150.0,481.0,4.6,16.7,626.0,540.13,418.39
2018,6,20,12,45,158.5,477.5,4.65,16.7,629.5,530.03,410.91
2018,6,20,13,0,167.0,474.0,4.7,16.7,633.0,519.13,402.83
2018,6,20,13,15,180.0,465.5,4.75,16.65,634.5,506.41,393.44
2018,6,20,13,30,193.0,457.0,4.8,16.6,636.0,492.6,383.05
2018,6,20,13,45,322.5,388.0,4.85,16.6,679.0,489.98,382.04
2018,6,20,14,0,452.0,319.0,4.9,16.6,722.0,476.45,371.19
2018,6,20,14,15,685.0,209.0,4.9,16.55,797.0,470.29,363.8
2018,6,20,14,30,918.0,99.0,4.9,16.5,872.0,454.77,345.55
2018,6,20,14,45,910.5,97.5,4.95,16.4,838.0,402.78,299.4
2018,6,20,15,0,903.0,96.0,5.0,16.3,804.0,350.98,252.7
2018,6,20,15,15,892.0,94.5,5.0,16.3,764.0,298.67,205.41
2018,6,20,15,30,881.0,93.0,5.0,16.3,724.0,247.31,159.8
2018,6,20,15,45,868.0,90.5,4.95,16.1,680.0,196.08,117.18
2018,6,20,16,0,855.0,88.0,4.9,15.9,636.0,146.38,81.31
2018,6,20,16,15,838.5,85.0,4.85,15.8,588.5,97.87,56.46
2018,6,20,16,30,822.0,82.0,4.8,15.7,541.0,57.06,44.47
2018,6,20,16,45,799.5,79.5,4.75,15.55,491.5,56.71,44.36
2018,6,20,17,0,777.0,77.0,4.7,15.4,442.0,56.32,44.21
2018,6,20,17,15,747.0,73.5,4.65,15.2,391.5,55.09,43.31
2018,6,20,17,30,717.0,70.0,4.6,15.0,341.0,53.81,42.33
2018,6,20,17,45,676.0,65.0,4.55,14.75,291.0,51.17,40.1
2018,6,20,18,0,635.0,60.0,4.5,14.5,241.0,44.27,33.98
2018,6,20,18,15,573.5,54.5,4.4,14.3,193.5,41.24,31.18
2018,6,20,18,30,512.0,49.0,4.3,14.1,146.0,38.17,28.19
2018,6,20,18,45,417.0,41.5,4.2,13.85,105.5,33.23,23.31
2018,6,20,19,0,322.0,34.0,4.1,13.6,65.0,28.23,17.33
2018,6,20,19,15,194.5,21.5,4.1,13.45,37.5,18.12,0.0
2018,6,20,19,30,67.0,9.0,4.1,13.3,10.0,8.19,0.0
2018,6,20,19,45,33.5,4.5,4.05,13.2,5.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,21,4,45,51.0,7.5,3.75,11.85,8.5,0.0,0.0
2018,6,21,5,0,102.0,15.0,3.8,11.9,17.0,66.63,0.0
2018,6,21,5,15,220.0,26.0,3.8,12.15,46.0,181.8,80.69
2018,6,21,5,30,338.0,37.0,3.8,12.4,75.0,286.95,228.48
2018,6,21,5,45,330.0,39.5,3.8,12.6,91.5,299.98,249.04
2018,6,21,6,0,322.0,42.0,3.8,12.8,108.0,309.66,261.33
2018,6,21,6,15,161.0,48.0,3.75,13.1,81.0,200.62,169.42
2018,6,21,6,30,0.0,54.0,3.7,13.4,54.0,47.68,35.33
2018,6,21,6,45,0.0,59.5,3.7,13.7,59.5,52.55,39.52
2018,6,21,7,0,0.0,65.0,3.7,14.0,65.0,57.44,43.54
2018,6,21,7,15,0.0,91.0,3.65,14.3,91.0,81.67,63.85
2018,6,21,7,30,0.0,117.0,3.6,14.6,117.0,107.0,84.76
2018,6,21,7,45,10.5,156.5,3.55,14.9,162.5,156.15,125.5
2018,6,21,8,0,21.0,196.0,3.5,15.2,208.0,206.01,165.98
2018,6,21,8,15,68.0,240.5,3.45,15.45,284.0,314.43,253.86
2018,6,21,8,30,115.0,285.0,3.4,15.7,360.0,427.62,342.29
2018,6,21,8,45,249.5,280.5,3.35,16.0,457.5,571.37,454.21
2018,6,21,9,0,384.0,276.0,3.3,16.3,555.0,716.8,562.37
2018,6,21,9,15,621.5,198.0,3.2,16.55,678.5,875.55,678.56
2018,6,21,9,30,859.0,120.0,3.1,16.8,802.0,1007.85,765.85
2018,6,21,9,45,897.5,106.5,3.05,17.1,845.5,1027.53,775.25
2018,6,21,10,0,936.0,93.0,3.0,17.4,889.0,1044.06,783.6
2018,6,21,10,15,941.5,94.5,3.0,17.6,917.0,1040.6,779.5
2018,6,21,10,30,947.0,96.0,3.0,17.8,945.0,1033.76,773.5
2018,6,21,10,45,951.5,96.5,2.95,18.0,966.5,1021.55,763.65
2018,6,21,11,0,956.0,97.0,2.9,18.2,988.0,1006.06,751.81
2018,6,21,11,15,959.0,96.5,3.0,18.3,1002.0,984.98,737.96
2018,6,21,11,30,962.0,96.0,3.1,18.4,1016.0,960.85,722.08
2018,6,21,11,45,963.5,96.0,3.2,18.45,1023.0,932.95,703.73
2018,6,21,12,0,965.0,96.0,3.3,18.5,1030.0,902.33,683.42
2018,6,21,12,15,962.5,98.0,3.45,18.5,1029.0,867.68,660.61
2018,6,21,12,30,960.0,100.0,3.6,18.5,1028.0,830.82,636.0
2018,6,21,12,45,953.5,103.0,3.75,18.5,1018.5,789.87,608.17
2018,6,21,13,0,947.0,106.0,3.9,18.5,1009.0,747.34,577.97
2018,6,21,13,15,944.5,105.5,3.95,18.45,994.0,703.2,544.49
2018,6,21,13,30,942.0,105.0,4.0,18.4,979.0,657.62,509.11
2018,6,21,13,45,938.5,103.5,4.1,18.4,957.0,609.41,470.9
2018,6,21,14,0,935.0,102.0,4.2,18.4,935.0,560.2,430.85
2018,6,21,14,15,929.5,100.5,4.2,18.35,906.5,509.27,388.25
2018,6,21,14,30,924.0,99.0,4.2,18.3,878.0,457.91,344.2
2018,6,21,14,45,918.0,97.5,4.2,18.3,844.5,406.16,298.74
2018,6,21,15,0,912.0,96.0,4.2,18.3,811.0,354.43,252.52
2018,6,21,15,15,901.5,94.5,4.2,18.3,771.5,301.77,205.5
2018,6,21,15,30,891.0,93.0,4.2,18.3,732.0,250.01,160.04
2018,6,21,15,45,877.5,91.0,4.15,18.25,687.5,198.51,117.55
2018,6,21,16,0,864.0,89.0,4.1,18.2,643.0,148.58,81.8
2018,6,21,16,15,846.0,86.5,4.1,18.05,595.0,99.84,57.06
2018,6,21,16,30,828.0,84.0,4.1,17.9,547.0,58.47,45.28
2018,6,21,16,45,804.5,81.0,4.15,17.8,496.5,57.8,44.9
2018,6,21,17,0,781.0,78.0,4.2,17.7,446.0,57.08,44.45
