Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,17,15,749.5,75.0,4.15,17.45,395.0,56.25,43.92
2018,6,21,17,30,718.0,72.0,4.1,17.2,344.0,55.41,43.35
2018,6,21,17,45,674.5,67.0,4.05,16.95,293.0,48.2,37.12
2018,6,21,18,0,631.0,62.0,4.0,16.7,242.0,45.8,35.03
2018,6,21,18,15,566.5,56.0,3.85,16.3,194.0,42.42,31.97
2018,6,21,18,30,502.0,50.0,3.7,15.9,146.0,38.98,28.68
2018,6,21,18,45,403.0,42.0,3.55,15.55,105.0,33.62,23.48
2018,6,21,19,0,304.0,34.0,3.4,15.2,64.0,28.17,17.21
2018,6,21,19,15,182.0,21.5,3.35,14.95,37.0,18.08,0.0
2018,6,21,19,30,60.0,9.0,3.3,14.7,10.0,8.19,0.0
2018,6,21,19,45,30.0,4.5,3.3,14.5,5.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,22,4,45,44.5,7.5,2.65,13.0,8.5,0.0,0.0
2018,6,22,5,0,89.0,15.0,2.6,13.2,17.0,59.82,0.0
2018,6,22,5,15,203.0,26.5,2.6,13.55,45.0,174.91,73.68
2018,6,22,5,30,317.0,38.0,2.6,13.9,73.0,274.6,216.41
2018,6,22,5,45,408.5,46.0,2.6,14.3,114.5,358.96,294.35
2018,6,22,6,0,500.0,54.0,2.6,14.7,156.0,449.76,372.23
2018,6,22,6,15,561.0,60.0,2.5,15.05,204.0,521.78,431.24
2018,6,22,6,30,622.0,66.0,2.4,15.4,252.0,597.01,489.33
2018,6,22,6,45,664.5,71.0,2.35,15.75,302.5,658.71,534.68
2018,6,22,7,0,707.0,76.0,2.3,16.1,353.0,721.48,578.97
2018,6,22,7,15,738.0,79.5,2.25,16.55,404.0,768.51,609.92
2018,6,22,7,30,769.0,83.0,2.2,17.0,455.0,819.75,642.96
2018,6,22,7,45,792.5,86.0,2.15,17.45,504.5,862.53,669.02
2018,6,22,8,0,816.0,89.0,2.1,17.9,554.0,903.74,693.42
2018,6,22,8,15,833.5,91.5,2.05,18.35,601.5,936.7,711.66
2018,6,22,8,30,851.0,94.0,2.0,18.8,649.0,957.26,721.37
2018,6,22,8,45,865.0,96.0,1.95,19.25,693.0,981.29,733.43
2018,6,22,9,0,879.0,98.0,1.9,19.7,737.0,1002.61,743.54
2018,6,22,9,15,889.0,100.0,1.95,20.05,776.0,1017.01,750.74
2018,6,22,9,30,899.0,102.0,2.0,20.4,815.0,1028.32,756.1
2018,6,22,9,45,906.0,104.0,2.0,20.7,848.5,1033.42,757.09
2018,6,22,10,0,913.0,106.0,2.0,21.0,882.0,1035.24,756.19
2018,6,22,10,15,919.5,107.0,2.05,21.2,910.0,1032.19,753.27
2018,6,22,10,30,926.0,108.0,2.1,21.4,938.0,1025.83,748.4
2018,6,22,10,45,930.5,108.5,2.2,21.55,959.5,1013.72,740.7
2018,6,22,11,0,935.0,109.0,2.3,21.7,981.0,998.38,731.0
2018,6,22,11,15,937.5,109.5,2.4,21.75,995.0,978.02,718.33
2018,6,22,11,30,940.0,110.0,2.5,21.8,1009.0,954.67,703.67
2018,6,22,11,45,940.0,110.5,2.6,21.8,1014.5,926.25,685.72
2018,6,22,12,0,940.0,111.0,2.7,21.8,1020.0,895.25,665.93
2018,6,22,12,15,939.0,111.5,2.85,21.75,1019.5,861.03,644.25
2018,6,22,12,30,938.0,112.0,3.0,21.7,1019.0,824.65,620.78
2018,6,22,12,45,935.0,112.5,3.15,21.7,1010.5,784.81,594.45
2018,6,22,13,0,932.0,113.0,3.3,21.7,1002.0,743.26,565.46
2018,6,22,13,15,929.0,113.0,3.4,21.65,987.0,699.77,533.34
2018,6,22,13,30,926.0,113.0,3.5,21.6,972.0,654.89,499.35
2018,6,22,13,45,921.5,112.0,3.65,21.55,950.0,607.18,462.47
2018,6,22,14,0,917.0,111.0,3.8,21.5,928.0,558.58,423.8
2018,6,22,14,15,910.5,109.5,3.85,21.45,899.0,507.98,382.3
2018,6,22,14,30,904.0,108.0,3.9,21.4,870.0,457.09,339.42
2018,6,22,14,45,895.5,106.5,3.95,21.35,835.5,405.36,294.9
2018,6,22,15,0,887.0,105.0,4.0,21.3,801.0,353.93,249.82
2018,6,22,15,15,875.5,103.5,4.0,21.3,761.5,302.22,204.32
2018,6,22,15,30,864.0,102.0,4.0,21.3,722.0,251.49,160.4
2018,6,22,15,45,851.0,99.0,4.05,21.1,678.0,200.68,119.07
2018,6,22,16,0,838.0,96.0,4.1,20.9,634.0,142.01,76.53
2018,6,22,16,15,820.0,94.0,4.1,20.7,587.0,94.62,52.51
2018,6,22,16,30,802.0,92.0,4.1,20.5,540.0,63.73,49.3
2018,6,22,16,45,777.0,89.0,4.1,20.3,490.0,63.3,49.17
2018,6,22,17,0,752.0,86.0,4.1,20.1,440.0,62.84,48.98
2018,6,22,17,15,717.5,82.0,4.05,19.7,388.5,55.86,43.17
2018,6,22,17,30,683.0,78.0,4.0,19.3,337.0,54.64,42.3
2018,6,22,17,45,636.0,73.0,4.0,18.95,286.5,52.52,40.59
2018,6,22,18,0,589.0,68.0,4.0,18.6,236.0,50.35,38.73
2018,6,22,18,15,522.0,61.5,3.9,18.15,189.0,46.79,35.55
2018,6,22,18,30,455.0,55.0,3.8,17.7,142.0,43.18,32.12
2018,6,22,18,45,355.5,46.0,3.7,17.2,102.0,37.14,26.35
2018,6,22,19,0,256.0,37.0,3.6,16.7,62.0,28.99,17.79
2018,6,22,19,15,150.5,22.5,3.6,16.5,35.5,17.81,0.0
2018,6,22,19,30,45.0,8.0,3.6,16.3,9.0,7.28,0.0
2018,6,22,19,45,22.5,4.0,3.6,16.05,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,23,4,45,44.5,7.0,2.75,15.0,8.0,0.0,0.0
2018,6,23,5,0,89.0,14.0,2.7,15.2,16.0,58.85,0.0
2018,6,23,5,15,203.5,25.0,2.7,15.55,43.5,172.28,68.32
2018,6,23,5,30,318.0,36.0,2.7,15.9,71.0,273.35,213.6
2018,6,23,5,45,411.0,43.5,2.7,16.25,112.5,357.5,291.15
2018,6,23,6,0,504.0,51.0,2.7,16.6,154.0,448.49,368.87
2018,6,23,6,15,565.0,57.0,2.65,16.85,201.5,520.42,427.7
2018,6,23,6,30,626.0,63.0,2.6,17.1,249.0,595.7,486.02
2018,6,23,6,45,669.5,67.0,2.55,17.4,299.5,656.92,531.04
2018,6,23,7,0,713.0,71.0,2.5,17.7,350.0,715.18,572.09
2018,6,23,7,15,744.0,74.0,2.5,18.15,400.5,766.47,606.56
2018,6,23,7,30,775.0,77.0,2.5,18.6,451.0,817.21,639.64
2018,6,23,7,45,799.0,79.0,2.5,19.05,500.5,859.31,665.77
2018,6,23,8,0,823.0,81.0,2.5,19.5,550.0,890.37,683.77
2018,6,23,8,15,840.5,83.0,2.5,20.0,597.0,922.81,702.41
2018,6,23,8,30,858.0,85.0,2.5,20.5,644.0,953.06,719.3
2018,6,23,8,45,872.0,87.0,2.5,21.0,688.0,977.41,732.07
2018,6,23,9,0,886.0,89.0,2.5,21.5,732.0,999.02,743.02
2018,6,23,9,15,896.5,90.0,2.45,21.95,771.0,1013.03,748.62
2018,6,23,9,30,907.0,91.0,2.4,22.4,810.0,1024.0,752.33
2018,6,23,9,45,915.5,92.0,2.4,22.85,844.0,1029.77,753.35
2018,6,23,10,0,924.0,93.0,2.4,23.3,878.0,1032.28,752.45
2018,6,23,10,15,930.0,93.5,2.4,23.55,905.5,1028.44,748.22
2018,6,23,10,30,936.0,94.0,2.4,23.8,933.0,1021.3,742.09
2018,6,23,10,45,940.0,95.0,2.4,24.1,954.5,1009.43,732.94
2018,6,23,11,0,944.0,96.0,2.4,24.4,976.0,994.3,721.87
2018,6,23,11,15,947.5,96.5,2.45,24.5,991.0,975.03,709.31
2018,6,23,11,30,951.0,97.0,2.5,24.6,1006.0,952.67,694.8
2018,6,23,11,45,952.0,97.5,2.55,24.7,1013.0,925.15,676.93
2018,6,23,12,0,953.0,98.0,2.6,24.8,1020.0,894.95,657.27
2018,6,23,12,15,953.5,98.5,2.7,24.75,1020.5,861.81,636.29
2018,6,23,12,30,954.0,99.0,2.8,24.7,1021.0,826.35,613.53
2018,6,23,12,45,951.5,99.5,2.85,24.7,1013.0,786.51,587.12
2018,6,23,13,0,949.0,100.0,2.9,24.7,1005.0,744.87,558.56
2018,6,23,13,15,946.5,99.5,2.95,24.65,990.0,700.77,526.42
2018,6,23,13,30,944.0,99.0,3.0,24.6,975.0,655.21,492.41
2018,6,23,13,45,940.5,98.5,3.05,24.55,954.0,607.79,456.1
2018,6,23,14,0,937.0,98.0,3.1,24.5,933.0,559.35,417.98
2018,6,23,14,15,931.5,97.0,3.15,24.4,905.0,508.76,377.23
2018,6,23,14,30,926.0,96.0,3.2,24.3,877.0,457.72,334.96
2018,6,23,14,45,918.0,95.0,3.2,24.25,842.5,405.55,290.63
2018,6,23,15,0,910.0,94.0,3.2,24.2,808.0,353.6,245.65
2018,6,23,15,15,899.5,92.0,3.2,24.2,768.0,300.7,199.72
2018,6,23,15,30,889.0,90.0,3.2,24.2,728.0,248.7,155.22
2018,6,23,15,45,875.5,88.5,3.15,23.95,684.0,197.66,114.17
2018,6,23,16,0,862.0,87.0,3.1,23.7,640.0,148.18,79.49
2018,6,23,16,15,842.5,85.0,3.05,23.4,592.0,99.79,55.31
2018,6,23,16,30,823.0,83.0,3.0,23.1,544.0,57.69,43.63
2018,6,23,16,45,796.5,81.0,2.95,22.8,493.0,57.69,43.87
2018,6,23,17,0,770.0,79.0,2.9,22.5,442.0,57.69,44.08
2018,6,23,17,15,733.0,76.0,2.85,21.95,390.0,56.86,43.62
2018,6,23,17,30,696.0,73.0,2.8,21.4,338.0,56.03,43.13
2018,6,23,17,45,640.5,70.0,2.7,20.8,286.5,50.23,38.28
2018,6,23,18,0,585.0,67.0,2.6,20.2,235.0,49.5,37.74
2018,6,23,18,15,512.5,61.0,2.5,19.6,187.5,46.3,34.91
2018,6,23,18,30,440.0,55.0,2.4,19.0,140.0,43.1,31.89
2018,6,23,18,45,334.0,45.0,2.3,18.4,99.0,36.13,25.36
2018,6,23,19,0,228.0,35.0,2.2,17.8,58.0,27.35,16.42
2018,6,23,19,15,134.5,21.0,2.15,17.5,33.0,16.59,0.0
2018,6,23,19,30,41.0,7.0,2.1,17.2,8.0,6.37,0.0
2018,6,23,19,45,20.5,3.5,2.05,16.9,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,24,4,45,27.0,5.5,2.3,14.1,6.0,0.0,0.0
2018,6,24,5,0,54.0,11.0,2.4,14.2,12.0,37.95,0.0
2018,6,24,5,15,132.0,25.0,2.45,14.4,37.0,131.64,48.06
2018,6,24,5,30,210.0,39.0,2.5,14.6,62.0,211.63,165.13
2018,6,24,5,45,215.5,44.5,2.6,14.85,78.5,226.39,185.09
2018,6,24,6,0,221.0,50.0,2.7,15.1,95.0,242.89,202.09
2018,6,24,6,15,110.5,49.0,2.7,15.35,71.5,148.96,123.55
2018,6,24,6,30,0.0,48.0,2.7,15.6,48.0,42.35,30.5
2018,6,24,6,45,0.0,55.5,2.75,15.85,55.5,49.0,36.17
2018,6,24,7,0,0.0,63.0,2.8,16.1,63.0,55.66,41.68
2018,6,24,7,15,0.0,84.5,2.85,16.35,84.5,75.25,57.96
2018,6,24,7,30,0.0,106.0,2.9,16.6,106.0,95.94,74.92
2018,6,24,7,45,0.0,117.0,2.95,16.85,117.0,106.14,82.99
2018,6,24,8,0,0.0,128.0,3.0,17.1,128.0,116.33,90.99
2018,6,24,8,15,0.0,141.0,3.0,17.25,141.0,128.47,100.54
2018,6,24,8,30,0.0,154.0,3.0,17.4,154.0,140.56,109.97
2018,6,24,8,45,2.0,167.0,3.05,17.6,168.5,154.59,120.97
2018,6,24,9,0,4.0,180.0,3.1,17.8,183.0,168.61,131.88
2018,6,24,9,15,6.0,196.5,3.15,17.9,201.0,185.96,145.42
2018,6,24,9,30,8.0,213.0,3.2,18.0,219.0,203.2,158.78
2018,6,24,9,45,10.5,233.5,3.2,18.05,242.0,224.66,175.4
2018,6,24,10,0,13.0,254.0,3.2,18.1,265.0,245.9,191.73
2018,6,24,10,15,14.5,269.5,3.2,18.15,282.0,261.13,203.23
2018,6,24,10,30,16.0,285.0,3.2,18.2,299.0,276.11,214.53
2018,6,24,10,45,17.5,297.5,3.2,18.25,313.5,288.01,223.41
2018,6,24,11,0,19.0,310.0,3.2,18.3,328.0,299.64,232.09
2018,6,24,11,15,29.0,352.0,3.15,18.3,379.5,355.87,274.92
2018,6,24,11,30,39.0,394.0,3.1,18.3,431.0,400.36,308.17
2018,6,24,11,45,40.0,398.5,3.1,18.3,437.0,400.28,307.78
2018,6,24,12,0,41.0,403.0,3.1,18.3,443.0,399.82,307.31
2018,6,24,12,15,36.5,394.5,3.1,18.3,430.0,382.99,294.49
2018,6,24,12,30,32.0,386.0,3.1,18.3,417.0,366.66,282.11
2018,6,24,12,45,30.5,379.0,3.05,18.3,408.5,354.36,272.8
2018,6,24,13,0,29.0,372.0,3.0,18.3,400.0,342.37,263.71
2018,6,24,13,15,30.0,370.0,3.0,18.3,398.5,336.42,259.31
2018,6,24,13,30,31.0,368.0,3.0,18.3,397.0,330.39,254.81
2018,6,24,13,45,170.0,316.5,2.95,18.3,468.5,357.81,277.21
2018,6,24,14,0,309.0,265.0,2.9,18.3,540.0,364.57,282.2
2018,6,24,14,15,587.0,195.0,2.9,18.25,697.5,416.59,319.18
2018,6,24,14,30,865.0,125.0,2.9,18.2,855.0,454.65,341.07
2018,6,24,14,45,854.5,124.0,2.9,18.15,820.5,404.36,297.33
2018,6,24,15,0,844.0,123.0,2.9,18.1,786.0,354.58,253.64
2018,6,24,15,15,832.0,120.5,2.9,18.1,746.5,296.58,203.37
2018,6,24,15,30,820.0,118.0,2.9,18.1,707.0,246.6,159.96
2018,6,24,15,45,801.5,116.0,3.0,17.85,662.0,197.36,119.85
2018,6,24,16,0,783.0,114.0,3.1,17.6,617.0,150.36,86.27
2018,6,24,16,15,760.5,111.5,3.1,17.45,569.5,105.2,62.86
2018,6,24,16,30,738.0,109.0,3.1,17.3,522.0,67.67,53.35
2018,6,24,16,45,709.0,105.0,3.15,17.1,472.0,67.22,53.22
2018,6,24,17,0,680.0,101.0,3.2,16.9,422.0,66.7,53.0
2018,6,24,17,15,644.0,96.0,3.15,16.65,372.0,65.33,52.03
2018,6,24,17,30,608.0,91.0,3.1,16.4,322.0,63.87,50.94
2018,6,24,17,45,559.5,84.0,3.1,16.1,273.0,60.65,48.26
2018,6,24,18,0,511.0,77.0,3.1,15.8,224.0,57.29,45.34
2018,6,24,18,15,448.0,68.5,3.0,15.55,179.0,52.43,40.93
2018,6,24,18,30,385.0,60.0,2.9,15.3,134.0,45.57,34.57
2018,6,24,18,45,299.5,48.0,2.8,15.05,95.5,36.96,26.47
2018,6,24,19,0,214.0,36.0,2.7,14.8,57.0,28.11,17.32
2018,6,24,19,15,127.0,21.5,2.6,14.65,32.5,16.98,0.0
2018,6,24,19,30,40.0,7.0,2.5,14.5,8.0,6.37,0.0
2018,6,24,19,45,20.0,3.5,2.45,14.35,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,25,4,45,33.5,7.0,3.45,13.6,7.5,0.0,0.0
2018,6,25,5,0,67.0,14.0,3.5,13.7,15.0,47.35,0.0
2018,6,25,5,15,164.5,26.5,3.55,13.9,41.0,152.05,52.31
2018,6,25,5,30,262.0,39.0,3.6,14.1,67.0,243.25,190.7
2018,6,25,5,45,265.5,42.5,3.6,14.25,83.5,255.69,210.39
2018,6,25,6,0,269.0,46.0,3.6,14.4,100.0,269.82,226.06
2018,6,25,6,15,134.5,47.5,3.55,14.6,74.5,164.45,137.66
2018,6,25,6,30,0.0,49.0,3.5,14.8,49.0,43.24,31.36
2018,6,25,6,45,0.0,62.0,3.45,14.95,62.0,54.78,41.21
2018,6,25,7,0,0.0,75.0,3.4,15.1,75.0,66.45,50.99
2018,6,25,7,15,2.0,108.5,3.3,15.3,109.5,101.32,80.17
2018,6,25,7,30,4.0,142.0,3.2,15.5,144.0,136.76,109.31
2018,6,25,7,45,9.0,165.5,3.15,15.7,170.5,164.41,131.73
2018,6,25,8,0,14.0,189.0,3.1,15.9,197.0,192.07,153.85
2018,6,25,8,15,14.0,197.5,3.1,16.1,206.0,199.16,158.91
2018,6,25,8,30,14.0,206.0,3.1,16.3,215.0,206.36,164.09
2018,6,25,8,45,10.0,199.5,3.15,16.5,206.0,194.6,153.94
2018,6,25,9,0,6.0,193.0,3.2,16.7,197.0,183.28,144.25
2018,6,25,9,15,8.5,212.0,3.25,16.85,218.5,203.54,160.12
2018,6,25,9,30,11.0,231.0,3.3,17.0,240.0,223.67,175.71
2018,6,25,9,45,14.5,257.0,3.35,17.15,269.0,251.41,197.18
2018,6,25,10,0,18.0,283.0,3.4,17.3,298.0,278.85,218.21
2018,6,25,10,15,18.0,292.0,3.4,17.45,307.5,286.12,223.31
2018,6,25,10,30,18.0,301.0,3.4,17.6,317.0,293.26,228.38
2018,6,25,10,45,19.0,312.5,3.45,17.7,330.0,303.58,236.02
2018,6,25,11,0,20.0,324.0,3.5,17.8,343.0,313.66,243.46
2018,6,25,11,15,22.0,337.0,3.55,17.9,358.0,325.77,252.49
2018,6,25,11,30,24.0,350.0,3.6,18.0,373.0,345.58,267.36
2018,6,25,11,45,29.5,368.5,3.7,18.1,397.0,363.5,280.89
2018,6,25,12,0,35.0,387.0,3.8,18.2,421.0,380.35,293.57
2018,6,25,12,15,46.5,411.5,3.9,18.2,456.5,406.24,313.3
2018,6,25,12,30,58.0,436.0,4.0,18.2,492.0,430.26,331.49
2018,6,25,12,45,49.0,413.0,4.1,18.25,460.0,396.98,306.23
2018,6,25,13,0,40.0,390.0,4.2,18.3,428.0,365.11,282.1
2018,6,25,13,15,31.5,362.5,4.25,18.25,392.0,331.3,256.44
2018,6,25,13,30,23.0,335.0,4.3,18.2,356.0,303.91,235.57
2018,6,25,13,45,180.5,305.5,4.4,18.2,466.5,348.82,272.04
2018,6,25,14,0,338.0,276.0,4.5,18.2,577.0,387.89,301.82
2018,6,25,14,15,625.0,186.5,4.55,18.1,722.0,428.12,330.11
2018,6,25,14,30,912.0,97.0,4.6,18.0,867.0,453.78,342.96
2018,6,25,14,45,905.5,95.5,4.65,17.95,833.5,402.48,297.55
2018,6,25,15,0,899.0,94.0,4.7,17.9,800.0,351.25,251.65
2018,6,25,15,15,888.5,92.5,4.7,17.9,761.0,299.27,204.94
2018,6,25,15,30,878.0,91.0,4.7,17.9,722.0,248.16,159.76
2018,6,25,15,45,865.5,89.5,4.8,17.6,679.0,197.81,117.96
2018,6,25,16,0,853.0,88.0,4.9,17.3,636.0,148.89,82.52
2018,6,25,16,15,835.5,86.0,4.95,17.1,589.0,101.0,57.59
2018,6,25,16,30,818.0,84.0,5.0,16.9,542.0,58.29,45.31
2018,6,25,16,45,795.0,81.5,5.0,16.7,493.0,58.0,45.27
2018,6,25,17,0,772.0,79.0,5.0,16.5,444.0,57.67,45.18
2018,6,25,17,15,741.0,75.0,5.05,16.2,393.0,56.11,44.01
2018,6,25,17,30,710.0,71.0,5.1,15.9,342.0,54.47,42.74
2018,6,25,17,45,665.0,67.0,5.1,15.6,291.5,48.07,37.2
2018,6,25,18,0,620.0,63.0,5.1,15.3,241.0,46.46,35.81
2018,6,25,18,15,556.0,57.5,5.0,15.05,194.0,43.53,33.13
2018,6,25,18,30,492.0,52.0,4.9,14.8,147.0,40.6,30.25
2018,6,25,18,45,393.5,43.5,4.85,14.5,106.0,34.87,24.7
2018,6,25,19,0,295.0,35.0,4.8,14.2,65.0,29.02,18.12
2018,6,25,19,15,176.0,22.0,4.7,14.05,37.5,17.42,0.0
2018,6,25,19,30,57.0,9.0,4.6,13.9,10.0,8.19,0.0
2018,6,25,19,45,28.5,4.5,4.55,13.75,5.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.25,13.25,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,26,4,45,26.0,6.5,3.5,12.25,7.0,0.0,0.0
2018,6,26,5,0,52.0,13.0,3.5,12.4,14.0,38.65,0.0
2018,6,26,5,15,142.5,27.0,3.5,12.65,40.0,140.07,43.56
2018,6,26,5,30,233.0,41.0,3.5,12.9,66.0,228.87,179.49
2018,6,26,5,45,246.0,51.5,3.5,13.2,90.0,257.15,211.75
2018,6,26,6,0,259.0,62.0,3.5,13.5,114.0,287.29,240.44
2018,6,26,6,15,137.5,80.5,3.45,13.75,109.0,214.54,179.46
2018,6,26,6,30,16.0,99.0,3.4,14.0,104.0,109.5,88.27
2018,6,26,6,45,47.5,124.0,3.35,14.25,142.0,172.95,142.68
2018,6,26,7,0,79.0,149.0,3.3,14.5,180.0,228.06,188.9
2018,6,26,7,15,128.5,173.5,3.25,14.7,231.5,315.49,260.83
2018,6,26,7,30,178.0,198.0,3.2,14.9,283.0,389.61,320.19
2018,6,26,7,45,199.0,218.5,3.15,15.15,323.5,433.88,353.84
2018,6,26,8,0,220.0,239.0,3.1,15.4,364.0,478.21,386.97
2018,6,26,8,15,203.5,262.0,3.1,15.6,385.0,489.19,392.96
2018,6,26,8,30,187.0,285.0,3.1,15.8,406.0,498.48,397.79
2018,6,26,8,45,199.5,305.0,3.1,16.0,442.5,531.47,421.52
2018,6,26,9,0,212.0,325.0,3.1,16.2,479.0,563.63,444.23
2018,6,26,9,15,309.0,319.0,3.15,16.4,556.5,669.03,523.28
2018,6,26,9,30,406.0,313.0,3.2,16.6,634.0,772.42,598.12
2018,6,26,9,45,498.0,290.5,3.2,16.8,701.0,835.71,643.18
2018,6,26,10,0,590.0,268.0,3.2,17.0,768.0,900.3,688.41
2018,6,26,10,15,702.5,219.5,3.25,17.1,834.0,952.98,725.21
2018,6,26,10,30,815.0,171.0,3.3,17.2,900.0,992.83,751.15
2018,6,26,10,45,864.5,146.5,3.35,17.3,936.5,988.17,746.99
2018,6,26,11,0,914.0,122.0,3.4,17.4,973.0,992.2,749.23
2018,6,26,11,15,918.5,122.0,3.45,17.45,988.0,973.52,736.25
2018,6,26,11,30,923.0,122.0,3.5,17.5,1003.0,951.83,721.43
2018,6,26,11,45,927.0,120.5,3.55,17.55,1011.0,925.43,703.42
2018,6,26,12,0,931.0,119.0,3.6,17.6,1019.0,896.32,683.53
2018,6,26,12,15,934.5,116.5,3.7,17.6,1020.0,863.4,661.31
2018,6,26,12,30,938.0,114.0,3.8,17.6,1021.0,828.12,637.28
2018,6,26,12,45,943.5,109.5,3.85,17.6,1015.5,790.39,611.08
2018,6,26,13,0,949.0,105.0,3.9,17.6,1010.0,750.41,582.31
2018,6,26,13,15,947.0,104.0,3.95,17.55,995.0,706.2,548.7
2018,6,26,13,30,945.0,103.0,4.0,17.5,980.0,660.5,513.17
2018,6,26,13,45,942.5,101.5,4.1,17.5,959.0,612.78,475.24
2018,6,26,14,0,940.0,100.0,4.2,17.5,938.0,563.96,435.36
2018,6,26,14,15,934.5,98.5,4.25,17.4,909.5,512.82,392.73
2018,6,26,14,30,929.0,97.0,4.3,17.3,881.0,461.24,348.54
2018,6,26,14,45,922.0,95.0,4.35,17.25,846.5,408.51,302.29
2018,6,26,15,0,915.0,93.0,4.4,17.2,812.0,355.9,255.26
2018,6,26,15,15,904.5,91.5,4.4,17.2,772.0,303.07,207.78
2018,6,26,15,30,894.0,90.0,4.4,17.2,732.0,251.12,161.8
2018,6,26,15,45,881.0,88.0,4.45,17.0,688.0,199.5,118.83
2018,6,26,16,0,868.0,86.0,4.5,16.8,644.0,149.38,82.37
2018,6,26,16,15,851.0,83.5,4.5,16.65,596.5,100.41,56.64
2018,6,26,16,30,834.0,81.0,4.5,16.5,549.0,66.08,52.15
2018,6,26,16,45,811.0,78.5,4.5,16.3,499.0,56.0,43.6
2018,6,26,17,0,788.0,76.0,4.5,16.1,449.0,55.57,43.41
2018,6,26,17,15,757.0,73.0,4.5,15.85,398.0,54.67,42.81
2018,6,26,17,30,726.0,70.0,4.5,15.6,347.0,53.76,42.17
2018,6,26,17,45,682.0,65.5,4.5,15.4,296.0,51.51,40.3
2018,6,26,18,0,638.0,61.0,4.5,15.2,245.0,44.96,34.5
2018,6,26,18,15,561.5,56.5,4.4,14.9,195.5,42.72,32.43
2018,6,26,18,30,485.0,52.0,4.3,14.6,146.0,40.56,30.25
2018,6,26,18,45,354.5,44.5,4.25,14.35,102.5,35.67,25.42
2018,6,26,19,0,224.0,37.0,4.2,14.1,59.0,28.91,18.06
2018,6,26,19,15,113.0,21.5,4.15,13.95,32.5,16.96,0.0
2018,6,26,19,30,2.0,6.0,4.1,13.8,6.0,5.46,0.0
2018,6,26,19,45,1.0,3.0,4.05,13.65,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,27,4,45,25.0,7.0,3.75,12.9,7.5,0.0,0.0
2018,6,27,5,0,50.0,14.0,3.8,13.0,15.0,38.49,0.0
2018,6,27,5,15,145.0,27.5,3.85,13.25,41.0,141.8,38.78
2018,6,27,5,30,240.0,41.0,3.9,13.5,67.0,233.13,182.14
2018,6,27,5,45,232.0,42.5,3.95,13.7,78.0,233.79,192.4
2018,6,27,6,0,224.0,44.0,4.0,13.9,89.0,235.25,197.26
2018,6,27,6,15,112.0,43.5,3.95,14.15,66.0,142.21,118.7
2018,6,27,6,30,0.0,43.0,3.9,14.4,43.0,37.92,26.88
2018,6,27,6,45,0.0,47.5,3.9,14.6,47.5,41.9,30.29
2018,6,27,7,0,0.0,52.0,3.9,14.8,52.0,45.9,33.6
2018,6,27,7,15,0.0,67.5,3.9,15.0,67.5,59.67,45.13
2018,6,27,7,30,0.0,83.0,3.9,15.2,83.0,73.47,56.55
2018,6,27,7,45,0.0,98.0,3.9,15.35,98.0,87.56,68.08
2018,6,27,8,0,0.0,113.0,3.9,15.5,113.0,101.69,79.53
2018,6,27,8,15,0.0,119.5,3.9,15.65,119.5,107.59,84.09
2018,6,27,8,30,0.0,126.0,3.9,15.8,126.0,113.51,88.64
2018,6,27,8,45,0.0,132.5,3.9,15.95,132.5,119.44,93.19
2018,6,27,9,0,0.0,139.0,3.9,16.1,139.0,125.36,97.71
2018,6,27,9,15,1.5,153.5,3.95,16.2,154.5,140.33,109.66
2018,6,27,9,30,3.0,168.0,4.0,16.3,170.0,155.26,121.48
2018,6,27,9,45,6.0,194.0,4.0,16.45,199.0,182.47,143.1
2018,6,27,10,0,9.0,220.0,4.0,16.6,228.0,209.55,164.38
2018,6,27,10,15,11.5,243.0,4.05,16.65,253.5,233.05,182.72
2018,6,27,10,30,14.0,266.0,4.1,16.7,279.0,256.27,200.72
2018,6,27,10,45,15.0,278.5,4.1,16.75,292.5,267.84,209.47
2018,6,27,11,0,16.0,291.0,4.1,16.8,306.0,279.19,218.06
2018,6,27,11,15,17.0,300.5,4.15,16.85,316.5,287.5,224.33
2018,6,27,11,30,18.0,310.0,4.2,16.9,327.0,295.56,230.42
2018,6,27,11,45,19.0,317.5,4.25,16.9,335.5,301.53,234.96
2018,6,27,12,0,20.0,325.0,4.3,16.9,344.0,307.23,239.32
2018,6,27,12,15,27.0,357.5,4.35,16.9,383.5,342.6,266.66
2018,6,27,12,30,34.0,390.0,4.4,16.9,423.0,371.89,289.09
2018,6,27,12,45,27.5,357.0,4.5,16.85,383.5,333.51,259.65
2018,6,27,13,0,21.0,324.0,4.6,16.8,344.0,298.42,232.69
2018,6,27,13,15,17.0,289.5,4.65,16.75,305.5,264.13,206.16
2018,6,27,13,30,13.0,255.0,4.7,16.7,267.0,230.58,180.01
2018,6,27,13,45,12.5,247.5,4.75,16.65,259.0,222.47,173.82
2018,6,27,14,0,12.0,240.0,4.8,16.6,251.0,214.47,167.66
2018,6,27,14,15,11.5,235.5,4.85,16.5,245.5,209.05,163.58
2018,6,27,14,30,11.0,231.0,4.9,16.4,240.0,203.67,159.53
2018,6,27,14,45,9.5,219.0,5.0,16.35,226.5,191.88,150.37
2018,6,27,15,0,8.0,207.0,5.1,16.3,213.0,180.32,141.4
2018,6,27,15,15,7.5,202.0,5.1,16.3,207.5,174.84,137.25
2018,6,27,15,30,7.0,197.0,5.1,16.3,202.0,169.36,133.1
2018,6,27,15,45,145.0,181.0,5.2,16.05,274.5,150.75,112.29
2018,6,27,16,0,283.0,165.0,5.3,15.8,347.0,132.75,92.87
2018,6,27,16,15,365.5,162.5,5.35,15.6,379.0,117.15,82.78
2018,6,27,16,30,448.0,160.0,5.4,15.4,411.0,101.09,82.86
2018,6,27,16,45,542.0,132.0,5.45,15.2,408.0,84.44,68.69
2018,6,27,17,0,636.0,104.0,5.5,15.0,405.0,68.39,54.88
2018,6,27,17,15,654.0,91.5,5.55,14.8,370.5,62.07,49.53
2018,6,27,17,30,672.0,79.0,5.6,14.6,336.0,55.21,43.63
2018,6,27,17,45,624.0,74.5,5.6,14.35,286.0,53.52,42.25
2018,6,27,18,0,576.0,70.0,5.6,14.1,236.0,51.81,40.76
2018,6,27,18,15,509.0,64.0,5.5,13.9,189.5,48.76,37.94
2018,6,27,18,30,442.0,58.0,5.4,13.7,143.0,45.72,34.93
2018,6,27,18,45,343.5,48.0,5.35,13.55,103.0,37.06,26.72
2018,6,27,19,0,245.0,38.0,5.3,13.4,63.0,29.74,18.8
2018,6,27,19,15,144.0,23.5,5.25,13.3,36.5,18.6,0.0
2018,6,27,19,30,43.0,9.0,5.2,13.2,10.0,8.19,0.0
2018,6,27,19,45,21.5,4.5,5.15,13.15,5.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,5.05,13.1,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.85,13.1,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.75,13.1,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,4.7,12.95,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,4.75,12.9,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,4.8,12.85,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,4.85,12.9,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,28,4,45,24.0,6.5,5.0,13.1,7.0,0.0,0.0
2018,6,28,5,0,48.0,13.0,5.1,13.2,14.0,36.51,0.0
2018,6,28,5,15,141.5,26.0,5.15,13.4,39.0,137.03,31.47
2018,6,28,5,30,235.0,39.0,5.2,13.6,64.0,226.91,177.15
2018,6,28,5,45,331.0,48.5,5.3,13.85,103.5,307.66,254.28
2018,6,28,6,0,427.0,58.0,5.4,14.1,143.0,401.67,337.25
2018,6,28,6,15,493.5,65.0,5.4,14.35,189.5,476.45,401.97
2018,6,28,6,30,560.0,72.0,5.4,14.6,236.0,554.84,466.35
2018,6,28,6,45,607.5,77.0,5.4,14.9,285.5,618.6,516.46
2018,6,28,7,0,655.0,82.0,5.4,15.2,335.0,683.8,566.0
2018,6,28,7,15,689.5,85.5,5.35,15.4,385.0,736.73,604.58
2018,6,28,7,30,724.0,89.0,5.3,15.6,435.0,784.83,638.51
2018,6,28,7,45,751.0,91.5,5.25,15.85,484.5,829.34,668.87
2018,6,28,8,0,778.0,94.0,5.2,16.1,534.0,872.55,697.66
2018,6,28,8,15,796.5,96.5,5.15,16.3,580.5,905.97,718.95
2018,6,28,8,30,815.0,99.0,5.1,16.5,627.0,937.23,738.48
2018,6,28,8,45,829.5,100.5,5.0,16.7,669.5,950.57,744.65
2018,6,28,9,0,844.0,102.0,4.9,16.9,712.0,971.65,756.45
2018,6,28,9,15,855.0,104.0,4.85,17.1,751.0,987.04,764.54
2018,6,28,9,30,866.0,106.0,4.8,17.3,790.0,999.47,770.64
2018,6,28,9,45,874.5,107.5,4.75,17.45,823.5,1005.75,772.71
2018,6,28,10,0,883.0,109.0,4.7,17.6,857.0,1008.88,772.75
2018,6,28,10,15,889.0,110.5,4.7,17.7,884.5,1006.3,769.6
2018,6,28,10,30,895.0,112.0,4.7,17.8,912.0,1000.49,764.41
2018,6,28,10,45,898.5,112.5,4.65,17.95,932.0,988.03,754.2
2018,6,28,11,0,902.0,113.0,4.6,18.1,952.0,972.48,742.05
2018,6,28,11,15,904.5,114.0,4.65,18.1,966.5,953.45,728.86
2018,6,28,11,30,907.0,115.0,4.7,18.1,981.0,931.47,713.69
2018,6,28,11,45,908.5,115.5,4.75,18.1,988.0,905.35,695.61
2018,6,28,12,0,910.0,116.0,4.8,18.1,995.0,876.63,675.69
2018,6,28,12,15,912.5,114.5,4.85,18.1,996.0,844.55,653.31
2018,6,28,12,30,915.0,113.0,4.9,18.1,997.0,810.2,629.19
2018,6,28,12,45,918.5,110.0,5.0,18.05,991.5,773.19,603.35
2018,6,28,13,0,922.0,107.0,5.1,18.0,986.0,734.08,574.89
2018,6,28,13,15,919.0,106.5,5.15,17.95,971.5,690.77,541.35
2018,6,28,13,30,916.0,106.0,5.2,17.9,957.0,646.08,506.01
2018,6,28,13,45,911.5,105.5,5.25,17.85,935.5,599.34,468.23
2018,6,28,14,0,907.0,105.0,5.3,17.8,914.0,551.7,428.78
2018,6,28,14,15,900.5,104.0,5.35,17.7,886.0,502.04,386.81
2018,6,28,14,30,894.0,103.0,5.4,17.6,858.0,452.06,343.5
2018,6,28,14,45,886.5,101.5,5.4,17.5,824.5,401.22,298.48
2018,6,28,15,0,879.0,100.0,5.4,17.4,791.0,350.57,252.86
2018,6,28,15,15,868.0,98.5,5.4,17.4,752.0,299.38,206.66
2018,6,28,15,30,857.0,97.0,5.4,17.4,713.0,249.12,162.02
2018,6,28,15,45,842.5,95.0,5.4,17.2,669.5,199.08,120.29
2018,6,28,16,0,828.0,93.0,5.4,17.0,626.0,150.68,84.98
2018,6,28,16,15,810.5,91.0,5.45,16.85,580.0,94.27,52.32
2018,6,28,16,30,793.0,89.0,5.5,16.7,534.0,61.45,48.09
2018,6,28,16,45,769.0,85.5,5.5,16.5,484.5,60.59,47.57
2018,6,28,17,0,745.0,82.0,5.5,16.3,435.0,59.65,46.95
2018,6,28,17,15,714.0,78.0,5.5,16.05,385.0,58.2,45.88
2018,6,28,17,30,683.0,74.0,5.5,15.8,335.0,51.62,40.24
2018,6,28,17,45,640.5,69.5,5.5,15.55,286.0,49.78,38.73
2018,6,28,18,0,598.0,65.0,5.5,15.3,237.0,47.9,37.09
2018,6,28,18,15,534.0,59.0,5.4,15.0,190.5,44.65,34.13
2018,6,28,18,30,470.0,53.0,5.3,14.7,144.0,41.37,30.95
2018,6,28,18,45,373.5,44.5,5.2,14.45,104.0,35.7,25.44
2018,6,28,19,0,277.0,36.0,5.1,14.2,64.0,28.21,17.49
2018,6,28,19,15,164.5,22.5,5.05,14.0,37.0,17.81,0.0
2018,6,28,19,30,52.0,9.0,5.0,13.8,10.0,8.19,0.0
2018,6,28,19,45,26.0,4.5,4.9,13.65,5.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.75,13.4,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.55,13.05,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.45,12.95,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,29,4,45,33.0,5.0,1.85,13.15,5.5,0.0,0.0
2018,6,29,5,0,66.0,10.0,1.8,13.3,11.0,42.99,0.0
2018,6,29,5,15,191.5,22.0,1.85,13.7,39.0,157.93,29.22
2018,6,29,5,30,317.0,34.0,1.9,14.1,67.0,269.18,208.22
2018,6,29,5,45,411.0,41.0,1.95,14.45,107.5,352.72,287.37
2018,6,29,6,0,505.0,48.0,2.0,14.8,148.0,443.26,365.12
2018,6,29,6,15,566.0,53.5,2.0,15.1,195.0,514.28,423.37
2018,6,29,6,30,627.0,59.0,2.0,15.4,242.0,588.74,481.19
2018,6,29,6,45,670.5,63.0,2.0,15.7,292.0,645.76,523.25
2018,6,29,7,0,714.0,67.0,2.0,16.0,342.0,708.68,568.07
2018,6,29,7,15,744.0,70.5,2.05,16.4,392.5,759.84,602.85
2018,6,29,7,30,774.0,74.0,2.1,16.8,443.0,810.45,636.34
2018,6,29,7,45,798.5,75.5,2.1,17.2,492.5,852.49,662.54
2018,6,29,8,0,823.0,77.0,2.1,17.6,542.0,883.71,680.76
2018,6,29,8,15,840.0,80.0,2.15,17.9,589.5,917.21,701.15
2018,6,29,8,30,857.0,83.0,2.2,18.2,637.0,948.47,719.79
2018,6,29,8,45,870.5,84.5,2.25,18.55,680.5,971.98,732.98
2018,6,29,9,0,884.0,86.0,2.3,18.9,724.0,992.78,744.43
2018,6,29,9,15,892.0,88.5,2.35,19.1,762.5,1006.33,751.57
2018,6,29,9,30,900.0,91.0,2.4,19.3,801.0,1016.76,756.81
2018,6,29,9,45,903.5,94.0,2.45,19.5,833.0,1020.0,757.49
2018,6,29,10,0,907.0,97.0,2.5,19.7,865.0,1019.96,756.21
2018,6,29,10,15,913.0,98.5,2.6,19.85,893.0,1017.49,754.17
2018,6,29,10,30,919.0,100.0,2.7,20.0,921.0,1011.72,750.07
2018,6,29,10,45,923.5,100.5,2.75,20.1,942.5,1000.17,741.95
2018,6,29,11,0,928.0,101.0,2.8,20.2,964.0,985.42,731.85
2018,6,29,11,15,931.0,101.5,2.85,20.25,978.5,966.12,718.96
2018,6,29,11,30,934.0,102.0,2.9,20.3,993.0,943.8,704.11
2018,6,29,11,45,934.5,102.5,3.0,20.3,999.5,916.39,686.35
2018,6,29,12,0,935.0,103.0,3.1,20.3,1006.0,886.34,666.72
2018,6,29,12,15,934.0,103.0,3.2,20.3,1005.0,852.19,644.11
2018,6,29,12,30,933.0,103.0,3.3,20.3,1004.0,815.87,619.81
2018,6,29,12,45,930.5,103.5,3.4,20.3,996.5,776.86,593.37
2018,6,29,13,0,928.0,104.0,3.5,20.3,989.0,736.09,564.69
2018,6,29,13,15,926.5,103.0,3.55,20.25,975.0,693.13,532.47
2018,6,29,13,30,925.0,102.0,3.6,20.2,961.0,648.67,498.34
2018,6,29,13,45,922.5,100.5,3.7,20.15,940.5,601.9,461.73
2018,6,29,14,0,920.0,99.0,3.8,20.1,920.0,554.03,423.23
2018,6,29,14,15,914.5,98.0,3.85,20.05,892.0,504.25,382.06
2018,6,29,14,30,909.0,97.0,3.9,20.0,864.0,454.04,339.4
2018,6,29,14,45,901.5,95.0,4.0,19.95,830.0,402.11,294.47
2018,6,29,15,0,894.0,93.0,4.1,19.9,796.0,350.37,248.8
2018,6,29,15,15,883.5,91.5,4.1,19.9,757.0,298.59,202.79
2018,6,29,15,30,873.0,90.0,4.1,19.9,718.0,247.68,158.21
2018,6,29,15,45,859.5,88.0,4.2,19.7,674.5,197.01,116.48
2018,6,29,16,0,846.0,86.0,4.3,19.5,631.0,147.89,81.04
2018,6,29,16,15,827.5,84.5,4.3,19.35,584.0,100.57,56.45
2018,6,29,16,30,809.0,83.0,4.3,19.2,537.0,57.48,44.18
2018,6,29,16,45,785.0,80.0,4.3,19.0,487.5,56.8,43.8
2018,6,29,17,0,761.0,77.0,4.3,18.8,438.0,56.06,43.35
2018,6,29,17,15,729.5,74.0,4.3,18.45,388.0,55.21,42.82
2018,6,29,17,30,698.0,71.0,4.3,18.1,338.0,54.35,42.26
2018,6,29,17,45,653.5,66.5,4.3,17.8,288.0,47.6,36.45
2018,6,29,18,0,609.0,62.0,4.3,17.5,238.0,45.58,34.72
2018,6,29,18,15,546.0,56.5,4.25,17.1,191.0,42.64,32.06
2018,6,29,18,30,483.0,51.0,4.2,16.7,144.0,39.67,29.2
2018,6,29,18,45,388.0,43.0,4.15,16.3,104.0,34.37,24.09
2018,6,29,19,0,293.0,35.0,4.1,15.9,64.0,28.99,18.0
2018,6,29,19,15,175.5,22.0,4.1,15.65,37.0,17.42,0.0
2018,6,29,19,30,58.0,9.0,4.1,15.4,10.0,8.19,0.0
2018,6,29,19,45,29.0,4.5,4.05,15.15,5.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,30,4,45,42.5,5.0,1.55,16.3,5.5,0.0,0.0
2018,6,30,5,0,85.0,10.0,1.5,16.4,11.0,52.67,0.0
2018,6,30,5,15,227.5,20.5,1.5,16.75,40.0,176.05,22.5
2018,6,30,5,30,370.0,31.0,1.5,17.1,69.0,297.98,226.63
2018,6,30,5,45,459.5,37.5,1.45,17.4,110.5,379.35,303.95
2018,6,30,6,0,549.0,44.0,1.4,17.7,152.0,467.77,378.28
2018,6,30,6,15,607.0,49.0,1.35,18.0,199.5,532.74,429.72
2018,6,30,6,30,665.0,54.0,1.3,18.3,247.0,606.34,484.86
2018,6,30,6,45,704.5,58.0,1.25,18.55,297.5,666.21,527.2
2018,6,30,7,0,744.0,62.0,1.2,18.8,348.0,726.83,568.19
2018,6,30,7,15,772.0,65.0,1.2,19.15,398.5,776.48,600.16
2018,6,30,7,30,800.0,68.0,1.2,19.5,449.0,825.43,630.73
2018,6,30,7,45,821.5,70.5,1.2,19.9,498.5,857.62,649.01
2018,6,30,8,0,843.0,73.0,1.2,20.3,548.0,897.17,672.02
2018,6,30,8,15,859.0,74.5,1.25,20.65,594.5,928.32,689.9
2018,6,30,8,30,875.0,76.0,1.3,21.0,641.0,957.2,706.25
2018,6,30,8,45,886.5,78.5,1.4,21.35,684.5,980.35,719.62
2018,6,30,9,0,898.0,81.0,1.5,21.7,728.0,1000.66,731.24
2018,6,30,9,15,907.5,82.0,1.55,22.0,767.0,1014.19,737.96
2018,6,30,9,30,917.0,83.0,1.6,22.3,806.0,1024.63,742.9
2018,6,30,9,45,923.5,85.5,1.65,22.6,840.0,1030.54,745.11
2018,6,30,10,0,930.0,88.0,1.7,22.9,874.0,1033.11,745.38
2018,6,30,10,15,935.5,89.0,1.75,23.1,902.0,1029.66,742.31
2018,6,30,10,30,941.0,90.0,1.8,23.3,930.0,1022.88,737.32
2018,6,30,10,45,944.0,91.5,1.8,23.45,951.5,1010.85,728.62
2018,6,30,11,0,947.0,93.0,1.8,23.6,973.0,995.55,718.02
2018,6,30,11,15,948.5,93.5,1.9,23.7,986.5,974.68,705.38
2018,6,30,11,30,950.0,94.0,2.0,23.8,1000.0,950.79,690.77
2018,6,30,11,45,950.5,94.0,2.05,23.85,1006.5,922.68,672.93
2018,6,30,12,0,951.0,94.0,2.1,23.9,1013.0,891.91,653.29
2018,6,30,12,15,948.5,96.0,2.15,23.85,1012.5,857.99,631.7
2018,6,30,12,30,946.0,98.0,2.2,23.8,1012.0,821.87,608.46
2018,6,30,12,45,832.0,163.0,2.3,23.75,962.0,757.6,565.22
2018,6,30,13,0,718.0,228.0,2.4,23.7,912.0,695.31,519.91
2018,6,30,13,15,560.0,301.0,2.45,23.65,829.5,617.85,462.59
2018,6,30,13,30,402.0,374.0,2.5,23.6,747.0,546.85,409.52
2018,6,30,13,45,430.0,343.0,2.55,23.5,734.0,513.21,385.25
2018,6,30,14,0,458.0,312.0,2.6,23.4,721.0,477.32,358.3
2018,6,30,14,15,681.0,206.0,2.7,23.3,792.0,470.13,351.06
2018,6,30,14,30,904.0,100.0,2.8,23.2,863.0,454.47,334.05
2018,6,30,14,45,895.5,98.0,2.85,23.05,828.5,402.39,289.94
2018,6,30,15,0,887.0,96.0,2.9,22.9,794.0,350.6,245.3
2018,6,30,15,15,876.0,95.0,2.9,22.9,755.0,299.36,200.61
2018,6,30,15,30,865.0,94.0,2.9,22.9,716.0,249.02,157.3
2018,6,30,15,45,850.0,92.0,3.0,22.45,672.0,198.47,116.54
2018,6,30,16,0,835.0,90.0,3.1,22.0,628.0,149.62,81.91
2018,6,30,16,15,813.5,88.5,3.1,21.6,580.0,92.91,49.96
2018,6,30,16,30,792.0,87.0,3.1,21.2,532.0,60.04,46.0
2018,6,30,16,45,762.0,85.5,3.1,20.85,481.5,60.51,46.65
2018,6,30,17,0,732.0,84.0,3.1,20.5,431.0,61.04,47.34
2018,6,30,17,15,694.5,81.5,3.1,19.95,380.5,55.23,42.57
2018,6,30,17,30,657.0,79.0,3.1,19.4,330.0,55.09,42.68
2018,6,30,17,45,602.0,74.5,3.1,18.85,279.0,53.37,41.35
2018,6,30,18,0,547.0,70.0,3.1,18.3,228.0,51.64,39.93
2018,6,30,18,15,479.5,63.0,3.05,17.8,182.0,47.78,36.48
2018,6,30,18,30,412.0,56.0,3.0,17.3,136.0,43.82,32.76
2018,6,30,18,45,317.0,45.5,2.95,16.85,96.5,35.06,24.63
2018,6,30,19,0,222.0,35.0,2.9,16.4,57.0,27.32,16.6
2018,6,30,19,15,131.5,21.0,2.85,16.15,32.5,16.57,0.0
2018,6,30,19,30,41.0,7.0,2.8,15.9,8.0,6.37,0.0
2018,6,30,19,45,20.5,3.5,2.8,15.65,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,1,4,45,24.5,4.0,2.35,14.3,4.5,0.0,0.0
2018,7,1,5,0,49.0,8.0,2.4,14.4,9.0,32.36,0.0
2018,7,1,5,15,152.5,21.5,2.4,14.6,35.0,134.3,7.41
2018,7,1,5,30,256.0,35.0,2.4,14.8,61.0,233.04,178.49
2018,7,1,5,45,266.0,44.5,2.4,15.0,84.5,258.99,210.92
2018,7,1,6,0,276.0,54.0,2.4,15.2,108.0,286.69,237.71
2018,7,1,6,15,184.0,81.5,2.35,15.4,122.0,250.28,208.13
2018,7,1,6,30,92.0,109.0,2.3,15.6,136.0,206.03,170.02
2018,7,1,6,45,141.0,129.5,2.25,15.8,179.5,270.82,224.51
2018,7,1,7,0,190.0,150.0,2.2,16.0,223.0,338.24,279.34
2018,7,1,7,15,220.5,169.0,2.1,16.25,265.0,406.78,332.57
2018,7,1,7,30,251.0,188.0,2.0,16.5,307.0,460.01,372.56
2018,7,1,7,45,263.0,208.5,1.95,16.75,345.5,498.58,400.07
2018,7,1,8,0,275.0,229.0,1.9,17.0,384.0,536.45,426.52
2018,7,1,8,15,251.5,254.0,1.9,17.2,405.0,544.7,429.77
2018,7,1,8,30,228.0,279.0,1.9,17.4,426.0,531.75,417.88
2018,7,1,8,45,187.5,304.5,1.9,17.65,431.0,519.3,405.69
2018,7,1,9,0,147.0,330.0,1.9,17.9,436.0,504.73,392.03
2018,7,1,9,15,148.5,350.5,1.95,18.05,462.5,524.98,405.9
2018,7,1,9,30,150.0,371.0,2.0,18.2,489.0,544.22,418.75
2018,7,1,9,45,175.0,387.5,2.05,18.4,531.0,581.66,445.44
2018,7,1,10,0,200.0,404.0,2.1,18.6,573.0,617.88,470.81
2018,7,1,10,15,209.5,416.5,2.15,18.7,598.5,633.01,480.79
2018,7,1,10,30,219.0,429.0,2.2,18.8,624.0,646.82,489.99
2018,7,1,10,45,174.0,440.5,2.3,18.9,598.0,605.56,458.85
2018,7,1,11,0,129.0,452.0,2.4,19.0,572.0,564.73,428.16
2018,7,1,11,15,118.5,458.5,2.5,19.0,570.0,551.84,418.72
2018,7,1,11,30,108.0,465.0,2.6,19.0,568.0,530.11,402.78
2018,7,1,11,45,89.0,455.0,2.7,19.0,540.5,495.88,377.51
2018,7,1,12,0,70.0,445.0,2.8,19.0,513.0,462.85,353.0
2018,7,1,12,15,54.5,422.5,2.9,18.95,475.5,422.92,323.44
2018,7,1,12,30,39.0,400.0,3.0,18.9,438.0,384.71,294.91
