Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,12,45,31.5,373.5,3.05,18.85,404.0,350.79,269.54
2018,7,1,13,0,24.0,347.0,3.1,18.8,370.0,318.25,245.0
2018,7,1,13,15,21.5,330.0,3.15,18.75,350.5,301.53,232.47
2018,7,1,13,30,19.0,313.0,3.2,18.7,331.0,283.22,218.63
2018,7,1,13,45,158.0,278.0,3.2,18.6,419.5,315.46,245.17
2018,7,1,14,0,297.0,243.0,3.2,18.5,508.0,342.99,266.22
2018,7,1,14,15,572.0,186.0,3.2,18.35,676.0,404.71,310.93
2018,7,1,14,30,847.0,129.0,3.2,18.2,844.0,452.42,340.45
2018,7,1,14,45,840.0,126.0,3.2,18.1,811.0,402.77,297.17
2018,7,1,15,0,833.0,123.0,3.2,18.0,778.0,346.52,248.46
2018,7,1,15,15,820.5,121.0,3.2,18.0,739.0,296.02,203.88
2018,7,1,15,30,808.0,119.0,3.2,18.0,700.0,246.75,160.92
2018,7,1,15,45,794.5,115.0,3.25,17.6,657.0,197.29,120.27
2018,7,1,16,0,781.0,111.0,3.3,17.2,614.0,149.52,85.58
2018,7,1,16,15,763.0,107.5,3.3,17.0,568.0,103.76,61.13
2018,7,1,16,30,745.0,104.0,3.3,16.8,522.0,71.58,56.85
2018,7,1,16,45,721.0,99.5,3.3,16.55,473.5,63.58,50.16
2018,7,1,17,0,697.0,95.0,3.3,16.3,425.0,62.58,49.52
2018,7,1,17,15,663.5,89.5,3.25,16.05,375.0,60.68,48.06
2018,7,1,17,30,630.0,84.0,3.2,15.8,325.0,58.63,46.44
2018,7,1,17,45,585.0,78.0,3.2,15.5,276.5,55.99,44.25
2018,7,1,18,0,540.0,72.0,3.2,15.2,228.0,53.24,41.86
2018,7,1,18,15,475.5,64.0,3.15,15.0,182.0,48.61,37.65
2018,7,1,18,30,411.0,56.0,3.1,14.8,136.0,43.82,33.11
2018,7,1,18,45,319.0,46.0,3.05,14.55,97.5,35.45,25.23
2018,7,1,19,0,227.0,36.0,3.0,14.3,59.0,28.12,17.41
2018,7,1,19,15,133.5,22.0,3.0,14.25,34.0,17.38,0.0
2018,7,1,19,30,40.0,8.0,3.0,14.2,9.0,7.28,0.0
2018,7,1,19,45,20.0,4.0,2.95,14.1,4.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,2,4,45,14.5,3.5,1.6,14.1,3.5,0.0,0.0
2018,7,2,5,0,29.0,7.0,1.6,14.2,7.0,21.18,0.0
2018,7,2,5,15,99.5,21.0,1.6,14.45,29.5,103.49,0.0
2018,7,2,5,30,170.0,35.0,1.6,14.7,52.0,181.38,137.23
2018,7,2,5,45,189.0,48.5,1.6,14.9,77.0,215.54,174.34
2018,7,2,6,0,208.0,62.0,1.6,15.1,102.0,236.14,194.99
2018,7,2,6,15,139.0,85.5,1.5,15.35,115.5,209.77,173.49
2018,7,2,6,30,70.0,109.0,1.4,15.6,129.0,175.83,144.18
2018,7,2,6,45,105.5,130.0,1.35,15.8,167.0,243.08,200.18
2018,7,2,7,0,141.0,151.0,1.3,16.0,205.0,298.61,244.97
2018,7,2,7,15,160.5,173.0,1.3,16.25,242.5,343.1,279.44
2018,7,2,7,30,180.0,195.0,1.3,16.5,280.0,387.85,313.32
2018,7,2,7,45,185.5,218.0,1.3,16.75,314.0,421.07,337.16
2018,7,2,8,0,191.0,241.0,1.3,17.0,348.0,453.53,360.03
2018,7,2,8,15,194.5,263.5,1.3,17.25,380.5,482.63,379.96
2018,7,2,8,30,198.0,286.0,1.3,17.5,413.0,510.78,398.9
2018,7,2,8,45,194.5,308.0,1.35,17.75,440.0,530.38,411.46
2018,7,2,9,0,191.0,330.0,1.4,18.0,467.0,548.77,423.12
2018,7,2,9,15,180.0,350.0,1.45,18.15,485.0,556.15,426.79
2018,7,2,9,30,169.0,370.0,1.5,18.3,503.0,562.33,429.74
2018,7,2,9,45,175.5,387.0,1.6,18.45,530.5,581.71,443.07
2018,7,2,10,0,182.0,404.0,1.7,18.6,558.0,599.97,455.46
2018,7,2,10,15,216.5,414.0,1.8,18.65,603.0,637.44,482.53
2018,7,2,10,30,251.0,424.0,1.9,18.7,648.0,687.35,517.67
2018,7,2,10,45,203.5,436.0,2.0,18.8,620.5,629.62,475.29
2018,7,2,11,0,156.0,448.0,2.1,18.9,593.0,586.47,443.41
2018,7,2,11,15,131.0,455.0,2.2,18.9,578.0,560.15,424.09
2018,7,2,11,30,106.0,462.0,2.3,18.9,563.0,525.55,398.63
2018,7,2,11,45,85.0,450.5,2.4,18.9,532.0,488.29,371.29
2018,7,2,12,0,64.0,439.0,2.5,18.9,501.0,452.42,344.73
2018,7,2,12,15,51.0,422.0,2.65,18.8,471.5,419.7,320.76
2018,7,2,12,30,38.0,405.0,2.8,18.7,442.0,388.35,297.55
2018,7,2,12,45,40.0,404.0,2.9,18.55,442.5,383.17,294.13
2018,7,2,13,0,42.0,403.0,3.0,18.4,443.0,377.78,290.43
2018,7,2,13,15,43.0,400.0,3.1,18.3,440.5,369.89,284.77
2018,7,2,13,30,44.0,397.0,3.2,18.2,438.0,361.92,279.03
2018,7,2,13,45,151.0,358.5,3.25,18.05,494.0,380.61,294.65
2018,7,2,14,0,258.0,320.0,3.3,17.9,550.0,386.8,299.51
2018,7,2,14,15,474.0,264.0,3.35,17.7,670.5,421.3,324.16
2018,7,2,14,30,690.0,208.0,3.4,17.5,791.0,437.22,331.46
2018,7,2,14,45,686.0,202.0,3.45,17.35,761.5,392.04,292.69
2018,7,2,15,0,682.0,196.0,3.5,17.2,732.0,347.13,253.65
2018,7,2,15,15,667.0,191.0,3.5,17.2,693.5,300.5,213.18
2018,7,2,15,30,652.0,186.0,3.5,17.2,655.0,255.56,174.66
2018,7,2,15,45,646.5,175.5,3.5,16.9,616.5,210.01,137.25
2018,7,2,16,0,641.0,165.0,3.5,16.6,578.0,165.48,104.39
2018,7,2,16,15,632.5,154.5,3.55,16.45,536.0,121.93,79.48
2018,7,2,16,30,624.0,144.0,3.6,16.3,494.0,89.99,72.9
2018,7,2,16,45,613.0,133.0,3.6,16.1,450.5,85.79,69.59
2018,7,2,17,0,602.0,122.0,3.6,15.9,407.0,81.17,65.85
2018,7,2,17,15,574.0,112.5,3.6,15.65,359.5,77.13,62.59
2018,7,2,17,30,546.0,103.0,3.6,15.4,312.0,72.76,58.98
2018,7,2,17,45,516.0,92.5,3.65,15.2,267.0,67.22,54.25
2018,7,2,18,0,486.0,82.0,3.7,15.0,222.0,61.31,49.05
2018,7,2,18,15,428.0,71.5,3.65,14.8,177.5,53.36,41.88
2018,7,2,18,30,370.0,61.0,3.6,14.6,133.0,46.26,35.28
2018,7,2,18,45,294.0,49.0,3.6,14.4,96.0,37.71,27.2
2018,7,2,19,0,218.0,37.0,3.6,14.2,59.0,28.9,18.03
2018,7,2,19,15,128.0,22.5,3.55,14.1,34.0,17.78,0.0
2018,7,2,19,30,38.0,8.0,3.5,14.0,9.0,7.28,0.0
2018,7,2,19,45,19.0,4.0,3.45,13.9,4.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,3,4,45,13.5,4.0,2.85,13.2,4.0,0.0,0.0
2018,7,3,5,0,27.0,8.0,2.8,13.3,8.0,21.05,0.0
2018,7,3,5,15,104.0,23.5,2.7,13.6,32.5,109.74,0.0
2018,7,3,5,30,181.0,39.0,2.6,13.9,57.0,194.82,147.53
2018,7,3,5,45,205.5,51.0,2.55,14.2,82.0,230.05,187.05
2018,7,3,6,0,230.0,63.0,2.5,14.5,107.0,268.28,222.33
2018,7,3,6,15,144.5,84.5,2.4,14.8,115.0,212.39,176.6
2018,7,3,6,30,59.0,106.0,2.3,15.1,123.0,163.24,134.05
2018,7,3,6,45,78.5,129.0,2.2,15.4,156.0,205.79,169.84
2018,7,3,7,0,98.0,152.0,2.1,15.7,189.0,264.1,217.25
2018,7,3,7,15,113.0,174.5,2.0,15.95,223.0,303.95,248.58
2018,7,3,7,30,128.0,197.0,1.9,16.2,257.0,343.92,279.3
2018,7,3,7,45,142.0,219.5,1.85,16.45,293.0,382.97,308.63
2018,7,3,8,0,156.0,242.0,1.8,16.7,329.0,421.83,337.2
2018,7,3,8,15,175.5,263.0,1.8,16.95,369.0,463.81,367.91
2018,7,3,8,30,195.0,284.0,1.8,17.2,409.0,505.53,397.84
2018,7,3,8,45,204.5,304.5,1.8,17.5,444.0,536.26,418.78
2018,7,3,9,0,214.0,325.0,1.8,17.8,479.0,566.08,438.86
2018,7,3,9,15,234.0,341.0,1.85,17.95,518.0,600.32,462.8
2018,7,3,9,30,254.0,357.0,1.9,18.1,557.0,651.51,498.21
2018,7,3,9,45,317.0,354.5,1.95,18.3,615.0,706.04,537.04
2018,7,3,10,0,380.0,352.0,2.0,18.5,673.0,759.16,574.19
2018,7,3,10,15,457.5,329.5,2.05,18.6,728.5,818.63,615.77
2018,7,3,10,30,535.0,307.0,2.1,18.7,784.0,860.42,644.99
2018,7,3,10,45,626.0,265.5,2.2,18.8,836.5,895.51,670.66
2018,7,3,11,0,717.0,224.0,2.3,18.9,889.0,923.52,690.61
2018,7,3,11,15,754.0,207.0,2.35,18.95,916.0,919.58,687.55
2018,7,3,11,30,791.0,190.0,2.4,19.0,943.0,906.6,678.83
2018,7,3,11,45,816.5,178.0,2.5,19.05,960.5,890.92,668.85
2018,7,3,12,0,842.0,166.0,2.6,19.1,978.0,871.76,656.49
2018,7,3,12,15,845.0,164.0,2.7,19.1,979.0,839.83,635.47
2018,7,3,12,30,848.0,162.0,2.8,19.1,980.0,805.75,612.84
2018,7,3,12,45,852.0,158.0,2.9,19.1,974.5,764.31,584.25
2018,7,3,13,0,856.0,154.0,3.0,19.1,969.0,726.89,557.16
2018,7,3,13,15,851.5,153.0,3.05,19.05,953.5,684.37,525.46
2018,7,3,13,30,847.0,152.0,3.1,19.0,938.0,640.78,492.24
2018,7,3,13,45,841.0,150.5,3.15,18.9,916.0,594.02,455.96
2018,7,3,14,0,835.0,149.0,3.2,18.8,894.0,546.5,418.12
2018,7,3,14,15,827.5,147.5,3.2,18.7,866.0,497.93,378.32
2018,7,3,14,30,820.0,146.0,3.2,18.6,838.0,449.32,337.47
2018,7,3,14,45,811.0,142.5,3.2,18.5,804.0,398.84,294.25
2018,7,3,15,0,802.0,139.0,3.2,18.4,770.0,348.89,250.67
2018,7,3,15,15,789.0,136.5,3.2,18.4,731.0,299.37,207.18
2018,7,3,15,30,776.0,134.0,3.2,18.4,692.0,251.16,165.39
2018,7,3,15,45,761.0,130.5,3.25,18.1,649.5,203.41,126.37
2018,7,3,16,0,746.0,127.0,3.3,17.8,607.0,149.96,87.14
2018,7,3,16,15,726.0,122.5,3.3,17.55,560.5,104.64,62.69
2018,7,3,16,30,706.0,118.0,3.3,17.3,514.0,73.12,58.07
2018,7,3,16,45,680.0,112.5,3.35,17.1,465.5,71.97,57.34
2018,7,3,17,0,654.0,107.0,3.4,16.9,417.0,70.66,56.45
2018,7,3,17,15,618.0,102.0,3.4,16.6,368.0,69.51,55.69
2018,7,3,17,30,582.0,97.0,3.4,16.3,319.0,68.28,54.83
2018,7,3,17,45,534.5,89.5,3.4,16.0,270.5,64.89,52.01
2018,7,3,18,0,487.0,82.0,3.4,15.7,222.0,61.33,48.93
2018,7,3,18,15,422.0,72.5,3.35,15.4,177.0,54.08,42.41
2018,7,3,18,30,357.0,63.0,3.3,15.1,132.0,47.74,36.51
2018,7,3,18,45,270.0,50.5,3.25,14.85,94.0,38.82,28.1
2018,7,3,19,0,183.0,38.0,3.2,14.6,56.0,29.64,18.58
2018,7,3,19,15,105.5,23.0,3.2,14.45,32.0,18.17,0.0
2018,7,3,19,30,28.0,8.0,3.2,14.3,8.0,7.28,0.0
2018,7,3,19,45,14.0,4.0,3.15,14.15,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,2.6,13.35,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,2.7,13.5,2.0,1.82,0.0
2018,7,4,5,15,0.0,7.0,2.7,13.7,7.0,6.14,0.0
2018,7,4,5,30,0.0,12.0,2.7,13.9,12.0,10.54,2.56
2018,7,4,5,45,0.0,20.0,2.75,14.15,20.0,17.59,9.05
2018,7,4,6,0,0.0,28.0,2.8,14.4,28.0,24.65,15.3
2018,7,4,6,15,0.0,30.5,2.75,14.6,30.5,26.85,17.35
2018,7,4,6,30,0.0,33.0,2.7,14.8,33.0,29.06,19.31
2018,7,4,6,45,0.0,38.0,2.65,15.0,38.0,33.49,23.08
2018,7,4,7,0,0.0,43.0,2.6,15.2,43.0,37.92,26.79
2018,7,4,7,15,0.0,60.5,2.55,15.35,60.5,53.45,39.85
2018,7,4,7,30,0.0,78.0,2.5,15.5,78.0,69.02,52.77
2018,7,4,7,45,0.0,97.0,2.5,15.7,97.0,86.66,67.25
2018,7,4,8,0,0.0,116.0,2.5,15.9,116.0,104.69,81.88
2018,7,4,8,15,0.0,126.5,2.55,16.1,126.5,114.43,89.53
2018,7,4,8,30,0.0,137.0,2.6,16.3,137.0,124.15,97.11
2018,7,4,8,45,1.5,151.5,2.6,16.45,152.5,139.18,109.05
2018,7,4,9,0,3.0,166.0,2.6,16.6,168.0,154.19,120.86
2018,7,4,9,15,5.5,185.5,2.65,16.75,189.5,174.96,137.24
2018,7,4,9,30,8.0,205.0,2.7,16.9,211.0,195.63,153.4
2018,7,4,9,45,11.5,233.0,2.75,17.05,242.5,225.34,176.57
2018,7,4,10,0,15.0,261.0,2.8,17.2,274.0,254.81,199.29
2018,7,4,10,15,76.0,329.5,2.85,17.3,397.0,395.12,308.96
2018,7,4,10,30,137.0,398.0,2.9,17.4,520.0,535.01,413.7
2018,7,4,10,45,168.0,425.0,2.95,17.5,578.0,584.51,449.26
2018,7,4,11,0,199.0,452.0,3.0,17.6,636.0,631.31,482.88
2018,7,4,11,15,150.5,451.0,3.0,17.7,591.5,574.55,439.54
2018,7,4,11,30,102.0,450.0,3.0,17.8,547.0,510.72,391.35
2018,7,4,11,45,129.0,443.5,3.0,17.85,567.0,527.43,404.42
2018,7,4,12,0,156.0,437.0,3.0,17.9,587.0,533.59,409.33
2018,7,4,12,15,299.0,407.5,3.0,17.9,695.5,613.76,470.98
2018,7,4,12,30,442.0,378.0,3.0,17.9,804.0,681.54,521.64
2018,7,4,12,45,534.0,329.0,2.95,17.9,840.0,683.14,523.49
2018,7,4,13,0,626.0,280.0,2.9,17.9,876.0,674.53,517.98
2018,7,4,13,15,692.5,239.5,2.85,17.9,889.5,652.31,501.61
2018,7,4,13,30,759.0,199.0,2.8,17.9,903.0,625.15,480.93
2018,7,4,13,45,837.0,152.0,2.8,17.9,912.0,593.06,455.93
2018,7,4,14,0,915.0,105.0,2.8,17.9,921.0,556.95,426.48
2018,7,4,14,15,909.5,104.0,2.8,17.85,893.5,507.27,385.39
2018,7,4,14,30,904.0,103.0,2.8,17.8,866.0,457.15,342.89
2018,7,4,14,45,897.0,101.0,2.75,17.75,832.5,405.5,298.08
2018,7,4,15,0,890.0,99.0,2.7,17.7,799.0,353.96,252.54
2018,7,4,15,15,879.0,97.5,2.7,17.7,759.5,302.06,206.52
2018,7,4,15,30,868.0,96.0,2.7,17.7,720.0,251.07,161.9
2018,7,4,15,45,855.5,93.5,2.75,17.5,677.0,200.25,119.94
2018,7,4,16,0,843.0,91.0,2.8,17.3,634.0,150.87,84.15
2018,7,4,16,15,826.0,88.5,2.8,17.15,587.0,93.15,50.93
2018,7,4,16,30,809.0,86.0,2.8,17.0,540.0,59.54,46.37
2018,7,4,16,45,786.5,82.5,2.85,16.8,490.5,58.6,45.78
2018,7,4,17,0,764.0,79.0,2.9,16.6,441.0,57.58,45.08
2018,7,4,17,15,732.5,75.5,2.9,16.35,390.5,56.41,44.25
2018,7,4,17,30,701.0,72.0,2.9,16.1,340.0,55.19,43.36
2018,7,4,17,45,657.5,67.5,2.95,15.85,290.0,48.39,37.46
2018,7,4,18,0,614.0,63.0,3.0,15.6,240.0,46.42,35.75
2018,7,4,18,15,524.0,58.5,2.95,15.35,189.0,44.23,33.71
2018,7,4,18,30,434.0,54.0,2.9,15.1,138.0,42.16,31.61
2018,7,4,18,45,287.0,44.5,2.8,14.8,93.5,34.22,24.12
2018,7,4,19,0,140.0,35.0,2.7,14.5,49.0,28.09,17.3
2018,7,4,19,15,70.0,20.5,2.65,14.35,27.5,16.69,0.0
2018,7,4,19,30,0.0,6.0,2.6,14.2,6.0,5.46,0.0
2018,7,4,19,45,0.0,3.0,2.55,14.0,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,5,4,45,36.0,4.5,1.65,12.55,5.0,0.0,0.0
2018,7,5,5,0,72.0,9.0,1.7,12.7,10.0,44.78,0.0
2018,7,5,5,15,206.0,19.5,1.8,13.05,36.5,158.95,0.0
2018,7,5,5,30,340.0,30.0,1.9,13.4,63.0,277.32,208.92
2018,7,5,5,45,436.0,37.0,2.0,13.7,104.0,361.87,294.25
2018,7,5,6,0,532.0,44.0,2.1,14.0,145.0,454.16,374.45
2018,7,5,6,15,366.5,45.0,2.05,14.25,124.0,354.61,296.58
2018,7,5,6,30,201.0,46.0,2.0,14.5,103.0,230.64,194.23
2018,7,5,6,45,100.5,65.5,2.0,14.8,94.0,166.57,138.69
2018,7,5,7,0,0.0,85.0,2.0,15.1,85.0,76.81,59.64
2018,7,5,7,15,2.5,112.0,1.95,15.35,113.0,105.8,83.9
2018,7,5,7,30,5.0,139.0,1.9,15.6,141.0,134.95,107.74
2018,7,5,7,45,8.5,162.0,1.8,15.9,166.5,160.72,128.4
2018,7,5,8,0,12.0,185.0,1.7,16.2,192.0,186.44,148.68
2018,7,5,8,15,19.0,210.0,1.65,16.45,222.0,217.57,173.14
2018,7,5,8,30,26.0,235.0,1.6,16.7,252.0,265.11,210.04
2018,7,5,8,45,58.0,275.5,1.55,16.95,316.0,339.46,267.73
2018,7,5,9,0,90.0,316.0,1.5,17.2,380.0,413.65,323.45
2018,7,5,9,15,148.0,339.5,1.45,17.45,452.0,512.44,396.45
2018,7,5,9,30,206.0,363.0,1.4,17.7,524.0,592.06,453.14
2018,7,5,9,45,445.0,282.5,1.4,17.95,651.0,774.31,585.52
2018,7,5,10,0,684.0,202.0,1.4,18.2,778.0,927.27,689.07
2018,7,5,10,15,815.0,142.0,1.4,18.45,851.0,976.82,717.78
2018,7,5,10,30,946.0,82.0,1.4,18.7,924.0,1019.33,742.82
2018,7,5,10,45,950.0,82.5,1.4,18.95,945.5,1007.49,733.27
2018,7,5,11,0,954.0,83.0,1.4,19.2,967.0,992.38,722.47
2018,7,5,11,15,956.5,84.0,1.5,19.35,982.0,973.14,710.97
2018,7,5,11,30,959.0,85.0,1.6,19.5,997.0,950.79,697.4
2018,7,5,11,45,960.5,85.0,1.65,19.7,1004.5,923.6,679.81
2018,7,5,12,0,962.0,85.0,1.7,19.9,1012.0,893.64,660.36
2018,7,5,12,15,958.5,87.0,1.8,19.95,1011.0,858.81,638.46
2018,7,5,12,30,955.0,89.0,1.9,20.0,1010.0,821.78,614.8
2018,7,5,12,45,946.5,93.5,2.0,20.1,1000.5,781.21,588.27
2018,7,5,13,0,938.0,98.0,2.1,20.2,991.0,739.12,559.82
2018,7,5,13,15,936.0,97.5,2.15,20.2,977.0,695.88,528.22
2018,7,5,13,30,934.0,97.0,2.2,20.2,963.0,651.12,494.67
2018,7,5,13,45,931.5,95.0,2.3,20.2,942.0,603.52,458.34
2018,7,5,14,0,929.0,93.0,2.4,20.2,921.0,554.81,420.0
2018,7,5,14,15,924.5,91.5,2.4,20.15,893.5,504.63,379.1
2018,7,5,14,30,920.0,90.0,2.4,20.1,866.0,453.91,336.58
2018,7,5,14,45,914.0,87.5,2.45,20.1,832.5,401.52,291.74
2018,7,5,15,0,908.0,85.0,2.5,20.1,799.0,349.16,245.95
2018,7,5,15,15,898.0,84.0,2.5,20.1,760.0,297.07,200.03
2018,7,5,15,30,888.0,83.0,2.5,20.1,721.0,245.78,155.4
2018,7,5,15,45,877.0,80.5,2.55,20.0,678.0,194.26,113.06
2018,7,5,16,0,866.0,78.0,2.6,19.9,635.0,144.04,76.9
2018,7,5,16,15,851.0,75.5,2.6,19.75,588.5,95.1,51.51
2018,7,5,16,30,836.0,73.0,2.6,19.6,542.0,60.78,46.93
2018,7,5,16,45,811.5,70.5,2.6,19.45,491.0,59.3,45.88
2018,7,5,17,0,787.0,68.0,2.6,19.3,440.0,49.74,37.79
2018,7,5,17,15,757.5,64.0,2.6,19.0,389.0,47.87,36.34
2018,7,5,17,30,728.0,60.0,2.6,18.7,338.0,45.89,34.76
2018,7,5,17,45,692.0,57.0,2.55,18.4,290.0,44.59,33.73
2018,7,5,18,0,656.0,54.0,2.5,18.1,242.0,43.3,32.64
2018,7,5,18,15,494.0,55.0,2.5,17.7,181.0,41.22,30.75
2018,7,5,18,30,332.0,56.0,2.5,17.3,120.0,42.37,31.49
2018,7,5,18,45,244.5,44.0,2.5,16.85,84.0,33.73,23.47
2018,7,5,19,0,157.0,32.0,2.5,16.4,48.0,24.86,14.48
2018,7,5,19,15,101.5,20.0,2.6,16.25,28.5,15.76,0.0
2018,7,5,19,30,46.0,8.0,2.7,16.1,9.0,7.28,0.0
2018,7,5,19,45,23.0,4.0,2.8,15.9,4.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.5,2.15,15.75,1.5,0.0,0.0
2018,7,6,5,0,0.0,3.0,2.1,15.8,3.0,2.73,0.0
2018,7,6,5,15,5.5,14.0,2.15,15.95,14.5,16.38,0.0
2018,7,6,5,30,11.0,25.0,2.2,16.1,26.0,32.71,19.49
2018,7,6,5,45,11.0,38.0,2.2,16.2,39.5,47.13,33.57
2018,7,6,6,0,11.0,51.0,2.2,16.3,53.0,55.35,41.22
2018,7,6,6,15,5.5,55.5,2.3,16.45,56.5,54.08,40.39
2018,7,6,6,30,0.0,60.0,2.4,16.6,60.0,53.25,39.64
2018,7,6,6,45,22.0,82.5,2.45,16.75,91.0,100.42,80.18
2018,7,6,7,0,44.0,105.0,2.5,16.9,122.0,143.76,116.87
2018,7,6,7,15,69.0,138.5,2.5,17.05,169.0,204.1,166.81
2018,7,6,7,30,94.0,172.0,2.5,17.2,216.0,281.75,229.31
2018,7,6,7,45,104.0,191.0,2.55,17.35,244.5,312.55,252.95
2018,7,6,8,0,114.0,210.0,2.6,17.5,273.0,343.21,276.3
2018,7,6,8,15,77.5,209.5,2.6,17.7,254.0,288.5,231.07
2018,7,6,8,30,41.0,209.0,2.6,17.9,235.0,250.54,199.04
2018,7,6,8,45,56.0,238.0,2.55,18.1,276.5,295.32,234.03
2018,7,6,9,0,71.0,267.0,2.5,18.3,318.0,339.79,267.9
2018,7,6,9,15,73.0,272.5,2.55,18.55,327.5,345.1,271.06
2018,7,6,9,30,75.0,278.0,2.6,18.8,337.0,350.31,274.33
2018,7,6,9,45,45.5,266.0,2.65,19.0,302.0,305.52,238.25
2018,7,6,10,0,16.0,254.0,2.7,19.2,267.0,249.12,193.17
2018,7,6,10,15,13.5,233.5,2.7,19.4,245.0,226.17,175.04
2018,7,6,10,30,11.0,213.0,2.7,19.6,223.0,203.77,157.25
2018,7,6,10,45,7.0,186.0,2.75,19.75,192.5,174.4,133.96
2018,7,6,11,0,3.0,159.0,2.8,19.9,162.0,145.58,111.03
2018,7,6,11,15,26.5,240.0,2.85,20.05,265.5,247.67,191.32
2018,7,6,11,30,50.0,321.0,2.9,20.2,369.0,342.26,263.46
2018,7,6,11,45,34.0,310.5,3.0,20.3,343.0,314.38,241.34
2018,7,6,12,0,18.0,300.0,3.1,20.4,317.0,283.29,217.16
2018,7,6,12,15,60.0,293.0,3.2,20.45,350.5,312.11,240.53
2018,7,6,12,30,102.0,286.0,3.3,20.5,384.0,336.53,260.08
2018,7,6,12,45,106.5,316.5,3.4,20.6,418.5,358.34,276.16
2018,7,6,13,0,111.0,347.0,3.5,20.7,453.0,378.36,290.81
2018,7,6,13,15,184.0,350.0,3.6,20.7,522.0,414.92,319.22
2018,7,6,13,30,257.0,353.0,3.7,20.7,591.0,447.34,343.69
2018,7,6,13,45,263.5,334.0,3.8,20.65,573.5,418.47,321.51
2018,7,6,14,0,270.0,315.0,3.9,20.6,556.0,389.36,298.95
2018,7,6,14,15,293.5,336.0,3.95,20.55,590.0,397.33,303.63
2018,7,6,14,30,317.0,357.0,4.0,20.5,624.0,401.71,305.02
2018,7,6,14,45,367.5,321.0,4.1,20.4,618.5,373.0,280.79
2018,7,6,15,0,418.0,285.0,4.2,20.3,613.0,330.85,245.23
2018,7,6,15,15,366.0,273.5,4.2,20.3,550.5,282.7,207.11
2018,7,6,15,30,314.0,262.0,4.2,20.3,488.0,250.17,182.01
2018,7,6,15,45,334.5,241.0,4.3,20.05,468.0,218.85,156.24
2018,7,6,16,0,355.0,220.0,4.4,19.8,448.0,175.19,122.48
2018,7,6,16,15,318.5,220.0,4.4,19.65,413.0,161.53,118.5
2018,7,6,16,30,282.0,220.0,4.4,19.5,378.0,146.65,120.12
2018,7,6,16,45,246.0,203.5,4.35,19.35,332.0,138.0,113.26
2018,7,6,17,0,210.0,187.0,4.3,19.2,286.0,136.84,112.71
2018,7,6,17,15,272.0,158.0,4.2,19.0,271.0,112.39,92.17
2018,7,6,17,30,334.0,129.0,4.1,18.8,256.0,89.3,72.54
2018,7,6,17,45,305.0,113.0,4.05,18.65,216.0,84.38,68.45
2018,7,6,18,0,276.0,97.0,4.0,18.5,176.0,73.56,59.05
2018,7,6,18,15,232.0,81.5,3.9,18.3,139.0,62.64,49.37
2018,7,6,18,30,188.0,66.0,3.8,18.1,102.0,51.4,39.2
2018,7,6,18,45,136.0,50.5,3.75,17.9,72.5,39.83,28.55
2018,7,6,19,0,84.0,35.0,3.7,17.7,43.0,27.98,16.84
2018,7,6,19,15,44.5,20.5,3.65,17.55,24.5,17.14,0.0
2018,7,6,19,30,5.0,6.0,3.6,17.4,6.0,5.46,0.0
2018,7,6,19,45,2.5,3.0,3.55,17.25,3.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.45,16.75,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,7,4,45,39.5,4.0,3.65,14.35,4.5,0.0,0.0
2018,7,7,5,0,79.0,8.0,3.7,14.4,9.0,47.28,0.0
2018,7,7,5,15,219.5,19.0,3.75,14.65,36.0,164.06,0.0
2018,7,7,5,30,360.0,30.0,3.8,14.9,63.0,288.55,213.85
2018,7,7,5,45,456.0,36.5,3.8,15.1,104.5,373.35,303.43
2018,7,7,6,0,552.0,43.0,3.8,15.3,146.0,465.64,384.8
2018,7,7,6,15,380.0,56.5,3.8,15.6,137.0,380.26,317.8
2018,7,7,6,30,208.0,70.0,3.8,15.9,128.0,254.24,213.49
2018,7,7,6,45,121.0,103.0,3.75,16.25,138.5,218.87,182.01
2018,7,7,7,0,34.0,136.0,3.7,16.6,149.0,174.64,142.02
2018,7,7,7,15,54.5,162.0,3.75,16.9,186.0,221.45,180.68
2018,7,7,7,30,75.0,188.0,3.8,17.2,223.0,268.75,218.82
2018,7,7,7,45,71.5,206.5,3.85,17.55,243.0,284.96,230.53
2018,7,7,8,0,68.0,225.0,3.9,17.9,263.0,300.68,241.76
2018,7,7,8,15,70.5,248.0,3.95,18.15,290.5,327.04,261.53
2018,7,7,8,30,73.0,271.0,4.0,18.4,318.0,352.91,280.65
2018,7,7,8,45,86.0,295.5,4.05,18.6,354.5,390.38,308.98
2018,7,7,9,0,99.0,320.0,4.1,18.8,391.0,427.4,336.57
2018,7,7,9,15,132.0,342.0,4.15,19.0,442.0,499.38,390.78
2018,7,7,9,30,165.0,364.0,4.2,19.2,493.0,552.1,429.68
2018,7,7,9,45,244.0,366.5,4.25,19.35,566.5,645.97,499.78
2018,7,7,10,0,323.0,369.0,4.3,19.5,640.0,720.51,554.37
2018,7,7,10,15,360.0,370.0,4.35,19.6,682.0,749.56,574.88
2018,7,7,10,30,397.0,371.0,4.4,19.7,724.0,789.01,602.61
2018,7,7,10,45,570.5,287.5,4.4,19.8,808.0,863.09,658.92
2018,7,7,11,0,744.0,204.0,4.4,19.9,892.0,929.35,706.54
2018,7,7,11,15,781.0,189.5,4.45,19.9,922.0,921.71,700.69
2018,7,7,11,30,818.0,175.0,4.5,19.9,952.0,917.26,697.66
2018,7,7,11,45,752.5,218.0,4.5,19.95,937.0,877.43,669.55
2018,7,7,12,0,687.0,261.0,4.5,20.0,922.0,831.55,635.35
2018,7,7,12,15,702.5,251.5,4.55,20.0,928.0,805.68,617.32
2018,7,7,12,30,718.0,242.0,4.6,20.0,934.0,777.37,597.12
2018,7,7,12,45,778.0,202.0,4.65,20.0,946.5,751.57,579.48
2018,7,7,13,0,838.0,162.0,4.7,20.0,959.0,724.19,559.96
2018,7,7,13,15,686.0,248.5,4.8,20.0,894.5,655.48,506.05
2018,7,7,13,30,534.0,335.0,4.9,20.0,830.0,597.82,460.2
2018,7,7,13,45,590.5,292.0,4.95,19.95,827.5,561.63,432.82
2018,7,7,14,0,647.0,249.0,5.0,19.9,825.0,523.96,402.99
2018,7,7,14,15,613.5,261.5,5.1,19.8,794.0,481.04,367.99
2018,7,7,14,30,580.0,274.0,5.2,19.7,763.0,443.44,336.57
2018,7,7,14,45,536.0,276.5,5.25,19.55,714.0,394.37,296.41
2018,7,7,15,0,492.0,279.0,5.3,19.4,665.0,349.54,259.53
2018,7,7,15,15,524.5,246.5,5.3,19.4,639.5,305.01,220.63
2018,7,7,15,30,557.0,214.0,5.3,19.4,614.0,257.79,179.43
2018,7,7,15,45,696.5,149.5,5.45,19.1,618.0,198.72,125.4
2018,7,7,16,0,836.0,85.0,5.6,18.8,622.0,145.23,79.79
2018,7,7,16,15,827.5,80.0,5.6,18.65,578.0,96.3,53.73
2018,7,7,16,30,819.0,75.0,5.6,18.5,534.0,61.95,48.18
2018,7,7,16,45,799.5,72.5,5.6,18.3,486.0,51.72,39.51
2018,7,7,17,0,780.0,70.0,5.6,18.1,438.0,51.15,39.19
2018,7,7,17,15,751.5,66.5,5.55,17.9,388.0,49.71,38.11
2018,7,7,17,30,723.0,63.0,5.5,17.7,338.0,48.21,36.93
2018,7,7,17,45,682.5,59.0,5.4,17.45,288.5,46.18,35.25
2018,7,7,18,0,642.0,55.0,5.3,17.2,239.0,44.11,33.45
2018,7,7,18,15,584.0,50.0,5.2,16.95,192.5,37.6,27.62
2018,7,7,18,30,526.0,45.0,5.1,16.7,146.0,34.78,24.9
2018,7,7,18,45,435.0,38.0,5.0,16.4,105.5,30.13,20.37
2018,7,7,19,0,344.0,31.0,4.9,16.1,65.0,25.42,14.84
2018,7,7,19,15,209.5,20.0,4.85,15.95,37.5,16.7,0.0
2018,7,7,19,30,75.0,9.0,4.8,15.8,10.0,8.19,0.0
2018,7,7,19,45,37.5,4.5,4.75,15.6,5.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.65,15.3,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.55,15.1,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.45,14.9,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,8,4,45,34.5,4.5,3.95,13.5,4.5,0.0,0.0
2018,7,8,5,0,69.0,9.0,4.0,13.6,9.0,43.06,0.0
2018,7,8,5,15,198.5,19.5,4.05,13.85,34.5,151.73,0.0
2018,7,8,5,30,328.0,30.0,4.1,14.1,60.0,269.09,198.09
2018,7,8,5,45,422.0,37.5,4.1,14.35,100.0,352.47,287.34
2018,7,8,6,0,516.0,45.0,4.1,14.6,140.0,443.37,367.96
2018,7,8,6,15,576.5,50.0,4.15,14.9,186.5,513.43,427.7
2018,7,8,6,30,637.0,55.0,4.2,15.2,233.0,582.34,483.47
2018,7,8,6,45,678.0,59.0,4.25,15.55,282.5,642.56,530.02
2018,7,8,7,0,719.0,63.0,4.3,15.9,332.0,703.65,575.48
2018,7,8,7,15,748.5,66.0,4.3,16.2,382.0,754.01,611.17
2018,7,8,7,30,778.0,69.0,4.3,16.5,432.0,803.83,645.48
2018,7,8,7,45,799.5,72.5,4.3,16.8,481.5,846.12,673.43
2018,7,8,8,0,821.0,76.0,4.3,17.1,531.0,877.49,692.99
2018,7,8,8,15,838.0,77.5,4.3,17.4,577.5,909.37,712.8
2018,7,8,8,30,855.0,79.0,4.3,17.7,624.0,939.09,730.84
2018,7,8,8,45,867.5,81.5,4.35,17.95,667.5,963.2,745.2
2018,7,8,9,0,880.0,84.0,4.4,18.2,711.0,984.54,757.81
2018,7,8,9,15,889.5,85.5,4.4,18.4,750.0,998.78,765.24
2018,7,8,9,30,899.0,87.0,4.4,18.6,789.0,1009.95,770.7
2018,7,8,9,45,905.0,89.0,4.4,18.85,822.5,1015.0,771.94
2018,7,8,10,0,911.0,91.0,4.4,19.1,856.0,1016.78,771.14
2018,7,8,10,15,918.0,92.0,4.45,19.25,885.0,1015.15,768.97
2018,7,8,10,30,925.0,93.0,4.5,19.4,914.0,1010.2,764.69
2018,7,8,10,45,932.0,92.5,4.5,19.55,937.0,1000.34,756.77
2018,7,8,11,0,939.0,92.0,4.5,19.7,960.0,987.2,746.77
2018,7,8,11,15,942.0,92.5,4.5,19.75,975.0,968.08,733.1
2018,7,8,11,30,945.0,93.0,4.5,19.8,990.0,945.88,717.43
2018,7,8,11,45,947.5,92.5,4.55,19.85,998.0,919.33,699.2
2018,7,8,12,0,950.0,92.0,4.6,19.9,1006.0,889.99,679.02
2018,7,8,12,15,949.5,92.0,4.65,19.9,1006.0,856.04,655.66
2018,7,8,12,30,949.0,92.0,4.7,19.9,1006.0,819.78,630.54
2018,7,8,12,45,946.5,93.5,4.75,19.95,999.0,781.2,603.47
2018,7,8,13,0,944.0,95.0,4.8,20.0,992.0,740.74,574.44
2018,7,8,13,15,941.5,94.5,4.8,19.95,978.0,696.91,540.75
2018,7,8,13,30,939.0,94.0,4.8,19.9,964.0,651.58,505.2
2018,7,8,13,45,935.5,92.5,4.85,19.9,942.5,603.55,466.86
2018,7,8,14,0,932.0,91.0,4.9,19.9,921.0,554.49,426.7
2018,7,8,14,15,926.0,90.5,4.95,19.85,893.0,504.18,384.56
2018,7,8,14,30,920.0,90.0,5.0,19.8,865.0,453.44,340.95
2018,7,8,14,45,912.0,88.5,5.0,19.75,831.0,400.99,294.94
2018,7,8,15,0,904.0,87.0,5.0,19.7,797.0,348.74,248.32
2018,7,8,15,15,894.0,85.0,5.0,19.7,757.5,296.01,201.12
2018,7,8,15,30,884.0,83.0,5.0,19.7,718.0,244.09,155.37
2018,7,8,15,45,871.5,81.5,5.05,19.4,675.0,193.15,113.21
2018,7,8,16,0,859.0,80.0,5.1,19.1,632.0,143.63,77.52
2018,7,8,16,15,843.5,77.0,5.1,18.9,585.0,94.55,52.06
2018,7,8,16,30,828.0,74.0,5.1,18.7,538.0,61.38,47.64
2018,7,8,16,45,807.0,71.5,5.15,18.45,489.0,59.95,46.64
2018,7,8,17,0,786.0,69.0,5.2,18.2,440.0,50.49,38.6
2018,7,8,17,15,758.0,66.5,5.15,17.9,390.5,49.78,38.17
2018,7,8,17,30,730.0,64.0,5.1,17.6,341.0,49.06,37.7
2018,7,8,17,45,691.0,59.5,5.1,17.3,291.0,46.66,35.7
2018,7,8,18,0,652.0,55.0,5.1,17.0,241.0,44.18,33.54
2018,7,8,18,15,593.0,49.5,5.0,16.7,193.5,37.26,27.35
2018,7,8,18,30,534.0,44.0,4.9,16.4,146.0,33.99,24.24
2018,7,8,18,45,443.0,37.5,4.85,16.05,105.5,29.73,20.05
2018,7,8,19,0,352.0,31.0,4.8,15.7,65.0,25.47,14.85
2018,7,8,19,15,215.0,20.0,4.75,15.5,37.5,16.73,0.0
2018,7,8,19,30,78.0,9.0,4.7,15.3,10.0,8.19,0.0
2018,7,8,19,45,39.0,4.5,4.65,15.1,5.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,9,4,45,34.0,4.0,3.95,13.45,4.0,0.0,0.0
2018,7,9,5,0,68.0,8.0,4.0,13.5,8.0,41.58,0.0
2018,7,9,5,15,197.5,18.5,4.0,13.75,33.0,149.55,0.0
2018,7,9,5,30,327.0,29.0,4.0,14.0,58.0,267.25,194.52
2018,7,9,5,45,421.5,36.5,4.05,14.25,98.0,350.55,285.51
2018,7,9,6,0,516.0,44.0,4.1,14.5,138.0,441.61,366.52
2018,7,9,6,15,577.0,49.0,4.1,14.85,184.5,511.93,426.4
2018,7,9,6,30,638.0,54.0,4.1,15.2,231.0,581.34,482.39
2018,7,9,6,45,679.5,58.0,4.05,15.5,280.5,641.96,529.04
2018,7,9,7,0,721.0,62.0,4.0,15.8,330.0,703.51,574.51
2018,7,9,7,15,750.5,65.0,4.0,16.25,380.0,753.93,609.83
2018,7,9,7,30,780.0,68.0,4.0,16.7,430.0,803.83,643.74
2018,7,9,7,45,802.0,70.0,4.0,17.15,479.0,835.56,663.53
2018,7,9,8,0,824.0,72.0,4.0,17.6,528.0,874.76,688.43
2018,7,9,8,15,840.0,74.5,3.9,18.0,574.5,907.12,707.57
2018,7,9,8,30,856.0,77.0,3.8,18.4,621.0,937.25,724.86
2018,7,9,8,45,869.0,78.5,3.75,18.8,664.5,960.71,737.62
2018,7,9,9,0,882.0,80.0,3.7,19.2,708.0,981.47,748.49
2018,7,9,9,15,891.0,82.0,3.65,19.55,747.0,995.92,755.19
2018,7,9,9,30,900.0,84.0,3.6,19.9,786.0,1007.28,759.9
2018,7,9,9,45,906.5,86.0,3.55,20.25,819.5,1012.93,760.87
2018,7,9,10,0,913.0,88.0,3.5,20.6,853.0,1015.3,759.81
2018,7,9,10,15,919.0,88.5,3.5,20.8,881.0,1012.21,756.09
2018,7,9,10,30,925.0,89.0,3.5,21.0,909.0,1005.84,750.36
2018,7,9,10,45,929.0,90.0,3.5,21.2,931.0,994.76,741.65
2018,7,9,11,0,933.0,91.0,3.5,21.4,953.0,980.42,730.94
2018,7,9,11,15,936.5,91.5,3.6,21.5,968.5,961.93,718.52
2018,7,9,11,30,940.0,92.0,3.7,21.6,984.0,940.35,704.05
2018,7,9,11,45,942.0,92.0,3.8,21.7,992.0,913.99,686.34
2018,7,9,12,0,944.0,92.0,3.9,21.8,1000.0,884.87,666.7
2018,7,9,12,15,943.5,92.5,4.0,21.75,1000.0,851.56,644.44
2018,7,9,12,30,943.0,93.0,4.1,21.7,1000.0,815.94,620.42
2018,7,9,12,45,940.5,94.0,4.2,21.7,993.0,777.13,593.82
2018,7,9,13,0,938.0,95.0,4.3,21.7,986.0,736.46,565.25
2018,7,9,13,15,935.5,94.5,4.4,21.65,972.0,692.87,532.53
2018,7,9,13,30,933.0,94.0,4.5,21.6,958.0,647.78,497.99
2018,7,9,13,45,930.0,92.5,4.65,21.6,937.0,600.29,460.78
2018,7,9,14,0,927.0,91.0,4.8,21.6,916.0,551.71,421.6
2018,7,9,14,15,922.5,90.0,4.85,21.5,889.0,501.93,380.24
2018,7,9,14,30,918.0,89.0,4.9,21.4,862.0,451.58,337.29
2018,7,9,14,45,911.0,87.5,5.0,21.35,828.5,399.57,292.03
2018,7,9,15,0,904.0,86.0,5.1,21.3,795.0,347.65,245.99
2018,7,9,15,15,894.0,85.0,5.1,21.3,756.5,295.62,199.58
2018,7,9,15,30,884.0,84.0,5.1,21.3,718.0,244.38,154.63
2018,7,9,15,45,872.0,81.0,5.25,21.05,674.0,192.4,111.9
2018,7,9,16,0,860.0,78.0,5.4,20.8,630.0,141.84,75.62
2018,7,9,16,15,844.0,76.0,5.4,20.6,583.5,93.35,50.98
2018,7,9,16,30,828.0,74.0,5.4,20.4,537.0,61.38,47.32
2018,7,9,16,45,807.0,70.5,5.45,20.2,487.5,59.27,45.72
2018,7,9,17,0,786.0,67.0,5.5,20.0,438.0,49.07,37.08
2018,7,9,17,15,756.0,64.5,5.45,19.7,387.5,48.28,36.57
2018,7,9,17,30,726.0,62.0,5.4,19.4,337.0,47.49,36.04
2018,7,9,17,45,686.0,58.0,5.35,19.1,287.5,45.42,34.34
2018,7,9,18,0,646.0,54.0,5.3,18.8,238.0,43.32,32.53
2018,7,9,18,15,587.0,49.0,5.15,18.45,191.0,36.86,26.78
2018,7,9,18,30,528.0,44.0,5.0,18.1,144.0,34.0,24.05
2018,7,9,18,45,437.5,37.0,4.9,17.8,103.5,29.31,19.51
2018,7,9,19,0,347.0,30.0,4.8,17.5,63.0,24.56,13.92
2018,7,9,19,15,212.0,19.5,4.7,17.3,36.5,16.28,0.0
2018,7,9,19,30,77.0,9.0,4.6,17.1,10.0,8.19,0.0
2018,7,9,19,45,38.5,4.5,4.55,16.95,5.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.45,16.7,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.15,16.3,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.65,15.75,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,10,4,45,39.0,4.0,3.4,13.6,4.0,0.0,0.0
2018,7,10,5,0,78.0,8.0,3.5,13.7,8.0,46.55,0.0
2018,7,10,5,15,217.5,18.0,3.6,13.95,33.5,135.39,0.0
2018,7,10,5,30,357.0,28.0,3.7,14.2,59.0,283.8,203.7
2018,7,10,5,45,452.0,35.0,3.75,14.45,100.0,367.74,298.5
2018,7,10,6,0,547.0,42.0,3.8,14.7,141.0,459.55,380.18
2018,7,10,6,15,608.0,46.5,3.8,15.05,188.5,525.44,436.09
2018,7,10,6,30,669.0,51.0,3.8,15.4,236.0,600.56,496.28
2018,7,10,6,45,709.5,55.5,3.8,15.8,287.0,662.07,543.15
2018,7,10,7,0,750.0,60.0,3.8,16.2,338.0,724.45,588.76
2018,7,10,7,15,779.0,63.0,3.8,16.7,389.0,775.34,623.91
2018,7,10,7,30,808.0,66.0,3.8,17.2,440.0,816.79,651.08
2018,7,10,7,45,829.0,68.5,3.8,17.7,490.0,857.92,677.36
2018,7,10,8,0,850.0,71.0,3.8,18.2,540.0,897.49,701.96
2018,7,10,8,15,865.5,73.0,3.8,18.55,587.0,929.28,721.06
2018,7,10,8,30,881.0,75.0,3.8,18.9,634.0,958.76,738.38
2018,7,10,8,45,892.0,77.0,3.8,19.25,677.5,981.25,750.75
2018,7,10,9,0,903.0,79.0,3.8,19.6,721.0,1000.89,761.2
2018,7,10,9,15,911.0,81.0,3.8,19.85,760.0,1014.52,767.9
2018,7,10,9,30,919.0,83.0,3.8,20.1,799.0,1024.97,772.59
2018,7,10,9,45,923.5,86.5,3.85,20.3,833.0,1030.34,774.49
2018,7,10,10,0,928.0,90.0,3.9,20.5,867.0,1032.3,774.29
2018,7,10,10,15,934.0,91.0,4.0,20.65,895.5,1029.61,771.62
2018,7,10,10,30,940.0,92.0,4.1,20.8,924.0,1023.56,766.85
2018,7,10,10,45,943.0,93.0,4.2,20.95,945.5,1011.23,757.98
2018,7,10,11,0,946.0,94.0,4.3,21.1,967.0,995.64,747.04
2018,7,10,11,15,948.5,94.0,4.4,21.1,981.5,975.38,733.44
2018,7,10,11,30,951.0,94.0,4.5,21.1,996.0,952.07,718.0
2018,7,10,11,45,953.0,94.0,4.6,21.15,1004.0,925.37,700.18
2018,7,10,12,0,955.0,94.0,4.7,21.2,1012.0,895.87,680.34
2018,7,10,12,15,954.5,94.5,4.8,21.1,1012.0,862.14,657.81
2018,7,10,12,30,954.0,95.0,4.9,21.0,1012.0,826.08,633.43
2018,7,10,12,45,952.0,95.5,5.05,20.9,1005.0,786.73,606.71
2018,7,10,13,0,950.0,96.0,5.2,20.8,998.0,745.48,577.84
2018,7,10,13,15,947.5,95.0,5.25,20.65,983.5,700.92,543.95
2018,7,10,13,30,945.0,94.0,5.3,20.5,969.0,654.86,508.11
2018,7,10,13,45,940.5,94.0,5.4,20.35,947.5,607.14,470.19
2018,7,10,14,0,936.0,94.0,5.5,20.2,926.0,558.42,430.42
2018,7,10,14,15,930.5,92.5,5.55,20.05,898.0,507.27,387.58
2018,7,10,14,30,925.0,91.0,5.6,19.9,870.0,455.66,343.21
2018,7,10,14,45,880.5,107.0,5.6,19.7,824.5,402.67,297.33
2018,7,10,15,0,836.0,123.0,5.6,19.5,779.0,346.16,248.53
2018,7,10,15,15,818.5,122.5,5.6,19.5,737.5,295.04,203.19
2018,7,10,15,30,801.0,122.0,5.6,19.5,696.0,245.64,160.12
2018,7,10,15,45,790.0,115.5,5.6,19.1,652.5,194.81,118.28
2018,7,10,16,0,779.0,109.0,5.6,18.7,609.0,145.44,82.49
2018,7,10,16,15,775.0,99.0,5.6,18.45,564.5,95.53,55.1
2018,7,10,16,30,771.0,89.0,5.6,18.2,520.0,61.33,47.71
2018,7,10,16,45,772.5,80.5,5.55,17.95,478.0,57.14,44.29
2018,7,10,17,0,774.0,72.0,5.5,17.7,436.0,52.6,40.53
2018,7,10,17,15,754.0,68.0,5.45,17.45,389.0,50.92,39.24
2018,7,10,17,30,734.0,64.0,5.4,17.2,342.0,49.13,37.82
2018,7,10,17,45,694.0,60.0,5.35,16.95,292.0,47.13,36.17
2018,7,10,18,0,654.0,56.0,5.3,16.7,242.0,45.1,34.39
2018,7,10,18,15,592.5,51.0,5.2,16.45,194.0,38.51,28.48
2018,7,10,18,30,531.0,46.0,5.1,16.2,146.0,35.73,25.76
2018,7,10,18,45,436.5,38.5,5.0,15.9,104.5,30.67,20.85
2018,7,10,19,0,342.0,31.0,4.9,15.6,63.0,25.53,14.74
2018,7,10,19,15,208.0,20.0,4.8,15.4,36.5,16.81,0.0
2018,7,10,19,30,74.0,9.0,4.7,15.2,10.0,8.19,0.0
2018,7,10,19,45,37.0,4.5,4.65,15.05,5.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,11,4,45,30.5,4.0,2.2,13.5,4.0,0.0,0.0
2018,7,11,5,0,61.0,8.0,2.2,13.6,8.0,37.94,0.0
2018,7,11,5,15,187.0,18.5,2.15,13.9,32.0,118.95,0.0
2018,7,11,5,30,313.0,29.0,2.1,14.2,56.0,257.38,181.0
2018,7,11,5,45,413.5,36.5,2.0,14.5,96.0,344.73,277.65
2018,7,11,6,0,514.0,44.0,1.9,14.8,136.0,439.42,359.97
2018,7,11,6,15,355.0,48.5,1.8,15.05,121.5,350.24,290.95
2018,7,11,6,30,196.0,53.0,1.7,15.3,107.0,237.39,198.47
2018,7,11,6,45,103.0,82.0,1.6,15.6,111.0,177.04,146.71
2018,7,11,7,0,10.0,111.0,1.5,15.9,115.0,113.58,90.55
2018,7,11,7,15,18.5,139.5,1.45,16.2,147.5,150.28,120.97
2018,7,11,7,30,27.0,168.0,1.4,16.5,180.0,201.27,162.09
2018,7,11,7,45,28.0,187.0,1.4,16.8,201.0,221.55,177.46
2018,7,11,8,0,29.0,206.0,1.4,17.1,222.0,241.6,192.51
2018,7,11,8,15,34.5,228.0,1.4,17.35,248.5,269.24,213.51
2018,7,11,8,30,40.0,250.0,1.4,17.6,275.0,296.63,233.97
2018,7,11,8,45,46.0,273.0,1.4,17.9,304.0,325.35,255.14
2018,7,11,9,0,52.0,296.0,1.4,18.2,333.0,353.67,275.69
2018,7,11,9,15,57.0,317.0,1.45,18.4,359.5,378.27,293.4
2018,7,11,9,30,62.0,338.0,1.5,18.6,386.0,402.35,310.58
2018,7,11,9,45,62.0,353.0,1.55,18.85,403.0,414.32,318.47
2018,7,11,10,0,62.0,368.0,1.6,19.1,420.0,425.84,326.11
2018,7,11,10,15,63.5,383.0,1.65,19.25,438.0,438.35,334.64
2018,7,11,10,30,65.0,398.0,1.7,19.4,456.0,450.27,342.75
2018,7,11,10,45,62.5,406.5,1.75,19.55,463.0,451.15,342.73
2018,7,11,11,0,60.0,415.0,1.8,19.7,470.0,451.69,342.58
2018,7,11,11,15,62.5,425.0,1.85,19.75,483.5,457.96,346.95
2018,7,11,11,30,65.0,435.0,1.9,19.8,497.0,463.55,350.81
