Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,11,45,77.0,448.0,1.95,19.9,521.5,479.48,362.41
2018,7,11,12,0,89.0,461.0,2.0,20.0,546.0,493.95,372.84
2018,7,11,12,15,89.5,462.0,2.05,20.0,547.5,486.86,367.61
2018,7,11,12,30,90.0,463.0,2.1,20.0,549.0,479.42,362.28
2018,7,11,12,45,86.0,457.0,2.15,20.05,539.0,462.42,349.86
2018,7,11,13,0,82.0,451.0,2.2,20.1,529.0,445.77,337.72
2018,7,11,13,15,79.5,442.0,2.3,20.0,516.5,428.05,325.08
2018,7,11,13,30,77.0,433.0,2.4,19.9,504.0,410.7,312.6
2018,7,11,13,45,214.0,365.5,2.45,19.85,557.0,414.8,317.34
2018,7,11,14,0,351.0,298.0,2.5,19.8,610.0,412.18,315.43
2018,7,11,14,15,634.0,197.0,2.55,19.65,739.0,441.26,334.96
2018,7,11,14,30,917.0,96.0,2.6,19.5,868.0,455.76,339.3
2018,7,11,14,45,908.5,95.5,2.65,19.4,834.0,403.85,294.43
2018,7,11,15,0,900.0,95.0,2.7,19.3,800.0,352.16,249.14
2018,7,11,15,15,889.5,93.0,2.7,19.3,760.5,299.3,202.52
2018,7,11,15,30,879.0,91.0,2.7,19.3,721.0,247.3,157.31
2018,7,11,15,45,865.0,89.5,2.75,18.9,677.0,196.16,115.64
2018,7,11,16,0,851.0,88.0,2.8,18.5,633.0,146.6,80.5
2018,7,11,16,15,832.5,86.0,2.8,18.25,585.5,98.24,56.28
2018,7,11,16,30,814.0,84.0,2.8,18.0,538.0,58.34,45.15
2018,7,11,16,45,790.0,81.5,2.75,17.8,488.5,58.04,45.12
2018,7,11,17,0,766.0,79.0,2.7,17.6,439.0,57.72,45.04
2018,7,11,17,15,734.5,75.0,2.65,17.35,388.0,56.17,43.88
2018,7,11,17,30,703.0,71.0,2.6,17.1,337.0,54.54,42.62
2018,7,11,17,45,658.5,66.5,2.55,16.8,286.5,47.79,36.79
2018,7,11,18,0,614.0,62.0,2.5,16.5,236.0,45.79,35.06
2018,7,11,18,15,549.5,56.0,2.4,16.25,188.5,42.45,32.0
2018,7,11,18,30,485.0,50.0,2.3,16.0,141.0,39.05,28.72
2018,7,11,18,45,388.0,41.5,2.2,15.7,100.5,33.29,23.14
2018,7,11,19,0,291.0,33.0,2.1,15.4,60.0,27.41,16.18
2018,7,11,19,15,174.0,21.0,2.05,15.25,34.5,16.68,0.0
2018,7,11,19,30,57.0,9.0,2.0,15.1,9.0,8.19,0.0
2018,7,11,19,45,28.5,4.5,1.95,14.9,4.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,12,4,45,20.0,3.5,1.3,13.75,3.5,0.0,0.0
2018,7,12,5,0,40.0,7.0,1.3,13.9,7.0,6.37,0.0
2018,7,12,5,15,140.0,19.0,1.4,14.2,29.0,93.59,0.0
2018,7,12,5,30,240.0,31.0,1.5,14.5,51.0,216.4,148.5
2018,7,12,5,45,337.0,40.5,1.55,14.75,89.0,299.99,240.71
2018,7,12,6,0,434.0,50.0,1.6,15.0,127.0,392.07,320.94
2018,7,12,6,15,302.0,44.0,1.65,15.3,105.5,305.17,253.71
2018,7,12,6,30,170.0,38.0,1.7,15.6,84.0,194.07,162.47
2018,7,12,6,45,85.0,48.0,1.75,15.85,71.0,130.79,108.01
2018,7,12,7,0,0.0,58.0,1.8,16.1,58.0,51.22,37.91
2018,7,12,7,15,0.0,75.5,1.8,16.35,75.5,66.78,50.93
2018,7,12,7,30,0.0,93.0,1.8,16.6,93.0,83.35,64.53
2018,7,12,7,45,0.0,98.5,1.85,16.85,98.5,88.22,68.26
2018,7,12,8,0,0.0,104.0,1.9,17.1,104.0,93.15,72.02
2018,7,12,8,15,0.0,119.5,1.95,17.4,119.5,107.75,83.65
2018,7,12,8,30,0.0,135.0,2.0,17.7,135.0,122.32,95.12
2018,7,12,8,45,2.0,156.5,2.05,17.95,158.0,144.64,112.82
2018,7,12,9,0,4.0,178.0,2.1,18.2,181.0,166.94,130.29
2018,7,12,9,15,6.0,193.0,2.1,18.4,197.5,182.84,142.53
2018,7,12,9,30,8.0,208.0,2.1,18.6,214.0,198.65,154.61
2018,7,12,9,45,12.0,241.5,2.15,18.8,251.0,234.22,182.09
2018,7,12,10,0,16.0,275.0,2.2,19.0,288.0,269.51,208.95
2018,7,12,10,15,20.5,297.5,2.2,19.1,315.0,294.29,227.54
2018,7,12,10,30,25.0,320.0,2.2,19.2,342.0,332.08,255.85
2018,7,12,10,45,35.0,353.0,2.2,19.3,384.5,371.22,284.96
2018,7,12,11,0,45.0,386.0,2.2,19.4,427.0,409.02,312.7
2018,7,12,11,15,59.5,408.0,2.25,19.45,463.5,438.79,334.64
2018,7,12,11,30,74.0,430.0,2.3,19.5,500.0,466.94,355.25
2018,7,12,11,45,85.5,447.0,2.35,19.5,528.5,486.0,369.12
2018,7,12,12,0,97.0,464.0,2.4,19.5,557.0,503.44,381.8
2018,7,12,12,15,97.0,463.5,2.5,19.5,556.5,494.27,375.13
2018,7,12,12,30,97.0,463.0,2.6,19.5,556.0,484.84,368.39
2018,7,12,12,45,105.5,462.5,2.65,19.55,563.0,481.42,366.03
2018,7,12,13,0,114.0,462.0,2.7,19.6,570.0,475.03,361.44
2018,7,12,13,15,141.0,458.0,2.75,19.55,589.5,477.38,363.65
2018,7,12,13,30,168.0,454.0,2.8,19.5,609.0,477.3,363.81
2018,7,12,13,45,168.5,440.5,2.85,19.45,593.0,452.7,345.48
2018,7,12,14,0,169.0,427.0,2.9,19.4,577.0,428.29,327.17
2018,7,12,14,15,248.5,380.5,2.85,19.2,593.5,408.34,311.88
2018,7,12,14,30,328.0,334.0,2.8,19.0,610.0,389.28,295.86
2018,7,12,14,45,486.0,260.0,2.75,18.8,650.0,363.57,272.03
2018,7,12,15,0,644.0,186.0,2.7,18.6,690.0,326.31,236.48
2018,7,12,15,15,675.0,161.5,2.7,18.6,666.0,279.35,194.7
2018,7,12,15,30,706.0,137.0,2.7,18.6,642.0,229.73,150.81
2018,7,12,15,45,720.0,126.0,2.55,18.15,613.5,190.85,117.98
2018,7,12,16,0,734.0,115.0,2.4,17.7,585.0,144.18,83.48
2018,7,12,16,15,629.0,134.0,2.35,17.55,515.0,104.28,66.29
2018,7,12,16,30,524.0,153.0,2.3,17.4,445.0,97.71,79.2
2018,7,12,16,45,349.5,171.0,2.25,17.2,358.0,110.12,90.21
2018,7,12,17,0,175.0,189.0,2.2,17.0,271.0,137.63,114.19
2018,7,12,17,15,270.5,154.0,2.15,16.85,264.0,109.91,90.68
2018,7,12,17,30,366.0,119.0,2.1,16.7,257.0,82.74,67.36
2018,7,12,17,45,417.5,97.0,2.05,16.55,232.0,69.37,55.82
2018,7,12,18,0,469.0,75.0,2.0,16.4,207.0,55.66,43.78
2018,7,12,18,15,402.5,66.0,2.0,16.25,163.5,49.31,38.04
2018,7,12,18,30,336.0,57.0,2.0,16.1,120.0,43.24,32.36
2018,7,12,18,45,228.0,45.5,2.0,16.0,82.5,34.95,24.51
2018,7,12,19,0,120.0,34.0,2.0,15.9,45.0,27.25,15.89
2018,7,12,19,15,62.5,20.0,1.95,15.9,25.5,16.23,0.0
2018,7,12,19,30,5.0,6.0,1.9,15.9,6.0,5.46,0.0
2018,7,12,19,45,2.5,3.0,1.85,15.85,3.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.0,1.35,14.95,1.0,0.0,0.0
2018,7,13,5,0,0.0,2.0,1.4,15.0,2.0,1.82,0.0
2018,7,13,5,15,2.0,9.5,1.4,15.25,9.5,9.73,0.0
2018,7,13,5,30,4.0,17.0,1.4,15.5,17.0,17.32,6.45
2018,7,13,5,45,12.0,28.5,1.4,15.75,30.5,35.14,23.52
2018,7,13,6,0,20.0,40.0,1.4,16.0,44.0,52.99,39.42
2018,7,13,6,15,20.5,49.5,1.4,16.25,54.5,63.29,48.61
2018,7,13,6,30,21.0,59.0,1.4,16.5,65.0,73.63,57.59
2018,7,13,6,45,10.5,52.5,1.45,16.8,55.5,57.51,43.64
2018,7,13,7,0,0.0,46.0,1.5,17.1,46.0,40.58,28.83
2018,7,13,7,15,0.0,46.5,1.55,17.3,46.5,41.03,29.12
2018,7,13,7,30,0.0,47.0,1.6,17.5,47.0,41.49,29.38
2018,7,13,7,45,0.0,58.0,1.65,17.75,58.0,51.26,37.39
2018,7,13,8,0,0.0,69.0,1.7,18.0,69.0,61.05,45.33
2018,7,13,8,15,46.5,141.5,1.75,18.2,171.0,183.5,146.87
2018,7,13,8,30,93.0,214.0,1.8,18.4,273.0,324.45,258.23
2018,7,13,8,45,100.0,253.0,1.85,18.6,320.5,373.98,294.58
2018,7,13,9,0,107.0,292.0,1.9,18.8,368.0,422.39,329.85
2018,7,13,9,15,86.5,312.5,1.95,18.95,376.0,402.98,313.41
2018,7,13,9,30,66.0,333.0,2.0,19.1,384.0,401.06,310.38
2018,7,13,9,45,113.5,358.0,2.0,19.3,450.5,488.89,375.99
2018,7,13,10,0,161.0,383.0,2.0,19.5,517.0,557.44,425.55
2018,7,13,10,15,205.0,397.5,2.05,19.65,574.5,609.52,462.79
2018,7,13,10,30,249.0,412.0,2.1,19.8,632.0,673.94,507.97
2018,7,13,10,45,224.5,431.0,2.1,19.95,633.0,645.58,485.93
2018,7,13,11,0,200.0,450.0,2.1,20.1,634.0,630.86,474.04
2018,7,13,11,15,207.0,457.0,2.1,20.15,650.0,633.13,475.31
2018,7,13,11,30,214.0,464.0,2.1,20.2,666.0,634.04,475.51
2018,7,13,11,45,227.0,466.0,2.1,20.3,682.0,634.14,475.31
2018,7,13,12,0,240.0,468.0,2.1,20.4,698.0,636.91,476.92
2018,7,13,12,15,242.0,468.0,2.15,20.4,700.0,621.18,465.8
2018,7,13,12,30,244.0,468.0,2.2,20.4,702.0,604.71,454.21
2018,7,13,12,45,227.0,467.0,2.25,20.45,683.5,574.06,432.02
2018,7,13,13,0,210.0,466.0,2.3,20.5,665.0,544.85,410.76
2018,7,13,13,15,187.0,461.0,2.35,20.5,636.0,509.65,385.05
2018,7,13,13,30,164.0,456.0,2.4,20.5,607.0,476.35,360.56
2018,7,13,13,45,267.5,391.5,2.4,20.5,631.5,464.37,352.78
2018,7,13,14,0,371.0,327.0,2.4,20.5,656.0,443.73,337.27
2018,7,13,14,15,602.0,220.5,2.45,20.45,735.0,443.58,335.22
2018,7,13,14,30,833.0,114.0,2.5,20.4,814.0,433.69,322.34
2018,7,13,14,45,825.5,111.5,2.55,20.4,781.5,384.72,280.23
2018,7,13,15,0,818.0,109.0,2.6,20.4,749.0,335.96,237.68
2018,7,13,15,15,806.5,107.0,2.6,20.4,711.0,286.93,194.73
2018,7,13,15,30,795.0,105.0,2.6,20.4,673.0,230.42,146.67
2018,7,13,15,45,782.0,102.0,2.75,20.2,632.0,182.12,107.51
2018,7,13,16,0,769.0,99.0,2.9,20.0,591.0,135.43,74.51
2018,7,13,16,15,751.0,96.0,2.95,19.8,546.0,90.29,52.0
2018,7,13,16,30,733.0,93.0,3.0,19.6,501.0,63.85,49.59
2018,7,13,16,45,709.0,89.0,3.1,19.4,453.5,62.79,48.92
2018,7,13,17,0,685.0,85.0,3.2,19.2,406.0,55.89,43.15
2018,7,13,17,15,653.0,80.5,3.25,18.9,358.0,54.44,42.09
2018,7,13,17,30,621.0,76.0,3.3,18.6,310.0,52.89,40.91
2018,7,13,17,45,577.0,71.0,3.35,18.3,263.0,50.8,39.2
2018,7,13,18,0,533.0,66.0,3.4,18.0,216.0,48.65,37.34
2018,7,13,18,15,471.0,58.5,3.35,17.7,171.5,44.28,33.39
2018,7,13,18,30,409.0,51.0,3.3,17.4,127.0,39.77,29.14
2018,7,13,18,45,320.0,41.5,3.3,17.1,90.0,33.23,22.88
2018,7,13,19,0,231.0,32.0,3.3,16.8,53.0,25.08,13.96
2018,7,13,19,15,136.0,20.0,3.25,16.65,30.5,15.86,0.0
2018,7,13,19,30,41.0,8.0,3.2,16.5,8.0,7.28,0.0
2018,7,13,19,45,20.5,4.0,3.2,16.35,4.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.15,16.15,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,14,4,45,19.0,3.5,2.75,14.75,3.0,0.0,0.0
2018,7,14,5,0,38.0,7.0,2.8,14.8,6.0,0.0,0.0
2018,7,14,5,15,134.0,18.0,2.85,15.0,26.5,89.12,0.0
2018,7,14,5,30,230.0,29.0,2.9,15.2,47.0,205.24,134.21
2018,7,14,5,45,326.0,38.0,2.9,15.4,83.5,289.74,232.51
2018,7,14,6,0,422.0,47.0,2.9,15.6,120.0,379.61,312.31
2018,7,14,6,15,295.0,58.0,2.9,15.85,117.0,312.33,260.05
2018,7,14,6,30,168.0,69.0,2.9,16.1,114.0,222.35,185.61
2018,7,14,6,45,98.0,98.0,2.9,16.3,125.5,194.43,160.89
2018,7,14,7,0,28.0,127.0,2.9,16.5,137.0,159.13,129.0
2018,7,14,7,15,60.5,155.0,2.85,16.75,181.0,218.74,178.69
2018,7,14,7,30,93.0,183.0,2.8,17.0,225.0,279.49,227.95
2018,7,14,7,45,109.5,204.5,2.8,17.25,260.0,335.38,271.58
2018,7,14,8,0,126.0,226.0,2.8,17.5,295.0,374.88,301.62
2018,7,14,8,15,138.5,249.5,2.8,17.75,331.5,412.88,329.87
2018,7,14,8,30,151.0,273.0,2.8,18.0,368.0,450.38,357.28
2018,7,14,8,45,165.5,296.0,2.8,18.2,407.0,488.6,384.96
2018,7,14,9,0,180.0,319.0,2.8,18.4,446.0,526.06,411.67
2018,7,14,9,15,205.0,335.0,2.85,18.55,487.5,565.13,439.9
2018,7,14,9,30,230.0,351.0,2.9,18.7,529.0,603.39,467.18
2018,7,14,9,45,351.0,318.5,3.0,18.9,604.0,701.27,540.37
2018,7,14,10,0,472.0,286.0,3.1,19.1,679.0,797.53,610.07
2018,7,14,10,15,588.0,241.0,3.15,19.2,748.0,861.47,656.21
2018,7,14,10,30,704.0,196.0,3.2,19.3,817.0,916.66,694.05
2018,7,14,10,45,737.0,184.5,3.3,19.35,849.0,914.45,691.88
2018,7,14,11,0,770.0,173.0,3.4,19.4,881.0,916.4,693.15
2018,7,14,11,15,791.5,164.0,3.5,19.4,902.0,906.42,686.41
2018,7,14,11,30,813.0,155.0,3.6,19.4,923.0,893.11,677.53
2018,7,14,11,45,779.0,184.5,3.65,19.4,925.5,863.93,657.42
2018,7,14,12,0,745.0,214.0,3.7,19.4,928.0,837.58,639.26
2018,7,14,12,15,757.5,205.5,3.75,19.4,931.5,805.05,616.49
2018,7,14,12,30,770.0,197.0,3.8,19.4,935.0,775.13,595.11
2018,7,14,12,45,817.0,163.0,3.8,19.35,941.0,746.6,575.1
2018,7,14,13,0,864.0,129.0,3.8,19.3,947.0,711.84,550.04
2018,7,14,13,15,739.0,195.5,3.85,19.3,888.0,646.2,498.87
2018,7,14,13,30,614.0,262.0,3.9,19.3,829.0,584.95,450.79
2018,7,14,13,45,601.5,262.5,3.9,19.3,807.0,543.98,418.68
2018,7,14,14,0,589.0,263.0,3.9,19.3,785.0,503.58,386.29
2018,7,14,14,15,730.5,182.0,3.95,19.2,809.0,473.46,360.98
2018,7,14,14,30,872.0,101.0,4.0,19.1,833.0,439.47,330.01
2018,7,14,14,45,864.0,99.5,4.05,19.05,800.0,389.14,286.03
2018,7,14,15,0,856.0,98.0,4.1,19.0,767.0,339.03,241.5
2018,7,14,15,15,845.0,96.5,4.1,19.0,729.0,288.56,196.53
2018,7,14,15,30,834.0,95.0,4.1,19.0,691.0,239.0,153.14
2018,7,14,15,45,821.5,92.0,4.1,18.7,648.5,189.27,112.41
2018,7,14,16,0,809.0,89.0,4.1,18.4,606.0,140.97,78.18
2018,7,14,16,15,792.0,86.5,4.15,18.2,560.5,84.63,47.24
2018,7,14,16,30,775.0,84.0,4.2,18.0,515.0,58.04,44.91
2018,7,14,16,45,753.0,81.0,4.2,17.85,467.5,57.44,44.59
2018,7,14,17,0,731.0,78.0,4.2,17.7,420.0,56.78,44.2
2018,7,14,17,15,700.0,74.0,4.15,17.5,370.5,55.23,43.03
2018,7,14,17,30,669.0,70.0,4.1,17.3,321.0,48.88,37.6
2018,7,14,17,45,627.0,65.0,4.1,17.15,272.5,46.57,35.65
2018,7,14,18,0,585.0,60.0,4.1,17.0,224.0,44.17,33.54
2018,7,14,18,15,444.5,58.5,4.1,16.75,168.5,44.22,33.47
2018,7,14,18,30,304.0,57.0,4.1,16.5,113.0,43.18,32.21
2018,7,14,18,45,192.5,43.5,4.05,16.3,75.0,33.35,23.04
2018,7,14,19,0,81.0,30.0,4.0,16.1,37.0,24.2,13.17
2018,7,14,19,15,47.0,17.5,4.0,15.95,21.0,14.31,0.0
2018,7,14,19,30,13.0,5.0,4.0,15.8,5.0,4.55,0.0
2018,7,14,19,45,6.5,2.5,4.0,15.65,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,15,4,45,13.0,2.0,2.8,14.05,2.0,0.0,0.0
2018,7,15,5,0,26.0,4.0,2.8,14.1,4.0,0.0,0.0
2018,7,15,5,15,85.0,10.5,2.9,14.35,16.0,55.6,0.0
2018,7,15,5,30,144.0,17.0,3.0,14.6,28.0,136.94,85.69
2018,7,15,5,45,196.5,23.0,3.05,14.8,50.0,185.38,148.5
2018,7,15,6,0,249.0,29.0,3.1,15.0,72.0,235.33,195.1
2018,7,15,6,15,172.5,26.0,3.1,15.2,60.5,180.95,151.39
2018,7,15,6,30,96.0,23.0,3.1,15.4,49.0,113.15,93.75
2018,7,15,6,45,48.0,30.5,3.1,15.6,43.5,78.09,62.78
2018,7,15,7,0,0.0,38.0,3.1,15.8,38.0,33.5,22.95
2018,7,15,7,15,0.0,55.5,3.1,16.0,55.5,49.01,36.03
2018,7,15,7,30,0.0,73.0,3.1,16.2,73.0,64.56,48.96
2018,7,15,7,45,0.0,79.5,3.1,16.4,79.5,70.36,53.58
2018,7,15,8,0,0.0,86.0,3.1,16.6,86.0,76.17,58.17
2018,7,15,8,15,0.0,94.0,3.1,16.75,94.0,83.44,63.95
2018,7,15,8,30,0.0,102.0,3.1,16.9,102.0,90.87,69.82
2018,7,15,8,45,0.0,114.0,3.1,17.1,114.0,102.04,78.69
2018,7,15,9,0,0.0,126.0,3.1,17.3,126.0,113.19,87.48
2018,7,15,9,15,1.5,147.0,3.1,17.4,148.0,134.3,104.35
2018,7,15,9,30,3.0,168.0,3.1,17.5,170.0,155.38,121.05
2018,7,15,9,45,7.0,202.0,3.15,17.65,207.5,191.26,149.44
2018,7,15,10,0,11.0,236.0,3.2,17.8,245.0,227.01,177.35
2018,7,15,10,15,14.0,262.0,3.25,17.9,274.0,253.84,198.01
2018,7,15,10,30,17.0,288.0,3.3,18.0,303.0,280.32,218.24
2018,7,15,10,45,21.5,315.0,3.35,18.05,334.5,308.75,239.92
2018,7,15,11,0,26.0,342.0,3.4,18.1,366.0,348.12,269.75
2018,7,15,11,15,36.5,375.0,3.5,18.15,409.0,385.81,298.28
2018,7,15,11,30,47.0,408.0,3.6,18.2,452.0,421.87,325.33
2018,7,15,11,45,71.0,433.5,3.65,18.2,501.0,460.86,354.84
2018,7,15,12,0,95.0,459.0,3.7,18.2,550.0,497.23,382.1
2018,7,15,12,15,110.5,465.0,3.75,18.25,571.0,509.88,391.46
2018,7,15,12,30,126.0,471.0,3.8,18.3,592.0,515.57,395.76
2018,7,15,12,45,120.5,467.0,3.85,18.35,582.0,495.83,380.86
2018,7,15,13,0,115.0,463.0,3.9,18.4,572.0,476.47,366.31
2018,7,15,13,15,125.5,457.5,3.95,18.45,574.5,466.77,359.18
2018,7,15,13,30,136.0,452.0,4.0,18.5,577.0,456.18,351.22
2018,7,15,13,45,270.5,385.5,4.0,18.55,627.5,461.21,356.08
2018,7,15,14,0,405.0,319.0,4.0,18.6,678.0,454.7,350.69
2018,7,15,14,15,661.5,207.5,4.05,18.65,772.0,460.42,352.41
2018,7,15,14,30,918.0,96.0,4.1,18.7,866.0,453.91,340.97
2018,7,15,14,45,911.0,94.5,4.1,18.7,832.5,401.57,294.92
2018,7,15,15,0,904.0,93.0,4.1,18.7,799.0,349.31,248.32
2018,7,15,15,15,893.5,91.5,4.1,18.7,759.5,296.44,201.14
2018,7,15,15,30,883.0,90.0,4.1,18.7,720.0,244.42,155.53
2018,7,15,15,45,870.0,87.5,4.1,18.55,676.0,192.37,112.85
2018,7,15,16,0,857.0,85.0,4.1,18.4,632.0,141.81,77.16
2018,7,15,16,15,840.5,82.5,4.1,18.3,584.5,92.77,53.4
2018,7,15,16,30,824.0,80.0,4.1,18.2,537.0,55.83,42.96
2018,7,15,16,45,801.5,77.0,4.1,18.05,487.0,55.07,42.5
2018,7,15,17,0,779.0,74.0,4.1,17.9,437.0,54.25,41.96
2018,7,15,17,15,747.5,70.5,4.1,17.7,386.0,52.92,40.98
2018,7,15,17,30,716.0,67.0,4.1,17.5,335.0,51.55,39.92
2018,7,15,17,45,672.5,63.0,4.1,17.3,284.5,49.66,38.36
2018,7,15,18,0,629.0,59.0,4.1,17.1,234.0,43.65,33.06
2018,7,15,18,15,565.5,53.0,4.05,16.85,186.5,40.21,29.91
2018,7,15,18,30,502.0,47.0,4.0,16.6,139.0,36.7,26.53
2018,7,15,18,45,403.0,39.0,3.9,16.3,98.5,31.27,21.23
2018,7,15,19,0,304.0,31.0,3.8,16.0,58.0,25.76,14.21
2018,7,15,19,15,181.5,19.5,3.75,15.85,33.0,16.58,0.0
2018,7,15,19,30,59.0,8.0,3.7,15.7,8.0,7.28,0.0
2018,7,15,19,45,29.5,4.0,3.65,15.5,4.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,16,4,45,25.5,3.5,2.9,14.0,3.0,0.0,0.0
2018,7,16,5,0,51.0,7.0,2.9,14.1,6.0,0.0,0.0
2018,7,16,5,15,169.5,17.5,2.95,14.35,28.0,107.56,0.0
2018,7,16,5,30,288.0,28.0,3.0,14.6,50.0,234.28,143.8
2018,7,16,5,45,325.0,30.5,3.05,14.85,72.0,279.29,223.9
2018,7,16,6,0,362.0,33.0,3.1,15.1,94.0,318.49,263.52
2018,7,16,6,15,229.5,31.0,3.05,15.35,74.5,231.09,193.62
2018,7,16,6,30,97.0,29.0,3.0,15.6,55.0,124.03,102.69
2018,7,16,6,45,48.5,40.0,2.95,15.85,53.0,82.2,66.16
2018,7,16,7,0,0.0,51.0,2.9,16.1,51.0,45.01,32.7
2018,7,16,7,15,0.0,69.0,2.9,16.35,69.0,61.0,46.09
2018,7,16,7,30,0.0,87.0,2.9,16.6,87.0,77.52,59.72
2018,7,16,7,45,0.0,92.0,2.85,16.9,92.0,81.96,63.12
2018,7,16,8,0,0.0,97.0,2.8,17.2,97.0,86.46,66.55
2018,7,16,8,15,0.0,103.0,2.8,17.45,103.0,91.96,70.78
2018,7,16,8,30,0.0,109.0,2.8,17.7,109.0,97.47,74.99
2018,7,16,8,45,0.0,122.0,2.8,17.95,122.0,109.59,84.56
2018,7,16,9,0,0.0,135.0,2.8,18.2,135.0,121.69,94.02
2018,7,16,9,15,4.5,173.0,2.8,18.4,176.5,162.09,126.3
2018,7,16,9,30,9.0,211.0,2.8,18.6,218.0,202.63,158.15
2018,7,16,9,45,20.0,264.5,2.8,18.85,281.0,264.75,206.52
2018,7,16,10,0,31.0,318.0,2.8,19.1,344.0,342.69,265.85
2018,7,16,10,15,35.5,342.0,2.8,19.3,372.5,368.46,284.53
2018,7,16,10,30,40.0,366.0,2.8,19.5,401.0,393.43,302.63
2018,7,16,10,45,38.5,371.5,2.85,19.65,406.0,393.2,301.81
2018,7,16,11,0,37.0,377.0,2.9,19.8,411.0,392.78,301.01
2018,7,16,11,15,41.5,393.0,2.9,19.9,431.5,407.81,311.92
2018,7,16,11,30,46.0,409.0,2.9,20.0,452.0,421.94,322.07
2018,7,16,11,45,53.0,422.0,2.95,20.1,472.0,434.49,331.21
2018,7,16,12,0,60.0,435.0,3.0,20.2,492.0,445.95,339.54
2018,7,16,12,15,65.0,439.0,3.05,20.2,501.0,446.61,340.04
2018,7,16,12,30,70.0,443.0,3.1,20.2,510.0,446.56,340.08
2018,7,16,12,45,66.5,433.5,3.15,20.25,497.0,428.08,326.31
2018,7,16,13,0,63.0,424.0,3.2,20.3,484.0,410.08,312.94
2018,7,16,13,15,62.5,417.5,3.3,20.25,476.0,396.97,303.39
2018,7,16,13,30,62.0,411.0,3.4,20.2,468.0,383.99,293.87
2018,7,16,13,45,202.0,349.0,3.45,20.15,529.0,394.97,303.76
2018,7,16,14,0,342.0,287.0,3.5,20.1,590.0,398.39,306.28
2018,7,16,14,15,628.0,193.5,3.55,19.95,728.0,433.97,330.69
2018,7,16,14,30,914.0,100.0,3.6,19.8,866.0,454.56,339.41
2018,7,16,14,45,906.0,98.5,3.65,19.7,832.0,401.98,293.62
2018,7,16,15,0,898.0,97.0,3.7,19.6,798.0,349.58,247.41
2018,7,16,15,15,887.5,95.5,3.7,19.6,758.5,296.93,200.72
2018,7,16,15,30,877.0,94.0,3.7,19.6,719.0,245.13,155.59
2018,7,16,15,45,863.5,91.5,3.7,19.35,674.5,193.22,113.41
2018,7,16,16,0,850.0,89.0,3.7,19.1,630.0,142.86,78.23
2018,7,16,16,15,832.5,86.5,3.7,18.95,582.5,94.05,55.0
2018,7,16,16,30,815.0,84.0,3.7,18.8,535.0,58.52,45.17
2018,7,16,16,45,792.0,80.5,3.7,18.65,485.0,57.52,44.52
2018,7,16,17,0,769.0,77.0,3.7,18.5,435.0,56.43,43.76
2018,7,16,17,15,738.0,73.5,3.65,18.25,384.0,55.21,42.89
2018,7,16,17,30,707.0,70.0,3.6,18.0,333.0,53.95,41.95
2018,7,16,17,45,663.5,65.0,3.55,17.8,282.5,46.87,35.82
2018,7,16,18,0,620.0,60.0,3.5,17.6,232.0,44.44,33.69
2018,7,16,18,15,556.0,54.0,3.4,17.25,184.5,41.04,30.59
2018,7,16,18,30,492.0,48.0,3.3,16.9,137.0,37.59,27.26
2018,7,16,18,45,393.0,39.0,3.15,16.6,96.5,31.31,21.22
2018,7,16,19,0,294.0,30.0,3.0,16.3,56.0,24.86,13.29
2018,7,16,19,15,174.5,19.0,3.0,16.15,32.0,17.28,0.0
2018,7,16,19,30,55.0,8.0,3.0,16.0,8.0,7.28,0.0
2018,7,16,19,45,27.5,4.0,3.0,15.8,4.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,17,4,45,10.0,1.5,2.6,13.85,1.5,0.0,0.0
2018,7,17,5,0,20.0,3.0,2.6,14.0,3.0,0.0,0.0
2018,7,17,5,15,73.5,10.0,2.7,14.3,14.5,48.75,0.0
2018,7,17,5,30,127.0,17.0,2.8,14.6,26.0,118.69,67.44
2018,7,17,5,45,265.0,30.5,2.85,14.9,69.0,241.31,192.86
2018,7,17,6,0,403.0,44.0,2.9,15.2,112.0,361.98,298.08
2018,7,17,6,15,292.5,35.0,2.9,15.5,93.0,283.14,236.92
2018,7,17,6,30,182.0,26.0,2.9,15.8,74.0,191.5,161.19
2018,7,17,6,45,91.0,37.5,2.85,16.05,61.5,121.48,100.59
2018,7,17,7,0,0.0,49.0,2.8,16.3,49.0,43.24,31.15
2018,7,17,7,15,0.0,66.5,2.8,16.6,66.5,58.78,44.18
2018,7,17,7,30,0.0,84.0,2.8,16.9,84.0,74.6,57.22
2018,7,17,7,45,0.0,91.0,2.8,17.15,91.0,81.01,62.27
2018,7,17,8,0,0.0,98.0,2.8,17.4,98.0,87.43,67.3
2018,7,17,8,15,0.0,108.0,2.8,17.65,108.0,96.74,74.65
2018,7,17,8,30,0.0,118.0,2.8,17.9,118.0,106.03,81.93
2018,7,17,8,45,0.5,134.5,2.75,18.15,135.0,122.0,94.57
2018,7,17,9,0,1.0,151.0,2.7,18.4,152.0,137.94,107.06
2018,7,17,9,15,2.5,164.0,2.7,18.6,166.0,151.48,117.6
2018,7,17,9,30,4.0,177.0,2.7,18.8,180.0,164.96,128.02
2018,7,17,9,45,7.0,201.5,2.7,19.0,207.0,190.81,148.19
2018,7,17,10,0,10.0,226.0,2.7,19.2,234.0,216.49,167.99
2018,7,17,10,15,11.5,243.0,2.7,19.35,252.5,233.31,180.7
2018,7,17,10,30,13.0,260.0,2.7,19.5,271.0,249.9,193.17
2018,7,17,10,45,13.5,263.0,2.75,19.65,275.0,252.13,194.56
2018,7,17,11,0,14.0,266.0,2.8,19.8,279.0,254.3,195.96
2018,7,17,11,15,14.5,275.0,2.8,19.9,288.5,261.91,201.55
2018,7,17,11,30,15.0,284.0,2.8,20.0,298.0,269.31,206.98
2018,7,17,11,45,18.5,308.0,2.8,20.05,325.5,292.68,224.7
2018,7,17,12,0,22.0,332.0,2.8,20.1,353.0,315.38,241.75
2018,7,17,12,15,32.5,369.5,2.85,20.15,400.5,358.37,274.17
2018,7,17,12,30,43.0,407.0,2.9,20.2,448.0,394.33,300.95
2018,7,17,12,45,43.5,406.5,2.95,20.2,448.0,388.17,296.24
2018,7,17,13,0,44.0,406.0,3.0,20.2,448.0,381.89,291.63
2018,7,17,13,15,44.0,399.0,3.05,20.15,440.5,369.83,282.77
2018,7,17,13,30,44.0,392.0,3.1,20.1,433.0,357.92,274.01
2018,7,17,13,45,187.5,340.0,3.15,20.05,507.0,379.83,292.19
2018,7,17,14,0,331.0,288.0,3.2,20.0,581.0,393.28,302.21
2018,7,17,14,15,610.0,200.0,3.25,19.9,718.5,430.09,327.45
2018,7,17,14,30,889.0,112.0,3.3,19.8,856.0,452.52,337.58
2018,7,17,14,45,880.5,110.5,3.35,19.65,822.0,400.87,292.81
2018,7,17,15,0,872.0,109.0,3.4,19.5,788.0,349.46,247.7
2018,7,17,15,15,860.5,107.0,3.4,19.5,748.5,297.39,201.77
2018,7,17,15,30,849.0,105.0,3.4,19.5,709.0,246.29,157.5
2018,7,17,15,45,782.0,117.5,3.55,19.25,647.0,189.8,114.21
2018,7,17,16,0,715.0,130.0,3.7,19.0,585.0,141.39,82.43
2018,7,17,16,15,750.0,112.0,3.75,18.75,556.5,97.92,60.41
2018,7,17,16,30,785.0,94.0,3.8,18.5,528.0,65.26,51.06
2018,7,17,16,45,760.5,90.0,3.85,18.3,478.0,64.19,50.37
2018,7,17,17,0,736.0,86.0,3.9,18.1,428.0,63.03,49.58
2018,7,17,17,15,702.0,82.5,3.9,17.8,377.5,56.42,44.02
2018,7,17,17,30,668.0,79.0,3.9,17.5,327.0,55.63,43.51
2018,7,17,17,45,620.5,73.5,3.9,17.25,276.5,53.2,41.49
2018,7,17,18,0,573.0,68.0,3.9,17.0,226.0,50.7,39.29
2018,7,17,18,15,504.0,61.0,3.8,16.75,179.0,46.79,35.7
2018,7,17,18,30,435.0,54.0,3.7,16.5,132.0,42.8,31.84
2018,7,17,18,45,333.0,43.5,3.6,16.25,92.5,35.41,24.72
2018,7,17,19,0,231.0,33.0,3.5,16.0,53.0,25.95,13.88
2018,7,17,19,15,133.5,20.0,3.45,15.85,30.0,18.19,0.0
2018,7,17,19,30,36.0,7.0,3.4,15.7,7.0,6.37,0.0
2018,7,17,19,45,18.0,3.5,3.35,15.6,3.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,18,4,45,14.5,3.0,2.5,14.35,2.5,0.0,0.0
2018,7,18,5,0,29.0,6.0,2.5,14.5,5.0,0.0,0.0
2018,7,18,5,15,121.5,17.5,2.55,14.85,24.5,81.34,0.0
2018,7,18,5,30,214.0,29.0,2.6,15.2,44.0,192.42,105.19
2018,7,18,5,45,298.0,36.5,2.65,15.5,75.5,269.1,213.62
2018,7,18,6,0,382.0,44.0,2.7,15.8,107.0,347.5,285.05
2018,7,18,6,15,452.5,53.0,2.65,16.05,153.0,424.35,351.15
2018,7,18,6,30,523.0,62.0,2.6,16.3,199.0,505.88,417.56
2018,7,18,6,45,592.5,67.5,2.5,16.55,254.0,585.98,479.33
2018,7,18,7,0,662.0,73.0,2.4,16.8,309.0,669.32,540.7
2018,7,18,7,15,696.5,77.5,2.3,17.1,360.0,723.96,578.17
2018,7,18,7,30,731.0,82.0,2.2,17.4,411.0,774.15,611.18
2018,7,18,7,45,756.5,85.0,2.1,17.65,460.5,818.51,639.07
2018,7,18,8,0,782.0,88.0,2.0,17.9,510.0,861.51,665.2
2018,7,18,8,15,525.0,101.5,1.95,18.1,396.0,650.78,511.92
2018,7,18,8,30,268.0,115.0,1.9,18.3,282.0,413.32,331.58
2018,7,18,8,45,171.5,145.0,1.9,18.5,255.0,337.19,270.16
2018,7,18,9,0,75.0,175.0,1.9,18.7,228.0,259.88,205.85
2018,7,18,9,15,364.5,155.5,1.9,18.85,433.5,558.3,440.8
2018,7,18,9,30,654.0,136.0,1.9,19.0,639.0,827.9,630.97
2018,7,18,9,45,480.0,187.0,1.9,19.15,565.5,712.7,545.82
2018,7,18,10,0,306.0,238.0,1.9,19.3,492.0,580.63,446.98
2018,7,18,10,15,167.0,286.5,1.95,19.4,426.0,456.37,352.46
2018,7,18,10,30,28.0,335.0,2.0,19.5,360.0,350.37,268.43
2018,7,18,10,45,172.5,300.5,2.05,19.6,458.0,476.52,367.57
2018,7,18,11,0,317.0,266.0,2.1,19.7,556.0,582.89,447.92
2018,7,18,11,15,611.5,192.5,2.15,19.75,764.0,772.54,587.24
2018,7,18,11,30,906.0,119.0,2.2,19.8,972.0,933.23,694.55
2018,7,18,11,45,797.0,147.0,2.25,19.85,902.0,835.63,627.34
2018,7,18,12,0,688.0,175.0,2.3,19.9,832.0,749.04,568.65
2018,7,18,12,15,440.0,268.0,2.4,19.9,688.0,607.91,464.68
2018,7,18,12,30,192.0,361.0,2.5,19.9,544.0,472.41,361.15
2018,7,18,12,45,145.5,399.0,2.55,19.9,537.0,457.02,348.98
2018,7,18,13,0,99.0,437.0,2.6,19.9,530.0,445.69,339.33
2018,7,18,13,15,116.0,434.0,2.65,19.85,541.5,441.79,336.83
2018,7,18,13,30,133.0,431.0,2.7,19.8,553.0,437.9,334.13
2018,7,18,13,45,189.5,383.0,2.75,19.75,552.5,420.24,321.57
2018,7,18,14,0,246.0,335.0,2.8,19.7,552.0,390.81,299.52
2018,7,18,14,15,249.5,323.5,2.85,19.65,538.0,366.17,280.06
2018,7,18,14,30,253.0,312.0,2.9,19.6,524.0,341.35,260.05
2018,7,18,14,45,208.5,327.0,2.9,19.5,497.0,317.75,241.42
2018,7,18,15,0,164.0,342.0,2.9,19.4,470.0,308.28,234.19
2018,7,18,15,15,236.5,295.0,2.9,19.4,469.0,270.59,201.89
2018,7,18,15,30,309.0,248.0,2.9,19.4,468.0,236.59,171.57
2018,7,18,15,45,522.5,182.0,3.05,19.1,525.5,192.77,127.78
2018,7,18,16,0,736.0,116.0,3.2,18.8,583.0,139.97,80.73
2018,7,18,16,15,749.0,107.5,3.35,18.55,551.0,93.55,57.47
2018,7,18,16,30,762.0,99.0,3.5,18.3,519.0,68.68,54.05
2018,7,18,16,45,736.0,94.5,3.6,18.0,469.0,67.38,53.2
2018,7,18,17,0,710.0,90.0,3.7,17.7,419.0,59.76,46.81
2018,7,18,17,15,676.0,85.5,3.75,17.35,369.0,58.43,45.87
2018,7,18,17,30,642.0,81.0,3.8,17.0,319.0,57.02,44.83
2018,7,18,17,45,594.5,75.5,3.9,16.7,269.5,54.69,42.89
2018,7,18,18,0,547.0,70.0,4.0,16.4,220.0,52.29,40.79
2018,7,18,18,15,479.0,62.0,3.85,16.1,173.5,47.62,36.52
2018,7,18,18,30,411.0,54.0,3.7,15.8,127.0,42.81,31.93
2018,7,18,18,45,269.5,41.5,3.6,15.55,83.5,32.07,21.9
2018,7,18,19,0,128.0,29.0,3.5,15.3,40.0,22.63,11.17
2018,7,18,19,15,64.0,16.5,3.3,15.2,22.0,15.01,0.0
2018,7,18,19,30,0.0,4.0,3.1,15.1,4.0,3.64,0.0
2018,7,18,19,45,0.0,2.0,2.95,15.0,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,19,4,45,13.0,2.5,2.7,13.85,2.0,0.0,0.0
2018,7,19,5,0,26.0,5.0,2.8,14.0,4.0,0.0,0.0
2018,7,19,5,15,113.5,16.5,3.0,14.3,23.0,76.0,0.0
2018,7,19,5,30,201.0,28.0,3.2,14.6,42.0,182.26,92.58
2018,7,19,5,45,171.0,25.0,3.35,14.85,43.5,165.27,130.47
2018,7,19,6,0,141.0,22.0,3.5,15.1,45.0,140.28,114.73
2018,7,19,6,15,70.5,26.0,3.4,15.3,37.5,87.23,70.38
2018,7,19,6,30,0.0,30.0,3.3,15.5,30.0,26.41,16.92
2018,7,19,6,45,0.0,41.5,3.2,15.7,41.5,36.59,25.64
2018,7,19,7,0,0.0,53.0,3.1,15.9,53.0,46.78,34.26
2018,7,19,7,15,0.0,68.0,2.9,16.1,68.0,60.11,45.4
2018,7,19,7,30,0.0,83.0,2.7,16.3,83.0,73.66,56.58
2018,7,19,7,45,0.0,94.0,2.5,16.55,94.0,83.95,64.88
2018,7,19,8,0,0.0,105.0,2.3,16.8,105.0,94.22,73.07
2018,7,19,8,15,0.5,124.0,2.2,17.1,124.5,112.72,87.93
2018,7,19,8,30,1.0,143.0,2.1,17.4,144.0,131.22,102.58
2018,7,19,8,45,3.5,170.5,1.95,17.65,173.0,160.0,125.4
2018,7,19,9,0,6.0,198.0,1.8,17.9,202.0,188.77,147.83
2018,7,19,9,15,10.0,222.0,1.75,18.2,229.5,215.45,168.36
2018,7,19,9,30,14.0,246.0,1.7,18.5,257.0,241.97,188.48
2018,7,19,9,45,22.5,282.0,1.65,18.8,300.5,284.57,220.83
2018,7,19,10,0,31.0,318.0,1.6,19.1,344.0,342.86,264.29
2018,7,19,10,15,37.5,343.5,1.65,19.35,376.0,372.15,285.46
2018,7,19,10,30,44.0,369.0,1.7,19.6,408.0,400.54,305.92
2018,7,19,10,45,44.5,380.0,1.75,19.85,420.0,407.59,310.38
2018,7,19,11,0,45.0,391.0,1.8,20.1,432.0,414.18,314.64
2018,7,19,11,15,59.0,413.5,1.9,20.25,468.5,443.83,336.45
2018,7,19,11,30,73.0,436.0,2.0,20.4,505.0,471.85,356.78
2018,7,19,11,45,98.5,451.5,2.15,20.5,545.0,501.53,378.8
2018,7,19,12,0,124.0,467.0,2.3,20.6,585.0,534.03,402.62
2018,7,19,12,15,137.5,470.0,2.5,20.55,601.0,535.92,404.58
2018,7,19,12,30,151.0,473.0,2.7,20.5,617.0,536.35,405.59
2018,7,19,12,45,140.5,467.5,2.9,20.45,601.0,510.66,387.17
2018,7,19,13,0,130.0,462.0,3.1,20.4,585.0,485.76,369.25
2018,7,19,13,15,125.5,454.5,3.25,20.2,571.5,464.06,353.72
2018,7,19,13,30,121.0,447.0,3.4,20.0,558.0,442.86,338.37
2018,7,19,13,45,122.5,437.5,3.6,19.75,547.5,424.0,324.79
2018,7,19,14,0,124.0,428.0,3.8,19.5,537.0,405.14,310.96
2018,7,19,14,15,115.0,410.5,3.85,19.25,509.5,375.79,288.88
2018,7,19,14,30,106.0,393.0,3.9,19.0,482.0,356.65,274.44
2018,7,19,14,45,123.5,378.0,3.9,18.7,477.5,332.08,255.3
2018,7,19,15,0,141.0,363.0,3.9,18.4,473.0,314.8,241.33
2018,7,19,15,15,194.5,333.5,3.9,18.4,476.5,295.64,224.08
2018,7,19,15,30,248.0,304.0,3.9,18.4,480.0,260.32,193.65
2018,7,19,15,45,247.0,283.0,3.8,18.0,449.0,228.33,168.71
2018,7,19,16,0,246.0,262.0,3.7,17.6,418.0,196.96,145.89
2018,7,19,16,15,187.5,248.0,3.65,17.45,361.5,179.68,138.57
2018,7,19,16,30,129.0,234.0,3.6,17.3,305.0,163.86,135.72
2018,7,19,16,45,147.5,210.0,3.55,17.15,284.0,150.07,124.52
2018,7,19,17,0,166.0,186.0,3.5,17.0,263.0,135.67,112.66
2018,7,19,17,15,207.0,160.5,3.45,16.85,244.5,113.64,94.06
2018,7,19,17,30,248.0,135.0,3.4,16.7,226.0,98.24,80.97
2018,7,19,17,45,293.5,111.5,3.35,16.5,203.5,83.36,68.14
2018,7,19,18,0,339.0,88.0,3.3,16.3,181.0,64.22,51.32
2018,7,19,18,15,305.0,74.0,3.2,16.1,144.5,55.07,43.07
2018,7,19,18,30,271.0,60.0,3.1,15.9,108.0,45.51,34.25
2018,7,19,18,45,212.5,45.5,3.0,15.7,76.0,35.09,24.43
2018,7,19,19,0,154.0,31.0,2.9,15.5,44.0,24.28,12.05
2018,7,19,19,15,89.5,18.5,2.85,15.4,25.0,16.83,0.0
2018,7,19,19,30,25.0,6.0,2.8,15.3,6.0,5.46,0.0
2018,7,19,19,45,12.5,3.0,2.75,15.2,3.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,20,4,45,5.0,1.5,1.65,13.3,1.5,0.0,0.0
2018,7,20,5,0,10.0,3.0,1.7,13.4,3.0,0.0,0.0
2018,7,20,5,15,42.5,13.0,1.8,13.75,15.5,34.62,0.0
2018,7,20,5,30,75.0,23.0,1.9,14.1,28.0,87.48,37.68
2018,7,20,5,45,70.0,26.5,2.05,14.4,34.5,89.81,68.32
2018,7,20,6,0,65.0,30.0,2.2,14.7,41.0,89.73,71.12
2018,7,20,6,15,32.5,32.0,2.25,14.95,37.5,59.58,45.98
2018,7,20,6,30,0.0,34.0,2.3,15.2,34.0,29.95,19.98
2018,7,20,6,45,0.0,47.0,2.3,15.5,47.0,41.46,29.83
2018,7,20,7,0,0.0,60.0,2.3,15.8,60.0,53.0,39.56
2018,7,20,7,15,0.5,97.0,2.3,16.1,97.0,89.12,69.81
2018,7,20,7,30,1.0,134.0,2.3,16.4,134.0,127.18,101.08
2018,7,20,7,45,0.5,139.0,2.3,16.7,139.0,130.02,102.87
2018,7,20,8,0,0.0,144.0,2.3,17.0,144.0,133.19,104.97
2018,7,20,8,15,0.0,108.5,2.3,17.25,108.5,97.25,75.14
2018,7,20,8,30,0.0,73.0,2.3,17.5,73.0,64.65,48.09
2018,7,20,8,45,2.0,86.0,2.3,17.8,87.5,78.22,59.15
2018,7,20,9,0,4.0,99.0,2.3,18.1,102.0,91.99,70.23
2018,7,20,9,15,5.0,135.5,2.3,18.3,139.5,126.97,98.27
2018,7,20,9,30,6.0,172.0,2.3,18.5,177.0,162.23,126.1
2018,7,20,9,45,7.5,184.5,2.3,18.7,190.5,175.17,135.98
2018,7,20,10,0,9.0,197.0,2.3,18.9,204.0,187.99,145.76
2018,7,20,10,15,11.5,213.5,2.35,19.05,223.0,205.44,159.19
2018,7,20,10,30,14.0,230.0,2.4,19.2,242.0,222.65,172.35
2018,7,20,10,45,15.5,258.0,2.4,19.35,272.0,249.39,192.67
2018,7,20,11,0,17.0,286.0,2.4,19.5,302.0,275.73,212.49
2018,7,20,11,15,19.5,307.0,2.45,19.55,325.5,296.05,227.74
2018,7,20,11,30,22.0,328.0,2.5,19.6,349.0,315.85,242.57
2018,7,20,11,45,29.5,358.0,2.55,19.65,386.0,354.63,271.72
2018,7,20,12,0,37.0,388.0,2.6,19.7,423.0,383.81,293.39
2018,7,20,12,15,41.0,399.0,2.65,19.7,438.0,391.53,299.06
2018,7,20,12,30,45.0,410.0,2.7,19.7,453.0,398.43,304.22
2018,7,20,12,45,51.5,412.5,2.75,19.65,461.5,399.06,304.88
2018,7,20,13,0,58.0,415.0,2.8,19.6,470.0,398.94,305.01
2018,7,20,13,15,74.0,421.5,2.9,19.55,490.5,407.42,311.73
2018,7,20,13,30,90.0,428.0,3.0,19.5,511.0,414.0,316.89
2018,7,20,13,45,210.5,372.0,3.05,19.45,559.5,416.57,320.04
2018,7,20,14,0,331.0,316.0,3.1,19.4,608.0,418.97,321.62
2018,7,20,14,15,570.0,222.5,3.1,19.25,706.0,427.04,325.53
2018,7,20,14,30,809.0,129.0,3.1,19.1,804.0,424.72,317.94
2018,7,20,14,45,798.5,127.0,3.15,19.0,770.5,374.93,274.89
2018,7,20,15,0,788.0,125.0,3.2,18.9,737.0,325.78,231.82
2018,7,20,15,15,775.5,122.5,3.2,18.9,699.0,276.6,188.55
2018,7,20,15,30,763.0,120.0,3.2,18.9,661.0,228.66,147.2
2018,7,20,15,45,744.0,117.5,3.25,18.6,617.5,181.22,109.34
2018,7,20,16,0,725.0,115.0,3.3,18.3,574.0,136.07,78.64
2018,7,20,16,15,700.5,113.0,3.25,18.1,528.0,86.01,53.52
2018,7,20,16,30,676.0,111.0,3.2,17.9,482.0,69.0,54.43
2018,7,20,16,45,644.0,107.5,3.2,17.7,434.0,69.0,54.68
2018,7,20,17,0,612.0,104.0,3.2,17.5,386.0,68.97,54.89
2018,7,20,17,15,574.5,98.5,3.15,17.3,338.0,67.4,53.74
2018,7,20,17,30,537.0,93.0,3.1,17.1,290.0,65.74,52.47
2018,7,20,17,45,485.5,85.5,3.05,16.9,243.0,62.28,49.54
2018,7,20,18,0,434.0,78.0,3.0,16.7,196.0,57.44,45.27
2018,7,20,18,15,369.5,68.0,2.95,16.5,153.5,50.89,39.32
2018,7,20,18,30,305.0,58.0,2.9,16.3,111.0,44.13,32.97
2018,7,20,18,45,224.0,43.5,2.85,16.15,76.0,33.58,23.05
2018,7,20,19,0,143.0,29.0,2.8,16.0,41.0,22.7,10.5
2018,7,20,19,15,81.5,17.0,2.75,15.95,23.0,15.46,0.0
2018,7,20,19,30,20.0,5.0,2.7,15.9,5.0,0.0,0.0
2018,7,20,19,45,10.0,2.5,2.65,15.85,2.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,21,4,45,4.5,1.5,1.65,15.15,1.5,0.0,0.0
2018,7,21,5,0,9.0,3.0,1.7,15.2,3.0,0.0,0.0
2018,7,21,5,15,56.5,14.0,1.75,15.4,17.5,42.97,0.0
2018,7,21,5,30,104.0,25.0,1.8,15.6,32.0,108.49,41.62
2018,7,21,5,45,183.5,39.5,1.85,15.8,64.0,200.38,156.13
2018,7,21,6,0,263.0,54.0,1.9,16.0,96.0,277.32,225.84
2018,7,21,6,15,187.5,56.0,1.9,16.25,91.5,215.57,178.13
2018,7,21,6,30,112.0,58.0,1.9,16.5,87.0,164.71,136.02
2018,7,21,6,45,56.5,78.0,1.9,16.75,92.5,135.7,110.6
2018,7,21,7,0,1.0,98.0,1.9,17.0,98.0,92.62,72.55
2018,7,21,7,15,6.0,124.5,1.95,17.25,127.0,123.76,98.41
2018,7,21,7,30,11.0,151.0,2.0,17.5,156.0,154.93,123.73
2018,7,21,7,45,12.0,165.0,2.0,17.8,171.0,168.53,134.19
2018,7,21,8,0,13.0,179.0,2.0,18.1,186.0,182.2,144.61
2018,7,21,8,15,18.0,201.5,2.0,18.3,212.0,208.77,165.41
