Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,8,30,23.0,224.0,2.0,18.5,238.0,235.26,185.82
2018,7,21,8,45,25.0,241.0,2.0,18.75,257.5,252.92,198.91
2018,7,21,9,0,27.0,258.0,2.0,19.0,277.0,287.23,224.77
2018,7,21,9,15,39.5,289.0,2.05,19.15,318.5,330.67,257.75
2018,7,21,9,30,52.0,320.0,2.1,19.3,360.0,373.48,289.7
2018,7,21,9,45,59.5,344.0,2.15,19.5,391.5,402.9,311.01
2018,7,21,10,0,67.0,368.0,2.2,19.7,423.0,431.54,331.58
2018,7,21,10,15,59.0,373.5,2.25,19.85,423.5,424.61,325.37
2018,7,21,10,30,51.0,379.0,2.3,20.0,424.0,417.67,319.41
2018,7,21,10,45,55.0,392.5,2.35,20.15,442.0,430.29,328.37
2018,7,21,11,0,59.0,406.0,2.4,20.3,460.0,442.21,336.7
2018,7,21,11,15,63.0,416.5,2.45,20.35,475.0,450.43,342.49
2018,7,21,11,30,67.0,427.0,2.5,20.4,490.0,457.9,347.76
2018,7,21,11,45,70.0,434.5,2.55,20.45,500.5,460.88,349.75
2018,7,21,12,0,73.0,442.0,2.6,20.5,511.0,463.15,351.29
2018,7,21,12,15,83.0,449.5,2.65,20.5,528.5,470.32,356.68
2018,7,21,12,30,93.0,457.0,2.7,20.5,546.0,476.24,361.12
2018,7,21,12,45,81.0,444.5,2.75,20.45,521.5,447.8,340.11
2018,7,21,13,0,69.0,432.0,2.8,20.4,497.0,420.61,320.07
2018,7,21,13,15,54.5,406.5,2.85,20.35,457.5,382.53,291.84
2018,7,21,13,30,40.0,381.0,2.9,20.3,418.0,346.47,264.96
2018,7,21,13,45,169.5,327.5,2.95,20.25,477.5,365.72,281.06
2018,7,21,14,0,299.0,274.0,3.0,20.2,537.0,365.28,280.67
2018,7,21,14,15,561.0,195.5,3.0,20.1,670.0,401.93,305.92
2018,7,21,14,30,823.0,117.0,3.0,20.0,803.0,425.78,317.35
2018,7,21,14,45,816.5,114.0,3.05,19.85,771.0,376.91,274.94
2018,7,21,15,0,810.0,111.0,3.1,19.7,739.0,328.16,232.14
2018,7,21,15,15,798.5,109.0,3.1,19.7,701.5,271.3,182.88
2018,7,21,15,30,787.0,107.0,3.1,19.7,664.0,222.73,141.0
2018,7,21,15,45,774.5,103.5,3.15,19.4,622.5,174.24,102.13
2018,7,21,16,0,762.0,100.0,3.2,19.1,581.0,127.31,70.2
2018,7,21,16,15,745.0,96.0,3.2,18.9,536.0,81.62,49.76
2018,7,21,16,30,728.0,92.0,3.2,18.7,491.0,63.52,49.54
2018,7,21,16,45,705.0,88.0,3.2,18.5,444.0,62.45,48.84
2018,7,21,17,0,682.0,84.0,3.2,18.3,397.0,55.6,43.09
2018,7,21,17,15,649.0,79.5,3.2,18.05,348.5,54.12,41.99
2018,7,21,17,30,616.0,75.0,3.2,17.8,300.0,52.55,40.77
2018,7,21,17,45,571.5,69.0,3.2,17.55,252.5,49.68,38.34
2018,7,21,18,0,527.0,63.0,3.2,17.3,205.0,46.68,35.69
2018,7,21,18,15,461.5,55.5,3.1,17.1,161.0,42.23,31.61
2018,7,21,18,30,396.0,48.0,3.0,16.9,117.0,37.64,27.23
2018,7,21,18,45,303.0,38.0,2.95,16.65,81.0,30.57,20.39
2018,7,21,19,0,210.0,28.0,2.9,16.4,45.0,22.02,9.57
2018,7,21,19,15,122.0,17.5,2.8,16.3,25.5,15.92,0.0
2018,7,21,19,30,34.0,7.0,2.7,16.2,6.0,0.0,0.0
2018,7,21,19,45,17.0,3.5,2.6,16.1,3.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,22,4,45,10.5,2.5,1.95,15.6,2.0,0.0,0.0
2018,7,22,5,0,21.0,5.0,2.0,15.7,4.0,0.0,0.0
2018,7,22,5,15,99.5,15.5,2.0,15.9,20.5,67.24,0.0
2018,7,22,5,30,178.0,26.0,2.0,16.1,37.0,162.95,54.01
2018,7,22,5,45,280.5,36.0,2.05,16.3,71.5,256.09,199.33
2018,7,22,6,0,383.0,46.0,2.1,16.5,106.0,348.99,283.58
2018,7,22,6,15,269.0,39.0,2.15,16.7,88.5,272.55,225.53
2018,7,22,6,30,155.0,32.0,2.2,16.9,71.0,172.77,143.87
2018,7,22,6,45,77.5,40.0,2.2,17.1,59.5,114.16,93.5
2018,7,22,7,0,0.0,48.0,2.2,17.3,48.0,42.35,30.28
2018,7,22,7,15,0.0,69.5,2.25,17.5,69.5,61.44,46.28
2018,7,22,7,30,0.0,91.0,2.3,17.7,91.0,81.62,62.9
2018,7,22,7,45,0.0,111.5,2.3,17.95,111.5,101.35,78.91
2018,7,22,8,0,0.0,132.0,2.3,18.2,132.0,121.06,94.67
2018,7,22,8,15,2.0,152.5,2.35,18.4,153.5,142.59,111.82
2018,7,22,8,30,4.0,173.0,2.4,18.6,175.0,164.09,128.73
2018,7,22,8,45,9.0,201.0,2.4,18.8,207.0,196.05,153.88
2018,7,22,9,0,14.0,229.0,2.4,19.0,239.0,227.92,178.59
2018,7,22,9,15,18.5,252.0,2.45,19.15,266.0,254.05,198.56
2018,7,22,9,30,23.0,275.0,2.5,19.3,293.0,279.96,218.17
2018,7,22,9,45,35.5,310.0,2.55,19.45,339.0,342.54,265.84
2018,7,22,10,0,48.0,345.0,2.6,19.6,385.0,388.31,299.91
2018,7,22,10,15,68.5,376.0,2.7,19.65,435.0,436.63,336.02
2018,7,22,10,30,89.0,407.0,2.8,19.7,485.0,483.5,370.59
2018,7,22,10,45,117.0,426.0,2.85,19.75,531.0,537.2,409.86
2018,7,22,11,0,145.0,445.0,2.9,19.8,577.0,573.98,436.49
2018,7,22,11,15,172.5,453.0,3.0,19.8,612.5,597.22,453.61
2018,7,22,11,30,200.0,461.0,3.1,19.8,648.0,618.22,469.11
2018,7,22,11,45,224.5,461.0,3.15,19.8,673.0,626.73,475.48
2018,7,22,12,0,249.0,461.0,3.2,19.8,698.0,637.58,483.47
2018,7,22,12,15,293.5,441.5,3.3,19.85,721.0,638.66,485.26
2018,7,22,12,30,338.0,422.0,3.4,19.9,744.0,636.68,484.7
2018,7,22,12,45,481.0,341.0,3.45,19.9,795.5,651.96,498.63
2018,7,22,13,0,624.0,260.0,3.5,19.9,847.0,653.57,501.82
2018,7,22,13,15,754.0,182.0,3.55,19.85,880.5,640.97,493.68
2018,7,22,13,30,884.0,104.0,3.6,19.8,914.0,619.3,477.72
2018,7,22,13,45,880.0,102.5,3.65,19.8,893.0,572.87,440.7
2018,7,22,14,0,876.0,101.0,3.7,19.8,872.0,525.51,402.09
2018,7,22,14,15,870.0,100.0,3.7,19.75,845.0,476.87,361.43
2018,7,22,14,30,864.0,99.0,3.7,19.7,818.0,427.85,319.4
2018,7,22,14,45,856.0,97.5,3.75,19.65,785.0,377.56,275.51
2018,7,22,15,0,848.0,96.0,3.8,19.6,752.0,327.49,231.08
2018,7,22,15,15,837.0,94.5,3.8,19.6,714.0,277.1,186.35
2018,7,22,15,30,826.0,93.0,3.8,19.6,676.0,227.62,143.44
2018,7,22,15,45,812.0,90.0,3.8,19.45,633.0,177.78,103.49
2018,7,22,16,0,798.0,87.0,3.8,19.3,590.0,129.54,71.0
2018,7,22,16,15,780.5,84.5,3.8,19.2,544.5,73.43,43.25
2018,7,22,16,30,763.0,82.0,3.8,19.1,499.0,56.92,43.78
2018,7,22,16,45,739.5,79.0,3.8,19.0,451.0,56.26,43.39
2018,7,22,17,0,716.0,76.0,3.8,18.9,403.0,55.55,42.95
2018,7,22,17,15,684.0,72.0,3.75,18.7,354.0,53.96,41.74
2018,7,22,17,30,652.0,68.0,3.7,18.5,305.0,47.7,36.4
2018,7,22,17,45,607.0,63.0,3.7,18.35,257.0,45.35,34.4
2018,7,22,18,0,562.0,58.0,3.7,18.2,209.0,42.91,32.24
2018,7,22,18,15,497.5,51.5,3.6,17.95,164.0,39.1,28.74
2018,7,22,18,30,433.0,45.0,3.5,17.7,119.0,35.2,24.99
2018,7,22,18,45,336.5,36.5,3.45,17.5,82.5,29.36,19.22
2018,7,22,19,0,240.0,28.0,3.4,17.3,46.0,23.38,9.9
2018,7,22,19,15,140.0,17.5,3.35,17.15,26.0,15.92,0.0
2018,7,22,19,30,40.0,7.0,3.3,17.0,6.0,0.0,0.0
2018,7,22,19,45,20.0,3.5,3.3,16.85,3.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.25,16.6,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.95,15.85,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,23,5,15,91.0,11.0,2.7,15.0,16.5,58.51,0.0
2018,7,23,5,30,182.0,22.0,2.7,15.2,33.0,158.06,39.86
2018,7,23,5,45,299.0,32.0,2.7,15.4,70.0,263.45,205.37
2018,7,23,6,0,416.0,42.0,2.7,15.6,107.0,366.02,298.92
2018,7,23,6,15,291.0,37.5,2.65,15.85,91.0,285.64,237.57
2018,7,23,6,30,166.0,33.0,2.6,16.1,75.0,182.68,152.87
2018,7,23,6,45,83.0,54.0,2.6,16.35,75.0,126.11,103.93
2018,7,23,7,0,0.0,75.0,2.6,16.6,75.0,67.24,51.38
2018,7,23,7,15,1.5,106.0,2.6,16.9,106.5,99.74,78.52
2018,7,23,7,30,3.0,137.0,2.6,17.2,138.0,132.53,105.32
2018,7,23,7,45,6.0,154.5,2.55,17.45,157.5,151.82,120.73
2018,7,23,8,0,9.0,172.0,2.5,17.7,177.0,171.14,135.96
2018,7,23,8,15,12.5,191.0,2.55,18.0,198.5,192.53,152.67
2018,7,23,8,30,16.0,210.0,2.6,18.3,220.0,213.88,169.15
2018,7,23,8,45,14.5,217.0,2.6,18.55,226.5,217.84,171.51
2018,7,23,9,0,13.0,224.0,2.6,18.8,233.0,221.91,174.02
2018,7,23,9,15,23.5,257.0,2.65,19.05,274.5,264.14,206.87
2018,7,23,9,30,34.0,290.0,2.7,19.3,316.0,323.04,251.86
2018,7,23,9,45,69.0,330.0,2.75,19.55,386.0,397.42,308.63
2018,7,23,10,0,104.0,370.0,2.8,19.8,456.0,470.52,363.07
2018,7,23,10,15,258.0,352.5,2.85,19.95,575.0,630.02,483.12
2018,7,23,10,30,412.0,335.0,2.9,20.1,694.0,766.92,582.04
2018,7,23,10,45,569.5,270.0,2.95,20.3,780.0,843.22,637.45
2018,7,23,11,0,727.0,205.0,3.0,20.5,866.0,910.95,684.77
2018,7,23,11,15,820.0,152.5,3.1,20.6,910.5,918.15,689.01
2018,7,23,11,30,913.0,100.0,3.2,20.7,955.0,918.9,689.49
2018,7,23,11,45,912.5,102.0,3.25,20.8,962.5,892.63,671.39
2018,7,23,12,0,912.0,104.0,3.3,20.9,970.0,863.67,651.64
2018,7,23,12,15,910.5,105.0,3.4,20.9,970.0,830.51,629.44
2018,7,23,12,30,909.0,106.0,3.5,20.9,970.0,795.12,605.51
2018,7,23,12,45,861.0,133.0,3.6,20.9,946.5,745.5,571.09
2018,7,23,13,0,813.0,160.0,3.7,20.9,923.0,699.17,536.14
2018,7,23,13,15,682.0,226.0,3.8,20.8,859.5,629.44,482.77
2018,7,23,13,30,551.0,292.0,3.9,20.7,796.0,569.79,436.39
2018,7,23,13,45,592.5,261.5,4.0,20.6,792.0,533.77,409.06
2018,7,23,14,0,634.0,231.0,4.1,20.5,788.0,496.94,379.83
2018,7,23,14,15,753.5,167.5,4.15,20.4,808.5,470.35,356.59
2018,7,23,14,30,873.0,104.0,4.2,20.3,829.0,434.05,323.65
2018,7,23,14,45,799.5,121.5,4.25,20.2,764.5,367.92,268.89
2018,7,23,15,0,726.0,139.0,4.3,20.1,700.0,314.48,224.06
2018,7,23,15,15,715.0,132.5,4.3,20.1,661.0,265.8,181.51
2018,7,23,15,30,704.0,126.0,4.3,20.1,622.0,218.29,140.86
2018,7,23,15,45,757.5,108.5,4.35,19.9,611.0,172.86,101.84
2018,7,23,16,0,811.0,91.0,4.4,19.7,600.0,122.3,64.91
2018,7,23,16,15,792.5,88.0,4.35,19.55,553.5,74.65,44.95
2018,7,23,16,30,774.0,85.0,4.3,19.4,507.0,59.17,45.67
2018,7,23,16,45,749.0,81.5,4.3,19.3,457.5,58.22,45.03
2018,7,23,17,0,724.0,78.0,4.3,19.2,408.0,57.19,44.32
2018,7,23,17,15,614.5,87.5,4.2,18.95,344.0,59.79,46.79
2018,7,23,17,30,505.0,97.0,4.1,18.7,280.0,69.04,55.03
2018,7,23,17,45,395.0,93.0,4.05,18.45,222.5,66.88,53.25
2018,7,23,18,0,285.0,89.0,4.0,18.2,165.0,64.92,51.52
2018,7,23,18,15,217.5,69.5,3.9,17.9,120.0,54.11,41.85
2018,7,23,18,30,150.0,50.0,3.8,17.6,75.0,39.67,28.84
2018,7,23,18,45,92.5,28.0,3.75,17.25,42.0,22.88,13.71
2018,7,23,19,0,35.0,6.0,3.7,16.9,9.0,4.61,0.0
2018,7,23,19,15,35.0,5.5,3.7,16.75,6.5,5.0,0.0
2018,7,23,19,30,35.0,5.0,3.7,16.6,4.0,0.0,0.0
2018,7,23,19,45,17.5,2.5,3.7,16.4,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.45,15.8,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,24,5,15,31.0,9.5,3.35,15.45,11.5,25.13,0.0
2018,7,24,5,30,62.0,19.0,3.4,15.6,23.0,71.21,7.92
2018,7,24,5,45,99.5,36.0,3.4,15.8,48.5,128.59,97.41
2018,7,24,6,0,137.0,53.0,3.4,16.0,74.0,177.54,143.68
2018,7,24,6,15,153.0,70.5,3.4,16.2,102.0,214.43,176.83
2018,7,24,6,30,169.0,88.0,3.4,16.4,130.0,251.87,209.35
2018,7,24,6,45,184.5,109.0,3.4,16.65,164.5,294.47,244.87
2018,7,24,7,0,200.0,130.0,3.4,16.9,199.0,337.07,279.31
2018,7,24,7,15,136.0,121.5,3.4,17.15,172.0,256.55,212.06
2018,7,24,7,30,72.0,113.0,3.4,17.4,145.0,190.35,155.53
2018,7,24,7,45,36.0,109.0,3.35,17.7,125.0,139.61,112.09
2018,7,24,8,0,0.0,105.0,3.3,18.0,105.0,94.3,72.82
2018,7,24,8,15,0.5,123.0,3.35,18.25,123.5,111.85,86.95
2018,7,24,8,30,1.0,141.0,3.4,18.5,142.0,129.37,100.85
2018,7,24,8,45,2.5,162.0,3.4,18.7,164.0,150.78,117.78
2018,7,24,9,0,4.0,183.0,3.4,18.9,186.0,172.12,134.49
2018,7,24,9,15,8.5,210.0,3.45,19.15,216.5,202.25,158.1
2018,7,24,9,30,13.0,237.0,3.5,19.4,247.0,232.24,181.3
2018,7,24,9,45,20.0,273.0,3.55,19.6,289.0,273.34,213.0
2018,7,24,10,0,27.0,309.0,3.6,19.8,331.0,329.75,255.94
2018,7,24,10,15,38.0,334.0,3.65,19.95,366.5,363.05,280.96
2018,7,24,10,30,49.0,359.0,3.7,20.1,402.0,395.39,305.08
2018,7,24,10,45,64.5,382.0,3.75,20.3,440.0,428.89,329.97
2018,7,24,11,0,80.0,405.0,3.8,20.5,478.0,460.98,353.54
2018,7,24,11,15,105.0,419.5,3.85,20.6,517.0,502.68,384.44
2018,7,24,11,30,130.0,434.0,3.9,20.7,556.0,529.91,404.49
2018,7,24,11,45,196.5,417.0,3.95,20.8,602.5,561.53,429.13
2018,7,24,12,0,263.0,400.0,4.0,20.9,649.0,593.93,453.87
2018,7,24,12,15,237.5,416.5,4.05,20.9,641.5,571.31,436.19
2018,7,24,12,30,212.0,433.0,4.1,20.9,634.0,548.19,418.41
2018,7,24,12,45,182.0,445.5,4.15,20.95,617.5,521.85,398.13
2018,7,24,13,0,152.0,458.0,4.2,21.0,601.0,496.93,378.92
2018,7,24,13,15,159.0,451.5,4.25,20.95,599.0,482.46,368.33
2018,7,24,13,30,166.0,445.0,4.3,20.9,597.0,467.35,357.1
2018,7,24,13,45,280.5,380.0,4.35,20.9,629.5,460.09,352.56
2018,7,24,14,0,395.0,315.0,4.4,20.9,662.0,442.93,339.2
2018,7,24,14,15,637.0,208.0,4.4,20.8,746.0,443.44,336.92
2018,7,24,14,30,879.0,101.0,4.4,20.7,830.0,432.96,322.52
2018,7,24,14,45,871.5,99.0,4.45,20.6,796.5,381.56,277.57
2018,7,24,15,0,864.0,97.0,4.5,20.5,763.0,330.33,232.16
2018,7,24,15,15,852.5,96.0,4.5,20.5,724.5,279.2,186.8
2018,7,24,15,30,841.0,95.0,4.5,20.5,686.0,229.02,143.44
2018,7,24,15,45,828.5,92.0,4.5,20.3,643.0,178.46,103.21
2018,7,24,16,0,816.0,89.0,4.5,20.1,600.0,129.34,70.76
2018,7,24,16,15,799.0,85.5,4.5,19.95,553.5,71.53,43.34
2018,7,24,16,30,782.0,82.0,4.5,19.8,507.0,57.23,43.93
2018,7,24,16,45,759.0,78.5,4.5,19.6,458.0,56.2,43.24
2018,7,24,17,0,736.0,75.0,4.5,19.4,409.0,55.09,42.47
2018,7,24,17,15,705.0,71.0,4.5,19.15,359.5,53.46,41.23
2018,7,24,17,30,674.0,67.0,4.5,18.9,310.0,51.76,39.89
2018,7,24,17,45,631.0,62.0,4.5,18.6,261.0,44.85,33.92
2018,7,24,18,0,588.0,57.0,4.5,18.3,212.0,42.38,31.74
2018,7,24,18,15,523.5,50.5,4.4,18.0,166.5,38.52,28.2
2018,7,24,18,30,459.0,44.0,4.3,17.7,121.0,34.58,24.39
2018,7,24,18,45,360.5,35.5,4.25,17.45,83.5,28.68,18.53
2018,7,24,19,0,262.0,27.0,4.2,17.2,46.0,22.65,8.01
2018,7,24,19,15,153.0,16.5,4.15,17.0,25.5,15.01,0.0
2018,7,24,19,30,44.0,6.0,4.1,16.8,5.0,0.0,0.0
2018,7,24,19,45,22.0,3.0,4.05,16.65,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.95,16.4,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.85,16.2,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.75,16.05,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,5,15,100.0,10.5,3.25,15.6,16.0,62.63,0.0
2018,7,25,5,30,200.0,21.0,3.3,15.8,32.0,164.88,6.22
2018,7,25,5,45,324.0,30.0,3.3,16.05,69.0,276.21,212.65
2018,7,25,6,0,448.0,39.0,3.3,16.3,106.0,382.76,311.67
2018,7,25,6,15,312.5,40.5,3.25,16.55,96.0,305.38,253.33
2018,7,25,6,30,177.0,42.0,3.2,16.8,86.0,205.71,171.66
2018,7,25,6,45,88.5,65.5,3.15,17.05,87.5,144.9,119.43
2018,7,25,7,0,0.0,89.0,3.1,17.3,89.0,82.27,63.84
2018,7,25,7,15,1.0,112.5,3.1,17.65,113.0,106.6,83.98
2018,7,25,7,30,2.0,136.0,3.1,18.0,137.0,130.77,103.57
2018,7,25,7,45,2.0,145.0,3.1,18.35,146.0,138.15,109.08
2018,7,25,8,0,2.0,154.0,3.1,18.7,155.0,145.73,114.72
2018,7,25,8,15,3.5,165.5,3.1,19.1,167.5,157.46,123.69
2018,7,25,8,30,5.0,177.0,3.1,19.5,180.0,169.26,132.63
2018,7,25,8,45,11.5,200.0,3.1,19.9,207.5,197.62,154.85
2018,7,25,9,0,18.0,223.0,3.1,20.3,235.0,225.93,176.7
2018,7,25,9,15,37.0,260.5,3.15,20.6,288.0,297.24,232.14
2018,7,25,9,30,56.0,298.0,3.2,20.9,341.0,353.77,275.02
2018,7,25,9,45,90.5,337.5,3.2,21.2,410.0,427.02,330.18
2018,7,25,10,0,125.0,377.0,3.2,21.5,479.0,515.62,395.07
2018,7,25,10,15,147.0,391.5,3.3,21.6,516.0,546.07,416.86
2018,7,25,10,30,169.0,406.0,3.4,21.7,553.0,575.1,437.76
2018,7,25,10,45,184.0,418.5,3.45,21.8,582.5,593.71,450.72
2018,7,25,11,0,199.0,431.0,3.5,21.9,612.0,610.69,462.52
2018,7,25,11,15,202.5,442.5,3.65,21.8,629.0,614.32,465.09
2018,7,25,11,30,206.0,454.0,3.8,21.7,646.0,616.58,466.77
2018,7,25,11,45,208.0,458.5,3.9,21.65,654.0,609.66,461.73
2018,7,25,12,0,210.0,463.0,4.0,21.6,662.0,601.72,455.99
2018,7,25,12,15,231.5,460.5,4.1,21.5,680.0,602.25,456.98
2018,7,25,12,30,253.0,458.0,4.2,21.4,698.0,601.59,456.95
2018,7,25,12,45,278.0,440.0,4.3,21.25,702.0,585.85,446.22
2018,7,25,13,0,303.0,422.0,4.4,21.1,706.0,568.34,434.14
2018,7,25,13,15,265.5,419.0,4.5,21.0,665.0,520.81,398.62
2018,7,25,13,30,228.0,416.0,4.6,20.9,624.0,476.36,365.16
2018,7,25,13,45,310.5,365.5,4.65,20.75,641.5,465.1,357.29
2018,7,25,14,0,393.0,315.0,4.7,20.6,659.0,441.35,338.86
2018,7,25,14,15,640.0,207.5,4.75,20.4,747.0,443.48,337.94
2018,7,25,14,30,887.0,100.0,4.8,20.2,835.0,434.08,324.34
2018,7,25,14,45,876.0,100.0,4.85,20.05,800.5,382.48,279.05
2018,7,25,15,0,865.0,100.0,4.9,19.9,766.0,331.37,233.6
2018,7,25,15,15,692.0,155.0,4.9,19.9,670.0,267.62,183.86
2018,7,25,15,30,519.0,210.0,4.9,19.9,574.0,236.17,162.78
2018,7,25,15,45,441.5,213.0,4.9,19.45,509.0,195.86,134.22
2018,7,25,16,0,364.0,216.0,4.9,19.0,444.0,163.92,115.45
2018,7,25,16,15,236.5,223.0,4.9,18.8,366.5,151.91,116.54
2018,7,25,16,30,109.0,230.0,4.9,18.6,289.0,161.36,133.28
2018,7,25,16,45,154.5,202.0,4.9,18.35,276.5,145.44,120.27
2018,7,25,17,0,200.0,174.0,4.9,18.1,264.0,128.7,106.43
2018,7,25,17,15,173.5,154.0,4.85,17.85,225.5,115.51,95.47
2018,7,25,17,30,147.0,134.0,4.8,17.6,187.0,101.93,83.99
2018,7,25,17,45,87.0,114.0,4.75,17.4,144.0,87.77,71.78
2018,7,25,18,0,27.0,94.0,4.7,17.2,101.0,75.89,61.32
2018,7,25,18,15,16.0,74.0,4.6,17.0,78.0,62.08,48.93
2018,7,25,18,30,5.0,54.0,4.5,16.8,55.0,45.84,34.23
2018,7,25,18,45,15.5,37.5,4.4,16.55,39.0,31.78,21.14
2018,7,25,19,0,26.0,21.0,4.3,16.3,23.0,17.85,4.41
2018,7,25,19,15,26.0,13.5,4.2,16.2,14.0,12.28,0.0
2018,7,25,19,30,26.0,6.0,4.1,16.1,5.0,0.0,0.0
2018,7,25,19,45,13.0,3.0,4.0,16.0,2.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,26,5,15,40.0,6.5,3.15,15.0,8.5,27.1,0.0
2018,7,26,5,30,80.0,13.0,3.1,15.2,17.0,79.08,0.0
2018,7,26,5,45,97.0,17.5,3.1,15.4,28.0,105.17,78.17
2018,7,26,6,0,114.0,22.0,3.1,15.6,39.0,123.14,98.98
2018,7,26,6,15,57.0,25.5,3.05,15.9,34.0,77.22,61.16
2018,7,26,6,30,0.0,29.0,3.0,16.2,29.0,25.53,16.09
2018,7,26,6,45,0.0,41.5,2.9,16.45,41.5,36.59,25.56
2018,7,26,7,0,0.0,54.0,2.8,16.7,54.0,47.67,34.91
2018,7,26,7,15,0.0,71.0,2.75,17.0,71.0,62.78,47.51
2018,7,26,7,30,0.0,88.0,2.7,17.3,88.0,78.74,60.65
2018,7,26,7,45,0.0,101.5,2.6,17.6,101.5,91.48,70.91
2018,7,26,8,0,0.0,115.0,2.5,17.9,115.0,104.18,81.02
2018,7,26,8,15,0.0,126.5,2.5,18.15,126.5,114.86,89.38
2018,7,26,8,30,0.0,138.0,2.5,18.4,138.0,125.52,97.64
2018,7,26,8,45,1.5,154.0,2.45,18.7,155.0,142.0,110.58
2018,7,26,9,0,3.0,170.0,2.4,19.0,172.0,158.45,123.33
2018,7,26,9,15,5.5,191.5,2.45,19.15,195.5,181.17,141.08
2018,7,26,9,30,8.0,213.0,2.5,19.3,219.0,203.78,158.56
2018,7,26,9,45,12.5,243.5,2.5,19.5,253.5,236.97,184.13
2018,7,26,10,0,17.0,274.0,2.5,19.7,288.0,269.86,209.13
2018,7,26,10,15,23.5,302.0,2.6,19.8,322.0,316.0,244.16
2018,7,26,10,30,30.0,330.0,2.7,19.9,356.0,347.53,267.71
2018,7,26,10,45,30.5,341.0,2.8,19.95,368.0,355.37,273.21
2018,7,26,11,0,31.0,352.0,2.9,20.0,380.0,362.79,278.52
2018,7,26,11,15,34.0,367.0,3.0,20.0,398.0,375.92,288.26
2018,7,26,11,30,37.0,382.0,3.1,20.0,416.0,388.29,297.41
2018,7,26,11,45,37.0,385.5,3.25,19.95,420.0,386.56,296.12
2018,7,26,12,0,37.0,389.0,3.4,19.9,424.0,384.57,294.71
2018,7,26,12,15,49.5,407.0,3.45,19.85,454.0,405.25,310.49
2018,7,26,12,30,62.0,425.0,3.5,19.8,484.0,424.21,324.82
2018,7,26,12,45,76.0,435.0,3.6,19.75,506.5,435.6,333.59
2018,7,26,13,0,90.0,445.0,3.7,19.7,529.0,445.24,341.03
2018,7,26,13,15,80.0,431.0,3.8,19.6,505.0,418.27,320.89
2018,7,26,13,30,70.0,417.0,3.9,19.5,481.0,392.51,301.7
2018,7,26,13,45,135.0,383.0,3.95,19.45,502.5,388.36,299.33
2018,7,26,14,0,200.0,349.0,4.0,19.4,524.0,375.74,289.7
2018,7,26,14,15,333.5,295.5,4.05,19.3,576.0,373.78,286.99
2018,7,26,14,30,467.0,242.0,4.1,19.2,628.0,365.2,277.07
2018,7,26,14,45,463.0,230.5,4.15,19.15,600.0,326.37,244.16
2018,7,26,15,0,459.0,219.0,4.2,19.1,572.0,288.06,211.36
2018,7,26,15,15,580.0,175.5,4.2,19.1,597.5,254.25,177.53
2018,7,26,15,30,701.0,132.0,4.2,19.1,623.0,211.61,135.96
2018,7,26,15,45,755.0,113.0,4.3,18.9,610.5,171.38,101.38
2018,7,26,16,0,809.0,94.0,4.4,18.7,598.0,119.34,64.13
2018,7,26,16,15,793.0,90.5,4.4,18.55,552.0,71.4,45.93
2018,7,26,16,30,777.0,87.0,4.4,18.4,506.0,60.82,47.31
2018,7,26,16,45,755.0,82.5,4.4,18.25,457.0,59.21,46.12
2018,7,26,17,0,733.0,78.0,4.4,18.1,408.0,57.48,44.79
2018,7,26,17,15,699.5,74.0,4.4,17.85,357.5,55.93,43.63
2018,7,26,17,30,666.0,70.0,4.4,17.6,307.0,49.53,38.16
2018,7,26,17,45,619.5,64.5,4.4,17.35,257.5,46.85,35.87
2018,7,26,18,0,573.0,59.0,4.4,17.1,208.0,44.07,33.38
2018,7,26,18,15,503.0,52.5,4.35,16.85,162.0,40.29,29.86
2018,7,26,18,30,433.0,46.0,4.3,16.6,116.0,36.46,26.09
2018,7,26,18,45,327.5,36.5,4.25,16.35,79.0,29.75,19.37
2018,7,26,19,0,222.0,27.0,4.2,16.1,42.0,22.85,6.06
2018,7,26,19,15,127.0,16.0,4.15,15.95,23.0,14.55,0.0
2018,7,26,19,30,32.0,5.0,4.1,15.8,4.0,0.0,0.0
2018,7,26,19,45,16.0,2.5,4.1,15.7,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,27,5,15,67.5,10.0,4.2,14.4,13.5,44.79,0.0
2018,7,27,5,30,135.0,20.0,4.2,14.6,27.0,124.05,0.0
2018,7,27,5,45,207.0,29.5,4.2,14.8,53.5,199.12,151.03
2018,7,27,6,0,279.0,39.0,4.2,15.0,80.0,264.2,216.61
2018,7,27,6,15,193.0,35.0,4.2,15.2,68.5,202.5,168.83
2018,7,27,6,30,107.0,31.0,4.2,15.4,57.0,135.38,112.45
2018,7,27,6,45,53.5,43.0,4.15,15.65,56.0,89.62,72.63
2018,7,27,7,0,0.0,55.0,4.1,15.9,55.0,48.56,35.75
2018,7,27,7,15,0.0,70.5,4.05,16.15,70.5,62.33,47.31
2018,7,27,7,30,0.0,86.0,4.0,16.4,86.0,76.78,59.24
2018,7,27,7,45,0.0,95.0,3.95,16.65,95.0,85.08,65.9
2018,7,27,8,0,0.0,104.0,3.9,16.9,104.0,93.38,72.48
2018,7,27,8,15,0.0,121.5,3.9,17.1,121.5,109.97,85.84
2018,7,27,8,30,0.0,139.0,3.9,17.3,139.0,126.52,99.02
2018,7,27,8,45,1.5,155.0,3.9,17.5,156.0,143.01,112.09
2018,7,27,9,0,3.0,171.0,3.9,17.7,173.0,159.45,125.01
2018,7,27,9,15,5.5,190.5,3.9,17.9,194.5,180.22,141.33
2018,7,27,9,30,8.0,210.0,3.9,18.1,216.0,200.88,157.42
2018,7,27,9,45,11.5,235.0,3.95,18.3,244.0,227.72,178.28
2018,7,27,10,0,15.0,260.0,4.0,18.5,272.0,254.3,198.73
2018,7,27,10,15,15.5,272.0,4.0,18.6,285.0,265.07,206.67
2018,7,27,10,30,16.0,284.0,4.0,18.7,298.0,275.67,214.51
2018,7,27,10,45,16.0,286.0,4.05,18.85,300.0,276.17,214.51
2018,7,27,11,0,16.0,288.0,4.1,19.0,302.0,276.64,214.54
2018,7,27,11,15,17.5,302.0,4.15,19.1,318.0,289.53,224.26
2018,7,27,11,30,19.0,316.0,4.2,19.2,334.0,302.08,233.68
2018,7,27,11,45,22.0,336.0,4.25,19.25,357.0,320.97,248.04
2018,7,27,12,0,25.0,356.0,4.3,19.3,380.0,344.48,265.84
2018,7,27,12,15,28.5,367.0,4.35,19.3,394.0,352.7,272.07
2018,7,27,12,30,32.0,378.0,4.4,19.3,408.0,360.2,277.8
2018,7,27,12,45,36.5,386.5,4.45,19.35,420.5,365.51,281.87
2018,7,27,13,0,41.0,395.0,4.5,19.4,433.0,370.05,285.35
2018,7,27,13,15,43.0,392.5,4.55,19.35,432.0,363.17,280.27
2018,7,27,13,30,45.0,390.0,4.6,19.3,431.0,356.08,275.03
2018,7,27,13,45,186.5,335.0,4.65,19.3,498.5,373.1,289.45
2018,7,27,14,0,328.0,280.0,4.7,19.3,566.0,381.62,295.62
2018,7,27,14,15,611.0,193.5,4.7,19.25,705.5,417.94,320.27
2018,7,27,14,30,894.0,107.0,4.7,19.2,845.0,439.22,328.91
2018,7,27,14,45,886.0,105.5,4.65,19.15,811.0,386.98,282.58
2018,7,27,15,0,878.0,104.0,4.6,19.1,777.0,334.93,236.02
2018,7,27,15,15,866.5,102.0,4.6,19.1,737.0,282.09,189.07
2018,7,27,15,30,855.0,100.0,4.6,19.1,697.0,230.22,144.32
2018,7,27,15,45,841.0,97.0,4.6,19.0,652.5,178.49,103.53
2018,7,27,16,0,827.0,94.0,4.6,18.9,608.0,118.89,63.6
2018,7,27,16,15,806.5,91.5,4.6,18.7,560.0,70.55,46.36
2018,7,27,16,30,786.0,89.0,4.6,18.5,512.0,62.41,48.67
2018,7,27,16,45,759.5,86.0,4.55,18.35,461.5,61.92,48.46
2018,7,27,17,0,733.0,83.0,4.5,18.2,411.0,61.41,48.21
2018,7,27,17,15,693.5,80.0,4.55,17.85,359.5,55.27,43.05
2018,7,27,17,30,654.0,77.0,4.6,17.5,308.0,54.79,42.8
2018,7,27,17,45,550.0,72.0,4.65,17.15,245.0,52.44,40.83
2018,7,27,18,0,446.0,67.0,4.7,16.8,182.0,50.16,38.8
2018,7,27,18,15,335.5,57.0,4.7,16.45,132.5,42.83,32.13
2018,7,27,18,30,225.0,47.0,4.7,16.1,83.0,35.74,25.49
2018,7,27,18,45,148.5,31.5,4.7,15.75,52.0,24.28,14.73
2018,7,27,19,0,72.0,16.0,4.7,15.4,21.0,12.45,0.0
2018,7,27,19,15,45.0,10.0,4.7,15.2,12.0,9.1,0.0
2018,7,27,19,30,18.0,4.0,4.7,15.0,3.0,0.0,0.0
2018,7,27,19,45,9.0,2.0,4.65,14.85,1.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,28,5,15,10.5,5.0,3.2,13.65,5.5,10.09,0.0
2018,7,28,5,30,21.0,10.0,3.2,13.9,11.0,24.15,0.0
2018,7,28,5,45,44.5,23.0,3.2,14.1,28.5,59.26,40.98
2018,7,28,6,0,68.0,36.0,3.2,14.3,46.0,91.69,72.24
2018,7,28,6,15,49.5,40.0,3.1,14.5,48.5,82.8,65.87
2018,7,28,6,30,31.0,44.0,3.0,14.7,51.0,64.41,50.39
2018,7,28,6,45,15.5,62.0,2.9,14.9,65.5,72.66,57.02
2018,7,28,7,0,0.0,80.0,2.8,15.1,80.0,72.8,56.46
2018,7,28,7,15,3.0,108.0,2.75,15.35,109.5,103.66,82.39
2018,7,28,7,30,6.0,136.0,2.7,15.6,139.0,134.64,107.93
2018,7,28,7,45,16.0,163.5,2.6,15.85,172.0,171.31,137.99
2018,7,28,8,0,26.0,191.0,2.5,16.1,205.0,208.13,167.59
2018,7,28,8,15,28.5,211.0,2.5,16.3,227.5,245.77,197.07
2018,7,28,8,30,31.0,231.0,2.5,16.5,250.0,267.96,213.86
2018,7,28,8,45,31.5,248.0,2.45,16.75,268.5,284.45,225.88
2018,7,28,9,0,32.0,265.0,2.4,17.0,287.0,300.68,237.6
2018,7,28,9,15,44.5,293.0,2.45,17.2,325.5,340.71,268.21
2018,7,28,9,30,57.0,321.0,2.5,17.4,364.0,380.13,297.83
2018,7,28,9,45,91.0,351.0,2.55,17.55,423.5,442.29,345.05
2018,7,28,10,0,125.0,381.0,2.6,17.7,483.0,519.93,402.53
2018,7,28,10,15,121.5,394.5,2.7,17.95,496.5,524.12,404.17
2018,7,28,10,30,118.0,408.0,2.8,18.2,510.0,527.52,405.7
2018,7,28,10,45,98.0,413.5,2.85,18.4,499.5,492.66,378.77
2018,7,28,11,0,78.0,419.0,2.9,18.6,489.0,472.88,363.02
2018,7,28,11,15,75.0,424.5,3.0,18.75,493.0,469.06,359.81
2018,7,28,11,30,72.0,430.0,3.1,18.9,497.0,464.97,356.36
2018,7,28,11,45,73.5,435.0,3.15,19.1,504.0,464.02,355.27
2018,7,28,12,0,75.0,440.0,3.2,19.3,511.0,462.55,353.8
2018,7,28,12,15,75.5,440.0,3.3,19.35,511.5,455.28,348.38
2018,7,28,12,30,76.0,440.0,3.4,19.4,512.0,447.75,342.78
2018,7,28,12,45,87.0,444.5,3.5,19.5,526.0,451.36,345.62
2018,7,28,13,0,98.0,449.0,3.6,19.6,540.0,453.67,347.38
2018,7,28,13,15,107.5,443.0,3.7,19.6,541.5,445.16,341.2
2018,7,28,13,30,117.0,437.0,3.8,19.6,543.0,431.06,330.79
2018,7,28,13,45,239.0,384.0,3.85,19.55,594.5,438.75,337.54
2018,7,28,14,0,361.0,331.0,3.9,19.5,646.0,435.45,334.51
2018,7,28,14,15,582.0,243.0,3.95,19.45,731.5,441.41,336.26
2018,7,28,14,30,803.0,155.0,4.0,19.4,817.0,432.64,323.4
2018,7,28,14,45,794.5,152.0,4.05,19.3,783.5,382.48,279.84
2018,7,28,15,0,786.0,149.0,4.1,19.2,750.0,332.81,236.2
2018,7,28,15,15,772.0,145.5,4.1,19.2,710.0,282.17,191.96
2018,7,28,15,30,758.0,142.0,4.1,19.2,670.0,225.7,144.44
2018,7,28,15,45,738.0,139.0,4.15,19.0,625.5,177.09,106.8
2018,7,28,16,0,718.0,136.0,4.2,18.8,581.0,130.93,77.6
2018,7,28,16,15,693.0,131.5,4.2,18.6,533.0,86.3,68.98
2018,7,28,16,30,668.0,127.0,4.2,18.4,485.0,80.66,64.45
2018,7,28,16,45,535.5,137.0,4.2,18.2,406.0,91.07,73.73
2018,7,28,17,0,403.0,147.0,4.2,18.0,327.0,98.85,80.77
2018,7,28,17,15,435.0,125.0,4.2,17.7,297.0,86.41,70.28
2018,7,28,17,30,467.0,103.0,4.2,17.4,267.0,73.18,58.96
2018,7,28,17,45,439.5,90.0,4.15,17.1,224.5,65.29,52.15
2018,7,28,18,0,412.0,77.0,4.1,16.8,182.0,57.0,44.8
2018,7,28,18,15,350.5,65.5,4.1,16.45,141.0,49.31,37.8
2018,7,28,18,30,289.0,54.0,4.1,16.1,100.0,41.35,30.33
2018,7,28,18,45,206.0,39.0,4.05,15.8,66.0,30.3,19.67
2018,7,28,19,0,123.0,24.0,4.0,15.5,32.0,18.9,1.34
2018,7,28,19,15,68.0,13.0,4.0,15.35,17.0,11.82,0.0
2018,7,28,19,30,13.0,2.0,4.0,15.2,2.0,0.0,0.0
2018,7,28,19,45,6.5,1.0,4.0,15.0,1.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,29,5,15,29.5,8.0,3.1,14.0,9.5,22.81,0.0
2018,7,29,5,30,59.0,16.0,3.1,14.1,19.0,62.98,0.0
2018,7,29,5,45,126.0,34.0,3.1,14.2,49.0,144.39,105.9
2018,7,29,6,0,193.0,52.0,3.1,14.3,79.0,214.99,174.93
2018,7,29,6,15,139.5,57.5,3.1,14.4,81.0,185.27,153.15
2018,7,29,6,30,86.0,63.0,3.1,14.5,83.0,140.21,115.89
2018,7,29,6,45,47.0,84.0,3.1,14.65,95.5,124.67,102.05
2018,7,29,7,0,8.0,105.0,3.1,14.8,108.0,107.41,86.04
2018,7,29,7,15,17.5,130.5,3.05,15.05,138.0,141.57,114.77
2018,7,29,7,30,27.0,156.0,3.0,15.3,168.0,189.55,154.29
2018,7,29,7,45,43.5,183.0,3.0,15.55,204.5,233.84,190.28
2018,7,29,8,0,60.0,210.0,3.0,15.8,241.0,278.25,225.68
2018,7,29,8,15,71.0,234.5,2.95,16.05,275.0,314.41,253.63
2018,7,29,8,30,82.0,259.0,2.9,16.3,309.0,350.3,280.93
2018,7,29,8,45,82.5,278.0,2.85,16.55,331.5,369.12,294.2
2018,7,29,9,0,83.0,297.0,2.8,16.8,354.0,387.46,307.04
2018,7,29,9,15,77.0,313.5,2.85,16.95,369.0,396.01,312.33
2018,7,29,9,30,71.0,330.0,2.9,17.1,384.0,404.06,317.29
2018,7,29,9,45,89.5,354.0,2.9,17.25,425.0,444.12,347.3
2018,7,29,10,0,108.0,378.0,2.9,17.4,466.0,483.21,376.05
2018,7,29,10,15,99.0,391.5,2.95,17.35,474.5,483.06,374.86
2018,7,29,10,30,90.0,405.0,3.0,17.3,483.0,482.47,373.62
2018,7,29,10,45,83.5,413.0,3.05,17.3,486.5,478.29,369.85
2018,7,29,11,0,77.0,421.0,3.1,17.3,490.0,473.89,366.0
2018,7,29,11,15,77.5,428.0,3.15,17.25,498.5,474.7,366.41
2018,7,29,11,30,78.0,435.0,3.2,17.2,507.0,475.01,366.46
2018,7,29,11,45,88.0,444.5,3.25,17.15,526.5,485.28,374.24
2018,7,29,12,0,98.0,454.0,3.3,17.1,546.0,494.31,381.04
2018,7,29,12,15,116.5,459.5,3.35,17.0,569.0,508.71,392.12
2018,7,29,12,30,135.0,465.0,3.4,16.9,592.0,515.79,397.72
2018,7,29,12,45,143.0,459.5,3.45,16.85,593.5,504.17,389.22
2018,7,29,13,0,151.0,454.0,3.5,16.8,595.0,491.84,380.19
2018,7,29,13,15,134.0,436.0,3.55,16.75,559.5,453.0,350.9
2018,7,29,13,30,117.0,418.0,3.6,16.7,524.0,416.16,323.01
2018,7,29,13,45,137.5,417.0,3.65,16.65,539.0,414.54,321.87
2018,7,29,14,0,158.0,416.0,3.7,16.6,554.0,410.67,318.6
2018,7,29,14,15,149.5,401.0,3.8,16.55,528.0,381.72,296.14
2018,7,29,14,30,141.0,386.0,3.9,16.5,502.0,353.89,274.46
2018,7,29,14,45,167.0,365.5,3.95,16.5,497.0,335.21,258.93
2018,7,29,15,0,193.0,345.0,4.0,16.5,492.0,314.18,241.01
2018,7,29,15,15,228.5,318.5,4.0,16.5,483.5,289.15,219.2
2018,7,29,15,30,264.0,292.0,4.0,16.5,475.0,249.75,185.93
2018,7,29,15,45,212.0,274.0,4.1,16.35,415.0,223.66,168.06
2018,7,29,16,0,160.0,256.0,4.2,16.2,355.0,192.43,147.43
2018,7,29,16,15,167.5,238.5,4.25,16.1,334.5,168.26,139.91
2018,7,29,16,30,175.0,221.0,4.3,16.0,314.0,156.91,130.77
2018,7,29,16,45,180.5,195.0,4.35,15.9,283.0,141.52,118.04
2018,7,29,17,0,186.0,169.0,4.4,15.8,252.0,125.44,104.57
2018,7,29,17,15,254.0,142.0,4.4,15.6,240.0,102.5,84.96
2018,7,29,17,30,322.0,115.0,4.4,15.4,228.0,80.8,66.15
2018,7,29,17,45,341.0,96.5,4.4,15.25,198.5,69.51,56.27
2018,7,29,18,0,360.0,78.0,4.4,15.1,169.0,57.56,45.6
2018,7,29,18,15,290.0,65.0,4.3,14.95,127.5,48.77,37.53
2018,7,29,18,30,220.0,52.0,4.2,14.8,86.0,39.66,28.99
2018,7,29,18,45,160.0,37.0,4.1,14.65,57.0,28.68,18.28
2018,7,29,19,0,100.0,22.0,4.0,14.5,28.0,17.29,0.0
2018,7,29,19,15,50.0,11.0,3.95,14.4,14.0,10.01,0.0
2018,7,29,19,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,30,5,15,27.0,8.5,3.45,13.55,9.5,21.93,0.0
2018,7,30,5,30,54.0,17.0,3.5,13.7,19.0,62.1,0.0
2018,7,30,5,45,74.0,27.5,3.5,13.85,35.0,99.0,70.04
2018,7,30,6,0,94.0,38.0,3.5,14.0,51.0,124.79,99.79
2018,7,30,6,15,47.0,44.0,3.45,14.2,50.5,87.03,69.28
2018,7,30,6,30,0.0,50.0,3.4,14.4,50.0,44.15,32.08
2018,7,30,6,45,0.0,65.0,3.4,14.6,65.0,58.54,44.47
2018,7,30,7,0,0.0,80.0,3.4,14.8,80.0,72.95,56.68
2018,7,30,7,15,0.0,99.5,3.3,15.05,99.5,92.07,72.64
2018,7,30,7,30,0.0,119.0,3.2,15.3,119.0,111.03,88.21
2018,7,30,7,45,1.5,135.5,3.15,15.6,136.5,127.99,101.94
2018,7,30,8,0,3.0,152.0,3.1,15.9,154.0,144.93,115.46
2018,7,30,8,15,8.0,176.5,3.05,16.15,181.5,173.51,138.47
2018,7,30,8,30,13.0,201.0,3.0,16.4,209.0,202.07,161.1
2018,7,30,8,45,27.5,237.0,2.95,16.7,255.5,268.24,213.62
2018,7,30,9,0,42.0,273.0,2.9,17.0,302.0,319.77,253.44
2018,7,30,9,15,44.0,291.5,2.95,17.2,323.5,338.72,267.19
2018,7,30,9,30,46.0,310.0,3.0,17.4,345.0,357.26,280.65
2018,7,30,9,45,47.5,326.5,3.05,17.6,364.0,372.65,291.62
2018,7,30,10,0,49.0,343.0,3.1,17.8,383.0,387.58,302.22
2018,7,30,10,15,63.0,369.0,3.15,17.9,422.0,424.16,329.67
2018,7,30,10,30,77.0,395.0,3.2,18.0,461.0,459.54,355.86
2018,7,30,10,45,86.0,412.0,3.25,18.1,488.0,479.64,370.35
2018,7,30,11,0,95.0,429.0,3.3,18.2,515.0,498.62,384.04
2018,7,30,11,15,105.5,440.0,3.35,18.25,537.0,511.88,393.64
2018,7,30,11,30,116.0,451.0,3.4,18.3,559.0,532.88,408.86
2018,7,30,11,45,131.0,459.0,3.5,18.35,581.5,542.84,416.26
2018,7,30,12,0,146.0,467.0,3.6,18.4,604.0,551.08,422.43
2018,7,30,12,15,149.0,465.5,3.6,18.45,605.5,539.64,413.74
2018,7,30,12,30,152.0,464.0,3.6,18.5,607.0,527.62,404.7
2018,7,30,12,45,191.5,453.5,3.65,18.5,632.5,533.82,410.03
2018,7,30,13,0,231.0,443.0,3.7,18.5,658.0,536.87,412.7
2018,7,30,13,15,248.5,437.0,3.75,18.5,665.0,522.24,401.73
2018,7,30,13,30,266.0,431.0,3.8,18.5,672.0,508.36,391.1
2018,7,30,13,45,348.5,379.5,3.8,18.45,687.0,493.66,380.14
2018,7,30,14,0,431.0,328.0,3.8,18.4,702.0,466.3,358.59
2018,7,30,14,15,613.0,240.5,3.8,18.4,753.5,451.07,344.13
2018,7,30,14,30,795.0,153.0,3.8,18.4,805.0,424.99,318.32
2018,7,30,14,45,780.0,152.0,3.85,18.35,769.5,374.48,274.48
2018,7,30,15,0,765.0,151.0,3.9,18.3,734.0,325.15,231.16
2018,7,30,15,15,750.5,148.0,3.9,18.3,694.5,275.82,188.01
2018,7,30,15,30,736.0,145.0,3.9,18.3,655.0,220.48,141.52
2018,7,30,15,45,708.0,144.5,3.9,18.15,609.0,173.74,105.97
2018,7,30,16,0,680.0,144.0,3.9,18.0,563.0,130.33,79.66
2018,7,30,16,15,643.5,142.5,3.95,17.75,513.5,89.64,72.11
2018,7,30,16,30,607.0,141.0,4.0,17.5,464.0,90.38,73.09
2018,7,30,16,45,561.0,138.0,4.05,17.3,413.0,91.76,74.6
2018,7,30,17,0,515.0,135.0,4.1,17.1,362.0,91.91,75.05
2018,7,30,17,15,469.5,125.0,4.1,16.8,312.0,86.86,70.94
2018,7,30,17,30,424.0,115.0,4.1,16.5,262.0,81.54,66.52
2018,7,30,17,45,362.0,102.5,4.1,16.15,213.5,74.05,60.06
2018,7,30,18,0,300.0,90.0,4.1,15.8,165.0,66.25,53.12
2018,7,30,18,15,242.5,72.5,4.05,15.5,124.0,56.22,43.97
2018,7,30,18,30,185.0,55.0,4.0,15.2,83.0,43.26,32.01
2018,7,30,18,45,121.5,36.5,4.0,14.95,52.0,29.22,18.54
2018,7,30,19,0,58.0,18.0,4.0,14.7,21.0,14.8,0.0
2018,7,30,19,15,29.0,9.0,4.0,14.55,10.5,8.19,0.0
2018,7,30,19,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
