Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,31,5,15,21.5,6.5,3.05,13.25,7.5,5.91,0.0
2018,7,31,5,30,43.0,13.0,3.1,13.5,15.0,36.24,0.0
2018,7,31,5,45,93.0,30.5,3.1,13.75,41.5,118.01,83.08
2018,7,31,6,0,143.0,48.0,3.1,14.0,68.0,175.62,141.84
2018,7,31,6,15,145.5,58.0,3.05,14.2,85.5,190.78,157.79
2018,7,31,6,30,148.0,68.0,3.0,14.4,103.0,207.3,173.33
2018,7,31,6,45,74.0,76.0,2.95,14.6,93.5,147.9,122.37
2018,7,31,7,0,0.0,84.0,2.9,14.8,84.0,77.37,60.35
2018,7,31,7,15,0.0,102.5,2.85,15.0,102.5,95.41,75.46
2018,7,31,7,30,0.0,121.0,2.8,15.2,121.0,113.28,90.11
2018,7,31,7,45,0.5,133.5,2.75,15.4,134.0,125.05,99.51
2018,7,31,8,0,1.0,146.0,2.7,15.6,147.0,136.87,108.84
2018,7,31,8,15,2.5,162.0,2.7,15.85,163.5,153.27,121.84
2018,7,31,8,30,4.0,178.0,2.7,16.1,180.0,169.65,134.67
2018,7,31,8,45,6.0,191.0,2.7,16.35,194.5,183.41,145.29
2018,7,31,9,0,8.0,204.0,2.7,16.6,209.0,197.17,155.83
2018,7,31,9,15,10.5,220.5,2.7,16.85,228.0,214.87,169.44
2018,7,31,9,30,13.0,237.0,2.7,17.1,247.0,232.44,182.83
2018,7,31,9,45,18.5,265.0,2.7,17.4,279.5,264.15,207.22
2018,7,31,10,0,24.0,293.0,2.7,17.7,312.0,310.41,242.47
2018,7,31,10,15,32.5,325.0,2.75,17.85,352.0,348.59,271.29
2018,7,31,10,30,41.0,357.0,2.8,18.0,392.0,385.72,299.01
2018,7,31,10,45,42.5,368.0,2.85,18.15,405.5,393.83,304.5
2018,7,31,11,0,44.0,379.0,2.9,18.3,419.0,401.45,309.77
2018,7,31,11,15,42.0,383.0,3.0,18.4,421.5,398.57,307.22
2018,7,31,11,30,40.0,387.0,3.1,18.5,424.0,395.53,304.65
2018,7,31,11,45,48.5,403.0,3.15,18.55,448.5,412.5,317.4
2018,7,31,12,0,57.0,419.0,3.2,18.6,473.0,428.2,329.08
2018,7,31,12,15,66.0,429.5,3.3,18.6,492.0,438.03,336.54
2018,7,31,12,30,75.0,440.0,3.4,18.6,511.0,446.59,343.06
2018,7,31,12,45,84.5,441.5,3.5,18.6,520.5,446.52,343.21
2018,7,31,13,0,94.0,443.0,3.6,18.6,530.0,445.4,342.55
2018,7,31,13,15,129.0,442.5,3.65,18.6,560.0,454.4,349.74
2018,7,31,13,30,164.0,442.0,3.7,18.6,590.0,461.63,355.24
2018,7,31,13,45,290.0,382.5,3.75,18.55,637.0,463.7,357.48
2018,7,31,14,0,416.0,323.0,3.8,18.5,684.0,454.38,349.64
2018,7,31,14,15,618.5,228.0,3.85,18.45,744.5,442.83,337.89
2018,7,31,14,30,821.0,133.0,3.9,18.4,805.0,418.21,312.86
2018,7,31,14,45,815.5,128.5,3.95,18.3,772.5,367.0,267.99
2018,7,31,15,0,810.0,124.0,4.0,18.2,740.0,315.95,222.69
2018,7,31,15,15,797.0,121.5,4.0,18.2,700.5,265.01,177.76
2018,7,31,15,30,784.0,119.0,4.0,18.2,661.0,215.36,135.46
2018,7,31,15,45,772.0,114.0,4.05,17.95,618.5,165.52,96.92
2018,7,31,16,0,760.0,109.0,4.1,17.7,576.0,117.26,67.19
2018,7,31,16,15,742.5,104.0,4.15,17.55,529.5,70.93,56.07
2018,7,31,16,30,725.0,99.0,4.2,17.4,483.0,69.51,55.09
2018,7,31,16,45,701.0,94.0,4.2,17.2,434.5,61.38,48.24
2018,7,31,17,0,677.0,89.0,4.2,17.0,386.0,59.91,47.16
2018,7,31,17,15,641.0,83.0,4.2,16.75,336.0,57.48,45.22
2018,7,31,17,30,605.0,77.0,4.2,16.5,286.0,54.9,43.09
2018,7,31,17,45,556.5,70.0,4.2,16.2,237.5,51.31,39.99
2018,7,31,18,0,508.0,63.0,4.2,15.9,189.0,47.58,36.62
2018,7,31,18,15,434.0,54.5,4.15,15.65,144.5,42.31,31.7
2018,7,31,18,30,360.0,46.0,4.1,15.4,100.0,36.88,26.41
2018,7,31,18,45,250.0,33.5,4.05,15.15,64.5,26.17,15.84
2018,7,31,19,0,140.0,21.0,4.0,14.9,29.0,16.59,0.0
2018,7,31,19,15,70.0,10.5,4.0,14.75,14.5,9.55,0.0
2018,7,31,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.0,13.85,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,1,5,15,43.5,8.5,3.3,13.3,10.0,7.73,0.0
2018,8,1,5,30,87.0,17.0,3.3,13.5,20.0,64.76,0.0
2018,8,1,5,45,174.0,32.0,3.25,13.7,51.0,185.28,130.51
2018,8,1,6,0,261.0,47.0,3.2,13.9,82.0,266.1,216.25
2018,8,1,6,15,255.5,48.5,3.15,14.15,95.0,269.14,224.07
2018,8,1,6,30,250.0,50.0,3.1,14.4,108.0,272.68,229.67
2018,8,1,6,45,125.0,53.5,3.0,14.6,82.5,169.93,142.47
2018,8,1,7,0,0.0,57.0,2.9,14.8,57.0,50.33,37.4
2018,8,1,7,15,0.0,72.5,2.85,15.1,72.5,64.15,49.08
2018,8,1,7,30,0.0,88.0,2.8,15.4,88.0,78.93,61.32
2018,8,1,7,45,0.0,98.0,2.75,15.7,98.0,88.18,68.76
2018,8,1,8,0,0.0,108.0,2.7,16.0,108.0,97.42,76.11
2018,8,1,8,15,0.0,121.0,2.75,16.3,121.0,109.61,85.81
2018,8,1,8,30,0.0,134.0,2.8,16.6,134.0,121.75,95.36
2018,8,1,8,45,1.5,152.0,2.8,16.85,153.0,140.19,110.04
2018,8,1,9,0,3.0,170.0,2.8,17.1,172.0,158.59,124.52
2018,8,1,9,15,5.5,191.0,2.9,17.35,195.0,180.83,142.0
2018,8,1,9,30,8.0,212.0,3.0,17.6,218.0,202.94,159.2
2018,8,1,9,45,11.0,234.0,3.1,17.8,242.5,226.35,177.31
2018,8,1,10,0,14.0,256.0,3.2,18.0,267.0,249.51,195.09
2018,8,1,10,15,17.5,279.0,3.3,18.15,293.5,273.82,213.68
2018,8,1,10,30,21.0,302.0,3.4,18.3,320.0,297.74,231.83
2018,8,1,10,45,23.5,321.5,3.5,18.45,342.0,316.91,246.19
2018,8,1,11,0,26.0,341.0,3.6,18.6,364.0,347.32,269.05
2018,8,1,11,15,30.5,359.0,3.7,18.7,386.5,364.9,282.16
2018,8,1,11,30,35.0,377.0,3.8,18.8,409.0,381.58,294.59
2018,8,1,11,45,43.0,395.0,3.9,18.85,435.0,400.27,308.69
2018,8,1,12,0,51.0,413.0,4.0,18.9,461.0,417.68,321.76
2018,8,1,12,15,62.0,423.5,4.05,19.0,482.0,429.39,330.54
2018,8,1,12,30,73.0,434.0,4.1,19.1,503.0,439.7,338.25
2018,8,1,12,45,113.0,443.0,4.15,19.15,548.5,468.15,360.16
2018,8,1,13,0,153.0,452.0,4.2,19.2,594.0,490.67,377.25
2018,8,1,13,15,202.5,442.5,4.25,19.25,627.0,500.47,384.87
2018,8,1,13,30,252.0,433.0,4.3,19.3,660.0,500.64,384.98
2018,8,1,13,45,350.5,371.0,4.35,19.3,679.0,486.89,374.85
2018,8,1,14,0,449.0,309.0,4.4,19.3,698.0,459.22,353.0
2018,8,1,14,15,666.5,206.0,4.45,19.3,761.5,445.93,339.63
2018,8,1,14,30,884.0,103.0,4.5,19.3,825.0,423.91,315.88
2018,8,1,14,45,875.5,101.0,4.55,19.25,790.5,371.4,269.51
2018,8,1,15,0,867.0,99.0,4.6,19.2,756.0,319.16,222.86
2018,8,1,15,15,855.5,96.5,4.6,19.2,716.0,266.36,176.06
2018,8,1,15,30,844.0,94.0,4.6,19.2,676.0,214.55,131.85
2018,8,1,15,45,827.0,92.5,4.65,18.9,631.5,163.95,93.29
2018,8,1,16,0,810.0,91.0,4.7,18.6,587.0,105.68,56.7
2018,8,1,16,15,787.0,89.0,4.7,18.4,538.5,60.99,47.32
2018,8,1,16,30,764.0,87.0,4.7,18.2,490.0,61.23,47.76
2018,8,1,16,45,732.0,85.0,4.7,17.95,439.5,61.41,48.13
2018,8,1,17,0,700.0,83.0,4.7,17.7,389.0,55.98,43.6
2018,8,1,17,15,658.0,79.5,4.75,17.35,338.0,55.14,43.06
2018,8,1,17,30,616.0,76.0,4.8,17.0,287.0,54.31,42.49
2018,8,1,17,45,553.0,71.0,4.8,16.6,236.5,52.22,40.72
2018,8,1,18,0,490.0,66.0,4.8,16.2,186.0,50.17,38.84
2018,8,1,18,15,412.0,57.0,4.75,15.85,141.5,44.58,33.64
2018,8,1,18,30,334.0,48.0,4.7,15.5,97.0,37.03,26.48
2018,8,1,18,45,225.5,34.0,4.65,15.15,61.5,26.56,15.94
2018,8,1,19,0,117.0,20.0,4.6,14.8,26.0,15.79,0.0
2018,8,1,19,15,58.5,10.0,4.55,14.65,13.0,9.1,0.0
2018,8,1,19,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.5,14.15,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.45,14.05,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.4,13.95,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.3,13.65,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,2,5,15,43.0,8.5,3.65,13.05,10.0,0.0,0.0
2018,8,2,5,30,86.0,17.0,3.7,13.3,20.0,64.09,0.0
2018,8,2,5,45,177.5,32.0,3.75,13.5,51.0,186.42,128.37
2018,8,2,6,0,269.0,47.0,3.8,13.7,82.0,271.48,220.66
2018,8,2,6,15,265.0,47.5,3.75,13.9,95.0,274.19,228.73
2018,8,2,6,30,261.0,48.0,3.7,14.1,108.0,277.58,234.49
2018,8,2,6,45,130.5,55.0,3.7,14.35,85.0,176.31,148.23
2018,8,2,7,0,0.0,62.0,3.7,14.6,62.0,54.78,41.21
2018,8,2,7,15,0.0,80.0,3.75,14.85,80.0,71.77,55.59
2018,8,2,7,30,0.0,98.0,3.8,15.1,98.0,89.14,70.0
2018,8,2,7,45,0.0,113.5,3.8,15.4,113.5,103.87,81.99
2018,8,2,8,0,0.0,129.0,3.8,15.7,129.0,118.53,93.75
2018,8,2,8,15,1.5,149.0,3.85,15.95,150.0,139.1,110.34
2018,8,2,8,30,3.0,169.0,3.9,16.2,171.0,159.61,126.67
2018,8,2,8,45,6.5,190.0,3.95,16.45,194.5,182.98,145.24
2018,8,2,9,0,10.0,211.0,4.0,16.7,218.0,206.27,163.53
2018,8,2,9,15,15.5,238.5,4.05,16.9,250.0,237.94,188.42
2018,8,2,9,30,21.0,266.0,4.1,17.1,282.0,269.37,212.81
2018,8,2,9,45,43.5,307.0,4.15,17.3,341.5,347.88,274.2
2018,8,2,10,0,66.0,348.0,4.2,17.5,401.0,409.76,321.52
2018,8,2,10,15,160.5,368.0,4.25,17.65,504.0,534.09,417.7
2018,8,2,10,30,255.0,388.0,4.3,17.8,607.0,653.21,506.8
2018,8,2,10,45,451.5,322.0,4.35,17.95,722.0,775.28,599.56
2018,8,2,11,0,648.0,256.0,4.4,18.1,837.0,881.03,678.09
2018,8,2,11,15,771.5,191.5,4.45,18.15,895.0,904.12,694.51
2018,8,2,11,30,895.0,127.0,4.5,18.2,953.0,919.78,705.16
2018,8,2,11,45,900.5,126.0,4.55,18.25,963.0,895.37,687.88
2018,8,2,12,0,906.0,125.0,4.6,18.3,973.0,868.06,668.81
2018,8,2,12,15,908.5,123.0,4.6,18.3,974.0,834.73,645.24
2018,8,2,12,30,911.0,121.0,4.6,18.3,975.0,798.98,619.88
2018,8,2,12,45,913.5,118.0,4.6,18.3,969.0,760.11,592.01
2018,8,2,13,0,916.0,115.0,4.6,18.3,963.0,719.1,560.56
2018,8,2,13,15,914.0,114.0,4.6,18.3,948.5,674.87,526.01
2018,8,2,13,30,912.0,113.0,4.6,18.3,934.0,629.11,489.52
2018,8,2,13,45,908.5,111.5,4.6,18.25,913.0,580.8,450.28
2018,8,2,14,0,905.0,110.0,4.6,18.2,892.0,531.45,409.21
2018,8,2,14,15,898.0,109.5,4.6,18.15,863.5,480.48,365.78
2018,8,2,14,30,891.0,109.0,4.6,18.1,835.0,429.18,321.01
2018,8,2,14,45,882.0,107.5,4.55,18.05,800.5,376.36,274.12
2018,8,2,15,0,873.0,106.0,4.5,18.0,766.0,323.85,226.98
2018,8,2,15,15,861.0,104.0,4.5,18.0,725.5,270.82,179.9
2018,8,2,15,30,849.0,102.0,4.5,18.0,685.0,218.81,135.55
2018,8,2,15,45,828.5,101.0,4.55,17.8,639.0,158.67,89.53
2018,8,2,16,0,808.0,100.0,4.6,17.6,593.0,109.64,61.06
2018,8,2,16,15,781.0,99.0,4.6,17.4,543.5,68.01,53.61
2018,8,2,16,30,754.0,98.0,4.6,17.2,494.0,69.29,54.97
2018,8,2,16,45,718.5,96.0,4.65,17.0,442.5,63.14,49.84
2018,8,2,17,0,683.0,94.0,4.7,16.8,391.0,63.78,50.62
2018,8,2,17,15,636.0,90.0,4.7,16.5,338.5,62.94,50.09
2018,8,2,17,30,589.0,86.0,4.7,16.2,286.0,62.13,49.54
2018,8,2,17,45,519.0,80.0,4.7,15.85,234.5,59.61,47.38
2018,8,2,18,0,449.0,74.0,4.7,15.5,183.0,55.26,43.45
2018,8,2,18,15,371.5,62.5,4.65,15.25,138.0,47.41,36.18
2018,8,2,18,30,294.0,51.0,4.6,15.0,93.0,39.3,28.45
2018,8,2,18,45,194.5,35.0,4.5,14.7,58.5,27.33,16.35
2018,8,2,19,0,95.0,19.0,4.4,14.4,24.0,15.0,0.0
2018,8,2,19,15,47.5,9.5,4.35,14.3,12.0,8.64,0.0
2018,8,2,19,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,3,5,15,11.0,4.0,3.25,12.95,4.5,0.0,0.0
2018,8,3,5,30,22.0,8.0,3.3,13.2,9.0,19.69,0.0
2018,8,3,5,45,53.5,24.0,3.3,13.45,30.0,79.68,50.27
2018,8,3,6,0,85.0,40.0,3.3,13.7,51.0,124.22,98.41
2018,8,3,6,15,105.0,61.5,3.25,13.95,81.0,156.21,128.17
2018,8,3,6,30,125.0,83.0,3.2,14.2,111.0,200.14,166.72
2018,8,3,6,45,144.0,106.5,3.1,14.4,147.0,246.5,206.26
2018,8,3,7,0,163.0,130.0,3.0,14.6,183.0,292.94,244.73
2018,8,3,7,15,171.5,149.0,2.9,14.85,213.5,324.4,269.75
2018,8,3,7,30,180.0,168.0,2.8,15.1,244.0,355.76,294.0
2018,8,3,7,45,148.0,191.0,2.7,15.35,258.5,355.71,291.38
2018,8,3,8,0,116.0,214.0,2.6,15.6,273.0,353.14,286.75
2018,8,3,8,15,99.0,234.0,2.5,16.0,288.0,340.98,275.14
2018,8,3,8,30,82.0,254.0,2.4,16.4,303.0,344.99,276.17
2018,8,3,8,45,81.5,274.5,2.35,16.8,326.5,364.61,289.92
2018,8,3,9,0,81.0,295.0,2.3,17.2,350.0,383.67,303.01
2018,8,3,9,15,96.5,317.0,2.25,17.65,386.5,419.63,329.29
2018,8,3,9,30,112.0,339.0,2.2,18.1,423.0,472.78,367.68
2018,8,3,9,45,120.5,355.5,2.2,18.55,449.5,493.87,381.74
2018,8,3,10,0,129.0,372.0,2.2,19.0,476.0,514.05,395.19
2018,8,3,10,15,123.0,391.0,2.2,19.35,493.0,521.65,399.03
2018,8,3,10,30,117.0,410.0,2.2,19.7,510.0,528.28,402.28
2018,8,3,10,45,121.5,422.0,2.2,20.0,528.5,536.8,407.44
2018,8,3,11,0,126.0,434.0,2.2,20.3,547.0,544.26,411.85
2018,8,3,11,15,173.0,437.5,2.3,20.45,595.5,580.93,439.12
2018,8,3,11,30,220.0,441.0,2.4,20.6,644.0,614.64,463.77
2018,8,3,11,45,323.0,412.5,2.5,20.75,713.0,669.8,504.89
2018,8,3,12,0,426.0,384.0,2.6,20.9,782.0,715.02,538.17
2018,8,3,12,15,542.5,324.0,2.75,20.9,831.5,731.31,552.27
2018,8,3,12,30,659.0,264.0,2.9,20.9,881.0,738.03,559.39
2018,8,3,12,45,699.5,241.5,3.05,20.9,891.5,714.95,543.51
2018,8,3,13,0,740.0,219.0,3.2,20.9,902.0,687.76,524.28
2018,8,3,13,15,736.5,216.0,3.35,20.85,887.0,644.72,492.43
2018,8,3,13,30,733.0,213.0,3.5,20.8,872.0,600.85,459.18
2018,8,3,13,45,729.5,209.0,3.6,20.75,851.5,555.52,423.82
2018,8,3,14,0,726.0,205.0,3.7,20.7,831.0,509.7,387.11
2018,8,3,14,15,720.0,200.0,3.8,20.6,803.5,461.71,347.85
2018,8,3,14,30,714.0,195.0,3.9,20.5,776.0,413.82,307.66
2018,8,3,14,45,708.5,188.5,4.0,20.35,744.0,365.26,266.13
2018,8,3,15,0,703.0,182.0,4.1,20.2,712.0,317.08,224.35
2018,8,3,15,15,687.5,177.5,4.1,20.2,672.5,268.69,182.79
2018,8,3,15,30,672.0,173.0,4.1,20.2,633.0,222.05,144.25
2018,8,3,15,45,661.5,163.5,4.2,19.9,591.0,174.37,108.47
2018,8,3,16,0,651.0,154.0,4.3,19.6,549.0,128.25,80.94
2018,8,3,16,15,633.0,145.0,4.35,19.35,503.0,90.41,72.37
2018,8,3,16,30,615.0,136.0,4.4,19.1,457.0,87.64,70.34
2018,8,3,16,45,588.0,127.5,4.4,18.85,409.0,84.86,68.26
2018,8,3,17,0,561.0,119.0,4.4,18.6,361.0,81.82,65.92
2018,8,3,17,15,519.0,110.0,4.4,18.25,311.5,77.27,62.24
2018,8,3,17,30,477.0,101.0,4.4,17.9,262.0,72.34,58.13
2018,8,3,17,45,422.0,90.0,4.4,17.55,214.5,65.65,52.35
2018,8,3,18,0,367.0,79.0,4.4,17.2,167.0,58.69,46.13
2018,8,3,18,15,298.5,64.0,4.35,16.9,124.5,48.36,36.73
2018,8,3,18,30,230.0,49.0,4.3,16.6,82.0,37.64,26.77
2018,8,3,18,45,152.5,33.0,4.2,16.35,51.0,25.72,14.64
2018,8,3,19,0,75.0,17.0,4.1,16.1,20.0,13.95,0.0
2018,8,3,19,15,37.5,8.5,4.05,16.0,10.0,7.73,0.0
2018,8,3,19,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,4,5,15,12.0,4.5,2.85,14.5,5.0,0.0,0.0
2018,8,4,5,30,24.0,9.0,2.9,14.7,10.0,21.7,0.0
2018,8,4,5,45,61.0,25.5,3.0,14.95,32.0,87.4,53.22
2018,8,4,6,0,98.0,42.0,3.1,15.2,54.0,137.01,108.16
2018,8,4,6,15,104.0,58.5,3.1,15.4,77.0,150.87,122.92
2018,8,4,6,30,110.0,75.0,3.1,15.6,100.0,176.89,146.23
2018,8,4,6,45,70.0,95.0,3.1,15.8,112.5,159.05,130.87
2018,8,4,7,0,30.0,115.0,3.1,16.0,125.0,149.96,121.95
2018,8,4,7,15,38.0,137.5,3.1,16.25,152.0,181.38,147.97
2018,8,4,7,30,46.0,160.0,3.1,16.5,179.0,212.7,173.32
2018,8,4,7,45,59.0,184.0,3.1,16.8,212.0,250.31,203.44
2018,8,4,8,0,72.0,208.0,3.1,17.1,245.0,287.95,232.99
2018,8,4,8,15,85.5,232.5,3.15,17.5,280.5,326.59,262.76
2018,8,4,8,30,99.0,257.0,3.2,17.9,316.0,365.01,291.84
2018,8,4,8,45,101.5,279.0,3.2,18.25,343.5,389.45,309.29
2018,8,4,9,0,104.0,301.0,3.2,18.6,371.0,413.26,326.11
2018,8,4,9,15,118.0,323.5,3.3,18.95,407.5,466.4,365.31
2018,8,4,9,30,132.0,346.0,3.4,19.3,444.0,500.4,389.66
2018,8,4,9,45,167.5,363.5,3.45,19.65,494.0,549.02,425.31
2018,8,4,10,0,203.0,381.0,3.5,20.0,544.0,596.37,459.38
2018,8,4,10,15,287.5,365.5,3.6,20.15,606.0,670.49,514.47
2018,8,4,10,30,372.0,350.0,3.7,20.3,668.0,725.95,555.38
2018,8,4,10,45,548.0,282.0,3.85,20.45,764.5,825.59,629.69
2018,8,4,11,0,724.0,214.0,4.0,20.6,861.0,908.9,689.88
2018,8,4,11,15,809.5,170.0,4.1,20.6,905.0,916.1,694.24
2018,8,4,11,30,895.0,126.0,4.2,20.6,949.0,916.54,694.6
2018,8,4,11,45,902.0,124.0,4.3,20.6,959.5,892.4,678.07
2018,8,4,12,0,909.0,122.0,4.4,20.6,970.0,865.3,659.64
2018,8,4,12,15,911.5,120.5,4.5,20.55,971.5,832.23,637.31
2018,8,4,12,30,914.0,119.0,4.6,20.5,973.0,796.7,613.08
2018,8,4,12,45,916.5,117.0,4.7,20.45,967.5,758.43,586.37
2018,8,4,13,0,919.0,115.0,4.8,20.4,962.0,717.98,556.02
2018,8,4,13,15,905.5,121.0,4.85,20.4,944.5,671.92,520.26
2018,8,4,13,30,892.0,127.0,4.9,20.4,927.0,625.12,483.16
2018,8,4,13,45,895.5,120.5,4.95,20.35,907.0,577.3,444.67
2018,8,4,14,0,899.0,114.0,5.0,20.3,887.0,527.89,403.82
2018,8,4,14,15,887.5,115.0,5.05,20.2,857.0,476.21,360.16
2018,8,4,14,30,876.0,116.0,5.1,20.1,827.0,424.65,315.52
2018,8,4,14,45,858.0,118.0,5.15,20.0,789.5,371.99,269.31
2018,8,4,15,0,840.0,120.0,5.2,19.9,752.0,313.43,218.19
2018,8,4,15,15,826.5,118.0,5.2,19.9,711.5,260.97,172.05
2018,8,4,15,30,813.0,116.0,5.2,19.9,671.0,209.86,129.02
2018,8,4,15,45,781.0,118.5,5.2,19.55,622.5,161.57,93.84
2018,8,4,16,0,749.0,121.0,5.2,19.2,574.0,109.21,63.73
2018,8,4,16,15,717.0,119.5,5.15,18.95,524.0,74.11,58.54
2018,8,4,16,30,685.0,118.0,5.1,18.7,474.0,75.71,60.2
2018,8,4,16,45,651.0,113.0,5.05,18.45,423.5,74.87,59.75
2018,8,4,17,0,617.0,108.0,5.0,18.2,373.0,73.97,59.22
2018,8,4,17,15,583.0,99.0,4.9,17.85,323.0,69.85,55.88
2018,8,4,17,30,549.0,90.0,4.8,17.5,273.0,65.45,52.2
2018,8,4,17,45,507.5,79.0,4.7,17.2,225.5,59.04,46.61
2018,8,4,18,0,466.0,68.0,4.6,16.9,178.0,52.26,40.53
2018,8,4,18,15,399.0,56.5,4.5,16.55,134.5,44.56,33.44
2018,8,4,18,30,332.0,45.0,4.4,16.2,91.0,36.51,25.78
2018,8,4,18,45,238.0,32.5,4.3,15.9,58.5,25.51,14.13
2018,8,4,19,0,144.0,20.0,4.2,15.6,26.0,18.19,0.0
2018,8,4,19,15,72.0,10.0,4.2,15.45,13.0,9.1,0.0
2018,8,4,19,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,5,5,15,16.5,6.0,3.25,13.4,6.5,0.0,0.0
2018,8,5,5,30,33.0,12.0,3.3,13.6,13.0,29.46,0.0
2018,8,5,5,45,89.5,30.0,3.35,13.8,39.5,114.66,68.52
2018,8,5,6,0,146.0,48.0,3.4,14.0,66.0,180.55,144.29
2018,8,5,6,15,155.0,53.5,3.35,14.25,80.5,191.32,157.87
2018,8,5,6,30,164.0,59.0,3.3,14.5,95.0,206.09,172.56
2018,8,5,6,45,82.0,58.0,3.25,14.7,76.0,130.63,108.19
2018,8,5,7,0,0.0,57.0,3.2,14.9,57.0,50.34,37.41
2018,8,5,7,15,0.0,77.5,3.1,15.2,77.5,69.35,53.48
2018,8,5,7,30,0.0,98.0,3.0,15.5,98.0,89.31,70.05
2018,8,5,7,45,1.0,121.0,2.95,15.75,121.5,112.72,89.29
2018,8,5,8,0,2.0,144.0,2.9,16.0,145.0,136.07,108.18
2018,8,5,8,15,3.5,160.0,2.85,16.3,162.0,152.48,121.14
2018,8,5,8,30,5.0,176.0,2.8,16.6,179.0,168.85,133.93
2018,8,5,8,45,7.0,190.5,2.8,16.9,195.0,184.13,145.73
2018,8,5,9,0,9.0,205.0,2.8,17.2,211.0,199.37,157.4
2018,8,5,9,15,16.5,238.5,2.8,17.45,250.5,239.06,188.56
2018,8,5,9,30,24.0,272.0,2.8,17.7,290.0,278.5,218.98
2018,8,5,9,45,35.5,303.0,2.85,18.0,331.0,335.83,262.85
2018,8,5,10,0,47.0,334.0,2.9,18.3,372.0,376.27,293.08
2018,8,5,10,15,68.5,363.0,2.95,18.55,420.5,423.27,328.36
2018,8,5,10,30,90.0,392.0,3.0,18.8,469.0,468.82,362.0
2018,8,5,10,45,118.0,411.5,3.05,19.05,515.0,522.62,401.41
2018,8,5,11,0,146.0,431.0,3.1,19.3,561.0,559.53,428.04
2018,8,5,11,15,251.5,410.0,3.15,19.4,639.0,634.99,485.02
2018,8,5,11,30,357.0,389.0,3.2,19.5,717.0,693.66,528.77
2018,8,5,11,45,528.0,315.0,3.25,19.65,804.5,760.35,579.33
2018,8,5,12,0,699.0,241.0,3.3,19.8,892.0,809.68,616.62
2018,8,5,12,15,754.0,211.0,3.35,19.85,913.5,795.31,606.75
2018,8,5,12,30,809.0,181.0,3.4,19.9,935.0,774.14,592.24
2018,8,5,12,45,837.5,163.5,3.45,20.0,939.0,742.81,569.4
2018,8,5,13,0,866.0,146.0,3.5,20.1,943.0,705.98,542.13
2018,8,5,13,15,848.5,153.0,3.55,20.15,923.5,660.79,507.41
2018,8,5,13,30,831.0,160.0,3.6,20.2,904.0,613.57,470.55
2018,8,5,13,45,789.5,176.5,3.65,20.25,869.5,561.28,429.04
2018,8,5,14,0,748.0,193.0,3.7,20.3,835.0,507.83,386.03
2018,8,5,14,15,796.0,162.5,3.75,20.25,825.0,466.83,351.24
2018,8,5,14,30,844.0,132.0,3.8,20.2,815.0,416.92,308.03
2018,8,5,14,45,834.0,129.5,3.85,20.15,780.0,364.23,262.2
2018,8,5,15,0,824.0,127.0,3.9,20.1,745.0,312.14,216.37
2018,8,5,15,15,810.5,124.5,3.9,20.1,704.5,260.09,171.06
2018,8,5,15,30,797.0,122.0,3.9,20.1,664.0,209.43,128.89
2018,8,5,15,45,772.0,121.5,3.95,19.85,617.5,160.59,93.45
2018,8,5,16,0,747.0,121.0,4.0,19.6,571.0,106.86,62.64
2018,8,5,16,15,713.0,119.5,4.0,19.4,520.0,74.24,58.54
2018,8,5,16,30,679.0,118.0,4.0,19.2,469.0,75.83,60.18
2018,8,5,16,45,633.0,116.0,4.0,19.0,416.5,77.09,61.54
2018,8,5,17,0,587.0,114.0,4.0,18.8,364.0,78.54,63.05
2018,8,5,17,15,538.0,106.5,3.95,18.4,312.5,75.73,60.88
2018,8,5,17,30,489.0,99.0,3.9,18.0,261.0,71.17,57.1
2018,8,5,17,45,420.0,89.5,3.85,17.6,211.5,65.45,52.15
2018,8,5,18,0,351.0,80.0,3.8,17.2,162.0,59.53,46.84
2018,8,5,18,15,280.5,64.0,3.75,16.8,119.0,48.44,36.75
2018,8,5,18,30,210.0,48.0,3.7,16.4,76.0,36.93,26.05
2018,8,5,18,45,134.5,31.5,3.7,16.05,46.5,24.59,12.98
2018,8,5,19,0,59.0,15.0,3.7,15.7,17.0,13.64,0.0
2018,8,5,19,15,29.5,7.5,3.7,15.55,8.5,6.82,0.0
2018,8,5,19,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,6,5,15,7.0,3.5,2.65,13.4,3.5,0.0,0.0
2018,8,6,5,30,14.0,7.0,2.6,13.6,7.0,14.22,0.0
2018,8,6,5,45,38.5,20.5,2.6,13.85,24.5,52.91,26.89
2018,8,6,6,0,63.0,34.0,2.6,14.1,42.0,88.04,67.79
2018,8,6,6,15,69.5,51.0,2.5,14.35,63.5,115.27,92.89
2018,8,6,6,30,76.0,68.0,2.4,14.6,85.0,141.8,116.46
2018,8,6,6,45,51.0,89.5,2.3,14.85,102.0,137.12,112.3
2018,8,6,7,0,26.0,111.0,2.2,15.1,119.0,141.83,115.35
2018,8,6,7,15,37.0,134.0,2.1,15.4,148.0,176.39,144.08
2018,8,6,7,30,48.0,157.0,2.0,15.7,177.0,211.0,172.15
2018,8,6,7,45,47.5,177.0,1.95,16.0,199.0,231.51,187.83
2018,8,6,8,0,47.0,197.0,1.9,16.3,221.0,251.62,202.94
2018,8,6,8,15,66.0,223.5,1.9,16.75,260.5,297.55,238.85
2018,8,6,8,30,85.0,250.0,1.9,17.2,300.0,343.44,273.84
2018,8,6,8,45,122.5,275.0,1.9,17.6,353.5,423.39,334.6
2018,8,6,9,0,160.0,300.0,1.9,18.0,407.0,485.17,380.05
2018,8,6,9,15,193.5,316.0,1.95,18.45,453.5,532.07,413.74
2018,8,6,9,30,227.0,332.0,2.0,18.9,500.0,578.28,446.42
2018,8,6,9,45,283.0,335.0,2.05,19.35,555.0,648.54,496.27
2018,8,6,10,0,339.0,338.0,2.1,19.8,610.0,699.52,531.58
2018,8,6,10,15,422.5,322.5,2.2,20.15,674.0,770.46,581.46
2018,8,6,10,30,506.0,307.0,2.3,20.5,738.0,823.73,618.44
2018,8,6,10,45,559.0,292.0,2.4,20.85,780.0,844.62,632.58
2018,8,6,11,0,612.0,277.0,2.5,21.2,822.0,864.18,645.93
2018,8,6,11,15,623.5,275.5,2.65,21.4,839.0,852.77,638.11
2018,8,6,11,30,635.0,274.0,2.8,21.6,856.0,838.52,628.53
2018,8,6,11,45,611.5,287.0,2.9,21.8,851.5,804.68,604.27
2018,8,6,12,0,588.0,300.0,3.0,22.0,847.0,769.74,579.18
2018,8,6,12,15,511.5,337.0,3.15,22.1,813.0,715.57,539.56
2018,8,6,12,30,435.0,374.0,3.3,22.2,779.0,662.48,500.36
2018,8,6,12,45,427.5,370.5,3.45,22.25,766.0,628.2,475.83
2018,8,6,13,0,420.0,367.0,3.6,22.3,753.0,593.82,450.7
2018,8,6,13,15,410.5,363.5,3.65,22.3,735.5,558.26,424.12
2018,8,6,13,30,401.0,360.0,3.7,22.3,718.0,523.12,397.44
2018,8,6,13,45,462.5,319.5,3.8,22.25,723.0,498.02,378.34
2018,8,6,14,0,524.0,279.0,3.9,22.2,728.0,467.44,353.97
2018,8,6,14,15,664.0,213.5,3.95,22.1,762.5,442.98,332.2
2018,8,6,14,30,804.0,148.0,4.0,22.0,797.0,412.1,302.9
2018,8,6,14,45,791.5,146.5,4.05,21.95,762.0,361.3,259.01
2018,8,6,15,0,779.0,145.0,4.1,21.9,727.0,311.42,215.54
2018,8,6,15,15,764.5,141.0,4.1,21.9,686.5,260.36,171.7
2018,8,6,15,30,750.0,137.0,4.1,21.9,646.0,203.52,125.32
2018,8,6,15,45,713.5,140.0,4.15,21.45,597.5,157.61,93.15
2018,8,6,16,0,677.0,143.0,4.2,21.0,549.0,115.99,72.4
2018,8,6,16,15,632.5,143.5,4.15,20.65,498.0,90.04,71.72
2018,8,6,16,30,588.0,144.0,4.1,20.3,447.0,93.98,75.46
2018,8,6,16,45,532.0,141.0,4.05,19.95,393.5,94.7,76.44
2018,8,6,17,0,476.0,138.0,4.0,19.6,340.0,94.49,76.61
2018,8,6,17,15,428.0,127.0,3.95,19.1,290.5,88.77,72.02
2018,8,6,17,30,380.0,116.0,3.9,18.6,241.0,82.76,67.05
2018,8,6,17,45,318.5,101.0,3.85,18.05,193.0,73.45,59.04
2018,8,6,18,0,257.0,86.0,3.8,17.5,145.0,65.8,52.24
2018,8,6,18,15,198.5,66.5,3.8,17.15,105.0,51.7,39.49
2018,8,6,18,30,140.0,47.0,3.8,16.8,65.0,37.19,26.15
2018,8,6,18,45,86.5,29.5,3.75,16.4,39.0,23.76,11.78
2018,8,6,19,0,33.0,12.0,3.7,16.0,13.0,10.91,0.0
2018,8,6,19,15,16.5,6.0,3.7,15.85,6.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,7,5,15,21.5,5.5,2.75,13.35,6.0,0.0,0.0
2018,8,7,5,30,43.0,11.0,2.8,13.6,12.0,34.06,0.0
2018,8,7,5,45,107.5,26.5,2.8,13.9,37.5,117.43,61.44
2018,8,7,6,0,172.0,42.0,2.8,14.2,63.0,201.32,160.13
2018,8,7,6,15,202.0,59.0,2.75,14.35,94.5,233.81,192.86
2018,8,7,6,30,232.0,76.0,2.7,14.5,126.0,282.5,236.02
2018,8,7,6,45,159.0,95.5,2.65,14.7,134.0,257.25,214.65
2018,8,7,7,0,86.0,115.0,2.6,14.9,142.0,210.24,174.1
2018,8,7,7,15,55.5,129.0,2.6,15.15,147.5,185.47,152.46
2018,8,7,7,30,25.0,143.0,2.6,15.4,153.0,173.2,140.69
2018,8,7,7,45,17.5,154.0,2.55,15.65,161.5,163.34,131.73
2018,8,7,8,0,10.0,165.0,2.5,15.9,170.0,166.01,133.02
2018,8,7,8,15,10.5,178.0,2.5,16.2,183.5,178.12,142.29
2018,8,7,8,30,11.0,191.0,2.5,16.5,197.0,190.28,151.47
2018,8,7,8,45,14.0,209.5,2.55,16.8,218.0,210.54,167.18
2018,8,7,9,0,17.0,228.0,2.6,17.1,239.0,230.7,182.61
2018,8,7,9,15,21.0,250.0,2.65,17.25,264.5,255.25,201.51
2018,8,7,9,30,25.0,272.0,2.7,17.4,290.0,279.56,220.03
2018,8,7,9,45,32.0,299.0,2.75,17.5,323.5,328.19,257.28
2018,8,7,10,0,39.0,326.0,2.8,17.6,357.0,360.01,281.13
2018,8,7,10,15,45.0,347.5,2.9,17.65,384.5,384.23,299.18
2018,8,7,10,30,51.0,369.0,3.0,17.7,412.0,407.62,316.53
2018,8,7,10,45,51.0,378.0,3.1,17.75,422.0,411.79,319.2
2018,8,7,11,0,51.0,387.0,3.2,17.8,432.0,415.58,321.72
2018,8,7,11,15,48.0,389.0,3.25,17.8,432.0,409.46,316.74
2018,8,7,11,30,45.0,391.0,3.3,17.8,432.0,403.29,311.82
2018,8,7,11,45,59.5,408.0,3.4,17.85,463.0,425.88,329.08
2018,8,7,12,0,74.0,425.0,3.5,17.9,494.0,446.75,344.84
2018,8,7,12,15,96.0,438.5,3.5,17.95,528.0,468.5,361.24
2018,8,7,12,30,118.0,452.0,3.5,18.0,562.0,489.54,376.92
2018,8,7,12,45,118.5,450.0,3.55,18.05,559.5,476.19,366.73
2018,8,7,13,0,119.0,448.0,3.6,18.1,557.0,462.61,356.48
2018,8,7,13,15,135.5,442.0,3.65,18.1,564.0,455.59,351.38
2018,8,7,13,30,152.0,436.0,3.7,18.1,571.0,447.04,344.92
2018,8,7,13,45,234.0,397.0,3.7,18.15,599.5,440.37,339.99
2018,8,7,14,0,316.0,358.0,3.7,18.2,628.0,431.79,332.47
2018,8,7,14,15,480.5,296.0,3.75,18.15,690.5,427.38,326.39
2018,8,7,14,30,645.0,234.0,3.8,18.1,753.0,410.26,307.86
2018,8,7,14,45,643.0,223.0,3.85,18.1,721.5,362.59,266.79
2018,8,7,15,0,641.0,212.0,3.9,18.1,690.0,315.11,225.54
2018,8,7,15,15,624.5,206.5,3.9,18.1,651.0,268.94,186.16
2018,8,7,15,30,608.0,201.0,3.9,18.1,612.0,224.77,150.19
2018,8,7,15,45,597.5,190.5,3.95,17.85,571.5,179.68,117.26
2018,8,7,16,0,587.0,180.0,4.0,17.6,531.0,136.91,93.54
2018,8,7,16,15,570.0,169.0,4.0,17.45,486.0,108.3,88.33
2018,8,7,16,30,553.0,158.0,4.0,17.3,441.0,103.74,84.79
2018,8,7,16,45,528.0,146.0,3.95,17.1,393.5,98.11,80.27
2018,8,7,17,0,503.0,134.0,3.9,16.9,346.0,92.12,75.38
2018,8,7,17,15,464.0,122.0,3.85,16.6,297.0,85.65,70.02
2018,8,7,17,30,425.0,110.0,3.8,16.3,248.0,78.84,64.24
2018,8,7,17,45,377.0,95.0,3.75,16.0,201.5,69.45,56.0
2018,8,7,18,0,329.0,80.0,3.7,15.7,155.0,59.62,47.15
2018,8,7,18,15,264.0,63.0,3.65,15.4,113.5,47.77,36.3
2018,8,7,18,30,199.0,46.0,3.6,15.1,72.0,35.46,24.79
2018,8,7,18,45,129.5,30.0,3.55,14.85,44.0,23.48,11.0
2018,8,7,19,0,60.0,14.0,3.5,14.6,16.0,12.73,0.0
2018,8,7,19,15,30.0,7.0,3.45,14.45,8.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,8,5,15,19.0,5.0,2.4,13.35,5.5,0.0,0.0
2018,8,8,5,30,38.0,10.0,2.4,13.6,11.0,30.31,0.0
2018,8,8,5,45,95.0,26.5,2.35,13.85,36.0,109.75,51.43
2018,8,8,6,0,152.0,43.0,2.3,14.1,61.0,176.55,139.61
2018,8,8,6,15,171.5,60.0,2.2,14.35,89.5,214.85,176.38
2018,8,8,6,30,191.0,77.0,2.1,14.6,118.0,254.32,211.5
2018,8,8,6,45,138.0,98.5,2.0,14.8,132.5,231.23,192.34
2018,8,8,7,0,85.0,120.0,1.9,15.0,147.0,216.91,179.12
2018,8,8,7,15,88.5,142.0,1.85,15.25,174.5,230.98,190.48
2018,8,8,7,30,92.0,164.0,1.8,15.5,202.0,258.9,212.45
2018,8,8,7,45,95.5,186.5,1.75,15.8,230.5,287.04,233.99
2018,8,8,8,0,99.0,209.0,1.7,16.1,259.0,314.71,254.7
2018,8,8,8,15,102.0,231.5,1.65,16.35,287.5,341.43,274.28
2018,8,8,8,30,105.0,254.0,1.6,16.6,316.0,367.59,293.11
2018,8,8,8,45,111.5,276.0,1.6,16.9,346.5,414.07,327.12
2018,8,8,9,0,118.0,298.0,1.6,17.2,377.0,441.87,346.52
2018,8,8,9,15,132.5,320.0,1.6,17.45,413.5,476.68,371.34
2018,8,8,9,30,147.0,342.0,1.6,17.7,450.0,510.57,395.07
2018,8,8,9,45,171.5,360.0,1.6,17.95,492.0,548.74,421.97
2018,8,8,10,0,196.0,378.0,1.6,18.2,534.0,585.65,447.52
2018,8,8,10,15,230.0,387.5,1.6,18.4,577.5,621.2,472.26
2018,8,8,10,30,264.0,397.0,1.6,18.6,621.0,669.4,505.28
2018,8,8,10,45,267.5,407.5,1.65,18.8,639.5,672.03,505.92
2018,8,8,11,0,271.0,418.0,1.7,19.0,658.0,673.05,505.9
2018,8,8,11,15,217.5,431.0,1.75,19.1,626.0,613.42,462.35
2018,8,8,11,30,164.0,444.0,1.8,19.2,594.0,566.67,427.78
2018,8,8,11,45,138.5,448.0,1.85,19.3,575.5,537.05,405.95
2018,8,8,12,0,113.0,452.0,1.9,19.4,557.0,508.29,384.54
2018,8,8,12,15,111.0,451.5,1.95,19.45,554.5,495.07,375.0
2018,8,8,12,30,109.0,451.0,2.0,19.5,552.0,479.95,363.98
2018,8,8,12,45,114.5,448.5,2.1,19.6,554.0,471.79,358.21
2018,8,8,13,0,120.0,446.0,2.2,19.7,556.0,461.29,350.63
2018,8,8,13,15,113.0,437.0,2.25,19.7,539.0,437.34,332.96
2018,8,8,13,30,106.0,428.0,2.3,19.7,522.0,418.78,319.19
2018,8,8,13,45,212.0,383.0,2.4,19.7,565.5,423.93,323.73
2018,8,8,14,0,318.0,338.0,2.5,19.7,609.0,417.02,317.84
2018,8,8,14,15,517.5,267.0,2.6,19.6,690.5,420.44,317.46
2018,8,8,14,30,717.0,196.0,2.7,19.5,772.0,406.67,300.88
2018,8,8,14,45,708.0,191.0,2.8,19.4,738.5,357.66,258.97
2018,8,8,15,0,699.0,186.0,2.9,19.3,705.0,309.39,217.36
2018,8,8,15,15,683.0,181.0,2.9,19.3,665.0,260.61,175.91
2018,8,8,15,30,667.0,176.0,2.9,19.3,625.0,213.69,137.92
2018,8,8,15,45,650.0,169.0,3.05,19.05,581.5,167.27,104.89
2018,8,8,16,0,633.0,162.0,3.2,18.8,538.0,123.14,81.79
2018,8,8,16,15,609.5,154.0,3.25,18.55,491.0,97.85,79.02
2018,8,8,16,30,586.0,146.0,3.3,18.3,444.0,96.0,77.81
2018,8,8,16,45,556.0,136.0,3.35,18.1,395.0,91.88,74.57
2018,8,8,17,0,526.0,126.0,3.4,17.9,346.0,86.99,70.63
2018,8,8,17,15,485.0,115.5,3.4,17.6,297.0,81.38,66.02
2018,8,8,17,30,444.0,105.0,3.4,17.3,248.0,75.49,61.04
2018,8,8,17,45,392.5,91.5,3.4,16.95,201.0,67.06,53.68
2018,8,8,18,0,341.0,78.0,3.4,16.6,154.0,58.26,45.76
2018,8,8,18,15,273.5,61.0,3.35,16.3,112.0,46.35,34.88
2018,8,8,18,30,206.0,44.0,3.3,16.0,70.0,33.98,23.33
2018,8,8,18,45,133.0,28.5,3.25,15.65,42.5,22.34,9.3
2018,8,8,19,0,60.0,13.0,3.2,15.3,15.0,11.82,0.0
2018,8,8,19,15,30.0,6.5,3.2,15.15,7.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,9,5,15,17.0,4.0,2.05,13.4,4.5,0.0,0.0
2018,8,9,5,30,34.0,8.0,2.0,13.7,9.0,26.22,0.0
2018,8,9,5,45,84.0,23.0,2.0,13.95,31.0,95.3,38.08
2018,8,9,6,0,134.0,38.0,2.0,14.2,53.0,155.53,122.07
2018,8,9,6,15,170.0,56.5,1.95,14.5,86.0,208.11,170.59
2018,8,9,6,30,206.0,75.0,1.9,14.8,119.0,262.31,217.96
2018,8,9,6,45,194.0,96.0,1.8,15.05,146.5,285.24,237.26
2018,8,9,7,0,182.0,117.0,1.7,15.3,174.0,306.05,253.71
2018,8,9,7,15,185.0,139.5,1.7,15.65,206.0,323.45,267.22
2018,8,9,7,30,188.0,162.0,1.7,16.0,238.0,355.31,291.42
2018,8,9,7,45,194.5,185.0,1.65,16.35,273.0,390.05,317.11
2018,8,9,8,0,201.0,208.0,1.6,16.7,308.0,424.0,341.52
2018,8,9,8,15,208.0,230.0,1.6,17.05,343.0,456.32,364.35
2018,8,9,8,30,215.0,252.0,1.6,17.4,378.0,487.77,386.12
2018,8,9,8,45,219.5,273.5,1.6,17.75,411.0,515.23,404.51
2018,8,9,9,0,224.0,295.0,1.6,18.1,444.0,541.56,421.86
2018,8,9,9,15,245.0,312.5,1.6,18.5,484.5,596.48,459.79
2018,8,9,9,30,266.0,330.0,1.6,18.9,525.0,631.69,483.01
2018,8,9,9,45,296.5,339.5,1.55,19.25,567.0,665.89,505.49
2018,8,9,10,0,327.0,349.0,1.5,19.6,609.0,698.51,526.48
2018,8,9,10,15,375.0,345.5,1.55,19.9,654.5,732.37,549.64
2018,8,9,10,30,423.0,342.0,1.6,20.2,700.0,777.26,579.71
2018,8,9,10,45,490.5,321.0,1.6,20.55,747.0,806.64,599.29
2018,8,9,11,0,558.0,300.0,1.6,20.9,794.0,832.06,616.09
2018,8,9,11,15,617.5,274.5,1.7,21.1,830.0,843.46,624.75
2018,8,9,11,30,677.0,249.0,1.8,21.3,866.0,849.0,629.56
2018,8,9,11,45,714.5,232.5,1.85,21.45,888.5,839.11,623.13
2018,8,9,12,0,752.0,216.0,1.9,21.6,911.0,825.17,613.97
2018,8,9,12,15,753.0,215.5,2.0,21.65,911.5,793.09,592.25
2018,8,9,12,30,754.0,215.0,2.1,21.7,912.0,758.98,568.82
2018,8,9,12,45,754.0,213.0,2.25,21.75,905.5,721.02,542.52
2018,8,9,13,0,754.0,211.0,2.4,21.8,899.0,681.5,514.39
2018,8,9,13,15,751.0,209.0,2.5,21.8,885.0,638.75,482.97
2018,8,9,13,30,748.0,207.0,2.6,21.8,871.0,595.03,450.0
2018,8,9,13,45,744.5,202.5,2.7,21.8,849.5,548.31,413.9
2018,8,9,14,0,741.0,198.0,2.8,21.8,828.0,501.07,376.36
2018,8,9,14,15,733.5,194.5,2.85,21.8,800.0,452.57,336.71
2018,8,9,14,30,726.0,191.0,2.9,21.8,772.0,404.27,296.24
2018,8,9,14,45,717.5,185.5,3.0,21.75,738.5,354.57,254.07
2018,8,9,15,0,709.0,180.0,3.1,21.7,705.0,305.56,212.03
2018,8,9,15,15,693.5,175.0,3.1,21.7,665.0,256.36,170.52
2018,8,9,15,30,678.0,170.0,3.1,21.7,625.0,208.94,132.53
2018,8,9,15,45,662.5,162.0,3.15,21.55,581.0,161.36,99.08
2018,8,9,16,0,647.0,154.0,3.2,21.4,537.0,115.9,75.9
2018,8,9,16,15,626.5,145.5,3.2,21.2,490.5,92.15,73.38
2018,8,9,16,30,606.0,137.0,3.2,21.0,444.0,89.7,71.62
2018,8,9,16,45,579.5,127.5,3.2,20.8,395.5,86.18,68.91
2018,8,9,17,0,553.0,118.0,3.2,20.6,347.0,82.34,65.89
2018,8,9,17,15,513.5,108.0,3.15,20.15,298.0,76.46,61.1
2018,8,9,17,30,474.0,98.0,3.1,19.7,249.0,70.76,56.35
2018,8,9,17,45,423.5,85.5,3.05,19.25,202.0,62.91,49.55
2018,8,9,18,0,373.0,73.0,3.0,18.8,155.0,54.72,42.25
2018,8,9,18,15,300.5,58.0,3.0,18.4,113.0,44.2,32.67
2018,8,9,18,30,228.0,43.0,3.0,18.0,71.0,33.3,22.44
2018,8,9,18,45,148.5,28.0,3.0,17.6,43.0,22.0,7.9
2018,8,9,19,0,69.0,13.0,3.0,17.2,15.0,11.82,0.0
2018,8,9,19,15,34.5,6.5,3.0,17.0,7.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,16.05,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
