Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,5,15,44.5,6.0,2.35,14.15,7.0,0.0,0.0
2018,8,10,5,30,89.0,12.0,2.4,14.4,14.0,60.4,0.0
2018,8,10,5,45,200.5,24.5,2.4,14.7,43.0,179.15,62.51
2018,8,10,6,0,312.0,37.0,2.4,15.0,72.0,284.61,224.2
2018,8,10,6,15,338.0,48.5,2.35,15.25,104.5,326.33,267.5
2018,8,10,6,30,364.0,60.0,2.3,15.5,137.0,370.95,307.68
2018,8,10,6,45,335.0,83.0,2.25,15.7,168.5,391.19,324.87
2018,8,10,7,0,306.0,106.0,2.2,15.9,200.0,389.8,323.66
2018,8,10,7,15,400.0,110.5,2.2,16.25,257.5,497.98,409.83
2018,8,10,7,30,494.0,115.0,2.2,16.6,315.0,593.65,482.45
2018,8,10,7,45,496.5,130.0,2.25,16.95,354.0,625.17,503.73
2018,8,10,8,0,499.0,145.0,2.3,17.3,393.0,654.78,523.6
2018,8,10,8,15,444.5,179.5,2.3,17.7,417.0,652.66,517.52
2018,8,10,8,30,390.0,214.0,2.3,18.1,441.0,645.18,507.81
2018,8,10,8,45,461.0,209.5,2.3,18.5,499.0,710.03,554.31
2018,8,10,9,0,532.0,205.0,2.3,18.9,557.0,774.62,598.88
2018,8,10,9,15,470.5,245.0,2.35,19.2,571.0,758.68,583.1
2018,8,10,9,30,409.0,285.0,2.4,19.5,585.0,738.34,565.07
2018,8,10,9,45,356.0,318.0,2.45,19.8,588.5,700.2,535.3
2018,8,10,10,0,303.0,351.0,2.5,20.1,592.0,676.88,515.81
2018,8,10,10,15,298.5,368.5,2.55,20.3,613.0,682.27,518.36
2018,8,10,10,30,294.0,386.0,2.6,20.5,634.0,685.91,519.54
2018,8,10,10,45,289.5,397.0,2.65,20.75,647.0,681.24,514.99
2018,8,10,11,0,285.0,408.0,2.7,21.0,660.0,675.13,509.55
2018,8,10,11,15,475.5,321.5,2.8,21.05,750.0,758.4,573.22
2018,8,10,11,30,666.0,235.0,2.9,21.1,840.0,825.07,623.44
2018,8,10,11,45,760.0,187.5,3.0,21.15,884.0,829.77,627.43
2018,8,10,12,0,854.0,140.0,3.1,21.2,928.0,827.52,626.14
2018,8,10,12,15,851.0,142.5,3.2,21.15,928.0,794.72,603.97
2018,8,10,12,30,848.0,145.0,3.3,21.1,928.0,759.86,580.25
2018,8,10,12,45,840.0,147.5,3.4,21.1,918.0,719.6,550.75
2018,8,10,13,0,832.0,150.0,3.5,21.1,908.0,679.91,520.99
2018,8,10,13,15,829.5,148.5,3.65,21.05,893.5,636.29,488.06
2018,8,10,13,30,827.0,147.0,3.8,21.0,879.0,591.42,453.29
2018,8,10,13,45,825.0,143.5,3.9,20.95,858.0,544.13,415.6
2018,8,10,14,0,823.0,140.0,4.0,20.9,837.0,495.94,376.13
2018,8,10,14,15,816.5,137.5,4.05,20.8,809.0,445.91,334.15
2018,8,10,14,30,810.0,135.0,4.1,20.7,781.0,395.76,291.02
2018,8,10,14,45,769.5,145.0,4.2,20.6,737.0,344.6,247.14
2018,8,10,15,0,729.0,155.0,4.3,20.5,693.0,290.59,201.3
2018,8,10,15,15,688.5,160.5,4.3,20.5,646.0,242.87,161.3
2018,8,10,15,30,648.0,166.0,4.3,20.5,599.0,199.55,127.35
2018,8,10,15,45,562.0,179.5,4.4,20.25,536.0,162.66,105.08
2018,8,10,16,0,476.0,193.0,4.5,20.0,473.0,135.06,96.22
2018,8,10,16,15,575.5,150.0,4.5,19.8,460.0,95.17,76.42
2018,8,10,16,30,675.0,107.0,4.5,19.6,447.0,69.07,54.32
2018,8,10,16,45,659.5,98.5,4.5,19.45,401.0,65.56,51.52
2018,8,10,17,0,644.0,90.0,4.5,19.3,355.0,61.74,48.4
2018,8,10,17,15,581.0,86.5,4.4,19.0,300.5,61.14,48.06
2018,8,10,17,30,518.0,83.0,4.3,18.7,246.0,60.66,47.77
2018,8,10,17,45,478.5,72.5,4.25,18.4,201.5,54.49,42.36
2018,8,10,18,0,439.0,62.0,4.2,18.1,157.0,47.97,36.45
2018,8,10,18,15,327.5,51.5,4.05,17.8,112.0,39.37,28.53
2018,8,10,18,30,216.0,41.0,3.9,17.5,67.0,31.76,21.08
2018,8,10,18,45,135.0,27.0,3.75,17.2,40.5,21.23,6.08
2018,8,10,19,0,54.0,13.0,3.6,16.9,14.0,11.82,0.0
2018,8,10,19,15,27.0,6.5,3.5,16.8,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,11,5,15,23.5,4.5,3.05,15.2,5.0,0.0,0.0
2018,8,11,5,30,47.0,9.0,3.1,15.4,10.0,34.26,0.0
2018,8,11,5,45,143.0,24.0,3.2,15.6,37.5,142.85,35.47
2018,8,11,6,0,239.0,39.0,3.3,15.8,65.0,240.83,188.22
2018,8,11,6,15,320.5,51.5,3.3,16.05,106.5,319.03,261.29
2018,8,11,6,30,402.0,64.0,3.3,16.3,148.0,404.36,335.07
2018,8,11,6,45,459.5,74.5,3.3,16.5,195.5,479.37,397.65
2018,8,11,7,0,517.0,85.0,3.3,16.7,243.0,553.99,456.88
2018,8,11,7,15,559.0,93.0,3.35,17.05,293.0,614.83,502.84
2018,8,11,7,30,601.0,101.0,3.4,17.4,343.0,676.17,547.61
2018,8,11,7,45,631.0,108.0,3.45,17.75,392.5,725.75,582.25
2018,8,11,8,0,661.0,115.0,3.5,18.1,442.0,774.44,615.44
2018,8,11,8,15,684.5,120.5,3.55,18.45,489.5,814.01,641.34
2018,8,11,8,30,708.0,126.0,3.6,18.8,537.0,851.79,665.6
2018,8,11,8,45,724.5,131.0,3.65,19.15,581.0,880.15,682.91
2018,8,11,9,0,741.0,136.0,3.7,19.5,625.0,906.02,698.43
2018,8,11,9,15,753.5,140.5,3.7,19.7,665.0,924.68,709.01
2018,8,11,9,30,766.0,145.0,3.7,19.9,705.0,934.41,713.5
2018,8,11,9,45,773.0,150.0,3.7,20.15,739.0,942.42,716.86
2018,8,11,10,0,780.0,155.0,3.7,20.4,773.0,947.25,718.17
2018,8,11,10,15,789.0,157.5,3.75,20.5,802.5,948.16,717.68
2018,8,11,10,30,798.0,160.0,3.8,20.6,832.0,945.8,715.14
2018,8,11,10,45,804.0,161.5,3.85,20.75,854.5,936.33,707.75
2018,8,11,11,0,810.0,163.0,3.9,20.9,877.0,923.68,698.36
2018,8,11,11,15,814.5,164.0,3.95,20.9,892.5,906.06,686.06
2018,8,11,11,30,819.0,165.0,4.0,20.9,908.0,885.44,671.79
2018,8,11,11,45,821.5,165.5,4.05,20.95,916.0,859.77,653.92
2018,8,11,12,0,824.0,166.0,4.1,21.0,924.0,831.43,634.21
2018,8,11,12,15,825.0,165.0,4.15,21.0,924.5,798.09,611.04
2018,8,11,12,30,826.0,164.0,4.2,21.0,925.0,762.55,585.25
2018,8,11,12,45,826.0,162.5,4.25,21.0,918.0,723.85,556.47
2018,8,11,13,0,826.0,161.0,4.3,21.0,911.0,683.38,525.83
2018,8,11,13,15,821.5,160.5,4.35,21.0,896.0,639.38,491.92
2018,8,11,13,30,817.0,160.0,4.4,21.0,881.0,594.32,456.47
2018,8,11,13,45,810.0,158.0,4.4,21.0,858.0,545.88,417.49
2018,8,11,14,0,803.0,156.0,4.4,21.0,835.0,497.03,377.22
2018,8,11,14,15,794.5,154.0,4.4,20.9,806.0,447.35,335.47
2018,8,11,14,30,786.0,152.0,4.4,20.8,777.0,397.8,292.85
2018,8,11,14,45,774.0,149.5,4.4,20.7,742.0,347.12,248.74
2018,8,11,15,0,762.0,147.0,4.4,20.6,707.0,297.36,205.16
2018,8,11,15,15,747.0,143.5,4.4,20.6,667.0,240.29,156.72
2018,8,11,15,30,732.0,140.0,4.4,20.6,627.0,191.23,117.15
2018,8,11,15,45,712.0,135.5,4.4,20.35,582.0,142.86,83.92
2018,8,11,16,0,692.0,131.0,4.4,20.1,537.0,97.03,62.73
2018,8,11,16,15,666.5,126.5,4.35,19.9,489.5,79.69,63.18
2018,8,11,16,30,641.0,122.0,4.3,19.7,442.0,79.54,63.33
2018,8,11,16,45,608.0,115.0,4.3,19.5,392.5,77.4,61.76
2018,8,11,17,0,575.0,108.0,4.3,19.3,343.0,75.09,60.0
2018,8,11,17,15,531.5,100.0,4.25,18.95,293.5,71.75,57.33
2018,8,11,17,30,488.0,92.0,4.2,18.6,244.0,66.76,53.11
2018,8,11,17,45,428.5,81.0,4.15,18.3,196.5,59.82,47.03
2018,8,11,18,0,369.0,70.0,4.1,18.0,149.0,52.62,40.49
2018,8,11,18,15,291.0,56.0,4.05,17.7,107.5,42.78,31.44
2018,8,11,18,30,213.0,42.0,4.0,17.4,66.0,32.61,21.65
2018,8,11,18,45,133.0,27.0,4.0,17.05,39.5,21.28,4.3
2018,8,11,19,0,53.0,12.0,4.0,16.7,13.0,10.91,0.0
2018,8,11,19,15,26.5,6.0,4.0,16.55,6.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.0,16.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,12,5,15,10.5,3.5,2.65,14.7,3.5,0.0,0.0
2018,8,12,5,30,21.0,7.0,2.6,14.9,7.0,18.0,0.0
2018,8,12,5,45,73.5,22.5,2.6,15.15,29.0,87.6,9.77
2018,8,12,6,0,126.0,38.0,2.6,15.4,51.0,152.44,117.12
2018,8,12,6,15,186.0,57.0,2.5,15.6,89.0,221.2,180.39
2018,8,12,6,30,246.0,76.0,2.4,15.8,127.0,293.64,243.28
2018,8,12,6,45,296.0,93.5,2.3,16.0,171.5,359.82,299.04
2018,8,12,7,0,346.0,111.0,2.2,16.2,216.0,444.97,367.31
2018,8,12,7,15,388.0,125.0,2.15,16.55,263.5,505.91,414.3
2018,8,12,7,30,430.0,139.0,2.1,16.9,311.0,568.12,460.63
2018,8,12,7,45,451.5,151.5,2.05,17.2,354.0,611.07,490.75
2018,8,12,8,0,473.0,164.0,2.0,17.5,397.0,653.36,519.63
2018,8,12,8,15,441.5,186.5,2.0,17.85,421.5,657.2,518.75
2018,8,12,8,30,410.0,209.0,2.0,18.2,446.0,657.56,515.64
2018,8,12,8,45,348.5,243.5,2.0,18.5,456.5,621.59,485.81
2018,8,12,9,0,287.0,278.0,2.0,18.8,467.0,600.84,466.97
2018,8,12,9,15,301.0,295.0,2.05,19.05,504.5,630.48,487.27
2018,8,12,9,30,315.0,312.0,2.1,19.3,542.0,658.62,505.92
2018,8,12,9,45,297.0,334.5,2.2,19.55,559.5,659.85,504.73
2018,8,12,10,0,279.0,357.0,2.3,19.8,577.0,659.24,502.53
2018,8,12,10,15,244.5,379.5,2.4,19.9,577.5,641.04,487.77
2018,8,12,10,30,210.0,402.0,2.5,20.0,578.0,607.35,462.31
2018,8,12,10,45,176.0,411.0,2.6,20.15,561.5,575.24,437.9
2018,8,12,11,0,142.0,420.0,2.7,20.3,545.0,543.36,413.52
2018,8,12,11,15,101.0,413.0,2.8,20.35,502.5,479.71,366.02
2018,8,12,11,30,60.0,406.0,2.9,20.4,460.0,430.07,328.32
2018,8,12,11,45,54.5,404.0,3.0,20.4,453.5,417.25,318.81
2018,8,12,12,0,49.0,402.0,3.1,20.4,447.0,404.69,309.34
2018,8,12,12,15,51.5,404.5,3.25,20.35,452.0,402.6,308.01
2018,8,12,12,30,54.0,407.0,3.4,20.3,457.0,400.08,306.32
2018,8,12,12,45,75.5,417.0,3.5,20.25,486.0,416.65,319.22
2018,8,12,13,0,97.0,427.0,3.6,20.2,515.0,430.79,330.09
2018,8,12,13,15,113.5,428.0,3.7,20.05,529.0,428.94,328.99
2018,8,12,13,30,130.0,429.0,3.8,19.9,543.0,426.72,327.5
2018,8,12,13,45,249.0,374.5,3.9,19.8,586.5,427.55,328.63
2018,8,12,14,0,368.0,320.0,4.0,19.7,630.0,417.23,319.78
2018,8,12,14,15,583.0,230.0,4.05,19.55,701.5,411.45,311.59
2018,8,12,14,30,798.0,140.0,4.1,19.4,773.0,390.59,288.23
2018,8,12,14,45,791.5,135.5,4.15,19.25,739.5,339.48,243.29
2018,8,12,15,0,785.0,131.0,4.2,19.1,706.0,288.69,198.42
2018,8,12,15,15,770.5,128.0,4.2,19.1,666.0,237.95,154.6
2018,8,12,15,30,756.0,125.0,4.2,19.1,626.0,188.75,114.87
2018,8,12,15,45,740.0,120.5,4.25,18.75,582.0,140.06,81.71
2018,8,12,16,0,724.0,116.0,4.3,18.4,538.0,85.57,54.73
2018,8,12,16,15,702.0,110.5,4.3,18.2,490.5,69.43,54.78
2018,8,12,16,30,680.0,105.0,4.3,18.0,443.0,68.1,53.87
2018,8,12,16,45,650.0,99.5,4.3,17.8,394.0,66.55,52.76
2018,8,12,17,0,620.0,94.0,4.3,17.6,345.0,64.89,51.52
2018,8,12,17,15,577.5,87.5,4.3,17.3,295.5,62.26,49.4
2018,8,12,17,30,535.0,81.0,4.3,17.0,246.0,59.51,47.09
2018,8,12,17,45,476.0,72.5,4.25,16.75,198.5,54.88,42.96
2018,8,12,18,0,417.0,64.0,4.2,16.5,151.0,50.08,38.49
2018,8,12,18,15,332.0,52.0,4.1,16.25,109.0,39.89,29.08
2018,8,12,18,30,247.0,40.0,4.0,16.0,67.0,31.16,20.41
2018,8,12,18,45,147.5,24.5,3.95,15.75,38.5,19.33,1.23
2018,8,12,19,0,48.0,9.0,3.9,15.5,10.0,8.19,0.0
2018,8,12,19,15,24.0,4.5,3.8,15.4,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,13,5,15,13.0,4.0,2.9,13.95,4.0,0.0,0.0
2018,8,13,5,30,26.0,8.0,3.0,14.2,8.0,21.64,0.0
2018,8,13,5,45,92.0,24.0,3.05,14.4,32.0,101.87,0.0
2018,8,13,6,0,158.0,40.0,3.1,14.6,56.0,178.02,137.09
2018,8,13,6,15,169.5,49.5,3.1,14.85,76.0,196.95,160.96
2018,8,13,6,30,181.0,59.0,3.1,15.1,96.0,219.46,182.72
2018,8,13,6,45,90.5,67.5,3.1,15.35,86.0,150.62,124.57
2018,8,13,7,0,0.0,76.0,3.1,15.6,76.0,69.93,53.88
2018,8,13,7,15,0.0,86.0,3.1,15.8,86.0,78.78,61.34
2018,8,13,7,30,0.0,96.0,3.1,16.0,96.0,87.75,68.67
2018,8,13,7,45,0.0,106.5,3.05,16.2,106.5,97.3,76.36
2018,8,13,8,0,0.0,117.0,3.0,16.4,117.0,106.87,83.98
2018,8,13,8,15,1.5,139.0,3.0,16.6,140.0,129.49,102.31
2018,8,13,8,30,3.0,161.0,3.0,16.8,163.0,152.06,120.34
2018,8,13,8,45,7.0,186.5,3.0,16.95,191.0,180.49,143.02
2018,8,13,9,0,11.0,212.0,3.0,17.1,219.0,208.81,165.32
2018,8,13,9,15,12.5,224.0,3.0,17.25,232.5,220.84,174.36
2018,8,13,9,30,14.0,236.0,3.0,17.4,246.0,232.82,183.35
2018,8,13,9,45,19.0,262.5,3.0,17.55,277.0,262.46,206.27
2018,8,13,10,0,24.0,289.0,3.0,17.7,308.0,291.73,228.61
2018,8,13,10,15,29.0,312.5,3.05,17.75,336.5,332.43,259.63
2018,8,13,10,30,34.0,336.0,3.1,17.8,365.0,357.49,278.38
2018,8,13,10,45,36.0,347.5,3.15,17.9,378.5,366.81,285.0
2018,8,13,11,0,38.0,359.0,3.2,18.0,392.0,375.63,291.32
2018,8,13,11,15,34.0,356.0,3.25,18.05,386.0,364.55,282.48
2018,8,13,11,30,30.0,353.0,3.3,18.1,380.0,353.71,273.93
2018,8,13,11,45,30.5,358.0,3.35,18.1,385.5,354.29,274.29
2018,8,13,12,0,31.0,363.0,3.4,18.1,391.0,354.57,274.41
2018,8,13,12,15,33.5,369.5,3.45,18.1,400.0,357.4,276.56
2018,8,13,12,30,36.0,376.0,3.5,18.1,409.0,359.7,278.31
2018,8,13,12,45,38.0,377.0,3.55,18.1,411.5,356.4,275.84
2018,8,13,13,0,40.0,378.0,3.6,18.1,414.0,352.78,273.14
2018,8,13,13,15,38.5,370.0,3.7,18.1,404.0,339.36,262.99
2018,8,13,13,30,37.0,362.0,3.8,18.1,394.0,326.22,253.05
2018,8,13,13,45,164.5,318.0,3.9,18.05,456.5,346.71,269.63
2018,8,13,14,0,292.0,274.0,4.0,18.0,519.0,352.24,272.93
2018,8,13,14,15,545.0,207.5,4.05,17.95,645.5,377.15,287.86
2018,8,13,14,30,798.0,141.0,4.1,17.9,772.0,388.95,288.4
2018,8,13,14,45,791.0,136.5,4.15,17.8,738.0,337.62,242.88
2018,8,13,15,0,784.0,132.0,4.2,17.7,704.0,286.67,197.64
2018,8,13,15,15,769.0,129.5,4.2,17.7,664.0,236.23,153.96
2018,8,13,15,30,754.0,127.0,4.2,17.7,624.0,187.4,114.59
2018,8,13,15,45,738.0,122.0,4.25,17.45,580.0,130.91,75.35
2018,8,13,16,0,722.0,117.0,4.3,17.2,536.0,83.53,55.14
2018,8,13,16,15,699.5,112.0,4.3,17.05,488.5,70.59,56.06
2018,8,13,16,30,677.0,107.0,4.3,16.9,441.0,69.65,55.48
2018,8,13,16,45,645.0,101.0,4.35,16.7,391.0,67.79,54.09
2018,8,13,17,0,613.0,95.0,4.4,16.5,341.0,65.79,52.55
2018,8,13,17,15,567.5,88.0,4.35,16.25,290.5,62.78,50.08
2018,8,13,17,30,522.0,81.0,4.3,16.0,240.0,59.64,47.39
2018,8,13,17,45,459.5,72.5,4.3,15.75,193.0,55.01,43.24
2018,8,13,18,0,397.0,64.0,4.3,15.5,146.0,48.37,37.11
2018,8,13,18,15,311.0,51.5,4.2,15.3,104.5,39.51,28.81
2018,8,13,18,30,225.0,39.0,4.1,15.1,63.0,30.39,19.65
2018,8,13,18,45,132.5,23.5,4.05,14.9,36.0,18.55,0.0
2018,8,13,19,0,40.0,8.0,4.0,14.7,9.0,7.28,0.0
2018,8,13,19,15,20.0,4.0,3.9,14.65,4.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,14,5,15,6.0,2.5,3.25,14.55,2.5,0.0,0.0
2018,8,14,5,30,12.0,5.0,3.3,14.7,5.0,11.17,0.0
2018,8,14,5,45,47.5,21.0,3.4,14.9,25.0,61.04,0.0
2018,8,14,6,0,83.0,37.0,3.5,15.1,45.0,124.43,93.21
2018,8,14,6,15,94.5,52.5,3.5,15.3,67.0,138.72,111.51
2018,8,14,6,30,106.0,68.0,3.5,15.5,89.0,166.24,136.73
2018,8,14,6,45,53.0,78.0,3.55,15.7,88.5,124.61,101.52
2018,8,14,7,0,0.0,88.0,3.6,15.9,88.0,83.82,65.56
2018,8,14,7,15,0.0,98.5,3.6,16.1,98.5,92.64,72.92
2018,8,14,7,30,0.0,109.0,3.6,16.3,109.0,101.72,80.29
2018,8,14,7,45,0.0,117.5,3.6,16.45,117.5,108.84,85.92
2018,8,14,8,0,0.0,126.0,3.6,16.6,126.0,116.15,91.62
2018,8,14,8,15,1.5,142.0,3.55,16.8,143.0,132.62,104.84
2018,8,14,8,30,3.0,158.0,3.5,17.0,160.0,149.06,117.88
2018,8,14,8,45,4.5,173.5,3.5,17.15,176.5,164.94,130.37
2018,8,14,9,0,6.0,189.0,3.5,17.3,193.0,180.75,142.7
2018,8,14,9,15,7.5,202.0,3.5,17.45,207.5,194.0,152.88
2018,8,14,9,30,9.0,215.0,3.5,17.6,222.0,207.16,162.95
2018,8,14,9,45,11.5,231.5,3.5,17.7,240.5,224.62,176.43
2018,8,14,10,0,14.0,248.0,3.5,17.8,259.0,241.88,189.66
2018,8,14,10,15,18.0,275.0,3.5,17.9,289.5,270.48,211.71
2018,8,14,10,30,22.0,302.0,3.5,18.0,320.0,298.61,233.17
2018,8,14,10,45,23.0,313.0,3.55,18.1,332.5,308.13,240.09
2018,8,14,11,0,24.0,324.0,3.6,18.2,345.0,328.45,255.34
2018,8,14,11,15,25.5,333.5,3.6,18.25,356.0,335.24,260.21
2018,8,14,11,30,27.0,343.0,3.6,18.3,367.0,341.58,264.81
2018,8,14,11,45,33.0,362.5,3.65,18.3,392.5,360.45,279.17
2018,8,14,12,0,39.0,382.0,3.7,18.3,418.0,378.15,292.56
2018,8,14,12,15,37.0,377.5,3.75,18.35,411.5,367.08,283.93
2018,8,14,12,30,35.0,373.0,3.8,18.4,405.0,356.2,275.58
2018,8,14,12,45,32.0,363.5,3.85,18.4,392.5,340.57,263.66
2018,8,14,13,0,29.0,354.0,3.9,18.4,380.0,325.43,252.12
2018,8,14,13,15,35.5,360.0,3.95,18.35,391.5,329.19,255.23
2018,8,14,13,30,42.0,366.0,4.0,18.3,403.0,331.96,257.48
2018,8,14,13,45,165.5,325.0,4.05,18.3,464.5,352.03,273.5
2018,8,14,14,0,289.0,284.0,4.1,18.3,526.0,357.48,276.59
2018,8,14,14,15,531.5,218.0,4.15,18.2,644.0,377.96,288.19
2018,8,14,14,30,774.0,152.0,4.2,18.1,762.0,386.47,286.48
2018,8,14,14,45,766.0,147.5,4.2,18.05,728.0,336.0,241.76
2018,8,14,15,0,758.0,143.0,4.2,18.0,694.0,286.05,197.53
2018,8,14,15,15,743.0,139.5,4.2,18.0,654.0,229.23,149.11
2018,8,14,15,30,728.0,136.0,4.2,18.0,614.0,180.37,110.04
2018,8,14,15,45,684.5,135.0,4.2,17.8,559.0,132.83,79.41
2018,8,14,16,0,641.0,134.0,4.2,17.6,504.0,90.41,63.34
2018,8,14,16,15,419.5,153.5,4.2,17.4,387.0,98.3,79.95
2018,8,14,16,30,198.0,173.0,4.2,17.2,270.0,119.85,98.88
2018,8,14,16,45,236.5,150.5,4.2,17.05,253.5,107.08,88.18
2018,8,14,17,0,275.0,128.0,4.2,16.9,237.0,93.56,76.75
2018,8,14,17,15,389.5,106.0,4.15,16.65,236.5,74.86,60.61
2018,8,14,17,30,504.0,84.0,4.1,16.4,236.0,62.26,49.62
2018,8,14,17,45,444.5,74.0,4.1,16.15,189.0,55.02,43.16
2018,8,14,18,0,385.0,64.0,4.1,15.9,142.0,48.4,37.05
2018,8,14,18,15,301.5,50.5,4.0,15.75,101.0,38.78,28.06
2018,8,14,18,30,218.0,37.0,3.9,15.6,60.0,28.85,18.1
2018,8,14,18,45,129.0,23.0,3.8,15.4,34.5,18.19,0.0
2018,8,14,19,0,40.0,9.0,3.7,15.2,9.0,8.19,0.0
2018,8,14,19,15,20.0,4.5,3.65,15.1,4.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,15,5,15,15.5,4.0,2.85,15.1,4.0,0.0,0.0
2018,8,15,5,30,31.0,8.0,2.9,15.3,8.0,24.34,0.0
2018,8,15,5,45,108.0,23.0,2.95,15.45,32.0,116.76,0.0
2018,8,15,6,0,185.0,38.0,3.0,15.6,56.0,205.98,155.67
2018,8,15,6,15,197.5,47.5,3.05,15.8,77.5,228.96,186.07
2018,8,15,6,30,210.0,57.0,3.1,16.0,99.0,254.52,210.87
2018,8,15,6,45,105.0,68.5,3.15,16.2,89.5,163.32,135.02
2018,8,15,7,0,0.0,80.0,3.2,16.4,80.0,74.7,57.71
2018,8,15,7,15,0.0,88.0,3.15,16.6,88.0,81.14,63.13
2018,8,15,7,30,0.0,96.0,3.1,16.8,96.0,87.89,68.59
2018,8,15,7,45,2.5,120.0,3.05,17.05,121.0,113.78,89.93
2018,8,15,8,0,5.0,144.0,3.0,17.3,146.0,139.65,110.9
2018,8,15,8,15,9.0,169.5,2.95,17.45,174.0,168.41,134.01
2018,8,15,8,30,13.0,195.0,2.9,17.6,202.0,197.06,156.69
2018,8,15,8,45,17.5,215.5,2.85,17.8,226.0,220.75,175.11
2018,8,15,9,0,22.0,236.0,2.8,18.0,250.0,244.3,193.21
2018,8,15,9,15,42.5,271.5,2.8,18.15,301.5,316.14,249.41
2018,8,15,9,30,63.0,307.0,2.8,18.3,353.0,371.53,291.67
2018,8,15,9,45,69.0,329.5,2.8,18.4,382.0,397.55,310.59
2018,8,15,10,0,75.0,352.0,2.8,18.5,411.0,422.77,328.88
2018,8,15,10,15,85.5,371.0,2.85,18.6,440.5,447.71,347.1
2018,8,15,10,30,96.0,390.0,2.9,18.7,470.0,471.64,364.45
2018,8,15,10,45,94.5,401.0,3.0,18.8,481.5,475.11,366.34
2018,8,15,11,0,93.0,412.0,3.1,18.9,493.0,478.04,367.98
2018,8,15,11,15,99.5,422.5,3.15,18.9,510.5,487.01,374.44
2018,8,15,11,30,106.0,433.0,3.2,18.9,528.0,494.98,380.15
2018,8,15,11,45,139.0,441.5,3.3,18.9,567.5,529.1,405.89
2018,8,15,12,0,172.0,450.0,3.4,18.9,607.0,551.56,422.82
2018,8,15,12,15,197.5,448.5,3.45,18.9,628.5,556.38,426.58
2018,8,15,12,30,223.0,447.0,3.5,18.9,650.0,558.84,428.58
2018,8,15,12,45,302.0,409.5,3.55,18.9,682.5,565.16,434.53
2018,8,15,13,0,381.0,372.0,3.6,18.9,715.0,564.57,434.8
2018,8,15,13,15,580.5,268.0,3.65,18.9,780.0,572.74,442.57
2018,8,15,13,30,780.0,164.0,3.7,18.9,845.0,568.41,439.03
2018,8,15,13,45,803.0,148.0,3.75,18.9,833.5,525.42,403.83
2018,8,15,14,0,826.0,132.0,3.8,18.9,822.0,479.39,365.24
2018,8,15,14,15,836.0,122.0,3.8,18.85,799.0,434.79,326.4
2018,8,15,14,30,846.0,112.0,3.8,18.8,776.0,384.69,282.21
2018,8,15,14,45,837.0,109.0,3.85,18.75,741.0,332.37,235.86
2018,8,15,15,0,828.0,106.0,3.9,18.7,706.0,280.45,189.75
2018,8,15,15,15,814.5,104.0,3.9,18.7,665.5,220.68,138.74
2018,8,15,15,30,801.0,102.0,3.9,18.7,625.0,169.97,98.37
2018,8,15,15,45,784.5,99.0,3.85,18.5,581.0,119.9,65.93
2018,8,15,16,0,768.0,96.0,3.8,18.3,537.0,71.92,56.73
2018,8,15,16,15,747.0,92.0,3.8,18.15,489.5,64.49,50.57
2018,8,15,16,30,726.0,88.0,3.8,18.0,442.0,63.42,49.85
2018,8,15,16,45,696.0,83.5,3.8,17.85,392.0,56.1,43.66
2018,8,15,17,0,666.0,79.0,3.8,17.7,342.0,54.64,42.55
2018,8,15,17,15,623.5,74.0,3.75,17.45,292.0,52.64,40.94
2018,8,15,17,30,581.0,69.0,3.7,17.2,242.0,50.59,39.19
2018,8,15,17,45,520.5,62.0,3.65,16.95,194.0,46.76,35.75
2018,8,15,18,0,460.0,55.0,3.6,16.7,146.0,42.85,32.03
2018,8,15,18,15,369.0,44.5,3.5,16.5,104.0,35.59,25.16
2018,8,15,18,30,278.0,34.0,3.4,16.3,62.0,28.07,17.12
2018,8,15,18,45,166.5,21.5,3.35,16.05,35.5,17.06,0.0
2018,8,15,19,0,55.0,9.0,3.3,15.8,9.0,8.19,0.0
2018,8,15,19,15,27.5,4.5,3.3,15.7,4.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,16,5,15,24.0,4.0,2.15,14.3,4.0,0.0,0.0
2018,8,16,5,30,48.0,8.0,2.2,14.6,8.0,33.64,0.0
2018,8,16,5,45,152.0,21.0,2.3,14.95,33.5,138.7,0.0
2018,8,16,6,0,256.0,34.0,2.4,15.3,59.0,244.63,183.79
2018,8,16,6,15,286.0,46.0,2.4,15.55,89.5,286.82,233.25
2018,8,16,6,30,316.0,58.0,2.4,15.8,120.0,332.37,274.98
2018,8,16,6,45,328.0,77.0,2.45,16.05,158.0,376.35,312.65
2018,8,16,7,0,340.0,96.0,2.5,16.3,196.0,419.59,347.9
2018,8,16,7,15,280.0,112.5,2.5,16.5,205.5,381.17,316.01
2018,8,16,7,30,220.0,129.0,2.5,16.7,215.0,355.55,293.46
2018,8,16,7,45,122.0,151.5,2.45,16.95,200.5,282.76,231.4
2018,8,16,8,0,24.0,174.0,2.4,17.2,186.0,189.8,152.16
2018,8,16,8,15,60.5,202.5,2.35,17.4,236.0,268.27,216.04
2018,8,16,8,30,97.0,231.0,2.3,17.6,286.0,332.97,267.0
2018,8,16,8,45,91.0,255.0,2.3,17.8,310.0,351.93,280.03
2018,8,16,9,0,85.0,279.0,2.3,18.0,334.0,370.0,292.45
2018,8,16,9,15,81.0,298.5,2.25,18.2,354.0,384.03,301.73
2018,8,16,9,30,77.0,318.0,2.2,18.4,374.0,397.42,310.49
2018,8,16,9,45,93.5,341.5,2.15,18.6,412.5,434.48,337.68
2018,8,16,10,0,110.0,365.0,2.1,18.8,451.0,470.55,363.59
2018,8,16,10,15,163.5,378.0,2.1,18.95,511.5,545.08,418.55
2018,8,16,10,30,217.0,391.0,2.1,19.1,572.0,601.19,458.99
2018,8,16,10,45,270.0,384.5,2.1,19.25,615.5,647.33,491.83
2018,8,16,11,0,323.0,378.0,2.1,19.4,659.0,676.59,512.59
2018,8,16,11,15,541.0,283.0,2.2,19.5,764.0,773.58,585.74
2018,8,16,11,30,759.0,188.0,2.3,19.6,869.0,847.34,639.52
2018,8,16,11,45,828.0,153.5,2.4,19.7,902.0,845.39,637.77
2018,8,16,12,0,897.0,119.0,2.5,19.8,935.0,832.65,629.41
2018,8,16,12,15,897.5,119.0,2.6,19.8,935.5,798.93,606.86
2018,8,16,12,30,898.0,119.0,2.7,19.8,936.0,762.83,582.59
2018,8,16,12,45,897.5,117.5,2.8,19.8,928.5,722.54,553.52
2018,8,16,13,0,897.0,116.0,2.9,19.8,921.0,680.31,522.04
2018,8,16,13,15,894.0,115.0,2.95,19.75,905.5,635.2,487.49
2018,8,16,13,30,891.0,114.0,3.0,19.7,890.0,588.67,450.93
2018,8,16,13,45,885.5,113.0,3.1,19.6,867.5,539.64,411.66
2018,8,16,14,0,880.0,112.0,3.2,19.5,845.0,489.8,370.52
2018,8,16,14,15,873.0,110.5,3.25,19.4,815.5,438.37,326.86
2018,8,16,14,30,866.0,109.0,3.3,19.3,786.0,386.68,281.88
2018,8,16,14,45,856.5,106.5,3.3,19.2,750.5,333.47,234.98
2018,8,16,15,0,847.0,104.0,3.3,19.1,715.0,280.69,188.35
2018,8,16,15,15,833.5,102.0,3.3,19.1,674.0,228.16,143.34
2018,8,16,15,30,820.0,100.0,3.3,19.1,633.0,168.03,95.94
2018,8,16,15,45,803.0,97.0,3.35,18.85,587.5,116.87,63.6
2018,8,16,16,0,786.0,94.0,3.4,18.6,542.0,67.86,53.18
2018,8,16,16,15,763.0,90.5,3.4,18.4,493.5,63.71,49.86
2018,8,16,16,30,740.0,87.0,3.4,18.2,445.0,62.94,49.41
2018,8,16,16,45,709.0,83.0,3.4,18.05,394.5,56.0,43.55
2018,8,16,17,0,678.0,79.0,3.4,17.9,344.0,54.87,42.73
2018,8,16,17,15,634.0,74.0,3.35,17.65,293.0,52.86,41.1
2018,8,16,17,30,590.0,69.0,3.3,17.4,242.0,50.8,39.34
2018,8,16,17,45,525.0,61.5,3.3,17.15,193.0,46.54,35.51
2018,8,16,18,0,460.0,54.0,3.3,16.9,144.0,42.16,31.37
2018,8,16,18,15,366.0,44.0,3.2,16.65,102.0,35.32,24.84
2018,8,16,18,30,272.0,34.0,3.1,16.4,60.0,28.27,16.92
2018,8,16,18,45,161.5,21.0,3.0,16.15,34.0,16.69,0.0
2018,8,16,19,0,51.0,8.0,2.9,15.9,8.0,7.28,0.0
2018,8,16,19,15,25.5,4.0,2.9,15.8,4.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,17,5,15,19.0,3.5,1.75,14.2,3.5,0.0,0.0
2018,8,17,5,30,38.0,7.0,1.8,14.5,7.0,27.2,0.0
2018,8,17,5,45,83.5,15.5,1.85,14.8,21.5,87.44,0.0
2018,8,17,6,0,129.0,24.0,1.9,15.1,36.0,144.5,105.81
2018,8,17,6,15,124.0,28.0,1.85,15.35,45.5,145.01,116.63
2018,8,17,6,30,119.0,32.0,1.8,15.6,55.0,147.76,121.4
2018,8,17,6,45,59.5,40.0,1.7,15.9,51.5,90.68,73.19
2018,8,17,7,0,0.0,48.0,1.6,16.2,48.0,42.35,30.46
2018,8,17,7,15,0.0,56.5,1.55,16.5,56.5,49.89,36.84
2018,8,17,7,30,0.0,65.0,1.5,16.8,65.0,57.44,43.07
2018,8,17,7,45,0.0,74.5,1.45,17.1,74.5,65.89,49.95
2018,8,17,8,0,0.0,84.0,1.4,17.4,84.0,74.37,56.75
2018,8,17,8,15,0.0,108.5,1.4,17.7,108.5,97.75,75.75
2018,8,17,8,30,0.0,133.0,1.4,18.0,133.0,121.24,94.52
2018,8,17,8,45,3.5,164.5,1.35,18.3,167.0,155.06,121.43
2018,8,17,9,0,7.0,196.0,1.3,18.6,201.0,188.9,147.85
2018,8,17,9,15,16.0,229.0,1.35,18.85,240.5,229.45,179.39
2018,8,17,9,30,25.0,262.0,1.4,19.1,280.0,269.77,210.18
2018,8,17,9,45,41.5,297.0,1.45,19.35,328.5,335.61,260.08
2018,8,17,10,0,58.0,332.0,1.5,19.6,377.0,384.88,296.43
2018,8,17,10,15,98.5,364.5,1.55,19.8,444.5,453.09,347.07
2018,8,17,10,30,139.0,397.0,1.6,20.0,512.0,533.54,405.08
2018,8,17,10,45,164.0,410.0,1.7,20.2,549.5,561.49,424.65
2018,8,17,11,0,189.0,423.0,1.8,20.4,587.0,587.46,443.06
2018,8,17,11,15,222.5,426.0,1.85,20.5,622.5,609.01,458.52
2018,8,17,11,30,256.0,429.0,1.9,20.6,658.0,636.32,477.78
2018,8,17,11,45,265.5,430.5,2.0,20.7,670.0,629.5,472.86
2018,8,17,12,0,275.0,432.0,2.1,20.8,682.0,621.14,467.07
2018,8,17,12,15,276.5,432.0,2.15,20.85,683.0,603.82,454.59
2018,8,17,12,30,278.0,432.0,2.2,20.9,684.0,585.64,441.45
2018,8,17,12,45,266.5,430.0,2.3,20.9,670.0,556.13,420.17
2018,8,17,13,0,255.0,428.0,2.4,20.9,656.0,527.13,399.05
2018,8,17,13,15,232.0,424.5,2.45,20.9,629.0,494.29,374.62
2018,8,17,13,30,209.0,421.0,2.5,20.9,602.0,461.12,349.81
2018,8,17,13,45,252.0,385.0,2.6,20.9,598.0,432.56,328.62
2018,8,17,14,0,295.0,349.0,2.7,20.9,594.0,405.5,307.56
2018,8,17,14,15,381.5,302.0,2.75,20.8,607.0,377.55,284.33
2018,8,17,14,30,468.0,255.0,2.8,20.7,620.0,347.12,257.39
2018,8,17,14,45,488.0,233.0,2.85,20.6,598.0,306.73,222.85
2018,8,17,15,0,508.0,211.0,2.9,20.5,576.0,264.55,186.49
2018,8,17,15,15,502.0,200.0,2.9,20.5,543.0,223.4,152.37
2018,8,17,15,30,496.0,189.0,2.9,20.5,510.0,183.14,121.27
2018,8,17,15,45,489.5,176.5,2.9,20.25,474.0,142.85,95.1
2018,8,17,16,0,483.0,164.0,2.9,20.0,438.0,103.72,83.42
2018,8,17,16,15,489.5,150.5,2.85,19.8,406.5,97.64,78.62
2018,8,17,16,30,496.0,137.0,2.8,19.6,375.0,91.26,73.49
2018,8,17,16,45,569.5,111.0,2.75,19.35,354.5,75.52,60.23
2018,8,17,17,0,643.0,85.0,2.7,19.1,334.0,59.23,46.31
2018,8,17,17,15,610.5,77.5,2.65,18.75,286.0,55.58,43.3
2018,8,17,17,30,578.0,70.0,2.6,18.4,238.0,51.72,39.98
2018,8,17,17,45,537.5,61.0,2.5,18.05,192.5,46.35,35.19
2018,8,17,18,0,497.0,52.0,2.4,17.7,147.0,40.71,29.98
2018,8,17,18,15,397.5,43.0,2.3,17.35,104.0,34.68,24.16
2018,8,17,18,30,298.0,34.0,2.2,17.0,61.0,28.55,16.63
2018,8,17,18,45,176.5,21.0,2.15,16.65,34.5,19.1,0.0
2018,8,17,19,0,55.0,8.0,2.1,16.3,8.0,7.28,0.0
2018,8,17,19,15,27.5,4.0,2.1,16.2,4.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,18,5,15,16.5,3.5,1.8,14.05,3.5,0.0,0.0
2018,8,18,5,30,33.0,7.0,1.8,14.4,7.0,6.37,0.0
2018,8,18,5,45,119.0,21.0,1.75,14.75,30.5,89.2,0.0
2018,8,18,6,0,205.0,35.0,1.7,15.1,54.0,214.89,156.37
2018,8,18,6,15,238.0,48.5,1.65,15.45,84.0,258.48,208.66
2018,8,18,6,30,271.0,62.0,1.6,15.8,114.0,305.9,251.54
2018,8,18,6,45,199.0,86.0,1.55,16.1,130.5,275.32,227.48
2018,8,18,7,0,127.0,110.0,1.5,16.4,147.0,238.61,196.61
2018,8,18,7,15,130.5,132.0,1.45,16.75,176.5,269.27,221.26
2018,8,18,7,30,134.0,154.0,1.4,17.1,206.0,299.22,244.27
2018,8,18,7,45,115.5,176.0,1.35,17.45,225.0,309.17,250.17
2018,8,18,8,0,97.0,198.0,1.3,17.8,244.0,300.55,241.53
2018,8,18,8,15,82.0,216.0,1.3,18.15,258.0,305.01,243.32
2018,8,18,8,30,67.0,234.0,1.3,18.5,272.0,308.6,244.33
2018,8,18,8,45,61.0,250.5,1.3,18.85,287.5,318.2,250.31
2018,8,18,9,0,55.0,267.0,1.3,19.2,303.0,327.37,255.9
2018,8,18,9,15,51.5,283.0,1.3,19.5,318.0,337.97,262.71
2018,8,18,9,30,48.0,299.0,1.3,19.8,333.0,348.19,269.2
2018,8,18,9,45,49.0,314.5,1.35,20.1,351.0,361.82,278.55
2018,8,18,10,0,50.0,330.0,1.4,20.4,369.0,375.03,287.53
2018,8,18,10,15,58.0,350.5,1.45,20.6,397.5,399.65,305.25
2018,8,18,10,30,66.0,371.0,1.5,20.8,426.0,423.37,322.11
2018,8,18,10,45,64.5,380.0,1.6,21.0,435.0,425.62,323.13
2018,8,18,11,0,63.0,389.0,1.7,21.2,444.0,427.51,324.05
2018,8,18,11,15,53.5,383.5,1.8,21.3,430.5,407.89,309.24
2018,8,18,11,30,44.0,378.0,1.9,21.4,417.0,388.87,294.96
2018,8,18,11,45,43.0,381.0,2.0,21.45,419.5,385.4,292.4
2018,8,18,12,0,42.0,384.0,2.1,21.5,422.0,381.75,289.66
2018,8,18,12,15,46.0,389.5,2.2,21.45,431.0,383.93,291.49
2018,8,18,12,30,50.0,395.0,2.3,21.4,440.0,385.45,292.81
2018,8,18,12,45,58.5,401.0,2.4,21.35,453.5,389.76,296.29
2018,8,18,13,0,67.0,407.0,2.5,21.3,467.0,392.9,298.84
2018,8,18,13,15,74.5,406.0,2.55,21.2,471.5,388.58,295.81
2018,8,18,13,30,82.0,405.0,2.6,21.1,476.0,383.32,292.02
2018,8,18,13,45,202.5,354.5,2.7,21.0,523.5,390.28,297.71
2018,8,18,14,0,323.0,304.0,2.8,20.9,571.0,383.54,291.47
2018,8,18,14,15,562.0,229.0,2.85,20.75,673.5,391.33,292.77
2018,8,18,14,30,801.0,154.0,2.9,20.6,776.0,387.02,280.87
2018,8,18,14,45,787.0,152.0,2.95,20.45,739.5,335.08,235.91
2018,8,18,15,0,773.0,150.0,3.0,20.3,703.0,277.4,186.74
2018,8,18,15,15,757.0,146.5,3.0,20.3,661.5,225.75,143.54
2018,8,18,15,30,741.0,143.0,3.0,20.3,620.0,175.88,105.49
2018,8,18,15,45,718.5,139.0,3.05,19.9,573.5,127.23,76.3
2018,8,18,16,0,696.0,135.0,3.1,19.5,527.0,84.29,67.07
2018,8,18,16,15,667.5,129.5,3.05,19.3,477.5,83.57,66.78
2018,8,18,16,30,639.0,124.0,3.0,19.1,428.0,82.77,66.37
2018,8,18,16,45,602.5,116.5,3.0,18.85,377.0,80.28,64.5
2018,8,18,17,0,566.0,109.0,3.0,18.6,326.0,77.63,62.45
2018,8,18,17,15,519.0,99.0,2.95,18.3,275.0,71.22,57.06
2018,8,18,17,30,472.0,89.0,2.9,18.0,224.0,65.24,51.89
2018,8,18,17,45,408.5,76.5,2.85,17.7,176.0,57.08,44.61
2018,8,18,18,0,345.0,64.0,2.8,17.4,128.0,48.6,36.83
2018,8,18,18,15,260.5,48.5,2.75,17.1,88.0,37.41,26.43
2018,8,18,18,30,176.0,33.0,2.7,16.8,48.0,25.84,13.97
2018,8,18,18,45,101.5,19.0,2.65,16.5,26.5,17.28,0.0
2018,8,18,19,0,27.0,5.0,2.6,16.2,5.0,0.0,0.0
2018,8,18,19,15,13.5,2.5,2.6,16.05,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,19,5,15,0.0,1.0,2.45,13.9,1.0,0.0,0.0
2018,8,19,5,30,0.0,2.0,2.5,14.2,2.0,1.82,0.0
2018,8,19,5,45,0.0,9.0,2.55,14.5,9.0,8.19,0.0
2018,8,19,6,0,0.0,16.0,2.6,14.8,16.0,14.08,4.75
2018,8,19,6,15,0.0,29.0,2.55,15.05,29.0,25.56,15.55
2018,8,19,6,30,0.0,42.0,2.5,15.3,42.0,37.07,25.69
2018,8,19,6,45,0.0,53.5,2.45,15.55,53.5,47.77,35.04
2018,8,19,7,0,0.0,65.0,2.4,15.8,65.0,58.47,44.21
2018,8,19,7,15,0.0,71.0,2.4,16.0,71.0,63.38,48.32
2018,8,19,7,30,0.0,77.0,2.4,16.2,77.0,68.55,52.53
2018,8,19,7,45,0.0,89.0,2.35,16.45,89.0,79.81,61.76
2018,8,19,8,0,0.0,101.0,2.3,16.7,101.0,91.04,70.82
2018,8,19,8,15,0.0,112.5,2.3,16.9,112.5,101.75,79.35
2018,8,19,8,30,0.0,124.0,2.3,17.1,124.0,112.43,87.78
2018,8,19,8,45,0.5,140.0,2.25,17.3,140.5,127.95,100.09
2018,8,19,9,0,1.0,156.0,2.2,17.5,157.0,143.41,112.22
2018,8,19,9,15,3.0,172.5,2.25,17.75,175.0,160.73,125.79
2018,8,19,9,30,5.0,189.0,2.3,18.0,193.0,177.94,139.15
2018,8,19,9,45,7.5,206.5,2.3,18.2,212.5,196.48,153.49
2018,8,19,10,0,10.0,224.0,2.3,18.4,232.0,214.83,167.55
2018,8,19,10,15,13.0,246.0,2.35,18.6,256.5,237.73,185.09
2018,8,19,10,30,16.0,268.0,2.4,18.8,281.0,260.29,202.21
2018,8,19,10,45,17.0,280.0,2.45,18.95,294.5,271.13,210.16
2018,8,19,11,0,18.0,292.0,2.5,19.1,308.0,281.71,217.96
2018,8,19,11,15,18.5,300.0,2.55,19.2,316.5,287.88,222.4
2018,8,19,11,30,19.0,308.0,2.6,19.3,325.0,293.84,226.72
2018,8,19,11,45,22.0,321.5,2.6,19.4,341.5,306.62,236.28
2018,8,19,12,0,25.0,335.0,2.6,19.5,358.0,323.63,248.99
2018,8,19,12,15,26.5,341.5,2.65,19.5,365.5,326.31,250.95
2018,8,19,12,30,28.0,348.0,2.7,19.5,373.0,328.56,252.65
2018,8,19,12,45,26.0,338.5,2.75,19.55,361.5,314.32,241.81
2018,8,19,13,0,24.0,329.0,2.8,19.6,350.0,300.5,231.32
2018,8,19,13,15,22.5,319.5,2.85,19.5,339.0,290.61,223.97
2018,8,19,13,30,21.0,310.0,2.9,19.4,328.0,279.11,215.37
2018,8,19,13,45,160.0,269.5,2.95,19.35,401.5,297.44,230.07
2018,8,19,14,0,299.0,229.0,3.0,19.3,475.0,310.09,238.35
2018,8,19,14,15,540.0,184.0,3.05,19.15,609.0,346.72,261.5
2018,8,19,14,30,781.0,139.0,3.1,19.0,743.0,366.01,267.15
2018,8,19,14,45,636.0,156.5,3.15,18.85,633.5,286.96,204.55
2018,8,19,15,0,491.0,174.0,3.2,18.7,524.0,228.0,159.61
2018,8,19,15,15,254.0,193.0,3.2,18.7,373.5,182.18,131.38
2018,8,19,15,30,17.0,212.0,3.2,18.7,223.0,178.53,139.15
2018,8,19,15,45,23.5,210.0,3.25,18.4,224.0,174.11,136.2
2018,8,19,16,0,30.0,208.0,3.3,18.1,225.0,158.16,130.35
2018,8,19,16,15,72.5,197.0,3.35,17.85,232.5,150.62,124.54
2018,8,19,16,30,115.0,186.0,3.4,17.6,240.0,135.44,112.11
2018,8,19,16,45,223.5,157.5,3.4,17.35,247.5,111.71,92.14
2018,8,19,17,0,332.0,129.0,3.4,17.1,255.0,94.81,77.82
2018,8,19,17,15,423.0,105.5,3.4,16.8,241.0,75.39,61.06
2018,8,19,17,30,514.0,82.0,3.4,16.5,227.0,61.82,49.19
2018,8,19,17,45,431.0,71.5,3.4,16.2,176.0,53.55,41.76
2018,8,19,18,0,348.0,61.0,3.4,15.9,125.0,46.41,35.1
2018,8,19,18,15,255.0,46.5,3.3,15.65,85.0,35.91,25.22
2018,8,19,18,30,162.0,32.0,3.2,15.4,45.0,25.08,12.77
2018,8,19,18,45,93.0,18.5,3.15,15.2,25.0,16.83,0.0
2018,8,19,19,0,24.0,5.0,3.1,15.0,5.0,0.0,0.0
2018,8,19,19,15,12.0,2.5,3.05,14.95,2.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
