Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,2,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,5,15,6.0,1.5,2.55,14.2,1.5,0.0,0.0
2018,8,20,5,30,12.0,3.0,2.6,14.4,3.0,0.0,0.0
2018,8,20,5,45,54.0,16.0,2.65,14.6,20.0,46.22,0.0
2018,8,20,6,0,96.0,29.0,2.7,14.8,37.0,119.77,82.09
2018,8,20,6,15,110.0,39.5,2.65,14.95,55.0,141.29,112.93
2018,8,20,6,30,124.0,50.0,2.6,15.1,73.0,165.27,135.96
2018,8,20,6,45,62.0,47.5,2.55,15.25,59.0,102.39,83.22
2018,8,20,7,0,0.0,45.0,2.5,15.4,45.0,39.69,28.28
2018,8,20,7,15,0.0,45.0,2.4,15.55,45.0,39.69,28.3
2018,8,20,7,30,0.0,45.0,2.3,15.7,45.0,39.7,28.23
2018,8,20,7,45,0.0,51.0,2.25,15.9,51.0,45.02,32.63
2018,8,20,8,0,0.0,57.0,2.2,16.1,57.0,50.36,36.98
2018,8,20,8,15,0.0,69.0,2.15,16.3,69.0,61.03,45.74
2018,8,20,8,30,0.0,81.0,2.1,16.5,81.0,71.73,54.43
2018,8,20,8,45,0.0,96.0,2.05,16.75,96.0,85.28,65.37
2018,8,20,9,0,0.0,111.0,2.0,17.0,111.0,99.26,76.55
2018,8,20,9,15,0.0,127.5,2.0,17.15,127.5,114.64,88.79
2018,8,20,9,30,0.0,144.0,2.0,17.3,144.0,129.98,100.89
2018,8,20,9,45,1.5,155.0,2.05,17.5,156.0,141.5,109.9
2018,8,20,10,0,3.0,166.0,2.1,17.7,168.0,152.95,118.8
2018,8,20,10,15,4.5,175.0,2.1,17.8,178.5,162.42,126.13
2018,8,20,10,30,6.0,184.0,2.1,17.9,189.0,171.78,133.35
2018,8,20,10,45,7.0,191.0,2.15,18.05,197.0,178.69,138.59
2018,8,20,11,0,8.0,198.0,2.2,18.2,205.0,185.48,143.74
2018,8,20,11,15,8.5,201.5,2.25,18.25,209.0,188.49,145.96
2018,8,20,11,30,9.0,205.0,2.3,18.3,213.0,191.4,148.13
2018,8,20,11,45,9.0,207.0,2.35,18.3,215.0,192.45,148.88
2018,8,20,12,0,9.0,209.0,2.4,18.3,217.0,193.43,149.6
2018,8,20,12,15,8.5,203.0,2.5,18.3,210.5,186.88,144.45
2018,8,20,12,30,8.0,197.0,2.6,18.3,204.0,180.4,139.38
2018,8,20,12,45,8.5,207.0,2.65,18.3,214.5,188.67,145.92
2018,8,20,13,0,9.0,217.0,2.7,18.3,225.0,196.72,152.26
2018,8,20,13,15,8.5,211.0,2.75,18.2,218.5,190.21,147.26
2018,8,20,13,30,8.0,205.0,2.8,18.1,212.0,183.8,142.36
2018,8,20,13,45,7.0,199.0,2.85,18.05,205.0,177.22,137.31
2018,8,20,14,0,6.0,193.0,2.9,18.0,198.0,170.78,132.38
2018,8,20,14,15,5.5,187.0,2.95,17.9,191.5,164.66,127.74
2018,8,20,14,30,5.0,181.0,3.0,17.8,185.0,158.62,123.17
2018,8,20,14,45,3.5,176.5,3.05,17.65,179.0,153.59,119.46
2018,8,20,15,0,2.0,172.0,3.1,17.5,173.0,148.69,115.9
2018,8,20,15,15,2.5,170.0,3.1,17.5,171.5,146.23,114.16
2018,8,20,15,30,3.0,168.0,3.1,17.5,170.0,143.55,112.28
2018,8,20,15,45,5.5,173.0,3.15,17.15,176.0,145.95,114.69
2018,8,20,16,0,8.0,178.0,3.2,16.8,182.0,147.63,122.13
2018,8,20,16,15,18.0,165.5,3.2,16.6,174.0,137.59,114.03
2018,8,20,16,30,28.0,153.0,3.2,16.4,166.0,121.29,100.47
2018,8,20,16,45,68.0,146.0,3.25,16.2,173.0,115.79,96.12
2018,8,20,17,0,108.0,139.0,3.3,16.0,180.0,105.17,87.22
2018,8,20,17,15,150.0,121.5,3.3,15.7,168.5,93.33,77.1
2018,8,20,17,30,192.0,104.0,3.3,15.4,157.0,77.86,63.54
2018,8,20,17,45,153.5,84.0,3.3,15.15,121.0,64.0,51.12
2018,8,20,18,0,115.0,64.0,3.3,14.9,85.0,51.35,39.52
2018,8,20,18,15,74.5,44.5,3.2,14.75,56.5,36.35,25.58
2018,8,20,18,30,34.0,25.0,3.1,14.6,28.0,21.03,9.02
2018,8,20,18,45,18.5,13.0,3.05,14.4,14.5,11.82,0.0
2018,8,20,19,0,3.0,1.0,3.0,14.2,1.0,0.0,0.0
2018,8,20,19,15,1.5,0.5,2.95,14.2,0.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,21,5,15,2.0,1.0,2.15,14.45,1.0,0.0,0.0
2018,8,21,5,30,4.0,2.0,2.2,14.6,2.0,0.0,0.0
2018,8,21,5,45,20.5,12.5,2.25,14.75,14.0,23.36,0.0
2018,8,21,6,0,37.0,23.0,2.3,14.9,26.0,57.55,35.51
2018,8,21,6,15,60.5,42.5,2.35,15.05,51.5,101.32,79.12
2018,8,21,6,30,84.0,62.0,2.4,15.2,77.0,143.41,116.67
2018,8,21,6,45,59.5,77.5,2.4,15.35,90.0,130.94,106.82
2018,8,21,7,0,35.0,93.0,2.4,15.5,103.0,128.57,104.46
2018,8,21,7,15,18.5,105.5,2.3,15.7,111.0,117.06,94.19
2018,8,21,7,30,2.0,118.0,2.2,15.9,119.0,114.37,91.03
2018,8,21,7,45,5.0,137.0,2.15,16.05,139.5,135.22,108.12
2018,8,21,8,0,8.0,156.0,2.1,16.2,160.0,156.03,124.87
2018,8,21,8,15,10.0,172.0,2.1,16.45,177.5,172.63,137.88
2018,8,21,8,30,12.0,188.0,2.1,16.7,195.0,189.23,150.74
2018,8,21,8,45,13.0,201.0,2.1,16.9,209.0,201.7,160.16
2018,8,21,9,0,14.0,214.0,2.1,17.1,223.0,214.18,169.51
2018,8,21,9,15,16.0,230.5,2.1,17.3,241.5,231.14,182.37
2018,8,21,9,30,18.0,247.0,2.1,17.5,260.0,247.95,195.0
2018,8,21,9,45,20.0,262.5,2.1,17.7,277.5,263.57,206.61
2018,8,21,10,0,22.0,278.0,2.1,17.9,295.0,278.97,217.98
2018,8,21,10,15,30.5,306.5,2.1,18.05,331.0,327.56,254.95
2018,8,21,10,30,39.0,335.0,2.1,18.2,367.0,360.87,279.69
2018,8,21,10,45,44.5,352.5,2.15,18.3,390.0,379.17,293.05
2018,8,21,11,0,50.0,370.0,2.2,18.4,413.0,396.61,305.78
2018,8,21,11,15,39.0,355.5,2.25,18.5,389.5,367.7,283.4
2018,8,21,11,30,28.0,341.0,2.3,18.6,366.0,339.88,261.98
2018,8,21,11,45,28.0,343.0,2.3,18.65,368.0,337.43,260.03
2018,8,21,12,0,28.0,345.0,2.3,18.7,370.0,334.82,257.88
2018,8,21,12,15,25.5,336.5,2.35,18.75,359.5,320.83,247.18
2018,8,21,12,30,23.0,328.0,2.4,18.8,349.0,305.89,235.8
2018,8,21,12,45,24.0,329.5,2.45,18.8,351.0,304.97,235.2
2018,8,21,13,0,25.0,331.0,2.5,18.8,353.0,302.47,233.37
2018,8,21,13,15,25.5,327.0,2.5,18.75,349.0,294.93,227.71
2018,8,21,13,30,26.0,323.0,2.5,18.7,345.0,287.37,222.04
2018,8,21,13,45,101.0,311.0,2.55,18.65,394.0,305.38,236.16
2018,8,21,14,0,176.0,299.0,2.6,18.6,443.0,319.27,245.96
2018,8,21,14,15,324.5,304.5,2.6,18.45,558.0,358.31,272.68
2018,8,21,14,30,473.0,310.0,2.6,18.3,673.0,380.72,284.06
2018,8,21,14,45,459.0,300.5,2.6,18.2,639.0,338.23,248.68
2018,8,21,15,0,445.0,291.0,2.6,18.1,605.0,297.35,215.04
2018,8,21,15,15,427.5,279.0,2.6,18.1,566.0,255.94,182.13
2018,8,21,15,30,410.0,267.0,2.6,18.1,527.0,225.18,160.12
2018,8,21,15,45,388.0,254.0,2.6,17.8,485.0,187.33,137.39
2018,8,21,16,0,366.0,241.0,2.6,17.5,443.0,159.79,131.94
2018,8,21,16,15,341.0,224.0,2.6,17.3,398.5,151.09,125.15
2018,8,21,16,30,316.0,207.0,2.6,17.1,354.0,141.93,117.85
2018,8,21,16,45,288.5,185.5,2.55,16.95,307.5,129.58,107.67
2018,8,21,17,0,261.0,164.0,2.5,16.8,261.0,116.65,96.85
2018,8,21,17,15,228.0,140.0,2.45,16.6,215.0,101.54,83.94
2018,8,21,17,30,195.0,116.0,2.4,16.4,169.0,85.8,70.2
2018,8,21,17,45,145.5,86.5,2.4,16.2,121.5,67.82,54.21
2018,8,21,18,0,96.0,57.0,2.4,16.0,74.0,46.37,34.94
2018,8,21,18,15,67.0,37.5,2.35,15.9,47.5,31.23,20.99
2018,8,21,18,30,38.0,18.0,2.3,15.8,21.0,15.61,4.37
2018,8,21,18,45,20.0,9.5,2.25,15.7,11.0,8.64,0.0
2018,8,21,19,0,2.0,1.0,2.2,15.6,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.15,15.6,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,1.05,15.15,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,1.1,15.3,1.0,0.0,0.0
2018,8,22,5,45,0.0,4.0,1.1,15.45,4.0,3.64,0.0
2018,8,22,6,0,0.0,7.0,1.1,15.6,7.0,6.14,0.0
2018,8,22,6,15,0.0,12.5,1.15,15.75,12.5,10.98,3.4
2018,8,22,6,30,0.0,18.0,1.2,15.9,18.0,15.82,7.71
2018,8,22,6,45,0.0,25.0,1.2,16.05,25.0,21.99,13.11
2018,8,22,7,0,0.0,32.0,1.2,16.2,32.0,28.18,18.45
2018,8,22,7,15,0.0,39.0,1.15,16.4,39.0,34.38,23.72
2018,8,22,7,30,0.0,46.0,1.1,16.6,46.0,40.58,28.91
2018,8,22,7,45,0.0,57.5,1.1,16.75,57.5,50.79,37.4
2018,8,22,8,0,0.0,69.0,1.1,16.9,69.0,61.01,45.8
2018,8,22,8,15,0.0,83.0,1.15,17.1,83.0,73.48,55.94
2018,8,22,8,30,0.0,97.0,1.2,17.3,97.0,86.37,66.32
2018,8,22,8,45,0.0,106.5,1.2,17.45,106.5,95.2,73.27
2018,8,22,9,0,0.0,116.0,1.2,17.6,116.0,103.99,80.16
2018,8,22,9,15,0.5,132.0,1.25,17.8,132.5,119.39,92.34
2018,8,22,9,30,1.0,148.0,1.3,18.0,149.0,134.75,104.37
2018,8,22,9,45,2.5,163.5,1.35,18.15,165.5,150.5,116.69
2018,8,22,10,0,4.0,179.0,1.4,18.3,182.0,166.15,128.83
2018,8,22,10,15,6.5,199.0,1.45,18.45,204.0,186.84,144.89
2018,8,22,10,30,9.0,219.0,1.5,18.6,226.0,207.28,160.61
2018,8,22,10,45,10.0,228.0,1.6,18.75,236.0,215.77,166.94
2018,8,22,11,0,11.0,237.0,1.7,18.9,246.0,224.1,173.18
2018,8,22,11,15,11.0,236.0,1.75,18.95,245.5,222.17,171.52
2018,8,22,11,30,11.0,235.0,1.8,19.0,245.0,220.25,169.91
2018,8,22,11,45,11.5,244.5,1.85,19.1,255.0,228.19,175.93
2018,8,22,12,0,12.0,254.0,1.9,19.2,265.0,235.91,181.75
2018,8,22,12,15,13.5,264.0,2.0,19.15,276.0,244.58,188.48
2018,8,22,12,30,15.0,274.0,2.1,19.1,287.0,252.9,194.97
2018,8,22,12,45,17.0,289.5,2.15,19.1,304.5,265.94,205.0
2018,8,22,13,0,19.0,305.0,2.2,19.1,322.0,278.38,214.55
2018,8,22,13,15,26.5,322.0,2.25,19.0,345.0,291.23,224.57
2018,8,22,13,30,34.0,339.0,2.3,18.9,368.0,304.17,234.58
2018,8,22,13,45,44.0,346.5,2.35,18.85,383.0,309.29,238.55
2018,8,22,14,0,54.0,354.0,2.4,18.8,398.0,312.75,241.17
2018,8,22,14,15,203.5,307.5,2.4,18.65,464.5,313.31,239.61
2018,8,22,14,30,353.0,261.0,2.4,18.5,531.0,305.08,228.77
2018,8,22,14,45,543.0,210.5,2.4,18.35,602.5,294.3,212.17
2018,8,22,15,0,733.0,160.0,2.4,18.2,674.0,264.15,177.99
2018,8,22,15,15,716.0,155.5,2.4,18.2,632.5,213.74,136.43
2018,8,22,15,30,699.0,151.0,2.4,18.2,591.0,165.31,100.89
2018,8,22,15,45,675.5,146.5,2.45,17.8,545.5,118.72,75.73
2018,8,22,16,0,652.0,142.0,2.5,17.4,500.0,89.96,72.59
2018,8,22,16,15,621.0,136.0,2.5,17.2,451.0,89.1,72.18
2018,8,22,16,30,590.0,130.0,2.5,17.0,402.0,88.16,71.67
2018,8,22,16,45,549.0,122.5,2.5,16.8,352.0,84.88,69.1
2018,8,22,17,0,508.0,115.0,2.5,16.6,302.0,81.28,66.19
2018,8,22,17,15,456.0,104.0,2.45,16.35,252.0,74.94,60.78
2018,8,22,17,30,404.0,93.0,2.4,16.1,202.0,68.32,54.96
2018,8,22,17,45,334.0,78.5,2.4,15.85,155.5,58.71,46.27
2018,8,22,18,0,264.0,64.0,2.4,15.6,109.0,48.74,37.01
2018,8,22,18,15,187.5,46.0,2.3,15.45,72.5,35.61,24.6
2018,8,22,18,30,111.0,28.0,2.2,15.3,36.0,22.52,7.2
2018,8,22,18,45,61.0,15.5,2.1,15.1,19.5,14.1,0.0
2018,8,22,19,0,11.0,3.0,2.0,14.9,3.0,0.0,0.0
2018,8,22,19,15,5.5,1.5,2.0,14.85,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,1.9,14.9,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.0,15.1,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.0,2.05,15.35,10.0,9.1,0.0
2018,8,23,6,0,0.0,18.0,2.1,15.6,18.0,15.85,4.7
2018,8,23,6,15,0.0,35.0,2.15,15.75,35.0,33.02,21.44
2018,8,23,6,30,0.0,52.0,2.2,15.9,52.0,50.39,36.68
2018,8,23,6,45,4.0,73.0,2.2,16.05,74.0,75.23,58.16
2018,8,23,7,0,8.0,94.0,2.2,16.2,96.0,99.59,78.99
2018,8,23,7,15,6.0,108.0,2.2,16.35,109.5,110.25,87.8
2018,8,23,7,30,4.0,122.0,2.2,16.5,123.0,121.01,96.45
2018,8,23,7,45,4.0,137.0,2.15,16.6,138.5,134.65,107.39
2018,8,23,8,0,4.0,152.0,2.1,16.7,154.0,148.3,118.18
2018,8,23,8,15,9.0,171.5,2.1,16.9,176.5,171.39,136.67
2018,8,23,8,30,14.0,191.0,2.1,17.1,199.0,194.48,154.88
2018,8,23,8,45,15.5,205.0,2.1,17.25,214.5,208.41,165.44
2018,8,23,9,0,17.0,219.0,2.1,17.4,230.0,222.32,175.93
2018,8,23,9,15,19.0,237.0,2.1,17.55,250.0,240.75,189.92
2018,8,23,9,30,21.0,255.0,2.1,17.7,270.0,258.98,203.61
2018,8,23,9,45,23.0,270.5,2.1,17.85,287.5,274.48,215.09
2018,8,23,10,0,25.0,286.0,2.1,18.0,305.0,289.75,226.34
2018,8,23,10,15,40.0,318.5,2.15,18.1,350.5,348.91,271.58
2018,8,23,10,30,55.0,351.0,2.2,18.2,396.0,392.03,303.84
2018,8,23,10,45,62.0,368.5,2.2,18.3,420.5,411.09,317.52
2018,8,23,11,0,69.0,386.0,2.2,18.4,445.0,429.15,330.5
2018,8,23,11,15,54.0,376.0,2.25,18.45,422.5,400.3,308.2
2018,8,23,11,30,39.0,366.0,2.3,18.5,400.0,372.54,286.88
2018,8,23,11,45,34.5,358.0,2.35,18.55,388.5,356.34,274.55
2018,8,23,12,0,30.0,350.0,2.4,18.6,377.0,340.63,262.53
2018,8,23,12,15,33.5,358.0,2.45,18.65,388.0,345.6,266.34
2018,8,23,12,30,37.0,366.0,2.5,18.7,399.0,349.9,269.56
2018,8,23,12,45,50.0,380.0,2.55,18.7,424.0,364.88,281.07
2018,8,23,13,0,63.0,394.0,2.6,18.7,449.0,377.98,291.02
2018,8,23,13,15,77.0,397.5,2.65,18.65,463.5,381.22,293.56
2018,8,23,13,30,91.0,401.0,2.7,18.6,478.0,382.67,294.67
2018,8,23,13,45,92.5,390.0,2.8,18.55,466.5,365.31,281.51
2018,8,23,14,0,94.0,379.0,2.9,18.5,455.0,347.87,268.22
2018,8,23,14,15,248.5,331.5,2.95,18.4,523.0,346.42,264.79
2018,8,23,14,30,403.0,284.0,3.0,18.3,591.0,336.0,251.78
2018,8,23,14,45,499.5,253.0,3.05,18.2,614.5,312.2,227.63
2018,8,23,15,0,596.0,222.0,3.1,18.1,638.0,278.38,194.61
2018,8,23,15,15,578.0,214.5,3.1,18.1,598.0,232.43,157.45
2018,8,23,15,30,560.0,207.0,3.1,18.1,558.0,188.6,125.77
2018,8,23,15,45,523.0,199.5,3.2,17.75,507.5,146.17,102.91
2018,8,23,16,0,486.0,192.0,3.3,17.4,457.0,122.69,100.7
2018,8,23,16,15,462.0,178.0,3.35,17.15,410.5,116.5,95.85
2018,8,23,16,30,438.0,164.0,3.4,16.9,364.0,109.9,90.57
2018,8,23,16,45,386.5,147.0,3.45,16.7,308.0,100.61,82.86
2018,8,23,17,0,335.0,130.0,3.5,16.5,252.0,95.61,78.78
2018,8,23,17,15,286.5,112.0,3.5,16.25,204.5,83.68,68.49
2018,8,23,17,30,238.0,94.0,3.5,16.0,157.0,71.32,57.6
2018,8,23,17,45,195.5,76.5,3.5,15.7,120.5,58.92,46.45
2018,8,23,18,0,153.0,59.0,3.5,15.4,84.0,46.13,34.7
2018,8,23,18,15,103.0,41.0,3.45,15.25,55.0,32.59,21.89
2018,8,23,18,30,53.0,23.0,3.4,15.1,26.0,18.68,3.11
2018,8,23,18,45,30.0,12.5,3.35,15.0,14.0,11.37,0.0
2018,8,23,19,0,7.0,2.0,3.3,14.9,2.0,0.0,0.0
2018,8,23,19,15,3.5,1.0,3.3,14.85,1.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,24,5,15,3.5,1.0,2.75,14.4,1.0,0.0,0.0
2018,8,24,5,30,7.0,2.0,2.8,14.5,2.0,0.0,0.0
2018,8,24,5,45,31.5,12.5,2.85,14.6,14.5,29.67,0.0
2018,8,24,6,0,56.0,23.0,2.9,14.7,27.0,80.58,45.27
2018,8,24,6,15,115.0,46.0,2.9,14.85,63.0,159.25,126.37
2018,8,24,6,30,174.0,69.0,2.9,15.0,99.0,234.02,192.62
2018,8,24,6,45,129.5,76.5,2.85,15.2,103.0,195.43,162.17
2018,8,24,7,0,85.0,84.0,2.8,15.4,107.0,169.08,139.91
2018,8,24,7,15,42.5,92.0,2.75,15.6,103.5,129.81,105.85
2018,8,24,7,30,0.0,100.0,2.7,15.8,100.0,93.02,73.18
2018,8,24,7,45,0.0,111.0,2.6,16.0,111.0,102.82,81.14
2018,8,24,8,0,0.0,122.0,2.5,16.2,122.0,112.7,89.0
2018,8,24,8,15,1.5,141.5,2.45,16.4,142.5,132.78,105.21
2018,8,24,8,30,3.0,161.0,2.4,16.6,163.0,152.76,121.12
2018,8,24,8,45,7.5,184.5,2.35,16.85,189.5,179.58,142.45
2018,8,24,9,0,12.0,208.0,2.3,17.1,216.0,206.27,163.36
2018,8,24,9,15,14.5,226.5,2.35,17.25,236.5,225.76,178.34
2018,8,24,9,30,17.0,245.0,2.4,17.4,257.0,245.06,193.07
2018,8,24,9,45,18.0,257.0,2.4,17.55,270.5,256.22,201.24
2018,8,24,10,0,19.0,269.0,2.4,17.7,284.0,267.25,209.31
2018,8,24,10,15,23.5,290.5,2.45,17.85,309.5,290.68,227.11
2018,8,24,10,30,28.0,312.0,2.5,18.0,335.0,327.04,254.63
2018,8,24,10,45,29.5,322.5,2.55,18.1,347.0,335.17,260.34
2018,8,24,11,0,31.0,333.0,2.6,18.2,359.0,342.88,265.86
2018,8,24,11,15,25.0,317.5,2.65,18.3,339.0,318.64,246.92
2018,8,24,11,30,19.0,302.0,2.7,18.4,319.0,288.02,223.16
2018,8,24,11,45,18.0,297.5,2.75,18.45,313.5,281.22,217.88
2018,8,24,12,0,17.0,293.0,2.8,18.5,308.0,274.54,212.63
2018,8,24,12,15,15.5,283.0,2.85,18.5,296.5,262.73,203.49
2018,8,24,12,30,14.0,273.0,2.9,18.5,285.0,251.15,194.55
2018,8,24,12,45,15.5,280.5,3.0,18.55,294.0,256.96,199.11
2018,8,24,13,0,17.0,288.0,3.1,18.6,303.0,262.4,203.36
2018,8,24,13,15,18.0,290.0,3.15,18.55,305.5,262.53,203.57
2018,8,24,13,30,19.0,292.0,3.2,18.5,308.0,262.4,203.6
2018,8,24,13,45,116.5,278.5,3.25,18.45,373.0,286.17,222.23
2018,8,24,14,0,214.0,265.0,3.3,18.4,438.0,300.59,232.11
2018,8,24,14,15,405.0,254.5,3.35,18.3,566.5,341.37,259.24
2018,8,24,14,30,596.0,244.0,3.4,18.2,695.0,367.15,271.4
2018,8,24,14,45,582.0,237.0,3.45,18.05,660.0,320.62,231.62
2018,8,24,15,0,568.0,230.0,3.5,17.9,625.0,275.52,193.61
2018,8,24,15,15,549.0,222.5,3.5,17.9,585.0,230.88,157.75
2018,8,24,15,30,530.0,215.0,3.5,17.9,545.0,188.48,127.46
2018,8,24,15,45,509.0,204.0,3.55,17.6,501.0,146.11,104.39
2018,8,24,16,0,488.0,193.0,3.6,17.3,457.0,123.64,101.6
2018,8,24,16,15,462.0,180.0,3.6,17.05,411.0,118.08,97.29
2018,8,24,16,30,436.0,167.0,3.6,16.8,365.0,112.16,92.59
2018,8,24,16,45,404.0,152.0,3.6,16.6,318.0,104.42,86.23
2018,8,24,17,0,372.0,137.0,3.6,16.4,271.0,96.25,79.38
2018,8,24,17,15,329.5,119.0,3.6,16.15,223.5,88.56,72.8
2018,8,24,17,30,287.0,101.0,3.6,15.9,176.0,76.27,61.96
2018,8,24,17,45,236.0,80.5,3.55,15.6,133.0,61.81,48.96
2018,8,24,18,0,185.0,60.0,3.5,15.3,90.0,46.89,35.3
2018,8,24,18,15,124.0,39.5,3.4,15.15,56.5,31.49,20.77
2018,8,24,18,30,63.0,19.0,3.3,15.0,23.0,15.61,0.0
2018,8,24,18,45,31.5,9.5,3.2,14.8,11.5,8.64,0.0
2018,8,24,19,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,25,5,15,6.0,1.5,2.0,13.1,1.5,0.0,0.0
2018,8,25,5,30,12.0,3.0,2.0,13.4,3.0,0.0,0.0
2018,8,25,5,45,63.5,15.5,2.0,13.7,19.5,50.91,0.0
2018,8,25,6,0,115.0,28.0,2.0,14.0,36.0,128.47,70.55
2018,8,25,6,15,191.5,45.5,2.0,14.3,72.5,223.72,178.58
2018,8,25,6,30,268.0,63.0,2.0,14.6,109.0,304.76,250.77
2018,8,25,6,45,190.0,67.5,1.95,14.85,105.5,240.79,200.45
2018,8,25,7,0,112.0,72.0,1.9,15.1,102.0,173.51,144.32
2018,8,25,7,15,56.0,75.5,1.85,15.35,90.5,132.67,108.74
2018,8,25,7,30,0.0,79.0,1.8,15.6,79.0,70.86,54.56
2018,8,25,7,45,0.0,87.5,1.75,15.9,87.5,78.55,60.87
2018,8,25,8,0,0.0,96.0,1.7,16.2,96.0,86.28,67.04
2018,8,25,8,15,0.0,115.5,1.65,16.45,115.5,104.95,82.19
2018,8,25,8,30,0.0,135.0,1.6,16.7,135.0,123.56,97.05
2018,8,25,8,45,0.5,150.0,1.55,17.0,150.5,138.05,108.37
2018,8,25,9,0,1.0,165.0,1.5,17.3,166.0,152.47,119.53
2018,8,25,9,15,5.0,188.5,1.45,17.55,192.0,178.55,140.03
2018,8,25,9,30,9.0,212.0,1.4,17.8,218.0,204.47,160.09
2018,8,25,9,45,12.5,233.5,1.35,18.0,242.5,227.71,177.79
2018,8,25,10,0,16.0,255.0,1.3,18.2,267.0,250.66,195.07
2018,8,25,10,15,17.0,262.5,1.35,18.4,276.0,257.34,199.72
2018,8,25,10,30,18.0,270.0,1.4,18.6,285.0,263.93,204.38
2018,8,25,10,45,17.0,273.5,1.45,18.85,288.0,264.79,204.57
2018,8,25,11,0,16.0,277.0,1.5,19.1,291.0,265.65,204.81
2018,8,25,11,15,17.5,289.0,1.55,19.2,304.5,276.5,212.9
2018,8,25,11,30,19.0,301.0,1.6,19.3,318.0,287.03,220.7
2018,8,25,11,45,18.0,295.0,1.7,19.45,311.0,278.89,214.32
2018,8,25,12,0,17.0,289.0,1.8,19.6,304.0,270.88,208.14
2018,8,25,12,15,16.5,284.0,1.9,19.6,298.5,264.27,203.16
2018,8,25,12,30,16.0,279.0,2.0,19.6,293.0,257.72,198.23
2018,8,25,12,45,16.5,282.0,2.15,19.65,296.5,258.82,199.18
2018,8,25,13,0,17.0,285.0,2.3,19.7,300.0,259.73,199.98
2018,8,25,13,15,17.5,287.5,2.4,19.6,302.5,260.01,200.39
2018,8,25,13,30,18.0,290.0,2.5,19.5,305.0,260.07,200.65
2018,8,25,13,45,77.0,279.0,2.65,19.45,341.5,271.27,209.52
2018,8,25,14,0,136.0,268.0,2.8,19.4,378.0,275.93,212.47
2018,8,25,14,15,250.5,251.5,2.9,19.25,444.0,287.11,218.68
2018,8,25,14,30,365.0,235.0,3.0,19.1,510.0,285.81,213.25
2018,8,25,14,45,357.5,225.0,3.1,18.9,483.5,251.7,184.47
2018,8,25,15,0,350.0,215.0,3.2,18.7,457.0,218.54,156.82
2018,8,25,15,15,288.5,207.5,3.2,18.7,398.5,189.88,136.08
2018,8,25,15,30,227.0,200.0,3.2,18.7,340.0,159.08,115.64
2018,8,25,15,45,118.0,187.5,3.35,18.3,260.0,141.6,108.78
2018,8,25,16,0,9.0,175.0,3.5,17.9,180.0,144.97,119.57
2018,8,25,16,15,18.5,169.0,3.55,17.65,178.0,139.47,115.38
2018,8,25,16,30,28.0,163.0,3.6,17.4,176.0,127.11,105.26
2018,8,25,16,45,73.5,148.0,3.65,17.1,175.5,116.4,96.45
2018,8,25,17,0,119.0,133.0,3.7,16.8,175.0,101.05,83.44
2018,8,25,17,15,135.0,114.5,3.65,16.5,155.0,88.26,72.43
2018,8,25,17,30,151.0,96.0,3.6,16.2,135.0,75.05,60.8
2018,8,25,17,45,114.5,76.0,3.6,15.9,101.5,60.26,47.49
2018,8,25,18,0,78.0,56.0,3.6,15.6,68.0,45.13,33.65
2018,8,25,18,15,45.5,37.0,3.5,15.4,43.5,30.4,19.6
2018,8,25,18,30,13.0,18.0,3.4,15.2,19.0,15.71,0.0
2018,8,25,18,45,6.5,9.0,3.3,14.95,9.5,8.19,0.0
2018,8,25,19,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,26,5,15,6.5,1.5,2.35,12.9,1.5,0.0,0.0
2018,8,26,5,30,13.0,3.0,2.4,13.2,3.0,0.0,0.0
2018,8,26,5,45,66.0,15.0,2.4,13.5,19.0,51.81,0.0
2018,8,26,6,0,119.0,27.0,2.4,13.8,35.0,140.17,70.6
2018,8,26,6,15,197.5,44.0,2.4,14.05,71.5,225.54,179.86
2018,8,26,6,30,276.0,61.0,2.4,14.3,108.0,307.41,253.53
2018,8,26,6,45,196.0,54.0,2.4,14.55,93.0,242.0,202.12
2018,8,26,7,0,116.0,47.0,2.4,14.8,78.0,154.99,129.52
2018,8,26,7,15,58.0,47.5,2.3,15.05,63.0,99.69,81.49
2018,8,26,7,30,0.0,48.0,2.2,15.3,48.0,42.35,30.53
2018,8,26,7,45,0.0,53.5,2.15,15.55,53.5,47.24,34.59
2018,8,26,8,0,0.0,59.0,2.1,15.8,59.0,52.13,38.56
2018,8,26,8,15,0.0,72.5,2.05,16.0,72.5,64.14,48.45
2018,8,26,8,30,0.0,86.0,2.0,16.2,86.0,76.17,58.24
2018,8,26,8,45,0.0,100.5,2.0,16.45,100.5,89.55,69.03
2018,8,26,9,0,0.0,115.0,2.0,16.7,115.0,103.08,79.84
2018,8,26,9,15,0.0,125.0,2.0,16.9,125.0,112.32,87.07
2018,8,26,9,30,0.0,135.0,2.0,17.1,135.0,121.53,94.23
2018,8,26,9,45,1.5,152.0,2.05,17.35,153.0,138.7,107.82
2018,8,26,10,0,3.0,169.0,2.1,17.6,171.0,155.77,121.2
2018,8,26,10,15,6.5,198.5,2.15,17.75,203.5,186.34,145.3
2018,8,26,10,30,10.0,228.0,2.2,17.9,236.0,216.62,168.88
2018,8,26,10,45,10.5,230.5,2.25,18.05,239.0,218.46,169.96
2018,8,26,11,0,11.0,233.0,2.3,18.2,242.0,220.26,171.12
2018,8,26,11,15,11.5,237.0,2.4,18.25,246.5,223.37,173.41
2018,8,26,11,30,12.0,241.0,2.5,18.3,251.0,226.36,175.64
2018,8,26,11,45,13.0,253.0,2.6,18.4,264.0,236.85,183.68
2018,8,26,12,0,14.0,265.0,2.7,18.5,277.0,247.04,191.47
2018,8,26,12,15,13.0,252.0,2.8,18.5,263.5,233.31,180.77
2018,8,26,12,30,12.0,239.0,2.9,18.5,250.0,219.82,170.32
2018,8,26,12,45,12.0,241.5,3.0,18.5,252.0,220.69,171.07
2018,8,26,13,0,12.0,244.0,3.1,18.5,254.0,221.46,171.73
2018,8,26,13,15,15.5,266.5,3.2,18.45,279.5,241.04,187.15
2018,8,26,13,30,19.0,289.0,3.3,18.4,305.0,259.62,201.68
2018,8,26,13,45,158.0,251.0,3.4,18.35,378.0,277.48,215.68
2018,8,26,14,0,297.0,213.0,3.5,18.3,451.0,288.93,222.6
2018,8,26,14,15,573.5,163.5,3.55,18.2,601.5,329.28,247.28
2018,8,26,14,30,850.0,114.0,3.6,18.1,752.0,354.2,255.07
2018,8,26,14,45,838.5,111.5,3.7,18.0,715.0,293.7,201.95
2018,8,26,15,0,827.0,109.0,3.8,17.9,678.0,240.33,155.3
2018,8,26,15,15,811.5,106.5,3.8,17.9,636.0,187.4,111.88
2018,8,26,15,30,796.0,104.0,3.8,17.9,594.0,136.15,76.15
2018,8,26,15,45,776.5,100.0,3.9,17.6,547.0,85.56,53.22
2018,8,26,16,0,757.0,96.0,4.0,17.3,500.0,67.38,53.24
2018,8,26,16,15,731.0,91.5,4.05,17.15,450.5,65.96,52.23
2018,8,26,16,30,705.0,87.0,4.1,17.0,401.0,58.45,45.86
2018,8,26,16,45,670.5,82.0,4.1,16.8,350.5,56.68,44.49
2018,8,26,17,0,636.0,77.0,4.1,16.6,300.0,54.82,43.0
2018,8,26,17,15,585.0,70.5,4.1,16.35,249.5,51.61,40.24
2018,8,26,17,30,534.0,64.0,4.1,16.1,199.0,48.3,37.25
2018,8,26,17,45,458.5,55.5,4.05,15.85,152.0,43.09,32.4
2018,8,26,18,0,383.0,47.0,4.0,15.6,105.0,37.75,27.18
2018,8,26,18,15,265.0,34.5,3.95,15.45,67.5,26.98,16.49
2018,8,26,18,30,147.0,22.0,3.9,15.3,30.0,17.43,0.0
2018,8,26,18,45,73.5,11.0,3.85,15.15,15.0,10.01,0.0
2018,8,26,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,27,5,15,4.0,1.0,2.65,14.6,1.0,0.0,0.0
2018,8,27,5,30,8.0,2.0,2.7,14.8,2.0,0.0,0.0
2018,8,27,5,45,52.5,14.0,2.75,15.0,17.5,43.02,0.0
2018,8,27,6,0,97.0,26.0,2.8,15.2,33.0,112.37,48.74
2018,8,27,6,15,170.0,43.5,2.8,15.4,67.5,192.85,152.43
2018,8,27,6,30,243.0,61.0,2.8,15.6,102.0,284.12,233.22
2018,8,27,6,45,172.0,53.0,2.8,15.8,87.0,205.13,170.78
2018,8,27,7,0,101.0,45.0,2.8,16.0,72.0,140.47,116.5
2018,8,27,7,15,50.5,42.5,2.7,16.2,56.0,87.66,70.78
2018,8,27,7,30,0.0,40.0,2.6,16.4,40.0,35.27,24.39
2018,8,27,7,45,0.0,52.0,2.55,16.6,52.0,45.91,33.32
2018,8,27,8,0,0.0,64.0,2.5,16.8,64.0,56.57,42.12
2018,8,27,8,15,0.0,76.5,2.45,17.0,76.5,67.69,51.22
2018,8,27,8,30,0.0,89.0,2.4,17.2,89.0,78.84,60.23
2018,8,27,8,45,0.0,97.5,2.35,17.4,97.5,86.73,66.47
2018,8,27,9,0,0.0,106.0,2.3,17.6,106.0,94.6,72.66
2018,8,27,9,15,2.0,139.5,2.3,17.8,141.0,128.02,99.64
2018,8,27,9,30,4.0,173.0,2.3,18.0,176.0,161.6,126.32
2018,8,27,9,45,4.5,179.5,2.25,18.15,183.0,167.68,130.75
2018,8,27,10,0,5.0,186.0,2.2,18.3,190.0,173.73,135.21
2018,8,27,10,15,9.0,214.5,2.25,18.45,221.5,203.82,158.78
2018,8,27,10,30,13.0,243.0,2.3,18.6,253.0,233.56,181.77
2018,8,27,10,45,14.0,250.5,2.3,18.7,262.0,240.34,186.67
2018,8,27,11,0,15.0,258.0,2.3,18.8,271.0,246.96,191.53
2018,8,27,11,15,11.5,232.5,2.35,18.85,242.5,219.2,169.7
2018,8,27,11,30,8.0,207.0,2.4,18.9,214.0,192.12,148.41
2018,8,27,11,45,8.5,208.0,2.4,18.95,215.5,192.66,148.81
2018,8,27,12,0,9.0,209.0,2.4,19.0,217.0,193.12,149.1
2018,8,27,12,15,10.0,221.5,2.45,19.0,230.5,204.05,157.63
2018,8,27,12,30,11.0,234.0,2.5,19.0,244.0,214.67,165.89
2018,8,27,12,45,13.5,254.5,2.55,19.0,266.5,232.87,180.06
2018,8,27,13,0,16.0,275.0,2.6,19.0,289.0,250.36,193.62
2018,8,27,13,15,14.0,261.0,2.6,18.95,273.0,235.44,182.09
2018,8,27,13,30,12.0,247.0,2.6,18.9,257.0,220.87,170.91
2018,8,27,13,45,141.0,212.5,2.65,18.8,325.5,238.81,185.06
2018,8,27,14,0,270.0,178.0,2.7,18.7,394.0,250.01,191.91
2018,8,27,14,15,529.0,153.5,2.75,18.6,556.0,303.44,227.02
2018,8,27,14,30,788.0,129.0,2.8,18.5,718.0,336.96,241.95
2018,8,27,14,45,780.0,124.5,2.8,18.4,683.0,285.37,196.22
2018,8,27,15,0,772.0,120.0,2.8,18.3,648.0,234.31,151.93
2018,8,27,15,15,756.0,117.0,2.8,18.3,607.0,183.96,111.26
2018,8,27,15,30,740.0,114.0,2.8,18.3,566.0,135.39,78.19
2018,8,27,15,45,722.5,109.0,2.85,18.0,521.5,79.94,51.36
2018,8,27,16,0,705.0,104.0,2.9,17.7,477.0,65.8,51.8
2018,8,27,16,15,679.5,99.0,2.9,17.45,429.5,64.56,50.96
2018,8,27,16,30,654.0,94.0,2.9,17.2,382.0,63.21,50.01
2018,8,27,16,45,618.0,87.5,2.9,17.0,332.5,60.57,47.88
2018,8,27,17,0,582.0,81.0,2.9,16.8,283.0,57.77,45.57
2018,8,27,17,15,529.0,74.5,2.9,16.55,234.5,54.75,42.97
2018,8,27,17,30,476.0,68.0,2.9,16.3,186.0,51.65,40.16
2018,8,27,17,45,399.5,58.0,2.95,16.0,141.0,45.32,34.3
2018,8,27,18,0,323.0,48.0,3.0,15.7,96.0,37.0,26.45
2018,8,27,18,15,219.0,34.0,2.95,15.55,61.0,26.57,15.8
2018,8,27,18,30,115.0,20.0,2.9,15.4,26.0,15.83,0.0
2018,8,27,18,45,57.5,10.0,2.9,15.25,13.0,9.1,0.0
2018,8,27,19,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,28,5,45,57.0,13.0,2.2,15.1,16.5,44.63,0.0
2018,8,28,6,0,114.0,26.0,2.3,15.3,33.0,133.33,49.12
2018,8,28,6,15,209.5,42.5,2.3,15.5,71.0,231.51,182.29
2018,8,28,6,30,305.0,59.0,2.3,15.7,109.0,324.62,265.73
2018,8,28,6,45,216.5,55.5,2.35,15.9,97.5,259.44,215.39
2018,8,28,7,0,128.0,52.0,2.4,16.1,86.0,171.32,142.64
2018,8,28,7,15,64.0,59.5,2.35,16.3,76.5,119.05,97.44
2018,8,28,7,30,0.0,67.0,2.3,16.5,67.0,59.22,44.62
2018,8,28,7,45,0.5,89.0,2.25,16.7,89.0,80.64,62.5
2018,8,28,8,0,1.0,111.0,2.2,16.9,111.0,102.48,80.41
2018,8,28,8,15,3.5,141.5,2.2,17.15,143.0,134.9,106.8
2018,8,28,8,30,6.0,172.0,2.2,17.4,175.0,167.35,132.74
2018,8,28,8,45,10.0,191.5,2.2,17.6,197.5,189.47,150.1
2018,8,28,9,0,14.0,211.0,2.2,17.8,220.0,211.49,167.2
2018,8,28,9,15,13.5,218.5,2.2,18.0,227.5,216.85,170.77
2018,8,28,9,30,13.0,226.0,2.2,18.2,235.0,222.28,174.47
2018,8,28,9,45,15.5,242.0,2.2,18.35,253.5,238.99,187.15
2018,8,28,10,0,18.0,258.0,2.2,18.5,272.0,255.49,199.55
2018,8,28,10,15,16.0,256.5,2.25,18.6,269.0,250.57,195.22
2018,8,28,10,30,14.0,255.0,2.3,18.7,266.0,245.86,191.17
2018,8,28,10,45,12.0,238.0,2.35,18.8,247.5,226.78,176.02
2018,8,28,11,0,10.0,221.0,2.4,18.9,229.0,208.21,161.31
2018,8,28,11,15,15.0,257.5,2.4,19.0,270.0,245.12,189.97
2018,8,28,11,30,20.0,294.0,2.4,19.1,311.0,281.23,217.54
2018,8,28,11,45,28.0,326.5,2.45,19.15,351.0,321.24,247.96
2018,8,28,12,0,36.0,359.0,2.5,19.2,391.0,352.56,271.51
2018,8,28,12,15,47.0,375.0,2.5,19.2,416.5,369.55,284.27
2018,8,28,12,30,58.0,391.0,2.5,19.2,442.0,384.9,295.78
2018,8,28,12,45,62.0,391.5,2.55,19.2,445.5,380.89,292.74
2018,8,28,13,0,66.0,392.0,2.6,19.2,449.0,376.29,289.32
2018,8,28,13,15,71.5,388.0,2.6,19.15,448.5,368.3,283.33
2018,8,28,13,30,77.0,384.0,2.6,19.1,448.0,359.66,276.77
2018,8,28,13,45,102.5,380.0,2.6,19.05,463.0,359.5,276.48
2018,8,28,14,0,128.0,376.0,2.6,19.0,478.0,349.74,268.5
2018,8,28,14,15,151.5,362.0,2.6,18.9,478.0,335.02,256.41
2018,8,28,14,30,175.0,348.0,2.6,18.8,478.0,317.93,242.04
2018,8,28,14,45,382.5,264.5,2.65,18.7,530.0,280.46,205.28
2018,8,28,15,0,590.0,181.0,2.7,18.6,582.0,233.88,158.59
2018,8,28,15,15,708.0,135.5,2.7,18.6,586.5,180.52,110.53
2018,8,28,15,30,826.0,90.0,2.7,18.6,591.0,121.62,64.65
2018,8,28,15,45,809.0,87.0,2.7,18.25,545.5,70.26,44.78
2018,8,28,16,0,792.0,84.0,2.7,17.9,500.0,59.43,46.25
2018,8,28,16,15,768.5,80.0,2.65,17.65,450.5,58.03,45.26
2018,8,28,16,30,745.0,76.0,2.6,17.4,401.0,56.56,44.17
2018,8,28,16,45,711.5,71.5,2.6,17.2,350.0,54.55,42.58
2018,8,28,17,0,678.0,67.0,2.6,17.0,299.0,47.89,36.83
2018,8,28,17,15,627.0,62.0,2.55,16.75,248.0,45.49,34.77
2018,8,28,17,30,576.0,57.0,2.5,16.5,197.0,43.08,32.56
2018,8,28,17,45,497.0,49.5,2.45,16.25,149.5,38.43,28.2
2018,8,28,18,0,418.0,42.0,2.4,16.0,102.0,33.72,23.52
2018,8,28,18,15,291.0,31.0,2.35,15.85,64.5,25.56,14.53
2018,8,28,18,30,164.0,20.0,2.3,15.7,27.0,15.92,0.0
2018,8,28,18,45,82.0,10.0,2.2,15.6,13.5,9.1,0.0
2018,8,28,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,29,5,45,30.0,10.5,1.6,15.4,12.5,26.78,0.0
2018,8,29,6,0,60.0,21.0,1.6,15.7,25.0,78.1,19.61
2018,8,29,6,15,171.0,36.5,1.65,16.0,61.5,196.13,152.96
2018,8,29,6,30,282.0,52.0,1.7,16.3,98.0,297.74,242.77
2018,8,29,6,45,254.0,69.5,1.75,16.65,122.0,308.02,253.57
2018,8,29,7,0,226.0,87.0,1.8,17.0,146.0,298.16,246.76
2018,8,29,7,15,164.5,114.5,1.8,17.2,162.5,273.65,225.78
2018,8,29,7,30,103.0,142.0,1.8,17.4,179.0,258.36,211.16
2018,8,29,7,45,109.0,165.5,1.8,17.6,210.0,290.99,236.73
2018,8,29,8,0,115.0,189.0,1.8,17.8,241.0,322.98,261.03
2018,8,29,8,15,143.5,211.0,1.8,18.05,283.5,372.7,299.33
2018,8,29,8,30,172.0,233.0,1.8,18.3,326.0,422.5,336.73
2018,8,29,8,45,170.0,251.0,1.85,18.5,349.5,438.79,347.42
2018,8,29,9,0,168.0,269.0,1.9,18.7,373.0,454.16,357.54
2018,8,29,9,15,120.5,281.5,1.95,18.85,358.5,419.22,328.54
2018,8,29,9,30,73.0,294.0,2.0,19.0,344.0,366.6,286.45
2018,8,29,9,45,62.0,306.0,2.05,19.2,350.0,364.81,284.12
2018,8,29,10,0,51.0,318.0,2.1,19.4,356.0,362.8,281.43
2018,8,29,10,15,80.0,347.5,2.15,19.5,410.0,416.16,321.85
2018,8,29,10,30,109.0,377.0,2.2,19.6,464.0,467.71,359.98
2018,8,29,10,45,141.0,391.5,2.25,19.7,507.5,517.14,396.12
2018,8,29,11,0,173.0,406.0,2.3,19.8,551.0,550.44,420.22
2018,8,29,11,15,143.0,410.5,2.35,19.85,532.0,518.52,395.62
2018,8,29,11,30,113.0,415.0,2.4,19.9,513.0,487.47,371.98
2018,8,29,11,45,126.0,420.5,2.45,19.95,530.5,492.71,376.02
2018,8,29,12,0,139.0,426.0,2.5,20.0,548.0,496.46,378.73
2018,8,29,12,15,168.5,425.5,2.55,20.0,573.0,505.38,385.65
2018,8,29,12,30,198.0,425.0,2.6,20.0,598.0,511.59,390.4
2018,8,29,12,45,355.5,361.0,2.6,20.0,668.0,544.53,416.59
2018,8,29,13,0,513.0,297.0,2.6,20.0,738.0,563.64,431.19
2018,8,29,13,15,661.5,224.0,2.6,19.95,781.5,555.39,424.63
2018,8,29,13,30,810.0,151.0,2.6,19.9,825.0,536.96,408.9
2018,8,29,13,45,840.5,133.0,2.6,19.85,815.0,492.24,371.8
2018,8,29,14,0,871.0,115.0,2.6,19.8,805.0,448.43,333.95
2018,8,29,14,15,837.5,122.5,2.55,19.75,765.0,388.62,283.58
2018,8,29,14,30,804.0,130.0,2.5,19.7,725.0,336.07,238.26
2018,8,29,14,45,652.0,175.0,2.5,19.6,641.5,278.83,193.68
2018,8,29,15,0,500.0,220.0,2.5,19.5,558.0,243.42,168.96
2018,8,29,15,15,442.0,219.5,2.5,19.5,504.5,202.44,139.01
2018,8,29,15,30,384.0,219.0,2.5,19.5,451.0,167.93,117.84
2018,8,29,15,45,475.0,181.0,2.4,19.25,444.5,118.8,96.41
2018,8,29,16,0,566.0,143.0,2.3,19.0,438.0,92.4,74.36
2018,8,29,16,15,596.5,122.5,2.25,18.85,405.5,81.2,65.05
2018,8,29,16,30,627.0,102.0,2.2,18.7,373.0,69.33,55.03
2018,8,29,16,45,616.0,92.0,2.15,18.5,329.5,64.43,50.97
2018,8,29,17,0,605.0,82.0,2.1,18.3,286.0,59.15,46.51
2018,8,29,17,15,547.5,75.0,2.05,18.1,235.5,55.73,43.55
2018,8,29,17,30,490.0,68.0,2.0,17.9,185.0,52.22,40.35
2018,8,29,17,45,382.0,58.5,1.95,17.65,136.0,44.5,33.26
2018,8,29,18,0,274.0,49.0,1.9,17.4,87.0,37.81,26.78
2018,8,29,18,15,151.0,32.0,1.85,17.2,51.5,25.0,13.41
2018,8,29,18,30,28.0,15.0,1.8,17.0,16.0,13.64,0.0
2018,8,29,18,45,14.0,7.5,1.75,16.75,8.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
