Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,1,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,30,5,45,0.0,3.0,1.45,16.05,3.0,2.73,0.0
2018,8,30,6,0,0.0,6.0,1.5,16.2,6.0,5.26,0.0
2018,8,30,6,15,0.0,12.0,1.45,16.4,12.0,10.54,2.77
2018,8,30,6,30,0.0,18.0,1.4,16.6,18.0,15.82,7.58
2018,8,30,6,45,0.0,24.5,1.4,16.85,24.5,21.55,12.61
2018,8,30,7,0,0.0,31.0,1.4,17.1,31.0,27.3,17.59
2018,8,30,7,15,0.0,32.0,1.3,17.2,32.0,28.18,18.37
2018,8,30,7,30,0.0,33.0,1.2,17.3,33.0,29.07,19.1
2018,8,30,7,45,0.0,31.5,1.15,17.45,31.5,27.76,17.92
2018,8,30,8,0,0.0,30.0,1.1,17.6,30.0,26.45,16.74
2018,8,30,8,15,0.0,41.0,1.05,17.75,41.0,36.19,24.84
2018,8,30,8,30,0.0,52.0,1.0,17.9,52.0,45.95,32.87
2018,8,30,8,45,1.5,80.0,0.95,18.05,81.0,72.24,54.51
2018,8,30,9,0,3.0,108.0,0.9,18.2,110.0,99.31,76.43
2018,8,30,9,15,52.5,171.5,0.9,18.35,207.5,217.01,172.08
2018,8,30,9,30,102.0,235.0,0.9,18.5,305.0,345.0,270.79
2018,8,30,9,45,143.5,276.5,0.95,18.65,381.0,425.45,330.29
2018,8,30,10,0,185.0,318.0,1.0,18.8,457.0,503.7,386.83
2018,8,30,10,15,113.5,319.0,1.1,18.95,405.5,431.81,331.33
2018,8,30,10,30,42.0,320.0,1.2,19.1,354.0,347.65,266.85
2018,8,30,10,45,87.0,348.5,1.3,19.2,420.5,412.25,316.52
2018,8,30,11,0,132.0,377.0,1.4,19.3,487.0,485.35,370.36
2018,8,30,11,15,128.5,396.5,1.5,19.4,505.5,492.16,374.3
2018,8,30,11,30,125.0,416.0,1.6,19.5,524.0,497.83,377.95
2018,8,30,11,45,125.5,420.0,1.7,19.55,529.0,491.33,373.17
2018,8,30,12,0,126.0,424.0,1.8,19.6,534.0,484.19,368.0
2018,8,30,12,15,135.5,424.5,1.9,19.65,542.5,479.9,365.1
2018,8,30,12,30,145.0,425.0,2.0,19.7,551.0,474.47,361.26
2018,8,30,12,45,166.5,421.5,2.1,19.75,565.0,472.24,359.89
2018,8,30,13,0,188.0,418.0,2.2,19.8,579.0,467.89,356.71
2018,8,30,13,15,191.0,409.0,2.3,19.8,570.0,446.79,340.93
2018,8,30,13,30,194.0,400.0,2.4,19.8,561.0,425.33,324.69
2018,8,30,13,45,304.0,345.0,2.5,19.8,588.5,412.21,314.12
2018,8,30,14,0,414.0,290.0,2.6,19.8,616.0,388.17,293.51
2018,8,30,14,15,622.0,204.5,2.75,19.7,673.0,367.8,271.89
2018,8,30,14,30,830.0,119.0,2.9,19.6,730.0,331.96,234.55
2018,8,30,14,45,817.0,116.5,3.0,19.55,692.5,278.37,187.6
2018,8,30,15,0,804.0,114.0,3.1,19.5,655.0,225.8,142.68
2018,8,30,15,15,787.5,111.5,3.1,19.5,613.0,174.02,102.02
2018,8,30,15,30,771.0,109.0,3.1,19.5,571.0,124.07,70.38
2018,8,30,15,45,746.5,107.0,3.3,19.2,524.5,76.41,60.44
2018,8,30,16,0,722.0,105.0,3.5,18.9,478.0,67.33,52.92
2018,8,30,16,15,689.0,101.0,3.6,18.65,428.0,66.73,52.64
2018,8,30,16,30,656.0,97.0,3.7,18.4,378.0,66.11,52.33
2018,8,30,16,45,611.5,92.0,3.8,18.2,327.0,64.65,51.25
2018,8,30,17,0,567.0,87.0,3.9,18.0,276.0,63.18,50.1
2018,8,30,17,15,509.0,79.0,3.95,17.7,226.5,59.13,46.6
2018,8,30,17,30,451.0,71.0,4.0,17.4,177.0,54.97,42.81
2018,8,30,17,45,367.5,59.5,4.05,17.1,131.5,45.3,33.97
2018,8,30,18,0,284.0,48.0,4.1,16.8,86.0,37.14,26.15
2018,8,30,18,15,186.0,32.5,4.05,16.55,53.0,25.52,13.02
2018,8,30,18,30,88.0,17.0,4.0,16.3,20.0,15.46,0.0
2018,8,30,18,45,44.0,8.5,3.95,16.1,10.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,31,5,45,78.5,11.5,3.4,15.0,16.0,55.32,0.0
2018,8,31,6,0,157.0,23.0,3.5,15.2,32.0,151.62,6.74
2018,8,31,6,15,276.5,35.5,3.45,15.45,71.0,264.42,206.2
2018,8,31,6,30,396.0,48.0,3.4,15.7,110.0,373.28,305.92
2018,8,31,6,45,279.5,42.5,3.35,15.95,94.5,293.94,245.06
2018,8,31,7,0,163.0,37.0,3.3,16.2,79.0,190.93,160.02
2018,8,31,7,15,81.5,53.5,3.2,16.45,74.5,125.61,103.59
2018,8,31,7,30,0.0,70.0,3.1,16.7,70.0,61.98,46.92
2018,8,31,7,45,1.0,96.0,3.0,17.0,96.5,88.45,69.03
2018,8,31,8,0,2.0,122.0,2.9,17.3,123.0,115.05,90.81
2018,8,31,8,15,59.0,163.0,2.8,17.7,194.5,220.8,178.87
2018,8,31,8,30,116.0,204.0,2.7,18.1,266.0,335.3,270.37
2018,8,31,8,45,228.5,218.0,2.6,18.45,354.0,470.78,376.39
2018,8,31,9,0,341.0,232.0,2.5,18.8,442.0,589.79,465.6
2018,8,31,9,15,481.0,207.5,2.4,19.2,525.5,709.24,552.46
2018,8,31,9,30,621.0,183.0,2.3,19.6,609.0,817.83,627.61
2018,8,31,9,45,735.0,146.5,2.2,20.0,676.5,878.7,665.41
2018,8,31,10,0,849.0,110.0,2.1,20.4,744.0,922.23,690.96
2018,8,31,10,15,872.5,104.0,2.1,20.65,778.0,926.3,691.46
2018,8,31,10,30,896.0,98.0,2.1,20.9,812.0,926.86,690.17
2018,8,31,10,45,902.5,98.5,2.1,21.2,834.5,915.37,680.92
2018,8,31,11,0,909.0,99.0,2.1,21.5,857.0,900.47,669.68
2018,8,31,11,15,912.5,99.0,2.35,21.55,871.5,879.16,657.19
2018,8,31,11,30,916.0,99.0,2.6,21.6,886.0,854.69,642.27
2018,8,31,11,45,917.0,99.0,2.8,21.65,892.0,825.17,623.24
2018,8,31,12,0,918.0,99.0,3.0,21.7,898.0,792.86,602.02
2018,8,31,12,15,920.5,97.5,3.2,21.65,898.0,757.59,578.65
2018,8,31,12,30,923.0,96.0,3.4,21.6,898.0,719.74,551.98
2018,8,31,12,45,925.5,94.0,3.65,21.55,891.0,679.01,521.85
2018,8,31,13,0,928.0,92.0,3.9,21.5,884.0,635.99,489.03
2018,8,31,13,15,924.5,91.0,4.05,21.35,867.0,588.37,451.63
2018,8,31,13,30,921.0,90.0,4.2,21.2,850.0,539.32,411.97
2018,8,31,13,45,916.5,89.0,4.4,21.1,827.0,488.57,369.85
2018,8,31,14,0,912.0,88.0,4.6,21.0,804.0,436.87,325.67
2018,8,31,14,15,905.0,87.0,4.75,20.8,773.5,383.57,279.07
2018,8,31,14,30,898.0,86.0,4.9,20.6,743.0,330.01,231.35
2018,8,31,14,45,888.0,84.0,5.0,20.45,706.0,274.93,182.37
2018,8,31,15,0,878.0,82.0,5.1,20.3,669.0,220.37,135.27
2018,8,31,15,15,857.5,82.0,5.1,20.3,624.5,166.66,93.41
2018,8,31,15,30,837.0,82.0,5.1,20.3,580.0,114.95,61.93
2018,8,31,15,45,826.5,77.5,5.2,19.85,535.5,63.76,49.48
2018,8,31,16,0,816.0,73.0,5.3,19.4,491.0,61.1,47.46
2018,8,31,16,15,710.0,87.0,5.3,19.15,424.0,63.36,49.64
2018,8,31,16,30,604.0,101.0,5.3,18.9,357.0,68.95,54.72
2018,8,31,16,45,426.0,98.0,5.3,18.65,266.5,68.64,54.66
2018,8,31,17,0,248.0,95.0,5.3,18.4,176.0,71.88,57.64
2018,8,31,17,15,166.0,66.0,5.2,18.05,116.0,51.31,39.64
2018,8,31,17,30,84.0,37.0,5.1,17.7,56.0,29.66,20.51
2018,8,31,17,45,168.0,39.5,5.05,17.35,65.0,29.6,20.21
2018,8,31,18,0,252.0,42.0,5.0,17.0,74.0,32.46,22.02
2018,8,31,18,15,183.5,29.5,4.9,16.75,47.0,23.18,10.27
2018,8,31,18,30,115.0,17.0,4.8,16.5,20.0,15.46,0.0
2018,8,31,18,45,57.5,8.5,4.7,16.25,10.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.55,15.9,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.45,15.7,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,4.35,15.55,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,1,5,45,0.0,4.5,2.9,14.95,4.5,4.09,0.0
2018,9,1,6,0,0.0,9.0,2.9,15.2,9.0,7.91,0.0
2018,9,1,6,15,0.0,20.5,2.85,15.45,20.5,18.05,8.61
2018,9,1,6,30,0.0,32.0,2.8,15.7,32.0,28.21,17.9
2018,9,1,6,45,0.0,47.5,2.7,15.95,47.5,42.55,30.36
2018,9,1,7,0,0.0,63.0,2.6,16.2,63.0,57.7,43.4
2018,9,1,7,15,0.0,77.0,2.45,16.5,77.0,70.95,54.62
2018,9,1,7,30,0.0,91.0,2.3,16.8,91.0,84.1,65.54
2018,9,1,7,45,4.0,117.0,2.2,17.05,119.0,113.64,90.06
2018,9,1,8,0,8.0,143.0,2.1,17.3,147.0,143.13,114.08
2018,9,1,8,15,24.0,173.5,2.0,17.6,186.0,188.22,150.76
2018,9,1,8,30,40.0,204.0,1.9,17.9,225.0,249.12,199.13
2018,9,1,8,45,66.5,235.0,1.85,18.25,274.0,306.14,243.6
2018,9,1,9,0,93.0,266.0,1.8,18.6,323.0,362.78,286.65
2018,9,1,9,15,117.5,287.5,1.9,18.8,364.5,422.88,331.71
2018,9,1,9,30,142.0,309.0,2.0,19.0,406.0,464.92,362.62
2018,9,1,9,45,261.5,295.5,2.1,19.2,486.0,572.53,444.39
2018,9,1,10,0,381.0,282.0,2.2,19.4,566.0,677.34,521.14
2018,9,1,10,15,468.0,268.5,2.35,19.5,631.0,733.93,562.12
2018,9,1,10,30,555.0,255.0,2.5,19.6,696.0,786.73,600.26
2018,9,1,10,45,547.5,268.5,2.65,19.75,713.5,778.28,593.14
2018,9,1,11,0,540.0,282.0,2.8,19.9,731.0,767.43,584.84
2018,9,1,11,15,472.5,314.0,2.95,19.9,712.0,721.21,550.53
2018,9,1,11,30,405.0,346.0,3.1,19.9,693.0,675.05,516.13
2018,9,1,11,45,388.5,355.0,3.25,19.95,690.0,643.58,493.29
2018,9,1,12,0,372.0,364.0,3.4,20.0,687.0,619.07,475.0
2018,9,1,12,15,438.0,334.5,3.55,19.95,714.0,622.89,479.04
2018,9,1,12,30,504.0,305.0,3.7,19.9,741.0,617.19,475.62
2018,9,1,12,45,411.0,341.0,3.8,19.9,694.0,559.12,430.67
2018,9,1,13,0,318.0,377.0,3.9,19.9,647.0,508.06,390.97
2018,9,1,13,15,263.5,383.5,4.0,19.85,604.5,461.15,354.96
2018,9,1,13,30,209.0,390.0,4.1,19.8,562.0,423.2,325.59
2018,9,1,13,45,288.0,342.5,4.15,19.75,572.0,400.38,307.38
2018,9,1,14,0,367.0,295.0,4.2,19.7,582.0,375.17,285.81
2018,9,1,14,15,584.0,217.0,4.25,19.6,652.0,359.15,266.97
2018,9,1,14,30,801.0,139.0,4.3,19.5,722.0,332.0,235.61
2018,9,1,14,45,792.0,134.0,4.3,19.45,685.5,278.83,188.8
2018,9,1,15,0,783.0,129.0,4.3,19.4,649.0,226.34,144.04
2018,9,1,15,15,765.0,125.5,4.3,19.4,606.0,174.79,104.38
2018,9,1,15,30,747.0,122.0,4.3,19.4,563.0,117.44,68.16
2018,9,1,15,45,727.0,117.0,4.35,19.1,517.0,73.39,57.93
2018,9,1,16,0,707.0,112.0,4.4,18.8,471.0,72.5,57.45
2018,9,1,16,15,678.0,106.0,4.4,18.55,421.5,70.72,56.16
2018,9,1,16,30,649.0,100.0,4.4,18.3,372.0,68.81,54.74
2018,9,1,16,45,608.0,93.0,4.4,18.05,321.0,65.93,52.43
2018,9,1,17,0,567.0,86.0,4.4,17.8,270.0,62.91,49.91
2018,9,1,17,15,507.5,77.0,4.35,17.4,219.5,57.99,45.63
2018,9,1,17,30,448.0,68.0,4.3,17.0,169.0,52.88,40.98
2018,9,1,17,45,362.5,56.5,4.3,16.65,124.0,43.18,32.07
2018,9,1,18,0,277.0,45.0,4.3,16.3,79.0,34.94,24.07
2018,9,1,18,15,177.5,30.0,4.3,16.1,48.0,23.64,9.16
2018,9,1,18,30,78.0,15.0,4.3,15.9,17.0,13.64,0.0
2018,9,1,18,45,39.0,7.5,4.25,15.65,8.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,2,5,45,44.0,9.5,1.8,14.45,12.0,33.67,0.0
2018,9,2,6,0,88.0,19.0,1.7,14.7,24.0,100.39,0.0
2018,9,2,6,15,174.0,36.5,1.65,14.95,58.5,199.57,151.9
2018,9,2,6,30,260.0,54.0,1.6,15.2,93.0,285.23,231.95
2018,9,2,6,45,186.5,64.0,1.5,15.5,97.5,233.37,192.56
2018,9,2,7,0,113.0,74.0,1.4,15.8,102.0,177.68,146.8
2018,9,2,7,15,56.5,88.0,1.35,16.1,102.0,137.19,111.95
2018,9,2,7,30,0.0,102.0,1.3,16.4,102.0,96.46,75.82
2018,9,2,7,45,1.0,118.0,1.25,16.65,118.5,112.32,88.85
2018,9,2,8,0,2.0,134.0,1.2,16.9,135.0,128.14,101.51
2018,9,2,8,15,6.0,155.5,1.2,17.3,158.5,152.51,121.0
2018,9,2,8,30,10.0,177.0,1.2,17.7,182.0,176.8,140.06
2018,9,2,8,45,11.0,189.5,1.2,18.05,195.5,188.7,148.87
2018,9,2,9,0,12.0,202.0,1.2,18.4,209.0,200.62,157.66
2018,9,2,9,15,14.5,219.0,1.25,18.7,228.5,218.51,171.19
2018,9,2,9,30,17.0,236.0,1.3,19.0,248.0,236.24,184.44
2018,9,2,9,45,20.0,254.0,1.3,19.3,268.5,255.23,198.51
2018,9,2,10,0,23.0,272.0,1.3,19.6,289.0,273.93,212.22
2018,9,2,10,15,30.0,296.5,1.4,19.85,319.5,316.3,244.07
2018,9,2,10,30,37.0,321.0,1.5,20.1,350.0,343.86,264.31
2018,9,2,10,45,50.0,346.5,1.55,20.3,387.0,376.7,288.52
2018,9,2,11,0,63.0,372.0,1.6,20.5,424.0,408.07,311.34
2018,9,2,11,15,63.5,378.0,1.75,20.6,431.5,408.34,311.29
2018,9,2,11,30,64.0,384.0,1.9,20.7,439.0,408.23,311.15
2018,9,2,11,45,64.5,388.0,2.05,20.8,443.5,405.84,309.36
2018,9,2,12,0,65.0,392.0,2.2,20.9,448.0,403.08,307.3
2018,9,2,12,15,66.5,392.5,2.3,20.85,450.0,397.55,303.32
2018,9,2,12,30,68.0,393.0,2.4,20.8,452.0,391.67,299.09
2018,9,2,12,45,78.0,395.0,2.55,20.8,462.0,392.04,299.64
2018,9,2,13,0,88.0,397.0,2.7,20.8,472.0,391.16,299.15
2018,9,2,13,15,86.0,388.5,2.85,20.65,460.5,374.16,286.6
2018,9,2,13,30,84.0,380.0,3.0,20.5,449.0,357.36,274.14
2018,9,2,13,45,199.0,335.5,3.15,20.4,492.0,360.35,276.02
2018,9,2,14,0,314.0,291.0,3.3,20.3,535.0,349.88,265.82
2018,9,2,14,15,532.5,223.5,3.35,20.1,617.5,345.65,256.25
2018,9,2,14,30,751.0,156.0,3.4,19.9,700.0,321.44,227.52
2018,9,2,14,45,738.0,152.0,3.5,19.75,663.5,270.01,182.96
2018,9,2,15,0,725.0,148.0,3.6,19.6,627.0,219.77,140.85
2018,9,2,15,15,706.0,143.5,3.6,19.6,584.5,169.87,103.06
2018,9,2,15,30,687.0,139.0,3.6,19.6,542.0,122.22,74.97
2018,9,2,15,45,664.0,133.0,3.7,19.15,496.0,84.0,67.03
2018,9,2,16,0,641.0,127.0,3.8,18.7,450.0,82.86,66.43
2018,9,2,16,15,610.0,120.0,3.8,18.4,401.5,80.79,64.94
2018,9,2,16,30,579.0,113.0,3.8,18.1,353.0,78.59,63.31
2018,9,2,16,45,537.5,104.0,3.75,17.8,303.0,74.56,60.04
2018,9,2,17,0,496.0,95.0,3.7,17.5,253.0,68.74,55.09
2018,9,2,17,15,438.0,83.5,3.65,17.1,204.5,61.52,48.77
2018,9,2,17,30,380.0,72.0,3.6,16.7,156.0,54.01,41.99
2018,9,2,17,45,302.0,57.5,3.6,16.35,113.0,43.85,32.64
2018,9,2,18,0,224.0,43.0,3.6,16.0,70.0,33.34,22.58
2018,9,2,18,15,140.5,27.5,3.5,15.8,41.5,21.65,6.01
2018,9,2,18,30,57.0,12.0,3.4,15.6,13.0,10.91,0.0
2018,9,2,18,45,28.5,6.0,3.35,15.4,6.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,3,5,45,60.0,10.0,1.7,14.05,13.0,43.14,0.0
2018,9,3,6,0,120.0,20.0,1.7,14.3,26.0,120.93,0.0
2018,9,3,6,15,226.0,34.5,1.7,14.55,62.0,230.22,174.42
2018,9,3,6,30,332.0,49.0,1.7,14.8,98.0,327.12,266.28
2018,9,3,6,45,236.5,49.5,1.7,15.1,91.5,264.02,218.77
2018,9,3,7,0,141.0,50.0,1.7,15.4,85.0,178.07,148.41
2018,9,3,7,15,70.5,62.0,1.65,15.65,79.5,127.3,104.61
2018,9,3,7,30,0.0,74.0,1.6,15.9,74.0,66.22,50.65
2018,9,3,7,45,0.0,90.0,1.55,16.2,90.0,81.58,63.43
2018,9,3,8,0,0.0,106.0,1.5,16.5,106.0,96.83,75.84
2018,9,3,8,15,1.5,130.5,1.5,16.75,131.5,122.11,96.39
2018,9,3,8,30,3.0,155.0,1.5,17.0,157.0,147.3,116.53
2018,9,3,8,45,6.0,175.5,1.5,17.25,179.0,169.57,134.08
2018,9,3,9,0,9.0,196.0,1.5,17.5,201.0,191.71,151.3
2018,9,3,9,15,11.5,211.0,1.5,17.75,218.5,207.6,163.36
2018,9,3,9,30,14.0,226.0,1.5,18.0,236.0,223.38,175.25
2018,9,3,9,45,17.5,245.5,1.55,18.2,258.5,244.42,191.24
2018,9,3,10,0,21.0,265.0,1.6,18.4,281.0,265.14,206.84
2018,9,3,10,15,23.0,280.5,1.65,18.55,298.5,280.22,217.98
2018,9,3,10,30,25.0,296.0,1.7,18.7,316.0,294.99,228.85
2018,9,3,10,45,24.5,302.0,1.75,18.85,322.0,298.12,230.77
2018,9,3,11,0,24.0,308.0,1.8,19.0,328.0,301.18,232.72
2018,9,3,11,15,21.0,297.5,1.9,19.1,315.0,286.74,221.44
2018,9,3,11,30,18.0,287.0,2.0,19.2,302.0,272.71,210.56
2018,9,3,11,45,20.5,299.0,2.05,19.3,316.5,283.68,218.89
2018,9,3,12,0,23.0,311.0,2.1,19.4,331.0,294.17,226.75
2018,9,3,12,15,27.5,327.5,2.2,19.4,351.0,312.16,240.48
2018,9,3,12,30,32.0,344.0,2.3,19.4,371.0,324.95,250.22
2018,9,3,12,45,38.5,351.5,2.4,19.4,384.0,330.26,254.36
2018,9,3,13,0,45.0,359.0,2.5,19.4,397.0,334.52,257.7
2018,9,3,13,15,50.0,358.0,2.65,19.3,399.5,330.06,254.55
2018,9,3,13,30,55.0,357.0,2.8,19.2,402.0,324.89,250.81
2018,9,3,13,45,175.0,312.0,2.9,19.1,448.5,331.22,255.23
2018,9,3,14,0,295.0,267.0,3.0,19.0,495.0,323.31,246.84
2018,9,3,14,15,535.0,205.0,3.1,18.85,598.0,328.66,244.01
2018,9,3,14,30,775.0,143.0,3.2,18.7,701.0,320.96,226.98
2018,9,3,14,45,762.0,139.5,3.25,18.5,664.0,269.44,182.05
2018,9,3,15,0,749.0,136.0,3.3,18.3,627.0,211.93,134.11
2018,9,3,15,15,702.0,136.0,3.3,18.3,572.0,160.91,96.88
2018,9,3,15,30,655.0,136.0,3.3,18.3,517.0,115.24,71.82
2018,9,3,15,45,635.0,129.5,3.4,17.8,473.5,81.63,65.37
2018,9,3,16,0,615.0,123.0,3.5,17.3,430.0,80.07,64.4
2018,9,3,16,15,559.5,114.5,3.45,17.1,371.0,76.58,61.63
2018,9,3,16,30,504.0,106.0,3.4,16.9,312.0,72.9,58.66
2018,9,3,16,45,475.5,96.0,3.35,16.7,269.5,68.02,54.57
2018,9,3,17,0,447.0,86.0,3.3,16.5,227.0,62.18,49.54
2018,9,3,17,15,263.0,64.0,3.2,16.2,143.0,46.59,35.76
2018,9,3,17,30,79.0,42.0,3.1,15.9,59.0,33.48,24.01
2018,9,3,17,45,104.0,33.5,3.0,15.65,49.5,27.18,18.15
2018,9,3,18,0,129.0,25.0,2.9,15.4,40.0,19.19,10.54
2018,9,3,18,15,88.0,17.5,2.8,15.25,25.5,13.66,0.0
2018,9,3,18,30,47.0,10.0,2.7,15.1,11.0,9.1,0.0
2018,9,3,18,45,23.5,5.0,2.65,14.95,5.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,4,5,45,60.0,10.0,2.1,14.45,13.0,43.05,0.0
2018,9,4,6,0,120.0,20.0,2.1,14.7,26.0,120.05,0.0
2018,9,4,6,15,227.5,34.0,2.1,15.0,61.5,230.62,172.6
2018,9,4,6,30,335.0,48.0,2.1,15.3,97.0,327.41,266.22
2018,9,4,6,45,238.0,40.0,2.15,15.55,82.0,249.19,206.98
2018,9,4,7,0,141.0,32.0,2.2,15.8,67.0,165.29,137.97
2018,9,4,7,15,70.5,32.0,2.1,16.05,49.5,98.79,80.82
2018,9,4,7,30,0.0,32.0,2.0,16.3,32.0,28.19,18.4
2018,9,4,7,45,0.0,42.5,1.95,16.6,42.5,37.48,26.25
2018,9,4,8,0,0.0,53.0,1.9,16.9,53.0,46.8,33.97
2018,9,4,8,15,0.0,69.0,1.85,17.1,69.0,61.02,45.72
2018,9,4,8,30,0.0,85.0,1.8,17.3,85.0,75.27,57.34
2018,9,4,8,45,0.0,107.0,1.8,17.55,107.0,95.84,74.01
2018,9,4,9,0,0.0,129.0,1.8,17.8,129.0,116.61,90.62
2018,9,4,9,15,1.5,153.5,1.8,18.0,154.5,141.17,110.18
2018,9,4,9,30,3.0,178.0,1.8,18.2,180.0,165.66,129.42
2018,9,4,9,45,4.5,185.0,1.75,18.4,188.0,173.03,134.87
2018,9,4,10,0,6.0,192.0,1.7,18.6,196.0,180.37,140.33
2018,9,4,10,15,7.5,206.5,1.75,18.75,212.0,194.76,151.38
2018,9,4,10,30,9.0,221.0,1.8,18.9,228.0,208.94,162.19
2018,9,4,10,45,12.0,244.0,1.85,19.05,253.5,232.18,180.03
2018,9,4,11,0,15.0,267.0,1.9,19.2,279.0,254.96,197.35
2018,9,4,11,15,16.5,276.5,1.95,19.25,290.0,263.48,203.67
2018,9,4,11,30,18.0,286.0,2.0,19.3,301.0,271.72,209.84
2018,9,4,11,45,19.0,294.0,2.05,19.35,310.0,277.9,214.43
2018,9,4,12,0,20.0,302.0,2.1,19.4,319.0,283.79,218.83
2018,9,4,12,15,20.5,303.0,2.2,19.35,320.5,282.86,218.17
2018,9,4,12,30,21.0,304.0,2.3,19.3,322.0,281.78,217.45
2018,9,4,12,45,25.5,316.0,2.35,19.3,337.5,291.87,225.26
2018,9,4,13,0,30.0,328.0,2.4,19.3,353.0,299.98,231.49
2018,9,4,13,15,36.5,334.5,2.55,19.2,364.5,303.66,234.55
2018,9,4,13,30,43.0,341.0,2.7,19.1,376.0,306.21,236.69
2018,9,4,13,45,178.0,297.5,2.8,19.0,435.5,320.64,247.18
2018,9,4,14,0,313.0,254.0,2.9,18.9,495.0,319.08,243.28
2018,9,4,14,15,572.0,185.5,3.0,18.75,603.5,323.57,239.04
2018,9,4,14,30,831.0,117.0,3.1,18.6,712.0,312.82,218.59
2018,9,4,14,45,816.5,115.0,3.2,18.4,674.0,259.22,171.68
2018,9,4,15,0,802.0,113.0,3.3,18.2,636.0,206.81,127.76
2018,9,4,15,15,785.0,110.0,3.3,18.2,593.5,154.84,89.08
2018,9,4,15,30,768.0,107.0,3.3,18.2,551.0,104.78,61.88
2018,9,4,15,45,744.5,104.0,3.4,17.8,504.5,65.76,51.69
2018,9,4,16,0,721.0,101.0,3.5,17.4,458.0,65.82,52.04
2018,9,4,16,15,689.0,96.5,3.45,17.2,408.0,64.76,51.33
2018,9,4,16,30,657.0,92.0,3.4,17.0,358.0,63.65,50.56
2018,9,4,16,45,613.5,86.0,3.4,16.75,307.0,61.28,48.65
2018,9,4,17,0,570.0,80.0,3.4,16.5,256.0,58.83,46.59
2018,9,4,17,15,508.0,71.5,3.3,16.2,206.5,54.13,42.41
2018,9,4,17,30,446.0,63.0,3.2,15.9,157.0,49.27,37.89
2018,9,4,17,45,355.5,51.0,3.15,15.65,112.5,39.2,28.55
2018,9,4,18,0,265.0,39.0,3.1,15.4,68.0,30.43,19.78
2018,9,4,18,15,158.5,24.0,3.0,15.25,39.0,18.98,0.0
2018,9,4,18,30,52.0,9.0,2.9,15.1,10.0,8.19,0.0
2018,9,4,18,45,26.0,4.5,2.85,14.95,5.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,5,45,0.0,1.0,2.15,13.85,1.0,0.91,0.0
2018,9,5,6,0,0.0,2.0,2.2,14.1,2.0,1.82,0.0
2018,9,5,6,15,0.0,5.0,2.2,14.35,5.0,4.38,0.0
2018,9,5,6,30,0.0,8.0,2.2,14.6,8.0,7.02,0.2
2018,9,5,6,45,0.0,13.0,2.25,14.85,13.0,11.41,4.05
2018,9,5,7,0,0.0,18.0,2.3,15.1,18.0,15.82,7.9
2018,9,5,7,15,0.0,22.5,2.3,15.35,22.5,19.79,11.33
2018,9,5,7,30,0.0,27.0,2.3,15.6,27.0,23.77,14.72
2018,9,5,7,45,0.0,36.5,2.3,15.8,36.5,32.17,21.82
2018,9,5,8,0,0.0,46.0,2.3,16.0,46.0,40.6,28.86
2018,9,5,8,15,0.0,58.5,2.3,16.2,58.5,51.69,38.07
2018,9,5,8,30,0.0,71.0,2.3,16.4,71.0,62.81,47.19
2018,9,5,8,45,0.0,81.0,2.35,16.6,81.0,71.73,54.4
2018,9,5,9,0,0.0,91.0,2.4,16.8,91.0,80.66,61.56
2018,9,5,9,15,0.0,100.5,2.45,17.0,100.5,89.41,68.51
2018,9,5,9,30,0.0,110.0,2.5,17.2,110.0,98.17,75.44
2018,9,5,9,45,0.0,116.0,2.55,17.35,116.0,103.66,79.69
2018,9,5,10,0,0.0,122.0,2.6,17.5,122.0,109.13,83.91
2018,9,5,10,15,0.5,135.0,2.7,17.55,135.5,121.46,93.73
2018,9,5,10,30,1.0,148.0,2.8,17.6,149.0,133.72,103.44
2018,9,5,10,45,3.0,162.0,2.9,17.7,164.5,148.09,114.85
2018,9,5,11,0,5.0,176.0,3.0,17.8,180.0,162.27,126.05
2018,9,5,11,15,5.0,178.0,3.05,17.85,182.0,163.62,126.98
2018,9,5,11,30,5.0,180.0,3.1,17.9,184.0,164.94,127.92
2018,9,5,11,45,6.0,186.0,3.2,17.95,191.0,170.57,132.34
2018,9,5,12,0,7.0,192.0,3.3,18.0,198.0,176.05,136.64
2018,9,5,12,15,9.0,213.5,3.4,17.95,221.0,195.74,152.26
2018,9,5,12,30,11.0,235.0,3.5,17.9,244.0,214.9,167.38
2018,9,5,12,45,13.0,251.5,3.6,17.85,262.5,229.12,178.6
2018,9,5,13,0,15.0,268.0,3.7,17.8,281.0,242.73,189.35
2018,9,5,13,15,14.5,259.5,3.75,17.7,271.5,233.38,182.13
2018,9,5,13,30,14.0,251.0,3.8,17.6,262.0,224.14,175.05
2018,9,5,13,45,15.0,254.5,3.9,17.45,266.0,225.48,176.34
2018,9,5,14,0,16.0,258.0,4.0,17.3,270.0,226.45,177.33
2018,9,5,14,15,151.0,228.5,4.0,17.15,336.5,232.6,179.36
2018,9,5,14,30,286.0,199.0,4.0,17.0,403.0,220.39,164.45
2018,9,5,14,45,347.5,179.5,4.05,16.85,414.0,199.32,143.47
2018,9,5,15,0,409.0,160.0,4.1,16.7,425.0,171.85,117.64
2018,9,5,15,15,274.0,168.0,4.1,16.7,340.5,146.26,104.05
2018,9,5,15,30,139.0,176.0,4.1,16.7,256.0,136.83,104.7
2018,9,5,15,45,108.0,169.5,4.15,16.4,228.5,125.81,103.95
2018,9,5,16,0,77.0,163.0,4.2,16.1,201.0,128.73,106.94
2018,9,5,16,15,202.5,144.5,4.15,15.9,229.0,102.95,84.97
2018,9,5,16,30,328.0,126.0,4.1,15.7,257.0,86.28,70.72
2018,9,5,16,45,356.5,111.0,4.05,15.5,235.0,78.05,63.7
2018,9,5,17,0,385.0,96.0,4.0,15.3,213.0,69.28,56.05
2018,9,5,17,15,342.0,82.0,3.95,15.0,171.0,60.36,48.11
2018,9,5,17,30,299.0,68.0,3.9,14.7,129.0,51.04,39.59
2018,9,5,17,45,230.5,53.0,3.8,14.45,92.0,40.48,29.73
2018,9,5,18,0,162.0,38.0,3.7,14.2,55.0,29.52,18.84
2018,9,5,18,15,94.0,23.0,3.6,14.1,31.5,18.58,0.0
2018,9,5,18,30,26.0,8.0,3.5,14.0,8.0,7.28,0.0
2018,9,5,18,45,13.0,4.0,3.4,13.9,4.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,6,5,45,0.0,1.5,2.4,13.2,1.5,0.0,0.0
2018,9,6,6,0,0.0,3.0,2.4,13.4,3.0,2.73,0.0
2018,9,6,6,15,0.0,6.5,2.4,13.65,6.5,5.7,0.0
2018,9,6,6,30,0.0,10.0,2.4,13.9,10.0,8.77,1.68
2018,9,6,6,45,0.0,15.0,2.45,14.1,15.0,13.18,5.57
2018,9,6,7,0,0.0,20.0,2.5,14.3,20.0,17.58,9.45
2018,9,6,7,15,0.0,23.0,2.5,14.55,23.0,20.23,11.76
2018,9,6,7,30,0.0,26.0,2.5,14.8,26.0,22.89,14.02
2018,9,6,7,45,0.0,33.5,2.55,15.1,33.5,29.52,19.63
2018,9,6,8,0,0.0,41.0,2.6,15.4,41.0,36.17,25.18
2018,9,6,8,15,0.0,56.5,2.6,15.65,56.5,49.92,36.67
2018,9,6,8,30,0.0,72.0,2.6,15.9,72.0,63.7,48.04
2018,9,6,8,45,0.0,84.5,2.65,16.15,84.5,74.84,57.1
2018,9,6,9,0,0.0,97.0,2.7,16.4,97.0,86.21,66.26
2018,9,6,9,15,0.0,103.5,2.8,16.6,103.5,92.2,70.94
2018,9,6,9,30,0.0,110.0,2.9,16.8,110.0,98.18,75.59
2018,9,6,9,45,0.5,124.5,2.95,17.0,125.0,112.02,86.66
2018,9,6,10,0,1.0,139.0,3.0,17.2,140.0,125.8,97.59
2018,9,6,10,15,3.0,161.0,3.05,17.4,163.5,147.84,115.16
2018,9,6,10,30,5.0,183.0,3.1,17.6,187.0,169.7,132.42
2018,9,6,10,45,6.5,196.0,3.1,17.8,201.5,182.51,142.34
2018,9,6,11,0,8.0,209.0,3.1,18.0,216.0,195.11,152.06
2018,9,6,11,15,9.0,218.0,3.1,18.15,225.5,203.38,158.35
2018,9,6,11,30,10.0,227.0,3.1,18.3,235.0,211.45,164.5
2018,9,6,11,45,14.0,252.5,3.1,18.5,264.0,236.45,183.91
2018,9,6,12,0,18.0,278.0,3.1,18.7,293.0,260.7,202.54
2018,9,6,12,15,34.5,316.5,3.15,18.85,345.5,306.75,238.15
2018,9,6,12,30,51.0,355.0,3.2,19.0,398.0,346.23,268.2
2018,9,6,12,45,88.5,373.0,3.2,19.1,447.0,378.24,292.65
2018,9,6,13,0,126.0,391.0,3.2,19.2,496.0,404.23,312.09
2018,9,6,13,15,171.0,385.0,3.25,19.3,524.5,410.68,316.6
2018,9,6,13,30,216.0,379.0,3.3,19.4,553.0,412.63,317.21
2018,9,6,13,45,322.5,324.0,3.3,19.45,574.5,394.18,301.48
2018,9,6,14,0,429.0,269.0,3.3,19.5,596.0,364.93,275.73
2018,9,6,14,15,660.0,180.5,3.35,19.45,659.5,342.69,250.49
2018,9,6,14,30,891.0,92.0,3.4,19.4,723.0,309.29,212.52
2018,9,6,14,45,879.5,90.5,3.4,19.4,685.0,254.39,164.19
2018,9,6,15,0,868.0,89.0,3.4,19.4,647.0,200.17,119.02
2018,9,6,15,15,852.5,86.5,3.4,19.4,603.5,145.76,79.93
2018,9,6,15,30,837.0,84.0,3.4,19.4,560.0,83.69,46.52
2018,9,6,15,45,818.0,81.0,3.45,19.15,513.0,57.44,44.28
2018,9,6,16,0,799.0,78.0,3.5,18.9,466.0,56.68,43.84
2018,9,6,16,15,772.5,74.0,3.5,18.7,415.5,55.07,42.62
2018,9,6,16,30,746.0,70.0,3.5,18.5,365.0,53.39,41.32
2018,9,6,16,45,707.0,65.5,3.5,18.3,313.0,51.18,39.51
2018,9,6,17,0,668.0,61.0,3.5,18.1,261.0,48.92,37.58
2018,9,6,17,15,608.0,55.0,3.45,17.65,210.0,41.35,30.89
2018,9,6,17,30,548.0,49.0,3.4,17.2,159.0,37.92,27.67
2018,9,6,17,45,450.5,41.0,3.3,16.8,113.5,32.61,22.57
2018,9,6,18,0,353.0,33.0,3.2,16.4,68.0,27.26,16.44
2018,9,6,18,15,213.5,21.5,3.2,16.15,39.0,18.33,0.0
2018,9,6,18,30,74.0,10.0,3.2,15.9,10.0,9.1,0.0
2018,9,6,18,45,37.0,5.0,3.2,15.6,5.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,7,5,45,63.5,8.5,2.1,14.0,11.0,0.0,0.0
2018,9,7,6,0,127.0,17.0,2.0,14.2,22.0,91.79,0.0
2018,9,7,6,15,266.0,29.0,1.95,14.55,59.5,248.0,176.94
2018,9,7,6,30,405.0,41.0,1.9,14.9,97.0,366.57,296.39
2018,9,7,6,45,286.0,36.5,1.85,15.3,84.5,286.87,237.43
2018,9,7,7,0,167.0,32.0,1.8,15.7,72.0,184.66,154.28
2018,9,7,7,15,83.5,38.5,1.75,16.05,58.5,117.73,96.97
2018,9,7,7,30,0.0,45.0,1.7,16.4,45.0,39.69,28.15
2018,9,7,7,45,0.0,55.5,1.7,16.7,55.5,49.0,35.99
2018,9,7,8,0,0.0,66.0,1.7,17.0,66.0,58.34,43.67
2018,9,7,8,15,0.0,87.0,1.7,17.4,87.0,77.31,59.24
2018,9,7,8,30,0.0,108.0,1.7,17.8,108.0,97.3,75.41
2018,9,7,8,45,1.5,141.5,1.7,18.15,142.5,131.07,102.64
2018,9,7,9,0,3.0,175.0,1.7,18.5,177.0,164.98,129.46
2018,9,7,9,15,7.0,195.0,1.75,18.85,199.5,187.42,146.88
2018,9,7,9,30,11.0,215.0,1.8,19.2,222.0,209.68,163.99
2018,9,7,9,45,13.5,232.0,1.85,19.5,241.5,227.34,177.29
2018,9,7,10,0,16.0,249.0,1.9,19.8,261.0,244.76,190.31
2018,9,7,10,15,23.5,276.0,2.0,20.0,294.0,276.16,214.3
2018,9,7,10,30,31.0,303.0,2.1,20.2,327.0,319.72,247.2
2018,9,7,10,45,39.5,326.0,2.2,20.35,357.5,346.21,266.91
2018,9,7,11,0,48.0,349.0,2.3,20.5,388.0,371.53,285.66
2018,9,7,11,15,83.0,369.5,2.4,20.55,438.5,414.96,318.74
2018,9,7,11,30,118.0,390.0,2.5,20.6,489.0,463.53,354.99
2018,9,7,11,45,215.5,382.5,2.65,20.7,564.5,521.36,399.33
2018,9,7,12,0,313.0,375.0,2.8,20.8,640.0,576.91,440.91
2018,9,7,12,15,388.5,350.0,2.95,20.8,678.5,588.22,449.95
2018,9,7,12,30,464.0,325.0,3.1,20.8,717.0,595.6,455.85
2018,9,7,12,45,470.0,319.5,3.25,20.8,712.5,567.1,434.31
2018,9,7,13,0,476.0,314.0,3.4,20.8,708.0,537.26,411.45
2018,9,7,13,15,446.5,318.5,3.5,20.75,682.0,495.52,379.04
2018,9,7,13,30,417.0,323.0,3.6,20.7,656.0,455.69,347.69
2018,9,7,13,45,478.5,283.5,3.75,20.65,654.5,423.38,321.12
2018,9,7,14,0,540.0,244.0,3.9,20.6,653.0,385.25,288.53
2018,9,7,14,15,720.5,166.0,4.0,20.55,687.5,347.75,251.93
2018,9,7,14,30,901.0,88.0,4.1,20.5,722.0,304.88,207.76
2018,9,7,14,45,890.5,86.0,4.2,20.45,684.0,249.31,159.04
2018,9,7,15,0,880.0,84.0,4.3,20.4,646.0,194.34,113.59
2018,9,7,15,15,865.0,81.0,4.3,20.4,602.0,139.05,74.57
2018,9,7,15,30,850.0,78.0,4.3,20.4,558.0,85.29,49.65
2018,9,7,15,45,830.5,75.5,4.35,20.15,510.5,62.82,48.74
2018,9,7,16,0,811.0,73.0,4.4,19.9,463.0,53.31,40.75
2018,9,7,16,15,784.5,69.5,4.35,19.7,412.5,51.93,39.72
2018,9,7,16,30,758.0,66.0,4.3,19.5,362.0,50.49,38.63
2018,9,7,16,45,719.5,61.5,4.25,19.3,310.0,48.14,36.69
2018,9,7,17,0,681.0,57.0,4.2,19.1,258.0,45.74,34.62
2018,9,7,17,15,621.0,51.5,4.1,18.65,207.0,42.33,31.59
2018,9,7,17,30,561.0,46.0,4.0,18.2,156.0,35.61,25.49
2018,9,7,17,45,462.5,39.0,3.9,17.8,111.0,31.06,21.06
2018,9,7,18,0,364.0,32.0,3.8,17.4,66.0,26.57,15.35
2018,9,7,18,15,220.5,20.5,3.8,17.1,37.5,17.58,0.0
2018,9,7,18,30,77.0,9.0,3.8,16.8,9.0,8.19,0.0
2018,9,7,18,45,38.5,4.5,3.8,16.55,4.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,8,5,45,92.0,9.5,3.8,14.5,12.5,0.0,0.0
2018,9,8,6,0,184.0,19.0,3.8,14.7,25.0,127.54,0.0
2018,9,8,6,15,322.0,28.0,3.8,14.95,62.0,280.82,196.23
2018,9,8,6,30,460.0,37.0,3.8,15.2,99.0,398.65,323.55
2018,9,8,6,45,539.5,43.5,3.8,15.45,147.5,479.41,395.51
2018,9,8,7,0,619.0,50.0,3.8,15.7,196.0,558.8,461.65
2018,9,8,7,15,669.5,54.5,3.75,16.0,247.5,622.83,512.34
2018,9,8,7,30,720.0,59.0,3.7,16.3,299.0,687.45,561.01
2018,9,8,7,45,753.0,62.5,3.65,16.6,350.5,736.24,595.73
2018,9,8,8,0,786.0,66.0,3.6,16.9,402.0,783.91,628.44
2018,9,8,8,15,811.0,69.0,3.55,17.3,452.0,822.37,653.23
2018,9,8,8,30,836.0,72.0,3.5,17.7,502.0,850.01,669.69
2018,9,8,8,45,853.0,74.5,3.5,18.1,548.0,876.01,685.08
2018,9,8,9,0,870.0,77.0,3.5,18.5,594.0,899.19,698.34
2018,9,8,9,15,881.0,79.5,3.5,18.85,634.5,913.78,705.68
2018,9,8,9,30,892.0,82.0,3.5,19.2,675.0,925.08,710.85
2018,9,8,9,45,898.0,86.0,3.5,19.55,710.0,930.1,711.8
2018,9,8,10,0,904.0,90.0,3.5,19.9,745.0,931.54,710.49
2018,9,8,10,15,911.0,91.5,3.55,20.15,774.0,927.52,706.21
2018,9,8,10,30,918.0,93.0,3.6,20.4,803.0,919.96,699.68
2018,9,8,10,45,923.0,93.5,3.65,20.65,824.5,906.07,688.96
2018,9,8,11,0,928.0,94.0,3.7,20.9,846.0,888.74,676.04
2018,9,8,11,15,931.0,94.0,3.85,21.0,859.5,865.89,660.3
2018,9,8,11,30,934.0,94.0,4.0,21.1,873.0,839.84,642.32
2018,9,8,11,45,935.0,94.5,4.1,21.2,879.0,809.64,621.15
2018,9,8,12,0,936.0,95.0,4.2,21.3,885.0,776.56,597.87
2018,9,8,12,15,938.0,93.5,4.3,21.35,884.0,739.6,571.35
2018,9,8,12,30,940.0,92.0,4.4,21.4,883.0,700.05,541.15
2018,9,8,12,45,942.5,89.5,4.55,21.45,875.0,657.46,508.32
2018,9,8,13,0,945.0,87.0,4.7,21.5,867.0,612.56,472.77
2018,9,8,13,15,942.5,86.5,4.75,21.5,850.5,564.61,433.61
2018,9,8,13,30,940.0,86.0,4.8,21.5,834.0,515.08,392.12
2018,9,8,13,45,936.5,84.5,4.9,21.55,810.0,462.95,347.48
2018,9,8,14,0,933.0,83.0,5.0,21.6,786.0,409.77,300.81
2018,9,8,14,15,926.5,82.0,5.05,21.55,755.0,355.22,252.19
2018,9,8,14,30,920.0,81.0,5.1,21.5,724.0,300.35,202.95
2018,9,8,14,45,910.5,79.0,5.15,21.4,686.5,244.03,153.55
2018,9,8,15,0,901.0,77.0,5.2,21.3,649.0,188.18,107.63
2018,9,8,15,15,886.0,76.0,5.2,21.3,605.5,133.25,69.78
2018,9,8,15,30,871.0,75.0,5.2,21.3,562.0,79.77,47.06
2018,9,8,15,45,853.5,72.5,5.2,20.85,515.0,61.05,47.1
2018,9,8,16,0,836.0,70.0,5.2,20.4,468.0,59.51,46.03
2018,9,8,16,15,808.5,67.5,5.2,20.0,417.0,50.76,38.66
2018,9,8,16,30,781.0,65.0,5.2,19.6,366.0,50.02,38.21
2018,9,8,16,45,739.5,61.5,5.2,19.25,313.0,48.42,36.94
2018,9,8,17,0,698.0,58.0,5.2,18.9,260.0,46.85,35.62
2018,9,8,17,15,633.5,52.5,5.1,18.4,207.5,43.46,32.59
2018,9,8,17,30,569.0,47.0,5.0,17.9,155.0,36.66,26.39
2018,9,8,17,45,458.0,39.5,4.9,17.4,109.0,31.7,21.55
2018,9,8,18,0,347.0,32.0,4.8,16.9,63.0,26.8,14.94
2018,9,8,18,15,206.5,20.5,4.8,16.6,35.5,18.65,0.0
2018,9,8,18,30,66.0,9.0,4.8,16.3,8.0,0.0,0.0
2018,9,8,18,45,33.0,4.5,4.8,16.05,4.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.75,15.7,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.7,15.45,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.55,15.1,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,9,5,45,67.0,9.5,3.25,14.0,11.5,0.0,0.0
2018,9,9,6,0,134.0,19.0,3.2,14.2,23.0,97.34,0.0
