Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,6,15,261.0,30.5,3.15,14.55,58.0,240.83,162.81
2018,9,9,6,30,388.0,42.0,3.1,14.9,93.0,354.17,286.79
2018,9,9,6,45,462.0,51.0,3.05,15.3,139.0,432.51,356.88
2018,9,9,7,0,536.0,60.0,3.0,15.7,185.0,514.39,424.97
2018,9,9,7,15,563.0,70.5,2.9,16.05,230.5,564.44,464.6
2018,9,9,7,30,590.0,81.0,2.8,16.4,276.0,614.13,501.89
2018,9,9,7,45,613.5,90.5,2.7,16.75,323.0,658.9,533.71
2018,9,9,8,0,637.0,100.0,2.6,17.1,370.0,702.38,563.34
2018,9,9,8,15,569.0,128.5,2.55,17.5,391.5,686.1,548.19
2018,9,9,8,30,501.0,157.0,2.5,17.9,413.0,657.42,523.72
2018,9,9,8,45,550.5,160.5,2.45,18.3,466.0,708.55,559.54
2018,9,9,9,0,600.0,164.0,2.4,18.7,519.0,766.49,598.18
2018,9,9,9,15,736.0,130.0,2.45,19.05,596.0,851.73,655.77
2018,9,9,9,30,872.0,96.0,2.5,19.4,673.0,920.57,700.42
2018,9,9,9,45,876.5,99.5,2.5,19.75,706.0,923.21,699.15
2018,9,9,10,0,881.0,103.0,2.5,20.1,739.0,922.41,696.35
2018,9,9,10,15,888.5,105.5,2.6,20.35,768.5,919.74,693.63
2018,9,9,10,30,896.0,108.0,2.7,20.6,798.0,913.56,688.65
2018,9,9,10,45,916.0,102.5,2.8,20.85,825.0,906.38,683.15
2018,9,9,11,0,936.0,97.0,2.9,21.1,852.0,895.43,675.19
2018,9,9,11,15,938.0,97.0,3.05,21.25,865.0,871.39,658.96
2018,9,9,11,30,940.0,97.0,3.2,21.4,878.0,844.19,640.56
2018,9,9,11,45,940.0,98.0,3.35,21.5,883.5,813.37,619.66
2018,9,9,12,0,940.0,99.0,3.5,21.6,889.0,779.69,596.6
2018,9,9,12,15,940.5,99.5,3.7,21.6,888.5,743.21,570.95
2018,9,9,12,30,941.0,100.0,3.9,21.6,888.0,704.15,541.72
2018,9,9,12,45,938.5,99.5,4.05,21.65,878.0,660.01,507.72
2018,9,9,13,0,936.0,99.0,4.2,21.7,868.0,613.94,471.37
2018,9,9,13,15,932.0,98.0,4.35,21.6,850.0,564.94,432.07
2018,9,9,13,30,928.0,97.0,4.5,21.5,832.0,514.56,390.59
2018,9,9,13,45,922.0,96.0,4.6,21.45,806.5,462.16,346.1
2018,9,9,14,0,916.0,95.0,4.7,21.4,781.0,408.99,299.76
2018,9,9,14,15,907.5,93.0,4.75,21.25,748.5,353.72,250.96
2018,9,9,14,30,899.0,91.0,4.8,21.1,716.0,298.41,201.76
2018,9,9,14,45,889.0,89.0,4.85,21.0,678.5,242.98,153.4
2018,9,9,15,0,879.0,87.0,4.9,20.9,641.0,188.08,108.73
2018,9,9,15,15,863.5,84.5,4.9,20.9,597.0,133.12,71.58
2018,9,9,15,30,848.0,82.0,4.9,20.9,553.0,79.72,50.21
2018,9,9,15,45,829.0,79.0,4.95,20.5,505.5,56.64,43.4
2018,9,9,16,0,810.0,76.0,5.0,20.1,458.0,55.82,42.91
2018,9,9,16,15,784.0,71.5,5.0,19.75,407.0,53.76,41.33
2018,9,9,16,30,758.0,67.0,5.0,19.4,356.0,51.6,39.63
2018,9,9,16,45,718.5,62.5,5.0,19.1,303.5,49.28,37.72
2018,9,9,17,0,679.0,58.0,5.0,18.8,251.0,46.93,35.7
2018,9,9,17,15,614.5,52.0,4.9,18.35,199.5,39.45,29.06
2018,9,9,17,30,550.0,46.0,4.8,17.9,148.0,35.93,25.71
2018,9,9,17,45,441.0,38.0,4.75,17.45,103.0,30.51,20.44
2018,9,9,18,0,332.0,30.0,4.7,17.0,58.0,25.09,12.81
2018,9,9,18,15,196.5,19.0,4.65,16.7,32.5,17.28,0.0
2018,9,9,18,30,61.0,8.0,4.6,16.4,7.0,0.0,0.0
2018,9,9,18,45,30.5,4.0,4.55,16.1,3.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.45,15.65,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.25,15.2,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,10,5,45,74.5,9.0,3.5,13.75,11.0,0.0,0.0
2018,9,10,6,0,149.0,18.0,3.5,14.0,22.0,105.13,0.0
2018,9,10,6,15,278.5,28.5,3.5,14.35,57.0,248.54,161.96
2018,9,10,6,30,408.0,39.0,3.5,14.7,92.0,363.89,294.56
2018,9,10,6,45,489.0,47.5,3.5,15.05,139.5,446.62,369.06
2018,9,10,7,0,570.0,56.0,3.5,15.4,187.0,533.63,441.53
2018,9,10,7,15,623.0,61.5,3.35,15.8,238.0,598.29,492.56
2018,9,10,7,30,676.0,67.0,3.2,16.2,289.0,664.03,541.75
2018,9,10,7,45,709.5,73.0,3.1,16.6,340.5,709.91,573.93
2018,9,10,8,0,743.0,79.0,3.0,17.0,392.0,760.02,608.02
2018,9,10,8,15,768.5,83.0,2.95,17.45,441.5,799.18,633.14
2018,9,10,8,30,794.0,87.0,2.9,17.9,491.0,836.21,656.15
2018,9,10,8,45,811.0,91.0,2.8,18.4,536.5,863.15,671.07
2018,9,10,9,0,828.0,95.0,2.7,18.9,582.0,887.22,683.79
2018,9,10,9,15,847.5,95.5,2.7,19.3,624.5,906.28,693.97
2018,9,10,9,30,867.0,96.0,2.7,19.7,667.0,913.5,696.08
2018,9,10,9,45,887.5,93.0,2.7,20.15,705.0,923.28,700.04
2018,9,10,10,0,908.0,90.0,2.7,20.6,743.0,929.68,701.8
2018,9,10,10,15,915.0,91.5,2.75,20.9,772.0,925.4,697.31
2018,9,10,10,30,922.0,93.0,2.8,21.2,801.0,917.57,690.67
2018,9,10,10,45,927.0,94.5,2.85,21.5,823.0,904.45,680.61
2018,9,10,11,0,932.0,96.0,2.9,21.8,845.0,887.83,668.34
2018,9,10,11,15,935.0,96.5,3.0,22.0,859.0,865.14,652.63
2018,9,10,11,30,938.0,97.0,3.1,22.2,873.0,839.22,634.74
2018,9,10,11,45,939.0,97.5,3.2,22.4,879.0,808.65,613.59
2018,9,10,12,0,940.0,98.0,3.3,22.6,885.0,775.19,590.36
2018,9,10,12,15,938.0,98.5,3.45,22.65,882.5,736.93,563.15
2018,9,10,12,30,936.0,99.0,3.6,22.7,880.0,696.31,532.7
2018,9,10,12,45,929.5,101.0,3.7,22.75,868.5,652.1,498.66
2018,9,10,13,0,923.0,103.0,3.8,22.8,857.0,606.24,462.53
2018,9,10,13,15,918.5,101.5,3.95,22.7,838.5,557.05,423.34
2018,9,10,13,30,914.0,100.0,4.1,22.6,820.0,506.57,381.94
2018,9,10,13,45,907.5,99.0,4.25,22.55,794.5,454.59,338.05
2018,9,10,14,0,901.0,98.0,4.4,22.5,769.0,401.9,292.48
2018,9,10,14,15,892.0,96.5,4.5,22.25,737.0,347.6,244.93
2018,9,10,14,30,883.0,95.0,4.6,22.0,705.0,293.31,197.03
2018,9,10,14,45,871.0,93.0,4.75,21.8,666.5,238.3,149.64
2018,9,10,15,0,859.0,91.0,4.9,21.6,628.0,184.06,106.25
2018,9,10,15,15,842.0,88.5,4.9,21.6,584.0,121.29,63.62
2018,9,10,15,30,825.0,86.0,4.9,21.6,540.0,68.71,44.12
2018,9,10,15,45,802.5,83.0,5.05,20.95,492.0,59.45,45.74
2018,9,10,16,0,780.0,80.0,5.2,20.3,444.0,58.72,45.41
2018,9,10,16,15,750.0,76.0,5.25,19.85,393.5,57.16,44.28
2018,9,10,16,30,720.0,72.0,5.3,19.4,343.0,55.55,43.08
2018,9,10,16,45,674.5,67.5,5.4,18.95,291.0,48.72,37.25
2018,9,10,17,0,629.0,63.0,5.5,18.5,239.0,46.79,35.61
2018,9,10,17,15,558.0,56.5,5.5,18.0,188.5,43.11,32.29
2018,9,10,17,30,487.0,50.0,5.5,17.5,138.0,39.41,28.74
2018,9,10,17,45,371.5,41.0,5.5,17.0,95.0,33.34,22.77
2018,9,10,18,0,256.0,32.0,5.5,16.5,52.0,25.28,11.84
2018,9,10,18,15,146.0,19.5,5.45,16.25,29.0,17.74,0.0
2018,9,10,18,30,36.0,7.0,5.4,16.0,6.0,0.0,0.0
2018,9,10,18,45,18.0,3.5,5.35,15.75,3.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.3,15.45,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,5.3,15.4,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,5.25,15.35,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,5.2,15.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,5.2,15.25,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,5.2,15.15,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,5.2,15.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,5.15,15.05,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,5.1,14.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.05,14.85,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.95,14.7,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,4.85,14.55,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,4.75,14.45,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,4.65,14.15,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,4.7,13.45,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,4.7,13.35,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,4.7,13.25,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,4.75,13.25,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,9,11,5,45,63.5,8.5,4.8,13.5,10.0,0.0,0.0
2018,9,11,6,0,127.0,17.0,4.8,13.6,20.0,90.88,0.0
2018,9,11,6,15,252.5,28.5,4.85,13.85,54.0,229.51,142.71
2018,9,11,6,30,378.0,40.0,4.9,14.1,88.0,343.66,279.42
2018,9,11,6,45,461.5,49.0,4.9,14.4,135.0,427.83,356.47
2018,9,11,7,0,545.0,58.0,4.9,14.7,182.0,516.32,431.96
2018,9,11,7,15,601.0,64.5,4.85,15.0,233.5,583.86,487.04
2018,9,11,7,30,657.0,71.0,4.8,15.3,285.0,652.65,540.57
2018,9,11,7,45,693.0,76.5,4.75,15.65,336.0,704.13,578.46
2018,9,11,8,0,729.0,82.0,4.7,16.0,387.0,749.86,610.69
2018,9,11,8,15,756.0,85.5,4.6,16.35,436.0,789.38,637.04
2018,9,11,8,30,783.0,89.0,4.5,16.7,485.0,826.82,661.18
2018,9,11,8,45,803.5,91.5,4.4,17.05,531.0,854.83,677.91
2018,9,11,9,0,824.0,94.0,4.3,17.4,577.0,880.07,692.42
2018,9,11,9,15,840.5,96.0,4.3,17.7,618.5,898.06,702.62
2018,9,11,9,30,857.0,98.0,4.3,18.0,660.0,904.15,704.39
2018,9,11,9,45,871.5,98.5,4.25,18.3,696.5,912.31,707.6
2018,9,11,10,0,886.0,99.0,4.2,18.6,733.0,917.07,708.52
2018,9,11,10,15,896.0,99.0,4.2,18.8,762.5,913.75,704.47
2018,9,11,10,30,906.0,99.0,4.2,19.0,792.0,906.94,698.19
2018,9,11,10,45,916.0,98.0,4.2,19.2,815.0,895.53,688.88
2018,9,11,11,0,926.0,97.0,4.2,19.4,838.0,880.59,677.27
2018,9,11,11,15,930.5,96.5,4.3,19.5,852.0,858.15,661.22
2018,9,11,11,30,935.0,96.0,4.4,19.6,866.0,832.45,643.04
2018,9,11,11,45,939.5,94.0,4.5,19.7,872.5,802.14,621.7
2018,9,11,12,0,944.0,92.0,4.6,19.8,879.0,768.82,598.1
2018,9,11,12,15,945.0,91.5,4.75,19.8,877.5,731.59,570.97
2018,9,11,12,30,946.0,91.0,4.9,19.8,876.0,691.78,540.32
2018,9,11,12,45,946.0,89.5,5.0,19.8,866.5,648.07,505.78
2018,9,11,13,0,946.0,88.0,5.1,19.8,857.0,602.23,468.69
2018,9,11,13,15,942.5,87.0,5.25,19.7,839.5,553.09,428.29
2018,9,11,13,30,939.0,86.0,5.4,19.6,822.0,502.49,385.5
2018,9,11,13,45,934.0,84.5,5.5,19.5,796.5,449.63,339.6
2018,9,11,14,0,929.0,83.0,5.6,19.4,771.0,395.89,291.82
2018,9,11,14,15,920.5,81.5,5.65,19.3,738.5,340.46,241.86
2018,9,11,14,30,912.0,80.0,5.7,19.2,706.0,284.96,191.72
2018,9,11,14,45,900.0,79.0,5.75,19.05,667.5,229.34,142.95
2018,9,11,15,0,888.0,78.0,5.8,18.9,629.0,174.45,98.72
2018,9,11,15,15,872.5,75.5,5.8,18.9,585.0,119.19,62.81
2018,9,11,15,30,857.0,73.0,5.8,18.9,541.0,65.52,51.23
2018,9,11,15,45,835.5,71.0,5.8,18.6,493.0,59.98,46.68
2018,9,11,16,0,814.0,69.0,5.8,18.3,445.0,51.03,39.09
2018,9,11,16,15,783.5,66.5,5.75,18.05,394.0,50.25,38.58
2018,9,11,16,30,753.0,64.0,5.7,17.8,343.0,49.5,38.07
2018,9,11,16,45,706.5,60.5,5.65,17.55,290.5,47.88,36.74
2018,9,11,17,0,660.0,57.0,5.6,17.3,238.0,46.32,35.37
2018,9,11,17,15,589.5,51.0,5.5,16.95,187.0,38.87,28.67
2018,9,11,17,30,519.0,45.0,5.4,16.6,136.0,35.34,25.25
2018,9,11,17,45,399.0,37.0,5.35,16.25,93.0,29.93,19.82
2018,9,11,18,0,279.0,29.0,5.3,15.9,50.0,24.58,9.8
2018,9,11,18,15,160.5,17.5,5.25,15.7,27.5,15.92,0.0
2018,9,11,18,30,42.0,6.0,5.2,15.5,5.0,0.0,0.0
2018,9,11,18,45,21.0,3.0,5.2,15.3,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,5.2,15.1,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.05,14.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.95,14.55,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.85,14.45,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.8,14.35,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.85,14.3,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.85,14.25,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.75,14.2,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.75,14.2,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,4.85,14.2,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,4.85,14.2,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,4.75,14.2,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,4.45,14.2,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,4.3,14.15,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,12,5,45,46.5,7.5,4.05,14.2,8.5,0.0,0.0
2018,9,12,6,0,93.0,15.0,4.1,14.3,17.0,68.7,0.0
2018,9,12,6,15,152.5,28.5,4.2,14.55,42.5,167.21,95.66
2018,9,12,6,30,212.0,42.0,4.3,14.8,68.0,233.33,187.54
2018,9,12,6,45,265.0,57.0,4.4,15.05,105.5,294.75,244.45
2018,9,12,7,0,318.0,72.0,4.5,15.3,143.0,359.66,301.44
2018,9,12,7,15,385.0,82.5,4.45,15.55,191.0,431.81,362.45
2018,9,12,7,30,452.0,93.0,4.4,15.8,239.0,506.98,423.64
2018,9,12,7,45,407.0,111.5,4.4,16.05,260.0,501.76,417.33
2018,9,12,8,0,362.0,130.0,4.4,16.3,281.0,492.33,407.44
2018,9,12,8,15,329.5,162.5,4.3,16.6,312.5,488.82,401.9
2018,9,12,8,30,297.0,195.0,4.2,16.9,344.0,500.57,407.78
2018,9,12,8,45,408.0,189.0,4.15,17.2,414.5,609.65,492.16
2018,9,12,9,0,519.0,183.0,4.1,17.5,485.0,702.36,561.51
2018,9,12,9,15,487.0,204.0,4.1,17.7,503.5,695.1,552.61
2018,9,12,9,30,455.0,225.0,4.1,17.9,522.0,684.93,542.27
2018,9,12,9,45,342.5,275.5,4.05,18.15,506.0,615.6,485.87
2018,9,12,10,0,230.0,326.0,4.0,18.4,490.0,546.26,429.39
2018,9,12,10,15,229.5,341.0,4.05,18.5,510.0,553.58,434.09
2018,9,12,10,30,229.0,356.0,4.1,18.6,530.0,559.6,437.49
2018,9,12,10,45,320.0,339.0,4.15,18.65,590.0,621.98,485.31
2018,9,12,11,0,411.0,322.0,4.2,18.7,650.0,677.15,526.73
2018,9,12,11,15,393.0,305.0,4.25,18.75,623.0,628.91,490.33
2018,9,12,11,30,375.0,288.0,4.3,18.8,596.0,580.59,454.22
2018,9,12,11,45,272.5,325.0,4.3,18.8,549.5,512.31,400.41
2018,9,12,12,0,170.0,362.0,4.3,18.8,503.0,452.2,352.46
2018,9,12,12,15,304.5,345.0,4.4,18.75,597.0,518.66,404.87
2018,9,12,12,30,439.0,328.0,4.5,18.7,691.0,571.95,445.5
2018,9,12,12,45,450.0,319.0,4.55,18.65,687.0,544.27,423.64
2018,9,12,13,0,461.0,310.0,4.6,18.6,683.0,514.98,400.39
2018,9,12,13,15,368.0,304.0,4.65,18.5,597.5,436.65,339.44
2018,9,12,13,30,275.0,298.0,4.7,18.4,512.0,366.0,284.22
2018,9,12,13,45,242.5,311.0,4.75,18.3,495.5,342.76,265.19
2018,9,12,14,0,210.0,324.0,4.8,18.2,479.0,328.36,253.16
2018,9,12,14,15,231.0,315.0,4.8,18.0,478.5,311.0,237.87
2018,9,12,14,30,252.0,306.0,4.8,17.8,478.0,283.07,213.95
2018,9,12,14,45,189.0,279.0,4.85,17.6,404.0,242.21,183.45
2018,9,12,15,0,126.0,252.0,4.9,17.4,330.0,201.0,153.7
2018,9,12,15,15,90.0,222.0,4.9,17.4,275.5,176.6,136.97
2018,9,12,15,30,54.0,192.0,4.9,17.4,221.0,148.13,122.6
2018,9,12,15,45,43.5,174.5,5.0,16.95,196.5,136.0,112.82
2018,9,12,16,0,33.0,157.0,5.1,16.5,172.0,123.6,102.67
2018,9,12,16,15,25.5,113.0,5.05,16.35,124.0,92.98,76.35
2018,9,12,16,30,18.0,69.0,5.0,16.2,76.0,59.71,47.34
2018,9,12,16,45,9.0,40.0,4.95,16.0,43.5,35.91,26.36
2018,9,12,17,0,0.0,11.0,4.9,15.8,11.0,9.66,2.97
2018,9,12,17,15,0.0,9.0,4.8,15.6,9.0,7.9,1.36
2018,9,12,17,30,0.0,7.0,4.7,15.4,7.0,6.14,0.0
2018,9,12,17,45,12.5,7.5,4.65,15.25,8.5,6.84,0.16
2018,9,12,18,0,25.0,8.0,4.6,15.1,10.0,6.8,0.0
2018,9,12,18,15,25.0,6.5,4.5,15.0,7.0,5.91,0.0
2018,9,12,18,30,25.0,5.0,4.4,14.9,4.0,0.0,0.0
2018,9,12,18,45,12.5,2.5,4.3,14.85,2.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,5,45,65.5,8.0,3.35,14.1,9.5,0.0,0.0
2018,9,13,6,0,131.0,16.0,3.4,14.2,19.0,91.87,0.0
2018,9,13,6,15,263.5,26.5,3.55,14.45,52.0,230.62,123.09
2018,9,13,6,30,396.0,37.0,3.7,14.7,85.0,350.99,281.94
2018,9,13,6,45,485.0,44.0,3.85,14.95,131.5,436.29,360.47
2018,9,13,7,0,574.0,51.0,4.0,15.2,178.0,526.25,436.52
2018,9,13,7,15,630.0,56.0,4.0,15.45,229.0,591.96,489.82
2018,9,13,7,30,686.0,61.0,4.0,15.7,280.0,654.52,538.2
2018,9,13,7,45,724.0,64.0,4.05,16.0,331.0,705.4,575.74
2018,9,13,8,0,762.0,67.0,4.1,16.3,382.0,755.35,611.35
2018,9,13,8,15,788.5,70.0,4.05,16.55,431.5,794.03,637.35
2018,9,13,8,30,815.0,73.0,4.0,16.8,481.0,830.66,661.31
2018,9,13,8,45,836.0,75.0,3.95,17.1,527.5,850.18,672.32
2018,9,13,9,0,857.0,77.0,3.9,17.4,574.0,875.57,687.59
2018,9,13,9,15,868.5,80.0,3.85,17.6,614.5,890.62,695.58
2018,9,13,9,30,880.0,83.0,3.8,17.8,655.0,902.37,701.37
2018,9,13,9,45,886.0,86.5,3.75,18.0,689.0,906.31,701.77
2018,9,13,10,0,892.0,90.0,3.7,18.2,723.0,906.75,699.91
2018,9,13,10,15,900.0,91.0,3.65,18.35,751.5,902.66,695.22
2018,9,13,10,30,908.0,92.0,3.6,18.5,780.0,895.06,688.28
2018,9,13,10,45,914.0,92.5,3.6,18.65,801.5,881.7,677.79
2018,9,13,11,0,920.0,93.0,3.6,18.8,823.0,864.91,665.07
2018,9,13,11,15,924.5,93.0,3.6,18.8,837.5,843.01,649.27
2018,9,13,11,30,929.0,93.0,3.6,18.8,852.0,817.85,631.28
2018,9,13,11,45,931.5,93.0,3.65,18.85,858.5,788.03,610.11
2018,9,13,12,0,934.0,93.0,3.7,18.9,865.0,755.27,586.81
2018,9,13,12,15,935.5,92.0,3.75,18.9,863.5,718.1,558.88
2018,9,13,12,30,937.0,91.0,3.8,18.9,862.0,678.36,528.01
2018,9,13,12,45,939.0,88.5,3.85,18.9,853.0,635.18,493.87
2018,9,13,13,0,941.0,86.0,3.9,18.9,844.0,589.74,457.12
2018,9,13,13,15,938.0,85.5,3.95,18.85,827.0,541.42,417.19
2018,9,13,13,30,935.0,85.0,4.0,18.8,810.0,491.6,374.92
2018,9,13,13,45,929.5,84.0,4.05,18.75,784.5,439.08,329.39
2018,9,13,14,0,924.0,83.0,4.1,18.7,759.0,385.73,282.05
2018,9,13,14,15,916.0,81.5,4.15,18.65,727.0,330.67,232.62
2018,9,13,14,30,908.0,80.0,4.2,18.6,695.0,275.5,183.1
2018,9,13,14,45,884.0,82.5,4.2,18.5,653.0,220.56,136.0
2018,9,13,15,0,860.0,85.0,4.2,18.4,611.0,167.56,94.94
2018,9,13,15,15,815.5,88.5,4.2,18.4,558.0,107.37,57.69
2018,9,13,15,30,771.0,92.0,4.2,18.4,505.0,64.5,50.48
2018,9,13,15,45,767.5,83.0,4.25,18.1,462.0,59.71,46.58
2018,9,13,16,0,764.0,74.0,4.3,17.8,419.0,54.63,42.35
2018,9,13,16,15,756.5,68.0,4.25,17.6,375.5,51.51,39.79
2018,9,13,16,30,749.0,62.0,4.2,17.4,332.0,48.19,37.0
2018,9,13,16,45,703.5,58.0,4.15,17.15,280.0,46.11,35.25
2018,9,13,17,0,658.0,54.0,4.1,16.9,228.0,44.05,33.41
2018,9,13,17,15,586.5,48.5,3.95,16.55,178.0,37.14,27.16
2018,9,13,17,30,515.0,43.0,3.8,16.2,128.0,33.98,24.01
2018,9,13,17,45,375.0,34.0,3.7,15.9,84.0,27.57,17.54
2018,9,13,18,0,235.0,25.0,3.6,15.6,40.0,21.1,2.75
2018,9,13,18,15,117.5,12.5,3.5,15.35,20.0,11.37,0.0
2018,9,13,18,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,14,5,45,52.5,6.0,2.4,13.0,7.0,0.0,0.0
2018,9,14,6,0,105.0,12.0,2.4,13.2,14.0,72.69,0.0
2018,9,14,6,15,202.0,21.5,2.5,13.55,40.0,185.85,87.87
2018,9,14,6,30,299.0,31.0,2.6,13.9,66.0,278.2,223.0
2018,9,14,6,45,300.5,38.5,2.65,14.2,89.0,297.47,246.54
2018,9,14,7,0,302.0,46.0,2.7,14.5,112.0,316.54,265.53
2018,9,14,7,15,151.0,68.0,2.7,14.8,101.0,211.09,176.79
2018,9,14,7,30,0.0,90.0,2.7,15.1,90.0,84.82,66.5
2018,9,14,7,45,2.0,111.0,2.65,15.35,112.0,107.21,85.38
2018,9,14,8,0,4.0,132.0,2.6,15.6,134.0,129.4,103.61
2018,9,14,8,15,18.5,160.5,2.55,15.9,169.5,170.57,137.65
2018,9,14,8,30,33.0,189.0,2.5,16.2,205.0,226.48,182.89
2018,9,14,8,45,44.0,213.5,2.45,16.5,237.5,261.09,209.99
2018,9,14,9,0,55.0,238.0,2.4,16.8,270.0,295.22,236.32
2018,9,14,9,15,77.5,260.5,2.35,17.1,309.0,336.83,268.47
2018,9,14,9,30,100.0,283.0,2.3,17.4,348.0,377.77,299.48
2018,9,14,9,45,134.5,305.0,2.25,17.7,397.0,443.39,348.87
2018,9,14,10,0,169.0,327.0,2.2,18.0,446.0,491.53,384.08
2018,9,14,10,15,224.0,333.5,2.2,18.3,498.5,539.26,419.35
2018,9,14,10,30,279.0,340.0,2.2,18.6,551.0,597.64,461.44
2018,9,14,10,45,345.0,331.0,2.15,18.85,599.0,632.59,486.39
2018,9,14,11,0,411.0,322.0,2.1,19.1,647.0,673.72,515.18
2018,9,14,11,15,447.0,312.0,2.2,19.25,671.0,675.33,516.28
2018,9,14,11,30,483.0,302.0,2.3,19.4,695.0,673.62,515.22
2018,9,14,11,45,461.0,313.5,2.35,19.55,690.5,644.93,493.34
2018,9,14,12,0,439.0,325.0,2.4,19.7,686.0,615.7,471.13
2018,9,14,12,15,478.5,310.0,2.5,19.7,702.5,604.62,463.4
2018,9,14,12,30,518.0,295.0,2.6,19.7,719.0,589.66,452.28
2018,9,14,12,45,492.0,301.5,2.75,19.7,700.0,550.21,422.24
2018,9,14,13,0,466.0,308.0,2.9,19.7,681.0,511.69,392.53
2018,9,14,13,15,480.0,292.5,3.0,19.65,669.5,476.83,365.14
2018,9,14,13,30,494.0,277.0,3.1,19.6,658.0,440.31,335.63
2018,9,14,13,45,596.5,226.5,3.2,19.55,671.5,409.57,308.52
2018,9,14,14,0,699.0,176.0,3.3,19.5,685.0,368.08,270.93
2018,9,14,14,15,642.0,186.5,3.4,19.4,638.0,317.56,228.61
2018,9,14,14,30,585.0,197.0,3.5,19.3,591.0,272.7,191.5
2018,9,14,14,45,470.5,220.0,3.55,19.15,525.0,232.09,161.92
2018,9,14,15,0,356.0,243.0,3.6,19.0,459.0,210.25,150.34
2018,9,14,15,15,346.0,224.0,3.6,19.0,421.0,171.88,124.97
2018,9,14,15,30,336.0,205.0,3.6,19.0,383.0,139.35,114.32
2018,9,14,15,45,359.0,181.0,3.75,18.65,355.5,126.19,103.67
2018,9,14,16,0,382.0,157.0,3.9,18.3,328.0,105.35,86.23
2018,9,14,16,15,389.0,135.5,3.9,18.0,291.5,93.17,76.04
2018,9,14,16,30,396.0,114.0,3.9,17.7,255.0,80.31,65.1
2018,9,14,16,45,360.0,99.5,3.95,17.4,212.0,71.54,57.57
2018,9,14,17,0,324.0,85.0,4.0,17.1,169.0,62.37,49.48
2018,9,14,17,15,272.0,69.5,4.0,16.7,129.0,51.96,40.11
2018,9,14,17,30,220.0,54.0,4.0,16.3,89.0,41.13,30.13
2018,9,14,17,45,143.5,38.0,3.95,15.95,57.5,30.41,19.67
2018,9,14,18,0,67.0,22.0,3.9,15.6,26.0,17.86,0.0
2018,9,14,18,15,33.5,11.0,3.85,15.4,13.0,10.01,0.0
2018,9,14,18,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,15,5,45,46.5,5.5,3.85,13.85,6.5,0.0,0.0
2018,9,15,6,0,93.0,11.0,3.9,14.0,13.0,64.55,0.0
2018,9,15,6,15,245.5,23.5,4.05,14.25,47.5,212.92,86.06
2018,9,15,6,30,398.0,36.0,4.2,14.5,82.0,349.41,279.15
2018,9,15,6,45,398.0,46.0,4.3,14.75,112.0,375.48,310.86
2018,9,15,7,0,398.0,56.0,4.4,15.0,142.0,400.46,335.62
2018,9,15,7,15,251.0,87.0,4.45,15.2,146.5,315.64,265.47
2018,9,15,7,30,104.0,118.0,4.5,15.4,151.0,228.1,189.66
2018,9,15,7,45,129.5,140.5,4.5,15.65,188.5,275.59,229.31
2018,9,15,8,0,155.0,163.0,4.5,15.9,226.0,323.23,267.96
2018,9,15,8,15,122.5,182.5,4.45,16.1,236.5,316.89,260.55
2018,9,15,8,30,90.0,202.0,4.4,16.3,247.0,292.63,238.89
2018,9,15,8,45,96.0,225.5,4.4,16.55,277.5,321.86,261.47
2018,9,15,9,0,102.0,249.0,4.4,16.8,308.0,350.39,283.06
2018,9,15,9,15,116.5,261.0,4.4,16.95,332.5,388.57,312.37
2018,9,15,9,30,131.0,273.0,4.4,17.1,357.0,410.01,328.4
2018,9,15,9,45,76.5,261.5,4.4,17.3,311.0,328.1,261.79
2018,9,15,10,0,22.0,250.0,4.4,17.5,265.0,251.08,198.59
2018,9,15,10,15,29.5,271.5,4.4,17.65,293.0,289.27,228.59
2018,9,15,10,30,37.0,293.0,4.4,17.8,321.0,314.05,247.58
2018,9,15,10,45,44.0,313.0,4.45,17.9,347.0,335.92,264.29
2018,9,15,11,0,51.0,333.0,4.5,18.0,373.0,356.74,280.1
2018,9,15,11,15,48.5,336.5,4.55,18.1,375.0,352.97,276.68
2018,9,15,11,30,46.0,340.0,4.6,18.2,377.0,349.13,273.33
2018,9,15,11,45,47.5,346.5,4.6,18.25,385.0,350.9,274.45
2018,9,15,12,0,49.0,353.0,4.6,18.3,393.0,352.18,275.21
2018,9,15,12,15,44.0,345.5,4.65,18.35,381.5,336.37,262.78
2018,9,15,12,30,39.0,338.0,4.7,18.4,370.0,321.1,250.82
2018,9,15,12,45,37.5,330.0,4.75,18.4,360.5,308.0,240.67
2018,9,15,13,0,36.0,322.0,4.8,18.4,351.0,295.18,230.71
2018,9,15,13,15,43.0,325.0,4.85,18.4,358.5,295.49,230.98
2018,9,15,13,30,50.0,328.0,4.9,18.4,366.0,294.7,230.29
2018,9,15,13,45,198.0,279.0,4.95,18.35,423.0,297.79,230.84
2018,9,15,14,0,346.0,230.0,5.0,18.3,480.0,289.53,219.98
2018,9,15,14,15,631.5,153.5,5.0,18.2,585.0,286.54,206.59
2018,9,15,14,30,917.0,77.0,5.0,18.1,690.0,266.63,175.64
2018,9,15,14,45,906.0,75.0,5.0,18.05,651.0,210.22,126.9
2018,9,15,15,0,895.0,73.0,5.0,18.0,612.0,154.48,84.0
2018,9,15,15,15,879.0,71.0,5.0,18.0,567.5,99.37,52.64
2018,9,15,15,30,863.0,69.0,5.0,18.0,523.0,58.68,45.57
2018,9,15,15,45,842.0,66.0,5.05,17.65,474.5,56.72,44.09
2018,9,15,16,0,821.0,63.0,5.1,17.3,426.0,54.64,42.49
2018,9,15,16,15,792.0,59.5,5.1,17.05,375.0,45.55,34.65
2018,9,15,16,30,763.0,56.0,5.1,16.8,324.0,43.79,33.22
2018,9,15,16,45,719.5,52.5,5.05,16.55,272.5,41.93,31.63
2018,9,15,17,0,676.0,49.0,5.0,16.3,221.0,40.1,29.97
2018,9,15,17,15,603.5,43.5,4.9,15.95,170.5,36.43,26.53
2018,9,15,17,30,531.0,38.0,4.8,15.6,120.0,32.79,22.9
2018,9,15,17,45,386.5,30.5,4.7,15.25,78.0,24.79,14.79
2018,9,15,18,0,242.0,23.0,4.6,14.9,36.0,19.65,0.0
2018,9,15,18,15,121.0,11.5,4.45,14.7,18.0,10.46,0.0
2018,9,15,18,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,16,5,45,51.5,6.0,2.5,13.25,6.5,0.0,0.0
2018,9,16,6,0,103.0,12.0,2.5,13.4,13.0,71.13,0.0
2018,9,16,6,15,266.5,22.5,2.6,13.8,47.0,223.16,70.74
2018,9,16,6,30,430.0,33.0,2.7,14.2,81.0,366.58,290.34
2018,9,16,6,45,433.5,43.0,2.8,14.55,113.5,395.78,325.51
2018,9,16,7,0,437.0,53.0,2.9,14.9,146.0,424.38,353.19
2018,9,16,7,15,323.0,85.0,2.85,15.25,164.0,384.75,320.84
2018,9,16,7,30,209.0,117.0,2.8,15.6,182.0,325.49,270.72
2018,9,16,7,45,347.5,118.0,2.8,15.95,249.0,457.54,379.01
2018,9,16,8,0,486.0,119.0,2.8,16.3,316.0,579.28,474.39
2018,9,16,8,15,665.5,92.0,2.75,16.6,398.0,714.44,573.87
2018,9,16,8,30,845.0,65.0,2.7,16.9,480.0,831.22,655.27
2018,9,16,8,45,863.5,67.0,2.7,17.25,526.0,857.21,669.96
2018,9,16,9,0,882.0,69.0,2.7,17.6,572.0,880.37,683.29
2018,9,16,9,15,895.5,70.5,2.6,17.9,613.0,895.33,690.19
2018,9,16,9,30,909.0,72.0,2.5,18.2,654.0,906.99,694.86
2018,9,16,9,45,919.5,72.5,2.45,18.5,689.0,911.31,695.02
2018,9,16,10,0,930.0,73.0,2.4,18.8,724.0,912.11,692.99
2018,9,16,10,15,938.0,74.0,2.35,19.0,753.0,907.67,687.84
2018,9,16,10,30,946.0,75.0,2.3,19.2,782.0,899.59,680.45
2018,9,16,10,45,951.5,75.5,2.3,19.4,804.0,885.2,669.42
2018,9,16,11,0,957.0,76.0,2.3,19.6,826.0,867.26,656.17
2018,9,16,11,15,960.0,76.5,2.35,19.7,839.5,843.84,639.96
2018,9,16,11,30,963.0,77.0,2.4,19.8,853.0,817.1,621.52
2018,9,16,11,45,964.5,77.0,2.45,19.95,858.5,785.55,599.6
2018,9,16,12,0,966.0,77.0,2.5,20.1,864.0,751.03,575.54
2018,9,16,12,15,965.0,77.0,2.6,20.1,861.5,712.02,547.12
2018,9,16,12,30,964.0,77.0,2.7,20.1,859.0,670.52,515.68
2018,9,16,12,45,960.0,78.0,2.8,20.1,848.0,625.86,481.03
2018,9,16,13,0,956.0,79.0,2.9,20.1,837.0,579.3,443.92
2018,9,16,13,15,952.0,78.0,3.0,20.05,818.5,529.33,403.21
2018,9,16,13,30,948.0,77.0,3.1,20.0,800.0,477.94,360.1
2018,9,16,13,45,942.5,76.5,3.25,19.95,774.5,425.19,314.69
2018,9,16,14,0,937.0,76.0,3.4,19.9,749.0,371.59,267.37
2018,9,16,14,15,928.5,74.5,3.5,19.75,716.0,315.75,217.66
2018,9,16,14,30,920.0,73.0,3.6,19.6,683.0,259.86,168.08
2018,9,16,14,45,908.0,71.5,3.7,19.45,644.0,203.57,120.39
2018,9,16,15,0,896.0,70.0,3.8,19.3,605.0,148.06,78.78
2018,9,16,15,15,880.0,68.5,3.8,19.3,561.0,93.34,49.24
2018,9,16,15,30,864.0,67.0,3.8,19.3,517.0,57.36,44.2
2018,9,16,15,45,842.0,64.5,3.95,18.85,468.5,55.7,43.0
2018,9,16,16,0,820.0,62.0,4.1,18.4,420.0,53.94,41.7
2018,9,16,16,15,789.5,59.0,4.1,18.1,369.0,45.27,34.27
2018,9,16,16,30,759.0,56.0,4.1,17.8,318.0,43.9,33.18
2018,9,16,16,45,713.0,52.0,4.1,17.55,266.0,41.62,31.23
2018,9,16,17,0,667.0,48.0,4.1,17.3,214.0,39.34,29.16
2018,9,16,17,15,593.5,43.0,4.0,16.9,164.5,36.1,26.11
2018,9,16,17,30,520.0,38.0,3.9,16.5,115.0,30.18,20.49
2018,9,16,17,45,376.5,30.0,3.8,16.15,74.0,24.52,14.17
2018,9,16,18,0,233.0,22.0,3.7,15.8,33.0,18.91,0.0
2018,9,16,18,15,116.5,11.0,3.6,15.6,16.5,10.01,0.0
2018,9,16,18,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,17,5,45,47.5,5.5,2.95,13.65,6.0,0.0,0.0
2018,9,17,6,0,95.0,11.0,3.0,13.8,12.0,65.36,0.0
2018,9,17,6,15,251.0,22.0,3.1,14.1,45.0,210.94,43.46
2018,9,17,6,30,407.0,33.0,3.2,14.4,78.0,350.4,276.46
2018,9,17,6,45,388.5,33.5,3.35,14.7,95.0,349.66,288.76
2018,9,17,7,0,370.0,34.0,3.5,15.0,112.0,345.3,289.61
2018,9,17,7,15,185.0,47.0,3.45,15.2,86.0,222.52,187.17
2018,9,17,7,30,0.0,60.0,3.4,15.4,60.0,53.01,39.55
2018,9,17,7,45,1.5,89.5,3.4,15.6,90.0,83.47,65.41
2018,9,17,8,0,3.0,119.0,3.4,15.8,120.0,114.59,91.31
2018,9,17,8,15,7.0,143.5,3.35,16.0,146.5,142.24,114.03
2018,9,17,8,30,11.0,168.0,3.3,16.2,173.0,169.71,136.26
2018,9,17,8,45,19.0,191.5,3.3,16.4,201.5,199.41,160.15
2018,9,17,9,0,27.0,215.0,3.3,16.6,230.0,228.9,183.55
2018,9,17,9,15,36.5,239.0,3.3,16.8,261.0,275.42,220.2
2018,9,17,9,30,46.0,263.0,3.3,17.0,292.0,306.57,244.18
2018,9,17,9,45,43.5,274.0,3.3,17.15,303.0,312.03,247.54
2018,9,17,10,0,41.0,285.0,3.3,17.3,314.0,317.33,250.87
2018,9,17,10,15,76.0,310.0,3.4,17.45,366.0,369.69,292.01
2018,9,17,10,30,111.0,335.0,3.5,17.6,418.0,432.85,340.48
2018,9,17,10,45,216.5,340.0,3.55,17.75,507.0,518.54,407.18
2018,9,17,11,0,322.0,345.0,3.6,17.9,596.0,609.3,475.59
2018,9,17,11,15,508.5,274.0,3.7,17.9,678.0,682.17,532.57
2018,9,17,11,30,695.0,203.0,3.8,17.9,760.0,738.63,576.42
2018,9,17,11,45,817.0,147.0,3.85,17.95,806.5,744.8,581.88
2018,9,17,12,0,939.0,91.0,3.9,18.0,853.0,741.69,580.29
2018,9,17,12,15,938.5,91.0,4.0,18.0,850.5,703.66,550.78
2018,9,17,12,30,938.0,91.0,4.1,18.0,848.0,663.17,518.97
2018,9,17,12,45,936.5,90.5,4.2,18.0,837.5,619.38,483.88
2018,9,17,13,0,935.0,90.0,4.3,18.0,827.0,573.6,446.4
2018,9,17,13,15,932.0,88.5,4.35,17.95,809.0,524.43,405.23
2018,9,17,13,30,929.0,87.0,4.4,17.9,791.0,473.82,361.73
2018,9,17,13,45,923.5,85.5,4.5,17.85,765.5,421.02,315.39
2018,9,17,14,0,918.0,84.0,4.6,17.8,740.0,367.43,267.32
2018,9,17,14,15,909.0,83.0,4.65,17.7,707.5,312.72,217.81
2018,9,17,14,30,900.0,82.0,4.7,17.6,675.0,258.01,168.72
2018,9,17,14,45,888.5,79.5,4.7,17.5,636.0,202.03,121.06
2018,9,17,15,0,877.0,77.0,4.7,17.4,597.0,146.81,79.88
2018,9,17,15,15,859.5,75.0,4.7,17.4,552.5,92.64,51.61
2018,9,17,15,30,842.0,73.0,4.7,17.4,508.0,61.3,48.0
2018,9,17,15,45,820.5,70.5,4.75,17.1,460.5,51.77,39.9
2018,9,17,16,0,799.0,68.0,4.8,16.8,413.0,51.06,39.46
2018,9,17,16,15,767.0,64.5,4.8,16.6,362.0,49.5,38.23
2018,9,17,16,30,735.0,61.0,4.8,16.4,311.0,47.92,36.94
2018,9,17,16,45,687.0,56.5,4.75,16.15,259.5,45.41,34.77
2018,9,17,17,0,639.0,52.0,4.7,15.9,208.0,42.91,32.47
2018,9,17,17,15,560.0,46.0,4.6,15.65,158.5,35.65,25.81
2018,9,17,17,30,481.0,40.0,4.5,15.4,109.0,32.05,22.12
2018,9,17,17,45,339.0,30.5,4.35,15.1,69.5,25.15,14.28
2018,9,17,18,0,197.0,21.0,4.2,14.8,30.0,19.1,0.0
2018,9,17,18,15,98.5,10.5,4.15,14.65,15.0,9.55,0.0
2018,9,17,18,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,18,5,45,27.0,5.0,3.05,13.15,5.5,0.0,0.0
2018,9,18,6,0,54.0,10.0,3.1,13.3,11.0,40.46,0.0
2018,9,18,6,15,170.5,24.5,3.2,13.6,40.5,164.05,10.25
2018,9,18,6,30,287.0,39.0,3.3,13.9,70.0,278.32,218.49
2018,9,18,6,45,290.5,41.0,3.4,14.2,87.0,285.22,235.76
2018,9,18,7,0,294.0,43.0,3.5,14.5,104.0,303.88,255.11
2018,9,18,7,15,147.0,48.5,3.4,14.7,79.0,179.34,150.68
2018,9,18,7,30,0.0,54.0,3.3,14.9,54.0,47.67,35.12
2018,9,18,7,45,0.0,75.0,3.25,15.15,75.0,67.1,51.62
2018,9,18,8,0,0.0,96.0,3.2,15.4,96.0,87.6,68.72
2018,9,18,8,15,0.5,109.0,3.15,15.6,109.0,100.15,78.96
2018,9,18,8,30,1.0,122.0,3.1,15.8,122.0,112.66,89.05
2018,9,18,8,45,4.0,148.5,3.05,16.0,150.5,141.03,112.2
2018,9,18,9,0,7.0,175.0,3.0,16.2,179.0,169.3,134.91
2018,9,18,9,15,8.5,191.0,2.95,16.45,196.0,185.29,147.34
2018,9,18,9,30,10.0,207.0,2.9,16.7,213.0,201.14,159.56
2018,9,18,9,45,9.0,205.0,2.85,16.9,211.0,196.79,155.52
2018,9,18,10,0,8.0,203.0,2.8,17.1,209.0,192.76,151.83
2018,9,18,10,15,10.0,218.0,2.8,17.3,225.5,207.82,163.49
2018,9,18,10,30,12.0,233.0,2.8,17.5,242.0,222.61,174.83
2018,9,18,10,45,18.5,262.0,2.8,17.65,276.0,254.08,199.36
2018,9,18,11,0,25.0,291.0,2.8,17.8,310.0,284.77,222.97
2018,9,18,11,15,30.5,307.5,2.8,17.95,331.5,310.39,242.44
2018,9,18,11,30,36.0,324.0,2.8,18.1,353.0,325.83,253.97
2018,9,18,11,45,46.0,340.0,2.85,18.2,377.0,343.02,267.05
2018,9,18,12,0,56.0,356.0,2.9,18.3,401.0,358.75,278.91
2018,9,18,12,15,59.0,357.5,3.0,18.35,405.0,355.66,276.44
2018,9,18,12,30,62.0,359.0,3.1,18.4,409.0,352.07,273.64
2018,9,18,12,45,66.5,356.0,3.2,18.45,409.0,345.04,268.22
2018,9,18,13,0,71.0,353.0,3.3,18.5,409.0,337.46,262.33
2018,9,18,13,15,75.5,346.5,3.4,18.5,404.5,326.52,253.83
2018,9,18,13,30,80.0,340.0,3.5,18.5,400.0,315.06,244.81
2018,9,18,13,45,221.5,293.0,3.65,18.45,452.0,313.53,241.44
2018,9,18,14,0,363.0,246.0,3.8,18.4,504.0,301.34,227.31
2018,9,18,14,15,614.5,170.5,3.95,18.3,582.5,285.7,204.6
2018,9,18,14,30,866.0,95.0,4.1,18.2,661.0,256.24,167.62
2018,9,18,14,45,770.5,116.0,4.2,18.1,597.5,199.02,123.31
2018,9,18,15,0,675.0,137.0,4.3,18.0,534.0,151.31,92.03
2018,9,18,15,15,691.0,122.0,4.3,18.0,501.5,99.27,62.52
2018,9,18,15,30,707.0,107.0,4.3,18.0,469.0,68.87,54.46
2018,9,18,15,45,724.0,94.5,4.5,17.6,433.5,62.65,49.33
2018,9,18,16,0,741.0,82.0,4.7,17.2,398.0,61.62,48.67
2018,9,18,16,15,699.0,78.5,4.75,16.9,346.5,55.03,43.06
2018,9,18,16,30,657.0,75.0,4.8,16.6,295.0,54.1,42.37
2018,9,18,16,45,596.0,69.5,4.85,16.3,243.5,51.53,40.15
2018,9,18,17,0,535.0,64.0,4.9,16.0,192.0,48.99,37.8
2018,9,18,17,15,445.5,56.0,4.85,15.65,144.5,44.2,33.26
2018,9,18,17,30,356.0,48.0,4.8,15.3,97.0,39.43,28.39
2018,9,18,17,45,231.5,34.0,4.75,14.9,60.5,26.72,14.84
2018,9,18,18,0,107.0,20.0,4.7,14.5,24.0,18.19,0.0
2018,9,18,18,15,53.5,10.0,4.6,14.35,12.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,19,5,45,20.0,4.5,2.95,12.6,4.5,0.0,0.0
2018,9,19,6,0,40.0,9.0,2.9,12.7,9.0,31.34,0.0
