Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,6,15,144.0,24.5,2.85,13.1,37.5,146.39,0.0
2018,9,19,6,30,248.0,40.0,2.8,13.5,66.0,254.35,197.97
2018,9,19,6,45,351.0,51.0,2.75,13.85,110.5,343.37,282.51
2018,9,19,7,0,454.0,62.0,2.7,14.2,155.0,443.86,368.64
2018,9,19,7,15,499.5,71.5,2.55,14.55,200.5,503.6,417.99
2018,9,19,7,30,545.0,81.0,2.4,14.9,246.0,563.9,464.77
2018,9,19,7,45,535.0,96.0,2.25,15.25,282.5,585.73,479.72
2018,9,19,8,0,525.0,111.0,2.1,15.6,319.0,597.66,486.41
2018,9,19,8,15,608.0,110.0,2.05,16.05,380.5,681.97,547.21
2018,9,19,8,30,691.0,109.0,2.0,16.5,442.0,758.82,599.71
2018,9,19,8,45,746.5,104.5,1.95,16.95,496.0,806.29,629.68
2018,9,19,9,0,802.0,100.0,1.9,17.4,550.0,847.84,655.04
2018,9,19,9,15,819.0,102.5,1.8,17.85,591.0,865.75,663.14
2018,9,19,9,30,836.0,105.0,1.7,18.3,632.0,880.43,669.17
2018,9,19,9,45,849.0,106.5,1.65,18.75,667.5,887.05,670.34
2018,9,19,10,0,862.0,108.0,1.6,19.2,703.0,890.21,669.38
2018,9,19,10,15,871.0,109.5,1.6,19.65,731.5,878.85,659.5
2018,9,19,10,30,880.0,111.0,1.6,20.1,760.0,871.97,652.96
2018,9,19,10,45,886.0,112.0,1.55,20.5,781.0,858.59,641.74
2018,9,19,11,0,892.0,113.0,1.5,20.9,802.0,841.86,628.5
2018,9,19,11,15,896.0,113.5,1.55,21.25,815.5,819.74,613.07
2018,9,19,11,30,900.0,114.0,1.6,21.6,829.0,794.48,595.59
2018,9,19,11,45,901.5,114.5,1.7,21.9,834.5,764.36,575.36
2018,9,19,12,0,903.0,115.0,1.8,22.2,840.0,731.45,551.61
2018,9,19,12,15,902.5,114.5,1.95,22.25,837.0,693.69,524.58
2018,9,19,12,30,902.0,114.0,2.1,22.3,834.0,653.61,495.04
2018,9,19,12,45,900.0,113.0,2.25,22.4,823.5,610.1,461.96
2018,9,19,13,0,898.0,112.0,2.4,22.5,813.0,564.75,426.44
2018,9,19,13,15,892.5,111.5,2.6,22.45,794.0,516.51,387.94
2018,9,19,13,30,887.0,111.0,2.8,22.4,775.0,467.12,347.19
2018,9,19,13,45,880.0,109.5,2.95,22.35,749.0,415.44,303.35
2018,9,19,14,0,873.0,108.0,3.1,22.3,723.0,363.21,257.99
2018,9,19,14,15,860.5,106.0,3.25,22.15,689.0,302.58,205.85
2018,9,19,14,30,848.0,104.0,3.4,22.0,655.0,248.0,158.79
2018,9,19,14,45,832.0,102.0,3.55,21.9,615.0,193.71,114.55
2018,9,19,15,0,816.0,100.0,3.7,21.8,575.0,140.84,77.45
2018,9,19,15,15,795.5,97.0,3.7,21.8,530.5,88.74,53.03
2018,9,19,15,30,775.0,94.0,3.7,21.8,486.0,67.44,52.42
2018,9,19,15,45,746.5,90.0,3.9,21.3,437.5,66.18,51.63
2018,9,19,16,0,718.0,86.0,4.1,20.8,389.0,58.89,45.61
2018,9,19,16,15,678.0,81.5,4.1,20.35,338.5,57.34,44.47
2018,9,19,16,30,638.0,77.0,4.1,19.9,288.0,55.78,43.27
2018,9,19,16,45,578.5,70.5,4.15,19.45,236.5,52.5,40.47
2018,9,19,17,0,519.0,64.0,4.2,19.0,185.0,49.19,37.48
2018,9,19,17,15,428.5,55.0,4.2,18.4,138.0,43.53,32.23
2018,9,19,17,30,338.0,46.0,4.2,17.8,91.0,35.72,24.81
2018,9,19,17,45,219.5,32.5,4.2,17.2,56.5,25.58,12.87
2018,9,19,18,0,101.0,19.0,4.2,16.6,22.0,17.28,0.0
2018,9,19,18,15,50.5,9.5,4.15,16.35,11.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,20,5,45,32.0,5.0,2.5,15.15,5.0,0.0,0.0
2018,9,20,6,0,64.0,10.0,2.5,15.2,10.0,46.02,0.0
2018,9,20,6,15,195.0,23.0,2.45,15.7,39.5,169.6,0.0
2018,9,20,6,30,326.0,36.0,2.4,16.2,69.0,296.32,226.57
2018,9,20,6,45,428.5,44.5,2.35,16.7,114.5,389.84,315.86
2018,9,20,7,0,531.0,53.0,2.3,17.2,160.0,488.3,398.41
2018,9,20,7,15,594.0,59.0,2.2,17.55,211.0,558.38,454.18
2018,9,20,7,30,657.0,65.0,2.1,17.9,262.0,630.01,508.08
2018,9,20,7,45,698.5,69.5,2.05,18.25,313.5,683.21,545.9
2018,9,20,8,0,740.0,74.0,2.0,18.6,365.0,731.47,578.59
2018,9,20,8,15,769.5,77.5,1.9,19.05,414.5,772.05,603.99
2018,9,20,8,30,799.0,81.0,1.8,19.5,464.0,810.57,627.09
2018,9,20,8,45,819.5,84.0,1.7,19.9,510.0,838.23,642.1
2018,9,20,9,0,840.0,87.0,1.6,20.3,556.0,863.05,654.9
2018,9,20,9,15,856.0,89.0,1.5,20.75,597.0,879.59,661.75
2018,9,20,9,30,872.0,91.0,1.4,21.2,638.0,884.81,661.05
2018,9,20,9,45,885.0,92.5,1.3,21.6,674.0,891.7,661.77
2018,9,20,10,0,898.0,94.0,1.2,22.0,710.0,895.11,660.22
2018,9,20,10,15,906.5,95.0,1.15,22.35,738.5,890.51,654.45
2018,9,20,10,30,915.0,96.0,1.1,22.7,767.0,882.36,646.65
2018,9,20,10,45,920.5,96.5,1.1,23.0,788.0,867.63,635.66
2018,9,20,11,0,926.0,97.0,1.1,23.3,809.0,849.47,622.65
2018,9,20,11,15,929.5,97.5,1.2,23.45,822.5,826.36,608.23
2018,9,20,11,30,933.0,98.0,1.3,23.6,836.0,800.03,591.58
2018,9,20,11,45,934.5,98.0,1.35,23.75,841.0,768.64,570.86
2018,9,20,12,0,936.0,98.0,1.4,23.9,846.0,734.39,547.02
2018,9,20,12,15,936.0,98.0,1.5,23.9,843.5,696.43,520.18
2018,9,20,12,30,936.0,98.0,1.6,23.9,841.0,656.0,490.77
2018,9,20,12,45,935.0,96.5,1.75,23.95,830.5,611.39,457.64
2018,9,20,13,0,934.0,95.0,1.9,24.0,820.0,564.79,421.82
2018,9,20,13,15,929.0,94.0,1.95,23.95,800.5,514.93,382.08
2018,9,20,13,30,924.0,93.0,2.0,23.9,781.0,463.81,340.12
2018,9,20,13,45,917.5,91.5,2.1,23.85,754.5,410.71,295.53
2018,9,20,14,0,911.0,90.0,2.2,23.8,728.0,356.95,249.27
2018,9,20,14,15,900.5,89.0,2.25,23.7,695.0,302.11,201.7
2018,9,20,14,30,890.0,88.0,2.3,23.6,662.0,247.45,154.89
2018,9,20,14,45,876.5,85.5,2.3,23.5,622.0,191.67,110.1
2018,9,20,15,0,863.0,83.0,2.3,23.4,582.0,136.89,72.78
2018,9,20,15,15,844.0,80.5,2.3,23.4,537.0,74.29,42.53
2018,9,20,15,30,825.0,78.0,2.3,23.4,492.0,56.35,42.66
2018,9,20,15,45,799.0,75.5,2.35,23.0,443.5,55.76,42.38
2018,9,20,16,0,773.0,73.0,2.4,22.6,395.0,55.2,42.1
2018,9,20,16,15,736.5,69.0,2.4,22.15,343.5,53.39,40.74
2018,9,20,16,30,700.0,65.0,2.4,21.7,292.0,51.58,39.31
2018,9,20,16,45,645.5,59.5,2.4,21.2,240.5,44.2,32.96
2018,9,20,17,0,591.0,54.0,2.4,20.7,189.0,41.25,30.31
2018,9,20,17,15,502.5,46.5,2.4,20.05,140.5,36.47,25.89
2018,9,20,17,30,414.0,39.0,2.4,19.4,92.0,31.66,21.1
2018,9,20,17,45,278.5,28.0,2.4,18.75,56.5,23.4,10.01
2018,9,20,18,0,143.0,17.0,2.4,18.1,21.0,15.46,0.0
2018,9,20,18,15,71.5,8.5,2.4,17.8,10.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.15,16.45,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,9,21,5,45,33.5,4.5,0.55,14.75,4.5,0.0,0.0
2018,9,21,6,0,67.0,9.0,0.5,14.8,9.0,46.71,0.0
2018,9,21,6,15,201.5,21.5,0.5,15.15,38.0,170.99,0.0
2018,9,21,6,30,336.0,34.0,0.5,15.5,67.0,300.45,225.05
2018,9,21,6,45,438.0,43.0,0.5,15.85,113.0,393.59,313.61
2018,9,21,7,0,540.0,52.0,0.5,16.2,159.0,492.18,393.74
2018,9,21,7,15,603.0,58.0,0.55,16.6,210.0,562.29,447.93
2018,9,21,7,30,666.0,64.0,0.6,17.0,261.0,633.93,500.54
2018,9,21,7,45,707.5,68.0,0.65,17.35,312.5,681.63,533.68
2018,9,21,8,0,749.0,72.0,0.7,17.7,364.0,734.27,569.19
2018,9,21,8,15,777.0,75.5,0.75,18.2,413.0,773.56,593.94
2018,9,21,8,30,805.0,79.0,0.8,18.7,462.0,810.75,616.79
2018,9,21,8,45,826.0,81.5,0.9,19.25,508.0,838.16,633.33
2018,9,21,9,0,847.0,84.0,1.0,19.8,554.0,862.73,647.92
2018,9,21,9,15,712.5,124.0,1.1,20.1,539.5,796.08,601.82
2018,9,21,9,30,578.0,164.0,1.2,20.4,525.0,718.9,548.52
2018,9,21,9,45,325.0,221.5,1.25,20.7,426.5,530.13,409.07
2018,9,21,10,0,72.0,279.0,1.3,21.0,328.0,337.56,260.25
2018,9,21,10,15,46.0,270.5,1.4,21.2,302.5,301.96,233.17
2018,9,21,10,30,20.0,262.0,1.5,21.4,277.0,257.01,197.88
2018,9,21,10,45,18.5,262.0,1.55,21.6,276.0,253.91,195.28
2018,9,21,11,0,17.0,262.0,1.6,21.8,275.0,250.95,192.65
2018,9,21,11,15,17.5,266.5,1.7,21.85,280.0,253.79,194.72
2018,9,21,11,30,18.0,271.0,1.8,21.9,285.0,256.51,196.68
2018,9,21,11,45,18.0,272.5,1.85,21.95,286.5,256.01,196.18
2018,9,21,12,0,18.0,274.0,1.9,22.0,288.0,255.44,195.66
2018,9,21,12,15,18.0,273.5,2.0,21.95,287.5,253.03,193.89
2018,9,21,12,30,18.0,273.0,2.1,21.9,287.0,250.55,192.09
2018,9,21,12,45,17.5,269.5,2.15,21.85,283.0,245.15,188.03
2018,9,21,13,0,17.0,266.0,2.2,21.8,279.0,239.76,184.01
2018,9,21,13,15,18.5,265.0,2.25,21.7,279.0,237.35,182.32
2018,9,21,13,30,20.0,264.0,2.3,21.6,279.0,234.64,180.39
2018,9,21,13,45,167.5,234.5,2.35,21.45,351.5,252.24,191.73
2018,9,21,14,0,315.0,205.0,2.4,21.3,424.0,250.78,185.81
2018,9,21,14,15,595.5,148.0,2.45,21.1,537.5,254.89,177.47
2018,9,21,14,30,876.0,91.0,2.5,20.9,651.0,242.62,153.22
2018,9,21,14,45,862.5,88.5,2.5,20.75,611.5,187.6,108.86
2018,9,21,15,0,849.0,86.0,2.5,20.6,572.0,125.21,65.69
2018,9,21,15,15,829.5,83.5,2.5,20.6,527.5,71.89,44.08
2018,9,21,15,30,810.0,81.0,2.5,20.6,483.0,58.58,45.11
2018,9,21,15,45,783.5,77.5,2.5,20.1,434.0,57.33,44.28
2018,9,21,16,0,757.0,74.0,2.5,19.6,385.0,56.05,43.4
2018,9,21,16,15,720.0,70.0,2.5,19.25,334.5,54.29,42.04
2018,9,21,16,30,683.0,66.0,2.5,18.9,284.0,47.95,36.61
2018,9,21,16,45,628.5,60.0,2.45,18.5,233.0,44.7,33.78
2018,9,21,17,0,574.0,54.0,2.4,18.1,182.0,41.39,30.75
2018,9,21,17,15,485.0,46.5,2.35,17.6,134.5,36.63,26.26
2018,9,21,17,30,396.0,39.0,2.3,17.1,87.0,31.87,21.36
2018,9,21,17,45,264.0,27.5,2.25,16.55,53.0,23.16,8.25
2018,9,21,18,0,132.0,16.0,2.2,16.0,19.0,14.55,0.0
2018,9,21,18,15,66.0,8.0,2.2,15.75,9.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,22,5,45,31.0,4.5,2.15,12.7,4.5,0.0,0.0
2018,9,22,6,0,62.0,9.0,2.1,12.8,9.0,8.19,0.0
2018,9,22,6,15,193.0,21.5,2.15,13.2,37.0,163.39,0.0
2018,9,22,6,30,324.0,34.0,2.2,13.6,65.0,291.44,219.84
2018,9,22,6,45,327.0,32.0,2.25,13.95,80.0,301.46,247.09
2018,9,22,7,0,330.0,30.0,2.3,14.3,95.0,305.75,255.87
2018,9,22,7,15,165.0,36.5,2.2,14.6,69.0,188.98,158.59
2018,9,22,7,30,0.0,43.0,2.1,14.9,43.0,37.92,26.79
2018,9,22,7,45,0.0,62.5,2.05,15.15,62.5,55.22,41.57
2018,9,22,8,0,0.0,82.0,2.0,15.4,82.0,73.51,56.89
2018,9,22,8,15,0.0,87.5,2.0,15.75,87.5,78.26,60.62
2018,9,22,8,30,0.0,93.0,2.0,16.1,93.0,83.11,64.39
2018,9,22,8,45,0.0,114.0,2.0,16.45,114.0,103.11,80.66
2018,9,22,9,0,0.0,135.0,2.0,16.8,135.0,123.07,96.65
2018,9,22,9,15,1.0,154.0,2.05,17.05,154.5,141.82,111.57
2018,9,22,9,30,2.0,173.0,2.1,17.3,174.0,160.43,126.21
2018,9,22,9,45,4.0,184.5,2.15,17.6,187.0,172.42,135.45
2018,9,22,10,0,6.0,196.0,2.2,17.9,200.0,184.3,144.55
2018,9,22,10,15,10.0,217.5,2.3,18.1,224.5,207.3,162.55
2018,9,22,10,30,14.0,239.0,2.4,18.3,249.0,229.91,180.06
2018,9,22,10,45,15.5,249.5,2.45,18.55,261.0,239.59,187.22
2018,9,22,11,0,17.0,260.0,2.5,18.8,273.0,249.02,194.21
2018,9,22,11,15,21.0,277.0,2.6,18.9,293.5,266.09,207.32
2018,9,22,11,30,25.0,294.0,2.7,19.0,314.0,282.54,219.88
2018,9,22,11,45,95.0,317.0,2.8,19.15,392.5,361.44,281.7
2018,9,22,12,0,165.0,340.0,2.9,19.3,471.0,420.61,326.96
2018,9,22,12,15,195.5,349.5,2.95,19.35,504.0,436.34,338.38
2018,9,22,12,30,226.0,359.0,3.0,19.4,537.0,448.61,347.1
2018,9,22,12,45,191.0,352.5,3.1,19.45,501.5,408.28,315.81
2018,9,22,13,0,156.0,346.0,3.2,19.5,466.0,370.83,286.84
2018,9,22,13,15,130.0,343.0,3.25,19.55,441.0,343.27,265.34
2018,9,22,13,30,104.0,340.0,3.3,19.6,416.0,322.09,248.81
2018,9,22,13,45,246.0,290.0,3.35,19.65,462.0,314.83,240.31
2018,9,22,14,0,388.0,240.0,3.4,19.7,508.0,296.77,220.96
2018,9,22,14,15,641.0,161.0,3.4,19.7,578.5,272.91,190.98
2018,9,22,14,30,894.0,82.0,3.4,19.7,649.0,235.09,147.28
2018,9,22,14,45,881.5,79.5,3.45,19.7,609.5,179.4,102.31
2018,9,22,15,0,869.0,77.0,3.5,19.7,570.0,124.6,65.93
2018,9,22,15,15,850.0,75.0,3.5,19.7,525.5,71.1,46.39
2018,9,22,15,30,831.0,73.0,3.5,19.7,481.0,53.17,40.62
2018,9,22,15,45,805.0,70.5,3.55,19.5,432.5,52.43,40.16
2018,9,22,16,0,779.0,68.0,3.6,19.3,384.0,51.71,39.69
2018,9,22,16,15,740.5,64.0,3.65,19.0,332.5,49.73,38.11
2018,9,22,16,30,702.0,60.0,3.7,18.7,281.0,47.74,36.45
2018,9,22,16,45,643.0,55.5,3.75,18.4,229.5,45.23,34.24
2018,9,22,17,0,584.0,51.0,3.8,18.1,178.0,39.12,28.72
2018,9,22,17,15,489.0,44.5,3.8,17.65,131.0,35.1,24.86
2018,9,22,17,30,394.0,38.0,3.8,17.2,84.0,31.19,20.59
2018,9,22,17,45,256.5,27.0,3.8,16.7,51.0,22.94,5.61
2018,9,22,18,0,119.0,16.0,3.8,16.2,18.0,14.55,0.0
2018,9,22,18,15,59.5,8.0,3.85,16.0,9.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,23,5,45,22.5,4.0,3.4,13.3,4.0,0.0,0.0
2018,9,23,6,0,45.0,8.0,3.4,13.4,8.0,7.28,0.0
2018,9,23,6,15,157.5,21.5,3.5,13.65,34.0,115.29,0.0
2018,9,23,6,30,270.0,35.0,3.6,13.9,60.0,260.33,193.7
2018,9,23,6,45,374.5,45.0,3.7,14.2,103.5,349.71,286.49
2018,9,23,7,0,479.0,55.0,3.8,14.5,147.0,449.03,373.34
2018,9,23,7,15,546.0,62.0,3.75,14.8,197.0,521.55,434.11
2018,9,23,7,30,613.0,69.0,3.7,15.1,247.0,595.76,493.1
2018,9,23,7,45,658.5,73.5,3.65,15.4,297.5,650.68,534.61
2018,9,23,8,0,704.0,78.0,3.6,15.7,348.0,705.19,574.24
2018,9,23,8,15,735.5,82.0,3.55,16.05,397.0,741.91,599.13
2018,9,23,8,30,767.0,86.0,3.5,16.4,446.0,781.83,625.8
2018,9,23,8,45,790.5,89.0,3.45,16.75,492.0,811.34,644.27
2018,9,23,9,0,814.0,92.0,3.4,17.1,538.0,838.1,660.53
2018,9,23,9,15,831.5,94.0,3.4,17.4,579.0,855.43,670.3
2018,9,23,9,30,849.0,96.0,3.4,17.7,620.0,869.52,677.85
2018,9,23,9,45,864.5,96.0,3.35,18.0,655.5,868.44,674.47
2018,9,23,10,0,880.0,96.0,3.3,18.3,691.0,872.03,674.68
2018,9,23,10,15,890.0,97.0,3.35,18.45,720.0,868.53,670.99
2018,9,23,10,30,900.0,98.0,3.4,18.6,749.0,861.5,665.04
2018,9,23,10,45,907.0,98.5,3.4,18.8,770.0,847.94,654.25
2018,9,23,11,0,914.0,99.0,3.4,19.0,791.0,830.93,641.23
2018,9,23,11,15,918.0,99.5,3.5,19.0,804.5,808.2,625.28
2018,9,23,11,30,922.0,100.0,3.6,19.0,818.0,782.26,607.07
2018,9,23,11,45,923.5,100.0,3.65,19.0,823.0,750.97,584.69
2018,9,23,12,0,925.0,100.0,3.7,19.0,828.0,716.84,558.43
2018,9,23,12,15,927.0,98.0,3.8,18.95,825.0,678.5,528.86
2018,9,23,12,30,929.0,96.0,3.9,18.9,822.0,637.64,496.68
2018,9,23,12,45,932.0,92.5,4.05,18.8,812.0,593.63,461.48
2018,9,23,13,0,935.0,89.0,4.2,18.7,802.0,547.35,423.42
2018,9,23,13,15,930.0,88.5,4.25,18.65,783.0,497.89,381.5
2018,9,23,13,30,925.0,88.0,4.3,18.6,764.0,447.16,337.45
2018,9,23,13,45,917.5,87.5,4.35,18.5,737.5,394.5,290.85
2018,9,23,14,0,910.0,87.0,4.4,18.4,711.0,341.26,242.92
2018,9,23,14,15,900.5,85.5,4.35,18.35,678.0,286.42,193.51
2018,9,23,14,30,891.0,84.0,4.3,18.3,645.0,231.67,145.45
2018,9,23,14,45,876.0,82.5,4.25,18.2,605.5,176.54,101.2
2018,9,23,15,0,861.0,81.0,4.2,18.1,566.0,122.54,66.22
2018,9,23,15,15,841.5,78.5,4.2,18.1,521.0,60.29,46.94
2018,9,23,15,30,822.0,76.0,4.2,18.1,476.0,55.42,42.87
2018,9,23,15,45,795.0,73.0,4.05,17.9,427.0,54.39,42.15
2018,9,23,16,0,768.0,70.0,3.9,17.7,378.0,53.36,41.42
2018,9,23,16,15,728.0,66.5,3.8,17.5,327.0,51.86,40.23
2018,9,23,16,30,688.0,63.0,3.7,17.3,276.0,50.4,39.01
2018,9,23,16,45,627.5,58.0,3.65,17.05,224.5,43.47,32.88
2018,9,23,17,0,567.0,53.0,3.6,16.8,173.0,40.93,30.45
2018,9,23,17,15,468.5,45.5,3.5,16.4,126.0,36.15,25.85
2018,9,23,17,30,370.0,38.0,3.4,16.0,79.0,31.41,20.67
2018,9,23,17,45,223.5,24.5,3.3,15.6,45.5,20.69,1.24
2018,9,23,18,0,77.0,11.0,3.2,15.2,12.0,10.01,0.0
2018,9,23,18,15,38.5,5.5,3.15,14.95,6.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,24,5,45,31.0,4.5,0.45,13.35,4.0,0.0,0.0
2018,9,24,6,0,62.0,9.0,0.4,13.4,8.0,0.0,0.0
2018,9,24,6,15,198.0,20.5,0.45,13.7,35.0,138.53,0.0
2018,9,24,6,30,334.0,32.0,0.5,14.0,62.0,294.32,212.06
2018,9,24,6,45,339.5,36.5,0.5,14.35,84.0,315.28,252.85
2018,9,24,7,0,345.0,41.0,0.5,14.7,106.0,333.65,272.79
2018,9,24,7,15,172.5,57.5,0.5,15.05,90.0,210.26,173.55
2018,9,24,7,30,0.0,74.0,0.5,15.4,74.0,68.33,52.27
2018,9,24,7,45,3.0,95.0,0.5,15.75,96.0,91.65,72.19
2018,9,24,8,0,6.0,116.0,0.5,16.1,118.0,114.81,91.22
2018,9,24,8,15,8.0,137.5,0.55,16.65,141.0,137.51,109.4
2018,9,24,8,30,10.0,159.0,0.6,17.2,164.0,159.99,127.05
2018,9,24,8,45,20.0,183.5,0.6,17.75,194.0,192.37,152.53
2018,9,24,9,0,30.0,208.0,0.6,18.3,224.0,238.82,188.41
2018,9,24,9,15,43.0,232.0,0.6,18.85,257.0,273.45,214.37
2018,9,24,9,30,56.0,256.0,0.6,19.4,290.0,307.39,239.34
2018,9,24,9,45,75.5,279.0,0.6,20.0,328.0,345.0,266.73
2018,9,24,10,0,95.0,302.0,0.6,20.6,366.0,381.49,292.7
2018,9,24,10,15,154.5,317.5,0.55,21.05,426.5,455.56,346.25
2018,9,24,10,30,214.0,333.0,0.5,21.5,487.0,512.94,385.94
2018,9,24,10,45,227.5,342.0,0.5,22.0,510.0,523.16,391.28
2018,9,24,11,0,241.0,351.0,0.5,22.5,533.0,531.73,395.93
2018,9,24,11,15,207.5,359.5,0.55,22.7,518.0,502.3,374.05
2018,9,24,11,30,174.0,368.0,0.6,22.9,503.0,473.69,353.06
2018,9,24,11,45,169.0,371.0,0.7,23.15,502.5,461.12,344.19
2018,9,24,12,0,164.0,374.0,0.8,23.4,502.0,448.23,334.84
2018,9,24,12,15,153.5,372.0,0.9,23.4,491.5,427.35,319.95
2018,9,24,12,30,143.0,370.0,1.0,23.4,481.0,406.94,305.27
2018,9,24,12,45,136.5,365.5,1.15,23.4,470.5,387.19,291.14
2018,9,24,13,0,130.0,361.0,1.3,23.4,460.0,367.81,277.02
2018,9,24,13,15,125.5,350.5,1.45,23.3,444.0,345.17,260.4
2018,9,24,13,30,121.0,340.0,1.6,23.2,428.0,323.02,243.91
2018,9,24,13,45,241.0,285.0,1.7,23.05,452.0,306.62,229.18
2018,9,24,14,0,361.0,230.0,1.8,22.9,476.0,277.51,202.61
2018,9,24,14,15,630.5,157.0,1.9,22.7,561.0,261.09,178.46
2018,9,24,14,30,900.0,84.0,2.0,22.5,646.0,228.95,139.55
2018,9,24,14,45,886.0,82.0,2.1,22.3,606.0,173.11,96.33
2018,9,24,15,0,872.0,80.0,2.2,22.1,566.0,118.31,62.58
2018,9,24,15,15,852.5,77.0,2.2,22.1,520.5,64.07,49.38
2018,9,24,15,30,833.0,74.0,2.2,22.1,475.0,54.23,41.16
2018,9,24,15,45,805.5,71.0,2.35,21.45,425.5,53.14,40.47
2018,9,24,16,0,778.0,68.0,2.5,20.8,376.0,52.04,39.75
2018,9,24,16,15,738.5,64.5,2.55,20.25,324.5,50.47,38.57
2018,9,24,16,30,699.0,61.0,2.6,19.7,273.0,48.94,37.35
2018,9,24,16,45,639.0,55.5,2.65,19.1,221.5,41.71,31.03
2018,9,24,17,0,579.0,50.0,2.7,18.5,170.0,38.64,28.2
2018,9,24,17,15,481.0,42.5,2.7,17.9,123.0,33.74,23.54
2018,9,24,17,30,383.0,35.0,2.7,17.3,76.0,28.85,18.17
2018,9,24,17,45,233.5,22.5,2.75,16.7,43.5,18.98,0.0
2018,9,24,18,0,84.0,10.0,2.8,16.1,11.0,9.1,0.0
2018,9,24,18,15,42.0,5.0,2.7,15.85,5.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,25,5,45,29.5,4.0,1.05,13.05,3.5,0.0,0.0
2018,9,25,6,0,59.0,8.0,1.0,13.1,7.0,0.0,0.0
2018,9,25,6,15,190.5,19.5,0.95,13.5,33.0,132.63,0.0
2018,9,25,6,30,322.0,31.0,0.9,13.9,59.0,284.46,201.37
2018,9,25,6,45,430.5,39.0,0.85,14.3,103.5,379.23,303.82
2018,9,25,7,0,539.0,47.0,0.8,14.7,148.0,479.36,387.41
2018,9,25,7,15,372.0,45.0,0.8,15.1,124.5,365.74,300.95
2018,9,25,7,30,205.0,43.0,0.8,15.5,101.0,230.18,191.72
2018,9,25,7,45,102.5,64.5,0.75,15.9,93.5,165.74,136.69
2018,9,25,8,0,0.0,86.0,0.7,16.3,86.0,77.8,60.05
2018,9,25,8,15,0.0,99.5,0.7,16.8,99.5,90.5,70.52
2018,9,25,8,30,0.0,113.0,0.7,17.3,113.0,103.14,80.55
2018,9,25,8,45,1.0,130.5,0.75,17.75,131.0,120.59,94.42
2018,9,25,9,0,2.0,148.0,0.8,18.2,149.0,137.93,108.01
2018,9,25,9,15,5.0,171.5,0.85,18.65,174.5,162.9,127.57
2018,9,25,9,30,8.0,195.0,0.9,19.1,200.0,187.65,146.65
2018,9,25,9,45,13.0,215.5,0.9,19.5,224.0,210.83,164.31
2018,9,25,10,0,18.0,236.0,0.9,19.9,248.0,233.66,181.45
2018,9,25,10,15,24.0,258.0,0.95,20.25,274.5,258.37,199.97
2018,9,25,10,30,30.0,280.0,1.0,20.6,301.0,293.94,226.48
2018,9,25,10,45,27.0,278.5,1.05,20.95,298.0,286.22,219.85
2018,9,25,11,0,24.0,277.0,1.1,21.3,295.0,270.2,207.24
2018,9,25,11,15,20.5,271.5,1.2,21.5,287.0,260.35,199.55
2018,9,25,11,30,17.0,266.0,1.3,21.7,279.0,250.84,192.1
2018,9,25,11,45,19.0,272.5,1.4,21.85,287.0,256.26,196.2
2018,9,25,12,0,21.0,279.0,1.5,22.0,295.0,261.35,199.98
2018,9,25,12,15,24.0,287.0,1.6,22.05,305.5,267.98,205.04
2018,9,25,12,30,27.0,295.0,1.7,22.1,316.0,274.39,209.92
2018,9,25,12,45,26.0,289.5,1.8,22.1,309.5,264.9,202.76
2018,9,25,13,0,25.0,284.0,1.9,22.1,303.0,257.97,197.61
2018,9,25,13,15,23.5,275.5,1.95,22.0,293.0,247.35,189.65
2018,9,25,13,30,22.0,267.0,2.0,21.9,283.0,236.91,181.83
2018,9,25,13,45,168.5,231.5,2.05,21.8,346.0,246.4,186.48
2018,9,25,14,0,315.0,196.0,2.1,21.7,409.0,237.44,174.35
2018,9,25,14,15,599.0,141.0,2.1,21.55,521.5,238.64,162.99
2018,9,25,14,30,883.0,86.0,2.1,21.4,634.0,223.06,136.15
2018,9,25,14,45,868.0,84.5,2.15,21.2,594.0,168.42,94.15
2018,9,25,15,0,853.0,83.0,2.2,21.0,554.0,106.53,55.34
2018,9,25,15,15,832.5,80.5,2.2,21.0,509.0,57.7,44.18
2018,9,25,15,30,812.0,78.0,2.2,21.0,464.0,57.16,43.9
2018,9,25,15,45,784.0,74.5,2.2,20.45,415.0,55.81,42.97
2018,9,25,16,0,756.0,71.0,2.2,19.9,366.0,54.44,42.0
2018,9,25,16,15,716.0,66.5,2.25,19.45,315.0,52.17,40.19
2018,9,25,16,30,676.0,62.0,2.3,19.0,264.0,45.57,34.51
2018,9,25,16,45,615.0,56.0,2.3,18.55,213.0,42.18,31.51
2018,9,25,17,0,554.0,50.0,2.3,18.1,162.0,38.75,28.31
2018,9,25,17,15,454.5,42.0,2.3,17.6,116.0,33.44,23.24
2018,9,25,17,30,355.0,34.0,2.3,17.1,70.0,28.11,17.25
2018,9,25,17,45,215.0,22.0,2.3,16.6,40.0,18.72,0.0
2018,9,25,18,0,75.0,10.0,2.3,16.1,10.0,9.1,0.0
2018,9,25,18,15,37.5,5.0,2.3,15.85,5.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,26,5,45,0.0,0.5,1.35,13.25,0.5,0.0,0.0
2018,9,26,6,0,0.0,1.0,1.3,13.3,1.0,0.0,0.0
2018,9,26,6,15,0.0,2.5,1.3,13.65,2.5,2.27,0.0
2018,9,26,6,30,0.0,4.0,1.3,14.0,4.0,3.5,0.0
2018,9,26,6,45,0.0,5.0,1.25,14.4,5.0,4.38,0.0
2018,9,26,7,0,0.0,6.0,1.2,14.8,6.0,5.26,0.0
2018,9,26,7,15,0.0,12.5,1.15,15.15,12.5,10.98,3.76
2018,9,26,7,30,0.0,19.0,1.1,15.5,19.0,16.71,8.7
2018,9,26,7,45,0.0,38.5,1.05,15.8,38.5,33.93,23.42
2018,9,26,8,0,0.0,58.0,1.0,16.1,58.0,51.22,38.0
2018,9,26,8,15,0.0,71.0,0.9,16.55,71.0,62.78,47.52
2018,9,26,8,30,0.0,84.0,0.8,17.0,84.0,74.51,57.05
2018,9,26,8,45,0.0,107.5,0.75,17.45,107.5,96.89,75.2
2018,9,26,9,0,0.0,131.0,0.7,17.9,131.0,119.31,93.04
2018,9,26,9,15,5.5,163.0,0.6,18.4,166.5,154.86,121.24
2018,9,26,9,30,11.0,195.0,0.5,18.9,202.0,190.28,148.59
2018,9,26,9,45,17.0,218.0,0.45,19.4,229.0,216.78,168.48
2018,9,26,10,0,23.0,241.0,0.4,19.9,256.0,242.85,187.71
2018,9,26,10,15,41.5,273.5,0.4,20.35,302.5,300.7,231.03
2018,9,26,10,30,60.0,306.0,0.4,20.8,349.0,345.02,263.04
2018,9,26,10,45,61.5,317.5,0.4,21.3,362.5,352.68,267.36
2018,9,26,11,0,63.0,329.0,0.4,21.8,376.0,359.78,271.57
2018,9,26,11,15,95.0,344.5,0.45,22.2,416.5,393.01,295.8
2018,9,26,11,30,127.0,360.0,0.5,22.6,457.0,430.55,322.4
2018,9,26,11,45,152.5,366.0,0.55,23.0,483.5,443.43,331.07
2018,9,26,12,0,178.0,372.0,0.6,23.4,510.0,453.8,338.0
2018,9,26,12,15,210.0,366.0,0.65,23.65,528.0,455.17,338.78
2018,9,26,12,30,242.0,360.0,0.7,23.9,546.0,453.66,337.29
2018,9,26,12,45,227.0,357.5,0.75,24.2,530.0,426.94,317.26
2018,9,26,13,0,212.0,355.0,0.8,24.5,514.0,401.03,297.87
2018,9,26,13,15,174.5,344.5,0.95,24.45,473.0,360.18,268.4
2018,9,26,13,30,137.0,334.0,1.1,24.4,432.0,322.98,241.41
2018,9,26,13,45,141.5,320.0,1.2,24.35,418.0,301.16,224.86
2018,9,26,14,0,146.0,306.0,1.3,24.3,404.0,279.01,207.69
2018,9,26,14,15,149.0,291.0,1.55,23.95,386.5,255.51,189.78
2018,9,26,14,30,152.0,276.0,1.8,23.6,369.0,231.82,171.72
2018,9,26,14,45,137.0,254.5,2.0,23.3,334.5,201.93,150.07
2018,9,26,15,0,122.0,233.0,2.2,23.0,300.0,174.18,131.19
2018,9,26,15,15,141.0,211.0,2.2,23.0,282.0,150.63,121.89
2018,9,26,15,30,160.0,189.0,2.2,23.0,264.0,137.53,111.36
2018,9,26,15,45,211.0,166.0,2.55,21.95,254.0,116.9,94.79
2018,9,26,16,0,262.0,143.0,2.9,20.9,244.0,103.33,83.91
2018,9,26,16,15,258.0,123.5,3.0,20.25,211.0,91.01,73.69
2018,9,26,16,30,254.0,104.0,3.1,19.6,178.0,78.18,62.79
2018,9,26,16,45,201.5,86.0,3.25,19.0,137.5,65.63,51.86
2018,9,26,17,0,149.0,68.0,3.4,18.4,97.0,52.7,40.33
2018,9,26,17,15,108.5,50.0,3.35,17.85,68.0,39.41,28.23
2018,9,26,17,30,68.0,32.0,3.3,17.3,39.0,26.59,15.57
2018,9,26,17,45,39.0,19.0,3.3,16.8,22.5,15.87,0.0
2018,9,26,18,0,10.0,6.0,3.3,16.3,6.0,5.46,0.0
2018,9,26,18,15,5.0,3.0,3.15,16.15,3.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.5,1.75,13.4,0.5,0.0,0.0
2018,9,27,6,0,0.0,1.0,1.7,13.4,1.0,0.0,0.0
2018,9,27,6,15,0.0,5.5,1.7,13.7,5.5,5.0,0.0
2018,9,27,6,30,0.0,10.0,1.7,14.0,10.0,8.78,0.38
2018,9,27,6,45,0.0,18.0,1.7,14.3,18.0,15.83,7.47
2018,9,27,7,0,0.0,26.0,1.7,14.6,26.0,22.88,13.75
2018,9,27,7,15,0.0,38.0,1.65,14.85,38.0,33.5,22.99
2018,9,27,7,30,0.0,50.0,1.6,15.1,50.0,44.13,32.15
2018,9,27,7,45,1.0,64.5,1.55,15.35,65.0,57.79,43.78
2018,9,27,8,0,2.0,79.0,1.5,15.6,80.0,72.39,56.02
2018,9,27,8,15,6.5,98.0,1.5,15.9,101.0,94.49,74.48
2018,9,27,8,30,11.0,117.0,1.5,16.2,122.0,116.61,92.66
2018,9,27,8,45,18.0,137.0,1.45,16.55,146.0,141.81,113.16
2018,9,27,9,0,25.0,157.0,1.4,16.9,170.0,177.08,141.44
2018,9,27,9,15,22.0,166.0,1.4,17.2,178.0,182.15,144.71
2018,9,27,9,30,19.0,175.0,1.4,17.5,186.0,177.23,140.09
2018,9,27,9,45,11.0,175.0,1.45,17.8,181.5,169.29,132.99
2018,9,27,10,0,3.0,175.0,1.5,18.1,177.0,161.63,126.18
2018,9,27,10,15,5.0,186.5,1.55,18.3,190.0,173.48,135.4
2018,9,27,10,30,7.0,198.0,1.6,18.5,203.0,185.15,144.37
2018,9,27,10,45,12.5,217.0,1.6,18.7,226.0,206.4,160.91
2018,9,27,11,0,18.0,236.0,1.6,18.9,249.0,227.12,176.85
2018,9,27,11,15,32.0,275.5,1.65,19.0,299.5,279.59,217.45
2018,9,27,11,30,46.0,315.0,1.7,19.1,350.0,322.71,250.15
2018,9,27,11,45,56.0,329.5,1.75,19.2,372.5,337.74,261.28
2018,9,27,12,0,66.0,344.0,1.8,19.3,395.0,351.31,271.35
2018,9,27,12,15,68.5,343.5,1.85,19.25,396.0,345.69,267.0
2018,9,27,12,30,71.0,343.0,1.9,19.2,397.0,339.64,262.4
2018,9,27,12,45,118.5,346.0,2.0,19.2,435.0,359.36,277.55
2018,9,27,13,0,166.0,349.0,2.1,19.2,473.0,373.03,287.43
2018,9,27,13,15,171.5,342.5,2.25,19.05,467.5,356.25,274.23
2018,9,27,13,30,177.0,336.0,2.4,18.9,462.0,338.69,260.26
2018,9,27,13,45,157.5,312.5,2.55,18.8,421.5,300.08,230.32
2018,9,27,14,0,138.0,289.0,2.7,18.7,381.0,264.06,202.33
2018,9,27,14,15,164.5,280.5,2.85,18.5,385.0,250.88,190.67
2018,9,27,14,30,191.0,272.0,3.0,18.3,389.0,234.55,176.51
2018,9,27,14,45,170.0,254.0,3.15,18.1,353.0,204.06,154.05
2018,9,27,15,0,149.0,236.0,3.3,17.9,317.0,176.2,135.29
2018,9,27,15,15,158.5,212.0,3.3,17.9,291.5,151.27,125.14
2018,9,27,15,30,168.0,188.0,3.3,17.9,266.0,136.92,113.29
2018,9,27,15,45,155.5,166.0,3.45,17.25,232.0,123.0,101.95
2018,9,27,16,0,143.0,144.0,3.6,16.6,198.0,108.6,89.99
2018,9,27,16,15,77.5,110.0,3.65,16.3,138.5,85.63,70.16
2018,9,27,16,30,12.0,76.0,3.7,16.0,79.0,65.65,52.67
2018,9,27,16,45,6.0,58.5,3.7,15.7,60.0,51.08,39.71
2018,9,27,17,0,0.0,41.0,3.7,15.4,41.0,36.18,26.28
2018,9,27,17,15,0.0,29.5,3.65,15.2,29.5,26.0,16.89
2018,9,27,17,30,0.0,18.0,3.6,15.0,18.0,15.84,6.77
2018,9,27,17,45,0.0,10.5,3.6,14.8,10.5,9.55,0.0
2018,9,27,18,0,0.0,3.0,3.6,14.6,3.0,0.0,0.0
2018,9,27,18,15,0.0,1.5,3.55,14.6,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,28,5,45,11.0,1.5,2.2,14.05,1.0,0.0,0.0
2018,9,28,6,0,22.0,3.0,2.2,14.1,2.0,0.0,0.0
2018,9,28,6,15,22.5,12.5,2.25,14.3,13.0,24.78,0.0
2018,9,28,6,30,23.0,22.0,2.3,14.5,24.0,47.39,25.84
2018,9,28,6,45,16.5,41.0,2.4,14.65,43.0,59.2,43.45
2018,9,28,7,0,10.0,60.0,2.5,14.8,62.0,68.6,52.4
2018,9,28,7,15,31.5,81.5,2.55,15.0,90.0,116.18,93.68
2018,9,28,7,30,53.0,103.0,2.6,15.2,118.0,156.18,128.13
2018,9,28,7,45,65.0,116.0,2.6,15.35,137.5,177.19,145.98
2018,9,28,8,0,77.0,129.0,2.6,15.5,157.0,199.11,164.21
2018,9,28,8,15,67.0,132.5,2.65,15.7,159.5,191.8,157.38
2018,9,28,8,30,57.0,136.0,2.7,15.9,162.0,185.05,150.99
2018,9,28,8,45,89.0,173.0,2.7,16.1,218.0,267.07,217.86
2018,9,28,9,0,121.0,210.0,2.7,16.3,274.0,334.33,271.08
2018,9,28,9,15,68.0,209.0,2.75,16.5,245.5,268.83,216.41
2018,9,28,9,30,15.0,208.0,2.8,16.7,217.0,206.94,164.57
2018,9,28,9,45,23.5,233.5,2.85,16.85,248.5,237.93,189.27
2018,9,28,10,0,32.0,259.0,2.9,17.0,280.0,281.38,223.26
2018,9,28,10,15,39.0,277.5,2.95,17.1,304.0,302.61,239.46
2018,9,28,10,30,46.0,296.0,3.0,17.2,328.0,323.01,254.99
2018,9,28,10,45,42.5,299.0,3.05,17.3,329.5,318.63,250.97
2018,9,28,11,0,39.0,302.0,3.1,17.4,331.0,314.33,247.16
2018,9,28,11,15,42.5,312.5,3.15,17.45,344.5,322.47,253.27
2018,9,28,11,30,46.0,323.0,3.2,17.5,358.0,329.93,258.81
2018,9,28,11,45,46.5,325.0,3.25,17.5,360.5,326.85,256.23
2018,9,28,12,0,47.0,327.0,3.3,17.5,363.0,323.53,253.54
2018,9,28,12,15,46.5,325.0,3.3,17.5,360.5,315.86,247.45
2018,9,28,12,30,46.0,323.0,3.3,17.5,358.0,308.14,241.36
2018,9,28,12,45,44.0,316.0,3.35,17.5,349.0,295.44,231.43
2018,9,28,13,0,42.0,309.0,3.4,17.5,340.0,282.99,221.7
2018,9,28,13,15,41.0,300.0,3.4,17.45,329.5,269.63,211.26
2018,9,28,13,30,40.0,291.0,3.4,17.4,319.0,256.46,200.94
2018,9,28,13,45,41.5,281.5,3.45,17.35,309.5,243.88,191.03
2018,9,28,14,0,43.0,272.0,3.5,17.3,300.0,231.17,180.96
2018,9,28,14,15,41.0,257.5,3.5,17.2,283.5,214.07,167.54
2018,9,28,14,30,39.0,243.0,3.5,17.1,267.0,197.37,154.51
2018,9,28,14,45,37.0,226.5,3.5,17.0,248.0,179.74,140.93
2018,9,28,15,0,35.0,210.0,3.5,16.9,229.0,162.54,128.07
2018,9,28,15,15,48.5,194.5,3.5,16.9,218.5,148.28,123.17
2018,9,28,15,30,62.0,179.0,3.5,16.9,208.0,137.59,114.38
2018,9,28,15,45,90.0,164.5,3.45,16.6,201.0,127.32,105.97
2018,9,28,16,0,118.0,150.0,3.4,16.3,194.0,111.95,93.02
2018,9,28,16,15,291.0,112.5,3.35,16.1,200.0,83.99,68.77
2018,9,28,16,30,464.0,75.0,3.3,15.9,206.0,55.62,43.82
2018,9,28,16,45,487.0,61.5,3.3,15.65,174.5,46.84,35.95
2018,9,28,17,0,510.0,48.0,3.3,15.4,143.0,37.5,27.4
2018,9,28,17,15,327.0,40.5,3.15,15.2,94.0,32.45,22.37
2018,9,28,17,30,144.0,33.0,3.0,15.0,45.0,25.82,13.81
2018,9,28,17,45,72.0,18.0,2.9,14.75,24.0,16.37,0.0
2018,9,28,18,0,0.0,3.0,2.8,14.5,3.0,0.0,0.0
2018,9,28,18,15,0.0,1.5,2.75,14.45,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,29,5,45,6.5,0.5,2.55,14.9,0.5,0.0,0.0
2018,9,29,6,0,13.0,1.0,2.6,15.0,1.0,0.0,0.0
2018,9,29,6,15,14.0,8.5,2.7,15.35,9.0,16.04,0.0
2018,9,29,6,30,15.0,16.0,2.8,15.7,17.0,23.82,9.31
2018,9,29,6,45,18.5,32.5,2.9,16.0,35.0,46.46,32.78
2018,9,29,7,0,22.0,49.0,3.0,16.3,53.0,67.83,51.78
