Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,7,15,29.0,69.5,3.05,16.55,76.5,96.72,76.82
2018,9,29,7,30,36.0,90.0,3.1,16.8,100.0,124.94,100.95
2018,9,29,7,45,30.0,111.5,3.1,17.0,121.0,143.9,116.47
2018,9,29,8,0,24.0,133.0,3.1,17.2,142.0,149.96,121.0
2018,9,29,8,15,20.5,145.5,3.05,17.45,154.0,157.69,126.81
2018,9,29,8,30,17.0,158.0,3.0,17.7,166.0,165.51,132.56
2018,9,29,8,45,25.5,178.5,2.95,17.95,191.5,192.15,153.96
2018,9,29,9,0,34.0,199.0,2.9,18.2,217.0,232.26,185.77
2018,9,29,9,15,24.5,194.5,2.9,18.35,208.0,203.3,161.59
2018,9,29,9,30,15.0,190.0,2.9,18.5,199.0,188.78,149.19
2018,9,29,9,45,14.5,201.0,2.9,18.7,210.0,197.78,155.91
2018,9,29,10,0,14.0,212.0,2.9,18.9,221.0,206.68,162.48
2018,9,29,10,15,15.0,226.5,2.95,19.0,236.5,220.1,172.74
2018,9,29,10,30,16.0,241.0,3.0,19.1,252.0,233.26,182.75
2018,9,29,10,45,20.5,246.5,3.05,19.25,261.0,240.38,188.11
2018,9,29,11,0,25.0,252.0,3.1,19.4,270.0,254.91,199.26
2018,9,29,11,15,28.0,255.5,3.1,19.4,276.0,257.34,200.98
2018,9,29,11,30,31.0,259.0,3.1,19.4,282.0,259.44,202.5
2018,9,29,11,45,21.5,230.0,3.15,19.45,246.0,223.13,173.81
2018,9,29,12,0,12.0,201.0,3.2,19.5,210.0,186.01,144.42
2018,9,29,12,15,58.5,225.5,3.2,19.5,269.5,235.89,184.41
2018,9,29,12,30,105.0,250.0,3.2,19.5,329.0,280.33,219.14
2018,9,29,12,45,396.5,212.5,3.25,19.5,505.0,391.12,305.15
2018,9,29,13,0,688.0,175.0,3.3,19.5,681.0,473.51,364.21
2018,9,29,13,15,780.0,136.0,3.3,19.45,695.0,445.05,337.75
2018,9,29,13,30,872.0,97.0,3.3,19.4,709.0,408.56,303.64
2018,9,29,13,45,651.0,161.5,3.3,19.35,609.0,332.53,244.01
2018,9,29,14,0,430.0,226.0,3.3,19.3,509.0,283.4,208.02
2018,9,29,14,15,323.5,241.5,3.3,19.2,448.0,248.72,182.42
2018,9,29,14,30,217.0,257.0,3.3,19.1,387.0,226.38,168.59
2018,9,29,14,45,285.5,229.5,3.25,19.0,388.5,189.6,137.7
2018,9,29,15,0,354.0,202.0,3.2,18.9,390.0,153.43,112.48
2018,9,29,15,15,331.0,187.0,3.2,18.9,351.0,129.48,106.27
2018,9,29,15,30,308.0,172.0,3.2,18.9,312.0,120.94,99.3
2018,9,29,15,45,241.5,159.5,3.1,18.65,262.0,113.3,93.12
2018,9,29,16,0,175.0,147.0,3.0,18.4,212.0,110.38,90.91
2018,9,29,16,15,208.5,116.5,2.9,18.2,182.5,86.18,70.1
2018,9,29,16,30,242.0,86.0,2.8,18.0,153.0,65.84,52.38
2018,9,29,16,45,363.0,67.5,2.75,17.75,144.5,50.36,38.68
2018,9,29,17,0,484.0,49.0,2.7,17.5,136.0,38.51,27.98
2018,9,29,17,15,376.5,39.5,2.5,17.2,94.0,31.9,21.59
2018,9,29,17,30,269.0,30.0,2.3,16.9,52.0,25.18,12.16
2018,9,29,17,45,156.5,18.5,2.15,16.55,29.0,16.83,0.0
2018,9,29,18,0,44.0,7.0,2.0,16.2,6.0,0.0,0.0
2018,9,29,18,15,22.0,3.5,1.95,16.1,3.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,30,5,45,13.0,2.5,1.2,15.55,2.0,0.0,0.0
2018,9,30,6,0,26.0,5.0,1.2,15.6,4.0,0.0,0.0
2018,9,30,6,15,120.0,17.0,1.2,15.85,24.0,86.37,0.0
2018,9,30,6,30,214.0,29.0,1.2,16.1,44.0,205.2,112.17
2018,9,30,6,45,324.0,39.5,1.15,16.4,84.0,302.34,238.92
2018,9,30,7,0,434.0,50.0,1.1,16.7,124.0,401.85,324.76
2018,9,30,7,15,460.0,61.0,1.1,16.9,163.5,446.27,362.77
2018,9,30,7,30,486.0,72.0,1.1,17.1,203.0,490.48,398.48
2018,9,30,7,45,564.0,75.5,1.05,17.35,257.0,565.45,454.72
2018,9,30,8,0,642.0,79.0,1.0,17.6,311.0,641.37,508.7
2018,9,30,8,15,691.5,80.5,1.0,17.9,362.0,691.79,542.57
2018,9,30,8,30,741.0,82.0,1.0,18.2,413.0,737.19,572.11
2018,9,30,8,45,765.5,84.5,1.05,18.5,457.0,765.66,589.85
2018,9,30,9,0,790.0,87.0,1.1,18.8,501.0,791.49,605.73
2018,9,30,9,15,782.5,97.0,1.15,19.05,533.5,796.15,607.14
2018,9,30,9,30,775.0,107.0,1.2,19.3,566.0,797.32,606.53
2018,9,30,9,45,780.0,112.5,1.25,19.55,597.0,800.65,607.55
2018,9,30,10,0,785.0,118.0,1.3,19.8,628.0,800.72,606.43
2018,9,30,10,15,807.0,115.5,1.4,19.9,659.0,802.82,607.79
2018,9,30,10,30,829.0,113.0,1.5,20.0,690.0,801.32,606.75
2018,9,30,10,45,701.0,166.0,1.55,20.15,663.5,738.82,562.43
2018,9,30,11,0,573.0,219.0,1.6,20.3,637.0,671.8,512.46
2018,9,30,11,15,564.0,234.5,1.65,20.35,651.5,655.39,500.3
2018,9,30,11,30,555.0,250.0,1.7,20.4,666.0,640.76,488.75
2018,9,30,11,45,522.0,264.0,1.75,20.45,657.0,606.67,463.03
2018,9,30,12,0,489.0,278.0,1.8,20.5,648.0,572.58,437.21
2018,9,30,12,15,484.5,278.0,1.85,20.5,643.0,543.91,415.52
2018,9,30,12,30,480.0,278.0,1.9,20.5,638.0,514.3,392.7
2018,9,30,12,45,426.0,291.0,1.9,20.5,607.0,469.21,357.75
2018,9,30,13,0,372.0,304.0,1.9,20.5,576.0,428.53,326.0
2018,9,30,13,15,412.0,279.0,1.9,20.35,572.5,399.4,302.38
2018,9,30,13,30,452.0,254.0,1.9,20.2,569.0,367.47,275.49
2018,9,30,13,45,420.5,247.5,1.95,20.1,532.0,322.94,239.59
2018,9,30,14,0,389.0,241.0,2.0,20.0,495.0,281.42,206.02
2018,9,30,14,15,323.0,242.5,2.0,19.8,446.0,247.49,180.22
2018,9,30,14,30,257.0,244.0,2.0,19.6,397.0,214.91,156.95
2018,9,30,14,45,201.5,225.5,2.0,19.45,340.5,185.78,137.65
2018,9,30,15,0,146.0,207.0,2.0,19.3,284.0,155.5,118.88
2018,9,30,15,15,102.0,190.5,2.0,19.3,242.0,138.21,113.36
2018,9,30,15,30,58.0,174.0,2.0,19.3,200.0,134.13,110.26
2018,9,30,15,45,77.0,160.0,2.0,18.95,190.5,124.03,102.1
2018,9,30,16,0,96.0,146.0,2.0,18.6,181.0,109.11,89.66
2018,9,30,16,15,79.0,124.5,1.9,18.4,150.5,98.14,80.38
2018,9,30,16,30,62.0,103.0,1.8,18.2,120.0,82.31,66.64
2018,9,30,16,45,46.5,82.5,1.7,18.05,93.5,66.8,52.91
2018,9,30,17,0,31.0,62.0,1.6,17.9,67.0,51.0,38.68
2018,9,30,17,15,39.0,42.5,1.5,17.65,47.0,35.66,24.59
2018,9,30,17,30,47.0,23.0,1.4,17.4,27.0,19.48,6.97
2018,9,30,17,45,44.0,14.0,1.25,17.2,15.5,12.73,0.0
2018,9,30,18,0,41.0,5.0,1.1,17.0,4.0,0.0,0.0
2018,9,30,18,15,20.5,2.5,1.0,16.9,2.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.65,16.25,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,1,5,45,13.0,2.5,1.35,15.15,2.0,0.0,0.0
2018,10,1,6,0,26.0,5.0,1.3,15.2,4.0,0.0,0.0
2018,10,1,6,15,26.0,7.0,1.3,15.35,7.5,21.67,0.0
2018,10,1,6,30,26.0,9.0,1.3,15.5,11.0,32.9,11.72
2018,10,1,6,45,13.0,13.5,1.25,15.65,14.5,24.15,14.37
2018,10,1,7,0,0.0,18.0,1.2,15.8,18.0,15.82,7.66
2018,10,1,7,15,0.0,24.0,1.2,16.0,24.0,21.11,12.33
2018,10,1,7,30,0.0,30.0,1.2,16.2,30.0,26.41,16.93
2018,10,1,7,45,0.0,37.5,1.2,16.45,37.5,33.05,22.59
2018,10,1,8,0,0.0,45.0,1.2,16.7,45.0,39.69,28.17
2018,10,1,8,15,0.0,54.0,1.25,17.0,54.0,47.68,34.8
2018,10,1,8,30,0.0,63.0,1.3,17.3,63.0,55.67,41.35
2018,10,1,8,45,0.0,79.5,1.35,17.55,79.5,70.35,53.39
2018,10,1,9,0,0.0,96.0,1.4,17.8,96.0,85.54,65.71
2018,10,1,9,15,2.0,130.0,1.4,18.05,131.0,119.53,93.3
2018,10,1,9,30,4.0,164.0,1.4,18.3,166.0,153.68,120.53
2018,10,1,9,45,35.5,211.5,1.4,18.55,234.0,237.16,187.32
2018,10,1,10,0,67.0,259.0,1.4,18.8,302.0,310.28,243.92
2018,10,1,10,15,73.5,274.5,1.4,19.0,323.5,327.37,256.06
2018,10,1,10,30,80.0,290.0,1.4,19.2,345.0,343.64,267.76
2018,10,1,10,45,129.5,313.0,1.4,19.45,405.5,410.66,318.35
2018,10,1,11,0,179.0,336.0,1.4,19.7,466.0,462.48,356.28
2018,10,1,11,15,218.5,340.0,1.45,19.8,501.0,484.75,372.46
2018,10,1,11,30,258.0,344.0,1.5,19.9,536.0,510.73,391.18
2018,10,1,11,45,247.5,348.5,1.55,20.05,533.5,492.15,376.58
2018,10,1,12,0,237.0,353.0,1.6,20.2,531.0,469.43,359.25
2018,10,1,12,15,212.0,354.0,1.65,20.25,512.5,440.32,337.11
2018,10,1,12,30,187.0,355.0,1.7,20.3,494.0,412.54,315.9
2018,10,1,12,45,175.5,348.5,1.8,20.3,477.5,387.08,296.62
2018,10,1,13,0,164.0,342.0,1.9,20.3,461.0,362.44,277.74
2018,10,1,13,15,122.5,322.0,1.9,20.2,409.5,316.14,242.54
2018,10,1,13,30,81.0,302.0,1.9,20.1,358.0,278.23,213.92
2018,10,1,13,45,60.0,273.0,1.9,20.0,313.5,241.94,186.29
2018,10,1,14,0,39.0,244.0,1.9,19.9,269.0,208.56,160.94
2018,10,1,14,15,20.5,196.5,1.8,19.7,209.5,170.88,132.16
2018,10,1,14,30,2.0,149.0,1.7,19.5,150.0,128.57,99.5
2018,10,1,14,45,3.0,137.5,1.65,19.35,139.0,118.58,91.79
2018,10,1,15,0,4.0,126.0,1.6,19.2,128.0,108.55,83.99
2018,10,1,15,15,2.0,106.5,1.6,19.2,107.5,92.53,74.59
2018,10,1,15,30,0.0,87.0,1.6,19.2,87.0,76.51,61.04
2018,10,1,15,45,2.5,94.5,1.45,18.8,95.5,82.0,66.08
2018,10,1,16,0,5.0,102.0,1.3,18.4,104.0,86.94,70.61
2018,10,1,16,15,5.5,94.5,1.25,18.2,96.5,80.19,64.86
2018,10,1,16,30,6.0,87.0,1.2,18.0,89.0,73.28,58.82
2018,10,1,16,45,3.0,68.0,1.15,17.8,69.0,57.83,45.12
2018,10,1,17,0,0.0,49.0,1.1,17.6,49.0,42.22,31.08
2018,10,1,17,15,21.0,33.5,1.1,17.4,35.0,28.93,18.81
2018,10,1,17,30,42.0,18.0,1.1,17.2,21.0,14.86,2.73
2018,10,1,17,45,42.0,12.0,1.05,17.05,12.5,10.91,0.0
2018,10,1,18,0,42.0,6.0,1.0,16.9,4.0,0.0,0.0
2018,10,1,18,15,21.0,3.0,1.0,16.8,2.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.8,16.85,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.05,16.95,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.35,16.8,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,2,6,15,0.0,1.5,1.35,16.9,1.5,1.36,0.0
2018,10,2,6,30,0.0,3.0,1.4,17.1,3.0,2.63,0.0
2018,10,2,6,45,0.0,4.5,1.4,17.3,4.5,3.94,0.0
2018,10,2,7,0,0.0,6.0,1.4,17.5,6.0,5.26,0.0
2018,10,2,7,15,0.0,7.5,1.4,17.85,7.5,6.58,0.0
2018,10,2,7,30,0.0,9.0,1.4,18.2,9.0,7.9,1.06
2018,10,2,7,45,0.0,23.0,1.35,18.55,23.0,20.24,11.54
2018,10,2,8,0,0.0,37.0,1.3,18.9,37.0,32.61,21.94
2018,10,2,8,15,53.5,72.5,1.4,19.2,96.0,122.26,98.41
2018,10,2,8,30,107.0,108.0,1.5,19.5,155.0,206.44,167.85
2018,10,2,8,45,182.0,157.0,1.55,19.75,247.0,339.92,273.86
2018,10,2,9,0,257.0,206.0,1.6,20.0,339.0,458.0,363.45
2018,10,2,9,15,265.0,226.0,1.7,20.25,372.5,483.43,380.58
2018,10,2,9,30,273.0,246.0,1.8,20.5,406.0,507.17,396.93
2018,10,2,9,45,211.0,267.0,1.9,20.75,395.0,457.56,357.43
2018,10,2,10,0,149.0,288.0,2.0,21.0,384.0,422.24,328.64
2018,10,2,10,15,96.0,278.0,2.05,21.2,341.0,349.08,271.7
2018,10,2,10,30,43.0,268.0,2.1,21.4,298.0,291.51,226.02
2018,10,2,10,45,37.5,268.0,2.15,21.6,294.5,283.26,219.3
2018,10,2,11,0,32.0,268.0,2.2,21.8,291.0,275.3,212.68
2018,10,2,11,15,52.0,269.0,2.2,21.95,307.0,287.1,221.91
2018,10,2,11,30,72.0,270.0,2.2,22.1,323.0,297.64,230.0
2018,10,2,11,45,139.0,313.0,2.2,22.2,416.5,381.53,293.86
2018,10,2,12,0,206.0,356.0,2.2,22.3,510.0,451.4,345.24
2018,10,2,12,15,184.0,355.0,2.2,22.35,492.0,423.55,323.37
2018,10,2,12,30,162.0,354.0,2.2,22.4,474.0,396.96,302.93
2018,10,2,12,45,178.0,346.0,2.2,22.4,476.0,385.27,293.78
2018,10,2,13,0,194.0,338.0,2.2,22.4,478.0,371.97,283.05
2018,10,2,13,15,169.5,326.5,2.2,22.35,446.5,337.82,256.78
2018,10,2,13,30,145.0,315.0,2.2,22.3,415.0,306.09,232.43
2018,10,2,13,45,150.5,301.5,2.2,22.2,401.5,284.66,215.33
2018,10,2,14,0,156.0,288.0,2.2,22.1,388.0,262.76,197.66
2018,10,2,14,15,168.0,271.5,2.2,21.9,374.0,239.66,178.89
2018,10,2,14,30,180.0,255.0,2.2,21.7,360.0,215.44,159.63
2018,10,2,14,45,138.0,235.5,2.2,21.55,313.0,183.65,137.74
2018,10,2,15,0,96.0,216.0,2.2,21.4,266.0,165.21,127.34
2018,10,2,15,15,120.5,195.5,2.2,21.4,252.5,141.1,114.97
2018,10,2,15,30,145.0,175.0,2.2,21.4,239.0,128.6,104.79
2018,10,2,15,45,254.0,146.5,2.2,20.95,242.5,105.38,85.51
2018,10,2,16,0,363.0,118.0,2.2,20.5,246.0,83.0,66.64
2018,10,2,16,15,360.5,101.0,2.15,20.2,212.0,72.62,57.82
2018,10,2,16,30,358.0,84.0,2.1,19.9,178.0,61.73,48.36
2018,10,2,16,45,285.0,70.5,2.1,19.6,135.0,52.67,40.27
2018,10,2,17,0,212.0,57.0,2.1,19.3,92.0,43.31,31.7
2018,10,2,17,15,142.5,40.0,2.0,19.0,60.0,31.93,20.96
2018,10,2,17,30,73.0,23.0,1.9,18.7,28.0,18.69,2.55
2018,10,2,17,45,36.5,11.5,1.8,18.4,14.0,10.46,0.0
2018,10,2,18,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.35,17.7,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.55,17.2,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.7,17.25,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.65,17.3,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.55,17.3,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,3,6,15,0.0,8.0,0.6,17.5,8.0,7.28,0.0
2018,10,3,6,30,0.0,16.0,0.6,17.6,16.0,14.09,0.0
2018,10,3,6,45,9.5,34.0,0.6,17.7,35.5,45.2,30.75
2018,10,3,7,0,19.0,52.0,0.6,17.8,55.0,72.32,54.77
2018,10,3,7,15,37.0,72.5,0.65,18.0,81.0,108.66,86.06
2018,10,3,7,30,55.0,93.0,0.7,18.2,107.0,144.84,116.73
2018,10,3,7,45,89.0,114.0,0.75,18.35,142.5,207.56,168.62
2018,10,3,8,0,123.0,135.0,0.8,18.5,178.0,257.98,209.35
2018,10,3,8,15,85.0,119.0,0.9,18.65,151.0,203.35,164.35
2018,10,3,8,30,47.0,103.0,1.0,18.8,124.0,139.29,111.36
2018,10,3,8,45,37.5,123.0,1.05,18.95,140.5,152.09,121.16
2018,10,3,9,0,28.0,143.0,1.1,19.1,157.0,164.31,130.15
2018,10,3,9,15,70.0,175.5,1.15,19.25,215.0,232.7,185.41
2018,10,3,9,30,112.0,208.0,1.2,19.4,273.0,314.17,248.98
2018,10,3,9,45,61.0,199.0,1.25,19.5,234.5,244.95,192.92
2018,10,3,10,0,10.0,190.0,1.3,19.6,196.0,181.96,141.66
2018,10,3,10,15,13.0,207.0,1.3,19.7,215.5,199.6,155.5
2018,10,3,10,30,16.0,224.0,1.3,19.8,235.0,216.88,168.71
2018,10,3,10,45,12.5,208.0,1.3,19.85,216.5,197.74,153.36
2018,10,3,11,0,9.0,192.0,1.3,19.9,198.0,179.27,138.67
2018,10,3,11,15,90.0,253.5,1.3,19.95,319.5,307.42,239.56
2018,10,3,11,30,171.0,315.0,1.3,20.0,441.0,414.35,319.84
2018,10,3,11,45,177.0,329.5,1.35,20.0,460.5,420.74,323.42
2018,10,3,12,0,183.0,344.0,1.4,20.0,480.0,425.45,326.4
2018,10,3,12,15,121.5,332.5,1.45,19.95,422.5,366.86,281.89
2018,10,3,12,30,60.0,321.0,1.5,19.9,365.0,312.21,240.38
2018,10,3,12,45,73.0,318.0,1.55,19.85,371.0,309.6,238.65
2018,10,3,13,0,86.0,315.0,1.6,19.8,377.0,305.62,235.45
2018,10,3,13,15,126.5,316.5,1.65,19.75,404.5,311.87,239.55
2018,10,3,13,30,167.0,318.0,1.7,19.7,432.0,315.01,240.61
2018,10,3,13,45,324.5,262.0,1.7,19.65,472.5,302.41,225.98
2018,10,3,14,0,482.0,206.0,1.7,19.6,513.0,272.74,195.7
2018,10,3,14,15,643.5,146.0,1.7,19.55,533.0,227.48,151.31
2018,10,3,14,30,805.0,86.0,1.7,19.5,553.0,170.81,98.51
2018,10,3,14,45,790.5,83.0,1.7,19.45,515.0,119.45,63.55
2018,10,3,15,0,776.0,80.0,1.7,19.4,477.0,69.42,42.75
2018,10,3,15,15,752.5,77.0,1.7,19.4,434.0,55.97,43.16
2018,10,3,15,30,729.0,74.0,1.7,19.4,391.0,54.99,42.45
2018,10,3,15,45,700.5,70.0,1.65,19.2,345.5,53.18,41.03
2018,10,3,16,0,672.0,66.0,1.6,19.0,300.0,51.35,39.56
2018,10,3,16,15,630.0,60.5,1.6,18.85,253.0,44.01,33.17
2018,10,3,16,30,588.0,55.0,1.6,18.7,206.0,41.05,30.53
2018,10,3,16,45,520.5,48.5,1.55,18.55,160.0,37.11,26.88
2018,10,3,17,0,453.0,42.0,1.5,18.4,114.0,33.12,23.0
2018,10,3,17,15,324.5,32.5,1.45,18.15,74.5,26.26,16.13
2018,10,3,17,30,196.0,23.0,1.4,17.9,35.0,19.27,0.0
2018,10,3,17,45,98.0,11.5,1.3,17.7,17.5,10.46,0.0
2018,10,3,18,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,4,6,15,0.0,5.5,2.1,15.9,5.5,5.0,0.0
2018,10,4,6,30,0.0,11.0,2.2,16.0,11.0,9.67,0.0
2018,10,4,6,45,0.0,24.0,2.3,16.1,24.0,21.15,11.27
2018,10,4,7,0,0.0,37.0,2.4,16.2,37.0,32.73,21.67
2018,10,4,7,15,6.0,58.0,2.45,16.25,59.5,59.18,44.53
2018,10,4,7,30,12.0,79.0,2.5,16.3,82.0,85.33,67.06
2018,10,4,7,45,23.5,102.5,2.55,16.4,110.0,128.23,103.46
2018,10,4,8,0,35.0,126.0,2.6,16.5,138.0,162.81,132.35
2018,10,4,8,15,22.0,133.5,2.65,16.6,141.5,146.08,117.72
2018,10,4,8,30,9.0,141.0,2.7,16.7,145.0,140.97,112.7
2018,10,4,8,45,17.5,163.5,2.8,16.8,172.0,169.74,136.26
2018,10,4,9,0,26.0,186.0,2.9,16.9,199.0,198.3,159.29
2018,10,4,9,15,23.0,195.5,3.0,17.0,208.0,203.3,162.67
2018,10,4,9,30,20.0,205.0,3.1,17.1,217.0,208.36,166.16
2018,10,4,9,45,14.5,197.5,3.2,17.2,206.5,194.39,154.33
2018,10,4,10,0,9.0,190.0,3.3,17.3,196.0,181.16,143.18
2018,10,4,10,15,6.0,186.0,3.4,17.35,190.0,173.85,136.96
2018,10,4,10,30,3.0,182.0,3.5,17.4,184.0,166.87,131.04
2018,10,4,10,45,5.0,192.5,3.55,17.45,196.0,177.49,139.45
2018,10,4,11,0,7.0,203.0,3.6,17.5,208.0,187.88,147.62
2018,10,4,11,15,10.5,212.5,3.65,17.5,220.0,198.16,155.78
2018,10,4,11,30,14.0,222.0,3.7,17.5,232.0,208.06,163.62
2018,10,4,11,45,14.5,231.0,3.75,17.5,241.5,215.13,169.12
2018,10,4,12,0,15.0,240.0,3.8,17.5,251.0,221.93,174.43
2018,10,4,12,15,43.0,279.5,3.85,17.5,311.0,272.37,214.5
2018,10,4,12,30,71.0,319.0,3.9,17.5,371.0,316.0,248.5
2018,10,4,12,45,85.0,324.0,3.9,17.45,385.0,319.89,251.2
2018,10,4,13,0,99.0,329.0,3.9,17.4,399.0,321.86,252.34
2018,10,4,13,15,82.5,312.5,3.85,17.4,370.0,293.23,229.69
2018,10,4,13,30,66.0,296.0,3.8,17.4,341.0,266.54,208.73
2018,10,4,13,45,205.5,253.5,3.8,17.35,385.0,264.55,203.26
2018,10,4,14,0,345.0,211.0,3.8,17.3,429.0,246.16,182.5
2018,10,4,14,15,590.5,147.0,3.75,17.3,496.0,215.19,145.76
2018,10,4,14,30,836.0,83.0,3.7,17.3,563.0,176.24,103.04
2018,10,4,14,45,824.5,79.5,3.7,17.25,525.5,115.7,60.96
2018,10,4,15,0,813.0,76.0,3.7,17.2,488.0,63.56,40.62
2018,10,4,15,15,790.0,74.0,3.7,17.2,444.5,54.26,42.08
2018,10,4,15,30,767.0,72.0,3.7,17.2,401.0,53.94,41.93
2018,10,4,15,45,713.5,72.0,3.7,17.0,350.0,55.07,43.07
2018,10,4,16,0,660.0,72.0,3.7,16.8,299.0,51.48,40.03
2018,10,4,16,15,617.5,65.0,3.65,16.6,250.5,47.61,36.66
2018,10,4,16,30,575.0,58.0,3.6,16.4,202.0,43.6,33.05
2018,10,4,16,45,529.0,50.5,3.55,16.2,159.5,39.02,28.78
2018,10,4,17,0,483.0,43.0,3.5,16.0,117.0,34.3,24.18
2018,10,4,17,15,345.0,33.5,3.45,15.7,76.0,27.46,17.03
2018,10,4,17,30,207.0,24.0,3.4,15.4,35.0,20.53,0.0
2018,10,4,17,45,103.5,12.0,3.35,15.15,17.5,10.91,0.0
2018,10,4,18,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,5,6,15,115.0,11.5,2.35,13.8,18.0,76.96,0.0
2018,10,5,6,30,230.0,23.0,2.2,14.1,36.0,194.48,15.24
2018,10,5,6,45,369.0,31.5,2.1,14.45,77.5,318.23,248.19
2018,10,5,7,0,508.0,40.0,2.0,14.8,119.0,433.49,352.72
2018,10,5,7,15,579.0,45.0,1.85,15.0,166.5,497.23,407.18
2018,10,5,7,30,650.0,50.0,1.7,15.2,214.0,570.19,464.96
2018,10,5,7,45,693.5,54.0,1.6,15.35,263.0,621.93,503.78
2018,10,5,8,0,737.0,58.0,1.5,15.5,312.0,672.96,540.12
2018,10,5,8,15,766.0,61.5,1.5,15.9,359.0,710.61,565.44
2018,10,5,8,30,795.0,65.0,1.5,16.3,406.0,746.24,588.59
2018,10,5,8,45,684.0,99.5,1.55,16.65,415.0,707.03,558.14
2018,10,5,9,0,573.0,134.0,1.6,17.0,424.0,656.32,519.81
2018,10,5,9,15,632.0,130.5,1.55,17.35,474.0,699.22,549.11
2018,10,5,9,30,691.0,127.0,1.5,17.7,524.0,739.32,574.83
2018,10,5,9,45,785.0,103.0,1.5,18.05,578.5,778.29,599.79
2018,10,5,10,0,879.0,79.0,1.5,18.4,633.0,810.59,619.82
2018,10,5,10,15,886.0,81.0,1.4,18.7,659.5,804.91,612.7
2018,10,5,10,30,893.0,83.0,1.3,19.0,686.0,795.76,603.78
2018,10,5,10,45,858.0,100.0,1.2,19.25,693.0,766.87,581.63
2018,10,5,11,0,823.0,117.0,1.1,19.5,700.0,740.27,561.41
2018,10,5,11,15,813.0,124.0,1.15,19.7,708.0,714.45,542.75
2018,10,5,11,30,803.0,131.0,1.2,19.9,716.0,686.22,521.7
2018,10,5,11,45,672.0,189.5,1.2,20.05,680.5,626.17,475.78
2018,10,5,12,0,541.0,248.0,1.2,20.2,645.0,565.96,429.9
2018,10,5,12,15,561.0,218.0,1.45,20.25,627.5,523.74,400.32
2018,10,5,12,30,581.0,188.0,1.7,20.3,610.0,480.92,368.69
2018,10,5,12,45,668.0,165.5,1.9,20.35,643.0,472.98,361.06
2018,10,5,13,0,755.0,143.0,2.1,20.4,676.0,459.35,347.41
2018,10,5,13,15,748.5,140.0,2.3,20.35,656.0,410.36,306.82
2018,10,5,13,30,742.0,137.0,2.5,20.3,636.0,363.7,266.97
2018,10,5,13,45,802.5,109.0,2.75,20.25,629.0,320.67,227.27
2018,10,5,14,0,863.0,81.0,3.0,20.2,622.0,273.21,182.79
2018,10,5,14,15,851.0,79.5,3.15,20.05,589.0,220.86,137.57
2018,10,5,14,30,839.0,78.0,3.3,19.9,556.0,168.99,96.19
2018,10,5,14,45,761.5,92.5,3.45,19.75,503.0,116.99,64.66
2018,10,5,15,0,684.0,107.0,3.6,19.6,450.0,73.63,58.23
2018,10,5,15,15,626.5,108.0,3.6,19.6,400.0,71.77,56.83
2018,10,5,15,30,569.0,109.0,3.6,19.6,350.0,74.71,59.54
2018,10,5,15,45,562.0,96.5,3.9,19.2,311.0,67.74,53.73
2018,10,5,16,0,555.0,84.0,4.2,18.8,272.0,60.4,47.5
2018,10,5,16,15,504.0,76.0,4.3,18.45,225.5,56.1,43.81
2018,10,5,16,30,453.0,68.0,4.4,18.1,179.0,51.67,39.85
2018,10,5,16,45,436.5,54.5,4.5,17.75,141.5,42.36,31.45
2018,10,5,17,0,420.0,41.0,4.6,17.4,104.0,32.56,22.44
2018,10,5,17,15,303.5,31.5,4.6,17.1,67.5,25.74,15.16
2018,10,5,17,30,187.0,22.0,4.6,16.8,31.0,18.77,0.0
2018,10,5,17,45,93.5,11.0,4.65,16.45,15.5,10.01,0.0
2018,10,5,18,0,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,4.6,15.95,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,4.45,15.7,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,4.35,15.55,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,6,6,15,115.0,11.5,3.1,14.9,17.5,76.67,0.0
2018,10,6,6,30,230.0,23.0,3.2,15.2,35.0,191.72,0.0
2018,10,6,6,45,374.0,30.5,3.3,15.5,76.0,319.21,246.95
2018,10,6,7,0,518.0,38.0,3.4,15.8,117.0,436.04,355.52
2018,10,6,7,15,372.0,53.0,3.45,16.1,120.5,365.26,302.71
2018,10,6,7,30,226.0,68.0,3.5,16.4,124.0,278.42,232.07
2018,10,6,7,45,220.0,97.0,3.5,16.7,161.5,297.68,248.23
2018,10,6,8,0,214.0,126.0,3.5,17.0,199.0,331.21,274.56
2018,10,6,8,15,375.0,121.5,3.55,17.35,272.0,468.84,386.84
2018,10,6,8,30,536.0,117.0,3.6,17.7,345.0,601.67,490.71
2018,10,6,8,45,653.0,103.0,3.7,18.05,410.5,683.34,550.64
2018,10,6,9,0,770.0,89.0,3.8,18.4,476.0,759.35,604.87
2018,10,6,9,15,837.0,78.5,3.75,18.7,529.5,800.63,632.13
2018,10,6,9,30,904.0,68.0,3.7,19.0,583.0,831.97,652.03
2018,10,6,9,45,910.0,72.0,3.7,19.25,616.5,834.51,651.62
2018,10,6,10,0,916.0,76.0,3.7,19.5,650.0,833.43,648.98
2018,10,6,10,15,924.5,76.5,3.65,19.7,677.0,826.76,642.42
2018,10,6,10,30,933.0,77.0,3.6,19.9,704.0,816.54,633.53
2018,10,6,10,45,937.5,78.0,3.6,20.1,723.0,800.23,620.74
2018,10,6,11,0,942.0,79.0,3.6,20.3,742.0,780.48,605.68
2018,10,6,11,15,944.5,79.0,3.65,20.4,753.0,754.91,586.99
2018,10,6,11,30,947.0,79.0,3.7,20.5,764.0,726.18,565.58
2018,10,6,11,45,948.0,79.0,3.75,20.65,767.5,693.43,539.71
2018,10,6,12,0,949.0,79.0,3.8,20.8,771.0,657.85,511.27
2018,10,6,12,15,946.5,79.0,3.85,20.85,766.0,617.58,478.94
2018,10,6,12,30,944.0,79.0,3.9,20.9,761.0,575.05,444.15
2018,10,6,12,45,940.0,79.0,3.95,21.0,748.5,529.71,406.26
2018,10,6,13,0,936.0,79.0,4.0,21.1,736.0,482.64,366.02
2018,10,6,13,15,929.0,78.5,4.1,21.15,715.0,432.42,322.49
2018,10,6,13,30,922.0,78.0,4.2,21.2,694.0,381.18,277.12
2018,10,6,13,45,913.0,76.5,4.25,21.2,666.0,327.76,229.39
2018,10,6,14,0,904.0,75.0,4.3,21.2,638.0,274.01,181.38
2018,10,6,14,15,892.5,74.0,4.4,21.15,604.0,220.08,134.74
2018,10,6,14,30,881.0,73.0,4.5,21.1,570.0,166.5,92.38
2018,10,6,14,45,864.0,71.5,4.55,21.05,530.0,112.76,58.73
2018,10,6,15,0,847.0,70.0,4.6,21.0,490.0,60.41,46.59
2018,10,6,15,15,824.5,67.0,4.6,21.0,445.0,57.42,44.18
2018,10,6,15,30,802.0,64.0,4.6,21.0,400.0,48.45,36.54
2018,10,6,15,45,769.5,61.5,4.7,20.7,352.0,47.47,35.83
2018,10,6,16,0,737.0,59.0,4.8,20.4,304.0,46.53,35.11
2018,10,6,16,15,688.0,54.5,4.7,20.0,254.0,43.88,32.85
2018,10,6,16,30,639.0,50.0,4.6,19.6,204.0,41.23,30.48
2018,10,6,16,45,559.0,44.5,4.55,19.2,156.0,34.43,24.33
2018,10,6,17,0,479.0,39.0,4.5,18.8,108.0,31.14,21.01
2018,10,6,17,15,338.0,30.0,4.5,18.4,69.0,24.61,13.75
2018,10,6,17,30,197.0,21.0,4.5,18.0,30.0,18.03,0.0
2018,10,6,17,45,98.5,10.5,4.55,17.65,15.0,9.55,0.0
2018,10,6,18,0,0.0,0.0,4.6,17.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,4.55,17.2,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,4.5,16.95,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.45,17.05,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.4,17.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.35,17.2,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.3,17.3,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.25,17.4,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.15,17.55,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.1,17.6,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.1,17.65,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.1,17.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.1,17.75,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.1,17.8,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.1,17.65,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.1,16.85,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.1,16.75,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.05,16.65,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.95,16.55,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.9,16.45,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.9,16.35,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.9,16.25,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.95,16.15,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,10,7,6,15,125.0,11.0,4.1,16.4,17.5,81.64,0.0
2018,10,7,6,30,250.0,22.0,4.2,16.7,35.0,200.86,0.0
2018,10,7,6,45,396.5,29.5,4.3,16.95,76.5,331.4,253.03
2018,10,7,7,0,543.0,37.0,4.4,17.2,118.0,442.58,359.87
2018,10,7,7,15,615.0,41.5,4.5,17.45,166.5,514.53,422.74
2018,10,7,7,30,687.0,46.0,4.6,17.7,215.0,587.71,483.25
2018,10,7,7,45,731.5,50.0,4.65,17.9,265.5,640.52,525.18
2018,10,7,8,0,776.0,54.0,4.7,18.1,316.0,692.62,564.79
2018,10,7,8,15,805.5,57.0,4.7,18.4,364.0,722.9,586.02
2018,10,7,8,30,835.0,60.0,4.7,18.7,412.0,758.48,610.62
2018,10,7,8,45,855.0,62.0,4.7,18.95,456.5,782.68,626.29
2018,10,7,9,0,875.0,64.0,4.7,19.2,501.0,804.08,639.72
2018,10,7,9,15,890.0,66.0,4.7,19.45,540.5,818.29,647.78
2018,10,7,9,30,905.0,68.0,4.7,19.7,580.0,829.18,653.49
2018,10,7,9,45,915.5,69.5,4.65,20.0,613.5,832.32,653.24
2018,10,7,10,0,926.0,71.0,4.6,20.3,647.0,831.91,650.61
2018,10,7,10,15,934.0,71.5,4.55,20.55,674.0,824.74,643.44
2018,10,7,10,30,942.0,72.0,4.5,20.8,701.0,814.0,633.91
2018,10,7,10,45,947.0,73.0,4.4,21.05,720.5,797.94,620.46
2018,10,7,11,0,952.0,74.0,4.3,21.3,740.0,778.4,604.89
2018,10,7,11,15,953.5,74.0,4.25,21.5,750.5,751.91,584.82
2018,10,7,11,30,955.0,74.0,4.2,21.7,761.0,722.3,562.06
2018,10,7,11,45,955.5,74.5,4.15,21.9,764.5,689.54,535.62
2018,10,7,12,0,956.0,75.0,4.1,22.1,768.0,653.93,506.68
2018,10,7,12,15,951.5,76.0,4.1,22.2,762.5,613.27,473.78
2018,10,7,12,30,947.0,77.0,4.1,22.3,757.0,570.45,438.55
2018,10,7,12,45,939.5,78.5,4.1,22.45,743.5,524.7,400.2
2018,10,7,13,0,932.0,80.0,4.1,22.6,730.0,477.45,359.78
2018,10,7,13,15,927.0,78.5,4.1,22.65,709.5,427.34,316.34
2018,10,7,13,30,922.0,77.0,4.1,22.7,689.0,376.06,271.01
2018,10,7,13,45,914.5,75.0,4.15,22.7,661.0,322.71,223.54
2018,10,7,14,0,907.0,73.0,4.2,22.7,633.0,268.9,175.73
2018,10,7,14,15,895.5,71.5,4.2,22.7,599.0,214.52,129.15
2018,10,7,14,30,884.0,70.0,4.2,22.7,565.0,160.52,87.17
2018,10,7,14,45,869.5,68.0,4.2,22.65,525.5,106.55,54.47
2018,10,7,15,0,855.0,66.0,4.2,22.6,486.0,56.79,43.2
2018,10,7,15,15,832.5,63.5,4.2,22.6,441.0,55.04,41.86
2018,10,7,15,30,810.0,61.0,4.2,22.6,396.0,46.4,34.53
2018,10,7,15,45,778.0,57.5,4.0,22.35,347.5,44.55,33.06
2018,10,7,16,0,746.0,54.0,3.8,22.1,299.0,42.67,31.52
2018,10,7,16,15,697.0,50.5,3.65,21.6,249.5,40.69,29.86
2018,10,7,16,30,648.0,47.0,3.5,21.1,200.0,38.77,28.14
2018,10,7,16,45,568.0,41.5,3.3,20.65,152.0,35.02,24.65
2018,10,7,17,0,488.0,36.0,3.1,20.2,104.0,28.69,18.72
2018,10,7,17,15,346.0,28.0,3.05,19.8,66.0,22.96,11.85
2018,10,7,17,30,204.0,20.0,3.0,19.4,28.0,18.19,0.0
2018,10,7,17,45,102.0,10.0,3.0,19.0,14.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.0,18.45,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.0,18.15,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.0,17.75,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.95,17.7,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.85,17.7,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.8,17.65,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.8,17.65,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.8,17.65,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.8,17.55,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.9,17.45,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.0,17.25,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.15,17.05,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,10,8,6,15,121.0,10.5,3.3,17.35,16.5,78.58,0.0
2018,10,8,6,30,242.0,21.0,3.4,17.7,33.0,192.98,0.0
2018,10,8,6,45,388.0,28.5,3.45,18.0,73.5,323.62,242.57
2018,10,8,7,0,534.0,36.0,3.5,18.3,114.0,433.61,349.42
2018,10,8,7,15,607.0,40.5,3.6,18.6,162.0,505.6,411.83
2018,10,8,7,30,680.0,45.0,3.7,18.9,210.0,578.95,471.74
2018,10,8,7,45,724.5,48.0,3.8,19.15,259.0,629.98,511.86
2018,10,8,8,0,769.0,51.0,3.9,19.4,308.0,680.34,549.73
2018,10,8,8,15,797.5,54.0,3.95,19.7,355.5,709.58,570.16
2018,10,8,8,30,826.0,57.0,4.0,20.0,403.0,744.18,594.0
2018,10,8,8,45,847.0,59.0,4.05,20.25,447.0,769.05,610.23
2018,10,8,9,0,868.0,61.0,4.1,20.5,491.0,791.16,624.27
2018,10,8,9,15,882.0,62.5,4.05,20.75,529.5,803.88,631.0
2018,10,8,9,30,896.0,64.0,4.0,21.0,568.0,813.34,635.44
2018,10,8,9,45,906.5,65.5,3.95,21.25,601.0,816.53,635.5
2018,10,8,10,0,917.0,67.0,3.9,21.5,634.0,816.21,633.21
2018,10,8,10,15,924.5,68.0,3.85,21.75,660.5,809.35,626.44
2018,10,8,10,30,932.0,69.0,3.8,22.0,687.0,798.94,617.37
2018,10,8,10,45,936.0,69.5,3.7,22.2,705.5,781.8,603.58
2018,10,8,11,0,940.0,70.0,3.6,22.4,724.0,761.27,587.59
2018,10,8,11,15,942.5,70.5,3.55,22.55,735.0,736.37,568.94
2018,10,8,11,30,945.0,71.0,3.5,22.7,746.0,708.31,547.42
2018,10,8,11,45,946.0,71.0,3.4,22.9,749.5,675.73,521.15
2018,10,8,12,0,947.0,71.0,3.3,23.1,753.0,640.33,492.45
2018,10,8,12,15,944.5,71.0,3.25,23.15,748.0,600.29,460.26
2018,10,8,12,30,942.0,71.0,3.2,23.2,743.0,558.0,425.7
2018,10,8,12,45,936.0,72.0,3.15,23.3,730.0,512.88,388.11
2018,10,8,13,0,930.0,73.0,3.1,23.4,717.0,466.17,348.38
2018,10,8,13,15,924.0,73.0,3.1,23.4,697.0,417.22,306.2
2018,10,8,13,30,918.0,73.0,3.1,23.4,677.0,367.15,262.17
2018,10,8,13,45,908.5,72.5,3.1,23.35,649.5,314.78,215.88
2018,10,8,14,0,899.0,72.0,3.1,23.3,622.0,262.11,169.47
2018,10,8,14,15,886.0,70.5,3.1,23.2,587.5,207.99,123.74
2018,10,8,14,30,873.0,69.0,3.1,23.1,553.0,154.42,82.9
2018,10,8,14,45,855.0,67.5,3.1,23.0,513.0,101.33,52.01
2018,10,8,15,0,837.0,66.0,3.1,22.9,473.0,56.67,43.06
2018,10,8,15,15,814.0,63.5,3.1,22.9,428.5,54.92,41.71
2018,10,8,15,30,791.0,61.0,3.1,22.9,384.0,46.39,34.49
2018,10,8,15,45,757.5,58.0,3.1,22.45,336.5,44.93,33.39
2018,10,8,16,0,724.0,55.0,3.1,22.0,289.0,43.48,32.25
2018,10,8,16,15,673.5,51.5,3.05,21.4,240.5,41.56,30.64
2018,10,8,16,30,623.0,48.0,3.0,20.8,192.0,39.72,28.97
2018,10,8,16,45,541.0,42.5,2.95,20.25,145.0,33.01,22.92
2018,10,8,17,0,459.0,37.0,2.9,19.7,98.0,29.69,19.53
2018,10,8,17,15,319.5,28.0,2.95,19.15,61.5,23.13,11.32
2018,10,8,17,30,180.0,19.0,3.0,18.6,25.0,17.28,0.0
2018,10,8,17,45,90.0,9.5,3.05,18.05,12.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.05,17.2,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.0,16.65,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.85,16.3,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,9,6,15,97.5,10.0,0.8,14.6,14.5,9.1,0.0
2018,10,9,6,30,195.0,20.0,0.9,14.8,29.0,161.75,0.0
2018,10,9,6,45,336.0,29.0,1.0,15.05,67.5,289.89,214.22
2018,10,9,7,0,477.0,38.0,1.1,15.3,106.0,403.8,323.79
2018,10,9,7,15,333.5,39.0,1.2,15.6,95.5,315.44,259.01
2018,10,9,7,30,190.0,40.0,1.3,15.9,85.0,207.8,172.68
2018,10,9,7,45,95.0,62.0,1.4,16.25,84.5,141.89,116.81
2018,10,9,8,0,0.0,84.0,1.5,16.6,84.0,77.14,59.67
2018,10,9,8,15,3.0,108.5,1.45,17.0,109.5,103.95,82.04
2018,10,9,8,30,6.0,133.0,1.4,17.4,135.0,130.61,103.75
2018,10,9,8,45,39.0,166.5,1.35,17.75,185.0,203.26,163.32
