Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,9,0,72.0,200.0,1.3,18.1,235.0,265.43,212.69
2018,10,9,9,15,109.5,224.5,1.15,18.5,283.0,333.93,265.39
2018,10,9,9,30,147.0,249.0,1.0,18.9,331.0,386.93,304.58
2018,10,9,9,45,145.5,262.5,0.85,19.3,347.5,394.57,307.94
2018,10,9,10,0,144.0,276.0,0.7,19.7,364.0,401.44,310.94
2018,10,9,10,15,112.0,281.5,0.7,20.1,352.0,375.17,289.47
2018,10,9,10,30,80.0,287.0,0.7,20.5,340.0,338.41,260.57
2018,10,9,10,45,80.0,297.0,0.65,20.9,351.0,342.97,263.14
2018,10,9,11,0,80.0,307.0,0.6,21.3,362.0,347.03,265.04
2018,10,9,11,15,70.5,310.5,0.85,21.35,359.5,337.74,258.42
2018,10,9,11,30,61.0,314.0,1.1,21.4,357.0,328.74,251.92
2018,10,9,11,45,58.0,312.5,1.3,21.45,353.5,319.63,245.25
2018,10,9,12,0,55.0,311.0,1.5,21.5,350.0,310.67,238.61
2018,10,9,12,15,62.5,313.0,1.75,21.4,357.5,310.67,239.01
2018,10,9,12,30,70.0,315.0,2.0,21.3,365.0,309.73,238.53
2018,10,9,12,45,82.0,315.0,2.25,21.15,372.5,308.23,237.56
2018,10,9,13,0,94.0,315.0,2.5,21.0,380.0,305.25,235.24
2018,10,9,13,15,95.0,306.0,2.75,20.8,370.0,289.7,223.26
2018,10,9,13,30,96.0,297.0,3.0,20.6,360.0,273.99,211.01
2018,10,9,13,45,224.0,251.5,3.25,20.35,390.0,256.94,193.78
2018,10,9,14,0,352.0,206.0,3.5,20.1,420.0,235.15,170.84
2018,10,9,14,15,599.0,142.5,3.6,19.85,482.0,199.24,130.66
2018,10,9,14,30,846.0,79.0,3.7,19.6,544.0,154.84,86.07
2018,10,9,14,45,828.5,77.0,3.8,19.3,504.5,94.89,49.82
2018,10,9,15,0,811.0,75.0,3.9,19.0,465.0,54.76,42.15
2018,10,9,15,15,786.0,72.0,3.9,19.0,420.5,53.6,41.28
2018,10,9,15,30,761.0,69.0,3.9,19.0,376.0,52.45,40.39
2018,10,9,15,45,727.0,65.5,3.9,18.4,329.0,50.85,39.18
2018,10,9,16,0,693.0,62.0,3.9,17.8,282.0,49.26,37.93
2018,10,9,16,15,641.0,57.0,3.85,17.45,233.5,42.36,31.87
2018,10,9,16,30,589.0,52.0,3.8,17.1,185.0,39.68,29.39
2018,10,9,16,45,502.5,45.5,3.8,16.7,139.0,35.63,25.53
2018,10,9,17,0,416.0,39.0,3.8,16.3,93.0,31.62,21.38
2018,10,9,17,15,280.0,29.0,3.8,15.95,58.0,24.27,11.33
2018,10,9,17,30,144.0,19.0,3.8,15.6,23.0,17.28,0.0
2018,10,9,17,45,72.0,9.5,3.8,15.3,11.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,10,6,15,69.5,10.0,0.75,13.8,13.0,9.1,0.0
2018,10,10,6,30,139.0,20.0,0.8,14.0,26.0,101.34,0.0
2018,10,10,6,45,265.5,32.0,0.85,14.2,62.5,246.37,179.21
2018,10,10,7,0,392.0,44.0,0.9,14.4,99.0,352.19,283.1
2018,10,10,7,15,476.0,51.5,0.95,14.6,145.0,430.51,350.53
2018,10,10,7,30,560.0,59.0,1.0,14.8,191.0,511.29,416.29
2018,10,10,7,45,613.5,64.0,1.0,15.05,239.0,568.13,459.8
2018,10,10,8,0,667.0,69.0,1.0,15.3,287.0,624.9,501.35
2018,10,10,8,15,645.0,81.5,0.95,15.6,318.5,631.94,504.22
2018,10,10,8,30,623.0,94.0,0.9,15.9,350.0,635.42,504.54
2018,10,10,8,45,465.0,139.5,0.85,16.25,342.5,557.87,443.42
2018,10,10,9,0,307.0,185.0,0.8,16.6,335.0,466.19,370.59
2018,10,10,9,15,400.5,179.5,0.75,16.9,391.5,546.97,431.13
2018,10,10,9,30,494.0,174.0,0.7,17.2,448.0,611.11,476.22
2018,10,10,9,45,676.0,130.5,0.6,17.5,529.5,709.04,544.22
2018,10,10,10,0,858.0,87.0,0.5,17.8,611.0,784.81,591.44
2018,10,10,10,15,865.5,88.5,0.55,18.0,636.5,778.61,585.57
2018,10,10,10,30,873.0,90.0,0.6,18.2,662.0,769.05,578.76
2018,10,10,10,45,877.5,91.5,0.65,18.4,680.5,753.9,568.3
2018,10,10,11,0,882.0,93.0,0.7,18.6,699.0,735.5,555.76
2018,10,10,11,15,884.0,94.0,0.85,18.7,709.5,711.69,540.59
2018,10,10,11,30,886.0,95.0,1.0,18.8,720.0,684.91,522.01
2018,10,10,11,45,886.5,95.5,1.15,18.85,723.5,653.86,499.8
2018,10,10,12,0,887.0,96.0,1.3,18.9,727.0,620.18,474.89
2018,10,10,12,15,884.0,96.0,1.45,18.9,721.5,581.63,445.62
2018,10,10,12,30,881.0,96.0,1.6,18.9,716.0,541.04,413.77
2018,10,10,12,45,875.0,96.5,1.75,18.9,703.0,497.63,378.65
2018,10,10,13,0,869.0,97.0,1.9,18.9,690.0,452.79,341.21
2018,10,10,13,15,861.5,96.5,2.05,18.8,670.0,405.34,300.7
2018,10,10,13,30,854.0,96.0,2.2,18.7,650.0,357.06,258.42
2018,10,10,13,45,843.0,95.0,2.35,18.65,622.5,301.51,209.83
2018,10,10,14,0,832.0,94.0,2.5,18.6,595.0,250.54,164.9
2018,10,10,14,15,818.0,92.0,2.65,18.4,561.5,198.59,121.12
2018,10,10,14,30,804.0,90.0,2.8,18.2,528.0,147.48,82.67
2018,10,10,14,45,783.0,88.0,2.9,18.05,488.5,97.11,54.68
2018,10,10,15,0,762.0,86.0,3.0,17.9,449.0,62.72,49.28
2018,10,10,15,15,735.0,83.0,3.0,17.9,405.5,61.86,48.7
2018,10,10,15,30,708.0,80.0,3.0,17.9,362.0,55.51,43.27
2018,10,10,15,45,667.5,76.0,3.1,17.35,315.0,54.02,42.16
2018,10,10,16,0,627.0,72.0,3.2,16.8,268.0,52.57,41.02
2018,10,10,16,15,568.5,66.5,3.2,16.45,220.5,49.87,38.63
2018,10,10,16,30,510.0,61.0,3.2,16.1,173.0,47.2,36.12
2018,10,10,16,45,420.0,52.0,3.2,15.75,128.5,41.36,30.6
2018,10,10,17,0,330.0,43.0,3.2,15.4,84.0,35.46,24.61
2018,10,10,17,15,212.0,30.0,3.1,15.15,51.5,23.67,9.56
2018,10,10,17,30,94.0,17.0,3.0,14.9,19.0,15.46,0.0
2018,10,10,17,45,47.0,8.5,2.9,14.6,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,6,15,60.5,9.5,0.9,13.6,12.0,0.0,0.0
2018,10,11,6,30,121.0,19.0,0.9,13.8,24.0,89.3,0.0
2018,10,11,6,45,162.5,29.0,0.9,13.95,45.5,177.13,125.2
2018,10,11,7,0,204.0,39.0,0.9,14.1,67.0,216.64,174.66
2018,10,11,7,15,106.5,58.0,0.85,14.3,73.0,149.23,121.58
2018,10,11,7,30,9.0,77.0,0.8,14.5,79.0,82.86,64.91
2018,10,11,7,45,18.5,98.0,0.8,14.7,103.5,111.1,89.29
2018,10,11,8,0,28.0,119.0,0.8,14.9,128.0,150.21,121.98
2018,10,11,8,15,39.0,139.0,0.75,15.15,153.5,179.14,145.59
2018,10,11,8,30,50.0,159.0,0.7,15.4,179.0,207.86,168.54
2018,10,11,8,45,132.5,178.5,0.65,15.7,240.5,306.81,248.59
2018,10,11,9,0,215.0,198.0,0.6,16.0,302.0,392.01,314.38
2018,10,11,9,15,310.5,202.0,0.6,16.25,365.5,483.36,382.95
2018,10,11,9,30,406.0,206.0,0.6,16.5,429.0,573.38,447.84
2018,10,11,9,45,480.5,196.5,0.65,16.8,476.0,615.49,477.32
2018,10,11,10,0,555.0,187.0,0.7,17.1,523.0,654.64,504.72
2018,10,11,10,15,689.5,147.0,0.7,17.4,583.0,710.94,544.26
2018,10,11,10,30,824.0,107.0,0.7,17.7,643.0,751.78,570.75
2018,10,11,10,45,845.5,102.0,0.7,18.05,666.0,742.19,562.22
2018,10,11,11,0,867.0,97.0,0.7,18.4,689.0,725.03,549.33
2018,10,11,11,15,870.5,98.0,0.65,18.65,700.5,702.51,531.63
2018,10,11,11,30,874.0,99.0,0.6,18.9,712.0,677.0,511.35
2018,10,11,11,45,876.0,99.5,0.55,19.2,716.0,647.16,487.75
2018,10,11,12,0,878.0,100.0,0.5,19.5,720.0,614.63,461.94
2018,10,11,12,15,879.0,98.5,0.55,19.6,716.0,577.17,433.65
2018,10,11,12,30,880.0,97.0,0.6,19.7,712.0,537.43,402.85
2018,10,11,12,45,879.5,94.5,0.65,19.85,700.0,493.99,368.28
2018,10,11,13,0,879.0,92.0,0.7,20.0,688.0,448.74,331.21
2018,10,11,13,15,873.5,91.0,0.85,20.0,668.5,401.26,291.96
2018,10,11,13,30,868.0,90.0,1.0,20.0,649.0,352.74,250.53
2018,10,11,13,45,859.0,88.5,1.15,20.0,622.0,302.08,206.61
2018,10,11,14,0,850.0,87.0,1.3,20.0,595.0,251.16,162.5
2018,10,11,14,15,836.5,85.0,1.45,19.9,561.0,192.34,114.12
2018,10,11,14,30,823.0,83.0,1.6,19.8,527.0,140.44,76.03
2018,10,11,14,45,804.5,80.5,1.75,19.7,487.5,88.93,48.66
2018,10,11,15,0,786.0,78.0,1.9,19.6,448.0,57.12,44.11
2018,10,11,15,15,760.0,74.5,1.9,19.6,404.0,55.66,43.0
2018,10,11,15,30,734.0,71.0,1.9,19.6,360.0,54.19,41.83
2018,10,11,15,45,698.0,67.5,2.2,19.15,313.5,52.66,40.66
2018,10,11,16,0,662.0,64.0,2.5,18.7,267.0,46.73,35.57
2018,10,11,16,15,607.0,58.5,2.65,18.2,219.5,43.74,32.96
2018,10,11,16,30,552.0,53.0,2.8,17.7,172.0,40.74,30.19
2018,10,11,16,45,463.0,45.5,3.0,17.25,127.0,35.91,25.61
2018,10,11,17,0,374.0,38.0,3.2,16.8,82.0,31.07,20.58
2018,10,11,17,15,247.0,26.5,3.35,16.35,50.0,22.28,6.75
2018,10,11,17,30,120.0,15.0,3.5,15.9,18.0,13.64,0.0
2018,10,11,17,45,60.0,7.5,3.6,15.45,9.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,12,6,15,77.0,9.0,1.85,14.05,12.0,0.0,0.0
2018,10,12,6,30,154.0,18.0,1.9,14.4,24.0,107.57,0.0
2018,10,12,6,45,285.5,29.0,1.95,14.7,59.5,252.7,174.98
2018,10,12,7,0,417.0,40.0,2.0,15.0,95.0,361.68,291.11
2018,10,12,7,15,471.5,48.5,2.0,15.35,136.0,420.43,344.44
2018,10,12,7,30,526.0,57.0,2.0,15.7,177.0,480.48,395.31
2018,10,12,7,45,578.5,64.5,2.0,16.1,225.5,538.55,441.33
2018,10,12,8,0,631.0,72.0,2.0,16.5,274.0,596.68,485.17
2018,10,12,8,15,696.0,71.5,1.95,17.0,326.0,653.44,525.71
2018,10,12,8,30,761.0,71.0,1.9,17.5,378.0,706.15,561.72
2018,10,12,8,45,786.0,73.5,1.85,18.0,421.5,733.42,578.23
2018,10,12,9,0,811.0,76.0,1.8,18.5,465.0,758.0,592.62
2018,10,12,9,15,832.0,77.0,1.7,19.0,504.5,774.57,600.63
2018,10,12,9,30,853.0,78.0,1.6,19.5,544.0,781.35,601.74
2018,10,12,9,45,872.5,77.5,1.55,20.05,579.0,788.82,603.82
2018,10,12,10,0,892.0,77.0,1.5,20.6,614.0,792.86,603.61
2018,10,12,10,15,901.0,78.0,1.45,21.0,640.5,786.89,597.02
2018,10,12,10,30,910.0,79.0,1.4,21.4,667.0,777.43,588.31
2018,10,12,10,45,916.0,79.5,1.3,21.85,686.0,761.71,574.88
2018,10,12,11,0,922.0,80.0,1.2,22.3,705.0,742.61,559.37
2018,10,12,11,15,925.5,80.5,1.25,22.55,716.5,718.46,542.25
2018,10,12,11,30,929.0,81.0,1.3,22.8,728.0,691.16,521.67
2018,10,12,11,45,929.5,81.0,1.3,23.1,731.0,658.45,496.4
2018,10,12,12,0,930.0,81.0,1.3,23.4,734.0,623.03,468.77
2018,10,12,12,15,929.0,81.0,1.45,23.4,729.5,584.21,439.59
2018,10,12,12,30,928.0,81.0,1.6,23.4,725.0,543.08,407.62
2018,10,12,12,45,924.5,80.5,1.75,23.45,712.5,498.22,371.64
2018,10,12,13,0,921.0,80.0,1.9,23.5,700.0,451.65,333.1
2018,10,12,13,15,915.0,79.0,2.1,23.35,679.5,402.23,291.5
2018,10,12,13,30,909.0,78.0,2.3,23.2,659.0,351.75,247.86
2018,10,12,13,45,900.5,77.0,2.5,23.1,631.5,299.78,202.34
2018,10,12,14,0,892.0,76.0,2.7,23.0,604.0,247.44,156.81
2018,10,12,14,15,879.5,74.0,2.8,22.8,569.5,193.57,112.45
2018,10,12,14,30,867.0,72.0,2.9,22.6,535.0,140.22,74.08
2018,10,12,14,45,850.0,70.0,3.05,22.4,495.5,87.42,47.72
2018,10,12,15,0,833.0,68.0,3.2,22.2,456.0,58.15,44.54
2018,10,12,15,15,808.0,65.5,3.2,22.2,411.5,49.37,37.12
2018,10,12,15,30,783.0,63.0,3.2,22.2,367.0,48.41,36.39
2018,10,12,15,45,749.5,59.5,3.25,21.5,319.5,46.62,35.03
2018,10,12,16,0,716.0,56.0,3.3,20.8,272.0,44.84,33.6
2018,10,12,16,15,664.5,51.0,3.25,20.2,223.5,41.7,30.87
2018,10,12,16,30,613.0,46.0,3.2,19.6,175.0,38.55,27.99
2018,10,12,16,45,526.0,40.0,3.2,19.0,129.5,31.48,21.54
2018,10,12,17,0,439.0,34.0,3.2,18.4,84.0,27.7,17.45
2018,10,12,17,15,296.5,24.5,3.25,17.95,51.0,20.61,3.36
2018,10,12,17,30,154.0,15.0,3.3,17.5,18.0,13.64,0.0
2018,10,12,17,45,77.0,7.5,3.3,17.05,9.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,3.25,16.45,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,13,6,15,95.0,9.5,1.05,14.35,12.5,0.0,0.0
2018,10,13,6,30,190.0,19.0,1.0,14.6,25.0,129.22,0.0
2018,10,13,6,45,334.0,27.5,0.95,14.8,61.5,278.77,184.85
2018,10,13,7,0,478.0,36.0,0.9,15.0,98.0,395.66,313.87
2018,10,13,7,15,560.5,41.5,0.9,15.3,145.0,464.1,374.37
2018,10,13,7,30,643.0,47.0,0.9,15.6,192.0,543.17,437.54
2018,10,13,7,45,693.5,51.5,0.85,15.9,241.5,598.95,479.45
2018,10,13,8,0,744.0,56.0,0.8,16.2,291.0,654.22,518.74
2018,10,13,8,15,609.0,87.0,0.8,16.6,299.5,603.64,479.92
2018,10,13,8,30,474.0,118.0,0.8,17.0,308.0,533.1,425.49
2018,10,13,8,45,326.0,157.0,0.85,17.4,294.5,447.33,357.83
2018,10,13,9,0,178.0,196.0,0.9,17.8,281.0,358.93,286.44
2018,10,13,9,15,122.0,210.0,0.95,18.1,270.5,325.89,259.16
2018,10,13,9,30,66.0,224.0,1.0,18.4,260.0,278.82,220.52
2018,10,13,9,45,52.5,232.5,1.05,18.7,262.0,273.04,215.18
2018,10,13,10,0,39.0,241.0,1.1,19.0,264.0,267.41,209.77
2018,10,13,10,15,36.5,248.0,1.15,19.25,270.5,268.82,210.27
2018,10,13,10,30,34.0,255.0,1.2,19.5,277.0,270.2,210.75
2018,10,13,10,45,32.5,260.5,1.25,19.75,282.0,270.74,210.67
2018,10,13,11,0,31.0,266.0,1.3,20.0,287.0,271.21,210.57
2018,10,13,11,15,42.5,282.5,1.4,20.15,311.5,290.82,225.58
2018,10,13,11,30,54.0,299.0,1.5,20.3,336.0,309.03,239.32
2018,10,13,11,45,75.0,308.5,1.55,20.4,360.5,325.14,251.49
2018,10,13,12,0,96.0,318.0,1.6,20.5,385.0,339.13,261.89
2018,10,13,12,15,95.0,314.5,1.7,20.55,380.5,327.8,253.01
2018,10,13,12,30,94.0,311.0,1.8,20.6,376.0,316.39,244.13
2018,10,13,12,45,63.0,285.5,1.85,20.6,328.5,273.47,211.19
2018,10,13,13,0,32.0,260.0,1.9,20.6,281.0,234.09,181.04
2018,10,13,13,15,24.5,242.5,2.0,20.55,258.5,216.47,167.63
2018,10,13,13,30,17.0,225.0,2.1,20.5,236.0,197.24,152.9
2018,10,13,13,45,162.0,190.0,2.15,20.4,285.5,196.24,147.55
2018,10,13,14,0,307.0,155.0,2.2,20.3,335.0,176.55,125.35
2018,10,13,14,15,594.0,113.0,2.25,20.2,436.0,165.36,103.35
2018,10,13,14,30,881.0,71.0,2.3,20.1,537.0,136.93,72.29
2018,10,13,14,45,863.5,69.0,2.3,19.95,497.0,83.44,46.62
2018,10,13,15,0,846.0,67.0,2.3,19.8,457.0,57.59,44.52
2018,10,13,15,15,820.5,65.0,2.3,19.8,412.0,49.23,37.4
2018,10,13,15,30,795.0,63.0,2.3,19.8,367.0,48.64,36.99
2018,10,13,15,45,759.5,59.0,2.35,19.3,318.5,46.43,35.2
2018,10,13,16,0,724.0,55.0,2.4,18.8,270.0,44.19,33.33
2018,10,13,16,15,668.5,50.5,2.4,18.3,221.0,41.44,30.9
2018,10,13,16,30,613.0,46.0,2.4,17.8,172.0,38.72,28.35
2018,10,13,16,45,521.0,39.5,2.4,17.35,126.0,31.2,21.41
2018,10,13,17,0,429.0,33.0,2.4,16.9,80.0,26.96,16.76
2018,10,13,17,15,265.0,22.5,2.4,16.45,46.5,18.84,0.0
2018,10,13,17,30,101.0,12.0,2.4,16.0,13.0,10.91,0.0
2018,10,13,17,45,50.5,6.0,2.4,15.6,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,14,6,15,30.0,6.0,1.3,13.3,7.0,0.0,0.0
2018,10,14,6,30,60.0,12.0,1.3,13.6,14.0,46.08,0.0
2018,10,14,6,45,147.5,25.5,1.25,13.85,41.5,156.48,98.02
2018,10,14,7,0,235.0,39.0,1.2,14.1,69.0,236.34,189.43
2018,10,14,7,15,282.0,51.0,1.15,14.45,102.5,286.74,235.47
2018,10,14,7,30,329.0,63.0,1.1,14.8,136.0,339.39,280.55
2018,10,14,7,45,196.0,92.0,1.1,15.15,138.5,269.37,222.64
2018,10,14,8,0,63.0,121.0,1.1,15.5,141.0,180.35,147.17
2018,10,14,8,15,60.5,138.0,1.2,15.9,159.5,195.13,159.21
2018,10,14,8,30,58.0,155.0,1.3,16.3,178.0,209.58,170.29
2018,10,14,8,45,76.0,177.0,1.45,16.75,210.5,245.94,199.39
2018,10,14,9,0,94.0,199.0,1.6,17.2,243.0,281.78,227.47
2018,10,14,9,15,129.5,218.0,1.6,17.55,284.5,340.93,273.55
2018,10,14,9,30,165.0,237.0,1.6,17.9,326.0,385.22,307.11
2018,10,14,9,45,219.5,247.0,1.65,18.3,373.0,432.9,343.31
2018,10,14,10,0,274.0,257.0,1.7,18.7,420.0,491.52,386.71
2018,10,14,10,15,345.5,251.0,1.7,19.0,465.5,530.32,415.21
2018,10,14,10,30,417.0,245.0,1.7,19.3,511.0,577.11,448.85
2018,10,14,10,45,495.5,225.5,1.75,19.65,550.5,600.41,465.5
2018,10,14,11,0,574.0,206.0,1.8,20.0,590.0,618.79,478.39
2018,10,14,11,15,715.5,162.0,1.8,20.3,648.5,654.74,504.16
2018,10,14,11,30,857.0,118.0,1.8,20.6,707.0,675.53,518.13
2018,10,14,11,45,917.0,97.5,1.8,20.9,730.5,658.49,503.73
2018,10,14,12,0,977.0,77.0,1.8,21.2,754.0,637.78,486.28
2018,10,14,12,15,977.5,77.0,1.75,21.45,750.0,598.0,453.85
2018,10,14,12,30,978.0,77.0,1.7,21.7,746.0,555.67,418.94
2018,10,14,12,45,977.0,76.5,1.65,21.95,734.5,509.84,380.59
2018,10,14,13,0,976.0,76.0,1.6,22.2,723.0,461.95,339.72
2018,10,14,13,15,970.5,74.5,1.6,22.3,701.5,409.77,295.03
2018,10,14,13,30,965.0,73.0,1.6,22.4,680.0,356.4,248.46
2018,10,14,13,45,956.5,72.5,1.6,22.55,652.0,302.14,200.77
2018,10,14,14,0,948.0,72.0,1.6,22.7,624.0,247.41,153.39
2018,10,14,14,15,936.0,70.5,1.65,22.65,588.5,191.18,107.9
2018,10,14,14,30,924.0,69.0,1.7,22.6,553.0,135.34,69.31
2018,10,14,14,45,907.0,66.5,1.7,22.6,511.5,79.25,44.02
2018,10,14,15,0,890.0,64.0,1.7,22.6,470.0,55.86,42.53
2018,10,14,15,15,865.5,62.0,1.7,22.6,424.0,54.35,41.37
2018,10,14,15,30,841.0,60.0,1.7,22.6,378.0,46.75,34.93
2018,10,14,15,45,805.5,56.5,1.7,22.05,328.0,44.83,33.41
2018,10,14,16,0,770.0,53.0,1.7,21.5,278.0,42.9,31.82
2018,10,14,16,15,715.0,49.0,1.75,20.7,227.5,40.48,29.73
2018,10,14,16,30,660.0,45.0,1.8,19.9,177.0,38.14,27.55
2018,10,14,16,45,566.0,39.0,1.85,19.1,129.5,33.91,23.51
2018,10,14,17,0,472.0,33.0,1.9,18.3,82.0,27.24,16.64
2018,10,14,17,15,292.5,22.5,2.05,17.8,47.5,19.09,0.0
2018,10,14,17,30,113.0,12.0,2.2,17.3,13.0,10.91,0.0
2018,10,14,17,45,56.5,6.0,2.35,16.85,6.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,15,6,15,103.0,8.5,3.5,14.5,11.5,0.0,0.0
2018,10,15,6,30,206.0,17.0,3.6,14.8,23.0,135.56,0.0
2018,10,15,6,45,356.0,26.0,3.7,15.05,60.0,284.87,169.88
2018,10,15,7,0,506.0,35.0,3.8,15.3,97.0,409.33,327.65
2018,10,15,7,15,589.5,40.0,3.8,15.7,144.5,477.89,392.1
2018,10,15,7,30,673.0,45.0,3.8,16.1,192.0,557.09,458.46
2018,10,15,7,45,723.0,49.0,3.8,16.45,242.0,612.0,502.72
2018,10,15,8,0,773.0,53.0,3.8,16.8,292.0,666.3,544.32
2018,10,15,8,15,805.5,56.5,3.6,17.25,340.5,705.53,571.81
2018,10,15,8,30,838.0,60.0,3.4,17.7,389.0,735.68,591.34
2018,10,15,8,45,861.0,62.0,3.25,18.15,433.5,761.04,606.84
2018,10,15,9,0,884.0,64.0,3.1,18.6,478.0,783.65,619.88
2018,10,15,9,15,900.0,66.0,2.85,19.0,517.5,797.66,625.96
2018,10,15,9,30,916.0,68.0,2.6,19.4,557.0,808.33,629.47
2018,10,15,9,45,927.5,69.0,2.4,19.85,590.5,810.78,627.3
2018,10,15,10,0,939.0,70.0,2.2,20.3,624.0,809.67,622.71
2018,10,15,10,15,947.0,71.5,2.05,20.65,651.0,802.83,614.87
2018,10,15,10,30,955.0,73.0,1.9,21.0,678.0,792.33,604.69
2018,10,15,10,45,960.0,74.0,1.75,21.3,697.0,775.48,590.39
2018,10,15,11,0,965.0,75.0,1.6,21.6,716.0,755.13,573.89
2018,10,15,11,15,967.5,75.5,1.5,21.9,727.0,729.14,553.34
2018,10,15,11,30,970.0,76.0,1.4,22.2,738.0,699.93,529.68
2018,10,15,11,45,970.5,76.0,1.3,22.5,741.0,665.92,502.39
2018,10,15,12,0,971.0,76.0,1.2,22.8,744.0,629.07,472.73
2018,10,15,12,15,970.0,75.5,1.1,22.95,739.0,588.28,440.01
2018,10,15,12,30,969.0,75.0,1.0,23.1,734.0,545.1,404.88
2018,10,15,12,45,966.5,74.5,0.9,23.25,721.0,499.05,366.85
2018,10,15,13,0,964.0,74.0,0.8,23.4,708.0,451.12,326.51
2018,10,15,13,15,957.5,73.5,0.85,23.4,687.0,400.09,283.89
2018,10,15,13,30,951.0,73.0,0.9,23.4,666.0,347.98,239.34
2018,10,15,13,45,942.0,71.5,0.95,23.35,637.5,293.56,192.58
2018,10,15,14,0,933.0,70.0,1.0,23.3,609.0,238.8,146.09
2018,10,15,14,15,920.0,69.0,1.1,23.15,574.0,183.74,102.35
2018,10,15,14,30,907.0,68.0,1.2,23.0,539.0,129.18,65.68
2018,10,15,14,45,889.0,66.0,1.3,22.85,498.0,74.49,42.64
2018,10,15,15,0,871.0,64.0,1.4,22.7,457.0,55.72,42.42
2018,10,15,15,15,846.0,62.0,1.4,22.7,411.5,54.21,41.25
2018,10,15,15,30,821.0,60.0,1.4,22.7,366.0,46.74,34.92
2018,10,15,15,45,784.0,56.5,1.6,22.0,317.0,44.83,33.42
2018,10,15,16,0,747.0,53.0,1.8,21.3,268.0,42.92,31.86
2018,10,15,16,15,689.5,48.5,1.9,20.65,218.0,40.08,29.37
2018,10,15,16,30,632.0,44.0,2.0,20.0,168.0,37.28,26.76
2018,10,15,16,45,535.0,37.5,2.05,19.3,121.5,32.55,22.25
2018,10,15,17,0,438.0,31.0,2.1,18.6,75.0,25.51,14.9
2018,10,15,17,15,270.0,20.5,2.2,18.15,43.0,17.3,0.0
2018,10,15,17,30,102.0,10.0,2.3,17.7,11.0,9.1,0.0
2018,10,15,17,45,51.0,5.0,2.4,17.25,5.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,16,6,15,95.0,8.5,0.7,13.95,11.0,0.0,0.0
2018,10,16,6,30,190.0,17.0,0.7,14.1,22.0,125.65,0.0
2018,10,16,6,45,338.5,25.5,0.65,14.3,57.0,270.54,145.88
2018,10,16,7,0,487.0,34.0,0.6,14.5,92.0,394.14,308.52
2018,10,16,7,15,451.5,41.0,0.6,14.85,114.5,390.71,314.74
2018,10,16,7,30,416.0,48.0,0.6,15.2,137.0,384.06,313.33
2018,10,16,7,45,213.0,78.0,0.6,15.55,124.0,260.82,214.38
2018,10,16,8,0,10.0,108.0,0.6,15.9,111.0,113.74,90.18
2018,10,16,8,15,24.5,129.5,0.6,16.4,138.5,157.09,126.55
2018,10,16,8,30,39.0,151.0,0.6,16.9,166.0,190.21,153.14
2018,10,16,8,45,44.5,169.0,0.6,17.4,188.0,211.66,169.6
2018,10,16,9,0,50.0,187.0,0.6,17.9,210.0,232.78,185.54
2018,10,16,9,15,56.0,204.0,0.6,18.35,232.0,252.71,200.34
2018,10,16,9,30,62.0,221.0,0.6,18.8,254.0,272.17,214.56
2018,10,16,9,45,85.0,241.5,0.55,19.25,289.5,308.14,241.48
2018,10,16,10,0,108.0,262.0,0.5,19.7,325.0,342.92,266.75
2018,10,16,10,15,138.0,275.5,0.55,20.1,360.0,385.45,297.91
2018,10,16,10,30,168.0,289.0,0.6,20.5,395.0,414.01,318.31
2018,10,16,10,45,168.5,298.5,0.65,20.85,407.5,415.31,318.17
2018,10,16,11,0,169.0,308.0,0.7,21.2,420.0,415.72,317.63
2018,10,16,11,15,158.5,313.5,0.75,21.45,419.5,404.09,308.29
2018,10,16,11,30,148.0,319.0,0.8,21.7,419.0,392.37,299.0
2018,10,16,11,45,142.5,319.5,0.8,22.0,416.5,379.13,288.44
2018,10,16,12,0,137.0,320.0,0.8,22.3,414.0,365.84,277.86
2018,10,16,12,15,156.0,318.5,0.85,22.4,424.5,363.66,275.99
2018,10,16,12,30,175.0,317.0,0.9,22.5,435.0,359.52,272.35
2018,10,16,12,45,167.5,310.0,1.0,22.65,421.5,337.28,255.3
2018,10,16,13,0,160.0,303.0,1.1,22.8,408.0,315.52,238.52
2018,10,16,13,15,143.5,292.5,1.2,22.75,384.5,288.58,218.03
2018,10,16,13,30,127.0,282.0,1.3,22.7,361.0,263.25,198.73
2018,10,16,13,45,254.0,237.0,1.4,22.65,385.5,245.18,180.17
2018,10,16,14,0,381.0,192.0,1.5,22.6,410.0,213.13,149.19
2018,10,16,14,15,635.5,129.5,1.6,22.5,467.5,175.47,108.62
2018,10,16,14,30,890.0,67.0,1.7,22.4,525.0,123.22,62.7
2018,10,16,14,45,871.5,65.5,1.85,22.25,484.5,69.94,41.84
2018,10,16,15,0,853.0,64.0,2.0,22.1,444.0,55.6,42.44
2018,10,16,15,15,827.5,61.5,2.0,22.1,399.0,53.72,40.95
2018,10,16,15,30,802.0,59.0,2.0,22.1,354.0,45.96,34.34
2018,10,16,15,45,764.0,55.5,2.3,21.35,305.5,44.03,32.82
2018,10,16,16,0,726.0,52.0,2.6,20.6,257.0,42.1,31.23
2018,10,16,16,15,666.0,47.5,2.7,19.95,208.0,39.24,28.7
2018,10,16,16,30,606.0,43.0,2.8,19.3,159.0,36.43,26.05
2018,10,16,16,45,504.5,37.0,2.9,18.65,114.0,29.46,19.59
2018,10,16,17,0,403.0,31.0,3.0,18.0,69.0,25.65,14.65
2018,10,16,17,15,246.0,20.5,3.15,17.55,39.5,17.49,0.0
2018,10,16,17,30,89.0,10.0,3.3,17.1,10.0,9.1,0.0
2018,10,16,17,45,44.5,5.0,3.4,16.65,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,17,6,15,19.0,3.0,0.75,13.2,3.5,0.0,0.0
2018,10,17,6,30,38.0,6.0,0.8,13.4,7.0,27.38,0.0
2018,10,17,6,45,19.0,10.0,0.85,13.6,10.5,23.49,6.35
2018,10,17,7,0,0.0,14.0,0.9,13.8,14.0,12.3,4.41
2018,10,17,7,15,0.0,22.0,0.9,14.05,22.0,19.35,10.73
2018,10,17,7,30,0.0,30.0,0.9,14.3,30.0,26.42,16.96
2018,10,17,7,45,0.0,39.0,0.9,14.6,39.0,34.38,23.87
2018,10,17,8,0,0.0,48.0,0.9,14.9,48.0,42.35,30.7
2018,10,17,8,15,0.5,73.0,0.9,15.25,73.0,65.54,50.33
2018,10,17,8,30,1.0,98.0,0.9,15.6,98.0,90.48,71.09
2018,10,17,8,45,7.5,131.0,0.95,15.95,134.0,128.51,102.51
2018,10,17,9,0,14.0,164.0,1.0,16.3,170.0,166.51,133.24
2018,10,17,9,15,33.0,190.0,1.0,16.6,206.5,218.59,175.04
2018,10,17,9,30,52.0,216.0,1.0,16.9,243.0,258.71,206.4
2018,10,17,9,45,119.5,235.0,1.0,17.25,303.0,340.05,270.36
2018,10,17,10,0,187.0,254.0,1.0,17.6,363.0,406.17,320.57
2018,10,17,10,15,407.5,212.5,0.95,17.9,463.0,543.93,425.21
2018,10,17,10,30,628.0,171.0,0.9,18.2,563.0,655.94,505.64
2018,10,17,10,45,774.5,126.5,0.9,18.55,624.5,694.81,532.07
2018,10,17,11,0,921.0,82.0,0.9,18.9,686.0,723.88,551.67
2018,10,17,11,15,924.5,82.5,0.85,19.15,697.0,699.52,531.46
2018,10,17,11,30,928.0,83.0,0.8,19.4,708.0,672.04,509.49
2018,10,17,11,45,929.0,83.0,0.75,19.65,711.0,639.54,483.72
2018,10,17,12,0,930.0,83.0,0.7,19.9,714.0,604.31,455.61
2018,10,17,12,15,928.5,83.0,0.75,20.1,709.0,565.18,425.17
2018,10,17,12,30,927.0,83.0,0.8,20.3,704.0,523.81,392.18
2018,10,17,12,45,922.0,82.5,0.85,20.45,690.5,478.39,355.27
2018,10,17,13,0,917.0,82.0,0.9,20.6,677.0,431.41,316.04
2018,10,17,13,15,910.5,81.5,1.0,20.65,656.5,382.57,274.57
2018,10,17,13,30,904.0,81.0,1.1,20.7,636.0,332.72,231.27
2018,10,17,13,45,894.0,79.5,1.2,20.7,608.0,280.44,185.81
2018,10,17,14,0,884.0,78.0,1.3,20.7,580.0,227.99,141.0
2018,10,17,14,15,869.5,76.5,1.45,20.55,545.5,174.97,99.13
2018,10,17,14,30,855.0,75.0,1.6,20.4,511.0,122.69,64.99
2018,10,17,14,45,835.0,73.0,1.75,20.25,470.5,63.15,39.48
2018,10,17,15,0,815.0,71.0,1.9,20.1,430.0,53.16,40.71
2018,10,17,15,15,787.5,68.0,1.9,20.1,385.5,51.87,39.71
2018,10,17,15,30,760.0,65.0,1.9,20.1,341.0,50.59,38.69
2018,10,17,15,45,719.0,61.5,2.15,19.45,293.5,48.86,37.32
2018,10,17,16,0,678.0,58.0,2.4,18.8,246.0,47.18,35.92
2018,10,17,16,15,615.0,52.0,2.55,18.25,197.5,39.54,29.16
2018,10,17,16,30,552.0,46.0,2.7,17.7,149.0,35.9,25.74
2018,10,17,16,45,447.5,38.5,2.8,17.1,105.5,30.82,20.83
2018,10,17,17,0,343.0,31.0,2.9,16.5,62.0,25.76,14.34
2018,10,17,17,15,205.5,19.5,3.0,16.1,35.0,17.74,0.0
2018,10,17,17,30,68.0,8.0,3.1,15.7,8.0,7.28,0.0
2018,10,17,17,45,34.0,4.0,3.15,15.3,4.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,6,15,19.5,3.0,1.35,13.6,3.5,0.0,0.0
2018,10,18,6,30,39.0,6.0,1.3,13.8,7.0,27.84,0.0
2018,10,18,6,45,19.5,12.0,1.2,13.95,12.5,26.83,5.7
2018,10,18,7,0,0.0,18.0,1.1,14.1,18.0,15.83,7.21
2018,10,18,7,15,0.0,28.5,1.05,14.35,28.5,25.1,15.52
2018,10,18,7,30,0.0,39.0,1.0,14.6,39.0,34.39,23.69
2018,10,18,7,45,0.0,48.0,0.95,14.9,48.0,42.36,30.63
2018,10,18,8,0,0.0,57.0,0.9,15.2,57.0,50.34,37.45
2018,10,18,8,15,0.5,79.5,0.85,15.5,79.5,72.29,55.97
2018,10,18,8,30,1.0,102.0,0.8,15.8,102.0,94.78,74.61
2018,10,18,8,45,2.0,126.5,0.7,16.05,127.0,119.62,94.88
2018,10,18,9,0,3.0,151.0,0.6,16.3,152.0,144.24,114.57
2018,10,18,9,15,7.5,167.0,0.6,16.65,170.5,162.37,128.83
2018,10,18,9,30,12.0,183.0,0.6,17.0,189.0,180.32,142.78
2018,10,18,9,45,50.0,214.5,0.55,17.35,243.0,251.18,199.06
2018,10,18,10,0,88.0,246.0,0.5,17.7,297.0,309.86,243.83
2018,10,18,10,15,184.5,256.5,0.5,18.05,369.0,398.88,311.69
2018,10,18,10,30,281.0,267.0,0.5,18.4,441.0,482.72,372.86
2018,10,18,10,45,459.5,223.0,0.55,18.8,517.5,563.36,432.05
2018,10,18,11,0,638.0,179.0,0.6,19.2,594.0,629.98,479.35
2018,10,18,11,15,750.0,142.0,0.6,19.5,638.0,644.69,488.35
2018,10,18,11,30,862.0,105.0,0.6,19.8,682.0,650.58,491.2
2018,10,18,11,45,895.0,94.5,0.6,20.05,695.5,626.49,471.97
2018,10,18,12,0,928.0,84.0,0.6,20.3,709.0,600.1,450.81
2018,10,18,12,15,926.5,83.5,0.65,20.55,703.5,560.57,420.03
2018,10,18,12,30,925.0,83.0,0.7,20.8,698.0,518.83,386.82
2018,10,18,12,45,921.0,82.5,0.75,21.05,685.0,473.96,350.28
2018,10,18,13,0,917.0,82.0,0.8,21.3,672.0,427.45,311.37
2018,10,18,13,15,910.5,81.0,0.9,21.45,651.5,378.23,269.68
2018,10,18,13,30,904.0,80.0,1.0,21.6,631.0,328.03,226.22
2018,10,18,13,45,894.0,79.0,1.05,21.7,603.0,276.23,181.23
2018,10,18,14,0,884.0,78.0,1.1,21.8,575.0,224.24,137.08
2018,10,18,14,15,870.0,76.0,1.25,21.7,540.5,171.0,95.63
2018,10,18,14,30,856.0,74.0,1.4,21.6,506.0,118.45,62.21
2018,10,18,14,45,836.0,72.0,1.5,21.5,466.0,58.99,45.33
2018,10,18,15,0,816.0,70.0,1.6,21.4,426.0,52.57,40.0
2018,10,18,15,15,788.0,67.5,1.6,21.4,381.5,51.64,39.3
2018,10,18,15,30,760.0,65.0,1.6,21.4,337.0,50.75,38.62
2018,10,18,15,45,719.5,61.0,1.9,20.8,289.5,48.61,36.89
2018,10,18,16,0,679.0,57.0,2.2,20.2,242.0,46.48,35.09
2018,10,18,16,15,615.5,51.5,2.3,19.6,194.0,39.3,28.75
2018,10,18,16,30,552.0,46.0,2.4,19.0,146.0,36.07,25.7
2018,10,18,16,45,446.5,38.5,2.5,18.35,103.0,31.01,20.78
2018,10,18,17,0,341.0,31.0,2.6,17.7,60.0,25.99,13.75
2018,10,18,17,15,204.0,20.0,2.7,17.25,34.0,18.19,0.0
2018,10,18,17,30,67.0,9.0,2.8,16.8,8.0,0.0,0.0
2018,10,18,17,45,33.5,4.5,2.9,16.4,4.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,19,6,15,45.0,5.5,0.75,14.0,6.0,0.0,0.0
2018,10,19,6,30,90.0,11.0,0.8,14.2,12.0,61.37,0.0
2018,10,19,6,45,240.5,22.5,0.9,14.35,44.5,200.0,56.29
