Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,7,0,391.0,34.0,1.0,14.5,77.0,327.9,255.18
2018,10,19,7,15,375.5,37.5,1.05,14.85,95.5,330.88,268.56
2018,10,19,7,30,360.0,41.0,1.1,15.2,114.0,331.03,272.85
2018,10,19,7,45,180.0,54.5,1.2,15.55,91.0,218.33,180.82
2018,10,19,8,0,0.0,68.0,1.3,15.9,68.0,61.3,46.39
2018,10,19,8,15,6.0,95.0,1.3,16.35,97.5,93.07,73.39
2018,10,19,8,30,12.0,122.0,1.3,16.8,127.0,124.88,99.69
2018,10,19,8,45,33.0,152.5,1.3,17.25,167.0,183.14,147.5
2018,10,19,9,0,54.0,183.0,1.3,17.7,207.0,231.43,186.01
2018,10,19,9,15,75.0,204.0,1.3,18.2,241.0,267.56,214.1
2018,10,19,9,30,96.0,225.0,1.3,18.7,275.0,302.92,241.06
2018,10,19,9,45,153.5,236.0,1.3,19.2,321.5,366.37,289.96
2018,10,19,10,0,211.0,247.0,1.3,19.7,368.0,415.26,326.51
2018,10,19,10,15,350.0,228.5,1.3,20.15,439.5,502.4,392.34
2018,10,19,10,30,489.0,210.0,1.3,20.6,511.0,584.38,451.68
2018,10,19,10,45,559.0,195.0,1.3,21.1,549.0,603.17,463.51
2018,10,19,11,0,629.0,180.0,1.3,21.6,587.0,621.95,475.38
2018,10,19,11,15,741.0,144.5,1.25,21.95,631.5,637.99,485.56
2018,10,19,11,30,853.0,109.0,1.2,22.3,676.0,645.2,488.83
2018,10,19,11,45,890.5,96.5,1.2,22.7,690.5,621.88,469.71
2018,10,19,12,0,928.0,84.0,1.2,23.1,705.0,596.07,448.45
2018,10,19,12,15,924.5,84.5,1.2,23.25,699.0,556.47,416.91
2018,10,19,12,30,921.0,85.0,1.2,23.4,693.0,514.76,383.15
2018,10,19,12,45,913.5,85.5,1.15,23.6,679.0,469.45,345.57
2018,10,19,13,0,906.0,86.0,1.1,23.8,665.0,422.79,306.1
2018,10,19,13,15,899.0,85.5,1.15,23.8,644.5,374.31,264.97
2018,10,19,13,30,892.0,85.0,1.2,23.8,624.0,324.9,222.29
2018,10,19,13,45,882.0,83.5,1.25,23.8,596.0,273.29,177.84
2018,10,19,14,0,872.0,82.0,1.3,23.8,568.0,221.5,134.38
2018,10,19,14,15,857.5,80.0,1.35,23.75,533.5,162.1,88.63
2018,10,19,14,30,843.0,78.0,1.4,23.7,499.0,109.74,56.17
2018,10,19,14,45,823.0,75.5,1.5,23.6,459.0,58.04,44.14
2018,10,19,15,0,803.0,73.0,1.6,23.5,419.0,54.91,41.65
2018,10,19,15,15,774.0,70.0,1.6,23.5,374.5,53.66,40.69
2018,10,19,15,30,745.0,67.0,1.6,23.5,330.0,52.46,39.74
2018,10,19,15,45,702.5,62.5,1.85,22.75,282.5,49.95,37.74
2018,10,19,16,0,660.0,58.0,2.1,22.0,235.0,43.38,32.12
2018,10,19,16,15,595.0,52.0,2.25,21.25,187.5,39.79,28.94
2018,10,19,16,30,530.0,46.0,2.4,20.5,140.0,36.18,25.57
2018,10,19,16,45,422.5,37.5,2.5,19.7,97.5,30.23,19.9
2018,10,19,17,0,315.0,29.0,2.6,18.9,55.0,24.24,11.51
2018,10,19,17,15,186.5,18.5,2.75,18.45,31.0,16.83,0.0
2018,10,19,17,30,58.0,8.0,2.9,18.0,7.0,0.0,0.0
2018,10,19,17,45,29.0,4.0,3.0,17.55,3.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.05,16.9,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,20,6,15,0.0,1.0,1.1,13.35,1.0,0.0,0.0
2018,10,20,6,30,0.0,2.0,1.1,13.5,2.0,1.82,0.0
2018,10,20,6,45,0.0,6.5,1.1,13.7,6.5,5.7,0.0
2018,10,20,7,0,0.0,11.0,1.1,13.9,11.0,9.66,2.1
2018,10,20,7,15,0.0,18.0,1.1,14.2,18.0,15.82,7.67
2018,10,20,7,30,0.0,25.0,1.1,14.5,25.0,22.0,13.12
2018,10,20,7,45,0.0,35.0,1.1,14.8,35.0,30.84,20.8
2018,10,20,8,0,0.0,45.0,1.1,15.1,45.0,39.69,28.39
2018,10,20,8,15,0.0,69.5,1.05,15.45,69.5,61.84,47.16
2018,10,20,8,30,0.0,94.0,1.0,15.8,94.0,85.9,67.21
2018,10,20,8,45,8.0,125.5,0.9,16.2,129.0,123.44,98.32
2018,10,20,9,0,16.0,157.0,0.8,16.6,164.0,160.96,128.66
2018,10,20,9,15,22.5,176.5,0.8,16.95,187.5,184.16,146.9
2018,10,20,9,30,29.0,196.0,0.8,17.3,211.0,218.6,173.81
2018,10,20,9,45,34.5,211.5,0.75,17.7,230.5,236.09,186.78
2018,10,20,10,0,40.0,227.0,0.7,18.1,250.0,253.06,199.24
2018,10,20,10,15,47.0,243.5,0.75,18.4,271.5,271.58,213.09
2018,10,20,10,30,54.0,260.0,0.8,18.7,293.0,289.3,226.18
2018,10,20,10,45,85.5,276.0,0.8,19.05,330.0,322.66,251.45
2018,10,20,11,0,117.0,292.0,0.8,19.4,367.0,362.08,280.59
2018,10,20,11,15,134.5,299.0,0.9,19.55,386.5,371.87,287.6
2018,10,20,11,30,152.0,306.0,1.0,19.7,406.0,379.95,293.45
2018,10,20,11,45,126.5,306.0,1.1,19.9,389.5,354.81,273.86
2018,10,20,12,0,101.0,306.0,1.2,20.1,373.0,327.74,253.01
2018,10,20,12,15,104.5,304.5,1.25,20.1,373.5,320.31,247.25
2018,10,20,12,30,108.0,303.0,1.3,20.1,374.0,312.31,240.85
2018,10,20,12,45,110.0,296.0,1.4,20.15,367.0,298.61,230.09
2018,10,20,13,0,112.0,289.0,1.5,20.2,360.0,284.62,218.97
2018,10,20,13,15,122.0,278.0,1.6,20.2,353.0,267.29,205.0
2018,10,20,13,30,132.0,267.0,1.7,20.2,346.0,250.56,191.23
2018,10,20,13,45,269.0,227.5,1.75,20.15,379.0,236.62,174.79
2018,10,20,14,0,406.0,188.0,1.8,20.1,412.0,207.63,145.28
2018,10,20,14,15,627.0,130.5,1.85,19.95,452.5,164.62,102.24
2018,10,20,14,30,848.0,73.0,1.9,19.8,493.0,110.2,58.52
2018,10,20,14,45,828.5,71.0,1.95,19.65,453.5,52.61,40.21
2018,10,20,15,0,809.0,69.0,2.0,19.5,414.0,52.06,39.91
2018,10,20,15,15,780.5,66.0,2.0,19.5,369.5,50.71,38.84
2018,10,20,15,30,752.0,63.0,2.0,19.5,325.0,49.39,37.75
2018,10,20,15,45,711.5,59.0,2.05,19.0,278.5,47.19,35.94
2018,10,20,16,0,671.0,55.0,2.1,18.5,232.0,45.02,34.05
2018,10,20,16,15,607.0,50.0,2.15,18.0,185.0,38.34,28.07
2018,10,20,16,30,543.0,45.0,2.2,17.5,138.0,35.52,25.31
2018,10,20,16,45,433.5,36.5,2.2,16.95,95.5,29.53,19.46
2018,10,20,17,0,324.0,28.0,2.2,16.4,53.0,23.49,10.05
2018,10,20,17,15,191.5,18.0,2.25,16.05,29.5,16.37,0.0
2018,10,20,17,30,59.0,8.0,2.3,15.7,6.0,0.0,0.0
2018,10,20,17,45,29.5,4.0,2.35,15.35,3.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,1.95,12.6,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,1.9,12.8,2.0,1.82,0.0
2018,10,21,6,45,0.0,6.5,1.9,13.05,6.5,5.7,0.0
2018,10,21,7,0,0.0,11.0,1.9,13.3,11.0,9.66,2.03
2018,10,21,7,15,0.0,17.5,1.95,13.65,17.5,15.38,7.28
2018,10,21,7,30,0.0,24.0,2.0,14.0,24.0,21.11,12.37
2018,10,21,7,45,0.0,32.0,2.05,14.3,32.0,28.18,18.54
2018,10,21,8,0,0.0,40.0,2.1,14.6,40.0,35.26,24.64
2018,10,21,8,15,0.0,61.0,2.05,14.9,61.0,53.89,40.5
2018,10,21,8,30,0.0,82.0,2.0,15.2,82.0,73.7,57.15
2018,10,21,8,45,3.5,115.0,1.95,15.5,116.5,109.07,86.69
2018,10,21,9,0,7.0,148.0,1.9,15.8,151.0,144.6,115.82
2018,10,21,9,15,16.0,169.5,1.85,16.05,177.5,171.9,137.95
2018,10,21,9,30,25.0,191.0,1.8,16.3,204.0,198.83,159.46
2018,10,21,9,45,40.5,212.0,1.75,16.55,234.5,241.2,193.17
2018,10,21,10,0,56.0,233.0,1.7,16.8,265.0,271.42,216.64
2018,10,21,10,15,119.0,253.5,1.65,17.0,324.5,345.72,275.26
2018,10,21,10,30,182.0,274.0,1.6,17.2,384.0,405.16,320.71
2018,10,21,10,45,401.5,225.0,1.55,17.45,478.0,518.82,408.64
2018,10,21,11,0,621.0,176.0,1.5,17.7,572.0,607.08,473.89
2018,10,21,11,15,762.0,133.0,1.55,17.9,627.0,633.47,492.51
2018,10,21,11,30,903.0,90.0,1.6,18.1,682.0,647.65,502.02
2018,10,21,11,45,904.5,90.0,1.6,18.25,685.0,616.11,476.29
2018,10,21,12,0,906.0,90.0,1.6,18.4,688.0,581.88,448.44
2018,10,21,12,15,903.0,90.5,1.75,18.45,682.5,543.29,417.61
2018,10,21,12,30,900.0,91.0,1.9,18.5,677.0,502.64,384.15
2018,10,21,12,45,892.5,91.5,2.05,18.55,663.0,458.21,346.76
2018,10,21,13,0,885.0,92.0,2.2,18.6,649.0,412.47,307.22
2018,10,21,13,15,878.0,91.0,2.35,18.55,628.5,364.57,265.08
2018,10,21,13,30,871.0,90.0,2.5,18.5,608.0,315.79,221.5
2018,10,21,13,45,861.0,88.0,2.7,18.45,580.0,259.48,172.11
2018,10,21,14,0,851.0,86.0,2.9,18.4,552.0,207.85,127.79
2018,10,21,14,15,836.0,84.0,3.0,18.2,518.0,155.83,87.47
2018,10,21,14,30,821.0,82.0,3.1,18.0,484.0,104.77,56.58
2018,10,21,14,45,800.5,78.5,3.25,17.85,444.0,58.14,45.36
2018,10,21,15,0,780.0,75.0,3.4,17.7,404.0,56.62,44.21
2018,10,21,15,15,749.0,72.0,3.4,17.7,360.0,55.44,43.28
2018,10,21,15,30,718.0,69.0,3.4,17.7,316.0,54.31,42.36
2018,10,21,15,45,674.0,64.5,3.55,17.15,269.5,47.36,36.35
2018,10,21,16,0,630.0,60.0,3.7,16.6,223.0,45.18,34.44
2018,10,21,16,15,560.5,53.5,3.6,16.3,176.0,41.25,30.81
2018,10,21,16,30,491.0,47.0,3.5,16.0,129.0,37.32,26.98
2018,10,21,16,45,376.0,38.0,3.45,15.65,88.5,31.0,20.68
2018,10,21,17,0,261.0,29.0,3.4,15.3,48.0,24.64,9.32
2018,10,21,17,15,149.0,17.5,3.3,15.1,26.5,15.92,0.0
2018,10,21,17,30,37.0,6.0,3.2,14.9,5.0,0.0,0.0
2018,10,21,17,45,18.5,3.0,3.15,14.7,2.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,2.35,12.4,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.4,12.7,2.0,1.82,0.0
2018,10,22,6,45,0.0,6.5,2.4,12.95,6.5,5.7,0.0
2018,10,22,7,0,0.0,11.0,2.4,13.2,11.0,9.66,1.95
2018,10,22,7,15,0.0,17.5,2.4,13.45,17.5,15.38,7.26
2018,10,22,7,30,0.0,24.0,2.4,13.7,24.0,21.11,12.36
2018,10,22,7,45,0.0,30.5,2.45,13.95,30.5,26.85,17.41
2018,10,22,8,0,0.0,37.0,2.5,14.2,37.0,32.6,22.4
2018,10,22,8,15,0.0,50.5,2.45,14.45,50.5,44.56,32.62
2018,10,22,8,30,0.0,64.0,2.4,14.7,64.0,56.55,42.74
2018,10,22,8,45,0.0,83.0,2.35,14.9,83.0,74.07,57.42
2018,10,22,9,0,0.0,102.0,2.3,15.1,102.0,92.16,72.41
2018,10,22,9,15,15.0,140.0,2.3,15.3,147.5,140.66,112.93
2018,10,22,9,30,30.0,178.0,2.3,15.5,193.0,199.5,161.04
2018,10,22,9,45,44.0,206.5,2.3,15.75,230.0,237.82,191.61
2018,10,22,10,0,58.0,235.0,2.3,16.0,267.0,275.0,220.83
2018,10,22,10,15,73.0,251.5,2.35,16.15,294.0,298.8,239.3
2018,10,22,10,30,88.0,268.0,2.4,16.3,321.0,321.44,256.73
2018,10,22,10,45,104.5,275.5,2.4,16.45,340.5,334.7,266.71
2018,10,22,11,0,121.0,283.0,2.4,16.6,360.0,354.93,281.98
2018,10,22,11,15,297.0,250.0,2.5,16.7,442.5,434.61,345.77
2018,10,22,11,30,473.0,217.0,2.6,16.8,525.0,503.12,398.57
2018,10,22,11,45,659.0,163.5,2.7,16.9,594.5,542.37,427.95
2018,10,22,12,0,845.0,110.0,2.8,17.0,664.0,564.43,442.93
2018,10,22,12,15,885.0,95.5,2.9,17.0,671.5,535.08,417.67
2018,10,22,12,30,925.0,81.0,3.0,17.0,679.0,501.27,388.14
2018,10,22,12,45,921.0,80.0,3.1,17.0,665.5,456.14,348.97
2018,10,22,13,0,917.0,79.0,3.2,17.0,652.0,409.4,307.51
2018,10,22,13,15,910.5,78.5,3.25,16.95,631.5,360.87,263.73
2018,10,22,13,30,904.0,78.0,3.3,16.9,611.0,311.35,218.57
2018,10,22,13,45,894.0,76.5,3.4,16.85,583.0,259.47,171.91
2018,10,22,14,0,884.0,75.0,3.5,16.8,555.0,207.42,126.88
2018,10,22,14,15,869.5,73.0,3.55,16.65,520.5,154.54,85.99
2018,10,22,14,30,855.0,71.0,3.6,16.5,486.0,102.4,55.25
2018,10,22,14,45,834.5,69.0,3.65,16.4,446.0,51.48,39.81
2018,10,22,15,0,814.0,67.0,3.7,16.3,406.0,50.87,39.42
2018,10,22,15,15,785.0,64.0,3.7,16.3,362.0,49.46,38.27
2018,10,22,15,30,756.0,61.0,3.7,16.3,318.0,48.08,37.11
2018,10,22,15,45,712.5,57.0,3.65,15.9,270.5,45.81,35.17
2018,10,22,16,0,669.0,53.0,3.6,15.5,223.0,43.57,33.16
2018,10,22,16,15,601.0,47.5,3.5,15.25,176.0,36.55,26.76
2018,10,22,16,30,533.0,42.0,3.4,15.0,129.0,33.21,23.46
2018,10,22,16,45,418.0,34.5,3.25,14.75,88.5,28.04,18.11
2018,10,22,17,0,303.0,27.0,3.1,14.5,48.0,22.93,6.39
2018,10,22,17,15,176.0,17.0,3.0,14.3,26.5,15.46,0.0
2018,10,22,17,30,49.0,7.0,2.9,14.1,5.0,0.0,0.0
2018,10,22,17,45,24.5,3.5,2.8,13.9,2.5,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,23,6,15,0.0,2.0,2.15,13.3,2.0,0.0,0.0
2018,10,23,6,30,0.0,4.0,2.1,13.5,4.0,3.64,0.0
2018,10,23,6,45,3.0,17.5,2.1,13.65,18.0,19.04,0.0
2018,10,23,7,0,6.0,31.0,2.1,13.8,32.0,35.79,22.17
2018,10,23,7,15,6.5,43.0,2.15,13.95,44.0,46.34,33.17
2018,10,23,7,30,7.0,55.0,2.2,14.1,56.0,57.32,43.15
2018,10,23,7,45,23.0,74.5,2.25,14.3,80.5,95.94,76.67
2018,10,23,8,0,39.0,94.0,2.3,14.5,105.0,128.41,104.66
2018,10,23,8,15,50.5,106.0,2.3,14.55,122.5,147.73,121.19
2018,10,23,8,30,62.0,118.0,2.3,14.6,140.0,167.41,137.74
2018,10,23,8,45,32.0,102.5,2.35,14.7,114.0,124.63,100.91
2018,10,23,9,0,2.0,87.0,2.4,14.8,88.0,79.06,61.52
2018,10,23,9,15,1.0,95.0,2.45,14.9,95.5,85.63,66.87
2018,10,23,9,30,0.0,103.0,2.5,15.0,103.0,92.18,72.11
2018,10,23,9,45,17.5,139.5,2.55,15.1,149.0,139.81,111.95
2018,10,23,10,0,35.0,176.0,2.6,15.2,195.0,195.5,157.59
2018,10,23,10,15,91.0,223.5,2.65,15.25,277.0,282.24,228.22
2018,10,23,10,30,147.0,271.0,2.7,15.3,359.0,375.97,302.22
2018,10,23,10,45,167.0,279.5,2.75,15.4,382.5,390.28,312.64
2018,10,23,11,0,187.0,288.0,2.8,15.5,406.0,402.9,321.96
2018,10,23,11,15,333.5,256.0,2.85,15.6,470.0,462.17,369.18
2018,10,23,11,30,480.0,224.0,2.9,15.7,534.0,511.72,407.24
2018,10,23,11,45,543.5,205.0,2.95,15.8,557.5,508.72,403.65
2018,10,23,12,0,607.0,186.0,3.0,15.9,581.0,503.13,397.66
2018,10,23,12,15,727.0,143.5,2.95,16.05,613.0,495.32,389.05
2018,10,23,12,30,847.0,101.0,2.9,16.2,645.0,478.68,372.1
2018,10,23,12,45,832.0,104.5,2.85,16.4,629.5,435.27,333.89
2018,10,23,13,0,817.0,108.0,2.8,16.6,614.0,391.29,294.68
2018,10,23,13,15,647.0,147.5,2.7,16.75,540.0,324.42,240.76
2018,10,23,13,30,477.0,187.0,2.6,16.9,466.0,273.18,201.1
2018,10,23,13,45,607.5,147.0,2.55,17.05,485.5,241.15,167.62
2018,10,23,14,0,738.0,107.0,2.5,17.2,505.0,194.66,122.35
2018,10,23,14,15,793.0,87.5,2.5,17.25,490.0,147.48,83.5
2018,10,23,14,30,848.0,68.0,2.5,17.3,475.0,96.55,51.74
2018,10,23,14,45,829.5,65.5,2.5,17.3,436.0,56.46,44.04
2018,10,23,15,0,811.0,63.0,2.5,17.3,397.0,47.94,36.7
2018,10,23,15,15,782.0,60.0,2.5,17.3,353.0,46.44,35.47
2018,10,23,15,30,753.0,57.0,2.5,17.3,309.0,44.94,34.2
2018,10,23,15,45,709.5,53.5,2.6,17.05,262.5,42.98,32.5
2018,10,23,16,0,666.0,50.0,2.7,16.8,216.0,41.06,30.75
2018,10,23,16,15,597.0,45.0,2.65,16.45,170.0,37.76,27.66
2018,10,23,16,30,528.0,40.0,2.6,16.1,124.0,31.61,21.91
2018,10,23,16,45,410.5,32.5,2.6,15.7,84.0,26.36,16.47
2018,10,23,17,0,293.0,25.0,2.6,15.3,44.0,21.15,3.01
2018,10,23,17,15,169.5,15.5,2.65,15.05,24.0,14.1,0.0
2018,10,23,17,30,46.0,6.0,2.7,14.8,4.0,0.0,0.0
2018,10,23,17,45,23.0,3.0,2.8,14.55,2.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,24,6,15,11.0,3.0,1.25,13.6,3.0,0.0,0.0
2018,10,24,6,30,22.0,6.0,1.3,13.7,6.0,17.68,0.0
2018,10,24,6,45,166.5,19.0,1.3,13.85,33.5,140.99,0.0
2018,10,24,7,0,311.0,32.0,1.3,14.0,61.0,268.59,198.1
2018,10,24,7,15,436.0,37.5,1.35,14.35,104.0,363.39,292.99
2018,10,24,7,30,561.0,43.0,1.4,14.7,147.0,462.46,377.01
2018,10,24,7,45,619.0,47.5,1.5,15.0,192.5,513.33,419.86
2018,10,24,8,0,677.0,52.0,1.6,15.3,238.0,569.99,464.67
2018,10,24,8,15,714.5,55.0,1.65,15.65,282.5,609.23,494.02
2018,10,24,8,30,752.0,58.0,1.7,16.0,327.0,646.8,521.08
2018,10,24,8,45,777.5,60.5,1.7,16.35,368.5,672.71,538.35
2018,10,24,9,0,803.0,63.0,1.7,16.7,410.0,696.04,553.38
2018,10,24,9,15,821.0,65.0,1.8,17.0,447.0,704.09,557.93
2018,10,24,9,30,839.0,67.0,1.9,17.3,484.0,715.52,565.05
2018,10,24,9,45,853.5,67.5,1.95,17.65,515.0,719.34,566.17
2018,10,24,10,0,868.0,68.0,2.0,18.0,546.0,719.9,565.1
2018,10,24,10,15,876.0,69.0,2.1,18.2,570.5,712.94,559.41
2018,10,24,10,30,884.0,70.0,2.2,18.4,595.0,702.67,551.47
2018,10,24,10,45,890.0,71.0,2.3,18.65,613.0,687.68,540.05
2018,10,24,11,0,896.0,72.0,2.4,18.9,631.0,669.43,525.08
2018,10,24,11,15,898.5,72.0,2.5,19.1,640.5,644.71,505.22
2018,10,24,11,30,901.0,72.0,2.6,19.3,650.0,617.05,482.83
2018,10,24,11,45,900.5,73.0,2.75,19.5,652.5,585.85,457.46
2018,10,24,12,0,900.0,74.0,2.9,19.7,655.0,552.09,429.51
2018,10,24,12,15,898.5,73.5,2.95,19.75,650.0,513.99,397.54
2018,10,24,12,30,897.0,73.0,3.0,19.8,645.0,473.77,363.12
2018,10,24,12,45,893.5,72.0,3.1,19.9,632.0,430.33,325.34
2018,10,24,13,0,890.0,71.0,3.2,20.0,619.0,385.3,285.36
2018,10,24,13,15,877.5,72.5,3.25,19.95,597.5,338.21,243.23
2018,10,24,13,30,865.0,74.0,3.3,19.9,576.0,290.68,200.39
2018,10,24,13,45,787.0,93.5,3.3,19.85,534.0,238.25,156.65
2018,10,24,14,0,709.0,113.0,3.3,19.8,492.0,191.83,120.28
2018,10,24,14,15,518.5,149.0,3.25,19.7,416.5,157.55,102.59
2018,10,24,14,30,328.0,185.0,3.2,19.6,341.0,146.04,106.42
2018,10,24,14,45,364.0,159.5,3.2,19.45,319.0,113.81,93.06
2018,10,24,15,0,400.0,134.0,3.2,19.3,297.0,91.95,74.54
2018,10,24,15,15,520.0,101.5,3.2,19.3,288.5,72.21,57.61
2018,10,24,15,30,640.0,69.0,3.2,19.3,280.0,49.59,37.96
2018,10,24,15,45,641.5,59.0,3.25,18.9,243.5,43.39,32.59
2018,10,24,16,0,643.0,49.0,3.3,18.5,207.0,40.21,29.77
2018,10,24,16,15,575.5,44.5,3.3,18.15,162.5,37.37,27.08
2018,10,24,16,30,508.0,40.0,3.3,17.8,118.0,31.71,21.76
2018,10,24,16,45,371.5,31.5,3.25,17.45,77.5,25.53,15.45
2018,10,24,17,0,235.0,23.0,3.2,17.1,37.0,19.32,0.0
2018,10,24,17,15,117.5,11.5,3.25,16.8,18.5,10.46,0.0
2018,10,24,17,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,25,6,15,39.0,4.5,1.65,13.6,4.5,0.0,0.0
2018,10,25,6,30,78.0,9.0,1.6,13.8,9.0,8.19,0.0
2018,10,25,6,45,224.0,19.0,1.55,13.95,35.5,147.57,0.0
2018,10,25,7,0,370.0,29.0,1.5,14.1,62.0,301.02,217.35
2018,10,25,7,15,469.5,35.5,1.5,14.4,104.0,380.71,306.01
2018,10,25,7,30,569.0,42.0,1.5,14.7,146.0,458.43,373.89
2018,10,25,7,45,512.0,52.5,1.5,15.0,166.5,448.92,368.86
2018,10,25,8,0,455.0,63.0,1.5,15.3,187.0,429.22,354.24
2018,10,25,8,15,260.0,102.0,1.45,15.75,175.5,319.53,263.92
2018,10,25,8,30,65.0,141.0,1.4,16.2,164.0,198.95,161.75
2018,10,25,8,45,118.5,160.0,1.35,16.6,208.5,270.12,220.33
2018,10,25,9,0,172.0,179.0,1.3,17.0,253.0,328.33,266.31
2018,10,25,9,15,233.0,190.0,1.25,17.45,299.5,395.12,317.67
2018,10,25,9,30,294.0,201.0,1.2,17.9,346.0,447.36,356.53
2018,10,25,9,45,289.5,216.0,1.15,18.35,366.5,453.9,359.01
2018,10,25,10,0,285.0,231.0,1.1,18.8,387.0,458.94,360.69
2018,10,25,10,15,277.5,244.0,1.05,19.2,401.5,458.26,358.16
2018,10,25,10,30,270.0,257.0,1.0,19.6,416.0,456.34,354.81
2018,10,25,10,45,252.5,268.5,0.95,20.05,421.0,444.96,344.35
2018,10,25,11,0,235.0,280.0,0.9,20.5,426.0,424.82,327.69
2018,10,25,11,15,237.5,285.0,0.9,20.75,434.5,419.93,323.15
2018,10,25,11,30,240.0,290.0,0.9,21.0,443.0,413.98,317.67
2018,10,25,11,45,381.5,245.5,0.9,21.3,489.5,444.71,340.33
2018,10,25,12,0,523.0,201.0,0.9,21.6,536.0,464.54,353.36
2018,10,25,12,15,691.5,146.5,1.0,21.7,586.0,474.73,358.88
2018,10,25,12,30,860.0,92.0,1.1,21.8,636.0,470.91,352.28
2018,10,25,12,45,880.5,83.5,1.15,21.95,630.5,431.78,318.67
2018,10,25,13,0,901.0,75.0,1.2,22.1,625.0,389.16,281.46
2018,10,25,13,15,894.0,74.0,1.4,22.1,604.5,341.09,240.07
2018,10,25,13,30,887.0,73.0,1.6,22.1,584.0,292.13,197.21
2018,10,25,13,45,876.5,72.0,1.75,22.1,556.5,241.76,153.49
2018,10,25,14,0,866.0,71.0,1.9,22.1,529.0,191.28,111.65
2018,10,25,14,15,850.0,69.0,2.05,21.95,494.5,139.59,74.16
2018,10,25,14,30,834.0,67.0,2.2,21.8,460.0,88.82,47.63
2018,10,25,14,45,813.5,64.5,2.35,21.65,421.0,48.38,36.31
2018,10,25,15,0,793.0,62.0,2.5,21.5,382.0,47.3,35.51
2018,10,25,15,15,763.0,59.5,2.5,21.5,339.0,46.16,34.61
2018,10,25,15,30,733.0,57.0,2.5,21.5,296.0,45.08,33.71
2018,10,25,15,45,688.0,53.0,2.7,20.75,250.0,42.7,31.74
2018,10,25,16,0,643.0,49.0,2.9,20.0,204.0,40.35,29.68
2018,10,25,16,15,572.5,44.0,2.95,19.4,159.0,37.05,26.62
2018,10,25,16,30,502.0,39.0,3.0,18.8,114.0,30.97,20.97
2018,10,25,16,45,365.5,30.5,3.1,18.25,74.5,24.77,14.54
2018,10,25,17,0,229.0,22.0,3.2,17.7,35.0,18.52,0.0
2018,10,25,17,15,114.5,11.0,3.25,17.3,17.5,10.01,0.0
2018,10,25,17,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,26,6,15,38.5,4.5,1.5,14.25,4.0,0.0,0.0
2018,10,26,6,30,77.0,9.0,1.4,14.4,8.0,0.0,0.0
2018,10,26,6,45,117.0,19.0,1.35,14.55,25.0,84.94,0.0
2018,10,26,7,0,157.0,29.0,1.3,14.7,42.0,168.31,116.71
2018,10,26,7,15,197.5,45.5,1.25,15.0,73.5,216.83,173.47
2018,10,26,7,30,238.0,62.0,1.2,15.3,105.0,266.13,217.48
2018,10,26,7,45,291.5,75.5,1.15,15.6,143.0,321.23,264.26
2018,10,26,8,0,345.0,89.0,1.1,15.9,181.0,377.5,310.12
2018,10,26,8,15,346.5,104.5,1.1,16.3,211.5,399.36,326.7
2018,10,26,8,30,348.0,120.0,1.1,16.7,242.0,419.56,341.4
2018,10,26,8,45,358.0,136.5,1.05,17.1,275.5,445.44,359.76
2018,10,26,9,0,368.0,153.0,1.0,17.5,309.0,469.52,376.13
2018,10,26,9,15,421.5,157.0,0.95,17.85,351.0,510.07,405.4
2018,10,26,9,30,475.0,161.0,0.9,18.2,393.0,548.8,432.37
2018,10,26,9,45,463.5,177.0,0.9,18.55,415.5,550.47,431.04
2018,10,26,10,0,452.0,193.0,0.9,18.9,438.0,549.89,428.47
2018,10,26,10,15,486.5,192.0,0.9,19.25,467.0,562.41,436.35
2018,10,26,10,30,521.0,191.0,0.9,19.6,496.0,572.07,441.88
2018,10,26,10,45,575.5,178.0,0.9,19.9,524.5,579.93,446.51
2018,10,26,11,0,630.0,165.0,0.9,20.2,553.0,588.64,451.36
2018,10,26,11,15,633.0,168.0,0.9,20.45,563.0,571.31,436.9
2018,10,26,11,30,636.0,171.0,0.9,20.7,573.0,551.64,420.84
2018,10,26,11,45,706.5,146.0,0.95,20.95,594.5,541.22,412.12
2018,10,26,12,0,777.0,121.0,1.0,21.2,616.0,525.32,398.53
2018,10,26,12,15,806.0,109.5,1.05,21.4,619.0,494.84,373.45
2018,10,26,12,30,835.0,98.0,1.1,21.6,622.0,460.34,344.52
2018,10,26,12,45,823.0,99.5,1.2,21.8,607.0,417.21,308.65
2018,10,26,13,0,811.0,101.0,1.3,22.0,592.0,373.34,271.31
2018,10,26,13,15,670.5,141.0,1.35,22.05,538.0,318.47,228.08
2018,10,26,13,30,530.0,181.0,1.4,22.1,484.0,276.13,195.92
2018,10,26,13,45,487.5,183.5,1.5,22.2,451.5,237.19,164.64
2018,10,26,14,0,445.0,186.0,1.6,22.3,419.0,201.86,137.72
2018,10,26,14,15,421.0,177.0,1.65,22.25,386.0,164.02,110.83
2018,10,26,14,30,397.0,168.0,1.7,22.2,353.0,128.66,90.76
2018,10,26,14,45,465.5,139.0,1.75,22.15,338.0,94.58,75.7
2018,10,26,15,0,534.0,110.0,1.8,22.1,323.0,77.06,60.98
2018,10,26,15,15,508.0,101.5,1.8,22.1,285.5,72.1,56.86
2018,10,26,15,30,482.0,93.0,1.8,22.1,248.0,67.16,52.68
2018,10,26,15,45,356.5,89.0,1.9,21.6,194.0,64.84,50.76
2018,10,26,16,0,231.0,85.0,2.0,21.1,140.0,65.04,50.85
2018,10,26,16,15,195.0,69.0,2.05,20.5,108.0,53.53,40.64
2018,10,26,16,30,159.0,53.0,2.1,19.9,76.0,41.69,29.92
2018,10,26,16,45,105.5,36.0,2.15,19.3,49.0,28.76,17.39
2018,10,26,17,0,52.0,19.0,2.2,18.7,22.0,15.51,0.0
2018,10,26,17,15,26.0,9.5,2.3,18.4,11.0,8.64,0.0
2018,10,26,17,30,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.45,17.85,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.55,17.05,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.55,16.75,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,27,6,15,9.5,2.0,2.05,14.85,2.0,0.0,0.0
2018,10,27,6,30,19.0,4.0,2.1,15.0,4.0,0.0,0.0
2018,10,27,6,45,41.0,14.0,2.1,15.15,16.5,36.3,0.0
2018,10,27,7,0,63.0,24.0,2.1,15.3,29.0,84.98,54.3
2018,10,27,7,15,180.5,39.0,2.1,15.55,67.5,195.22,156.0
2018,10,27,7,30,298.0,54.0,2.1,15.8,106.0,293.35,240.78
2018,10,27,7,45,269.0,66.5,2.15,16.05,124.0,292.61,242.01
2018,10,27,8,0,240.0,79.0,2.2,16.3,142.0,273.97,227.76
2018,10,27,8,15,217.5,106.5,2.15,16.65,171.5,293.72,243.08
2018,10,27,8,30,195.0,134.0,2.1,17.0,201.0,310.47,255.17
2018,10,27,8,45,248.5,146.0,2.05,17.3,243.0,360.98,295.56
2018,10,27,9,0,302.0,158.0,2.0,17.6,285.0,411.21,334.53
2018,10,27,9,15,358.0,164.0,2.05,17.9,328.0,455.23,368.2
2018,10,27,9,30,414.0,170.0,2.1,18.2,371.0,511.82,410.46
2018,10,27,9,45,518.5,155.5,2.1,18.5,423.5,565.21,450.54
2018,10,27,10,0,623.0,141.0,2.1,18.8,476.0,621.7,491.74
2018,10,27,10,15,608.0,154.0,2.1,19.05,493.5,611.97,481.92
2018,10,27,10,30,593.0,167.0,2.1,19.3,511.0,599.86,470.9
2018,10,27,10,45,532.0,193.5,2.1,19.55,509.5,564.04,441.83
2018,10,27,11,0,471.0,220.0,2.1,19.8,508.0,532.73,416.17
2018,10,27,11,15,487.5,218.0,2.15,19.95,520.5,522.63,407.71
2018,10,27,11,30,504.0,216.0,2.2,20.1,533.0,510.04,397.05
2018,10,27,11,45,570.0,193.5,2.25,20.25,553.0,503.55,391.08
2018,10,27,12,0,636.0,171.0,2.3,20.4,573.0,494.44,382.36
2018,10,27,12,15,606.0,179.5,2.4,20.45,560.0,457.72,352.41
2018,10,27,12,30,576.0,188.0,2.5,20.5,547.0,419.4,321.01
2018,10,27,12,45,558.0,188.0,2.55,20.5,530.0,381.99,289.76
2018,10,27,13,0,540.0,188.0,2.6,20.5,513.0,344.97,258.37
2018,10,27,13,15,542.0,179.5,2.7,20.45,496.0,307.83,226.18
2018,10,27,13,30,544.0,171.0,2.8,20.4,479.0,269.86,193.01
2018,10,27,13,45,469.5,182.0,2.9,20.35,438.5,230.62,162.16
2018,10,27,14,0,395.0,193.0,3.0,20.3,398.0,197.97,138.49
2018,10,27,14,15,464.0,164.5,3.0,20.15,390.0,157.51,105.47
2018,10,27,14,30,533.0,136.0,3.0,20.0,382.0,110.27,74.72
2018,10,27,14,45,511.5,127.0,3.05,19.9,346.5,87.05,70.04
2018,10,27,15,0,490.0,118.0,3.1,19.8,311.0,82.21,66.07
2018,10,27,15,15,413.5,113.5,3.1,19.8,263.5,80.04,64.31
2018,10,27,15,30,337.0,109.0,3.1,19.8,216.0,77.92,62.54
2018,10,27,15,45,296.5,95.0,3.1,19.3,178.5,69.07,54.92
2018,10,27,16,0,256.0,81.0,3.1,18.8,141.0,62.37,48.99
2018,10,27,16,15,209.0,65.0,3.05,18.45,106.5,50.74,38.53
2018,10,27,16,30,162.0,49.0,3.0,18.1,72.0,38.79,27.59
2018,10,27,16,45,114.5,34.0,2.9,17.75,47.0,27.26,15.95
2018,10,27,17,0,67.0,19.0,2.8,17.4,22.0,15.49,0.0
2018,10,27,17,15,33.5,9.5,2.85,17.15,11.0,8.64,0.0
2018,10,27,17,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.9,16.25,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,28,6,15,16.0,2.5,2.1,15.1,2.0,0.0,0.0
2018,10,28,6,30,32.0,5.0,2.1,15.3,4.0,0.0,0.0
2018,10,28,6,45,166.5,16.5,2.15,15.55,28.0,110.15,0.0
2018,10,28,7,0,301.0,28.0,2.2,15.8,52.0,249.17,160.2
2018,10,28,7,15,423.0,34.5,2.25,16.05,93.5,345.1,275.0
2018,10,28,7,30,545.0,41.0,2.3,16.3,135.0,441.07,358.82
2018,10,28,7,45,376.0,48.5,2.35,16.55,122.5,345.79,285.51
2018,10,28,8,0,207.0,56.0,2.4,16.8,110.0,233.84,194.14
2018,10,28,8,15,108.5,83.0,2.45,17.05,111.5,171.82,141.41
2018,10,28,8,30,10.0,110.0,2.5,17.3,113.0,111.74,88.67
2018,10,28,8,45,16.0,131.0,2.55,17.55,137.0,136.63,109.32
2018,10,28,9,0,22.0,152.0,2.6,17.8,161.0,161.23,129.31
2018,10,28,9,15,39.0,172.5,2.65,18.0,190.5,204.17,164.25
2018,10,28,9,30,56.0,193.0,2.7,18.2,220.0,235.92,189.62
2018,10,28,9,45,119.5,213.0,2.8,18.4,275.5,311.74,250.75
2018,10,28,10,0,183.0,233.0,2.9,18.6,331.0,373.24,299.21
2018,10,28,10,15,219.0,243.0,2.95,18.75,365.5,401.95,321.02
2018,10,28,10,30,255.0,253.0,3.0,18.9,400.0,438.65,348.63
2018,10,28,10,45,240.0,263.0,3.1,19.05,404.5,418.89,332.23
2018,10,28,11,0,225.0,273.0,3.2,19.2,409.0,408.74,323.35
2018,10,28,11,15,155.5,263.5,3.3,19.25,358.5,346.32,273.69
2018,10,28,11,30,86.0,254.0,3.4,19.3,308.0,282.3,222.65
2018,10,28,11,45,90.0,252.0,3.45,19.3,308.5,276.9,218.28
2018,10,28,12,0,94.0,250.0,3.5,19.3,309.0,271.08,213.36
2018,10,28,12,15,136.5,266.5,3.6,19.3,351.5,300.96,236.33
2018,10,28,12,30,179.0,283.0,3.7,19.3,394.0,322.7,252.24
2018,10,28,12,45,195.5,273.5,3.8,19.3,392.5,308.63,240.08
2018,10,28,13,0,212.0,264.0,3.9,19.3,391.0,292.96,226.39
2018,10,28,13,15,232.0,247.0,3.9,19.2,381.5,271.01,207.36
2018,10,28,13,30,252.0,230.0,3.9,19.1,372.0,243.69,183.71
2018,10,28,13,45,220.0,222.5,3.95,19.0,342.0,218.17,163.54
2018,10,28,14,0,188.0,215.0,4.0,18.9,312.0,192.06,143.83
2018,10,28,14,15,231.5,198.5,4.0,18.7,310.0,163.99,120.82
2018,10,28,14,30,275.0,182.0,4.0,18.5,308.0,136.67,102.75
2018,10,28,14,45,292.5,162.0,4.0,18.35,285.5,115.09,94.74
2018,10,28,15,0,310.0,142.0,4.0,18.2,263.0,102.98,84.54
2018,10,28,15,15,220.0,128.5,4.0,18.2,209.5,93.97,76.87
2018,10,28,15,30,130.0,115.0,4.0,18.2,156.0,88.72,72.36
2018,10,28,15,45,109.5,91.5,3.95,17.8,122.0,72.28,58.05
2018,10,28,16,0,89.0,68.0,3.9,17.4,88.0,55.21,42.97
2018,10,28,16,15,74.0,53.5,3.75,17.1,67.5,44.02,32.85
2018,10,28,16,30,59.0,39.0,3.6,16.8,47.0,32.58,22.34
2018,10,28,16,45,61.0,25.5,3.5,16.55,31.0,20.77,10.54
2018,10,28,17,0,63.0,12.0,3.4,16.3,15.0,9.41,0.0
2018,10,28,17,15,31.5,6.0,3.4,16.05,7.5,5.46,0.0
2018,10,28,17,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
