Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,10,29,6,15,16.5,2.0,3.35,14.1,1.5,0.0,0.0
2018,10,29,6,30,33.0,4.0,3.3,14.2,3.0,0.0,0.0
2018,10,29,6,45,69.0,14.0,3.25,14.35,17.5,51.93,0.0
2018,10,29,7,0,105.0,24.0,3.2,14.5,32.0,122.84,72.2
2018,10,29,7,15,144.5,41.5,3.15,14.7,61.0,162.36,128.67
2018,10,29,7,30,184.0,59.0,3.1,14.9,90.0,211.09,173.19
2018,10,29,7,45,219.5,75.5,3.05,15.05,123.5,256.11,212.87
2018,10,29,8,0,255.0,92.0,3.0,15.2,157.0,301.5,251.67
2018,10,29,8,15,187.0,107.5,3.0,15.4,160.0,272.45,226.71
2018,10,29,8,30,119.0,123.0,3.0,15.6,163.0,227.39,188.1
2018,10,29,8,45,79.5,131.5,3.05,15.75,159.5,193.21,158.74
2018,10,29,9,0,40.0,140.0,3.1,15.9,156.0,170.98,138.91
2018,10,29,9,15,107.5,172.0,3.15,16.1,221.5,266.05,217.86
2018,10,29,9,30,175.0,204.0,3.2,16.3,287.0,347.32,283.39
2018,10,29,9,45,248.5,209.5,3.25,16.5,336.5,412.69,335.19
2018,10,29,10,0,322.0,215.0,3.3,16.7,386.0,463.41,374.69
2018,10,29,10,15,397.5,205.5,3.3,16.85,426.5,507.93,408.8
2018,10,29,10,30,473.0,196.0,3.3,17.0,467.0,537.87,431.32
2018,10,29,10,45,577.5,169.5,3.35,17.15,510.5,570.21,455.9
2018,10,29,11,0,682.0,143.0,3.4,17.3,554.0,592.08,471.97
2018,10,29,11,15,729.0,131.5,3.4,17.5,577.0,586.21,465.77
2018,10,29,11,30,776.0,120.0,3.4,17.7,600.0,575.65,455.75
2018,10,29,11,45,853.0,94.0,3.4,17.85,624.0,563.05,444.01
2018,10,29,12,0,930.0,68.0,3.4,18.0,648.0,543.54,426.09
2018,10,29,12,15,925.5,69.5,3.4,18.25,642.5,505.08,392.55
2018,10,29,12,30,921.0,71.0,3.4,18.5,637.0,464.59,356.77
2018,10,29,12,45,911.0,73.0,3.35,18.7,623.0,420.58,317.54
2018,10,29,13,0,901.0,75.0,3.3,18.9,609.0,375.4,276.67
2018,10,29,13,15,893.5,74.0,3.3,19.0,588.0,327.45,233.19
2018,10,29,13,30,886.0,73.0,3.3,19.1,567.0,278.66,188.91
2018,10,29,13,45,875.5,71.5,3.3,19.15,539.5,228.27,144.4
2018,10,29,14,0,865.0,70.0,3.3,19.2,512.0,177.79,102.66
2018,10,29,14,15,849.0,68.5,3.35,19.2,478.5,126.94,67.2
2018,10,29,14,30,833.0,67.0,3.4,19.2,445.0,76.99,44.64
2018,10,29,14,45,810.5,65.0,3.5,19.15,406.0,49.22,37.49
2018,10,29,15,0,788.0,63.0,3.6,19.1,367.0,48.52,36.98
2018,10,29,15,15,756.0,60.0,3.6,19.1,323.5,47.01,35.73
2018,10,29,15,30,724.0,57.0,3.6,19.1,280.0,45.54,34.46
2018,10,29,15,45,675.5,52.5,3.7,18.75,234.5,42.74,32.0
2018,10,29,16,0,627.0,48.0,3.8,18.4,189.0,39.95,29.45
2018,10,29,16,15,547.0,43.0,3.85,17.9,144.5,33.55,23.61
2018,10,29,16,30,467.0,38.0,3.9,17.4,100.0,30.61,20.52
2018,10,29,16,45,327.5,29.0,3.95,16.9,64.0,23.97,12.51
2018,10,29,17,0,188.0,20.0,4.0,16.4,28.0,18.19,0.0
2018,10,29,17,15,94.0,10.0,4.1,16.15,14.0,9.1,0.0
2018,10,29,17,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,4.3,15.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,4.4,15.05,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,4.0,13.85,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,10,30,6,15,34.5,4.0,3.95,13.35,3.0,0.0,0.0
2018,10,30,6,30,69.0,8.0,4.0,13.5,6.0,0.0,0.0
2018,10,30,6,45,216.0,17.5,4.1,13.65,29.5,137.89,0.0
2018,10,30,7,0,363.0,27.0,4.2,13.8,53.0,278.7,156.1
2018,10,30,7,15,474.5,33.5,4.3,14.15,94.5,372.81,298.4
2018,10,30,7,30,586.0,40.0,4.4,14.5,136.0,455.67,375.46
2018,10,30,7,45,648.5,44.0,4.55,14.85,182.0,514.22,427.65
2018,10,30,8,0,711.0,48.0,4.7,15.2,228.0,572.37,476.36
2018,10,30,8,15,751.0,51.0,4.75,15.6,273.5,612.81,508.53
2018,10,30,8,30,791.0,54.0,4.8,16.0,319.0,651.52,538.03
2018,10,30,8,45,818.5,56.5,4.8,16.4,361.5,672.21,552.42
2018,10,30,9,0,846.0,59.0,4.8,16.8,404.0,696.6,569.24
2018,10,30,9,15,864.5,61.0,4.75,17.15,442.0,710.95,577.92
2018,10,30,9,30,883.0,63.0,4.7,17.5,480.0,722.16,584.13
2018,10,30,9,45,894.5,64.5,4.6,17.85,511.0,724.39,583.33
2018,10,30,10,0,906.0,66.0,4.5,18.2,542.0,723.23,580.11
2018,10,30,10,15,914.5,67.0,4.45,18.5,567.0,715.92,572.79
2018,10,30,10,30,923.0,68.0,4.4,18.8,592.0,705.18,563.09
2018,10,30,10,45,929.5,68.5,4.3,19.05,610.0,689.1,548.3
2018,10,30,11,0,936.0,69.0,4.2,19.3,628.0,669.66,531.03
2018,10,30,11,15,939.5,69.0,4.15,19.55,638.5,644.55,509.48
2018,10,30,11,30,943.0,69.0,4.1,19.8,649.0,616.35,485.31
2018,10,30,11,45,944.5,69.0,4.05,20.0,651.5,584.07,457.73
2018,10,30,12,0,946.0,69.0,4.0,20.2,654.0,549.02,427.52
2018,10,30,12,15,943.5,69.0,4.0,20.3,648.5,509.48,393.49
2018,10,30,12,30,941.0,69.0,4.0,20.4,643.0,467.78,356.98
2018,10,30,12,45,935.0,70.0,4.0,20.5,630.0,423.66,317.77
2018,10,30,13,0,929.0,71.0,4.0,20.6,617.0,378.0,276.55
2018,10,30,13,15,904.0,74.5,3.95,20.65,590.5,327.67,231.63
2018,10,30,13,30,879.0,78.0,3.9,20.7,564.0,277.95,187.36
2018,10,30,13,45,885.5,72.5,3.9,20.7,541.5,227.88,142.78
2018,10,30,14,0,892.0,67.0,3.9,20.7,519.0,176.11,99.74
2018,10,30,14,15,875.0,65.5,3.9,20.6,484.0,123.92,64.09
2018,10,30,14,30,858.0,64.0,3.9,20.5,449.0,72.72,42.16
2018,10,30,14,45,809.5,66.0,3.9,20.45,403.5,50.09,38.05
2018,10,30,15,0,761.0,68.0,3.9,20.4,358.0,52.41,40.17
2018,10,30,15,15,641.5,74.0,3.9,20.4,298.5,52.87,40.63
2018,10,30,15,30,522.0,80.0,3.9,20.4,239.0,58.85,45.86
2018,10,30,15,45,499.0,69.0,3.9,19.8,201.0,51.82,39.77
2018,10,30,16,0,476.0,58.0,3.9,19.2,163.0,44.49,33.28
2018,10,30,16,15,481.5,47.5,3.8,18.55,131.5,37.38,26.82
2018,10,30,16,30,487.0,37.0,3.7,17.9,100.0,29.91,19.79
2018,10,30,16,45,343.5,28.5,3.6,17.3,63.5,23.69,11.65
2018,10,30,17,0,200.0,20.0,3.5,16.7,27.0,18.19,0.0
2018,10,30,17,15,100.0,10.0,3.6,16.4,13.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,31,6,15,30.5,3.5,2.45,14.15,2.5,0.0,0.0
2018,10,31,6,30,61.0,7.0,2.4,14.3,5.0,0.0,0.0
2018,10,31,6,45,115.5,16.0,2.3,14.45,21.0,79.39,0.0
2018,10,31,7,0,170.0,25.0,2.2,14.6,37.0,160.5,76.97
2018,10,31,7,15,248.0,37.5,2.3,15.05,69.5,234.01,184.6
2018,10,31,7,30,326.0,50.0,2.4,15.5,102.0,302.18,247.0
2018,10,31,7,45,352.0,64.0,2.45,15.95,137.0,341.04,281.54
2018,10,31,8,0,378.0,78.0,2.5,16.4,172.0,379.57,314.12
2018,10,31,8,15,399.5,90.0,2.6,16.7,206.5,411.65,340.43
2018,10,31,8,30,421.0,102.0,2.7,17.0,241.0,442.67,364.91
2018,10,31,8,45,415.0,120.0,2.8,17.3,272.0,459.78,377.2
2018,10,31,9,0,409.0,138.0,2.9,17.6,303.0,474.48,387.27
2018,10,31,9,15,502.5,131.5,2.95,17.95,353.5,530.94,431.09
2018,10,31,9,30,596.0,125.0,3.0,18.3,404.0,592.2,477.11
2018,10,31,9,45,702.0,105.5,3.0,18.65,455.5,638.89,511.57
2018,10,31,10,0,808.0,86.0,3.0,19.0,507.0,678.71,540.17
2018,10,31,10,15,808.5,90.5,3.05,19.4,529.0,670.15,531.41
2018,10,31,10,30,809.0,95.0,3.1,19.8,551.0,658.53,520.57
2018,10,31,10,45,821.5,94.0,3.1,20.15,569.5,645.91,509.03
2018,10,31,11,0,834.0,93.0,3.1,20.5,588.0,630.0,494.91
2018,10,31,11,15,780.5,112.0,3.1,20.8,581.5,591.39,463.21
2018,10,31,11,30,727.0,131.0,3.1,21.1,575.0,552.38,431.2
2018,10,31,11,45,736.0,129.0,3.1,21.4,580.0,526.8,409.47
2018,10,31,12,0,745.0,127.0,3.1,21.7,585.0,498.57,385.21
2018,10,31,12,15,690.5,143.5,3.05,21.9,565.0,455.23,349.19
2018,10,31,12,30,636.0,160.0,3.0,22.1,545.0,413.69,314.48
2018,10,31,12,45,643.5,153.0,2.95,22.25,535.5,377.9,283.37
2018,10,31,13,0,651.0,146.0,2.9,22.4,526.0,340.33,250.19
2018,10,31,13,15,639.5,143.5,2.95,22.4,506.0,299.42,214.63
2018,10,31,13,30,628.0,141.0,3.0,22.4,486.0,258.67,179.21
2018,10,31,13,45,539.5,156.5,3.0,22.4,442.5,217.52,147.41
2018,10,31,14,0,451.0,172.0,3.0,22.4,399.0,184.28,124.4
2018,10,31,14,15,441.5,161.5,3.05,22.3,371.0,146.97,98.45
2018,10,31,14,30,432.0,151.0,3.1,22.2,343.0,110.61,79.87
2018,10,31,14,45,431.5,136.5,3.1,22.15,314.0,93.69,75.15
2018,10,31,15,0,431.0,122.0,3.1,22.1,285.0,85.27,68.13
2018,10,31,15,15,341.5,117.0,3.1,22.1,236.5,82.75,66.08
2018,10,31,15,30,252.0,112.0,3.1,22.1,188.0,83.51,66.75
2018,10,31,15,45,215.5,96.0,2.9,21.55,153.5,72.56,57.35
2018,10,31,16,0,179.0,80.0,2.7,21.0,119.0,61.28,47.47
2018,10,31,16,15,145.0,63.0,2.65,20.35,89.5,48.99,36.5
2018,10,31,16,30,111.0,46.0,2.6,19.7,60.0,36.34,24.94
2018,10,31,16,45,77.5,30.0,2.55,19.05,37.5,24.07,11.03
2018,10,31,17,0,44.0,14.0,2.5,18.4,15.0,12.73,0.0
2018,10,31,17,15,22.0,7.0,2.5,18.15,7.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.65,16.65,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,11,1,6,15,29.0,3.5,1.55,16.45,2.5,0.0,0.0
2018,11,1,6,30,58.0,7.0,1.5,16.6,5.0,0.0,0.0
2018,11,1,6,45,126.0,15.5,1.5,16.7,21.0,84.4,0.0
2018,11,1,7,0,194.0,24.0,1.5,16.8,37.0,171.17,67.05
2018,11,1,7,15,252.0,37.0,1.6,17.15,68.0,235.32,182.5
2018,11,1,7,30,310.0,50.0,1.7,17.5,99.0,291.1,234.93
2018,11,1,7,45,354.5,62.0,1.8,17.9,135.5,338.76,276.51
2018,11,1,8,0,399.0,74.0,1.9,18.3,172.0,387.16,316.92
2018,11,1,8,15,529.0,71.0,1.9,18.6,227.5,482.31,393.13
2018,11,1,8,30,659.0,68.0,1.9,18.9,283.0,573.58,463.27
2018,11,1,8,45,618.0,84.5,1.9,19.2,307.5,567.22,456.19
2018,11,1,9,0,577.0,101.0,1.9,19.5,332.0,556.92,446.42
2018,11,1,9,15,533.0,124.5,1.9,19.85,353.5,542.72,433.4
2018,11,1,9,30,489.0,148.0,1.9,20.2,375.0,532.64,423.26
2018,11,1,9,45,540.0,144.5,1.9,20.6,411.0,557.69,440.99
2018,11,1,10,0,591.0,141.0,1.9,21.0,447.0,586.19,460.46
2018,11,1,10,15,648.5,131.0,1.9,21.4,481.5,603.22,471.5
2018,11,1,10,30,706.0,121.0,1.9,21.8,516.0,615.94,479.19
2018,11,1,10,45,672.0,137.0,1.9,22.15,522.5,591.98,458.96
2018,11,1,11,0,638.0,153.0,1.9,22.5,529.0,566.29,437.74
2018,11,1,11,15,695.5,137.0,1.95,22.85,553.0,563.02,434.08
2018,11,1,11,30,753.0,121.0,2.0,23.2,577.0,554.49,425.93
2018,11,1,11,45,766.5,117.0,2.0,23.5,583.0,529.35,404.76
2018,11,1,12,0,780.0,113.0,2.0,23.8,589.0,501.19,380.96
2018,11,1,12,15,749.0,123.0,1.95,24.0,576.5,460.86,347.67
2018,11,1,12,30,718.0,133.0,1.9,24.2,564.0,421.79,314.99
2018,11,1,12,45,771.5,113.0,1.9,24.4,567.5,391.52,287.48
2018,11,1,13,0,825.0,93.0,1.9,24.6,571.0,353.02,252.44
2018,11,1,13,15,804.5,95.0,1.9,24.6,547.5,306.73,212.45
2018,11,1,13,30,784.0,97.0,1.9,24.6,524.0,260.97,173.0
2018,11,1,13,45,746.0,99.0,1.9,24.65,489.0,212.89,133.52
2018,11,1,14,0,708.0,101.0,1.9,24.7,454.0,162.4,94.97
2018,11,1,14,15,743.0,85.5,1.95,24.55,433.5,117.24,63.58
2018,11,1,14,30,778.0,70.0,2.0,24.4,413.0,62.95,38.01
2018,11,1,14,45,774.5,65.5,2.05,24.25,380.5,49.7,37.12
2018,11,1,15,0,771.0,61.0,2.1,24.1,348.0,47.19,35.09
2018,11,1,15,15,730.5,58.0,2.1,24.1,303.5,45.6,33.76
2018,11,1,15,30,690.0,55.0,2.1,24.1,259.0,44.05,32.44
2018,11,1,15,45,581.5,56.5,2.1,23.15,208.5,42.27,30.97
2018,11,1,16,0,473.0,58.0,2.1,22.2,158.0,44.86,33.12
2018,11,1,16,15,333.5,50.0,2.15,21.45,112.0,38.24,27.12
2018,11,1,16,30,194.0,42.0,2.2,20.7,66.0,32.43,21.47
2018,11,1,16,45,159.0,29.0,2.3,19.95,43.0,22.78,9.15
2018,11,1,17,0,124.0,16.0,2.4,19.2,20.0,14.55,0.0
2018,11,1,17,15,62.0,8.0,2.4,18.85,10.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,2.45,18.15,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,2.45,17.6,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,2,6,45,119.0,11.5,1.9,14.8,19.0,76.47,0.0
2018,11,2,7,0,238.0,23.0,1.9,14.9,38.0,193.08,55.83
2018,11,2,7,15,377.0,31.5,1.95,15.15,78.5,305.65,237.74
2018,11,2,7,30,516.0,40.0,2.0,15.4,119.0,411.31,332.93
2018,11,2,7,45,587.5,45.0,2.0,15.7,164.0,467.55,382.27
2018,11,2,8,0,659.0,50.0,2.0,16.0,209.0,531.35,434.77
2018,11,2,8,15,703.0,53.5,1.95,16.35,253.5,574.08,467.77
2018,11,2,8,30,747.0,57.0,1.9,16.7,298.0,615.23,498.03
2018,11,2,8,45,777.5,59.5,1.85,17.05,340.0,643.58,517.52
2018,11,2,9,0,808.0,62.0,1.8,17.4,382.0,669.41,534.56
2018,11,2,9,15,827.5,64.5,1.85,17.85,419.0,684.53,543.83
2018,11,2,9,30,847.0,67.0,1.9,18.3,456.0,691.03,546.77
2018,11,2,9,45,859.5,69.0,1.9,18.75,487.0,694.53,547.26
2018,11,2,10,0,872.0,71.0,1.9,19.2,518.0,694.74,545.47
2018,11,2,10,15,882.0,72.0,2.0,19.5,543.0,688.71,540.28
2018,11,2,10,30,892.0,73.0,2.1,19.8,568.0,679.33,531.93
2018,11,2,10,45,898.5,74.5,2.15,20.1,586.5,664.83,519.34
2018,11,2,11,0,905.0,76.0,2.2,20.4,605.0,647.03,504.18
2018,11,2,11,15,908.0,76.5,2.35,20.65,615.0,622.86,484.69
2018,11,2,11,30,911.0,77.0,2.5,20.9,625.0,595.72,462.55
2018,11,2,11,45,911.0,77.5,2.6,21.1,627.5,564.1,436.44
2018,11,2,12,0,911.0,78.0,2.7,21.3,630.0,529.91,407.75
2018,11,2,12,15,850.0,94.5,2.8,21.35,606.0,479.42,366.55
2018,11,2,12,30,789.0,111.0,2.9,21.4,582.0,431.19,326.63
2018,11,2,12,45,777.0,111.5,2.95,21.5,567.0,389.54,290.58
2018,11,2,13,0,765.0,112.0,3.0,21.6,552.0,347.33,253.42
2018,11,2,13,15,792.0,102.0,3.05,21.55,543.0,306.57,216.01
2018,11,2,13,30,819.0,92.0,3.1,21.5,534.0,262.17,175.29
2018,11,2,13,45,840.5,81.5,3.1,21.45,515.5,212.82,131.57
2018,11,2,14,0,862.0,71.0,3.1,21.4,497.0,166.7,93.53
2018,11,2,14,15,832.0,72.0,3.1,21.35,460.0,110.72,56.78
2018,11,2,14,30,802.0,73.0,3.1,21.3,423.0,63.31,40.33
2018,11,2,14,45,781.5,69.5,3.05,21.3,385.0,52.97,40.44
2018,11,2,15,0,761.0,66.0,3.0,21.3,347.0,51.22,39.01
2018,11,2,15,15,692.0,66.0,3.0,21.3,297.5,52.12,39.84
2018,11,2,15,30,623.0,66.0,3.0,21.3,248.0,48.65,36.83
2018,11,2,15,45,501.5,64.0,2.95,20.8,194.5,48.22,36.44
2018,11,2,16,0,380.0,62.0,2.9,20.3,141.0,46.76,35.0
2018,11,2,16,15,307.0,52.0,3.0,19.7,105.5,39.75,28.58
2018,11,2,16,30,234.0,42.0,3.1,19.1,70.0,32.58,21.62
2018,11,2,16,45,156.0,28.0,3.2,18.5,43.0,22.02,7.59
2018,11,2,17,0,78.0,14.0,3.3,17.9,16.0,12.73,0.0
2018,11,2,17,15,39.0,7.0,3.45,17.6,8.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,3.75,16.55,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,3.45,16.25,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,3,6,45,84.5,10.0,2.0,15.3,15.0,55.69,0.0
2018,11,3,7,0,169.0,20.0,2.0,15.4,30.0,148.02,20.33
2018,11,3,7,15,317.5,32.0,2.1,15.85,72.0,268.63,206.78
2018,11,3,7,30,466.0,44.0,2.2,16.3,114.0,382.42,308.75
2018,11,3,7,45,589.5,44.5,2.35,16.8,164.0,465.93,380.14
2018,11,3,8,0,713.0,45.0,2.5,17.3,214.0,558.87,455.59
2018,11,3,8,15,754.5,47.5,2.6,17.6,259.0,598.98,487.09
2018,11,3,8,30,796.0,50.0,2.7,17.9,304.0,631.31,511.58
2018,11,3,8,45,822.5,52.5,2.8,18.25,346.0,657.12,530.16
2018,11,3,9,0,849.0,55.0,2.9,18.6,388.0,680.43,546.35
2018,11,3,9,15,866.5,56.5,2.9,19.0,424.5,693.2,553.82
2018,11,3,9,30,884.0,58.0,2.9,19.4,461.0,702.89,558.94
2018,11,3,9,45,896.5,60.5,2.95,19.8,493.0,706.97,560.18
2018,11,3,10,0,909.0,63.0,3.0,20.2,525.0,707.61,558.99
2018,11,3,10,15,918.0,64.0,3.0,20.55,550.0,700.58,552.2
2018,11,3,10,30,927.0,65.0,3.0,20.9,575.0,690.11,542.38
2018,11,3,10,45,932.5,66.0,3.0,21.25,593.0,673.92,527.98
2018,11,3,11,0,938.0,67.0,3.0,21.6,611.0,654.39,511.0
2018,11,3,11,15,897.5,80.0,2.95,21.85,608.0,616.89,480.24
2018,11,3,11,30,857.0,93.0,2.9,22.1,605.0,579.47,449.41
2018,11,3,11,45,835.0,99.0,2.9,22.4,599.5,542.38,418.77
2018,11,3,12,0,813.0,105.0,2.9,22.7,594.0,504.15,386.86
2018,11,3,12,15,750.0,122.0,2.85,22.8,570.0,455.02,346.66
2018,11,3,12,30,687.0,139.0,2.8,22.9,546.0,409.32,308.88
2018,11,3,12,45,599.0,163.5,2.8,23.0,512.5,363.86,271.66
2018,11,3,13,0,511.0,188.0,2.8,23.1,479.0,321.71,237.48
2018,11,3,13,15,520.0,176.5,2.8,23.1,464.0,285.66,206.12
2018,11,3,13,30,529.0,165.0,2.8,23.1,449.0,248.27,173.54
2018,11,3,13,45,574.0,145.0,2.75,23.1,438.5,210.27,139.59
2018,11,3,14,0,619.0,125.0,2.7,23.1,428.0,165.78,102.53
2018,11,3,14,15,501.0,140.0,2.75,22.9,374.5,131.59,85.06
2018,11,3,14,30,383.0,155.0,2.8,22.7,321.0,108.43,87.36
2018,11,3,14,45,474.0,122.5,2.8,22.55,308.5,84.96,67.63
2018,11,3,15,0,565.0,90.0,2.8,22.4,296.0,63.7,49.57
2018,11,3,15,15,640.0,72.5,2.8,22.4,278.5,52.38,39.88
2018,11,3,15,30,715.0,55.0,2.8,22.4,261.0,44.42,32.99
2018,11,3,15,45,679.0,50.5,2.75,21.3,219.5,41.63,30.64
2018,11,3,16,0,643.0,46.0,2.7,20.2,178.0,38.86,28.16
2018,11,3,16,15,539.5,41.0,2.7,19.55,132.0,32.46,22.3
2018,11,3,16,30,436.0,36.0,2.7,18.9,86.0,29.5,18.95
2018,11,3,16,45,295.0,26.0,2.65,18.2,53.0,21.89,6.11
2018,11,3,17,0,154.0,16.0,2.6,17.5,20.0,14.55,0.0
2018,11,3,17,15,77.0,8.0,2.65,17.2,10.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,11,4,6,45,97.5,10.5,3.0,12.65,16.0,63.0,0.0
2018,11,4,7,0,195.0,21.0,3.0,12.7,32.0,161.42,0.0
2018,11,4,7,15,241.0,34.5,2.95,13.05,61.0,223.62,171.93
2018,11,4,7,30,287.0,48.0,2.9,13.4,90.0,271.3,222.01
2018,11,4,7,45,276.0,63.5,2.9,13.75,115.5,286.64,237.97
2018,11,4,8,0,265.0,79.0,2.9,14.1,141.0,300.32,250.71
2018,11,4,8,15,223.5,90.5,2.8,14.4,150.0,271.8,227.39
2018,11,4,8,30,182.0,102.0,2.7,14.7,159.0,255.79,213.38
2018,11,4,8,45,106.5,111.0,2.65,15.0,145.5,198.74,164.37
2018,11,4,9,0,31.0,120.0,2.6,15.3,132.0,141.95,114.95
2018,11,4,9,15,232.0,131.0,2.55,15.7,234.5,316.94,262.45
2018,11,4,9,30,433.0,142.0,2.5,16.1,337.0,480.74,392.86
2018,11,4,9,45,596.5,119.5,2.5,16.5,408.5,569.68,460.89
2018,11,4,10,0,760.0,97.0,2.5,16.9,480.0,645.14,517.13
2018,11,4,10,15,841.0,85.0,2.55,17.15,528.5,673.31,536.56
2018,11,4,10,30,922.0,73.0,2.6,17.4,577.0,692.27,549.19
2018,11,4,10,45,907.0,78.0,2.65,17.65,587.0,667.25,528.23
2018,11,4,11,0,892.0,83.0,2.7,17.9,597.0,639.65,505.48
2018,11,4,11,15,828.5,99.0,2.8,18.1,583.0,594.62,469.36
2018,11,4,11,30,765.0,115.0,2.9,18.3,569.0,546.99,431.09
2018,11,4,11,45,747.5,120.5,3.0,18.45,565.5,513.74,403.56
2018,11,4,12,0,730.0,126.0,3.1,18.6,562.0,479.47,374.68
2018,11,4,12,15,737.0,122.5,3.25,18.6,559.0,447.05,346.9
2018,11,4,12,30,744.0,119.0,3.4,18.6,556.0,412.39,316.54
2018,11,4,12,45,751.5,115.5,3.55,18.65,549.0,375.76,283.71
2018,11,4,13,0,759.0,112.0,3.7,18.7,542.0,337.02,248.41
2018,11,4,13,15,762.5,109.5,3.8,18.65,528.0,296.04,210.9
2018,11,4,13,30,766.0,107.0,3.9,18.6,514.0,253.5,172.18
2018,11,4,13,45,803.0,91.0,4.0,18.6,498.5,209.02,131.58
2018,11,4,14,0,840.0,75.0,4.1,18.6,483.0,155.91,87.23
2018,11,4,14,15,825.0,72.5,4.15,18.5,450.0,105.72,55.15
2018,11,4,14,30,810.0,70.0,4.2,18.4,417.0,56.49,43.92
2018,11,4,14,45,702.0,79.5,4.25,18.35,360.0,55.2,42.92
2018,11,4,15,0,594.0,89.0,4.3,18.3,303.0,63.33,50.13
2018,11,4,15,15,601.5,77.0,4.3,18.3,270.5,55.86,43.63
2018,11,4,15,30,609.0,65.0,4.3,18.3,238.0,48.09,36.8
2018,11,4,15,45,547.0,59.5,4.35,17.8,194.5,45.01,34.05
2018,11,4,16,0,485.0,54.0,4.4,17.3,151.0,41.95,31.19
2018,11,4,16,15,393.5,46.0,4.4,16.9,111.5,36.63,26.12
2018,11,4,16,30,302.0,38.0,4.4,16.5,72.0,31.29,20.5
2018,11,4,16,45,204.0,26.5,4.45,16.1,44.5,20.96,4.0
2018,11,4,17,0,106.0,15.0,4.5,15.7,17.0,13.64,0.0
2018,11,4,17,15,53.0,7.5,4.5,15.5,8.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.5,14.85,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.45,14.8,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,5,6,45,120.0,11.0,3.3,13.15,17.0,75.4,0.0
2018,11,5,7,0,240.0,22.0,3.3,13.3,34.0,184.94,0.0
2018,11,5,7,15,382.5,29.0,3.3,13.55,72.5,301.99,229.67
2018,11,5,7,30,525.0,36.0,3.3,13.8,111.0,399.13,325.5
2018,11,5,7,45,596.5,40.0,3.35,14.1,154.5,460.71,381.0
2018,11,5,8,0,668.0,44.0,3.4,14.4,198.0,522.29,433.63
2018,11,5,8,15,712.0,47.0,3.35,14.75,241.5,563.75,467.32
2018,11,5,8,30,756.0,50.0,3.3,15.1,285.0,603.76,498.09
2018,11,5,8,45,787.0,52.0,3.25,15.45,326.5,625.5,513.57
2018,11,5,9,0,818.0,54.0,3.2,15.8,368.0,650.94,531.37
2018,11,5,9,15,835.5,56.5,3.2,16.25,404.5,664.84,539.93
2018,11,5,9,30,853.0,59.0,3.2,16.7,441.0,675.71,546.1
2018,11,5,9,45,861.0,63.0,3.15,17.2,471.5,678.57,545.91
2018,11,5,10,0,869.0,67.0,3.1,17.7,502.0,678.09,543.33
2018,11,5,10,15,879.0,68.0,3.05,18.05,526.5,672.14,536.74
2018,11,5,10,30,889.0,69.0,3.0,18.4,551.0,662.86,527.24
2018,11,5,10,45,896.0,70.0,2.95,18.7,569.0,648.31,513.81
2018,11,5,11,0,903.0,71.0,2.9,19.0,587.0,630.48,497.81
2018,11,5,11,15,907.0,71.5,2.85,19.2,597.5,607.15,477.68
2018,11,5,11,30,911.0,72.0,2.8,19.4,608.0,580.79,454.98
2018,11,5,11,45,912.0,72.0,2.8,19.6,610.5,549.45,428.29
2018,11,5,12,0,913.0,72.0,2.8,19.8,613.0,515.5,399.05
2018,11,5,12,15,911.5,72.0,2.85,19.9,608.0,477.95,366.66
2018,11,5,12,30,910.0,72.0,2.9,20.0,603.0,438.25,331.79
2018,11,5,12,45,906.0,71.5,2.95,20.05,590.5,395.21,293.57
2018,11,5,13,0,902.0,71.0,3.0,20.1,578.0,350.6,253.33
2018,11,5,13,15,894.0,70.0,3.05,20.1,557.5,303.11,210.48
2018,11,5,13,30,886.0,69.0,3.1,20.1,537.0,254.83,167.19
2018,11,5,13,45,874.0,69.0,3.15,20.05,510.5,206.1,125.22
2018,11,5,14,0,862.0,69.0,3.2,20.0,484.0,157.34,87.13
2018,11,5,14,15,845.0,67.5,3.25,19.9,450.5,107.32,56.28
2018,11,5,14,30,828.0,66.0,3.3,19.8,417.0,51.39,39.25
2018,11,5,14,45,803.0,63.5,3.35,19.7,378.0,48.83,37.14
2018,11,5,15,0,778.0,61.0,3.4,19.6,339.0,47.69,36.23
2018,11,5,15,15,742.5,57.5,3.4,19.6,296.0,45.71,34.54
2018,11,5,15,30,707.0,54.0,3.4,19.6,253.0,43.75,32.8
2018,11,5,15,45,652.0,50.5,3.45,18.9,209.0,41.76,31.04
2018,11,5,16,0,597.0,47.0,3.5,18.2,165.0,36.51,26.3
2018,11,5,16,15,504.0,41.0,3.55,17.65,122.0,32.61,22.54
2018,11,5,16,30,411.0,35.0,3.6,17.1,79.0,28.83,18.24
2018,11,5,16,45,270.5,25.5,3.65,16.5,48.5,21.7,2.12
2018,11,5,17,0,130.0,16.0,3.7,15.9,18.0,14.55,0.0
2018,11,5,17,15,65.0,8.0,3.7,15.6,9.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,6,6,45,124.0,11.0,2.25,12.75,17.0,77.19,0.0
2018,11,6,7,0,248.0,22.0,2.2,12.8,34.0,186.44,0.0
2018,11,6,7,15,396.0,29.0,2.2,13.2,73.0,308.63,230.26
2018,11,6,7,30,544.0,36.0,2.2,13.6,112.0,408.66,330.67
2018,11,6,7,45,617.0,41.5,2.2,14.05,157.5,473.23,387.85
2018,11,6,8,0,690.0,47.0,2.2,14.5,203.0,537.95,441.83
2018,11,6,8,15,735.0,50.0,2.25,14.85,247.5,580.44,476.26
2018,11,6,8,30,780.0,53.0,2.3,15.2,292.0,621.28,507.46
2018,11,6,8,45,809.5,55.5,2.3,15.6,334.5,648.71,526.98
2018,11,6,9,0,839.0,58.0,2.3,16.0,377.0,667.75,539.59
2018,11,6,9,15,857.5,60.5,2.25,16.4,414.0,682.16,548.15
2018,11,6,9,30,876.0,63.0,2.2,16.8,451.0,693.47,554.24
2018,11,6,9,45,888.5,64.5,2.1,17.2,482.0,696.12,553.6
2018,11,6,10,0,901.0,66.0,2.0,17.6,513.0,695.44,550.61
2018,11,6,10,15,911.0,67.0,1.95,17.95,538.0,689.07,543.6
2018,11,6,10,30,921.0,68.0,1.9,18.3,563.0,679.26,533.71
2018,11,6,10,45,927.5,68.5,1.85,18.65,581.0,663.23,519.2
2018,11,6,11,0,934.0,69.0,1.8,19.0,599.0,643.88,502.16
2018,11,6,11,15,938.0,69.5,1.85,19.35,609.5,619.78,482.03
2018,11,6,11,30,942.0,70.0,1.9,19.7,620.0,592.58,459.22
2018,11,6,11,45,943.0,70.0,1.9,20.0,622.5,560.31,432.05
2018,11,6,12,0,944.0,70.0,1.9,20.3,625.0,525.35,402.28
2018,11,6,12,15,941.5,70.0,1.95,20.45,619.5,486.27,369.15
2018,11,6,12,30,939.0,70.0,2.0,20.6,614.0,445.06,333.5
2018,11,6,12,45,932.5,70.5,2.05,20.8,600.5,400.9,294.68
2018,11,6,13,0,926.0,71.0,2.1,21.0,587.0,355.28,253.95
2018,11,6,13,15,918.5,70.0,2.1,21.0,566.5,306.87,210.72
2018,11,6,13,30,911.0,69.0,2.1,21.0,546.0,257.59,166.99
2018,11,6,13,45,899.5,67.5,2.1,21.05,518.0,206.57,123.58
2018,11,6,14,0,888.0,66.0,2.1,21.1,490.0,155.52,84.26
2018,11,6,14,15,871.5,64.0,2.15,21.05,456.0,103.96,53.2
2018,11,6,14,30,855.0,62.0,2.2,21.0,422.0,54.26,41.54
2018,11,6,14,45,832.0,60.0,2.2,20.9,383.0,46.44,34.89
2018,11,6,15,0,809.0,58.0,2.2,20.8,344.0,45.6,34.24
2018,11,6,15,15,774.0,55.0,2.2,20.8,300.5,43.94,32.82
2018,11,6,15,30,739.0,52.0,2.2,20.8,257.0,42.31,31.38
2018,11,6,15,45,685.5,48.0,2.15,19.8,212.0,39.79,29.2
2018,11,6,16,0,632.0,44.0,2.1,18.8,167.0,37.34,26.94
2018,11,6,16,15,542.0,38.5,2.25,18.1,123.5,33.46,23.19
2018,11,6,16,30,452.0,33.0,2.4,17.4,80.0,27.17,16.69
2018,11,6,16,45,281.0,22.0,2.5,16.65,46.5,18.42,0.0
2018,11,6,17,0,110.0,11.0,2.6,15.9,13.0,10.01,0.0
2018,11,6,17,15,55.0,5.5,2.7,15.6,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,7,6,45,112.0,10.5,1.0,13.85,15.5,69.88,0.0
2018,11,7,7,0,224.0,21.0,1.0,13.9,31.0,169.61,0.0
2018,11,7,7,15,366.0,29.0,1.05,14.15,68.5,289.33,209.38
2018,11,7,7,30,508.0,37.0,1.1,14.4,106.0,393.09,313.56
2018,11,7,7,45,582.5,42.0,1.1,14.7,149.5,449.31,363.73
2018,11,7,8,0,657.0,47.0,1.1,15.0,193.0,513.64,416.74
2018,11,7,8,15,703.5,51.0,1.25,15.35,237.5,557.77,452.68
2018,11,7,8,30,750.0,55.0,1.4,15.7,282.0,600.41,485.72
2018,11,7,8,45,781.0,57.5,1.5,16.05,323.5,628.55,506.32
2018,11,7,9,0,812.0,60.0,1.6,16.4,365.0,654.18,524.52
2018,11,7,9,15,833.5,62.0,1.65,16.8,402.0,664.19,530.36
2018,11,7,9,30,855.0,64.0,1.7,17.2,439.0,676.92,538.19
2018,11,7,9,45,870.0,65.0,1.75,17.55,470.5,680.76,539.54
2018,11,7,10,0,885.0,66.0,1.8,17.9,502.0,681.33,538.62
2018,11,7,10,15,895.5,66.5,1.8,18.25,526.5,674.92,531.73
2018,11,7,10,30,906.0,67.0,1.8,18.6,551.0,665.15,522.26
2018,11,7,10,45,912.5,68.0,1.8,18.9,569.0,650.0,508.83
2018,11,7,11,0,919.0,69.0,1.8,19.2,587.0,631.57,492.84
2018,11,7,11,15,921.5,69.5,1.75,19.4,596.5,607.05,472.06
2018,11,7,11,30,924.0,70.0,1.7,19.6,606.0,579.56,448.8
2018,11,7,11,45,924.5,70.0,1.7,19.85,608.0,547.68,422.04
2018,11,7,12,0,925.0,70.0,1.7,20.1,610.0,513.19,392.76
2018,11,7,12,15,923.5,70.0,1.75,20.15,605.0,475.35,360.73
2018,11,7,12,30,922.0,70.0,1.8,20.2,600.0,435.34,326.14
2018,11,7,12,45,918.0,69.0,1.85,20.3,587.0,391.52,287.71
2018,11,7,13,0,914.0,68.0,1.9,20.4,574.0,346.14,247.23
2018,11,7,13,15,906.0,67.0,1.95,20.35,553.5,298.33,204.57
2018,11,7,13,30,898.0,66.0,2.0,20.3,533.0,249.71,161.45
2018,11,7,13,45,886.5,65.0,2.1,20.3,505.5,199.92,119.15
2018,11,7,14,0,875.0,64.0,2.2,20.3,478.0,150.09,80.97
2018,11,7,14,15,858.0,62.5,2.25,20.2,444.5,99.73,51.18
2018,11,7,14,30,841.0,61.0,2.3,20.1,411.0,53.45,41.0
2018,11,7,14,45,817.0,59.0,2.4,20.0,372.5,45.66,34.35
2018,11,7,15,0,793.0,57.0,2.5,19.9,334.0,44.8,33.68
2018,11,7,15,15,758.0,54.0,2.5,19.9,291.5,43.12,32.24
2018,11,7,15,30,723.0,51.0,2.5,19.9,249.0,41.48,30.77
2018,11,7,15,45,670.5,47.0,2.4,19.2,205.0,38.95,28.53
2018,11,7,16,0,618.0,43.0,2.3,18.5,161.0,36.48,26.19
2018,11,7,16,15,528.5,37.0,2.4,17.85,118.5,32.1,21.99
2018,11,7,16,30,439.0,31.0,2.5,17.2,76.0,25.42,15.08
2018,11,7,16,45,272.5,21.0,2.55,16.6,44.0,17.57,0.0
2018,11,7,17,0,106.0,11.0,2.6,16.0,12.0,10.01,0.0
2018,11,7,17,15,53.0,5.5,2.65,15.7,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,8,6,45,88.0,10.5,2.95,12.6,14.0,9.55,0.0
2018,11,8,7,0,176.0,21.0,3.0,12.6,28.0,117.89,0.0
2018,11,8,7,15,308.0,32.5,3.1,12.95,65.0,255.53,182.4
2018,11,8,7,30,440.0,44.0,3.2,13.3,102.0,356.42,288.72
