Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,7,45,518.5,51.5,3.35,13.65,146.0,423.9,349.83
2018,11,8,8,0,597.0,59.0,3.5,14.0,190.0,491.92,408.26
2018,11,8,8,15,648.5,65.0,3.6,14.3,235.0,540.31,448.76
2018,11,8,8,30,700.0,71.0,3.7,14.6,280.0,587.49,486.65
2018,11,8,8,45,735.5,74.5,3.8,14.9,322.5,618.9,510.93
2018,11,8,9,0,771.0,78.0,3.9,15.2,365.0,644.12,529.76
2018,11,8,9,15,803.0,80.5,3.85,15.55,405.5,667.48,545.93
2018,11,8,9,30,835.0,83.0,3.8,15.9,446.0,687.65,559.18
2018,11,8,9,45,861.5,83.0,3.75,16.25,481.0,697.79,564.58
2018,11,8,10,0,888.0,83.0,3.7,16.6,516.0,704.31,567.09
2018,11,8,10,15,897.0,85.0,3.65,16.9,541.5,697.73,559.6
2018,11,8,10,30,906.0,87.0,3.6,17.2,567.0,687.68,549.48
2018,11,8,10,45,908.5,90.0,3.5,17.5,584.5,671.16,534.18
2018,11,8,11,0,911.0,93.0,3.4,17.8,602.0,651.39,516.34
2018,11,8,11,15,914.5,94.0,3.4,18.05,613.0,626.98,495.29
2018,11,8,11,30,918.0,95.0,3.4,18.3,624.0,599.52,471.59
2018,11,8,11,45,918.0,97.5,3.35,18.5,628.5,568.77,444.89
2018,11,8,12,0,918.0,100.0,3.3,18.7,633.0,535.35,415.61
2018,11,8,12,15,925.0,97.0,3.25,18.85,629.5,497.31,382.26
2018,11,8,12,30,932.0,94.0,3.2,19.0,626.0,456.54,345.99
2018,11,8,12,45,817.0,117.5,3.2,19.2,576.5,394.0,294.27
2018,11,8,13,0,702.0,141.0,3.2,19.4,527.0,334.96,245.88
2018,11,8,13,15,665.0,142.5,3.2,19.5,497.5,289.18,206.51
2018,11,8,13,30,628.0,144.0,3.2,19.6,468.0,245.86,169.71
2018,11,8,13,45,755.0,114.5,3.15,19.7,483.5,206.45,130.58
2018,11,8,14,0,882.0,85.0,3.1,19.8,499.0,159.26,88.68
2018,11,8,14,15,852.0,85.5,3.0,19.8,462.0,108.74,59.71
2018,11,8,14,30,822.0,86.0,2.9,19.8,425.0,66.11,52.05
2018,11,8,14,45,772.0,86.0,2.85,19.8,380.5,61.18,47.9
2018,11,8,15,0,722.0,86.0,2.8,19.8,336.0,62.59,49.2
2018,11,8,15,15,680.0,80.5,2.8,19.8,292.0,59.87,46.86
2018,11,8,15,30,638.0,75.0,2.8,19.8,248.0,57.17,44.45
2018,11,8,15,45,549.5,70.0,2.4,19.0,199.5,54.78,42.33
2018,11,8,16,0,461.0,65.0,2.0,18.2,151.0,52.65,40.23
2018,11,8,16,15,350.0,52.5,2.0,17.65,107.5,40.63,29.27
2018,11,8,16,30,239.0,40.0,2.0,17.1,64.0,31.35,19.65
2018,11,8,16,45,137.0,24.0,2.05,16.55,36.0,19.03,0.0
2018,11,8,17,0,35.0,8.0,2.1,16.0,8.0,7.28,0.0
2018,11,8,17,15,17.5,4.0,2.2,15.75,4.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,11,9,6,45,70.0,10.0,2.85,10.6,12.5,9.1,0.0
2018,11,9,7,0,140.0,20.0,2.8,10.7,25.0,96.3,0.0
2018,11,9,7,15,263.0,32.5,2.85,11.2,60.0,225.46,156.21
2018,11,9,7,30,386.0,45.0,2.9,11.7,95.0,322.15,261.63
2018,11,9,7,45,470.5,54.5,2.9,12.2,139.0,394.48,326.67
2018,11,9,8,0,555.0,64.0,2.9,12.7,183.0,467.79,389.12
2018,11,9,8,15,610.0,70.5,2.95,13.15,228.0,518.67,431.39
2018,11,9,8,30,665.0,77.0,3.0,13.6,273.0,568.33,470.97
2018,11,9,8,45,703.5,81.0,3.0,14.0,315.5,602.15,496.7
2018,11,9,9,0,742.0,85.0,3.0,14.4,358.0,633.63,519.73
2018,11,9,9,15,735.0,96.0,2.9,14.75,389.5,639.24,521.5
2018,11,9,9,30,728.0,107.0,2.8,15.1,421.0,641.69,520.74
2018,11,9,9,45,683.0,128.5,2.7,15.5,440.0,626.3,505.7
2018,11,9,10,0,638.0,150.0,2.6,15.9,459.0,607.72,488.4
2018,11,9,10,15,652.0,154.0,2.45,16.25,483.5,608.66,486.62
2018,11,9,10,30,666.0,158.0,2.3,16.6,508.0,606.55,482.27
2018,11,9,10,45,673.5,161.0,2.15,17.0,525.0,596.37,471.7
2018,11,9,11,0,681.0,164.0,2.0,17.4,542.0,583.38,458.96
2018,11,9,11,15,684.0,166.0,1.9,17.65,551.5,564.12,441.93
2018,11,9,11,30,687.0,168.0,1.8,17.9,561.0,542.42,422.91
2018,11,9,11,45,683.5,170.0,1.65,18.2,562.5,515.09,399.14
2018,11,9,12,0,680.0,172.0,1.5,18.5,564.0,485.97,373.77
2018,11,9,12,15,682.0,170.0,1.4,18.7,560.0,454.09,346.29
2018,11,9,12,30,684.0,168.0,1.3,18.9,556.0,420.43,316.95
2018,11,9,12,45,686.0,163.0,1.2,19.15,545.0,382.53,283.83
2018,11,9,13,0,688.0,158.0,1.1,19.4,534.0,343.2,249.13
2018,11,9,13,15,673.5,156.0,1.05,19.5,512.5,300.87,212.62
2018,11,9,13,30,659.0,154.0,1.0,19.6,491.0,258.94,176.84
2018,11,9,13,45,636.0,151.0,0.9,19.7,462.5,215.51,141.6
2018,11,9,14,0,613.0,148.0,0.8,19.8,434.0,171.65,109.27
2018,11,9,14,15,585.5,143.5,0.8,19.65,400.5,130.06,85.12
2018,11,9,14,30,558.0,139.0,0.8,19.5,367.0,96.47,78.12
2018,11,9,14,45,519.0,131.5,0.75,19.3,327.5,92.49,74.98
2018,11,9,15,0,480.0,124.0,0.7,19.1,288.0,88.47,71.68
2018,11,9,15,15,438.0,112.0,0.7,19.1,247.0,81.11,65.37
2018,11,9,15,30,396.0,100.0,0.7,19.1,206.0,73.55,58.76
2018,11,9,15,45,334.0,86.0,0.95,18.1,164.0,64.18,50.64
2018,11,9,16,0,272.0,72.0,1.2,17.1,122.0,54.56,42.03
2018,11,9,16,15,201.0,53.5,1.35,16.6,84.5,42.09,30.59
2018,11,9,16,30,130.0,35.0,1.5,16.1,47.0,28.03,16.79
2018,11,9,16,45,74.0,20.0,1.65,15.55,26.0,16.28,0.0
2018,11,9,17,0,18.0,5.0,1.8,15.0,5.0,4.55,0.0
2018,11,9,17,15,9.0,2.5,1.95,14.7,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,10,6,45,35.5,7.5,1.95,9.15,9.0,0.0,0.0
2018,11,10,7,0,71.0,15.0,2.0,9.1,18.0,53.01,0.0
2018,11,10,7,15,151.5,31.0,2.05,9.5,47.0,160.69,105.72
2018,11,10,7,30,232.0,47.0,2.1,9.9,76.0,232.79,188.78
2018,11,10,7,45,298.5,62.0,2.15,10.3,115.0,294.11,244.69
2018,11,10,8,0,365.0,77.0,2.2,10.7,154.0,357.27,299.54
2018,11,10,8,15,414.5,88.5,2.2,11.05,194.5,405.62,340.45
2018,11,10,8,30,464.0,100.0,2.2,11.4,235.0,453.78,379.72
2018,11,10,8,45,496.0,109.5,2.2,11.7,273.0,486.8,405.62
2018,11,10,9,0,528.0,119.0,2.2,12.0,311.0,518.27,429.52
2018,11,10,9,15,554.0,126.5,2.1,12.45,346.5,541.37,445.61
2018,11,10,9,30,580.0,134.0,2.0,12.9,382.0,562.23,459.49
2018,11,10,9,45,596.0,140.5,1.95,13.35,411.5,572.69,465.21
2018,11,10,10,0,612.0,147.0,1.9,13.8,441.0,585.09,472.16
2018,11,10,10,15,624.0,152.0,1.8,14.25,465.0,586.06,470.12
2018,11,10,10,30,636.0,157.0,1.7,14.7,489.0,584.13,465.88
2018,11,10,10,45,641.0,161.5,1.6,15.15,505.5,574.5,455.76
2018,11,10,11,0,646.0,166.0,1.5,15.6,522.0,562.23,443.64
2018,11,10,11,15,648.0,168.5,1.4,15.9,531.0,543.83,427.12
2018,11,10,11,30,650.0,171.0,1.3,16.2,540.0,523.15,408.74
2018,11,10,11,45,644.5,173.5,1.25,16.5,541.0,496.5,385.97
2018,11,10,12,0,639.0,176.0,1.2,16.8,542.0,468.31,361.76
2018,11,10,12,15,619.5,180.5,1.2,16.95,532.5,431.74,331.43
2018,11,10,12,30,600.0,185.0,1.2,17.1,523.0,397.91,302.76
2018,11,10,12,45,560.5,193.0,1.2,17.2,503.0,360.08,271.09
2018,11,10,13,0,521.0,201.0,1.2,17.3,483.0,324.13,240.88
2018,11,10,13,15,507.5,196.5,1.2,17.4,463.0,287.24,209.38
2018,11,10,13,30,494.0,192.0,1.2,17.5,443.0,250.9,178.64
2018,11,10,13,45,473.5,185.5,1.15,17.55,416.0,212.7,147.84
2018,11,10,14,0,453.0,179.0,1.1,17.6,389.0,176.15,120.84
2018,11,10,14,15,429.0,170.0,1.05,17.5,357.0,139.45,98.45
2018,11,10,14,30,405.0,161.0,1.0,17.4,325.0,110.75,91.11
2018,11,10,14,45,374.5,148.5,1.0,17.3,289.0,107.7,88.75
2018,11,10,15,0,344.0,136.0,1.0,17.2,253.0,99.66,81.95
2018,11,10,15,15,308.5,120.5,1.0,17.2,215.0,89.42,73.11
2018,11,10,15,30,273.0,105.0,1.0,17.2,177.0,78.88,63.86
2018,11,10,15,45,229.0,86.5,1.1,16.6,139.0,65.98,52.5
2018,11,10,16,0,185.0,68.0,1.2,16.0,101.0,52.71,40.57
2018,11,10,16,15,136.0,48.5,1.3,15.65,69.0,38.32,27.42
2018,11,10,16,30,87.0,29.0,1.4,15.3,37.0,23.48,12.95
2018,11,10,16,45,50.0,16.5,1.55,14.9,20.5,13.57,0.0
2018,11,10,17,0,13.0,4.0,1.7,14.5,4.0,3.64,0.0
2018,11,10,17,15,6.5,2.0,1.8,14.3,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,11,11,6,45,63.5,9.0,2.7,11.15,11.0,0.0,0.0
2018,11,11,7,0,127.0,18.0,2.7,11.2,22.0,86.37,0.0
2018,11,11,7,15,247.5,30.0,2.8,11.7,54.5,208.69,129.77
2018,11,11,7,30,368.0,42.0,2.9,12.2,87.0,305.37,245.7
2018,11,11,7,45,457.0,51.5,3.0,12.75,130.5,379.21,312.86
2018,11,11,8,0,546.0,61.0,3.1,13.3,174.0,454.43,377.29
2018,11,11,8,15,602.0,67.0,3.25,13.75,218.0,504.79,419.72
2018,11,11,8,30,658.0,73.0,3.4,14.2,262.0,554.01,459.59
2018,11,11,8,45,700.0,76.5,3.5,14.65,304.5,589.23,486.98
2018,11,11,9,0,742.0,80.0,3.6,15.1,347.0,622.22,511.72
2018,11,11,9,15,759.5,85.5,3.55,15.45,383.5,638.31,522.25
2018,11,11,9,30,777.0,91.0,3.5,15.8,420.0,651.42,530.19
2018,11,11,9,45,780.5,98.0,3.45,16.2,449.0,653.67,529.38
2018,11,11,10,0,784.0,105.0,3.4,16.6,478.0,652.76,526.1
2018,11,11,10,15,802.0,107.0,3.25,16.9,505.5,652.62,523.37
2018,11,11,10,30,820.0,109.0,3.1,17.2,533.0,647.12,516.5
2018,11,11,10,45,832.5,109.5,3.0,17.5,552.5,635.64,505.16
2018,11,11,11,0,845.0,110.0,2.9,17.8,572.0,620.79,491.15
2018,11,11,11,15,850.5,110.5,2.8,18.0,583.0,598.61,471.62
2018,11,11,11,30,856.0,111.0,2.7,18.2,594.0,573.47,449.58
2018,11,11,11,45,859.5,110.5,2.65,18.45,597.0,543.49,423.6
2018,11,11,12,0,863.0,110.0,2.6,18.7,600.0,510.87,395.11
2018,11,11,12,15,860.5,109.5,2.55,18.85,594.5,473.19,362.34
2018,11,11,12,30,858.0,109.0,2.5,19.0,589.0,433.6,327.43
2018,11,11,12,45,852.0,108.0,2.5,19.1,575.5,390.63,289.42
2018,11,11,13,0,846.0,107.0,2.5,19.2,562.0,346.45,249.85
2018,11,11,13,15,837.5,105.0,2.45,19.25,541.5,299.78,208.12
2018,11,11,13,30,829.0,103.0,2.4,19.3,521.0,252.57,166.48
2018,11,11,13,45,817.0,100.0,2.35,19.35,493.5,203.68,125.57
2018,11,11,14,0,805.0,97.0,2.3,19.4,466.0,155.08,89.35
2018,11,11,14,15,785.0,93.5,2.2,19.35,432.0,100.15,56.99
2018,11,11,14,30,765.0,90.0,2.1,19.3,398.0,63.08,49.56
2018,11,11,14,45,737.0,86.0,2.0,19.3,359.0,61.45,48.26
2018,11,11,15,0,709.0,82.0,1.9,19.3,320.0,59.87,46.94
2018,11,11,15,15,667.0,76.5,1.9,19.3,277.0,57.04,44.49
2018,11,11,15,30,625.0,71.0,1.9,19.3,234.0,54.23,41.96
2018,11,11,15,45,561.0,63.0,1.6,18.4,189.0,49.17,37.49
2018,11,11,16,0,497.0,55.0,1.3,17.5,144.0,44.04,32.78
2018,11,11,16,15,398.0,45.0,1.3,17.15,103.0,36.89,25.96
2018,11,11,16,30,299.0,35.0,1.3,16.8,62.0,29.63,17.3
2018,11,11,16,45,177.5,21.5,1.35,16.4,35.0,17.13,0.0
2018,11,11,17,0,56.0,8.0,1.4,16.0,8.0,7.28,0.0
2018,11,11,17,15,28.0,4.0,1.4,15.85,4.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,3.75,9.75,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,3.8,9.65,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,3.8,9.55,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,3.8,9.45,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,11,12,6,45,60.0,8.5,3.7,9.65,10.0,0.0,0.0
2018,11,12,7,0,120.0,17.0,3.7,9.7,20.0,81.2,0.0
2018,11,12,7,15,235.5,29.5,3.7,10.15,51.5,202.94,117.02
2018,11,12,7,30,351.0,42.0,3.7,10.6,83.0,293.32,236.74
2018,11,12,7,45,432.0,52.0,3.75,11.0,125.0,362.23,301.22
2018,11,12,8,0,513.0,62.0,3.8,11.4,167.0,432.24,362.51
2018,11,12,8,15,566.5,70.0,3.75,11.8,210.5,482.67,405.42
2018,11,12,8,30,620.0,78.0,3.7,12.2,254.0,532.04,445.7
2018,11,12,8,45,655.5,84.0,3.65,12.65,295.0,565.54,471.73
2018,11,12,9,0,691.0,90.0,3.6,13.1,336.0,596.78,495.02
2018,11,12,9,15,708.0,96.0,3.55,13.6,371.0,612.92,505.57
2018,11,12,9,30,725.0,102.0,3.5,14.1,406.0,626.19,513.57
2018,11,12,9,45,724.0,111.5,3.4,14.6,434.0,628.22,512.27
2018,11,12,10,0,723.0,121.0,3.3,15.1,462.0,627.24,508.59
2018,11,12,10,15,737.5,123.5,3.2,15.5,487.0,625.99,505.1
2018,11,12,10,30,752.0,126.0,3.1,15.9,512.0,621.56,499.06
2018,11,12,10,45,762.5,127.0,2.95,16.3,530.0,609.91,487.29
2018,11,12,11,0,773.0,128.0,2.8,16.7,548.0,595.18,473.09
2018,11,12,11,15,779.0,129.0,2.65,17.05,559.0,574.86,454.56
2018,11,12,11,30,785.0,130.0,2.5,17.4,570.0,551.73,433.68
2018,11,12,11,45,788.0,130.0,2.4,17.75,573.0,523.42,408.76
2018,11,12,12,0,791.0,130.0,2.3,18.1,576.0,492.69,381.58
2018,11,12,12,15,782.5,131.0,2.15,18.3,569.0,455.69,349.31
2018,11,12,12,30,774.0,132.0,2.0,18.5,562.0,417.39,315.55
2018,11,12,12,45,754.5,135.0,1.9,18.75,546.5,375.98,279.19
2018,11,12,13,0,735.0,138.0,1.8,19.0,531.0,334.62,242.61
2018,11,12,13,15,725.0,135.5,1.7,19.1,511.0,291.34,204.43
2018,11,12,13,30,715.0,133.0,1.6,19.2,491.0,247.91,166.67
2018,11,12,13,45,700.0,129.0,1.45,19.35,464.0,202.58,129.32
2018,11,12,14,0,685.0,125.0,1.3,19.5,437.0,158.06,96.58
2018,11,12,14,15,662.5,120.5,1.2,19.45,404.0,113.84,71.96
2018,11,12,14,30,640.0,116.0,1.1,19.4,371.0,82.62,66.38
2018,11,12,14,45,610.0,109.0,0.95,19.35,333.0,79.18,63.58
2018,11,12,15,0,580.0,102.0,0.8,19.3,295.0,75.76,60.7
2018,11,12,15,15,536.0,93.5,0.8,19.3,253.5,70.95,56.55
2018,11,12,15,30,492.0,85.0,0.8,19.3,212.0,63.21,49.74
2018,11,12,15,45,431.0,74.0,0.8,18.65,170.0,55.78,43.18
2018,11,12,16,0,370.0,63.0,0.8,18.0,128.0,48.17,36.25
2018,11,12,16,15,284.5,49.0,0.8,17.75,90.0,37.96,26.73
2018,11,12,16,30,199.0,35.0,0.8,17.5,52.0,27.48,15.18
2018,11,12,16,45,116.0,21.0,0.8,17.25,29.5,19.1,0.0
2018,11,12,17,0,33.0,7.0,0.8,17.0,7.0,6.37,0.0
2018,11,12,17,15,16.5,3.5,0.8,16.85,3.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,11,13,6,45,10.0,4.5,2.5,10.55,5.0,0.0,0.0
2018,11,13,7,0,20.0,9.0,2.5,10.5,10.0,19.08,0.0
2018,11,13,7,15,10.0,20.5,2.55,10.75,21.0,27.53,9.25
2018,11,13,7,30,0.0,32.0,2.6,11.0,32.0,30.2,19.14
2018,11,13,7,45,0.0,47.0,2.65,11.25,47.0,45.41,32.87
2018,11,13,8,0,0.0,62.0,2.7,11.5,62.0,59.99,45.8
2018,11,13,8,15,1.0,76.5,2.7,11.8,77.0,74.31,58.35
2018,11,13,8,30,2.0,91.0,2.7,12.1,92.0,88.5,70.59
2018,11,13,8,45,4.5,93.5,2.7,12.35,95.0,90.27,72.12
2018,11,13,9,0,7.0,96.0,2.7,12.6,98.0,92.88,74.29
2018,11,13,9,15,4.0,104.0,2.7,13.05,105.0,97.83,78.14
2018,11,13,9,30,1.0,112.0,2.7,13.5,112.0,102.81,81.97
2018,11,13,9,45,9.0,139.5,2.7,13.9,143.5,134.56,108.45
2018,11,13,10,0,17.0,167.0,2.7,14.3,175.0,165.92,134.16
2018,11,13,10,15,50.5,191.5,2.7,14.5,217.0,218.62,177.6
2018,11,13,10,30,84.0,216.0,2.7,14.7,259.0,261.19,211.98
2018,11,13,10,45,135.0,224.0,2.65,14.95,295.5,303.35,245.66
2018,11,13,11,0,186.0,232.0,2.6,15.2,332.0,333.75,269.32
2018,11,13,11,15,145.5,234.0,2.5,15.3,313.0,304.23,244.5
2018,11,13,11,30,105.0,236.0,2.4,15.4,294.0,271.27,217.34
2018,11,13,11,45,65.5,224.0,2.3,15.5,260.5,234.61,187.42
2018,11,13,12,0,26.0,212.0,2.2,15.6,227.0,198.94,158.47
2018,11,13,12,15,75.5,222.5,2.1,15.7,264.5,227.55,180.98
2018,11,13,12,30,125.0,233.0,2.0,15.8,302.0,250.36,197.87
2018,11,13,12,45,197.5,227.5,1.9,15.85,333.5,260.93,203.85
2018,11,13,13,0,270.0,222.0,1.8,15.9,365.0,263.73,202.63
2018,11,13,13,15,342.5,199.0,1.7,15.9,373.5,246.23,184.41
2018,11,13,13,30,415.0,176.0,1.6,15.9,382.0,219.43,158.19
2018,11,13,13,45,370.0,174.0,1.5,15.9,350.5,188.95,134.6
2018,11,13,14,0,325.0,172.0,1.4,15.9,319.0,159.64,114.16
2018,11,13,14,15,357.5,155.5,1.35,15.7,306.0,128.23,93.14
2018,11,13,14,30,390.0,139.0,1.3,15.5,293.0,95.92,79.05
2018,11,13,14,45,356.0,128.5,1.2,15.35,258.5,89.91,74.02
2018,11,13,15,0,322.0,118.0,1.1,15.2,224.0,87.82,72.32
2018,11,13,15,15,312.0,103.0,1.1,15.2,194.5,74.37,60.5
2018,11,13,15,30,302.0,88.0,1.1,15.2,165.0,64.63,51.83
2018,11,13,15,45,257.5,74.5,1.15,14.75,131.5,55.56,43.66
2018,11,13,16,0,213.0,61.0,1.2,14.3,98.0,47.79,36.44
2018,11,13,16,15,143.0,46.5,1.2,14.15,68.0,36.8,26.09
2018,11,13,16,30,73.0,32.0,1.2,14.0,38.0,25.6,13.57
2018,11,13,16,45,36.5,18.5,1.2,13.8,21.5,16.83,0.0
2018,11,13,17,0,0.0,5.0,1.2,13.6,5.0,4.55,0.0
2018,11,13,17,15,0.0,2.5,1.2,13.55,2.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,11,14,6,45,35.5,6.5,2.4,9.0,7.5,0.0,0.0
2018,11,14,7,0,71.0,13.0,2.4,9.0,15.0,50.26,0.0
2018,11,14,7,15,158.0,27.5,2.4,9.45,42.0,151.78,64.92
2018,11,14,7,30,245.0,42.0,2.4,9.9,69.0,231.62,184.13
2018,11,14,7,45,317.0,55.5,2.45,10.35,107.0,293.32,242.78
2018,11,14,8,0,389.0,69.0,2.5,10.8,145.0,357.42,299.08
2018,11,14,8,15,441.0,79.5,2.5,11.2,185.5,405.86,340.59
2018,11,14,8,30,493.0,90.0,2.5,11.6,226.0,454.2,380.43
2018,11,14,8,45,527.5,99.0,2.5,12.0,265.0,488.25,407.38
2018,11,14,9,0,562.0,108.0,2.5,12.4,304.0,524.6,435.13
2018,11,14,9,15,585.0,115.5,2.45,12.85,338.5,546.27,450.36
2018,11,14,9,30,608.0,123.0,2.4,13.3,373.0,565.32,463.16
2018,11,14,9,45,617.5,131.0,2.3,13.75,401.5,573.13,466.65
2018,11,14,10,0,627.0,139.0,2.2,14.2,430.0,578.17,467.89
2018,11,14,10,15,642.0,142.5,2.2,14.7,454.0,579.46,466.64
2018,11,14,10,30,657.0,146.0,2.2,15.2,478.0,577.76,463.03
2018,11,14,10,45,666.5,148.5,2.15,15.75,495.5,568.75,453.48
2018,11,14,11,0,676.0,151.0,2.1,16.3,513.0,556.91,441.71
2018,11,14,11,15,681.5,153.0,2.0,16.65,523.5,539.58,425.78
2018,11,14,11,30,687.0,155.0,1.9,17.0,534.0,519.7,407.73
2018,11,14,11,45,688.5,154.5,1.8,17.35,536.0,493.07,384.38
2018,11,14,12,0,690.0,154.0,1.7,17.7,538.0,464.4,359.14
2018,11,14,12,15,681.5,154.5,1.65,17.9,531.0,430.52,329.98
2018,11,14,12,30,673.0,155.0,1.6,18.1,524.0,395.61,299.57
2018,11,14,12,45,654.5,157.0,1.5,18.3,509.0,357.84,266.61
2018,11,14,13,0,636.0,159.0,1.4,18.5,494.0,320.31,233.67
2018,11,14,13,15,622.5,156.5,1.4,18.6,474.5,280.75,199.35
2018,11,14,13,30,609.0,154.0,1.4,18.7,455.0,239.45,164.19
2018,11,14,13,45,588.5,150.0,1.35,18.75,428.0,198.5,131.18
2018,11,14,14,0,568.0,146.0,1.3,18.8,401.0,158.92,102.71
2018,11,14,14,15,544.0,140.0,1.3,18.65,369.5,119.32,80.76
2018,11,14,14,30,520.0,134.0,1.3,18.5,338.0,93.54,76.09
2018,11,14,14,45,486.5,125.0,1.3,18.35,301.0,88.44,71.89
2018,11,14,15,0,453.0,116.0,1.3,18.2,264.0,83.26,67.52
2018,11,14,15,15,411.5,105.0,1.3,18.2,225.5,76.46,61.61
2018,11,14,15,30,370.0,94.0,1.3,18.2,187.0,69.5,55.42
2018,11,14,15,45,315.0,79.0,1.4,17.4,147.5,59.27,46.38
2018,11,14,16,0,260.0,64.0,1.5,16.6,108.0,48.73,36.85
2018,11,14,16,15,192.5,47.0,1.65,16.15,74.0,36.28,25.32
2018,11,14,16,30,125.0,30.0,1.8,15.7,40.0,24.18,11.9
2018,11,14,16,45,71.5,17.0,1.9,15.3,22.0,15.46,0.0
2018,11,14,17,0,18.0,4.0,2.0,14.9,4.0,3.64,0.0
2018,11,14,17,15,9.0,2.0,2.05,14.6,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,11,15,6,45,18.5,4.5,2.5,9.25,5.0,0.0,0.0
2018,11,15,7,0,37.0,9.0,2.5,9.2,10.0,28.1,0.0
2018,11,15,7,15,95.5,24.5,2.55,9.6,33.0,100.13,30.83
2018,11,15,7,30,154.0,40.0,2.6,10.0,56.0,162.31,127.18
2018,11,15,7,45,214.0,57.5,2.65,10.4,92.0,220.96,182.42
2018,11,15,8,0,274.0,75.0,2.7,10.8,128.0,292.02,244.35
2018,11,15,8,15,306.0,88.0,2.7,11.15,160.5,328.6,276.32
2018,11,15,8,30,338.0,101.0,2.7,11.5,193.0,364.88,306.91
2018,11,15,8,45,361.5,110.5,2.75,11.8,223.0,390.62,328.03
2018,11,15,9,0,385.0,120.0,2.8,12.1,253.0,415.22,347.56
2018,11,15,9,15,418.0,131.0,2.7,12.5,289.5,446.37,371.43
2018,11,15,9,30,451.0,142.0,2.6,12.9,326.0,475.62,393.1
2018,11,15,9,45,492.0,148.0,2.5,13.3,362.5,502.42,412.5
2018,11,15,10,0,533.0,154.0,2.4,13.7,399.0,526.63,429.39
2018,11,15,10,15,566.5,157.0,2.4,14.2,430.0,539.9,437.64
2018,11,15,10,30,600.0,160.0,2.4,14.7,461.0,550.11,443.35
2018,11,15,10,45,609.5,163.5,2.35,15.15,478.5,543.09,435.48
2018,11,15,11,0,619.0,167.0,2.3,15.6,496.0,533.5,425.62
2018,11,15,11,15,625.5,168.0,2.2,15.95,506.0,520.88,413.27
2018,11,15,11,30,632.0,169.0,2.1,16.3,516.0,502.11,396.11
2018,11,15,11,45,634.5,169.5,2.05,16.6,519.0,478.57,375.33
2018,11,15,12,0,637.0,170.0,2.0,16.9,522.0,453.02,352.67
2018,11,15,12,15,624.5,172.5,1.9,17.1,515.0,421.11,324.88
2018,11,15,12,30,612.0,175.0,1.8,17.3,508.0,385.88,294.24
2018,11,15,12,45,585.5,178.5,1.7,17.45,491.5,349.12,262.45
2018,11,15,13,0,559.0,182.0,1.6,17.6,475.0,313.24,231.32
2018,11,15,13,15,547.5,178.0,1.55,17.7,456.0,276.21,199.16
2018,11,15,13,30,536.0,174.0,1.5,17.8,437.0,239.44,167.74
2018,11,15,13,45,519.5,168.0,1.5,17.85,411.5,200.86,136.66
2018,11,15,14,0,503.0,162.0,1.5,17.9,386.0,163.42,109.59
2018,11,15,14,15,481.0,153.5,1.4,17.8,355.0,125.28,87.87
2018,11,15,14,30,459.0,145.0,1.3,17.7,324.0,100.91,82.71
2018,11,15,14,45,431.0,134.5,1.25,17.55,289.0,94.94,77.75
2018,11,15,15,0,403.0,124.0,1.2,17.4,254.0,88.85,72.59
2018,11,15,15,15,363.0,111.0,1.2,17.4,216.0,80.72,65.5
2018,11,15,15,30,323.0,98.0,1.2,17.4,178.0,72.38,58.09
2018,11,15,15,45,274.5,81.0,1.2,16.65,140.0,62.28,49.12
2018,11,15,16,0,226.0,64.0,1.2,15.9,102.0,49.89,37.93
2018,11,15,16,15,165.5,46.5,1.2,15.65,69.5,36.79,25.75
2018,11,15,16,30,105.0,29.0,1.2,15.4,37.0,23.38,10.83
2018,11,15,16,45,59.5,16.5,1.2,15.15,20.5,15.01,0.0
2018,11,15,17,0,14.0,4.0,1.2,14.9,4.0,0.0,0.0
2018,11,15,17,15,7.0,2.0,1.25,14.75,2.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,11,16,6,45,22.0,4.5,2.55,9.3,5.0,0.0,0.0
2018,11,16,7,0,44.0,9.0,2.5,9.3,10.0,31.73,0.0
2018,11,16,7,15,134.0,24.0,2.55,9.75,36.0,129.44,24.46
2018,11,16,7,30,224.0,39.0,2.6,10.2,62.0,214.12,167.12
2018,11,16,7,45,302.0,52.0,2.65,10.65,99.5,277.72,228.95
2018,11,16,8,0,380.0,65.0,2.7,11.1,137.0,344.18,287.58
2018,11,16,8,15,436.5,74.5,2.65,11.45,177.0,393.76,330.36
2018,11,16,8,30,493.0,84.0,2.6,11.8,217.0,443.48,371.65
2018,11,16,8,45,533.5,91.5,2.55,12.15,256.0,483.83,403.76
2018,11,16,9,0,574.0,99.0,2.5,12.5,295.0,519.25,430.98
2018,11,16,9,15,582.0,109.5,2.45,12.95,326.5,533.97,440.68
2018,11,16,9,30,590.0,120.0,2.4,13.4,358.0,546.12,448.1
2018,11,16,9,45,569.0,136.5,2.4,13.85,380.5,538.66,440.0
2018,11,16,10,0,548.0,153.0,2.4,14.3,403.0,533.56,433.68
2018,11,16,10,15,563.0,157.5,2.3,14.7,426.5,536.47,433.75
2018,11,16,10,30,578.0,162.0,2.2,15.1,450.0,536.82,431.65
2018,11,16,10,45,588.0,165.0,2.15,15.5,467.0,530.0,424.16
2018,11,16,11,0,598.0,168.0,2.1,15.9,484.0,520.68,414.67
2018,11,16,11,15,604.0,170.0,2.0,16.2,494.0,505.68,400.68
2018,11,16,11,30,610.0,172.0,1.9,16.5,504.0,488.38,384.77
2018,11,16,11,45,612.5,172.0,1.8,16.75,507.0,465.27,364.3
2018,11,16,12,0,615.0,172.0,1.7,17.0,510.0,440.27,342.08
2018,11,16,12,15,625.5,167.0,1.6,17.2,508.0,415.15,319.37
2018,11,16,12,30,636.0,162.0,1.5,17.4,506.0,384.77,292.13
2018,11,16,12,45,655.0,151.5,1.45,17.6,499.0,350.27,261.12
2018,11,16,13,0,674.0,141.0,1.4,17.8,492.0,313.03,227.35
2018,11,16,13,15,662.5,139.0,1.3,17.9,473.0,272.98,192.05
2018,11,16,13,30,651.0,137.0,1.2,18.0,454.0,233.02,157.51
2018,11,16,13,45,634.5,133.0,1.15,18.15,428.0,191.01,123.45
2018,11,16,14,0,618.0,129.0,1.1,18.3,402.0,150.07,94.15
2018,11,16,14,15,594.5,123.5,0.95,18.25,370.5,108.92,72.22
2018,11,16,14,30,571.0,118.0,0.8,18.2,339.0,84.8,68.62
2018,11,16,14,45,540.0,111.5,0.7,18.2,303.5,79.52,64.18
2018,11,16,15,0,509.0,105.0,0.6,18.2,268.0,75.91,61.11
2018,11,16,15,15,465.0,95.0,0.6,18.2,228.5,69.63,55.63
2018,11,16,15,30,421.0,85.0,0.6,18.2,189.0,63.2,49.9
2018,11,16,15,45,361.0,72.5,0.6,17.65,149.5,54.65,42.28
2018,11,16,16,0,301.0,60.0,0.6,17.1,110.0,45.89,34.26
2018,11,16,16,15,223.5,45.0,0.6,16.85,75.5,34.87,23.93
2018,11,16,16,30,146.0,30.0,0.6,16.6,41.0,23.54,10.31
2018,11,16,16,45,83.0,17.0,0.65,16.3,22.5,15.46,0.0
2018,11,16,17,0,20.0,4.0,0.7,16.0,4.0,0.0,0.0
2018,11,16,17,15,10.0,2.0,0.75,15.8,2.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,17,6,45,19.0,4.0,2.0,9.3,4.5,0.0,0.0
2018,11,17,7,0,38.0,8.0,2.0,9.3,9.0,27.49,0.0
2018,11,17,7,15,121.0,23.5,1.95,9.6,34.0,119.98,2.14
2018,11,17,7,30,204.0,39.0,1.9,9.9,59.0,202.37,155.9
2018,11,17,7,45,281.0,52.0,1.9,10.25,95.5,264.43,217.17
2018,11,17,8,0,358.0,65.0,1.9,10.6,132.0,329.5,274.56
2018,11,17,8,15,297.5,81.0,1.8,10.9,146.0,312.62,261.75
2018,11,17,8,30,237.0,97.0,1.7,11.2,160.0,280.07,235.06
2018,11,17,8,45,276.0,111.5,1.65,11.5,196.0,321.05,269.24
2018,11,17,9,0,315.0,126.0,1.6,11.8,232.0,361.25,301.47
2018,11,17,9,15,442.0,121.5,1.5,12.3,288.5,448.72,371.03
2018,11,17,9,30,569.0,117.0,1.4,12.8,345.0,527.26,430.69
2018,11,17,9,45,634.5,112.0,1.3,13.25,384.5,558.36,452.0
2018,11,17,10,0,700.0,107.0,1.2,13.7,424.0,585.65,470.09
2018,11,17,10,15,742.5,103.0,1.1,14.05,455.5,595.42,474.6
2018,11,17,10,30,785.0,99.0,1.0,14.4,487.0,599.85,475.02
2018,11,17,10,45,776.5,104.5,0.9,14.7,499.5,583.18,459.31
2018,11,17,11,0,768.0,110.0,0.8,15.0,512.0,562.53,440.83
2018,11,17,11,15,773.0,110.5,0.8,15.2,522.0,541.87,423.34
2018,11,17,11,30,778.0,111.0,0.8,15.4,532.0,518.54,403.5
2018,11,17,11,45,796.0,107.0,0.75,15.6,539.5,495.29,382.92
2018,11,17,12,0,814.0,103.0,0.7,15.8,547.0,468.52,359.12
2018,11,17,12,15,792.5,110.0,0.7,15.85,539.0,432.45,328.53
2018,11,17,12,30,771.0,117.0,0.7,15.9,531.0,393.44,295.26
2018,11,17,12,45,726.5,128.0,0.75,16.0,511.0,351.87,260.15
2018,11,17,13,0,682.0,139.0,0.8,16.1,491.0,312.22,226.4
2018,11,17,13,15,672.0,136.0,0.85,16.05,472.0,271.42,190.94
2018,11,17,13,30,662.0,133.0,0.9,16.0,453.0,230.58,155.9
2018,11,17,13,45,648.5,128.0,1.0,16.0,427.5,187.76,121.18
2018,11,17,14,0,635.0,123.0,1.1,16.0,402.0,145.67,90.98
2018,11,17,14,15,613.0,118.0,1.15,15.85,371.0,104.22,69.2
2018,11,17,14,30,591.0,113.0,1.2,15.7,340.0,81.05,66.1
2018,11,17,14,45,561.5,106.0,1.25,15.55,304.0,77.54,63.18
2018,11,17,15,0,532.0,99.0,1.3,15.4,268.0,71.84,58.26
2018,11,17,15,15,487.0,90.5,1.3,15.4,229.0,66.54,53.57
2018,11,17,15,30,442.0,82.0,1.3,15.4,190.0,61.13,48.66
2018,11,17,15,45,382.0,71.0,1.35,14.5,151.0,53.66,41.93
2018,11,17,16,0,322.0,60.0,1.4,13.6,112.0,46.0,34.82
2018,11,17,16,15,239.5,45.0,1.5,13.15,77.0,34.95,24.28
2018,11,17,16,30,157.0,30.0,1.6,12.7,42.0,23.59,9.89
2018,11,17,16,45,89.0,17.5,1.65,12.2,23.5,15.92,0.0
2018,11,17,17,0,21.0,5.0,1.7,11.7,5.0,0.0,0.0
2018,11,17,17,15,10.5,2.5,1.65,11.5,2.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,18,6,45,24.5,4.5,0.7,10.05,5.0,0.0,0.0
2018,11,18,7,0,49.0,9.0,0.7,10.0,10.0,34.11,0.0
2018,11,18,7,15,151.5,23.0,0.8,10.2,36.0,134.73,0.0
2018,11,18,7,30,254.0,37.0,0.9,10.4,62.0,228.01,172.61
2018,11,18,7,45,341.5,48.5,1.0,10.65,100.0,294.96,239.95
