Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,8,0,429.0,60.0,1.1,10.9,138.0,366.15,302.02
2018,11,18,8,15,467.0,69.0,1.25,11.1,174.0,405.93,336.8
2018,11,18,8,30,505.0,78.0,1.4,11.3,210.0,444.47,369.33
2018,11,18,8,45,558.5,83.5,1.5,11.5,251.5,487.89,404.48
2018,11,18,9,0,612.0,89.0,1.6,11.7,293.0,529.5,437.1
2018,11,18,9,15,647.0,92.0,1.65,12.0,329.5,553.94,455.16
2018,11,18,9,30,682.0,95.0,1.7,12.3,366.0,575.72,470.78
2018,11,18,9,45,691.0,102.5,1.8,12.6,395.0,582.71,474.73
2018,11,18,10,0,700.0,110.0,1.9,12.9,424.0,586.78,476.36
2018,11,18,10,15,667.5,120.5,1.9,13.25,433.5,565.01,457.32
2018,11,18,10,30,635.0,131.0,1.9,13.6,443.0,541.36,437.0
2018,11,18,10,45,559.5,153.5,1.85,13.95,435.5,498.25,401.17
2018,11,18,11,0,484.0,176.0,1.8,14.3,428.0,460.63,369.61
2018,11,18,11,15,456.5,187.5,1.75,14.6,429.0,439.42,351.16
2018,11,18,11,30,429.0,199.0,1.7,14.9,430.0,417.77,332.26
2018,11,18,11,45,418.5,203.0,1.65,15.15,429.0,397.38,314.44
2018,11,18,12,0,408.0,207.0,1.6,15.4,428.0,376.32,295.95
2018,11,18,12,15,424.5,200.5,1.55,15.6,429.0,356.71,278.27
2018,11,18,12,30,441.0,194.0,1.5,15.8,430.0,334.97,258.47
2018,11,18,12,45,428.0,192.5,1.45,16.0,417.0,305.61,232.87
2018,11,18,13,0,415.0,191.0,1.4,16.2,404.0,276.48,207.43
2018,11,18,13,15,420.0,181.5,1.35,16.3,390.0,245.7,180.27
2018,11,18,13,30,425.0,172.0,1.3,16.4,376.0,214.04,152.74
2018,11,18,13,45,442.0,158.0,1.25,16.5,360.0,179.84,123.83
2018,11,18,14,0,459.0,144.0,1.2,16.6,344.0,143.85,96.38
2018,11,18,14,15,458.5,132.5,1.2,16.5,319.5,107.23,75.16
2018,11,18,14,30,458.0,121.0,1.2,16.4,295.0,84.6,69.01
2018,11,18,14,45,425.5,112.5,1.2,16.25,261.5,79.7,64.9
2018,11,18,15,0,393.0,104.0,1.2,16.1,228.0,74.71,60.62
2018,11,18,15,15,337.5,94.5,1.2,16.1,190.5,68.78,55.38
2018,11,18,15,30,282.0,85.0,1.2,16.1,153.0,62.74,49.91
2018,11,18,15,45,247.0,70.5,1.35,15.25,121.5,52.84,41.06
2018,11,18,16,0,212.0,56.0,1.5,14.4,90.0,42.64,31.73
2018,11,18,16,15,161.0,41.5,1.55,14.05,62.5,33.09,22.52
2018,11,18,16,30,110.0,27.0,1.6,13.7,35.0,21.82,8.0
2018,11,18,16,45,64.0,15.5,1.7,13.3,19.5,14.1,0.0
2018,11,18,17,0,18.0,4.0,1.8,12.9,4.0,0.0,0.0
2018,11,18,17,15,9.0,2.0,1.75,12.75,2.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,19,6,45,8.0,3.5,2.0,10.15,3.5,0.0,0.0
2018,11,19,7,0,16.0,7.0,2.0,10.2,7.0,14.78,0.0
2018,11,19,7,15,65.5,20.5,2.1,10.55,26.0,73.79,0.0
2018,11,19,7,30,115.0,34.0,2.2,10.9,45.0,130.1,95.62
2018,11,19,7,45,178.0,49.0,2.25,11.25,76.0,185.07,150.44
2018,11,19,8,0,241.0,64.0,2.3,11.6,107.0,254.51,211.29
2018,11,19,8,15,272.0,77.0,2.3,11.9,137.5,289.86,242.47
2018,11,19,8,30,303.0,90.0,2.3,12.2,168.0,325.0,272.43
2018,11,19,8,45,365.5,97.5,2.3,12.55,207.0,373.2,312.43
2018,11,19,9,0,428.0,105.0,2.3,12.9,246.0,420.89,350.8
2018,11,19,9,15,440.5,115.5,2.35,13.35,275.0,438.15,363.39
2018,11,19,9,30,453.0,126.0,2.4,13.8,304.0,453.49,374.22
2018,11,19,9,45,474.0,133.0,2.45,14.25,332.5,468.36,384.57
2018,11,19,10,0,495.0,140.0,2.5,14.7,361.0,481.02,392.92
2018,11,19,10,15,496.5,149.0,2.45,15.1,381.0,481.2,390.97
2018,11,19,10,30,498.0,158.0,2.4,15.5,401.0,479.25,387.35
2018,11,19,10,45,510.0,161.5,2.35,15.9,418.0,475.8,382.67
2018,11,19,11,0,522.0,165.0,2.3,16.3,435.0,470.01,376.04
2018,11,19,11,15,564.5,155.5,2.25,16.55,452.5,465.63,370.79
2018,11,19,11,30,607.0,146.0,2.2,16.8,470.0,461.44,365.17
2018,11,19,11,45,624.0,141.5,2.15,17.05,476.0,441.49,347.04
2018,11,19,12,0,641.0,137.0,2.1,17.3,482.0,418.75,326.37
2018,11,19,12,15,589.5,151.0,2.05,17.4,466.5,382.14,295.26
2018,11,19,12,30,538.0,165.0,2.0,17.5,451.0,344.83,263.71
2018,11,19,12,45,467.0,178.5,1.95,17.65,422.5,305.8,231.36
2018,11,19,13,0,396.0,192.0,1.9,17.8,394.0,271.21,203.12
2018,11,19,13,15,276.0,193.5,1.85,17.9,332.0,222.04,166.0
2018,11,19,13,30,156.0,195.0,1.8,18.0,270.0,185.8,140.74
2018,11,19,13,45,94.0,175.0,1.7,18.05,219.5,154.88,118.42
2018,11,19,14,0,32.0,155.0,1.6,18.1,169.0,127.88,99.52
2018,11,19,14,15,127.0,150.5,1.5,18.0,199.5,118.39,90.75
2018,11,19,14,30,222.0,146.0,1.4,17.9,230.0,105.04,86.28
2018,11,19,14,45,245.5,131.5,1.3,17.85,215.5,96.12,78.71
2018,11,19,15,0,269.0,117.0,1.2,17.8,201.0,86.9,70.77
2018,11,19,15,15,254.0,102.0,1.2,17.8,172.5,76.83,61.98
2018,11,19,15,30,239.0,87.0,1.2,17.8,144.0,66.46,52.78
2018,11,19,15,45,206.5,72.0,1.05,17.2,114.0,55.72,43.21
2018,11,19,16,0,174.0,57.0,0.9,16.6,84.0,44.7,33.19
2018,11,19,16,15,134.5,41.5,0.85,16.5,58.5,33.01,22.14
2018,11,19,16,30,95.0,26.0,0.8,16.4,33.0,21.03,6.67
2018,11,19,16,45,58.5,15.5,0.75,16.3,18.5,14.1,0.0
2018,11,19,17,0,22.0,5.0,0.7,16.2,4.0,0.0,0.0
2018,11,19,17,15,11.0,2.5,0.65,16.1,2.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,15.9,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,15.65,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,20,6,45,25.5,4.0,1.7,10.15,4.0,0.0,0.0
2018,11,20,7,0,51.0,8.0,1.7,10.1,8.0,33.96,0.0
2018,11,20,7,15,157.0,20.5,1.7,10.45,32.5,131.0,0.0
2018,11,20,7,30,263.0,33.0,1.7,10.8,57.0,223.76,163.82
2018,11,20,7,45,352.0,44.0,1.7,11.1,94.5,293.41,238.33
2018,11,20,8,0,441.0,55.0,1.7,11.4,132.0,365.52,301.85
2018,11,20,8,15,447.0,65.5,1.7,11.7,161.5,386.5,321.28
2018,11,20,8,30,453.0,76.0,1.7,12.0,191.0,401.85,334.95
2018,11,20,8,45,414.5,93.5,1.65,12.35,212.5,398.85,331.95
2018,11,20,9,0,376.0,111.0,1.6,12.7,234.0,392.99,326.07
2018,11,20,9,15,324.5,128.5,1.6,13.15,243.0,363.84,301.3
2018,11,20,9,30,273.0,146.0,1.6,13.6,252.0,346.08,285.3
2018,11,20,9,45,362.5,147.0,1.6,14.1,300.0,410.72,336.37
2018,11,20,10,0,452.0,148.0,1.6,14.6,348.0,461.04,374.54
2018,11,20,10,15,504.0,146.0,1.65,14.9,380.5,481.33,389.0
2018,11,20,10,30,556.0,144.0,1.7,15.2,413.0,498.44,400.85
2018,11,20,10,45,542.0,153.5,1.75,15.55,423.5,485.09,388.53
2018,11,20,11,0,528.0,163.0,1.8,15.9,434.0,470.11,375.1
2018,11,20,11,15,569.0,153.5,1.9,16.05,451.0,464.73,369.76
2018,11,20,11,30,610.0,144.0,2.0,16.2,468.0,459.65,364.02
2018,11,20,11,45,620.5,141.5,2.1,16.35,472.5,438.43,345.41
2018,11,20,12,0,631.0,139.0,2.2,16.5,477.0,414.83,324.52
2018,11,20,12,15,532.0,162.5,2.2,16.55,446.0,365.14,283.8
2018,11,20,12,30,433.0,186.0,2.2,16.6,415.0,323.53,249.89
2018,11,20,12,45,446.5,177.5,2.2,16.65,408.5,297.51,226.49
2018,11,20,13,0,460.0,169.0,2.2,16.7,402.0,269.69,201.15
2018,11,20,13,15,545.5,143.5,2.2,16.7,410.0,243.23,174.13
2018,11,20,13,30,631.0,118.0,2.2,16.7,418.0,209.21,140.59
2018,11,20,13,45,587.5,120.5,2.15,16.7,387.5,170.42,110.17
2018,11,20,14,0,544.0,123.0,2.1,16.7,357.0,134.36,85.86
2018,11,20,14,15,476.5,124.0,2.0,16.65,318.0,100.53,70.08
2018,11,20,14,30,409.0,125.0,1.9,16.6,279.0,87.28,71.37
2018,11,20,14,45,434.0,108.5,1.8,16.6,256.5,77.12,62.58
2018,11,20,15,0,459.0,92.0,1.7,16.6,234.0,66.64,53.43
2018,11,20,15,15,383.5,84.0,1.7,16.6,191.5,61.49,48.86
2018,11,20,15,30,308.0,76.0,1.7,16.6,149.0,56.28,44.12
2018,11,20,15,45,326.0,62.0,1.4,16.2,125.5,46.79,35.57
2018,11,20,16,0,344.0,48.0,1.1,15.8,102.0,38.39,27.8
2018,11,20,16,15,260.5,37.0,1.05,15.65,70.0,28.8,18.6
2018,11,20,16,30,177.0,26.0,1.0,15.5,38.0,20.49,5.63
2018,11,20,16,45,111.0,16.0,0.95,15.4,21.5,14.55,0.0
2018,11,20,17,0,45.0,6.0,0.9,15.3,5.0,0.0,0.0
2018,11,20,17,15,22.5,3.0,0.9,15.25,2.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,3.45,14.7,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,3.5,14.7,2.0,1.82,0.0
2018,11,21,7,15,0.0,8.0,3.55,14.8,8.0,7.28,0.0
2018,11,21,7,30,0.0,14.0,3.6,14.9,14.0,12.31,3.32
2018,11,21,7,45,1.0,21.0,3.65,14.95,21.0,19.07,10.09
2018,11,21,8,0,2.0,28.0,3.7,15.0,28.0,25.87,16.2
2018,11,21,8,15,6.5,34.0,3.7,15.05,35.5,34.0,23.43
2018,11,21,8,30,11.0,40.0,3.7,15.1,43.0,43.51,31.8
2018,11,21,8,45,7.5,34.0,3.7,15.2,36.0,35.37,24.84
2018,11,21,9,0,4.0,28.0,3.7,15.3,29.0,27.24,17.8
2018,11,21,9,15,2.0,24.5,3.8,15.45,25.0,22.86,13.98
2018,11,21,9,30,0.0,21.0,3.9,15.6,21.0,18.49,10.15
2018,11,21,9,45,0.0,32.5,3.95,15.8,32.5,28.64,18.77
2018,11,21,10,0,0.0,44.0,4.0,16.0,44.0,38.83,27.34
2018,11,21,10,15,0.0,68.5,4.15,16.1,68.5,60.57,45.6
2018,11,21,10,30,0.0,93.0,4.3,16.2,93.0,82.63,63.98
2018,11,21,10,45,55.5,134.5,4.45,16.35,163.0,157.74,127.03
2018,11,21,11,0,111.0,176.0,4.6,16.5,233.0,233.23,188.85
2018,11,21,11,15,73.5,176.5,4.6,16.5,214.5,202.16,162.62
2018,11,21,11,30,36.0,177.0,4.6,16.5,196.0,179.84,143.86
2018,11,21,11,45,18.0,151.0,4.65,16.5,160.5,142.5,113.09
2018,11,21,12,0,0.0,125.0,4.7,16.5,125.0,110.59,86.78
2018,11,21,12,15,0.0,108.0,4.55,16.45,108.0,95.48,74.31
2018,11,21,12,30,0.0,91.0,4.4,16.4,91.0,80.55,61.96
2018,11,21,12,45,0.0,93.0,4.3,16.4,93.0,82.25,63.42
2018,11,21,13,0,0.0,95.0,4.2,16.4,95.0,83.89,64.84
2018,11,21,13,15,0.0,88.0,4.05,16.35,88.0,77.81,59.85
2018,11,21,13,30,0.0,81.0,3.9,16.3,81.0,71.69,54.82
2018,11,21,13,45,2.0,75.0,3.75,16.3,76.0,66.61,50.56
2018,11,21,14,0,4.0,69.0,3.6,16.3,71.0,61.33,46.15
2018,11,21,14,15,42.0,96.5,3.45,16.25,112.5,82.49,63.42
2018,11,21,14,30,80.0,124.0,3.3,16.2,154.0,95.4,78.66
2018,11,21,14,45,133.0,112.5,3.15,16.15,156.0,87.73,72.03
2018,11,21,15,0,186.0,101.0,3.0,16.1,158.0,75.74,61.55
2018,11,21,15,15,199.0,89.5,3.0,16.1,143.0,68.05,54.73
2018,11,21,15,30,212.0,78.0,3.0,16.1,128.0,60.11,47.56
2018,11,21,15,45,138.0,63.0,2.55,15.75,93.0,49.11,37.63
2018,11,21,16,0,64.0,48.0,2.1,15.4,58.0,39.44,28.71
2018,11,21,16,15,66.0,32.5,1.95,15.0,40.0,27.29,17.29
2018,11,21,16,30,68.0,17.0,1.8,14.6,22.0,14.1,1.57
2018,11,21,16,45,59.5,10.5,1.6,14.25,12.5,9.55,0.0
2018,11,21,17,0,51.0,4.0,1.4,13.9,3.0,0.0,0.0
2018,11,21,17,15,25.5,2.0,1.4,13.85,1.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,11,22,6,45,35.0,4.0,2.35,12.75,4.0,0.0,0.0
2018,11,22,7,0,70.0,8.0,2.3,12.8,8.0,7.28,0.0
2018,11,22,7,15,206.5,18.5,2.3,13.15,33.0,128.41,0.0
2018,11,22,7,30,343.0,29.0,2.3,13.5,58.0,262.09,180.2
2018,11,22,7,45,443.0,36.0,2.35,13.85,96.0,336.27,269.25
2018,11,22,8,0,543.0,43.0,2.4,14.2,134.0,410.94,335.67
2018,11,22,8,15,506.0,56.0,2.5,14.35,159.5,409.72,338.11
2018,11,22,8,30,469.0,69.0,2.6,14.5,185.0,405.35,336.32
2018,11,22,8,45,506.5,73.5,2.65,14.7,218.5,436.35,362.22
2018,11,22,9,0,544.0,78.0,2.7,14.9,252.0,465.67,385.66
2018,11,22,9,15,574.5,87.0,2.8,15.05,289.5,493.69,407.36
2018,11,22,9,30,605.0,96.0,2.9,15.2,327.0,519.26,426.59
2018,11,22,9,45,658.5,93.5,3.0,15.35,364.0,544.01,445.23
2018,11,22,10,0,712.0,91.0,3.1,15.5,401.0,565.44,460.88
2018,11,22,10,15,784.5,79.5,3.25,15.6,439.0,583.47,474.16
2018,11,22,10,30,857.0,68.0,3.4,15.7,477.0,595.56,482.49
2018,11,22,10,45,845.0,74.0,3.5,15.85,489.5,579.36,467.75
2018,11,22,11,0,833.0,80.0,3.6,16.0,502.0,557.38,448.57
2018,11,22,11,15,857.5,75.0,3.75,16.05,517.0,539.45,432.74
2018,11,22,11,30,882.0,70.0,3.9,16.1,532.0,520.05,415.12
2018,11,22,11,45,882.5,70.5,4.05,16.2,535.0,491.04,389.33
2018,11,22,12,0,883.0,71.0,4.2,16.3,538.0,459.54,361.01
2018,11,22,12,15,845.0,80.0,4.35,16.25,524.0,417.14,324.08
2018,11,22,12,30,807.0,89.0,4.5,16.2,510.0,375.69,287.41
2018,11,22,12,45,798.5,89.0,4.6,16.2,497.5,336.33,251.3
2018,11,22,13,0,790.0,89.0,4.7,16.2,485.0,296.02,214.02
2018,11,22,13,15,620.0,120.5,4.8,16.15,424.0,241.02,170.92
2018,11,22,13,30,450.0,152.0,4.9,16.1,363.0,200.58,142.26
2018,11,22,13,45,278.5,160.5,5.0,16.05,289.0,160.95,116.86
2018,11,22,14,0,107.0,169.0,5.1,16.0,215.0,138.78,107.01
2018,11,22,14,15,145.0,157.5,5.15,15.9,214.5,122.45,95.2
2018,11,22,14,30,183.0,146.0,5.2,15.8,214.0,109.86,91.5
2018,11,22,14,45,165.0,128.0,5.2,15.7,184.5,97.82,81.08
2018,11,22,15,0,147.0,110.0,5.2,15.6,155.0,85.43,70.24
2018,11,22,15,15,145.5,99.5,5.2,15.6,138.5,77.68,63.34
2018,11,22,15,30,144.0,89.0,5.2,15.6,122.0,69.7,56.09
2018,11,22,15,45,137.5,71.0,5.1,15.35,97.5,54.74,42.59
2018,11,22,16,0,131.0,53.0,5.0,15.1,73.0,41.67,30.62
2018,11,22,16,15,104.0,39.0,5.0,15.0,51.5,31.06,20.33
2018,11,22,16,30,77.0,25.0,5.0,14.9,30.0,20.2,3.8
2018,11,22,16,45,53.0,15.5,5.05,14.8,17.5,14.1,0.0
2018,11,22,17,0,29.0,6.0,5.1,14.7,5.0,0.0,0.0
2018,11,22,17,15,14.5,3.0,5.2,14.7,2.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,5.4,14.7,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,5.5,14.75,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,5.45,14.8,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,5.4,14.8,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,5.35,14.8,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,5.25,14.85,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,5.15,14.95,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.2,14.45,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.3,14.5,1.0,0.91,0.0
2018,11,23,7,15,0.0,5.5,2.45,14.65,5.5,5.0,0.0
2018,11,23,7,30,0.0,10.0,2.6,14.8,10.0,8.78,0.32
2018,11,23,7,45,0.0,13.5,2.75,14.9,13.5,11.86,4.07
2018,11,23,8,0,0.0,17.0,2.9,15.0,17.0,14.94,6.92
2018,11,23,8,15,0.0,17.5,3.05,15.1,17.5,15.38,7.44
2018,11,23,8,30,0.0,18.0,3.2,15.2,18.0,15.82,7.89
2018,11,23,8,45,0.5,39.5,3.3,15.3,39.5,35.13,24.45
2018,11,23,9,0,1.0,61.0,3.4,15.4,61.0,54.53,40.98
2018,11,23,9,15,2.5,88.5,3.55,15.5,89.5,81.98,64.19
2018,11,23,9,30,4.0,116.0,3.7,15.6,118.0,109.86,87.52
2018,11,23,9,45,2.0,89.5,3.8,15.7,90.5,81.33,63.35
2018,11,23,10,0,0.0,63.0,3.9,15.8,63.0,55.67,41.6
2018,11,23,10,15,0.0,50.5,4.05,15.85,50.5,44.59,32.18
2018,11,23,10,30,0.0,38.0,4.2,15.9,38.0,33.53,22.79
2018,11,23,10,45,0.0,50.5,4.35,16.0,50.5,44.6,32.09
2018,11,23,11,0,0.0,63.0,4.5,16.1,63.0,55.7,41.36
2018,11,23,11,15,0.0,78.5,4.65,16.15,78.5,69.48,52.85
2018,11,23,11,30,0.0,94.0,4.8,16.2,94.0,83.3,64.34
2018,11,23,11,45,1.0,95.5,4.9,16.2,96.0,85.07,65.79
2018,11,23,12,0,2.0,97.0,5.0,16.2,98.0,86.75,67.18
2018,11,23,12,15,1.0,68.0,5.05,16.25,68.5,60.54,45.29
2018,11,23,12,30,0.0,39.0,5.1,16.3,39.0,34.43,23.4
2018,11,23,12,45,0.0,61.5,5.1,16.3,61.5,54.37,40.18
2018,11,23,13,0,0.0,84.0,5.1,16.3,84.0,74.37,56.97
2018,11,23,13,15,2.5,97.5,5.1,16.3,98.5,86.43,67.02
2018,11,23,13,30,5.0,111.0,5.1,16.3,113.0,97.77,76.45
2018,11,23,13,45,2.5,75.0,5.05,16.3,76.0,66.67,50.6
2018,11,23,14,0,0.0,39.0,5.0,16.3,39.0,34.4,23.56
2018,11,23,14,15,0.0,40.5,4.95,16.25,40.5,35.72,24.74
2018,11,23,14,30,0.0,42.0,4.9,16.2,42.0,37.04,27.3
2018,11,23,14,45,0.0,35.0,4.85,16.15,35.0,30.84,21.83
2018,11,23,15,0,0.0,28.0,4.8,16.1,28.0,24.65,16.33
2018,11,23,15,15,0.0,19.5,4.8,16.1,19.5,17.15,9.63
2018,11,23,15,30,0.0,11.0,4.8,16.1,11.0,9.66,2.93
2018,11,23,15,45,0.0,9.0,4.8,16.0,9.0,7.9,1.31
2018,11,23,16,0,0.0,7.0,4.8,15.9,7.0,6.14,0.0
2018,11,23,16,15,7.0,6.5,4.8,15.85,7.0,5.94,0.0
2018,11,23,16,30,14.0,6.0,4.8,15.8,7.0,5.12,0.0
2018,11,23,16,45,14.0,5.0,4.8,15.75,5.5,4.55,0.0
2018,11,23,17,0,14.0,4.0,4.8,15.7,4.0,0.0,0.0
2018,11,23,17,15,7.0,2.0,4.75,15.65,2.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,4.65,15.6,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,4.55,15.55,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,24,6,45,33.0,4.0,2.5,14.1,3.5,0.0,0.0
2018,11,24,7,0,66.0,8.0,2.5,14.1,7.0,0.0,0.0
2018,11,24,7,15,201.5,17.5,2.6,14.25,30.0,123.61,0.0
2018,11,24,7,30,337.0,27.0,2.7,14.4,53.0,251.38,157.27
2018,11,24,7,45,440.0,33.0,2.85,14.55,90.0,328.33,260.84
2018,11,24,8,0,543.0,39.0,3.0,14.7,127.0,396.85,324.08
2018,11,24,8,15,529.0,49.5,3.05,14.8,155.5,412.94,340.73
2018,11,24,8,30,515.0,60.0,3.1,14.9,184.0,420.88,349.2
2018,11,24,8,45,540.5,68.5,3.15,14.95,219.0,449.06,372.96
2018,11,24,9,0,566.0,77.0,3.2,15.0,254.0,475.42,394.2
2018,11,24,9,15,580.0,84.0,3.2,15.15,284.0,490.57,405.58
2018,11,24,9,30,594.0,91.0,3.2,15.3,314.0,503.38,414.7
2018,11,24,9,45,458.0,123.5,3.2,15.5,304.0,441.41,362.88
2018,11,24,10,0,322.0,156.0,3.2,15.7,294.0,373.12,305.95
2018,11,24,10,15,317.5,171.0,3.15,15.85,313.5,378.68,309.3
2018,11,24,10,30,313.0,186.0,3.1,16.0,333.0,382.68,311.05
2018,11,24,10,45,460.5,160.5,3.05,16.2,386.0,440.26,356.32
2018,11,24,11,0,608.0,135.0,3.0,16.4,439.0,486.27,390.86
2018,11,24,11,15,746.5,100.0,2.95,16.5,481.0,504.65,403.22
2018,11,24,11,30,885.0,65.0,2.9,16.6,523.0,512.88,406.75
2018,11,24,11,45,844.5,76.0,2.9,16.7,515.5,475.38,374.34
2018,11,24,12,0,804.0,87.0,2.9,16.8,508.0,437.22,341.33
2018,11,24,12,15,739.0,104.5,2.85,16.8,489.0,393.6,304.07
2018,11,24,12,30,674.0,122.0,2.8,16.8,470.0,353.41,269.49
2018,11,24,12,45,690.0,115.5,2.8,16.85,464.5,320.61,239.08
2018,11,24,13,0,706.0,109.0,2.8,16.9,459.0,285.23,206.01
2018,11,24,13,15,763.0,90.0,2.8,16.85,455.5,249.63,171.13
2018,11,24,13,30,820.0,71.0,2.8,16.8,452.0,204.53,128.82
2018,11,24,13,45,802.0,69.5,2.75,16.75,425.0,158.26,91.13
2018,11,24,14,0,784.0,68.0,2.7,16.7,398.0,112.75,59.76
2018,11,24,14,15,781.0,64.0,2.7,16.6,371.5,66.67,38.21
2018,11,24,14,30,778.0,60.0,2.7,16.5,345.0,46.65,35.77
2018,11,24,14,45,750.5,58.0,2.7,16.35,309.5,45.74,35.04
2018,11,24,15,0,723.0,56.0,2.7,16.2,274.0,44.9,34.33
2018,11,24,15,15,653.5,56.0,2.7,16.2,231.5,45.73,35.01
2018,11,24,15,30,584.0,56.0,2.7,16.2,189.0,42.86,32.34
2018,11,24,15,45,504.0,49.0,2.7,15.7,147.0,38.19,28.01
2018,11,24,16,0,424.0,42.0,2.7,15.2,105.0,33.49,23.49
2018,11,24,16,15,352.0,33.5,2.8,14.8,74.0,27.4,17.15
2018,11,24,16,30,280.0,25.0,2.9,14.4,43.0,21.19,2.34
2018,11,24,16,45,161.5,15.5,2.95,14.05,24.0,14.1,0.0
2018,11,24,17,0,43.0,6.0,3.0,13.7,5.0,0.0,0.0
2018,11,24,17,15,21.5,3.0,3.0,13.55,2.5,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,25,6,45,32.5,4.0,0.75,12.45,3.5,0.0,0.0
2018,11,25,7,0,65.0,8.0,0.8,12.4,7.0,0.0,0.0
2018,11,25,7,15,201.0,17.5,0.75,12.55,29.5,122.78,0.0
2018,11,25,7,30,337.0,27.0,0.7,12.7,52.0,248.52,144.99
2018,11,25,7,45,338.0,37.0,0.65,12.9,76.5,272.48,214.01
2018,11,25,8,0,339.0,47.0,0.6,13.1,101.0,289.25,234.17
2018,11,25,8,15,369.0,59.5,0.55,13.4,134.0,321.86,263.03
2018,11,25,8,30,399.0,72.0,0.5,13.7,167.0,357.14,292.16
2018,11,25,8,45,345.0,92.5,0.5,13.95,185.0,348.35,284.78
2018,11,25,9,0,291.0,113.0,0.5,14.2,203.0,324.2,265.1
2018,11,25,9,15,346.5,119.0,0.55,14.55,239.0,375.23,305.47
2018,11,25,9,30,402.0,125.0,0.6,14.9,275.0,412.77,333.97
2018,11,25,9,45,519.5,114.0,0.7,15.2,324.5,468.28,376.86
2018,11,25,10,0,637.0,103.0,0.8,15.5,374.0,526.96,420.66
2018,11,25,10,15,599.0,117.5,0.85,15.75,384.0,507.98,404.09
2018,11,25,10,30,561.0,132.0,0.9,16.0,394.0,487.19,386.85
2018,11,25,10,45,440.5,164.0,0.95,16.2,374.5,431.37,342.46
2018,11,25,11,0,320.0,196.0,1.0,16.4,355.0,374.55,297.3
2018,11,25,11,15,281.0,208.5,1.05,16.5,350.5,353.79,280.39
2018,11,25,11,30,242.0,221.0,1.1,16.6,346.0,333.68,263.77
2018,11,25,11,45,220.0,224.5,1.1,16.75,338.5,309.83,244.22
2018,11,25,12,0,198.0,228.0,1.1,16.9,331.0,292.05,229.42
2018,11,25,12,15,175.0,226.0,1.1,16.95,316.5,270.0,211.43
2018,11,25,12,30,152.0,224.0,1.1,17.0,302.0,249.27,194.6
2018,11,25,12,45,114.0,217.5,1.1,17.05,275.5,221.71,172.87
2018,11,25,13,0,76.0,211.0,1.1,17.1,249.0,198.07,154.63
2018,11,25,13,15,151.0,194.0,1.05,17.15,265.0,193.74,148.04
2018,11,25,13,30,226.0,177.0,1.0,17.2,281.0,180.68,133.77
2018,11,25,13,45,466.5,129.5,0.95,17.25,329.5,157.65,104.65
2018,11,25,14,0,707.0,82.0,0.9,17.3,378.0,112.79,62.46
2018,11,25,14,15,755.5,69.0,0.95,17.3,363.5,69.33,41.09
2018,11,25,14,30,804.0,56.0,1.0,17.3,349.0,43.74,33.11
2018,11,25,14,45,729.5,60.0,1.05,17.3,304.5,47.3,36.31
2018,11,25,15,0,655.0,64.0,1.1,17.3,260.0,46.97,36.02
2018,11,25,15,15,590.0,59.0,1.1,17.3,216.5,43.98,33.33
2018,11,25,15,30,525.0,54.0,1.1,17.3,173.0,41.02,30.59
2018,11,25,15,45,469.5,48.0,1.1,16.9,138.0,37.28,27.08
2018,11,25,16,0,414.0,42.0,1.1,16.5,103.0,33.54,23.4
2018,11,25,16,15,324.0,33.5,1.15,16.2,71.0,27.42,16.99
2018,11,25,16,30,234.0,25.0,1.2,15.9,39.0,21.21,1.28
2018,11,25,16,45,145.0,16.0,1.25,15.6,22.0,14.55,0.0
2018,11,25,17,0,56.0,7.0,1.3,15.3,5.0,0.0,0.0
2018,11,25,17,15,28.0,3.5,1.35,15.15,2.5,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,26,6,45,27.5,3.5,2.25,11.25,3.0,0.0,0.0
2018,11,26,7,0,55.0,7.0,2.3,11.3,6.0,0.0,0.0
2018,11,26,7,15,132.0,17.0,2.35,11.55,24.0,85.28,0.0
2018,11,26,7,30,209.0,27.0,2.4,11.8,42.0,176.84,94.35
2018,11,26,7,45,268.5,38.0,2.4,12.1,71.0,232.03,183.83
2018,11,26,8,0,328.0,49.0,2.4,12.4,100.0,281.75,231.4
2018,11,26,8,15,369.0,59.5,2.3,12.55,133.0,321.06,266.82
2018,11,26,8,30,410.0,70.0,2.2,12.7,166.0,360.38,300.7
2018,11,26,8,45,394.0,85.0,2.1,12.9,191.0,368.99,307.8
2018,11,26,9,0,378.0,100.0,2.0,13.1,216.0,375.35,312.4
2018,11,26,9,15,383.5,113.5,2.0,13.45,243.5,391.54,324.64
2018,11,26,9,30,389.0,127.0,2.0,13.8,271.0,405.86,334.89
2018,11,26,9,45,355.0,143.5,2.0,14.15,283.0,385.37,317.01
2018,11,26,10,0,321.0,160.0,2.0,14.5,295.0,375.7,307.64
2018,11,26,10,15,270.5,178.0,1.95,14.85,296.5,356.62,290.46
2018,11,26,10,30,220.0,196.0,1.9,15.2,298.0,328.39,266.28
2018,11,26,10,45,190.0,207.0,1.85,15.55,297.5,314.53,253.86
2018,11,26,11,0,160.0,218.0,1.8,15.9,297.0,300.93,241.71
2018,11,26,11,15,270.0,203.0,1.75,16.15,340.0,342.27,273.93
2018,11,26,11,30,380.0,188.0,1.7,16.4,383.0,370.4,294.37
2018,11,26,11,45,491.0,164.5,1.65,16.65,418.0,389.33,306.58
2018,11,26,12,0,602.0,141.0,1.6,16.9,453.0,397.53,309.28
2018,11,26,12,15,596.0,141.5,1.55,16.95,448.0,369.14,284.11
2018,11,26,12,30,590.0,142.0,1.5,17.0,443.0,339.72,257.96
2018,11,26,12,45,542.5,149.5,1.45,17.1,421.5,300.16,224.49
2018,11,26,13,0,495.0,157.0,1.4,17.2,400.0,265.56,195.24
2018,11,26,13,15,486.0,150.0,1.3,17.1,381.0,230.89,165.18
2018,11,26,13,30,477.0,143.0,1.2,17.0,362.0,196.44,135.94
2018,11,26,13,45,540.5,123.0,1.05,16.9,358.0,161.79,104.99
2018,11,26,14,0,604.0,103.0,0.9,16.8,354.0,120.71,73.06
2018,11,26,14,15,556.5,102.5,0.85,16.7,320.0,84.63,57.29
2018,11,26,14,30,509.0,102.0,0.8,16.6,286.0,72.43,58.4
2018,11,26,14,45,432.5,101.0,0.75,16.45,246.0,72.25,58.36
2018,11,26,15,0,356.0,100.0,0.7,16.3,206.0,72.24,58.39
2018,11,26,15,15,288.5,89.0,0.7,16.3,167.0,65.05,52.0
2018,11,26,15,30,221.0,78.0,0.7,16.3,128.0,60.11,47.47
2018,11,26,15,45,226.5,63.0,0.7,16.1,105.0,47.45,36.05
2018,11,26,16,0,232.0,48.0,0.7,15.9,82.0,36.79,26.26
2018,11,26,16,15,178.0,35.5,0.8,15.75,56.0,27.59,17.1
2018,11,26,16,30,124.0,23.0,0.9,15.6,30.0,18.12,0.0
2018,11,26,16,45,82.5,14.0,1.0,15.45,17.0,12.73,0.0
2018,11,26,17,0,41.0,5.0,1.1,15.3,4.0,0.0,0.0
2018,11,26,17,15,20.5,2.5,1.1,15.2,2.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,27,6,45,13.0,1.0,2.1,12.55,0.5,0.0,0.0
2018,11,27,7,0,26.0,2.0,2.2,12.6,1.0,0.0,0.0
2018,11,27,7,15,26.0,5.0,2.2,12.8,5.5,18.23,0.0
2018,11,27,7,30,26.0,8.0,2.2,13.0,10.0,28.02,8.54
2018,11,27,7,45,13.0,14.5,2.25,13.2,15.5,20.41,11.11
2018,11,27,8,0,0.0,21.0,2.3,13.4,21.0,18.47,9.9
2018,11,27,8,15,0.0,27.5,2.4,13.65,27.5,24.21,15.0
2018,11,27,8,30,0.0,34.0,2.5,13.9,34.0,29.95,20.04
2018,11,27,8,45,0.5,53.0,2.65,14.15,53.0,47.11,34.8
2018,11,27,9,0,1.0,72.0,2.8,14.4,72.0,65.51,50.5
2018,11,27,9,15,0.5,67.5,2.9,14.55,67.5,60.06,45.79
2018,11,27,9,30,0.0,63.0,3.0,14.7,63.0,55.66,41.97
2018,11,27,9,45,0.0,59.0,3.1,14.9,59.0,52.11,38.86
2018,11,27,10,0,0.0,55.0,3.2,15.1,55.0,48.57,35.76
2018,11,27,10,15,0.5,84.0,3.3,15.2,84.0,74.8,57.85
2018,11,27,10,30,1.0,113.0,3.4,15.3,113.0,101.96,80.48
2018,11,27,10,45,1.0,113.5,3.5,15.4,113.5,102.06,80.4
2018,11,27,11,0,1.0,114.0,3.6,15.5,114.0,102.22,80.42
2018,11,27,11,15,0.5,92.0,3.7,15.5,92.0,81.81,63.33
2018,11,27,11,30,0.0,70.0,3.8,15.5,70.0,61.92,46.65
2018,11,27,11,45,0.0,82.5,3.95,15.55,82.5,73.04,55.95
2018,11,27,12,0,0.0,95.0,4.1,15.6,95.0,84.11,65.19
2018,11,27,12,15,0.0,88.5,4.1,15.6,88.5,78.36,60.38
2018,11,27,12,30,0.0,82.0,4.1,15.6,82.0,72.59,55.58
2018,11,27,12,45,0.0,74.0,4.15,15.6,74.0,65.47,49.65
2018,11,27,13,0,0.0,66.0,4.2,15.6,66.0,58.35,43.72
2018,11,27,13,15,0.0,52.5,4.1,15.55,52.5,46.37,33.67
2018,11,27,13,30,0.0,39.0,4.0,15.5,39.0,34.41,23.61
2018,11,27,13,45,0.0,45.0,3.85,15.5,45.0,39.71,28.15
2018,11,27,14,0,0.0,51.0,3.7,15.5,51.0,45.02,32.7
2018,11,27,14,15,0.0,47.5,3.55,15.45,47.5,41.91,30.12
2018,11,27,14,30,0.0,44.0,3.4,15.4,44.0,38.81,28.99
2018,11,27,14,45,0.0,32.5,3.25,15.4,32.5,28.63,19.95
2018,11,27,15,0,0.0,21.0,3.1,15.4,21.0,18.47,10.89
2018,11,27,15,15,0.0,15.5,3.1,15.4,15.5,13.62,6.53
2018,11,27,15,30,0.0,10.0,3.1,15.4,10.0,8.78,2.16
2018,11,27,15,45,0.0,8.5,2.7,15.25,8.5,7.46,0.94
2018,11,27,16,0,0.0,7.0,2.3,15.1,7.0,6.14,0.0
2018,11,27,16,15,0.0,5.0,2.15,15.0,5.0,4.38,0.0
2018,11,27,16,30,0.0,3.0,2.0,14.9,3.0,2.63,0.0
2018,11,27,16,45,0.0,1.5,1.9,14.8,1.5,1.36,0.0
2018,11,27,17,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,28,6,45,20.5,3.0,0.6,13.75,2.5,0.0,0.0
2018,11,28,7,0,41.0,6.0,0.6,13.7,5.0,0.0,0.0
2018,11,28,7,15,41.0,10.5,0.7,13.85,11.5,31.02,0.0
2018,11,28,7,30,41.0,15.0,0.8,14.0,18.0,48.99,15.17
2018,11,28,7,45,20.5,27.0,0.85,14.1,28.5,38.85,25.84
2018,11,28,8,0,0.0,39.0,0.9,14.2,39.0,35.77,24.32
2018,11,28,8,15,23.5,57.0,1.05,14.4,62.5,74.16,57.55
2018,11,28,8,30,47.0,75.0,1.2,14.6,86.0,108.21,87.01
2018,11,28,8,45,48.5,85.0,1.3,14.85,98.0,117.93,95.38
2018,11,28,9,0,50.0,95.0,1.4,15.1,110.0,127.74,103.63
2018,11,28,9,15,56.0,113.5,1.4,15.3,132.0,150.3,122.33
2018,11,28,9,30,62.0,132.0,1.4,15.5,154.0,172.18,140.14
2018,11,28,9,45,38.0,118.5,1.45,15.75,132.5,139.1,112.05
2018,11,28,10,0,14.0,105.0,1.5,16.0,111.0,103.33,81.72
