Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,10,15,91.0,120.0,1.55,16.1,161.5,176.49,143.33
2018,11,28,10,30,168.0,135.0,1.6,16.2,212.0,241.8,196.61
2018,11,28,10,45,308.5,141.5,1.7,16.3,289.5,321.95,260.97
2018,11,28,11,0,449.0,148.0,1.8,16.4,367.0,403.58,324.01
2018,11,28,11,15,628.0,118.0,1.85,16.45,432.0,456.02,363.02
2018,11,28,11,30,807.0,88.0,1.9,16.5,497.0,492.9,388.54
2018,11,28,11,45,833.0,82.0,1.95,16.55,506.5,470.93,368.38
2018,11,28,12,0,859.0,76.0,2.0,16.6,516.0,445.63,345.28
2018,11,28,12,15,855.5,76.0,2.15,16.65,511.5,410.99,314.67
2018,11,28,12,30,852.0,76.0,2.3,16.7,507.0,372.68,280.42
2018,11,28,12,45,816.0,82.5,2.4,16.7,487.5,329.69,242.5
2018,11,28,13,0,780.0,89.0,2.5,16.7,468.0,287.74,205.29
2018,11,28,13,15,633.0,116.0,2.6,16.65,416.0,236.26,165.04
2018,11,28,13,30,486.0,143.0,2.7,16.6,364.0,197.3,137.16
2018,11,28,13,45,349.5,153.5,2.8,16.55,308.0,163.18,115.21
2018,11,28,14,0,213.0,164.0,2.9,16.5,252.0,138.28,102.5
2018,11,28,14,15,201.0,148.5,2.85,16.4,226.5,111.93,85.77
2018,11,28,14,30,189.0,133.0,2.8,16.3,201.0,96.65,79.72
2018,11,28,14,45,143.0,112.5,2.75,16.25,161.0,87.52,71.83
2018,11,28,15,0,97.0,92.0,2.7,16.2,121.0,73.01,59.11
2018,11,28,15,15,143.5,72.5,2.7,16.2,108.0,55.92,43.98
2018,11,28,15,30,190.0,53.0,2.7,16.2,95.0,39.05,28.94
2018,11,28,15,45,264.0,48.5,2.35,15.85,93.5,36.63,26.57
2018,11,28,16,0,338.0,44.0,2.0,15.5,92.0,35.35,24.99
2018,11,28,16,15,182.0,28.0,2.0,15.4,53.0,21.74,12.16
2018,11,28,16,30,26.0,12.0,2.0,15.3,14.0,10.61,0.0
2018,11,28,16,45,13.0,6.0,2.0,15.15,7.0,5.46,0.0
2018,11,28,17,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.35,14.75,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.2,15.25,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.75,15.35,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,6.0,15.4,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,6.25,15.45,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,6.5,15.5,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,6.55,15.5,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,6.6,15.5,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,6.6,15.45,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.6,15.4,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,6.55,15.3,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,6.5,15.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,6.45,15.15,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,6.4,15.1,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,6.5,14.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,6.55,14.8,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,6.6,14.7,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,6.7,14.7,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,6.8,14.7,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,6.95,14.65,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,7.1,14.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,7.15,14.65,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,7.2,14.7,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,7.25,14.7,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,7.3,14.7,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,7.35,14.75,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,7.4,14.8,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,7.5,14.8,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,7.6,14.8,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,7.65,14.8,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,7.7,14.8,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,7.75,14.8,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,7.8,14.8,2.0,0.0,0.0
2018,11,29,7,15,15.5,13.0,7.75,14.75,14.0,19.9,0.0
2018,11,29,7,30,31.0,24.0,7.7,14.7,26.0,53.38,11.75
2018,11,29,7,45,54.5,37.0,7.65,14.7,43.5,85.44,62.75
2018,11,29,8,0,78.0,50.0,7.6,14.7,61.0,112.14,88.74
2018,11,29,8,15,86.5,62.0,7.5,14.7,78.0,129.14,104.68
2018,11,29,8,30,95.0,74.0,7.4,14.7,95.0,146.36,120.26
2018,11,29,8,45,167.5,90.5,7.35,14.75,136.5,220.25,184.11
2018,11,29,9,0,240.0,107.0,7.3,14.8,178.0,282.81,237.66
2018,11,29,9,15,320.5,115.0,7.3,14.8,222.5,339.0,285.36
2018,11,29,9,30,401.0,123.0,7.3,14.8,267.0,406.35,341.17
2018,11,29,9,45,280.0,111.5,7.3,14.85,216.5,300.28,251.79
2018,11,29,10,0,159.0,100.0,7.3,14.9,166.0,208.21,173.03
2018,11,29,10,15,155.0,117.5,7.2,14.9,185.0,220.53,182.71
2018,11,29,10,30,151.0,135.0,7.1,14.9,204.0,223.53,184.51
2018,11,29,10,45,152.0,162.5,7.05,14.95,234.0,246.98,203.13
2018,11,29,11,0,153.0,190.0,7.0,15.0,264.0,268.79,220.23
2018,11,29,11,15,129.5,189.0,6.9,15.05,252.5,248.6,202.74
2018,11,29,11,30,106.0,188.0,6.8,15.1,241.0,229.43,186.28
2018,11,29,11,45,314.0,160.5,6.75,15.15,320.0,297.21,240.93
2018,11,29,12,0,522.0,133.0,6.7,15.2,399.0,353.87,283.67
2018,11,29,12,15,680.5,105.5,6.55,15.2,449.5,366.97,289.2
2018,11,29,12,30,839.0,78.0,6.4,15.2,500.0,369.14,283.74
2018,11,29,12,45,759.0,95.5,6.3,15.25,471.0,323.16,242.98
2018,11,29,13,0,679.0,113.0,6.2,15.3,442.0,278.01,203.71
2018,11,29,13,15,559.0,133.5,6.05,15.25,397.5,234.39,168.46
2018,11,29,13,30,439.0,154.0,5.9,15.2,353.0,197.38,140.76
2018,11,29,13,45,455.5,141.5,5.75,15.2,338.0,164.07,112.36
2018,11,29,14,0,472.0,129.0,5.6,15.2,323.0,128.96,86.05
2018,11,29,14,15,347.0,114.5,5.5,15.1,251.0,87.2,63.54
2018,11,29,14,30,222.0,100.0,5.4,15.0,179.0,74.93,61.07
2018,11,29,14,45,233.5,99.0,5.35,14.9,174.5,74.55,60.82
2018,11,29,15,0,245.0,98.0,5.3,14.8,170.0,74.07,60.41
2018,11,29,15,15,263.5,87.0,5.3,14.8,154.0,66.63,53.72
2018,11,29,15,30,282.0,76.0,5.3,14.8,138.0,56.59,44.6
2018,11,29,15,45,275.5,59.5,5.2,14.55,109.5,45.03,34.07
2018,11,29,16,0,269.0,43.0,5.1,14.3,81.0,33.08,23.09
2018,11,29,16,15,232.0,33.0,5.2,14.15,57.5,25.77,15.44
2018,11,29,16,30,195.0,23.0,5.3,14.0,34.0,19.4,0.0
2018,11,29,16,45,97.5,11.5,5.4,13.8,17.0,10.46,0.0
2018,11,29,17,0,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,5.6,13.55,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,5.85,13.45,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,6.0,13.4,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,6.25,13.4,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,6.3,13.4,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,6.35,13.4,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,6.4,13.4,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,6.4,13.35,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,6.4,13.3,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,6.35,13.3,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,6.3,13.3,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,6.3,13.25,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,6.3,13.2,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,6.3,13.2,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,6.3,13.2,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,6.3,13.15,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,6.25,13.05,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,6.1,12.95,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,5.95,12.85,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,5.8,12.75,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,5.6,12.65,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,5.5,12.55,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,5.25,12.45,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,5.15,12.35,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,5.1,12.25,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,5.05,12.2,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,4.95,12.15,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,11,30,6,45,6.0,0.5,4.85,12.1,0.5,0.0,0.0
2018,11,30,7,0,12.0,1.0,4.8,12.1,1.0,0.0,0.0
2018,11,30,7,15,69.0,12.0,4.85,12.35,15.5,46.7,0.0
2018,11,30,7,30,126.0,23.0,4.9,12.6,30.0,119.6,19.78
2018,11,30,7,45,200.0,35.5,4.95,12.8,58.5,188.68,144.77
2018,11,30,8,0,274.0,48.0,5.0,13.0,87.0,246.76,201.8
2018,11,30,8,15,304.0,60.5,5.05,13.2,117.0,280.76,233.63
2018,11,30,8,30,334.0,73.0,5.1,13.4,147.0,314.58,263.88
2018,11,30,8,45,386.0,81.0,5.15,13.6,182.5,355.62,299.35
2018,11,30,9,0,438.0,89.0,5.2,13.8,218.0,396.1,333.35
2018,11,30,9,15,542.0,86.5,5.15,14.0,266.0,461.07,386.82
2018,11,30,9,30,646.0,84.0,5.1,14.2,314.0,519.42,433.62
2018,11,30,9,45,729.5,76.5,5.0,14.35,358.0,553.56,460.06
2018,11,30,10,0,813.0,69.0,4.9,14.5,402.0,587.29,485.42
2018,11,30,10,15,826.0,70.5,4.85,14.65,426.5,584.53,481.17
2018,11,30,10,30,839.0,72.0,4.8,14.8,451.0,578.58,474.33
2018,11,30,10,45,847.5,73.0,4.75,14.95,469.0,566.28,462.28
2018,11,30,11,0,856.0,74.0,4.7,15.1,487.0,550.86,447.55
2018,11,30,11,15,860.0,74.5,4.65,15.15,497.5,529.48,428.02
2018,11,30,11,30,864.0,75.0,4.6,15.2,508.0,504.38,405.21
2018,11,30,11,45,864.0,75.5,4.6,15.3,511.0,476.25,379.56
2018,11,30,12,0,864.0,76.0,4.6,15.4,514.0,445.71,351.46
2018,11,30,12,15,865.5,75.0,4.6,15.4,511.0,412.07,320.39
2018,11,30,12,30,867.0,74.0,4.6,15.4,508.0,376.23,286.86
2018,11,30,12,45,867.5,71.5,4.6,15.4,497.5,336.64,249.74
2018,11,30,13,0,868.0,69.0,4.6,15.4,487.0,295.25,210.76
2018,11,30,13,15,860.0,67.5,4.6,15.35,468.5,251.19,170.08
2018,11,30,13,30,852.0,66.0,4.6,15.3,450.0,206.36,130.0
2018,11,30,13,45,839.5,64.0,4.6,15.3,425.0,159.98,91.95
2018,11,30,14,0,827.0,62.0,4.6,15.3,400.0,108.21,55.67
2018,11,30,14,15,807.5,60.5,4.55,15.2,369.5,62.02,35.89
2018,11,30,14,30,788.0,59.0,4.5,15.1,339.0,46.22,35.61
2018,11,30,14,45,761.0,56.5,4.5,15.0,303.5,44.87,34.46
2018,11,30,15,0,734.0,54.0,4.5,14.9,268.0,43.57,33.31
2018,11,30,15,15,691.5,50.5,4.5,14.9,229.0,41.39,31.31
2018,11,30,15,30,649.0,47.0,4.5,14.9,190.0,39.27,29.27
2018,11,30,15,45,582.5,42.0,4.2,14.45,150.0,35.76,25.93
2018,11,30,16,0,516.0,37.0,3.9,14.0,110.0,29.57,20.08
2018,11,30,16,15,379.0,29.5,3.85,13.75,73.0,24.03,14.0
2018,11,30,16,30,242.0,22.0,3.8,13.5,36.0,18.5,0.0
2018,11,30,16,45,121.0,11.0,3.7,13.2,18.0,10.01,0.0
2018,11,30,17,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,4.5,13.05,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,4.85,13.05,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,4.8,13.05,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,4.75,13.1,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,12,1,7,15,3.0,2.5,4.8,13.55,2.5,3.82,0.0
2018,12,1,7,30,6.0,5.0,4.9,13.6,5.0,8.45,0.0
2018,12,1,7,45,91.5,22.5,5.0,13.7,35.0,90.31,66.03
2018,12,1,8,0,177.0,40.0,5.1,13.8,65.0,178.09,144.07
2018,12,1,8,15,150.0,34.0,5.2,13.8,60.0,149.35,122.67
2018,12,1,8,30,123.0,28.0,5.3,13.8,55.0,121.39,100.05
2018,12,1,8,45,61.5,32.5,5.4,13.85,46.0,78.85,63.23
2018,12,1,9,0,0.0,37.0,5.5,13.9,37.0,32.6,22.39
2018,12,1,9,15,57.5,68.5,5.6,13.9,89.0,108.67,88.65
2018,12,1,9,30,115.0,100.0,5.7,13.9,141.0,178.11,148.21
2018,12,1,9,45,209.5,119.0,5.8,13.95,201.5,264.64,221.56
2018,12,1,10,0,304.0,138.0,5.9,14.0,262.0,338.23,282.75
2018,12,1,10,15,242.0,134.0,5.95,14.05,236.5,289.88,241.35
2018,12,1,10,30,180.0,130.0,6.0,14.1,211.0,242.84,201.13
2018,12,1,10,45,426.5,124.0,6.1,14.15,326.0,378.11,313.77
2018,12,1,11,0,673.0,118.0,6.2,14.2,441.0,497.14,408.98
2018,12,1,11,15,660.5,117.5,6.2,14.25,440.5,469.64,384.38
2018,12,1,11,30,648.0,117.0,6.2,14.3,440.0,440.76,358.8
2018,12,1,11,45,747.5,100.0,6.25,14.3,475.5,445.79,359.83
2018,12,1,12,0,847.0,83.0,6.3,14.3,511.0,444.09,354.09
2018,12,1,12,15,847.0,82.5,6.3,14.3,507.5,410.2,322.34
2018,12,1,12,30,847.0,82.0,6.3,14.3,504.0,374.24,288.34
2018,12,1,12,45,791.0,91.5,6.25,14.3,479.0,328.26,247.02
2018,12,1,13,0,735.0,101.0,6.2,14.3,454.0,281.62,205.55
2018,12,1,13,15,724.5,98.5,6.2,14.25,435.5,240.51,167.75
2018,12,1,13,30,714.0,96.0,6.2,14.2,417.0,199.18,130.91
2018,12,1,13,45,750.0,85.5,6.15,14.2,406.0,161.64,97.87
2018,12,1,14,0,786.0,75.0,6.1,14.2,395.0,115.57,63.76
2018,12,1,14,15,764.0,73.5,6.05,14.1,364.5,71.3,44.7
2018,12,1,14,30,742.0,72.0,6.0,14.0,334.0,56.6,45.02
2018,12,1,14,45,710.0,68.5,5.95,13.95,298.0,49.89,39.08
2018,12,1,15,0,678.0,65.0,5.9,13.9,262.0,48.22,37.59
2018,12,1,15,15,630.5,60.5,5.9,13.9,223.0,45.72,35.28
2018,12,1,15,30,583.0,56.0,5.9,13.9,184.0,43.26,32.92
2018,12,1,15,45,514.0,50.0,5.6,13.6,145.0,39.49,29.3
2018,12,1,16,0,445.0,44.0,5.3,13.3,106.0,35.78,25.5
2018,12,1,16,15,318.0,33.5,5.2,13.1,70.0,27.72,16.98
2018,12,1,16,30,191.0,23.0,5.1,12.9,34.0,18.24,0.0
2018,12,1,16,45,95.5,11.5,5.0,12.65,17.0,10.46,0.0
2018,12,1,17,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,4.85,12.35,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,4.8,12.05,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,4.75,11.9,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,3.7,9.75,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,3.45,9.45,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,2,7,15,132.0,11.0,2.3,9.5,18.0,77.85,0.0
2018,12,2,7,30,264.0,22.0,2.2,9.7,36.0,188.29,0.0
2018,12,2,7,45,407.5,28.5,2.15,9.9,73.5,295.87,224.51
2018,12,2,8,0,551.0,35.0,2.1,10.1,111.0,384.68,313.57
2018,12,2,8,15,618.5,39.5,2.05,10.3,151.5,437.59,361.72
2018,12,2,8,30,686.0,44.0,2.0,10.5,192.0,489.7,406.48
2018,12,2,8,45,728.0,47.0,1.95,10.7,232.0,523.23,434.49
2018,12,2,9,0,770.0,50.0,1.9,10.9,272.0,554.69,459.48
2018,12,2,9,15,796.0,52.5,1.85,11.05,308.0,573.18,473.3
2018,12,2,9,30,822.0,55.0,1.8,11.2,344.0,584.26,480.87
2018,12,2,9,45,835.5,58.5,1.75,11.35,374.5,590.69,484.19
2018,12,2,10,0,849.0,62.0,1.7,11.5,405.0,594.01,484.8
2018,12,2,10,15,862.0,63.0,1.65,11.65,430.0,590.9,480.31
2018,12,2,10,30,875.0,64.0,1.6,11.8,455.0,584.59,473.19
2018,12,2,10,45,884.5,64.5,1.5,11.9,473.5,572.48,461.22
2018,12,2,11,0,894.0,65.0,1.4,12.0,492.0,557.18,446.59
2018,12,2,11,15,899.0,65.5,1.35,12.2,503.5,536.36,427.62
2018,12,2,11,30,904.0,66.0,1.3,12.4,515.0,512.59,406.03
2018,12,2,11,45,906.0,66.5,1.25,12.55,519.0,484.54,380.8
2018,12,2,12,0,908.0,67.0,1.2,12.7,523.0,453.85,352.99
2018,12,2,12,15,907.0,66.5,1.2,12.8,519.5,418.51,321.25
2018,12,2,12,30,906.0,66.0,1.2,12.9,516.0,381.03,287.09
2018,12,2,12,45,760.5,97.5,1.15,13.0,469.5,321.21,238.13
2018,12,2,13,0,615.0,129.0,1.1,13.1,423.0,273.87,200.36
2018,12,2,13,15,647.5,116.5,1.05,13.1,415.5,238.63,167.33
2018,12,2,13,30,680.0,104.0,1.0,13.1,408.0,199.74,131.73
2018,12,2,13,45,745.5,85.0,0.9,13.05,401.5,160.51,96.61
2018,12,2,14,0,811.0,66.0,0.8,13.0,395.0,109.93,58.05
2018,12,2,14,15,694.5,78.0,0.8,12.9,344.5,68.14,43.16
2018,12,2,14,30,578.0,90.0,0.8,12.8,294.0,64.52,52.33
2018,12,2,14,45,441.0,97.0,0.8,12.75,243.0,69.75,57.04
2018,12,2,15,0,304.0,104.0,0.8,12.7,192.0,78.44,64.74
2018,12,2,15,15,260.5,92.0,0.8,12.7,159.5,70.04,57.14
2018,12,2,15,30,217.0,80.0,0.8,12.7,127.0,61.44,49.28
2018,12,2,15,45,175.5,65.5,0.95,12.45,98.5,50.91,39.57
2018,12,2,16,0,134.0,51.0,1.1,12.2,70.0,40.12,29.45
2018,12,2,16,15,81.0,35.0,1.15,12.05,45.5,27.97,17.27
2018,12,2,16,30,28.0,19.0,1.2,11.9,21.0,16.07,0.0
2018,12,2,16,45,14.0,9.5,1.3,11.75,10.5,8.64,0.0
2018,12,2,17,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.95,8.55,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.25,8.3,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.35,8.2,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.4,8.05,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.45,7.95,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,3.5,7.85,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,12,3,7,15,44.0,10.0,3.6,8.05,12.0,31.61,0.0
2018,12,3,7,30,88.0,20.0,3.7,8.3,24.0,83.04,0.0
2018,12,3,7,45,153.0,33.5,3.75,8.55,50.0,159.56,118.92
2018,12,3,8,0,218.0,47.0,3.8,8.8,76.0,212.24,174.21
2018,12,3,8,15,261.0,59.5,3.75,9.1,106.5,252.64,211.82
2018,12,3,8,30,304.0,72.0,3.7,9.4,137.0,293.49,248.29
2018,12,3,8,45,469.0,69.0,3.65,9.7,192.0,393.83,334.19
2018,12,3,9,0,634.0,66.0,3.6,10.0,247.0,492.23,415.73
2018,12,3,9,15,710.5,63.0,3.6,10.3,290.5,531.41,447.13
2018,12,3,9,30,787.0,60.0,3.6,10.6,334.0,571.88,478.71
2018,12,3,9,45,745.0,72.5,3.55,10.9,350.5,554.54,462.69
2018,12,3,10,0,703.0,85.0,3.5,11.2,367.0,536.75,446.35
2018,12,3,10,15,508.5,127.0,3.5,11.4,337.5,450.33,374.12
2018,12,3,10,30,314.0,169.0,3.5,11.6,308.0,361.18,299.26
2018,12,3,10,45,248.5,187.5,3.55,11.8,300.5,333.99,275.67
2018,12,3,11,0,183.0,206.0,3.6,12.0,293.0,300.48,246.92
2018,12,3,11,15,256.0,201.5,3.55,12.1,326.5,331.59,271.66
2018,12,3,11,30,329.0,197.0,3.5,12.2,360.0,351.19,286.17
2018,12,3,11,45,458.5,170.0,3.5,12.35,398.5,375.78,303.79
2018,12,3,12,0,588.0,143.0,3.5,12.5,437.0,389.05,310.87
2018,12,3,12,15,527.0,156.5,3.45,12.6,418.5,349.13,276.36
2018,12,3,12,30,466.0,170.0,3.4,12.7,400.0,314.93,246.83
2018,12,3,12,45,433.5,171.5,3.35,12.8,382.0,282.49,218.42
2018,12,3,13,0,401.0,173.0,3.3,12.9,364.0,251.72,191.59
2018,12,3,13,15,262.5,180.0,3.3,12.95,303.0,204.98,156.33
2018,12,3,13,30,124.0,187.0,3.3,13.0,242.0,171.9,134.05
2018,12,3,13,45,87.5,168.5,3.3,13.1,206.5,147.34,115.36
2018,12,3,14,0,51.0,150.0,3.3,13.2,171.0,124.43,98.35
2018,12,3,14,15,45.5,120.5,3.3,13.15,138.0,98.92,78.28
2018,12,3,14,30,40.0,91.0,3.3,13.1,105.0,76.31,62.74
2018,12,3,14,45,20.0,70.5,3.35,13.1,77.5,60.5,48.71
2018,12,3,15,0,0.0,50.0,3.4,13.1,50.0,44.13,34.07
2018,12,3,15,15,0.0,46.5,3.4,13.1,46.5,41.03,31.23
2018,12,3,15,30,0.0,43.0,3.4,13.1,43.0,37.94,28.3
2018,12,3,15,45,0.0,33.0,3.3,12.7,33.0,29.08,20.2
2018,12,3,16,0,0.0,23.0,3.2,12.3,23.0,20.24,12.06
2018,12,3,16,15,0.0,15.5,3.2,12.1,15.5,13.63,5.48
2018,12,3,16,30,0.0,8.0,3.2,11.9,8.0,7.02,0.0
2018,12,3,16,45,0.0,4.0,3.2,11.7,4.0,3.64,0.0
2018,12,3,17,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,4.0,10.45,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.95,10.4,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.95,10.4,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,4.05,10.25,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.25,10.1,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.4,10.05,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.65,9.95,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.7,9.85,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.7,9.75,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,12,4,7,15,0.0,7.0,4.75,9.8,7.0,6.37,0.0
2018,12,4,7,30,0.0,14.0,4.8,9.9,14.0,12.33,0.0
2018,12,4,7,45,2.0,27.5,4.85,10.0,28.0,28.03,15.68
2018,12,4,8,0,4.0,41.0,4.9,10.1,42.0,42.66,30.19
2018,12,4,8,15,8.0,56.5,4.9,10.35,58.5,60.58,46.25
2018,12,4,8,30,12.0,72.0,4.9,10.6,75.0,78.07,61.79
2018,12,4,8,45,12.0,86.5,4.9,10.9,89.5,91.65,73.71
2018,12,4,9,0,12.0,101.0,4.9,11.2,104.0,105.07,85.28
2018,12,4,9,15,22.5,116.0,4.9,11.55,123.0,125.37,102.73
2018,12,4,9,30,33.0,131.0,4.9,11.9,142.0,153.96,126.96
2018,12,4,9,45,23.5,125.5,4.9,12.25,134.0,138.41,113.27
2018,12,4,10,0,14.0,120.0,4.9,12.6,126.0,118.33,95.8
2018,12,4,10,15,7.0,123.0,4.8,12.85,126.0,116.01,93.48
2018,12,4,10,30,0.0,126.0,4.7,13.1,126.0,114.0,91.43
2018,12,4,10,45,0.5,133.0,4.6,13.35,133.0,120.27,96.49
2018,12,4,11,0,1.0,140.0,4.5,13.6,140.0,126.45,101.47
2018,12,4,11,15,1.0,144.5,4.35,13.8,144.5,129.97,104.23
2018,12,4,11,30,1.0,149.0,4.2,14.0,149.0,133.45,106.95
2018,12,4,11,45,1.0,140.0,4.0,14.25,140.0,124.77,99.56
2018,12,4,12,0,1.0,131.0,3.8,14.5,131.0,116.33,92.42
2018,12,4,12,15,0.5,109.0,3.65,14.5,109.0,96.51,75.89
2018,12,4,12,30,0.0,87.0,3.5,14.5,87.0,77.0,59.58
2018,12,4,12,45,0.0,84.5,3.35,14.55,84.5,74.8,57.77
2018,12,4,13,0,0.0,82.0,3.2,14.6,82.0,72.58,55.94
2018,12,4,13,15,0.0,77.5,3.25,14.5,77.5,68.57,52.64
2018,12,4,13,30,0.0,73.0,3.3,14.4,73.0,64.56,49.34
2018,12,4,13,45,0.0,71.5,3.35,14.25,71.5,63.22,48.31
2018,12,4,14,0,0.0,70.0,3.4,14.1,70.0,61.89,47.27
2018,12,4,14,15,0.0,70.0,3.45,13.95,70.0,61.89,47.37
2018,12,4,14,30,0.0,70.0,3.5,13.8,70.0,61.78,49.7
2018,12,4,14,45,0.0,66.5,3.55,13.65,66.5,58.61,46.93
2018,12,4,15,0,0.0,63.0,3.6,13.5,63.0,55.38,44.06
2018,12,4,15,15,0.0,54.0,3.6,13.5,54.0,47.67,37.1
2018,12,4,15,30,0.0,45.0,3.6,13.5,45.0,39.71,29.83
2018,12,4,15,45,0.0,36.0,3.65,13.1,36.0,31.75,22.51
2018,12,4,16,0,0.0,27.0,3.7,12.7,27.0,23.79,15.11
2018,12,4,16,15,0.0,18.5,3.6,12.45,18.5,16.28,7.61
2018,12,4,16,30,0.0,10.0,3.5,12.2,10.0,8.79,0.0
2018,12,4,16,45,0.0,5.0,3.4,12.0,5.0,4.55,0.0
2018,12,4,17,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,4.6,11.25,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,4.75,11.3,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.75,11.3,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.65,11.25,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.55,11.2,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,4.45,11.15,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,12,5,7,15,0.0,3.0,4.4,11.1,3.0,2.73,0.0
2018,12,5,7,30,0.0,6.0,4.4,11.1,6.0,5.26,0.0
2018,12,5,7,45,0.0,12.5,4.4,11.1,12.5,10.98,2.51
2018,12,5,8,0,0.0,19.0,4.4,11.1,19.0,16.71,8.31
2018,12,5,8,15,0.0,27.5,4.4,11.2,27.5,24.21,15.01
2018,12,5,8,30,0.0,36.0,4.4,11.3,36.0,31.73,21.69
2018,12,5,8,45,0.0,43.0,4.35,11.35,43.0,37.93,27.18
2018,12,5,9,0,0.0,50.0,4.3,11.4,50.0,44.13,32.62
2018,12,5,9,15,0.0,54.5,4.3,11.55,54.5,48.12,36.06
2018,12,5,9,30,0.0,59.0,4.3,11.7,59.0,52.11,39.46
2018,12,5,9,45,7.5,81.5,4.25,11.85,84.5,77.36,61.22
2018,12,5,10,0,15.0,104.0,4.2,12.0,110.0,103.14,83.19
2018,12,5,10,15,38.0,124.5,4.1,12.2,141.0,141.43,115.72
2018,12,5,10,30,61.0,145.0,4.0,12.4,172.0,173.47,142.5
2018,12,5,10,45,83.5,159.5,3.85,12.6,198.0,197.68,162.38
2018,12,5,11,0,106.0,174.0,3.7,12.8,224.0,227.16,186.26
2018,12,5,11,15,110.0,182.0,3.6,13.0,235.0,231.48,189.06
2018,12,5,11,30,114.0,190.0,3.5,13.2,246.0,234.97,191.17
2018,12,5,11,45,60.5,169.5,3.4,13.35,199.0,181.13,146.39
2018,12,5,12,0,7.0,149.0,3.3,13.5,152.0,134.76,108.0
2018,12,5,12,15,16.0,161.5,3.2,13.6,169.0,148.25,119.08
2018,12,5,12,30,25.0,174.0,3.1,13.7,186.0,160.61,128.99
2018,12,5,12,45,58.5,181.5,3.0,13.8,209.5,174.58,139.45
2018,12,5,13,0,92.0,189.0,2.9,13.9,233.0,184.49,146.1
2018,12,5,13,15,60.0,165.5,2.85,13.95,193.5,152.7,120.61
2018,12,5,13,30,28.0,142.0,2.8,14.0,154.0,124.36,98.33
2018,12,5,13,45,103.0,142.5,2.8,14.05,184.0,127.82,98.04
2018,12,5,14,0,178.0,143.0,2.8,14.1,214.0,125.42,94.2
2018,12,5,14,15,158.5,136.5,2.8,14.1,196.5,107.94,83.96
2018,12,5,14,30,139.0,130.0,2.8,14.1,179.0,99.15,82.64
2018,12,5,14,45,73.5,97.0,2.85,14.05,122.5,76.66,62.85
2018,12,5,15,0,8.0,64.0,2.9,14.0,66.0,56.2,44.7
2018,12,5,15,15,4.0,49.0,2.9,14.0,50.0,43.27,33.1
2018,12,5,15,30,0.0,34.0,2.9,14.0,34.0,29.96,21.09
2018,12,5,15,45,0.0,27.0,2.8,13.6,27.0,23.77,15.42
2018,12,5,16,0,0.0,20.0,2.7,13.2,20.0,17.59,9.69
2018,12,5,16,15,0.0,14.0,2.8,13.0,14.0,12.3,4.34
2018,12,5,16,30,0.0,8.0,2.9,12.8,8.0,7.02,0.0
2018,12,5,16,45,0.0,4.0,2.95,12.6,4.0,3.64,0.0
2018,12,5,17,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,6,7,15,21.0,7.0,3.15,10.15,8.0,16.98,0.0
2018,12,6,7,30,42.0,14.0,3.2,10.4,16.0,34.84,0.0
2018,12,6,7,45,151.5,27.5,3.25,10.6,45.0,147.83,102.67
2018,12,6,8,0,261.0,41.0,3.3,10.8,74.0,227.22,184.07
2018,12,6,8,15,420.0,45.5,3.25,11.1,121.5,329.14,273.34
2018,12,6,8,30,579.0,50.0,3.2,11.4,169.0,432.18,360.76
2018,12,6,8,45,628.5,54.0,3.2,11.65,207.5,469.7,392.81
2018,12,6,9,0,678.0,58.0,3.2,11.9,246.0,502.29,419.86
2018,12,6,9,15,714.0,60.0,3.15,12.25,281.5,526.35,438.65
2018,12,6,9,30,750.0,62.0,3.1,12.6,317.0,547.77,454.54
2018,12,6,9,45,779.5,62.0,3.05,12.95,349.0,559.96,462.6
2018,12,6,10,0,809.0,62.0,3.0,13.3,381.0,569.03,467.82
2018,12,6,10,15,823.0,63.5,2.9,13.6,406.0,567.41,464.24
2018,12,6,10,30,837.0,65.0,2.8,13.9,431.0,559.51,455.67
2018,12,6,10,45,847.0,66.5,2.75,14.2,450.0,549.75,445.51
2018,12,6,11,0,857.0,68.0,2.7,14.5,469.0,536.86,432.67
2018,12,6,11,15,862.5,68.5,2.6,14.7,480.5,517.48,414.56
2018,12,6,11,30,868.0,69.0,2.5,14.9,492.0,495.22,393.89
2018,12,6,11,45,869.0,69.5,2.4,15.1,496.0,468.1,369.05
2018,12,6,12,0,870.0,70.0,2.3,15.3,500.0,438.51,341.8
2018,12,6,12,15,869.5,69.5,2.25,15.45,497.0,405.01,311.14
2018,12,6,12,30,869.0,69.0,2.2,15.6,494.0,369.42,278.2
2018,12,6,12,45,865.0,68.0,2.1,15.7,483.5,330.34,242.02
2018,12,6,13,0,861.0,67.0,2.0,15.8,473.0,289.76,204.34
2018,12,6,13,15,852.0,66.5,1.95,15.85,455.5,247.18,165.52
2018,12,6,13,30,843.0,66.0,1.9,15.9,438.0,203.86,127.3
2018,12,6,13,45,831.0,64.5,1.8,15.95,414.5,153.99,86.81
2018,12,6,14,0,819.0,63.0,1.7,16.0,391.0,108.47,55.96
2018,12,6,14,15,800.0,61.0,1.6,15.95,361.0,62.65,36.29
2018,12,6,14,30,781.0,59.0,1.5,15.9,331.0,46.36,35.65
2018,12,6,14,45,698.5,63.0,1.4,15.85,287.0,50.12,39.03
2018,12,6,15,0,616.0,67.0,1.3,15.8,243.0,49.67,38.62
2018,12,6,15,15,551.0,63.0,1.3,15.8,203.5,47.59,36.69
2018,12,6,15,30,486.0,59.0,1.3,15.8,164.0,45.62,34.77
2018,12,6,15,45,440.0,50.5,1.05,15.3,130.0,39.84,29.42
2018,12,6,16,0,394.0,42.0,0.8,14.8,96.0,33.93,23.76
2018,12,6,16,15,284.5,31.5,0.85,14.65,63.0,25.87,15.22
2018,12,6,16,30,175.0,21.0,0.9,14.5,30.0,16.63,0.0
2018,12,6,16,45,87.5,10.5,0.9,14.4,15.0,9.55,0.0
2018,12,6,17,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,7,7,15,20.5,8.0,2.35,10.1,9.0,17.6,0.0
2018,12,7,7,30,41.0,16.0,2.4,10.3,18.0,36.05,0.0
2018,12,7,7,45,72.0,29.5,2.45,10.45,37.0,94.77,62.04
2018,12,7,8,0,103.0,43.0,2.5,10.6,56.0,128.45,101.81
2018,12,7,8,15,101.5,60.0,2.45,10.8,76.5,137.32,111.9
2018,12,7,8,30,100.0,77.0,2.4,11.0,97.0,155.4,128.34
2018,12,7,8,45,156.5,90.0,2.3,11.15,129.5,212.62,177.87
2018,12,7,9,0,213.0,103.0,2.2,11.3,162.0,259.49,217.81
2018,12,7,9,15,305.0,108.0,2.1,11.5,204.5,317.64,266.59
2018,12,7,9,30,397.0,113.0,2.0,11.7,247.0,387.46,323.14
2018,12,7,9,45,453.5,115.0,1.9,11.9,282.0,418.51,347.07
2018,12,7,10,0,510.0,117.0,1.8,12.1,317.0,447.32,368.74
2018,12,7,10,15,651.5,96.5,1.7,12.5,369.0,504.48,412.27
2018,12,7,10,30,793.0,76.0,1.6,12.9,421.0,548.95,444.35
2018,12,7,10,45,829.0,71.5,1.5,13.3,445.5,547.19,439.7
2018,12,7,11,0,865.0,67.0,1.4,13.7,470.0,539.36,430.49
2018,12,7,11,15,870.5,67.0,1.3,14.05,481.5,519.37,411.71
2018,12,7,11,30,876.0,67.0,1.2,14.4,493.0,496.5,390.51
2018,12,7,11,45,877.5,68.0,1.1,14.75,497.5,470.01,366.16
2018,12,7,12,0,879.0,69.0,1.0,15.1,502.0,440.97,339.42
2018,12,7,12,15,878.0,68.5,0.95,15.3,499.0,407.07,308.91
2018,12,7,12,30,877.0,68.0,0.9,15.5,496.0,371.09,276.19
2018,12,7,12,45,873.5,67.0,0.9,15.65,485.5,331.95,240.7
2018,12,7,13,0,870.0,66.0,0.9,15.8,475.0,291.25,203.56
2018,12,7,13,15,861.0,65.5,0.9,15.8,457.5,248.37,165.06
2018,12,7,13,30,852.0,65.0,0.9,15.8,440.0,204.73,127.02
2018,12,7,13,45,838.5,64.0,0.9,15.85,416.0,154.75,86.83
2018,12,7,14,0,825.0,63.0,0.9,15.9,392.0,109.23,56.22
2018,12,7,14,15,805.0,60.5,0.85,15.85,361.5,62.73,36.08
2018,12,7,14,30,785.0,58.0,0.8,15.8,331.0,45.61,35.01
2018,12,7,14,45,755.5,56.0,0.8,15.7,296.0,44.62,34.2
2018,12,7,15,0,726.0,54.0,0.8,15.6,261.0,43.71,33.39
2018,12,7,15,15,683.5,50.5,0.8,15.6,223.0,41.53,31.38
2018,12,7,15,30,641.0,47.0,0.8,15.6,185.0,39.41,29.34
2018,12,7,15,45,573.5,42.0,0.8,15.2,145.5,35.89,25.98
2018,12,7,16,0,506.0,37.0,0.8,14.8,106.0,29.68,20.09
2018,12,7,16,15,371.5,29.0,0.8,14.65,70.0,23.68,13.46
2018,12,7,16,30,237.0,21.0,0.8,14.5,34.0,17.63,0.0
2018,12,7,16,45,118.5,10.5,0.8,14.3,17.0,9.55,0.0
2018,12,7,17,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,8,7,15,92.5,9.5,2.9,9.35,13.0,8.64,0.0
2018,12,8,7,30,185.0,19.0,3.0,9.6,26.0,113.93,0.0
2018,12,8,7,45,313.5,27.5,3.05,9.9,58.0,234.51,155.81
2018,12,8,8,0,442.0,36.0,3.1,10.2,90.0,324.1,261.67
2018,12,8,8,15,518.0,42.5,3.05,10.45,129.0,380.76,315.07
2018,12,8,8,30,594.0,49.0,3.0,10.7,168.0,437.82,365.15
2018,12,8,8,45,642.0,53.0,3.0,10.95,206.5,470.22,393.6
2018,12,8,9,0,690.0,57.0,3.0,11.2,245.0,506.22,423.41
2018,12,8,9,15,725.0,59.5,3.0,11.6,281.0,530.33,442.31
2018,12,8,9,30,760.0,62.0,3.0,12.0,317.0,551.77,458.3
2018,12,8,9,45,789.0,62.0,3.05,12.4,349.0,563.71,466.4
2018,12,8,10,0,818.0,62.0,3.1,12.8,381.0,572.51,471.65
2018,12,8,10,15,833.0,64.0,3.05,13.15,407.0,572.11,469.07
2018,12,8,10,30,848.0,66.0,3.0,13.5,433.0,568.46,463.75
2018,12,8,10,45,857.0,67.0,2.95,13.8,451.5,554.39,450.28
2018,12,8,11,0,866.0,68.0,2.9,14.1,470.0,540.38,436.56
2018,12,8,11,15,871.0,69.0,2.85,14.3,482.0,521.22,418.7
2018,12,8,11,30,876.0,70.0,2.8,14.5,494.0,499.18,398.23
2018,12,8,11,45,877.5,70.5,2.7,14.65,498.5,472.2,373.46
2018,12,8,12,0,879.0,71.0,2.6,14.8,503.0,442.69,346.21
2018,12,8,12,15,876.5,71.0,2.55,14.9,499.5,408.74,315.12
2018,12,8,12,30,874.0,71.0,2.5,15.0,496.0,372.79,281.83
2018,12,8,12,45,867.0,71.5,2.4,15.05,485.5,334.07,245.9
2018,12,8,13,0,860.0,72.0,2.3,15.1,475.0,291.02,206.24
2018,12,8,13,15,851.0,71.0,2.25,15.15,457.5,247.48,166.48
2018,12,8,13,30,842.0,70.0,2.2,15.2,440.0,203.26,127.36
2018,12,8,13,45,828.5,68.0,2.15,15.2,415.5,157.18,89.88
2018,12,8,14,0,815.0,66.0,2.1,15.2,391.0,111.31,58.55
2018,12,8,14,15,794.5,64.5,2.05,15.15,361.0,66.11,38.98
2018,12,8,14,30,774.0,63.0,2.0,15.1,331.0,49.59,38.64
2018,12,8,14,45,744.5,60.0,1.9,15.0,296.0,47.89,37.18
2018,12,8,15,0,715.0,57.0,1.8,14.9,261.0,46.24,35.71
2018,12,8,15,15,671.0,53.0,1.8,14.9,222.5,43.69,33.37
2018,12,8,15,30,627.0,49.0,1.8,14.9,184.0,41.2,30.98
