Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,15,45,499.0,45.5,1.85,14.3,138.5,35.65,25.84
2018,12,8,16,0,371.0,42.0,1.9,13.7,93.0,33.89,23.81
2018,12,8,16,15,264.5,29.5,2.05,13.45,59.5,23.96,13.73
2018,12,8,16,30,158.0,17.0,2.2,13.2,26.0,13.76,0.0
2018,12,8,16,45,79.0,8.5,2.3,12.95,13.0,7.73,0.0
2018,12,8,17,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,9,7,15,0.0,4.0,2.6,10.25,4.0,3.64,0.0
2018,12,9,7,30,0.0,8.0,2.6,10.2,8.0,7.28,0.0
2018,12,9,7,45,54.5,23.5,2.6,10.2,30.0,72.56,42.85
2018,12,9,8,0,109.0,39.0,2.6,10.2,52.0,125.46,99.02
2018,12,9,8,15,140.5,50.0,2.6,10.25,73.5,155.09,127.3
2018,12,9,8,30,172.0,61.0,2.6,10.3,95.0,185.57,155.02
2018,12,9,8,45,165.0,74.0,2.6,10.35,112.5,195.9,164.58
2018,12,9,9,0,158.0,87.0,2.6,10.4,130.0,205.23,172.75
2018,12,9,9,15,109.0,91.5,2.55,10.45,123.0,167.06,139.89
2018,12,9,9,30,60.0,96.0,2.5,10.5,116.0,130.61,108.06
2018,12,9,9,45,103.0,114.5,2.5,10.6,153.0,183.83,153.64
2018,12,9,10,0,146.0,133.0,2.5,10.7,190.0,226.49,189.4
2018,12,9,10,15,284.5,140.5,2.45,10.8,260.0,320.22,267.5
2018,12,9,10,30,423.0,148.0,2.4,10.9,330.0,409.36,338.97
2018,12,9,10,45,306.5,167.0,2.3,11.0,302.0,344.1,283.81
2018,12,9,11,0,190.0,186.0,2.2,11.1,274.0,283.94,233.36
2018,12,9,11,15,108.0,163.0,2.2,11.15,213.5,212.06,173.7
2018,12,9,11,30,26.0,140.0,2.2,11.2,153.0,140.57,113.86
2018,12,9,11,45,15.0,113.0,2.15,11.25,120.5,106.99,85.64
2018,12,9,12,0,4.0,86.0,2.1,11.3,88.0,77.81,60.98
2018,12,9,12,15,13.0,101.0,2.15,11.35,107.5,94.28,74.83
2018,12,9,12,30,22.0,116.0,2.2,11.4,127.0,110.45,88.2
2018,12,9,12,45,49.0,157.5,2.25,11.45,181.0,151.97,122.13
2018,12,9,13,0,76.0,199.0,2.3,11.5,235.0,188.23,150.97
2018,12,9,13,15,243.0,169.0,2.35,11.6,277.0,192.65,147.62
2018,12,9,13,30,410.0,139.0,2.4,11.7,319.0,181.09,129.73
2018,12,9,13,45,513.5,119.5,2.5,11.75,332.5,155.31,103.58
2018,12,9,14,0,617.0,100.0,2.6,11.8,346.0,119.63,73.68
2018,12,9,14,15,447.5,116.0,2.6,11.85,287.0,91.95,66.54
2018,12,9,14,30,278.0,132.0,2.6,11.9,228.0,96.65,81.14
2018,12,9,14,45,387.0,103.0,2.65,11.9,221.5,73.91,60.93
2018,12,9,15,0,496.0,74.0,2.7,11.9,215.0,54.83,43.85
2018,12,9,15,15,393.5,63.5,2.7,11.9,165.0,47.34,37.04
2018,12,9,15,30,291.0,53.0,2.7,11.9,115.0,39.59,29.92
2018,12,9,15,45,189.5,41.5,2.6,11.7,78.5,31.21,22.18
2018,12,9,16,0,88.0,30.0,2.5,11.5,42.0,24.44,15.77
2018,12,9,16,15,56.0,21.0,2.5,11.3,27.5,17.31,8.47
2018,12,9,16,30,24.0,12.0,2.5,11.1,13.0,10.58,0.0
2018,12,9,16,45,12.0,6.0,2.5,10.95,6.5,5.46,0.0
2018,12,9,17,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,10,7,15,4.0,3.5,2.15,10.45,3.5,0.0,0.0
2018,12,10,7,30,8.0,7.0,2.2,10.6,7.0,10.52,0.0
2018,12,10,7,45,10.0,16.0,2.25,10.75,16.5,19.76,6.95
2018,12,10,8,0,12.0,25.0,2.3,10.9,26.0,30.16,19.42
2018,12,10,8,15,7.0,33.5,2.4,11.15,34.0,33.57,22.99
2018,12,10,8,30,2.0,42.0,2.5,11.4,42.0,38.24,27.24
2018,12,10,8,45,18.0,61.0,2.55,11.65,65.5,71.4,56.22
2018,12,10,9,0,34.0,80.0,2.6,11.9,89.0,101.34,82.22
2018,12,10,9,15,40.5,95.0,2.65,12.2,107.5,120.27,98.37
2018,12,10,9,30,47.0,110.0,2.7,12.5,126.0,138.74,113.91
2018,12,10,9,45,81.5,126.5,2.75,12.8,157.0,175.24,144.84
2018,12,10,10,0,116.0,143.0,2.8,13.1,188.0,219.88,181.88
2018,12,10,10,15,188.0,159.5,2.7,13.35,237.5,275.36,227.52
2018,12,10,10,30,260.0,176.0,2.6,13.6,287.0,336.56,276.44
2018,12,10,10,45,208.0,178.5,2.55,13.85,270.0,293.61,240.12
2018,12,10,11,0,156.0,181.0,2.5,14.1,253.0,260.88,212.43
2018,12,10,11,15,122.5,190.0,2.45,14.25,247.5,245.79,199.3
2018,12,10,11,30,89.0,199.0,2.4,14.4,242.0,226.39,182.81
2018,12,10,11,45,171.5,203.0,2.3,14.55,286.5,266.47,214.38
2018,12,10,12,0,254.0,207.0,2.2,14.7,331.0,299.09,238.55
2018,12,10,12,15,258.0,205.5,2.25,14.8,331.0,285.78,226.33
2018,12,10,12,30,262.0,204.0,2.3,14.9,331.0,271.55,213.36
2018,12,10,12,45,414.5,166.0,2.3,14.95,362.0,272.46,208.64
2018,12,10,13,0,567.0,128.0,2.3,15.0,393.0,260.84,191.75
2018,12,10,13,15,598.0,117.0,2.4,15.05,387.0,229.09,161.6
2018,12,10,13,30,629.0,106.0,2.5,15.1,381.0,193.87,129.08
2018,12,10,13,45,338.0,125.0,2.6,15.1,272.0,137.85,95.5
2018,12,10,14,0,47.0,144.0,2.7,15.1,163.0,120.1,94.14
2018,12,10,14,15,67.5,129.5,2.7,15.05,154.0,105.63,82.91
2018,12,10,14,30,88.0,115.0,2.7,15.0,145.0,89.16,73.59
2018,12,10,14,45,333.0,90.0,2.7,14.9,187.0,64.32,51.74
2018,12,10,15,0,578.0,65.0,2.7,14.8,229.0,47.94,37.21
2018,12,10,15,15,623.0,55.0,2.7,14.8,208.5,41.41,31.33
2018,12,10,15,30,668.0,45.0,2.7,14.8,188.0,37.71,27.89
2018,12,10,15,45,601.5,40.5,2.6,14.15,148.5,34.57,24.89
2018,12,10,16,0,535.0,36.0,2.5,13.5,109.0,31.52,21.76
2018,12,10,16,15,395.5,28.5,2.55,13.2,72.0,23.25,13.19
2018,12,10,16,30,256.0,21.0,2.6,12.9,35.0,17.63,0.0
2018,12,10,16,45,128.0,10.5,2.7,12.65,17.5,9.55,0.0
2018,12,10,17,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,11,7,15,110.0,8.5,2.05,10.25,12.0,0.0,0.0
2018,12,11,7,30,220.0,17.0,2.0,10.5,24.0,129.22,0.0
2018,12,11,7,45,359.5,24.0,1.95,10.8,56.0,250.99,143.85
2018,12,11,8,0,499.0,31.0,1.9,11.1,88.0,340.76,270.04
2018,12,11,8,15,573.0,36.0,1.95,11.45,127.0,396.53,323.81
2018,12,11,8,30,647.0,41.0,2.0,11.8,166.0,451.88,372.21
2018,12,11,8,45,691.5,45.0,2.05,12.2,205.0,487.7,402.91
2018,12,11,9,0,736.0,49.0,2.1,12.6,244.0,521.72,430.66
2018,12,11,9,15,764.0,51.5,2.1,12.9,279.5,541.66,446.18
2018,12,11,9,30,792.0,54.0,2.1,13.2,315.0,558.96,458.85
2018,12,11,9,45,794.0,59.5,2.15,13.55,342.5,561.35,459.37
2018,12,11,10,0,796.0,65.0,2.2,13.9,370.0,560.75,457.31
2018,12,11,10,15,823.5,64.0,2.25,14.1,398.0,564.59,458.87
2018,12,11,10,30,851.0,63.0,2.3,14.3,426.0,561.87,455.1
2018,12,11,10,45,827.5,71.0,2.35,14.55,437.0,543.75,438.78
2018,12,11,11,0,804.0,79.0,2.4,14.8,448.0,520.24,418.27
2018,12,11,11,15,808.0,80.5,2.5,14.95,459.5,502.03,401.98
2018,12,11,11,30,812.0,82.0,2.6,15.1,471.0,481.11,383.11
2018,12,11,11,45,844.5,75.0,2.7,15.2,483.0,461.82,364.98
2018,12,11,12,0,877.0,68.0,2.8,15.3,495.0,438.77,343.1
2018,12,11,12,15,875.5,67.0,2.9,15.35,491.5,404.65,312.13
2018,12,11,12,30,874.0,66.0,3.0,15.4,488.0,368.5,278.87
2018,12,11,12,45,870.5,65.0,3.1,15.45,478.0,329.85,243.0
2018,12,11,13,0,867.0,64.0,3.2,15.5,468.0,289.63,205.46
2018,12,11,13,15,756.0,85.5,3.25,15.5,428.5,240.59,164.97
2018,12,11,13,30,645.0,107.0,3.3,15.5,389.0,197.93,131.75
2018,12,11,13,45,541.0,120.0,3.35,15.45,347.5,159.93,104.83
2018,12,11,14,0,437.0,133.0,3.4,15.4,306.0,131.0,88.67
2018,12,11,14,15,479.0,114.5,3.3,15.3,291.0,92.57,65.28
2018,12,11,14,30,521.0,96.0,3.2,15.2,276.0,69.44,56.17
2018,12,11,14,45,618.0,74.0,3.1,15.1,265.5,53.94,42.51
2018,12,11,15,0,715.0,52.0,3.0,15.0,255.0,41.99,31.9
2018,12,11,15,15,652.5,50.5,3.0,15.0,215.5,41.41,31.31
2018,12,11,15,30,590.0,49.0,3.0,15.0,176.0,37.58,27.74
2018,12,11,15,45,472.0,46.0,2.75,14.25,134.0,35.99,26.13
2018,12,11,16,0,354.0,43.0,2.5,13.5,92.0,34.76,24.57
2018,12,11,16,15,233.0,32.0,2.65,13.25,59.5,25.02,14.65
2018,12,11,16,30,112.0,21.0,2.8,13.0,27.0,16.56,0.0
2018,12,11,16,45,56.0,10.5,2.95,12.75,13.5,9.55,0.0
2018,12,11,17,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,12,12,7,15,46.0,6.5,3.75,10.65,8.0,0.0,0.0
2018,12,12,7,30,92.0,13.0,3.9,10.8,16.0,59.25,0.0
2018,12,12,7,45,183.0,25.5,4.05,10.9,42.5,155.91,82.26
2018,12,12,8,0,274.0,38.0,4.2,11.0,69.0,229.26,182.16
2018,12,12,8,15,284.0,48.0,4.2,11.15,91.5,247.54,204.27
2018,12,12,8,30,294.0,58.0,4.2,11.3,114.0,265.88,222.56
2018,12,12,8,45,296.0,71.5,4.2,11.45,139.0,283.42,238.73
2018,12,12,9,0,298.0,85.0,4.2,11.6,164.0,299.51,252.78
2018,12,12,9,15,299.5,101.0,4.15,11.85,190.0,304.59,257.0
2018,12,12,9,30,301.0,117.0,4.1,12.1,216.0,320.73,269.78
2018,12,12,9,45,528.5,95.0,4.05,12.4,288.5,444.3,372.1
2018,12,12,10,0,756.0,73.0,4.0,12.7,361.0,545.57,452.92
2018,12,12,10,15,793.0,71.0,3.95,13.0,391.5,554.36,457.58
2018,12,12,10,30,830.0,69.0,3.9,13.3,422.0,559.5,459.44
2018,12,12,10,45,855.0,66.5,3.9,13.6,444.5,550.93,450.39
2018,12,12,11,0,880.0,64.0,3.9,13.9,467.0,542.0,440.7
2018,12,12,11,15,847.0,73.0,3.95,14.15,469.0,513.81,415.59
2018,12,12,11,30,814.0,82.0,4.0,14.4,471.0,482.06,387.57
2018,12,12,11,45,867.0,71.5,4.05,14.6,489.5,468.12,373.02
2018,12,12,12,0,920.0,61.0,4.1,14.8,508.0,449.93,354.1
2018,12,12,12,15,917.5,61.0,4.1,14.95,505.0,415.14,321.81
2018,12,12,12,30,915.0,61.0,4.1,15.1,502.0,378.24,287.24
2018,12,12,12,45,882.0,66.0,4.15,15.25,484.0,334.67,247.58
2018,12,12,13,0,849.0,71.0,4.2,15.4,466.0,288.63,205.91
2018,12,12,13,15,787.5,77.5,4.15,15.45,433.5,240.95,164.48
2018,12,12,13,30,726.0,84.0,4.1,15.5,401.0,197.15,127.85
2018,12,12,13,45,646.5,95.5,4.0,15.55,366.5,154.95,96.08
2018,12,12,14,0,567.0,107.0,3.9,15.6,332.0,123.04,77.07
2018,12,12,14,15,552.5,100.0,3.7,15.55,305.5,85.12,57.51
2018,12,12,14,30,538.0,93.0,3.5,15.5,279.0,67.1,54.05
2018,12,12,14,45,571.0,79.0,3.3,15.4,258.0,57.67,45.76
2018,12,12,15,0,604.0,65.0,3.1,15.3,237.0,48.07,37.26
2018,12,12,15,15,541.0,61.5,3.1,15.3,199.0,46.34,35.64
2018,12,12,15,30,478.0,58.0,3.1,15.3,161.0,44.75,34.04
2018,12,12,15,45,451.5,48.0,2.85,14.5,128.5,37.67,27.57
2018,12,12,16,0,425.0,38.0,2.6,13.7,96.0,30.35,20.74
2018,12,12,16,15,319.5,30.0,2.65,13.4,65.0,24.48,14.23
2018,12,12,16,30,214.0,22.0,2.7,13.1,34.0,18.53,0.0
2018,12,12,16,45,107.0,11.0,2.75,12.85,17.0,10.01,0.0
2018,12,12,17,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,13,7,15,103.5,8.0,3.0,9.7,11.0,0.0,0.0
2018,12,13,7,30,207.0,16.0,3.1,10.0,22.0,120.95,0.0
2018,12,13,7,45,348.0,23.5,3.15,10.25,53.5,241.17,119.45
2018,12,13,8,0,489.0,31.0,3.2,10.5,85.0,333.28,264.08
2018,12,13,8,15,567.5,36.0,3.3,10.8,124.0,391.66,322.12
2018,12,13,8,30,646.0,41.0,3.4,11.1,163.0,449.58,373.79
2018,12,13,8,45,693.5,44.0,3.5,11.4,202.0,486.03,406.03
2018,12,13,9,0,741.0,47.0,3.6,11.7,241.0,520.66,435.26
2018,12,13,9,15,772.0,50.0,3.65,12.05,277.5,543.15,453.33
2018,12,13,9,30,803.0,53.0,3.7,12.4,314.0,563.01,468.43
2018,12,13,9,45,824.0,54.5,3.75,12.75,345.5,567.8,471.13
2018,12,13,10,0,845.0,56.0,3.8,13.1,377.0,574.11,474.52
2018,12,13,10,15,859.5,57.5,3.8,13.4,403.0,573.46,472.03
2018,12,13,10,30,874.0,59.0,3.8,13.7,429.0,569.61,466.76
2018,12,13,10,45,883.5,60.0,3.85,14.05,448.5,559.13,456.07
2018,12,13,11,0,893.0,61.0,3.9,14.4,468.0,545.47,442.62
2018,12,13,11,15,898.5,61.5,3.9,14.6,480.5,526.04,424.49
2018,12,13,11,30,904.0,62.0,3.9,14.8,493.0,503.63,403.63
2018,12,13,11,45,906.5,62.0,3.9,15.0,498.0,476.43,378.55
2018,12,13,12,0,909.0,62.0,3.9,15.2,503.0,446.57,350.82
2018,12,13,12,15,907.0,62.5,3.85,15.35,500.5,412.91,319.52
2018,12,13,12,30,905.0,63.0,3.8,15.5,498.0,377.1,285.91
2018,12,13,12,45,898.5,63.0,3.75,15.6,488.0,337.45,248.85
2018,12,13,13,0,892.0,63.0,3.7,15.7,478.0,296.36,210.34
2018,12,13,13,15,883.0,63.0,3.65,15.75,461.0,253.45,170.69
2018,12,13,13,30,874.0,63.0,3.6,15.8,444.0,209.68,131.55
2018,12,13,13,45,860.0,62.0,3.55,15.8,420.0,163.8,93.88
2018,12,13,14,0,846.0,61.0,3.5,15.8,396.0,117.98,62.19
2018,12,13,14,15,826.5,59.0,3.35,15.75,366.0,65.95,36.33
2018,12,13,14,30,807.0,57.0,3.2,15.7,336.0,45.0,34.46
2018,12,13,14,45,777.5,55.0,3.1,15.6,301.0,43.96,33.59
2018,12,13,15,0,748.0,53.0,3.0,15.5,266.0,43.0,32.73
2018,12,13,15,15,705.5,49.5,3.0,15.5,227.5,40.77,30.67
2018,12,13,15,30,663.0,46.0,3.0,15.5,189.0,38.58,28.57
2018,12,13,15,45,594.5,41.5,2.75,14.7,149.5,35.46,25.62
2018,12,13,16,0,526.0,37.0,2.5,13.9,110.0,32.44,22.54
2018,12,13,16,15,387.0,29.5,2.55,13.55,73.0,24.11,13.96
2018,12,13,16,30,248.0,22.0,2.6,13.2,36.0,18.54,0.0
2018,12,13,16,45,124.0,11.0,2.6,12.85,18.0,10.01,0.0
2018,12,13,17,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,12,14,7,15,0.0,1.0,4.4,13.5,1.0,0.0,0.0
2018,12,14,7,30,0.0,2.0,4.6,13.7,2.0,1.82,0.0
2018,12,14,7,45,0.0,3.5,4.75,13.9,3.5,3.07,0.0
2018,12,14,8,0,0.0,5.0,4.9,14.1,5.0,4.38,0.0
2018,12,14,8,15,0.0,5.5,5.1,14.25,5.5,4.82,0.0
2018,12,14,8,30,0.0,6.0,5.3,14.4,6.0,5.26,0.0
2018,12,14,8,45,0.0,8.0,5.45,14.55,8.0,7.02,0.34
2018,12,14,9,0,0.0,10.0,5.6,14.7,10.0,8.78,1.87
2018,12,14,9,15,0.0,32.0,5.65,14.8,32.0,28.18,18.53
2018,12,14,9,30,0.0,54.0,5.7,14.9,54.0,47.67,35.17
2018,12,14,9,45,71.5,87.0,5.8,15.0,114.0,134.13,109.74
2018,12,14,10,0,143.0,120.0,5.9,15.1,174.0,210.32,174.22
2018,12,14,10,15,364.5,117.5,5.9,15.15,268.0,352.02,292.98
2018,12,14,10,30,586.0,115.0,5.9,15.2,362.0,471.48,389.77
2018,12,14,10,45,694.5,96.5,5.9,15.25,402.5,498.44,410.09
2018,12,14,11,0,803.0,78.0,5.9,15.3,443.0,518.34,424.26
2018,12,14,11,15,809.5,78.5,5.95,15.3,455.0,500.67,407.71
2018,12,14,11,30,816.0,79.0,6.0,15.3,467.0,480.19,388.63
2018,12,14,11,45,626.0,109.5,6.0,15.35,409.0,397.36,319.94
2018,12,14,12,0,436.0,140.0,6.0,15.4,351.0,319.14,255.53
2018,12,14,12,15,229.0,159.0,5.95,15.4,270.0,234.23,186.75
2018,12,14,12,30,22.0,178.0,5.9,15.4,189.0,163.16,130.75
2018,12,14,12,45,31.0,173.5,5.85,15.35,188.5,159.99,127.9
2018,12,14,13,0,40.0,169.0,5.8,15.3,188.0,155.37,123.67
2018,12,14,13,15,47.5,169.5,5.7,15.25,191.0,153.46,121.65
2018,12,14,13,30,55.0,170.0,5.6,15.2,194.0,150.43,118.72
2018,12,14,13,45,36.0,150.0,5.45,15.1,165.5,128.16,101.11
2018,12,14,14,0,17.0,130.0,5.3,15.0,137.0,111.24,88.07
2018,12,14,14,15,11.0,111.5,5.15,14.95,116.0,94.95,74.94
2018,12,14,14,30,5.0,93.0,5.0,14.9,95.0,79.83,65.45
2018,12,14,14,45,2.5,73.5,4.85,14.8,74.5,64.16,51.63
2018,12,14,15,0,0.0,54.0,4.7,14.7,54.0,47.68,36.99
2018,12,14,15,15,0.0,48.0,4.7,14.7,48.0,42.36,32.18
2018,12,14,15,30,0.0,42.0,4.7,14.7,42.0,37.05,27.3
2018,12,14,15,45,0.0,37.0,4.3,14.55,37.0,32.63,23.14
2018,12,14,16,0,0.0,32.0,3.9,14.4,32.0,28.23,18.84
2018,12,14,16,15,0.0,21.5,3.8,14.35,21.5,18.94,9.75
2018,12,14,16,30,0.0,11.0,3.7,14.3,11.0,9.67,0.0
2018,12,14,16,45,0.0,5.5,3.55,14.25,5.5,5.0,0.0
2018,12,14,17,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,15,7,15,19.0,3.5,3.05,13.4,4.0,0.0,0.0
2018,12,15,7,30,38.0,7.0,3.1,13.5,8.0,25.79,0.0
2018,12,15,7,45,19.0,12.5,3.2,13.65,13.0,25.34,4.88
2018,12,15,8,0,0.0,18.0,3.3,13.8,18.0,15.84,7.02
2018,12,15,8,15,0.0,21.5,3.35,13.9,21.5,18.91,10.19
2018,12,15,8,30,0.0,25.0,3.4,14.0,25.0,22.0,13.04
2018,12,15,8,45,0.0,27.0,3.45,14.1,27.0,23.76,14.69
2018,12,15,9,0,0.0,29.0,3.5,14.2,29.0,25.53,16.28
2018,12,15,9,15,0.0,41.0,3.45,14.4,41.0,36.14,25.4
2018,12,15,9,30,0.0,53.0,3.4,14.6,53.0,46.78,34.48
2018,12,15,9,45,7.0,84.5,3.35,14.75,87.0,80.27,63.01
2018,12,15,10,0,14.0,116.0,3.3,14.9,121.0,114.95,92.19
2018,12,15,10,15,9.5,112.5,3.25,15.05,116.0,107.69,85.79
2018,12,15,10,30,5.0,109.0,3.2,15.2,111.0,100.97,79.93
2018,12,15,10,45,20.5,129.5,3.15,15.4,138.5,128.36,102.8
2018,12,15,11,0,36.0,150.0,3.1,15.6,166.0,159.83,128.68
2018,12,15,11,15,62.5,177.5,3.1,15.7,206.5,197.47,159.33
2018,12,15,11,30,89.0,205.0,3.1,15.8,247.0,232.6,187.4
2018,12,15,11,45,76.5,202.0,3.05,15.9,238.5,218.84,175.64
2018,12,15,12,0,64.0,199.0,3.0,16.0,230.0,205.9,164.76
2018,12,15,12,15,61.5,198.5,3.0,16.05,228.0,199.82,159.49
2018,12,15,12,30,59.0,198.0,3.0,16.1,226.0,193.74,154.23
2018,12,15,12,45,41.0,162.5,2.95,16.15,182.0,154.01,121.88
2018,12,15,13,0,23.0,127.0,2.9,16.2,138.0,116.65,91.49
2018,12,15,13,15,11.5,102.0,2.85,16.2,107.5,92.07,71.48
2018,12,15,13,30,0.0,77.0,2.8,16.2,77.0,68.12,51.98
2018,12,15,13,45,2.0,77.0,2.75,16.2,78.0,68.37,52.19
2018,12,15,14,0,4.0,77.0,2.7,16.2,79.0,68.3,52.13
2018,12,15,14,15,55.5,103.0,2.7,16.15,122.5,87.33,67.34
2018,12,15,14,30,107.0,129.0,2.7,16.1,166.0,98.24,81.24
2018,12,15,14,45,71.0,116.5,2.7,16.05,140.0,92.96,76.65
2018,12,15,15,0,35.0,104.0,2.7,16.0,114.0,83.4,68.26
2018,12,15,15,15,17.5,86.0,2.7,16.0,91.0,72.09,58.2
2018,12,15,15,30,0.0,68.0,2.7,16.0,68.0,57.74,45.35
2018,12,15,15,45,0.0,53.0,2.8,15.5,53.0,45.47,34.29
2018,12,15,16,0,0.0,38.0,2.9,15.0,38.0,33.05,22.97
2018,12,15,16,15,0.0,24.5,2.95,14.8,24.5,21.6,11.93
2018,12,15,16,30,0.0,11.0,3.0,14.6,11.0,9.67,0.0
2018,12,15,16,45,0.0,5.5,3.05,14.35,5.5,5.0,0.0
2018,12,15,17,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,4.45,14.7,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,4.4,14.65,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,4.65,14.7,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,4.75,14.75,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,4.75,14.8,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,4.7,14.75,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,4.65,14.7,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,12,16,7,15,17.0,3.5,4.65,14.75,4.0,0.0,0.0
2018,12,16,7,30,34.0,7.0,4.7,14.8,8.0,23.71,0.0
2018,12,16,7,45,17.0,10.5,4.75,14.8,11.0,21.35,1.91
2018,12,16,8,0,0.0,14.0,4.8,14.8,14.0,12.3,4.1
2018,12,16,8,15,0.0,19.0,4.9,14.85,19.0,16.71,8.26
2018,12,16,8,30,0.0,24.0,5.0,14.9,24.0,21.12,12.21
2018,12,16,8,45,0.0,33.5,5.1,15.0,33.5,29.51,19.5
2018,12,16,9,0,0.0,43.0,5.2,15.1,43.0,37.92,26.76
2018,12,16,9,15,0.0,47.5,5.2,15.15,47.5,41.91,30.21
2018,12,16,9,30,0.0,52.0,5.2,15.2,52.0,45.9,33.62
2018,12,16,9,45,0.0,44.0,5.25,15.25,44.0,38.8,27.54
2018,12,16,10,0,0.0,36.0,5.3,15.3,36.0,31.73,21.47
2018,12,16,10,15,0.0,35.5,5.35,15.35,35.5,31.29,21.07
2018,12,16,10,30,0.0,35.0,5.4,15.4,35.0,30.86,20.66
2018,12,16,10,45,0.0,30.5,5.45,15.45,30.5,26.88,17.25
2018,12,16,11,0,0.0,26.0,5.5,15.5,26.0,22.91,13.85
2018,12,16,11,15,0.0,28.0,5.5,15.5,28.0,24.68,15.33
2018,12,16,11,30,0.0,30.0,5.5,15.5,30.0,26.45,16.82
2018,12,16,11,45,0.0,35.0,5.45,15.5,35.0,30.88,20.56
2018,12,16,12,0,0.0,40.0,5.4,15.5,40.0,35.3,24.3
2018,12,16,12,15,0.0,38.5,5.35,15.5,38.5,33.97,23.18
2018,12,16,12,30,0.0,37.0,5.3,15.5,37.0,32.64,22.06
2018,12,16,12,45,0.0,37.5,5.2,15.5,37.5,33.08,22.45
2018,12,16,13,0,0.0,38.0,5.1,15.5,38.0,33.52,22.84
2018,12,16,13,15,0.0,38.5,5.1,15.5,38.5,33.96,23.23
2018,12,16,13,30,0.0,39.0,5.1,15.5,39.0,34.4,23.63
2018,12,16,13,45,0.0,29.5,5.1,15.55,29.5,26.0,16.51
2018,12,16,14,0,0.0,20.0,5.1,15.6,20.0,17.61,9.38
2018,12,16,14,15,0.0,19.0,5.05,15.55,19.0,16.72,8.65
2018,12,16,14,30,0.0,18.0,5.0,15.5,18.0,15.83,8.5
2018,12,16,14,45,0.0,30.5,4.95,15.5,30.5,26.86,18.36
2018,12,16,15,0,0.0,43.0,4.9,15.5,43.0,37.92,28.2
2018,12,16,15,15,0.0,43.0,4.9,15.5,43.0,37.92,28.13
2018,12,16,15,30,0.0,43.0,4.9,15.5,43.0,37.94,27.99
2018,12,16,15,45,0.0,34.5,4.7,15.35,34.5,30.41,21.11
2018,12,16,16,0,0.0,26.0,4.5,15.2,26.0,22.9,14.18
2018,12,16,16,15,5.5,18.5,4.4,15.15,19.0,16.61,7.88
2018,12,16,16,30,11.0,11.0,4.3,15.1,12.0,9.87,0.0
2018,12,16,16,45,11.0,6.5,4.2,15.05,7.0,5.91,0.0
2018,12,16,17,0,11.0,2.0,4.1,15.0,2.0,0.0,0.0
2018,12,16,17,15,5.5,1.0,3.95,15.0,1.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,17,7,15,38.0,5.5,1.9,11.55,6.5,0.0,0.0
2018,12,17,7,30,76.0,11.0,1.8,11.8,13.0,48.68,0.0
2018,12,17,7,45,81.5,24.5,1.7,12.1,30.0,87.95,20.06
2018,12,17,8,0,87.0,38.0,1.6,12.4,47.0,114.88,86.06
2018,12,17,8,15,134.5,52.0,1.6,12.7,73.0,156.63,125.82
2018,12,17,8,30,182.0,66.0,1.6,13.0,99.0,199.48,163.68
2018,12,17,8,45,296.0,72.0,1.65,13.3,140.5,283.39,234.83
2018,12,17,9,0,410.0,78.0,1.7,13.6,182.0,356.98,295.89
2018,12,17,9,15,447.0,83.0,1.65,13.8,212.0,383.07,316.85
2018,12,17,9,30,484.0,88.0,1.6,14.0,242.0,413.14,340.31
2018,12,17,9,45,366.0,117.0,1.6,14.15,240.5,365.88,300.71
2018,12,17,10,0,248.0,146.0,1.6,14.3,239.0,311.69,255.57
2018,12,17,10,15,462.5,120.5,1.6,14.45,308.5,412.24,336.93
2018,12,17,10,30,677.0,95.0,1.6,14.6,378.0,502.16,406.0
2018,12,17,10,45,769.5,79.5,1.65,14.75,415.5,520.69,418.34
2018,12,17,11,0,862.0,64.0,1.7,14.9,453.0,532.73,425.63
2018,12,17,11,15,845.5,69.0,1.75,15.0,459.5,507.96,404.18
2018,12,17,11,30,829.0,74.0,1.8,15.1,466.0,482.29,381.91
2018,12,17,11,45,738.5,96.0,1.8,15.2,448.0,436.04,343.53
2018,12,17,12,0,648.0,118.0,1.8,15.3,430.0,392.08,307.01
2018,12,17,12,15,432.5,157.5,1.85,15.3,365.5,315.49,246.76
2018,12,17,12,30,217.0,197.0,1.9,15.3,301.0,249.93,196.37
2018,12,17,12,45,143.0,194.5,1.95,15.35,262.5,212.93,167.32
2018,12,17,13,0,69.0,192.0,2.0,15.4,224.0,181.72,143.54
2018,12,17,13,15,82.5,177.0,2.0,15.3,214.0,167.38,131.12
2018,12,17,13,30,96.0,162.0,2.0,15.2,204.0,150.33,116.35
2018,12,17,13,45,63.5,145.0,2.0,15.15,172.0,128.41,99.73
2018,12,17,14,0,31.0,128.0,2.0,15.1,140.0,108.11,84.64
2018,12,17,14,15,135.5,116.5,1.95,15.0,164.0,95.97,73.15
2018,12,17,14,30,240.0,105.0,1.9,14.9,188.0,78.53,64.24
2018,12,17,14,45,217.0,103.0,1.9,14.8,172.5,77.22,63.17
2018,12,17,15,0,194.0,101.0,1.9,14.7,157.0,75.85,61.96
2018,12,17,15,15,106.5,89.5,1.9,14.7,119.5,70.48,57.1
2018,12,17,15,30,19.0,78.0,1.9,14.7,82.0,63.44,50.63
2018,12,17,15,45,58.0,62.5,1.75,14.2,71.5,50.19,38.64
2018,12,17,16,0,97.0,47.0,1.6,13.7,61.0,37.17,26.72
2018,12,17,16,15,98.0,34.5,1.6,13.55,44.5,27.66,17.11
2018,12,17,16,30,99.0,22.0,1.6,13.4,28.0,17.31,0.0
2018,12,17,16,45,75.0,14.0,1.65,13.25,16.0,12.73,0.0
2018,12,17,17,0,51.0,6.0,1.7,13.1,4.0,0.0,0.0
2018,12,17,17,15,25.5,3.0,1.7,13.05,2.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,18,7,15,26.0,3.5,2.2,12.05,4.0,0.0,0.0
2018,12,18,7,30,52.0,7.0,2.2,12.3,8.0,32.78,0.0
2018,12,18,7,45,26.0,13.0,2.15,12.6,13.5,29.89,0.96
2018,12,18,8,0,0.0,19.0,2.1,12.9,19.0,16.72,7.58
2018,12,18,8,15,0.0,30.0,2.15,13.1,30.0,26.45,16.49
2018,12,18,8,30,0.0,41.0,2.2,13.3,41.0,36.24,25.15
2018,12,18,8,45,1.0,57.0,2.25,13.5,57.5,52.84,39.56
2018,12,18,9,0,2.0,73.0,2.3,13.7,74.0,69.2,53.67
2018,12,18,9,15,21.0,97.0,2.3,13.85,104.0,112.06,90.41
2018,12,18,9,30,40.0,121.0,2.3,14.0,134.0,148.78,121.45
2018,12,18,9,45,117.5,135.5,2.3,14.15,178.5,217.68,179.6
2018,12,18,10,0,195.0,150.0,2.3,14.3,223.0,275.31,227.12
2018,12,18,10,15,324.0,142.0,2.25,14.45,273.0,344.85,283.71
2018,12,18,10,30,453.0,134.0,2.2,14.6,323.0,411.52,336.13
2018,12,18,10,45,289.5,153.5,2.15,14.75,276.5,321.19,261.64
2018,12,18,11,0,126.0,173.0,2.1,14.9,230.0,237.75,192.66
2018,12,18,11,15,200.0,182.0,2.05,15.0,275.0,278.22,225.17
2018,12,18,11,30,274.0,191.0,2.0,15.1,320.0,319.81,257.1
2018,12,18,11,45,415.5,166.5,1.95,15.2,365.0,354.11,282.16
2018,12,18,12,0,557.0,142.0,1.9,15.3,410.0,373.4,293.86
2018,12,18,12,15,638.5,120.5,1.9,15.4,427.0,365.05,283.25
2018,12,18,12,30,720.0,99.0,1.9,15.5,444.0,346.26,263.37
2018,12,18,12,45,462.0,139.0,1.9,15.55,358.5,267.4,202.82
2018,12,18,13,0,204.0,179.0,1.9,15.6,273.0,207.73,160.14
2018,12,18,13,15,128.5,162.5,1.9,15.65,221.0,165.74,127.79
2018,12,18,13,30,53.0,146.0,1.9,15.7,169.0,132.48,103.26
2018,12,18,13,45,94.0,144.5,1.9,15.7,183.0,129.7,99.25
2018,12,18,14,0,135.0,143.0,1.9,15.7,197.0,124.29,93.82
2018,12,18,14,15,119.5,136.5,1.9,15.65,181.5,109.02,84.06
2018,12,18,14,30,104.0,130.0,1.9,15.6,166.0,98.88,81.87
2018,12,18,14,45,53.0,99.0,1.9,15.55,117.5,81.3,66.54
2018,12,18,15,0,2.0,68.0,1.9,15.5,69.0,59.35,47.2
2018,12,18,15,15,1.0,51.0,1.9,15.5,51.5,45.03,34.46
2018,12,18,15,30,0.0,34.0,1.9,15.5,34.0,29.96,20.97
2018,12,18,15,45,80.0,28.5,1.75,15.0,40.0,23.24,14.88
2018,12,18,16,0,160.0,23.0,1.6,14.5,46.0,17.53,9.62
2018,12,18,16,15,119.0,17.0,1.6,14.3,31.0,13.1,5.15
2018,12,18,16,30,78.0,11.0,1.6,14.1,16.0,8.57,0.0
2018,12,18,16,45,61.0,8.5,1.6,13.85,10.5,7.73,0.0
2018,12,18,17,0,44.0,6.0,1.6,13.6,5.0,0.0,0.0
2018,12,18,17,15,22.0,3.0,1.6,13.55,2.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
