Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,20,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,19,7,15,54.0,5.5,1.2,12.5,6.5,0.0,0.0
2018,12,19,7,30,108.0,11.0,1.2,12.7,13.0,64.76,0.0
2018,12,19,7,45,108.0,18.0,1.15,12.9,24.5,98.53,8.44
2018,12,19,8,0,108.0,25.0,1.1,13.1,36.0,116.06,85.92
2018,12,19,8,15,62.0,42.0,1.2,13.35,49.0,89.23,69.28
2018,12,19,8,30,16.0,59.0,1.3,13.6,62.0,73.35,56.58
2018,12,19,8,45,18.0,70.0,1.4,13.8,74.0,84.35,66.42
2018,12,19,9,0,20.0,81.0,1.5,14.0,86.0,95.51,76.15
2018,12,19,9,15,151.0,92.0,1.6,14.3,139.0,204.03,168.98
2018,12,19,9,30,282.0,103.0,1.7,14.6,192.0,292.25,242.26
2018,12,19,9,45,345.5,113.0,1.8,14.85,233.5,349.25,287.7
2018,12,19,10,0,409.0,123.0,1.9,15.1,275.0,391.93,321.07
2018,12,19,10,15,382.5,138.0,1.95,15.3,288.0,384.91,313.93
2018,12,19,10,30,356.0,153.0,2.0,15.5,301.0,367.08,298.59
2018,12,19,10,45,304.5,166.5,2.05,15.7,297.5,343.3,278.27
2018,12,19,11,0,253.0,180.0,2.1,15.9,294.0,319.83,258.28
2018,12,19,11,15,217.5,189.5,2.05,16.0,289.5,294.72,237.19
2018,12,19,11,30,182.0,199.0,2.0,16.1,285.0,277.73,222.63
2018,12,19,11,45,191.5,200.0,2.0,16.2,291.5,274.23,218.95
2018,12,19,12,0,201.0,201.0,2.0,16.3,298.0,269.63,214.19
2018,12,19,12,15,221.5,184.5,1.95,16.35,291.0,255.45,201.54
2018,12,19,12,30,242.0,168.0,1.9,16.4,284.0,236.13,184.44
2018,12,19,12,45,132.0,162.0,1.85,16.5,225.0,183.15,142.89
2018,12,19,13,0,22.0,156.0,1.8,16.6,166.0,141.08,111.27
2018,12,19,13,15,20.5,157.0,1.75,16.6,166.0,139.55,110.1
2018,12,19,13,30,19.0,158.0,1.7,16.6,166.0,137.85,108.77
2018,12,19,13,45,9.5,134.0,1.65,16.55,138.0,115.65,91.01
2018,12,19,14,0,0.0,110.0,1.6,16.5,110.0,94.62,74.14
2018,12,19,14,15,258.5,87.0,1.55,16.45,177.0,70.29,48.38
2018,12,19,14,30,517.0,64.0,1.5,16.4,244.0,44.48,33.91
2018,12,19,14,45,447.0,64.0,1.4,16.3,208.0,45.09,34.51
2018,12,19,15,0,377.0,64.0,1.3,16.2,172.0,45.97,35.29
2018,12,19,15,15,397.0,52.0,1.3,16.2,151.5,37.85,28.04
2018,12,19,15,30,417.0,40.0,1.3,16.2,131.0,29.53,20.55
2018,12,19,15,45,469.5,38.5,1.2,15.7,121.5,29.46,20.32
2018,12,19,16,0,522.0,37.0,1.1,15.2,112.0,32.23,22.35
2018,12,19,16,15,415.0,30.5,1.1,15.05,77.5,24.88,14.87
2018,12,19,16,30,308.0,24.0,1.1,14.9,43.0,20.32,0.69
2018,12,19,16,45,182.0,15.5,1.1,14.75,24.0,14.1,0.0
2018,12,19,17,0,56.0,7.0,1.1,14.6,5.0,0.0,0.0
2018,12,19,17,15,28.0,3.5,1.1,14.45,2.5,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,20,7,15,0.0,1.5,2.75,10.45,1.5,0.0,0.0
2018,12,20,7,30,0.0,3.0,2.8,10.5,3.0,2.73,0.0
2018,12,20,7,45,0.0,10.0,2.8,10.55,10.0,8.79,0.0
2018,12,20,8,0,0.0,17.0,2.8,10.6,17.0,14.95,6.14
2018,12,20,8,15,0.0,30.5,2.75,10.7,30.5,26.89,17.01
2018,12,20,8,30,0.0,44.0,2.7,10.8,44.0,39.78,28.41
2018,12,20,8,45,5.5,62.5,2.65,10.9,64.0,61.98,47.87
2018,12,20,9,0,11.0,81.0,2.6,11.0,84.0,83.88,66.98
2018,12,20,9,15,32.0,99.5,2.5,11.15,109.5,122.04,100.04
2018,12,20,9,30,53.0,118.0,2.4,11.3,135.0,153.22,126.69
2018,12,20,9,45,37.5,127.5,2.3,11.45,140.0,151.24,124.47
2018,12,20,10,0,22.0,137.0,2.2,11.6,145.0,141.75,115.94
2018,12,20,10,15,39.0,151.5,2.1,11.7,167.0,172.1,141.41
2018,12,20,10,30,56.0,166.0,2.0,11.8,189.0,193.95,159.35
2018,12,20,10,45,54.0,174.5,1.9,11.9,197.5,197.98,162.15
2018,12,20,11,0,52.0,183.0,1.8,12.0,206.0,201.82,164.83
2018,12,20,11,15,46.0,186.0,1.8,12.1,207.0,197.97,161.23
2018,12,20,11,30,40.0,189.0,1.8,12.2,208.0,194.34,157.9
2018,12,20,11,45,24.5,176.5,1.75,12.3,188.0,168.74,136.54
2018,12,20,12,0,9.0,164.0,1.7,12.4,168.0,149.23,120.34
2018,12,20,12,15,4.5,151.5,1.75,12.45,153.5,135.4,108.9
2018,12,20,12,30,0.0,139.0,1.8,12.5,139.0,122.2,97.99
2018,12,20,12,45,0.0,127.0,1.8,12.6,127.0,111.42,89.01
2018,12,20,13,0,0.0,115.0,1.8,12.7,115.0,100.83,80.17
2018,12,20,13,15,13.0,134.0,1.8,12.7,139.5,119.17,95.14
2018,12,20,13,30,26.0,153.0,1.8,12.7,164.0,133.16,106.26
2018,12,20,13,45,29.5,153.0,1.85,12.7,165.0,130.08,103.59
2018,12,20,14,0,33.0,153.0,1.9,12.7,166.0,126.12,100.42
2018,12,20,14,15,38.0,144.5,1.9,12.7,158.5,115.69,92.25
2018,12,20,14,30,43.0,136.0,1.9,12.7,151.0,106.42,89.44
2018,12,20,14,45,30.0,110.5,1.9,12.65,120.5,88.95,74.08
2018,12,20,15,0,17.0,85.0,1.9,12.6,90.0,72.51,59.49
2018,12,20,15,15,9.0,67.5,1.9,12.6,70.0,58.4,46.84
2018,12,20,15,30,1.0,50.0,1.9,12.6,50.0,43.99,33.8
2018,12,20,15,45,0.5,40.0,1.85,12.4,40.0,35.3,25.8
2018,12,20,16,0,0.0,30.0,1.8,12.2,30.0,26.44,17.59
2018,12,20,16,15,24.0,21.5,1.8,12.15,23.0,18.65,9.95
2018,12,20,16,30,48.0,13.0,1.8,12.1,16.0,10.89,0.0
2018,12,20,16,45,48.0,9.5,1.8,12.05,10.5,8.64,0.0
2018,12,20,17,0,48.0,6.0,1.8,12.0,5.0,0.0,0.0
2018,12,20,17,15,24.0,3.0,1.8,11.95,2.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,21,7,15,54.0,5.0,2.15,12.35,6.0,0.0,0.0
2018,12,21,7,30,108.0,10.0,2.3,12.5,12.0,63.68,0.0
2018,12,21,7,45,209.0,16.0,2.4,12.6,32.0,151.11,0.0
2018,12,21,8,0,310.0,22.0,2.5,12.7,52.0,227.94,171.38
2018,12,21,8,15,201.0,31.0,2.6,12.8,54.0,173.64,139.98
2018,12,21,8,30,92.0,40.0,2.7,12.9,56.0,109.29,88.03
2018,12,21,8,45,48.0,48.5,2.8,13.0,57.0,83.14,66.19
2018,12,21,9,0,4.0,57.0,2.9,13.1,58.0,53.31,40.23
2018,12,21,9,15,2.0,69.5,2.9,13.2,70.0,64.04,49.47
2018,12,21,9,30,0.0,82.0,2.9,13.3,82.0,74.64,58.47
2018,12,21,9,45,23.0,112.5,2.9,13.4,121.0,125.43,101.87
2018,12,21,10,0,46.0,143.0,2.9,13.5,160.0,170.5,139.72
2018,12,21,10,15,38.5,134.0,2.9,13.65,149.0,152.87,124.54
2018,12,21,10,30,31.0,125.0,2.9,13.8,138.0,136.75,110.74
2018,12,21,10,45,15.5,107.0,2.9,13.95,113.5,104.45,83.26
2018,12,21,11,0,0.0,89.0,2.9,14.1,89.0,78.99,61.54
2018,12,21,11,15,124.0,120.0,2.85,14.2,178.5,179.32,146.05
2018,12,21,11,30,248.0,151.0,2.8,14.3,268.0,269.46,218.94
2018,12,21,11,45,331.5,160.5,2.8,14.45,319.0,306.14,246.63
2018,12,21,12,0,415.0,170.0,2.8,14.6,370.0,340.92,271.76
2018,12,21,12,15,455.5,163.0,2.8,14.65,381.5,331.61,261.5
2018,12,21,12,30,496.0,156.0,2.8,14.7,393.0,318.5,247.7
2018,12,21,12,45,562.5,136.0,2.85,14.8,400.5,298.37,226.97
2018,12,21,13,0,629.0,116.0,2.9,14.9,408.0,274.08,201.83
2018,12,21,13,15,679.0,101.0,2.9,14.9,406.0,241.49,169.83
2018,12,21,13,30,729.0,86.0,2.9,14.9,404.0,203.84,133.79
2018,12,21,13,45,738.0,78.5,2.9,14.95,386.5,165.37,100.54
2018,12,21,14,0,747.0,71.0,2.9,15.0,369.0,121.54,67.33
2018,12,21,14,15,756.0,65.0,2.9,14.9,347.5,77.38,42.8
2018,12,21,14,30,765.0,59.0,2.9,14.8,326.0,46.24,35.68
2018,12,21,14,45,739.0,58.0,2.85,14.7,295.0,46.09,35.61
2018,12,21,15,0,713.0,57.0,2.8,14.6,264.0,46.08,35.6
2018,12,21,15,15,682.5,54.0,2.8,14.6,229.5,44.44,34.08
2018,12,21,15,30,652.0,51.0,2.8,14.6,195.0,42.89,32.54
2018,12,21,15,45,578.5,46.5,2.8,13.95,155.0,36.49,26.67
2018,12,21,16,0,505.0,42.0,2.8,13.3,115.0,33.84,23.95
2018,12,21,16,15,388.0,34.5,2.8,13.15,79.5,28.46,18.11
2018,12,21,16,30,271.0,27.0,2.8,13.0,44.0,23.14,3.76
2018,12,21,16,45,157.5,16.5,2.85,12.8,24.5,15.01,0.0
2018,12,21,17,0,44.0,6.0,2.9,12.6,5.0,0.0,0.0
2018,12,21,17,15,22.0,3.0,2.9,12.5,2.5,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,22,7,15,39.0,5.0,1.8,9.45,5.5,0.0,0.0
2018,12,22,7,30,78.0,10.0,1.8,9.7,11.0,48.47,0.0
2018,12,22,7,45,169.5,21.0,1.8,9.95,34.0,135.18,0.0
2018,12,22,8,0,261.0,32.0,1.8,10.2,57.0,213.47,160.27
2018,12,22,8,15,307.0,43.0,1.85,10.45,86.5,252.81,205.69
2018,12,22,8,30,353.0,54.0,1.9,10.7,116.0,293.73,243.41
2018,12,22,8,45,466.5,58.0,1.95,10.95,161.0,369.9,308.41
2018,12,22,9,0,580.0,62.0,2.0,11.2,206.0,443.45,369.3
2018,12,22,9,15,648.0,61.5,1.95,11.4,245.5,483.28,401.37
2018,12,22,9,30,716.0,61.0,1.9,11.6,285.0,518.44,428.83
2018,12,22,9,45,628.5,82.0,1.9,11.75,294.0,488.91,403.8
2018,12,22,10,0,541.0,103.0,1.9,11.9,303.0,453.26,374.05
2018,12,22,10,15,492.5,120.5,1.75,12.1,312.5,430.73,354.3
2018,12,22,10,30,444.0,138.0,1.6,12.3,322.0,411.77,337.14
2018,12,22,10,45,436.5,148.0,1.5,12.5,336.0,406.81,331.47
2018,12,22,11,0,429.0,158.0,1.4,12.7,350.0,400.25,324.35
2018,12,22,11,15,395.0,169.5,1.35,13.0,350.5,380.1,306.52
2018,12,22,11,30,361.0,181.0,1.3,13.3,351.0,353.71,283.99
2018,12,22,11,45,314.0,192.0,1.25,13.55,341.0,328.37,262.41
2018,12,22,12,0,267.0,203.0,1.2,13.8,331.0,304.39,242.1
2018,12,22,12,15,251.0,204.0,1.2,14.0,324.0,285.44,225.84
2018,12,22,12,30,235.0,205.0,1.2,14.2,317.0,266.87,209.87
2018,12,22,12,45,154.5,191.5,1.15,14.35,264.5,215.49,169.17
2018,12,22,13,0,74.0,178.0,1.1,14.5,212.0,172.76,136.15
2018,12,22,13,15,53.5,160.5,1.1,14.5,184.5,148.77,117.07
2018,12,22,13,30,33.0,143.0,1.1,14.5,157.0,127.0,99.9
2018,12,22,13,45,40.0,149.0,1.15,14.5,165.5,128.88,101.27
2018,12,22,14,0,47.0,155.0,1.2,14.5,174.0,129.07,101.45
2018,12,22,14,15,87.0,145.5,1.25,14.55,177.0,118.71,92.77
2018,12,22,14,30,127.0,136.0,1.3,14.6,180.0,102.83,85.56
2018,12,22,14,45,173.5,121.5,1.3,14.6,175.5,93.32,77.31
2018,12,22,15,0,220.0,107.0,1.3,14.6,171.0,80.01,65.62
2018,12,22,15,15,195.0,92.5,1.3,14.6,143.5,70.08,56.78
2018,12,22,15,30,170.0,78.0,1.3,14.6,116.0,59.9,47.58
2018,12,22,15,45,146.0,64.0,1.35,14.25,92.0,49.8,38.38
2018,12,22,16,0,122.0,50.0,1.4,13.9,68.0,39.45,28.8
2018,12,22,16,15,113.5,36.0,1.4,13.85,48.5,28.86,18.48
2018,12,22,16,30,105.0,22.0,1.4,13.8,29.0,17.25,2.1
2018,12,22,16,45,80.5,14.0,1.4,13.75,17.0,12.73,0.0
2018,12,22,17,0,56.0,6.0,1.4,13.7,5.0,0.0,0.0
2018,12,22,17,15,28.0,3.0,1.4,13.6,2.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,23,7,15,0.0,2.0,1.75,11.05,2.0,0.0,0.0
2018,12,23,7,30,0.0,4.0,1.6,11.2,4.0,3.64,0.0
2018,12,23,7,45,0.0,12.0,1.45,11.4,12.0,10.56,0.0
2018,12,23,8,0,0.0,20.0,1.3,11.6,20.0,17.61,7.96
2018,12,23,8,15,9.0,35.0,1.25,11.8,36.5,37.02,25.49
2018,12,23,8,30,18.0,50.0,1.2,12.0,53.0,62.41,47.74
2018,12,23,8,45,19.5,60.5,1.15,12.25,64.5,73.26,57.43
2018,12,23,9,0,21.0,71.0,1.1,12.5,76.0,84.09,66.9
2018,12,23,9,15,25.5,86.0,1.2,12.8,93.0,101.98,82.21
2018,12,23,9,30,30.0,101.0,1.3,13.1,110.0,119.45,96.93
2018,12,23,9,45,39.0,122.0,1.4,13.4,135.5,146.09,119.16
2018,12,23,10,0,48.0,143.0,1.5,13.7,161.0,171.94,140.39
2018,12,23,10,15,63.0,156.0,1.5,13.85,181.0,191.41,156.24
2018,12,23,10,30,78.0,169.0,1.5,14.0,201.0,210.09,171.24
2018,12,23,10,45,149.0,172.0,1.55,14.15,237.5,256.11,208.83
2018,12,23,11,0,220.0,175.0,1.6,14.3,274.0,298.35,242.33
2018,12,23,11,15,207.0,184.5,1.55,14.4,279.5,285.54,230.82
2018,12,23,11,30,194.0,194.0,1.5,14.5,285.0,279.86,225.26
2018,12,23,11,45,197.5,200.0,1.45,14.6,294.0,278.18,222.86
2018,12,23,12,0,201.0,206.0,1.4,14.7,303.0,275.47,219.53
2018,12,23,12,15,151.0,205.0,1.4,14.75,277.5,244.57,194.36
2018,12,23,12,30,101.0,204.0,1.4,14.8,252.0,214.9,170.61
2018,12,23,12,45,74.5,179.0,1.4,14.85,214.0,179.18,141.82
2018,12,23,13,0,48.0,154.0,1.4,14.9,176.0,146.33,115.43
2018,12,23,13,15,54.5,132.5,1.4,14.9,157.0,126.81,98.97
2018,12,23,13,30,61.0,111.0,1.4,14.9,138.0,107.09,82.18
2018,12,23,13,45,42.0,102.0,1.4,14.9,120.0,93.43,71.63
2018,12,23,14,0,23.0,93.0,1.4,14.9,102.0,81.67,62.82
2018,12,23,14,15,12.5,75.0,1.3,14.85,80.0,66.68,50.92
2018,12,23,14,30,2.0,57.0,1.2,14.8,58.0,50.35,39.36
2018,12,23,14,45,1.0,50.5,1.15,14.75,51.0,44.57,34.28
2018,12,23,15,0,0.0,44.0,1.1,14.7,44.0,38.8,29.14
2018,12,23,15,15,0.0,38.0,1.1,14.7,38.0,33.49,24.36
2018,12,23,15,30,0.0,32.0,1.1,14.7,32.0,28.18,19.52
2018,12,23,15,45,0.0,25.5,0.9,14.3,25.5,22.44,14.29
2018,12,23,16,0,0.0,19.0,0.7,13.9,19.0,16.71,9.02
2018,12,23,16,15,11.0,13.0,0.7,13.8,13.5,11.67,4.18
2018,12,23,16,30,22.0,7.0,0.7,13.7,8.0,5.96,0.0
2018,12,23,16,45,22.0,4.5,0.7,13.6,4.5,4.09,0.0
2018,12,23,17,0,22.0,2.0,0.7,13.5,1.0,0.0,0.0
2018,12,23,17,15,11.0,1.0,0.65,13.4,0.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,12,24,7,15,0.0,1.0,2.3,12.4,1.0,0.0,0.0
2018,12,24,7,30,0.0,2.0,2.4,12.6,2.0,1.82,0.0
2018,12,24,7,45,0.0,6.0,2.45,12.8,6.0,5.26,0.0
2018,12,24,8,0,0.0,10.0,2.5,13.0,10.0,8.78,1.04
2018,12,24,8,15,0.0,15.5,2.6,13.2,15.5,13.62,5.69
2018,12,24,8,30,0.0,21.0,2.7,13.4,21.0,18.47,10.02
2018,12,24,8,45,0.0,27.5,2.75,13.6,27.5,24.21,15.07
2018,12,24,9,0,0.0,34.0,2.8,13.8,34.0,29.95,20.09
2018,12,24,9,15,93.5,47.0,2.9,14.0,76.0,113.61,93.26
2018,12,24,9,30,187.0,60.0,3.0,14.2,118.0,195.32,163.17
2018,12,24,9,45,220.0,59.0,3.05,14.45,134.5,210.49,175.83
2018,12,24,10,0,253.0,58.0,3.1,14.7,151.0,224.93,187.74
2018,12,24,10,15,159.5,56.0,3.25,14.8,116.0,163.39,134.94
2018,12,24,10,30,66.0,54.0,3.4,14.9,81.0,91.28,72.92
2018,12,24,10,45,33.0,52.0,3.5,15.0,65.5,69.4,53.83
2018,12,24,11,0,0.0,50.0,3.6,15.1,50.0,44.14,31.92
2018,12,24,11,15,0.0,57.5,3.75,15.1,57.5,50.8,37.53
2018,12,24,11,30,0.0,65.0,3.9,15.1,65.0,57.46,43.12
2018,12,24,11,45,0.0,61.5,4.0,15.05,61.5,54.35,40.49
2018,12,24,12,0,0.0,58.0,4.1,15.0,58.0,51.25,37.86
2018,12,24,12,15,0.0,52.0,4.15,14.95,52.0,45.93,33.37
2018,12,24,12,30,0.0,46.0,4.2,14.9,46.0,40.61,28.88
2018,12,24,12,45,0.0,45.5,4.3,14.85,45.5,40.17,28.53
2018,12,24,13,0,0.0,45.0,4.4,14.8,45.0,39.72,28.17
2018,12,24,13,15,0.0,45.0,4.4,14.8,45.0,39.72,28.2
2018,12,24,13,30,0.0,45.0,4.4,14.8,45.0,39.71,28.22
2018,12,24,13,45,0.0,46.5,4.35,14.75,46.5,41.03,29.39
2018,12,24,14,0,0.0,48.0,4.3,14.7,48.0,42.36,30.57
2018,12,24,14,15,19.0,63.0,4.35,14.75,69.5,55.96,41.69
2018,12,24,14,30,38.0,78.0,4.4,14.8,91.0,66.66,53.82
2018,12,24,14,45,39.5,62.5,4.4,14.8,75.0,54.44,43.0
2018,12,24,15,0,41.0,47.0,4.4,14.8,59.0,39.74,29.92
2018,12,24,15,15,30.0,36.0,4.4,14.8,44.0,30.93,22.01
2018,12,24,15,30,19.0,25.0,4.4,14.8,29.0,22.52,14.42
2018,12,24,15,45,41.5,18.0,4.7,14.65,25.0,14.82,7.47
2018,12,24,16,0,64.0,11.0,5.0,14.5,21.0,8.27,1.57
2018,12,24,16,15,87.0,13.0,5.1,14.3,22.0,9.95,2.7
2018,12,24,16,30,110.0,15.0,5.2,14.1,23.0,11.7,0.53
2018,12,24,16,45,68.5,10.5,5.35,13.95,14.0,9.55,0.0
2018,12,24,17,0,27.0,6.0,5.5,13.8,5.0,0.0,0.0
2018,12,24,17,15,13.5,3.0,5.5,13.6,2.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,5.45,13.15,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,5.4,12.55,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,5.2,12.35,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,3.85,10.55,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,3.75,10.3,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,3.75,10.05,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,4.2,10.05,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,4.35,10.15,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,12,25,7,15,50.0,5.0,4.4,10.5,5.5,0.0,0.0
2018,12,25,7,30,100.0,10.0,4.4,10.8,11.0,59.44,0.0
2018,12,25,7,45,262.0,19.5,4.4,11.1,39.5,180.34,0.0
2018,12,25,8,0,424.0,29.0,4.4,11.4,68.0,299.35,221.54
2018,12,25,8,15,515.5,34.0,4.45,11.65,105.5,355.13,289.19
2018,12,25,8,30,607.0,39.0,4.5,11.9,143.0,420.24,348.54
2018,12,25,8,45,663.0,43.0,4.5,12.1,183.0,463.16,387.04
2018,12,25,9,0,719.0,47.0,4.5,12.3,223.0,504.62,422.61
2018,12,25,9,15,751.0,50.0,4.5,12.5,259.5,528.56,442.61
2018,12,25,9,30,783.0,53.0,4.5,12.7,296.0,549.99,459.63
2018,12,25,9,45,798.5,57.0,4.5,12.9,328.0,559.95,466.66
2018,12,25,10,0,814.0,61.0,4.5,13.1,360.0,566.91,470.85
2018,12,25,10,15,832.5,63.0,4.55,13.3,388.0,570.15,471.92
2018,12,25,10,30,851.0,65.0,4.6,13.5,416.0,570.12,470.08
2018,12,25,10,45,864.0,65.5,4.65,13.75,437.5,559.08,459.28
2018,12,25,11,0,877.0,66.0,4.7,14.0,459.0,548.15,448.2
2018,12,25,11,15,884.5,66.5,4.7,14.15,473.0,531.13,432.02
2018,12,25,11,30,892.0,67.0,4.7,14.3,487.0,511.06,413.04
2018,12,25,11,45,896.0,67.5,4.75,14.45,494.0,486.35,390.07
2018,12,25,12,0,900.0,68.0,4.8,14.6,501.0,458.87,364.34
2018,12,25,12,15,898.5,68.0,4.8,14.7,499.5,426.04,333.78
2018,12,25,12,30,897.0,68.0,4.8,14.8,498.0,391.01,300.85
2018,12,25,12,45,891.5,68.0,4.8,14.9,489.5,352.65,264.74
2018,12,25,13,0,886.0,68.0,4.8,15.0,481.0,312.72,226.97
2018,12,25,13,15,879.5,67.5,4.8,15.05,466.0,270.71,187.59
2018,12,25,13,30,873.0,67.0,4.8,15.1,451.0,227.58,148.08
2018,12,25,13,45,862.0,66.0,4.85,15.15,429.0,178.05,105.7
2018,12,25,14,0,851.0,65.0,4.9,15.2,407.0,132.18,71.06
2018,12,25,14,15,833.0,63.0,4.8,15.1,378.0,85.17,44.65
2018,12,25,14,30,815.0,61.0,4.7,15.0,349.0,48.03,37.23
2018,12,25,14,45,788.5,58.0,4.6,14.95,314.5,46.24,35.69
2018,12,25,15,0,762.0,55.0,4.5,14.9,280.0,44.48,34.12
2018,12,25,15,15,722.0,52.0,4.5,14.9,242.0,42.69,32.48
2018,12,25,15,30,682.0,49.0,4.5,14.9,204.0,40.98,30.82
2018,12,25,15,45,620.5,44.0,4.25,14.25,164.0,37.44,27.52
2018,12,25,16,0,559.0,39.0,4.0,13.6,124.0,33.95,24.09
2018,12,25,16,15,454.0,33.0,3.95,13.25,87.5,26.92,17.11
2018,12,25,16,30,349.0,27.0,3.9,12.9,51.0,22.89,7.35
2018,12,25,16,45,209.0,17.5,3.85,12.6,29.0,15.92,0.0
2018,12,25,17,0,69.0,8.0,3.8,12.3,7.0,0.0,0.0
2018,12,25,17,15,34.5,4.0,3.8,12.2,3.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,3.7,9.95,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,3.65,9.75,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,26,7,15,9.5,3.5,3.4,9.95,3.5,0.0,0.0
2018,12,26,7,30,19.0,7.0,3.3,10.2,7.0,15.93,0.0
2018,12,26,7,45,76.5,20.5,3.2,10.45,26.5,76.84,0.0
2018,12,26,8,0,134.0,34.0,3.1,10.7,46.0,136.33,98.4
2018,12,26,8,15,175.0,44.5,3.3,11.05,69.0,181.47,146.5
2018,12,26,8,30,216.0,55.0,3.5,11.4,92.0,216.68,179.3
2018,12,26,8,45,260.5,69.5,3.65,11.7,125.5,259.88,217.43
2018,12,26,9,0,305.0,84.0,3.8,12.0,159.0,302.55,254.18
2018,12,26,9,15,400.0,87.0,3.95,12.2,201.5,360.72,303.57
2018,12,26,9,30,495.0,90.0,4.1,12.4,244.0,418.22,351.25
2018,12,26,9,45,582.5,86.5,4.2,12.6,286.5,467.92,391.47
2018,12,26,10,0,670.0,83.0,4.3,12.8,329.0,509.68,424.53
2018,12,26,10,15,755.5,74.5,4.3,12.95,371.0,539.0,446.92
2018,12,26,10,30,841.0,66.0,4.3,13.1,413.0,566.43,467.13
2018,12,26,10,45,864.0,65.0,4.3,13.25,437.0,559.49,459.53
2018,12,26,11,0,887.0,64.0,4.3,13.4,461.0,552.39,451.55
2018,12,26,11,15,893.0,65.0,4.2,13.45,475.0,535.05,435.0
2018,12,26,11,30,899.0,66.0,4.1,13.5,489.0,514.69,415.74
2018,12,26,11,45,901.5,66.0,4.05,13.6,495.5,488.7,391.75
2018,12,26,12,0,904.0,66.0,4.0,13.7,502.0,460.02,365.12
2018,12,26,12,15,882.0,70.0,4.1,13.7,494.5,422.93,331.82
2018,12,26,12,30,860.0,74.0,4.2,13.7,487.0,383.6,296.26
2018,12,26,12,45,870.5,72.5,4.3,13.75,484.5,351.64,265.3
2018,12,26,13,0,881.0,71.0,4.4,13.8,482.0,315.65,230.45
2018,12,26,13,15,873.0,70.0,4.45,13.8,466.0,273.03,190.63
2018,12,26,13,30,865.0,69.0,4.5,13.8,450.0,225.63,147.57
2018,12,26,13,45,851.5,68.0,4.55,13.8,427.5,179.97,108.27
2018,12,26,14,0,838.0,67.0,4.6,13.8,405.0,134.34,73.51
2018,12,26,14,15,759.5,74.0,4.5,13.7,364.0,92.41,52.32
2018,12,26,14,30,681.0,81.0,4.4,13.6,323.0,57.99,46.33
2018,12,26,14,45,477.0,95.0,4.35,13.5,256.5,68.4,55.68
2018,12,26,15,0,273.0,109.0,4.3,13.4,190.0,81.63,67.46
2018,12,26,15,15,297.0,91.0,4.3,13.4,168.0,66.54,53.95
2018,12,26,15,30,321.0,73.0,4.3,13.4,146.0,54.3,42.88
2018,12,26,15,45,359.0,55.5,4.3,12.95,122.5,42.1,31.81
2018,12,26,16,0,397.0,38.0,4.3,12.5,99.0,29.7,20.5
2018,12,26,16,15,298.5,31.5,4.35,12.35,69.0,25.17,15.76
2018,12,26,16,30,200.0,25.0,4.4,12.2,39.0,19.69,6.24
2018,12,26,16,45,116.0,15.0,4.4,12.05,21.5,13.64,0.0
2018,12,26,17,0,32.0,5.0,4.4,11.9,4.0,0.0,0.0
2018,12,26,17,15,16.0,2.5,4.4,11.85,2.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,4.35,11.55,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,4.3,11.45,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,4.35,11.25,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,4.55,11.15,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,4.65,11.05,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,4.75,10.95,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,4.8,10.65,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,4.8,10.55,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,4.8,10.25,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,4.8,10.15,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,4.8,10.1,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,4.65,9.85,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,4.55,9.7,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,4.45,9.45,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,4.4,9.25,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,4.45,9.15,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,4.55,9.05,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,4.6,8.95,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,4.55,8.85,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,4.5,8.8,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,4.5,8.85,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,12,27,7,15,56.5,5.0,4.55,9.25,5.5,0.0,0.0
2018,12,27,7,30,113.0,10.0,4.6,9.6,11.0,65.94,0.0
2018,12,27,7,45,284.5,18.5,4.7,9.95,39.5,190.51,0.0
2018,12,27,8,0,456.0,27.0,4.8,10.3,68.0,305.9,225.1
2018,12,27,8,15,543.5,32.0,4.85,10.65,106.0,369.04,301.54
2018,12,27,8,30,631.0,37.0,4.9,11.0,144.0,432.06,359.78
2018,12,27,8,45,685.5,40.0,5.0,11.35,183.5,473.14,397.19
2018,12,27,9,0,740.0,43.0,5.1,11.7,223.0,512.73,431.6
2018,12,27,9,15,771.0,46.0,5.25,12.05,260.0,536.33,451.65
2018,12,27,9,30,802.0,49.0,5.4,12.4,297.0,552.82,465.09
2018,12,27,9,45,819.5,52.0,5.55,12.7,329.5,563.21,472.81
2018,12,27,10,0,837.0,55.0,5.7,13.0,362.0,570.68,477.66
2018,12,27,10,15,854.0,56.0,5.75,13.25,389.5,572.32,477.36
2018,12,27,10,30,871.0,57.0,5.8,13.5,417.0,570.81,474.2
2018,12,27,10,45,884.5,58.0,5.85,13.7,439.0,564.02,466.62
2018,12,27,11,0,898.0,59.0,5.9,13.9,461.0,553.92,456.08
2018,12,27,11,15,906.0,59.0,5.95,14.0,475.5,536.51,439.56
2018,12,27,11,30,914.0,59.0,6.0,14.1,490.0,515.99,420.15
2018,12,27,11,45,918.0,59.0,6.0,14.2,497.0,490.52,396.23
2018,12,27,12,0,922.0,59.0,6.0,14.3,504.0,462.23,369.5
2018,12,27,12,15,922.0,59.5,6.0,14.35,504.0,430.1,339.18
2018,12,27,12,30,922.0,60.0,6.0,14.4,504.0,395.59,306.29
2018,12,27,12,45,919.0,60.5,6.0,14.5,496.5,357.85,270.19
2018,12,27,13,0,916.0,61.0,6.0,14.6,489.0,318.25,232.15
2018,12,27,13,15,908.5,60.5,6.0,14.55,473.5,274.97,191.34
2018,12,27,13,30,901.0,60.0,6.0,14.5,458.0,230.6,150.37
2018,12,27,13,45,889.5,59.0,5.95,14.5,435.5,184.33,110.14
2018,12,27,14,0,878.0,58.0,5.9,14.5,413.0,137.75,74.34
2018,12,27,14,15,861.5,56.0,5.85,14.4,384.0,90.05,46.62
2018,12,27,14,30,845.0,54.0,5.8,14.3,355.0,48.37,37.63
2018,12,27,14,45,821.0,52.0,5.75,14.2,321.0,46.66,36.17
2018,12,27,15,0,797.0,50.0,5.7,14.1,287.0,40.42,30.6
2018,12,27,15,15,760.0,47.0,5.7,14.1,249.0,38.49,28.84
2018,12,27,15,30,723.0,44.0,5.7,14.1,211.0,36.6,27.04
2018,12,27,15,45,664.5,40.5,5.45,13.55,171.0,34.25,24.79
2018,12,27,16,0,606.0,37.0,5.2,13.0,131.0,32.01,22.49
2018,12,27,16,15,507.0,31.5,5.1,12.75,93.5,27.87,18.09
2018,12,27,16,30,408.0,26.0,5.0,12.5,56.0,21.81,8.18
2018,12,27,16,45,249.5,18.0,4.95,12.2,32.0,16.37,0.0
2018,12,27,17,0,91.0,10.0,4.9,11.9,8.0,0.0,0.0
2018,12,27,17,15,45.5,5.0,4.9,11.8,4.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,4.9,11.25,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,4.9,11.15,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,4.85,11.05,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,4.75,10.75,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,4.7,10.65,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,4.6,10.35,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,4.65,10.25,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,4.65,10.1,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,4.55,9.9,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,4.55,9.75,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,4.65,9.65,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,4.7,9.55,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,4.6,9.25,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,4.45,9.1,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,4.4,8.95,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,4.4,8.85,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,4.4,8.8,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,4.4,8.75,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,4.4,8.65,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,4.35,8.6,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,4.3,8.6,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,4.25,8.55,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,12,28,7,15,25.0,4.0,4.1,8.7,4.0,0.0,0.0
2018,12,28,7,30,50.0,8.0,4.1,8.9,8.0,32.43,0.0
2018,12,28,7,45,157.0,20.0,4.05,9.1,31.5,125.46,0.0
2018,12,28,8,0,264.0,32.0,4.0,9.3,55.0,214.49,156.47
2018,12,28,8,15,419.0,36.5,4.1,9.6,96.5,310.64,254.27
2018,12,28,8,30,574.0,41.0,4.2,9.9,138.0,403.67,336.94
2018,12,28,8,45,662.0,41.0,4.3,10.15,181.0,460.88,387.61
2018,12,28,9,0,750.0,41.0,4.4,10.4,224.0,511.73,431.55
2018,12,28,9,15,784.0,43.0,4.4,10.7,261.0,535.88,451.74
2018,12,28,9,30,818.0,45.0,4.4,11.0,298.0,557.81,469.14
2018,12,28,9,45,841.0,46.0,4.35,11.3,331.0,569.16,477.1
2018,12,28,10,0,864.0,47.0,4.3,11.6,364.0,577.6,482.2
2018,12,28,10,15,879.0,48.5,4.25,11.85,391.5,578.8,481.19
2018,12,28,10,30,894.0,50.0,4.2,12.1,419.0,576.76,477.3
2018,12,28,10,45,904.0,50.5,4.15,12.35,440.0,567.39,467.38
2018,12,28,11,0,914.0,51.0,4.1,12.6,461.0,554.78,454.66
2018,12,28,11,15,920.0,52.0,4.05,12.75,475.5,537.4,438.07
2018,12,28,11,30,926.0,53.0,4.0,12.9,490.0,516.9,418.66
2018,12,28,11,45,929.0,53.5,4.0,13.1,497.0,491.39,394.89
2018,12,28,12,0,932.0,54.0,4.0,13.3,504.0,463.06,368.34
2018,12,28,12,15,929.5,55.0,3.9,13.4,503.5,430.3,337.73
2018,12,28,12,30,927.0,56.0,3.8,13.5,503.0,395.28,304.7
2018,12,28,12,45,918.5,58.5,3.7,13.65,495.5,357.62,269.04
2018,12,28,13,0,910.0,61.0,3.6,13.8,488.0,318.4,231.75
2018,12,28,13,15,904.0,60.0,3.5,13.85,472.5,275.32,191.33
2018,12,28,13,30,898.0,59.0,3.4,13.9,457.0,231.06,150.59
2018,12,28,13,45,887.5,57.5,3.3,14.0,434.5,184.7,110.32
2018,12,28,14,0,877.0,56.0,3.2,14.1,412.0,137.98,74.21
2018,12,28,14,15,856.0,54.5,3.05,14.05,382.0,90.52,46.41
2018,12,28,14,30,835.0,53.0,2.9,14.0,352.0,47.57,36.97
2018,12,28,14,45,814.5,51.0,2.8,13.95,319.5,45.88,35.53
2018,12,28,15,0,794.0,49.0,2.7,13.9,287.0,44.14,33.99
2018,12,28,15,15,757.5,47.0,2.7,13.9,249.5,38.44,28.85
2018,12,28,15,30,721.0,45.0,2.7,13.9,212.0,37.42,27.83
2018,12,28,15,45,662.0,41.0,2.45,13.2,172.0,34.64,25.23
2018,12,28,16,0,603.0,37.0,2.2,12.5,132.0,31.93,22.54
2018,12,28,16,15,503.0,32.0,2.15,12.25,94.5,28.28,18.59
2018,12,28,16,30,403.0,27.0,2.1,12.0,57.0,22.69,9.43
2018,12,28,16,45,246.5,18.0,2.1,11.8,32.5,16.37,0.0
2018,12,28,17,0,90.0,9.0,2.1,11.6,8.0,0.0,0.0
2018,12,28,17,15,45.0,4.5,2.05,11.5,4.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
