Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,23,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,29,7,15,26.0,4.0,1.3,10.3,4.0,0.0,0.0
2018,12,29,7,30,52.0,8.0,1.3,10.5,8.0,33.43,0.0
2018,12,29,7,45,115.5,19.5,1.3,10.7,27.5,102.77,0.0
2018,12,29,8,0,179.0,31.0,1.3,10.9,47.0,168.4,120.04
2018,12,29,8,15,308.5,40.0,1.35,11.15,85.0,252.37,203.47
2018,12,29,8,30,438.0,49.0,1.4,11.4,123.0,340.42,279.57
2018,12,29,8,45,527.0,51.0,1.4,11.65,163.0,398.34,328.93
2018,12,29,9,0,616.0,53.0,1.4,11.9,203.0,455.56,376.06
2018,12,29,9,15,608.5,63.5,1.4,12.2,231.5,464.38,382.95
2018,12,29,9,30,601.0,74.0,1.4,12.5,260.0,470.52,387.26
2018,12,29,9,45,680.0,69.5,1.35,12.75,301.5,508.62,416.43
2018,12,29,10,0,759.0,65.0,1.3,13.0,343.0,542.01,440.78
2018,12,29,10,15,798.5,62.5,1.2,13.25,374.5,553.23,446.98
2018,12,29,10,30,838.0,60.0,1.1,13.5,406.0,557.54,447.77
2018,12,29,10,45,848.5,61.5,1.05,13.75,427.0,550.29,439.71
2018,12,29,11,0,859.0,63.0,1.0,14.0,448.0,539.91,429.14
2018,12,29,11,15,865.5,63.5,1.0,14.2,462.0,523.21,414.02
2018,12,29,11,30,872.0,64.0,1.0,14.4,476.0,503.56,396.36
2018,12,29,11,45,869.0,65.5,1.0,14.6,481.0,477.59,373.54
2018,12,29,12,0,866.0,67.0,1.0,14.8,486.0,449.27,348.46
2018,12,29,12,15,846.5,71.0,1.05,14.9,480.5,414.51,318.42
2018,12,29,12,30,827.0,75.0,1.1,15.0,475.0,377.51,286.08
2018,12,29,12,45,845.0,70.5,1.15,15.1,473.5,346.64,257.11
2018,12,29,13,0,863.0,66.0,1.2,15.2,472.0,311.39,223.89
2018,12,29,13,15,825.0,72.5,1.25,15.2,450.5,265.85,183.98
2018,12,29,13,30,787.0,79.0,1.3,15.2,429.0,224.45,148.09
2018,12,29,13,45,791.5,72.5,1.35,15.25,410.0,180.27,109.82
2018,12,29,14,0,796.0,66.0,1.4,15.3,391.0,134.7,74.03
2018,12,29,14,15,764.5,65.0,1.4,15.25,359.5,90.37,47.95
2018,12,29,14,30,733.0,64.0,1.4,15.2,328.0,49.73,38.7
2018,12,29,14,45,598.0,76.5,1.4,15.15,278.5,55.06,43.52
2018,12,29,15,0,463.0,89.0,1.4,15.1,229.0,64.77,52.12
2018,12,29,15,15,388.5,84.0,1.4,15.1,191.0,61.67,49.31
2018,12,29,15,30,314.0,79.0,1.4,15.1,153.0,58.61,46.44
2018,12,29,15,45,279.0,67.0,1.4,14.65,123.5,50.4,38.98
2018,12,29,16,0,244.0,55.0,1.4,14.2,94.0,41.98,31.17
2018,12,29,16,15,219.5,41.5,1.5,14.0,68.5,32.15,21.81
2018,12,29,16,30,195.0,28.0,1.6,13.8,43.0,22.01,9.45
2018,12,29,16,45,112.0,16.5,1.7,13.55,24.0,15.01,0.0
2018,12,29,17,0,29.0,5.0,1.8,13.3,5.0,4.55,0.0
2018,12,29,17,15,14.5,2.5,1.9,13.1,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,3.6,9.15,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,3.7,8.85,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,12,30,7,15,10.5,3.5,3.65,9.0,3.5,0.0,0.0
2018,12,30,7,30,21.0,7.0,3.7,9.2,7.0,16.93,0.0
2018,12,30,7,45,102.5,20.0,3.7,9.45,28.0,96.69,0.0
2018,12,30,8,0,184.0,33.0,3.7,9.7,49.0,174.8,125.23
2018,12,30,8,15,270.5,42.5,3.55,9.9,80.5,232.92,189.63
2018,12,30,8,30,357.0,52.0,3.4,10.1,112.0,294.62,245.59
2018,12,30,8,45,420.5,59.5,3.2,10.35,148.5,345.73,290.5
2018,12,30,9,0,484.0,67.0,3.0,10.6,185.0,393.92,331.5
2018,12,30,9,15,536.5,71.0,2.8,10.85,221.0,430.43,361.6
2018,12,30,9,30,589.0,75.0,2.6,11.1,257.0,465.08,389.05
2018,12,30,9,45,615.5,81.0,2.4,11.4,289.5,484.1,402.78
2018,12,30,10,0,642.0,87.0,2.2,11.7,322.0,500.56,413.89
2018,12,30,10,15,727.5,77.5,2.1,11.95,363.0,529.47,435.27
2018,12,30,10,30,813.0,68.0,2.0,12.2,404.0,556.95,454.57
2018,12,30,10,45,841.5,65.5,1.9,12.5,429.0,555.13,450.36
2018,12,30,11,0,870.0,63.0,1.8,12.8,454.0,547.26,441.44
2018,12,30,11,15,827.5,73.5,2.05,13.05,454.5,517.58,416.79
2018,12,30,11,30,785.0,84.0,2.3,13.3,455.0,484.22,388.96
2018,12,30,11,45,816.0,79.0,2.55,13.55,470.0,468.98,374.6
2018,12,30,12,0,847.0,74.0,2.8,13.8,485.0,449.73,356.19
2018,12,30,12,15,868.0,71.0,3.0,14.0,491.5,424.91,332.59
2018,12,30,12,30,889.0,68.0,3.2,14.2,498.0,396.64,305.39
2018,12,30,12,45,861.0,73.0,3.4,14.35,484.5,354.14,267.08
2018,12,30,13,0,833.0,78.0,3.6,14.5,471.0,312.98,229.52
2018,12,30,13,15,723.0,98.0,3.7,14.6,431.5,262.08,186.93
2018,12,30,13,30,613.0,118.0,3.8,14.7,392.0,220.98,153.95
2018,12,30,13,45,483.5,132.0,3.9,14.75,341.5,178.27,122.68
2018,12,30,14,0,354.0,146.0,4.0,14.8,291.0,150.63,106.34
2018,12,30,14,15,532.0,110.5,4.05,14.75,311.5,109.75,70.98
2018,12,30,14,30,710.0,75.0,4.1,14.7,332.0,53.78,42.36
2018,12,30,14,45,730.5,66.5,4.15,14.6,309.0,52.69,41.48
2018,12,30,15,0,751.0,58.0,4.2,14.5,286.0,46.69,36.16
2018,12,30,15,15,581.0,65.5,4.2,14.5,228.0,48.94,38.12
2018,12,30,15,30,411.0,73.0,4.2,14.5,170.0,54.5,42.92
2018,12,30,15,45,289.5,66.0,4.25,13.85,128.0,49.63,38.43
2018,12,30,16,0,168.0,59.0,4.3,13.2,86.0,46.13,34.94
2018,12,30,16,15,151.0,43.0,4.45,12.85,62.0,34.2,23.71
2018,12,30,16,30,134.0,27.0,4.6,12.5,38.0,21.1,9.36
2018,12,30,16,45,88.5,16.5,4.8,12.15,22.0,15.01,0.0
2018,12,30,17,0,43.0,6.0,5.0,11.8,6.0,5.46,0.0
2018,12,30,17,15,21.5,3.0,5.05,11.6,3.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,5.15,11.25,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,5.3,10.9,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,5.35,10.8,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,5.4,10.65,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,5.4,10.55,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,5.35,10.45,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,5.3,10.35,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,5.25,10.2,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,5.2,10.1,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,5.15,10.05,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,4.95,9.95,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,4.55,9.65,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,4.35,9.4,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,4.45,9.45,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,4.65,9.55,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,4.75,9.6,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,5.05,9.6,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,5.1,9.6,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,5.15,9.6,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,5.2,9.6,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,5.55,9.6,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,5.7,9.6,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,5.75,9.55,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,5.9,9.45,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,6.0,9.4,0.0,0.0,0.0
2018,12,31,7,15,61.5,5.0,6.05,9.55,5.5,0.0,0.0
2018,12,31,7,30,123.0,10.0,6.1,9.7,11.0,71.01,0.0
2018,12,31,7,45,307.5,18.0,6.15,9.8,40.0,194.93,0.0
2018,12,31,8,0,492.0,26.0,6.2,9.9,69.0,325.22,236.06
2018,12,31,8,15,583.0,30.5,6.25,10.1,108.5,390.6,320.37
2018,12,31,8,30,674.0,35.0,6.3,10.3,148.0,455.85,381.9
2018,12,31,8,45,726.0,38.0,6.35,10.5,189.0,491.78,416.06
2018,12,31,9,0,778.0,41.0,6.4,10.7,230.0,530.24,450.26
2018,12,31,9,15,810.0,44.0,6.5,10.9,268.5,555.02,471.75
2018,12,31,9,30,842.0,47.0,6.6,11.1,307.0,577.42,490.21
2018,12,31,9,45,862.5,49.0,6.7,11.35,341.0,588.77,498.77
2018,12,31,10,0,883.0,51.0,6.8,11.6,375.0,597.1,504.33
2018,12,31,10,15,898.5,52.5,6.75,11.75,403.5,598.63,503.85
2018,12,31,10,30,914.0,54.0,6.7,11.9,432.0,596.85,500.35
2018,12,31,10,45,924.5,55.0,6.65,12.05,454.0,588.23,491.05
2018,12,31,11,0,935.0,56.0,6.6,12.2,476.0,576.27,478.76
2018,12,31,11,15,941.5,56.5,6.55,12.35,491.0,558.27,461.32
2018,12,31,11,30,948.0,57.0,6.5,12.5,506.0,537.1,440.94
2018,12,31,11,45,951.5,57.0,6.45,12.6,513.5,510.82,416.11
2018,12,31,12,0,955.0,57.0,6.4,12.7,521.0,481.65,388.4
2018,12,31,12,15,953.0,58.0,6.35,12.8,521.0,448.43,356.86
2018,12,31,12,30,951.0,59.0,6.3,12.9,521.0,412.84,322.77
2018,12,31,12,45,943.5,61.0,6.25,13.0,513.0,374.14,285.66
2018,12,31,13,0,936.0,63.0,6.2,13.1,505.0,333.76,246.77
2018,12,31,13,15,929.0,62.0,6.2,13.15,489.5,289.36,204.57
2018,12,31,13,30,922.0,61.0,6.2,13.2,474.0,243.8,161.98
2018,12,31,13,45,909.5,60.0,6.15,13.2,451.0,196.4,120.04
2018,12,31,14,0,897.0,59.0,6.1,13.2,428.0,148.74,82.13
2018,12,31,14,15,877.5,57.5,6.05,13.15,398.0,100.21,51.89
2018,12,31,14,30,858.0,56.0,6.0,13.1,368.0,52.55,41.54
2018,12,31,14,45,833.5,54.0,5.9,13.05,333.5,48.25,37.75
2018,12,31,15,0,809.0,52.0,5.8,13.0,299.0,41.95,32.12
2018,12,31,15,15,603.5,64.0,5.8,13.0,235.0,47.74,37.28
2018,12,31,15,30,398.0,76.0,5.8,13.0,171.0,56.62,45.08
2018,12,31,15,45,258.0,60.0,3.3,13.3,117.0,44.94,34.38
2018,12,31,16,0,118.0,44.0,0.8,13.6,63.0,35.14,25.35
2018,12,31,16,15,125.0,34.0,0.85,13.45,49.0,27.52,18.05
2018,12,31,16,30,132.0,24.0,0.9,13.3,35.0,18.7,8.05
2018,12,31,16,45,104.0,16.0,0.95,13.2,21.5,14.55,0.0
2018,12,31,17,0,76.0,8.0,1.0,13.1,8.0,7.28,0.0
2018,12,31,17,15,38.0,4.0,0.95,13.05,4.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
